Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-07T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.42
791839,HILLESLEY - HILLESLEY,2023-03-07T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-03-07T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
791839,HILLESLEY - HILLESLEY,2023-03-07T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
791839,HILLESLEY - HILLESLEY,2023-03-07T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
791839,HILLESLEY - HILLESLEY,2023-03-07T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
791839,HILLESLEY - HILLESLEY,2023-03-07T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
791839,HILLESLEY - HILLESLEY,2023-03-07T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-03-07T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
791839,HILLESLEY - HILLESLEY,2023-03-07T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.14
791839,HILLESLEY - HILLESLEY,2023-03-07T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.42
791839,HILLESLEY - HILLESLEY,2023-03-07T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
791839,HILLESLEY - HILLESLEY,2023-03-07T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-03-07T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
791839,HILLESLEY - HILLESLEY,2023-03-07T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
791839,HILLESLEY - HILLESLEY,2023-03-07T08:00:00.000+00:00,transformer,,Temperature,C,10.6
791839,HILLESLEY - HILLESLEY,2023-03-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-03-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
791839,HILLESLEY - HILLESLEY,2023-03-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-03-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
791839,HILLESLEY - HILLESLEY,2023-03-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-03-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
791839,HILLESLEY - HILLESLEY,2023-03-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-03-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
791839,HILLESLEY - HILLESLEY,2023-03-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
791839,HILLESLEY - HILLESLEY,2023-03-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.05
791839,HILLESLEY - HILLESLEY,2023-03-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.65
791839,HILLESLEY - HILLESLEY,2023-03-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.84
791839,HILLESLEY - HILLESLEY,2023-03-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
791839,HILLESLEY - HILLESLEY,2023-03-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
791839,HILLESLEY - HILLESLEY,2023-03-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
791839,HILLESLEY - HILLESLEY,2023-03-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
791839,HILLESLEY - HILLESLEY,2023-03-07T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
791839,HILLESLEY - HILLESLEY,2023-03-07T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-03-07T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.1
791839,HILLESLEY - HILLESLEY,2023-03-07T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.99
791839,HILLESLEY - HILLESLEY,2023-03-07T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.05
791839,HILLESLEY - HILLESLEY,2023-03-07T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.56
791839,HILLESLEY - HILLESLEY,2023-03-07T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-03-07T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
791839,HILLESLEY - HILLESLEY,2023-03-07T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
791839,HILLESLEY - HILLESLEY,2023-03-07T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
791839,HILLESLEY - HILLESLEY,2023-03-07T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
791839,HILLESLEY - HILLESLEY,2023-03-07T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-03-07T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
791839,HILLESLEY - HILLESLEY,2023-03-07T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
791839,HILLESLEY - HILLESLEY,2023-03-07T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
791839,HILLESLEY - HILLESLEY,2023-03-07T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.33
791839,HILLESLEY - HILLESLEY,2023-03-07T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
791839,HILLESLEY - HILLESLEY,2023-03-07T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
791839,HILLESLEY - HILLESLEY,2023-03-07T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
791839,HILLESLEY - HILLESLEY,2023-03-07T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
791839,HILLESLEY - HILLESLEY,2023-03-07T07:50:00.000+00:00,transformer,,Temperature,C,10.6
791839,HILLESLEY - HILLESLEY,2023-03-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-03-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
791839,HILLESLEY - HILLESLEY,2023-03-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-03-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
791839,HILLESLEY - HILLESLEY,2023-03-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-03-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
791839,HILLESLEY - HILLESLEY,2023-03-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
791839,HILLESLEY - HILLESLEY,2023-03-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
791839,HILLESLEY - HILLESLEY,2023-03-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
791839,HILLESLEY - HILLESLEY,2023-03-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.47
791839,HILLESLEY - HILLESLEY,2023-03-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.2
791839,HILLESLEY - HILLESLEY,2023-03-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-17.89
791839,HILLESLEY - HILLESLEY,2023-03-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
791839,HILLESLEY - HILLESLEY,2023-03-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
791839,HILLESLEY - HILLESLEY,2023-03-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
791839,HILLESLEY - HILLESLEY,2023-03-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
791839,HILLESLEY - HILLESLEY,2023-03-07T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
791839,HILLESLEY - HILLESLEY,2023-03-07T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-03-07T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
791839,HILLESLEY - HILLESLEY,2023-03-07T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.51
791839,HILLESLEY - HILLESLEY,2023-03-07T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
791839,HILLESLEY - HILLESLEY,2023-03-07T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.5
791839,HILLESLEY - HILLESLEY,2023-03-07T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-03-07T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
791839,HILLESLEY - HILLESLEY,2023-03-07T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
791839,HILLESLEY - HILLESLEY,2023-03-07T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-03-07T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
791839,HILLESLEY - HILLESLEY,2023-03-07T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-03-07T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
791839,HILLESLEY - HILLESLEY,2023-03-07T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.12
791839,HILLESLEY - HILLESLEY,2023-03-07T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
791839,HILLESLEY - HILLESLEY,2023-03-07T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.9
791839,HILLESLEY - HILLESLEY,2023-03-07T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
791839,HILLESLEY - HILLESLEY,2023-03-07T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
791839,HILLESLEY - HILLESLEY,2023-03-07T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
791839,HILLESLEY - HILLESLEY,2023-03-07T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-03-07T07:40:00.000+00:00,transformer,,Temperature,C,10.5
791839,HILLESLEY - HILLESLEY,2023-03-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
791839,HILLESLEY - HILLESLEY,2023-03-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
791839,HILLESLEY - HILLESLEY,2023-03-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-03-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
791839,HILLESLEY - HILLESLEY,2023-03-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-03-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
791839,HILLESLEY - HILLESLEY,2023-03-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
791839,HILLESLEY - HILLESLEY,2023-03-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
791839,HILLESLEY - HILLESLEY,2023-03-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
791839,HILLESLEY - HILLESLEY,2023-03-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.63
791839,HILLESLEY - HILLESLEY,2023-03-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.58
791839,HILLESLEY - HILLESLEY,2023-03-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-18.4
791839,HILLESLEY - HILLESLEY,2023-03-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
791839,HILLESLEY - HILLESLEY,2023-03-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
791839,HILLESLEY - HILLESLEY,2023-03-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
791839,HILLESLEY - HILLESLEY,2023-03-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
791839,HILLESLEY - HILLESLEY,2023-03-07T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
791839,HILLESLEY - HILLESLEY,2023-03-07T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
791839,HILLESLEY - HILLESLEY,2023-03-07T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
791839,HILLESLEY - HILLESLEY,2023-03-07T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.34
791839,HILLESLEY - HILLESLEY,2023-03-07T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.83
791839,HILLESLEY - HILLESLEY,2023-03-07T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.97
791839,HILLESLEY - HILLESLEY,2023-03-07T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-03-07T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
791839,HILLESLEY - HILLESLEY,2023-03-07T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
791839,HILLESLEY - HILLESLEY,2023-03-07T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
791839,HILLESLEY - HILLESLEY,2023-03-07T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
791839,HILLESLEY - HILLESLEY,2023-03-07T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-03-07T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
791839,HILLESLEY - HILLESLEY,2023-03-07T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
791839,HILLESLEY - HILLESLEY,2023-03-07T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.18
791839,HILLESLEY - HILLESLEY,2023-03-07T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.51
791839,HILLESLEY - HILLESLEY,2023-03-07T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-03-07T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-03-07T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
791839,HILLESLEY - HILLESLEY,2023-03-07T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
791839,HILLESLEY - HILLESLEY,2023-03-07T07:30:00.000+00:00,transformer,,Temperature,C,10.6
791839,HILLESLEY - HILLESLEY,2023-03-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
791839,HILLESLEY - HILLESLEY,2023-03-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
791839,HILLESLEY - HILLESLEY,2023-03-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-03-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
791839,HILLESLEY - HILLESLEY,2023-03-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-03-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
791839,HILLESLEY - HILLESLEY,2023-03-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-03-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
791839,HILLESLEY - HILLESLEY,2023-03-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
791839,HILLESLEY - HILLESLEY,2023-03-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.66
791839,HILLESLEY - HILLESLEY,2023-03-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.01
791839,HILLESLEY - HILLESLEY,2023-03-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-17.48
791839,HILLESLEY - HILLESLEY,2023-03-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
791839,HILLESLEY - HILLESLEY,2023-03-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
791839,HILLESLEY - HILLESLEY,2023-03-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
791839,HILLESLEY - HILLESLEY,2023-03-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
791839,HILLESLEY - HILLESLEY,2023-03-07T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
791839,HILLESLEY - HILLESLEY,2023-03-07T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
791839,HILLESLEY - HILLESLEY,2023-03-07T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
791839,HILLESLEY - HILLESLEY,2023-03-07T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.04
791839,HILLESLEY - HILLESLEY,2023-03-07T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
791839,HILLESLEY - HILLESLEY,2023-03-07T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.96
791839,HILLESLEY - HILLESLEY,2023-03-07T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
791839,HILLESLEY - HILLESLEY,2023-03-07T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-03-07T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
791839,HILLESLEY - HILLESLEY,2023-03-07T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
791839,HILLESLEY - HILLESLEY,2023-03-07T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
791839,HILLESLEY - HILLESLEY,2023-03-07T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-03-07T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
791839,HILLESLEY - HILLESLEY,2023-03-07T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
791839,HILLESLEY - HILLESLEY,2023-03-07T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.99
791839,HILLESLEY - HILLESLEY,2023-03-07T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.88
791839,HILLESLEY - HILLESLEY,2023-03-07T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
791839,HILLESLEY - HILLESLEY,2023-03-07T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-03-07T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
791839,HILLESLEY - HILLESLEY,2023-03-07T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-03-07T07:20:00.000+00:00,transformer,,Temperature,C,10.7
791839,HILLESLEY - HILLESLEY,2023-03-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
791839,HILLESLEY - HILLESLEY,2023-03-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
791839,HILLESLEY - HILLESLEY,2023-03-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-03-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
791839,HILLESLEY - HILLESLEY,2023-03-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-03-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
791839,HILLESLEY - HILLESLEY,2023-03-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-03-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
791839,HILLESLEY - HILLESLEY,2023-03-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
791839,HILLESLEY - HILLESLEY,2023-03-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.3
791839,HILLESLEY - HILLESLEY,2023-03-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.05
791839,HILLESLEY - HILLESLEY,2023-03-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.83
791839,HILLESLEY - HILLESLEY,2023-03-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
791839,HILLESLEY - HILLESLEY,2023-03-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
791839,HILLESLEY - HILLESLEY,2023-03-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
791839,HILLESLEY - HILLESLEY,2023-03-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
791839,HILLESLEY - HILLESLEY,2023-03-07T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
791839,HILLESLEY - HILLESLEY,2023-03-07T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
791839,HILLESLEY - HILLESLEY,2023-03-07T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
791839,HILLESLEY - HILLESLEY,2023-03-07T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.49
791839,HILLESLEY - HILLESLEY,2023-03-07T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.72
791839,HILLESLEY - HILLESLEY,2023-03-07T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.88
791839,HILLESLEY - HILLESLEY,2023-03-07T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
791839,HILLESLEY - HILLESLEY,2023-03-07T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
791839,HILLESLEY - HILLESLEY,2023-03-07T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
791839,HILLESLEY - HILLESLEY,2023-03-07T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
791839,HILLESLEY - HILLESLEY,2023-03-07T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-03-07T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-03-07T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
791839,HILLESLEY - HILLESLEY,2023-03-07T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
791839,HILLESLEY - HILLESLEY,2023-03-07T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.78
791839,HILLESLEY - HILLESLEY,2023-03-07T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.41
791839,HILLESLEY - HILLESLEY,2023-03-07T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
791839,HILLESLEY - HILLESLEY,2023-03-07T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
791839,HILLESLEY - HILLESLEY,2023-03-07T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
791839,HILLESLEY - HILLESLEY,2023-03-07T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
791839,HILLESLEY - HILLESLEY,2023-03-07T07:10:00.000+00:00,transformer,,Temperature,C,10.8
791839,HILLESLEY - HILLESLEY,2023-03-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-03-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
791839,HILLESLEY - HILLESLEY,2023-03-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-03-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
791839,HILLESLEY - HILLESLEY,2023-03-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-03-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
791839,HILLESLEY - HILLESLEY,2023-03-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-03-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
791839,HILLESLEY - HILLESLEY,2023-03-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
791839,HILLESLEY - HILLESLEY,2023-03-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.48
791839,HILLESLEY - HILLESLEY,2023-03-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.5
791839,HILLESLEY - HILLESLEY,2023-03-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.29
791839,HILLESLEY - HILLESLEY,2023-03-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,111.8
791839,HILLESLEY - HILLESLEY,2023-03-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
791839,HILLESLEY - HILLESLEY,2023-03-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
791839,HILLESLEY - HILLESLEY,2023-03-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-03-07T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
791839,HILLESLEY - HILLESLEY,2023-03-07T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-03-07T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
791839,HILLESLEY - HILLESLEY,2023-03-07T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
791839,HILLESLEY - HILLESLEY,2023-03-07T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
791839,HILLESLEY - HILLESLEY,2023-03-07T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.12
791839,HILLESLEY - HILLESLEY,2023-03-07T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
791839,HILLESLEY - HILLESLEY,2023-03-07T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
791839,HILLESLEY - HILLESLEY,2023-03-07T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-03-07T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-03-07T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
791839,HILLESLEY - HILLESLEY,2023-03-07T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-03-07T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
791839,HILLESLEY - HILLESLEY,2023-03-07T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
791839,HILLESLEY - HILLESLEY,2023-03-07T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.07
791839,HILLESLEY - HILLESLEY,2023-03-07T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.54
791839,HILLESLEY - HILLESLEY,2023-03-07T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-03-07T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
791839,HILLESLEY - HILLESLEY,2023-03-07T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
791839,HILLESLEY - HILLESLEY,2023-03-07T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
791839,HILLESLEY - HILLESLEY,2023-03-07T07:00:00.000+00:00,transformer,,Temperature,C,10.7
791839,HILLESLEY - HILLESLEY,2023-03-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-03-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
791839,HILLESLEY - HILLESLEY,2023-03-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-03-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
791839,HILLESLEY - HILLESLEY,2023-03-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-03-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
791839,HILLESLEY - HILLESLEY,2023-03-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-03-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
791839,HILLESLEY - HILLESLEY,2023-03-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
791839,HILLESLEY - HILLESLEY,2023-03-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.47
791839,HILLESLEY - HILLESLEY,2023-03-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.03
791839,HILLESLEY - HILLESLEY,2023-03-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.66
791839,HILLESLEY - HILLESLEY,2023-03-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,76.9
791839,HILLESLEY - HILLESLEY,2023-03-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
791839,HILLESLEY - HILLESLEY,2023-03-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
791839,HILLESLEY - HILLESLEY,2023-03-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
791839,HILLESLEY - HILLESLEY,2023-03-07T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
791839,HILLESLEY - HILLESLEY,2023-03-07T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-03-07T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
791839,HILLESLEY - HILLESLEY,2023-03-07T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.78
791839,HILLESLEY - HILLESLEY,2023-03-07T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
791839,HILLESLEY - HILLESLEY,2023-03-07T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.68
791839,HILLESLEY - HILLESLEY,2023-03-07T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
791839,HILLESLEY - HILLESLEY,2023-03-07T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
791839,HILLESLEY - HILLESLEY,2023-03-07T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-03-07T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
791839,HILLESLEY - HILLESLEY,2023-03-07T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
791839,HILLESLEY - HILLESLEY,2023-03-07T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-03-07T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
791839,HILLESLEY - HILLESLEY,2023-03-07T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
791839,HILLESLEY - HILLESLEY,2023-03-07T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.65
791839,HILLESLEY - HILLESLEY,2023-03-07T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.65
791839,HILLESLEY - HILLESLEY,2023-03-07T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
791839,HILLESLEY - HILLESLEY,2023-03-07T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
791839,HILLESLEY - HILLESLEY,2023-03-07T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
791839,HILLESLEY - HILLESLEY,2023-03-07T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
791839,HILLESLEY - HILLESLEY,2023-03-07T06:50:00.000+00:00,transformer,,Temperature,C,10.7
791839,HILLESLEY - HILLESLEY,2023-03-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-03-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
791839,HILLESLEY - HILLESLEY,2023-03-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-03-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
791839,HILLESLEY - HILLESLEY,2023-03-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-03-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
791839,HILLESLEY - HILLESLEY,2023-03-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-03-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
791839,HILLESLEY - HILLESLEY,2023-03-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
791839,HILLESLEY - HILLESLEY,2023-03-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.37
791839,HILLESLEY - HILLESLEY,2023-03-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.28
791839,HILLESLEY - HILLESLEY,2023-03-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.33
791839,HILLESLEY - HILLESLEY,2023-03-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,128.3
791839,HILLESLEY - HILLESLEY,2023-03-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
791839,HILLESLEY - HILLESLEY,2023-03-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
791839,HILLESLEY - HILLESLEY,2023-03-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
791839,HILLESLEY - HILLESLEY,2023-03-07T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
791839,HILLESLEY - HILLESLEY,2023-03-07T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-03-07T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
791839,HILLESLEY - HILLESLEY,2023-03-07T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.09
791839,HILLESLEY - HILLESLEY,2023-03-07T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
791839,HILLESLEY - HILLESLEY,2023-03-07T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.15
791839,HILLESLEY - HILLESLEY,2023-03-07T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
791839,HILLESLEY - HILLESLEY,2023-03-07T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
791839,HILLESLEY - HILLESLEY,2023-03-07T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
791839,HILLESLEY - HILLESLEY,2023-03-07T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-03-07T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-03-07T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-03-07T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
791839,HILLESLEY - HILLESLEY,2023-03-07T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
791839,HILLESLEY - HILLESLEY,2023-03-07T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.31
791839,HILLESLEY - HILLESLEY,2023-03-07T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.33
791839,HILLESLEY - HILLESLEY,2023-03-07T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
791839,HILLESLEY - HILLESLEY,2023-03-07T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
791839,HILLESLEY - HILLESLEY,2023-03-07T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
791839,HILLESLEY - HILLESLEY,2023-03-07T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
791839,HILLESLEY - HILLESLEY,2023-03-07T06:40:00.000+00:00,transformer,,Temperature,C,10.6
791839,HILLESLEY - HILLESLEY,2023-03-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-03-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
791839,HILLESLEY - HILLESLEY,2023-03-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-03-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
791839,HILLESLEY - HILLESLEY,2023-03-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-03-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
791839,HILLESLEY - HILLESLEY,2023-03-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-03-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
791839,HILLESLEY - HILLESLEY,2023-03-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
791839,HILLESLEY - HILLESLEY,2023-03-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.41
791839,HILLESLEY - HILLESLEY,2023-03-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.52
791839,HILLESLEY - HILLESLEY,2023-03-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.48
791839,HILLESLEY - HILLESLEY,2023-03-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,128.9
791839,HILLESLEY - HILLESLEY,2023-03-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
791839,HILLESLEY - HILLESLEY,2023-03-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
791839,HILLESLEY - HILLESLEY,2023-03-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
791839,HILLESLEY - HILLESLEY,2023-03-07T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
791839,HILLESLEY - HILLESLEY,2023-03-07T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
791839,HILLESLEY - HILLESLEY,2023-03-07T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
791839,HILLESLEY - HILLESLEY,2023-03-07T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.04
791839,HILLESLEY - HILLESLEY,2023-03-07T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.92
791839,HILLESLEY - HILLESLEY,2023-03-07T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.39
791839,HILLESLEY - HILLESLEY,2023-03-07T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.4
791839,HILLESLEY - HILLESLEY,2023-03-07T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
791839,HILLESLEY - HILLESLEY,2023-03-07T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
791839,HILLESLEY - HILLESLEY,2023-03-07T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-03-07T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-03-07T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-03-07T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-03-07T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
791839,HILLESLEY - HILLESLEY,2023-03-07T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.12
791839,HILLESLEY - HILLESLEY,2023-03-07T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.67
791839,HILLESLEY - HILLESLEY,2023-03-07T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
791839,HILLESLEY - HILLESLEY,2023-03-07T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
791839,HILLESLEY - HILLESLEY,2023-03-07T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
791839,HILLESLEY - HILLESLEY,2023-03-07T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
791839,HILLESLEY - HILLESLEY,2023-03-07T06:30:00.000+00:00,transformer,,Temperature,C,10.7
791839,HILLESLEY - HILLESLEY,2023-03-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-03-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
791839,HILLESLEY - HILLESLEY,2023-03-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-03-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
791839,HILLESLEY - HILLESLEY,2023-03-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-03-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
791839,HILLESLEY - HILLESLEY,2023-03-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-03-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
791839,HILLESLEY - HILLESLEY,2023-03-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
791839,HILLESLEY - HILLESLEY,2023-03-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.34
791839,HILLESLEY - HILLESLEY,2023-03-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.04
791839,HILLESLEY - HILLESLEY,2023-03-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.06
791839,HILLESLEY - HILLESLEY,2023-03-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,138.6
791839,HILLESLEY - HILLESLEY,2023-03-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
791839,HILLESLEY - HILLESLEY,2023-03-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
791839,HILLESLEY - HILLESLEY,2023-03-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
791839,HILLESLEY - HILLESLEY,2023-03-07T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-03-07T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-03-07T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
791839,HILLESLEY - HILLESLEY,2023-03-07T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.36
791839,HILLESLEY - HILLESLEY,2023-03-07T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
791839,HILLESLEY - HILLESLEY,2023-03-07T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.41
791839,HILLESLEY - HILLESLEY,2023-03-07T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,76.2
791839,HILLESLEY - HILLESLEY,2023-03-07T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
791839,HILLESLEY - HILLESLEY,2023-03-07T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
791839,HILLESLEY - HILLESLEY,2023-03-07T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-03-07T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
791839,HILLESLEY - HILLESLEY,2023-03-07T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-03-07T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-03-07T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
791839,HILLESLEY - HILLESLEY,2023-03-07T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.31
791839,HILLESLEY - HILLESLEY,2023-03-07T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.32
791839,HILLESLEY - HILLESLEY,2023-03-07T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.2
791839,HILLESLEY - HILLESLEY,2023-03-07T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
791839,HILLESLEY - HILLESLEY,2023-03-07T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
791839,HILLESLEY - HILLESLEY,2023-03-07T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
791839,HILLESLEY - HILLESLEY,2023-03-07T06:20:00.000+00:00,transformer,,Temperature,C,10.7
791839,HILLESLEY - HILLESLEY,2023-03-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-03-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
791839,HILLESLEY - HILLESLEY,2023-03-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-03-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
791839,HILLESLEY - HILLESLEY,2023-03-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-03-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
791839,HILLESLEY - HILLESLEY,2023-03-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-03-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
791839,HILLESLEY - HILLESLEY,2023-03-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
791839,HILLESLEY - HILLESLEY,2023-03-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.1
791839,HILLESLEY - HILLESLEY,2023-03-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.97
791839,HILLESLEY - HILLESLEY,2023-03-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.73
791839,HILLESLEY - HILLESLEY,2023-03-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,154.4
791839,HILLESLEY - HILLESLEY,2023-03-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
791839,HILLESLEY - HILLESLEY,2023-03-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
791839,HILLESLEY - HILLESLEY,2023-03-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
791839,HILLESLEY - HILLESLEY,2023-03-07T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-03-07T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-03-07T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
791839,HILLESLEY - HILLESLEY,2023-03-07T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
791839,HILLESLEY - HILLESLEY,2023-03-07T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.89
791839,HILLESLEY - HILLESLEY,2023-03-07T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.69
791839,HILLESLEY - HILLESLEY,2023-03-07T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
791839,HILLESLEY - HILLESLEY,2023-03-07T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
791839,HILLESLEY - HILLESLEY,2023-03-07T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
791839,HILLESLEY - HILLESLEY,2023-03-07T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
791839,HILLESLEY - HILLESLEY,2023-03-07T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
791839,HILLESLEY - HILLESLEY,2023-03-07T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
791839,HILLESLEY - HILLESLEY,2023-03-07T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
791839,HILLESLEY - HILLESLEY,2023-03-07T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
791839,HILLESLEY - HILLESLEY,2023-03-07T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.29
791839,HILLESLEY - HILLESLEY,2023-03-07T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.45
791839,HILLESLEY - HILLESLEY,2023-03-07T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
791839,HILLESLEY - HILLESLEY,2023-03-07T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
791839,HILLESLEY - HILLESLEY,2023-03-07T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
791839,HILLESLEY - HILLESLEY,2023-03-07T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
791839,HILLESLEY - HILLESLEY,2023-03-07T06:10:00.000+00:00,transformer,,Temperature,C,10.7
791839,HILLESLEY - HILLESLEY,2023-03-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-03-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
791839,HILLESLEY - HILLESLEY,2023-03-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-03-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
791839,HILLESLEY - HILLESLEY,2023-03-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-03-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
791839,HILLESLEY - HILLESLEY,2023-03-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-03-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
791839,HILLESLEY - HILLESLEY,2023-03-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
791839,HILLESLEY - HILLESLEY,2023-03-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.09
791839,HILLESLEY - HILLESLEY,2023-03-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.18
791839,HILLESLEY - HILLESLEY,2023-03-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.14
791839,HILLESLEY - HILLESLEY,2023-03-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,105.4
791839,HILLESLEY - HILLESLEY,2023-03-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
791839,HILLESLEY - HILLESLEY,2023-03-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
791839,HILLESLEY - HILLESLEY,2023-03-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
791839,HILLESLEY - HILLESLEY,2023-03-07T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
791839,HILLESLEY - HILLESLEY,2023-03-07T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-03-07T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
791839,HILLESLEY - HILLESLEY,2023-03-07T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
791839,HILLESLEY - HILLESLEY,2023-03-07T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
791839,HILLESLEY - HILLESLEY,2023-03-07T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.83
791839,HILLESLEY - HILLESLEY,2023-03-07T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
791839,HILLESLEY - HILLESLEY,2023-03-07T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
791839,HILLESLEY - HILLESLEY,2023-03-07T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-03-07T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
791839,HILLESLEY - HILLESLEY,2023-03-07T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
791839,HILLESLEY - HILLESLEY,2023-03-07T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-03-07T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
791839,HILLESLEY - HILLESLEY,2023-03-07T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
791839,HILLESLEY - HILLESLEY,2023-03-07T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
791839,HILLESLEY - HILLESLEY,2023-03-07T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.77
791839,HILLESLEY - HILLESLEY,2023-03-07T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
791839,HILLESLEY - HILLESLEY,2023-03-07T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
791839,HILLESLEY - HILLESLEY,2023-03-07T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
791839,HILLESLEY - HILLESLEY,2023-03-07T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-03-07T05:50:00.000+00:00,transformer,,Temperature,C,10.6
791839,HILLESLEY - HILLESLEY,2023-03-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-03-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
791839,HILLESLEY - HILLESLEY,2023-03-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-03-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
791839,HILLESLEY - HILLESLEY,2023-03-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-03-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
791839,HILLESLEY - HILLESLEY,2023-03-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-03-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
791839,HILLESLEY - HILLESLEY,2023-03-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
791839,HILLESLEY - HILLESLEY,2023-03-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.18
791839,HILLESLEY - HILLESLEY,2023-03-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.9
791839,HILLESLEY - HILLESLEY,2023-03-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.6
791839,HILLESLEY - HILLESLEY,2023-03-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,116.4
791839,HILLESLEY - HILLESLEY,2023-03-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-03-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
791839,HILLESLEY - HILLESLEY,2023-03-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
791839,HILLESLEY - HILLESLEY,2023-03-07T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-03-07T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-03-07T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
791839,HILLESLEY - HILLESLEY,2023-03-07T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
791839,HILLESLEY - HILLESLEY,2023-03-07T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
791839,HILLESLEY - HILLESLEY,2023-03-07T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.34
791839,HILLESLEY - HILLESLEY,2023-03-07T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
791839,HILLESLEY - HILLESLEY,2023-03-07T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
791839,HILLESLEY - HILLESLEY,2023-03-07T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-03-07T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
791839,HILLESLEY - HILLESLEY,2023-03-07T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
791839,HILLESLEY - HILLESLEY,2023-03-07T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-03-07T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
791839,HILLESLEY - HILLESLEY,2023-03-07T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
791839,HILLESLEY - HILLESLEY,2023-03-07T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
791839,HILLESLEY - HILLESLEY,2023-03-07T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.42
791839,HILLESLEY - HILLESLEY,2023-03-07T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
791839,HILLESLEY - HILLESLEY,2023-03-07T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
791839,HILLESLEY - HILLESLEY,2023-03-07T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
791839,HILLESLEY - HILLESLEY,2023-03-07T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
791839,HILLESLEY - HILLESLEY,2023-03-07T05:30:00.000+00:00,transformer,,Temperature,C,10.6
791839,HILLESLEY - HILLESLEY,2023-03-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-03-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
791839,HILLESLEY - HILLESLEY,2023-03-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-03-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
791839,HILLESLEY - HILLESLEY,2023-03-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-03-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
791839,HILLESLEY - HILLESLEY,2023-03-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-03-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
791839,HILLESLEY - HILLESLEY,2023-03-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
