Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-07T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
791839,HILLESLEY - HILLESLEY,2023-03-07T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
791839,HILLESLEY - HILLESLEY,2023-03-07T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
791839,HILLESLEY - HILLESLEY,2023-03-07T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
791839,HILLESLEY - HILLESLEY,2023-03-07T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
791839,HILLESLEY - HILLESLEY,2023-03-07T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-03-07T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
791839,HILLESLEY - HILLESLEY,2023-03-07T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
791839,HILLESLEY - HILLESLEY,2023-03-07T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.41
791839,HILLESLEY - HILLESLEY,2023-03-07T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.25
791839,HILLESLEY - HILLESLEY,2023-03-07T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-03-07T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
791839,HILLESLEY - HILLESLEY,2023-03-07T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
791839,HILLESLEY - HILLESLEY,2023-03-07T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
791839,HILLESLEY - HILLESLEY,2023-03-07T00:50:00.000+00:00,transformer,,Temperature,C,11.1
791839,HILLESLEY - HILLESLEY,2023-03-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-03-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
791839,HILLESLEY - HILLESLEY,2023-03-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-03-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
791839,HILLESLEY - HILLESLEY,2023-03-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-03-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
791839,HILLESLEY - HILLESLEY,2023-03-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
791839,HILLESLEY - HILLESLEY,2023-03-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
791839,HILLESLEY - HILLESLEY,2023-03-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
791839,HILLESLEY - HILLESLEY,2023-03-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.59
791839,HILLESLEY - HILLESLEY,2023-03-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.45
791839,HILLESLEY - HILLESLEY,2023-03-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.91
791839,HILLESLEY - HILLESLEY,2023-03-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
791839,HILLESLEY - HILLESLEY,2023-03-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
791839,HILLESLEY - HILLESLEY,2023-03-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
791839,HILLESLEY - HILLESLEY,2023-03-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
791839,HILLESLEY - HILLESLEY,2023-03-07T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
791839,HILLESLEY - HILLESLEY,2023-03-07T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-03-07T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
791839,HILLESLEY - HILLESLEY,2023-03-07T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
791839,HILLESLEY - HILLESLEY,2023-03-07T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.86
791839,HILLESLEY - HILLESLEY,2023-03-07T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.75
791839,HILLESLEY - HILLESLEY,2023-03-07T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
791839,HILLESLEY - HILLESLEY,2023-03-07T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-03-07T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
791839,HILLESLEY - HILLESLEY,2023-03-07T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
791839,HILLESLEY - HILLESLEY,2023-03-07T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
791839,HILLESLEY - HILLESLEY,2023-03-07T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-03-07T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
791839,HILLESLEY - HILLESLEY,2023-03-07T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
791839,HILLESLEY - HILLESLEY,2023-03-07T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.32
791839,HILLESLEY - HILLESLEY,2023-03-07T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.38
791839,HILLESLEY - HILLESLEY,2023-03-07T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-03-07T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
791839,HILLESLEY - HILLESLEY,2023-03-07T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
791839,HILLESLEY - HILLESLEY,2023-03-07T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
791839,HILLESLEY - HILLESLEY,2023-03-07T00:40:00.000+00:00,transformer,,Temperature,C,11.1
791839,HILLESLEY - HILLESLEY,2023-03-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-03-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
791839,HILLESLEY - HILLESLEY,2023-03-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-03-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
791839,HILLESLEY - HILLESLEY,2023-03-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-03-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
791839,HILLESLEY - HILLESLEY,2023-03-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-03-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
791839,HILLESLEY - HILLESLEY,2023-03-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
791839,HILLESLEY - HILLESLEY,2023-03-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.42
791839,HILLESLEY - HILLESLEY,2023-03-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.18
791839,HILLESLEY - HILLESLEY,2023-03-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.13
791839,HILLESLEY - HILLESLEY,2023-03-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
791839,HILLESLEY - HILLESLEY,2023-03-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
791839,HILLESLEY - HILLESLEY,2023-03-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
791839,HILLESLEY - HILLESLEY,2023-03-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
791839,HILLESLEY - HILLESLEY,2023-03-07T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-03-07T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-03-07T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.35
791839,HILLESLEY - HILLESLEY,2023-03-07T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
791839,HILLESLEY - HILLESLEY,2023-03-07T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.99
791839,HILLESLEY - HILLESLEY,2023-03-07T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.41
791839,HILLESLEY - HILLESLEY,2023-03-07T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
791839,HILLESLEY - HILLESLEY,2023-03-07T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
791839,HILLESLEY - HILLESLEY,2023-03-07T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
791839,HILLESLEY - HILLESLEY,2023-03-07T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
791839,HILLESLEY - HILLESLEY,2023-03-07T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
791839,HILLESLEY - HILLESLEY,2023-03-07T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-03-07T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
791839,HILLESLEY - HILLESLEY,2023-03-07T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
791839,HILLESLEY - HILLESLEY,2023-03-07T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.42
791839,HILLESLEY - HILLESLEY,2023-03-07T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.53
791839,HILLESLEY - HILLESLEY,2023-03-07T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
791839,HILLESLEY - HILLESLEY,2023-03-07T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-03-07T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
791839,HILLESLEY - HILLESLEY,2023-03-07T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
791839,HILLESLEY - HILLESLEY,2023-03-07T00:30:00.000+00:00,transformer,,Temperature,C,11.2
791839,HILLESLEY - HILLESLEY,2023-03-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-03-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
791839,HILLESLEY - HILLESLEY,2023-03-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-03-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
791839,HILLESLEY - HILLESLEY,2023-03-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-03-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
791839,HILLESLEY - HILLESLEY,2023-03-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
791839,HILLESLEY - HILLESLEY,2023-03-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
791839,HILLESLEY - HILLESLEY,2023-03-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
791839,HILLESLEY - HILLESLEY,2023-03-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.2
791839,HILLESLEY - HILLESLEY,2023-03-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.41
791839,HILLESLEY - HILLESLEY,2023-03-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.95
791839,HILLESLEY - HILLESLEY,2023-03-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,101.6
791839,HILLESLEY - HILLESLEY,2023-03-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-03-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
791839,HILLESLEY - HILLESLEY,2023-03-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
791839,HILLESLEY - HILLESLEY,2023-03-07T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-03-07T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-03-07T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
791839,HILLESLEY - HILLESLEY,2023-03-07T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
791839,HILLESLEY - HILLESLEY,2023-03-07T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
791839,HILLESLEY - HILLESLEY,2023-03-07T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.32
791839,HILLESLEY - HILLESLEY,2023-03-07T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
791839,HILLESLEY - HILLESLEY,2023-03-07T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
791839,HILLESLEY - HILLESLEY,2023-03-07T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-03-07T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
791839,HILLESLEY - HILLESLEY,2023-03-07T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
791839,HILLESLEY - HILLESLEY,2023-03-07T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-03-07T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
791839,HILLESLEY - HILLESLEY,2023-03-07T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
791839,HILLESLEY - HILLESLEY,2023-03-07T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.53
791839,HILLESLEY - HILLESLEY,2023-03-07T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.02
791839,HILLESLEY - HILLESLEY,2023-03-07T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
791839,HILLESLEY - HILLESLEY,2023-03-07T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
791839,HILLESLEY - HILLESLEY,2023-03-07T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
791839,HILLESLEY - HILLESLEY,2023-03-07T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
791839,HILLESLEY - HILLESLEY,2023-03-07T00:20:00.000+00:00,transformer,,Temperature,C,11.2
791839,HILLESLEY - HILLESLEY,2023-03-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-03-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
791839,HILLESLEY - HILLESLEY,2023-03-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-03-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
791839,HILLESLEY - HILLESLEY,2023-03-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-03-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
791839,HILLESLEY - HILLESLEY,2023-03-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
791839,HILLESLEY - HILLESLEY,2023-03-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
791839,HILLESLEY - HILLESLEY,2023-03-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
791839,HILLESLEY - HILLESLEY,2023-03-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.09
791839,HILLESLEY - HILLESLEY,2023-03-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.99
791839,HILLESLEY - HILLESLEY,2023-03-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.34
791839,HILLESLEY - HILLESLEY,2023-03-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,121.5
791839,HILLESLEY - HILLESLEY,2023-03-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
791839,HILLESLEY - HILLESLEY,2023-03-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
791839,HILLESLEY - HILLESLEY,2023-03-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
791839,HILLESLEY - HILLESLEY,2023-03-07T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-03-07T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-03-07T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.56
791839,HILLESLEY - HILLESLEY,2023-03-07T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
791839,HILLESLEY - HILLESLEY,2023-03-07T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
791839,HILLESLEY - HILLESLEY,2023-03-07T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.63
791839,HILLESLEY - HILLESLEY,2023-03-07T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
791839,HILLESLEY - HILLESLEY,2023-03-07T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
791839,HILLESLEY - HILLESLEY,2023-03-07T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
791839,HILLESLEY - HILLESLEY,2023-03-07T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
791839,HILLESLEY - HILLESLEY,2023-03-07T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-03-07T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-03-07T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
791839,HILLESLEY - HILLESLEY,2023-03-07T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
791839,HILLESLEY - HILLESLEY,2023-03-07T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.65
791839,HILLESLEY - HILLESLEY,2023-03-07T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.2
791839,HILLESLEY - HILLESLEY,2023-03-07T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
791839,HILLESLEY - HILLESLEY,2023-03-07T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
791839,HILLESLEY - HILLESLEY,2023-03-07T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
791839,HILLESLEY - HILLESLEY,2023-03-07T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
791839,HILLESLEY - HILLESLEY,2023-03-07T00:10:00.000+00:00,transformer,,Temperature,C,11.4
791839,HILLESLEY - HILLESLEY,2023-03-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-03-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
791839,HILLESLEY - HILLESLEY,2023-03-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-03-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
791839,HILLESLEY - HILLESLEY,2023-03-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-03-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
791839,HILLESLEY - HILLESLEY,2023-03-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
791839,HILLESLEY - HILLESLEY,2023-03-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
791839,HILLESLEY - HILLESLEY,2023-03-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
791839,HILLESLEY - HILLESLEY,2023-03-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.1
791839,HILLESLEY - HILLESLEY,2023-03-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.96
791839,HILLESLEY - HILLESLEY,2023-03-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.83
791839,HILLESLEY - HILLESLEY,2023-03-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,98.0
791839,HILLESLEY - HILLESLEY,2023-03-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
791839,HILLESLEY - HILLESLEY,2023-03-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
791839,HILLESLEY - HILLESLEY,2023-03-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
791839,HILLESLEY - HILLESLEY,2023-03-07T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-03-07T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-03-07T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.92
791839,HILLESLEY - HILLESLEY,2023-03-07T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
791839,HILLESLEY - HILLESLEY,2023-03-07T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
791839,HILLESLEY - HILLESLEY,2023-03-07T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.9
791839,HILLESLEY - HILLESLEY,2023-03-07T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-03-07T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
791839,HILLESLEY - HILLESLEY,2023-03-07T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
791839,HILLESLEY - HILLESLEY,2023-03-07T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
791839,HILLESLEY - HILLESLEY,2023-03-07T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
791839,HILLESLEY - HILLESLEY,2023-03-07T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-03-07T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-03-07T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
791839,HILLESLEY - HILLESLEY,2023-03-07T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
791839,HILLESLEY - HILLESLEY,2023-03-07T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.97
791839,HILLESLEY - HILLESLEY,2023-03-07T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
791839,HILLESLEY - HILLESLEY,2023-03-07T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
791839,HILLESLEY - HILLESLEY,2023-03-07T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
791839,HILLESLEY - HILLESLEY,2023-03-07T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
791839,HILLESLEY - HILLESLEY,2023-03-07T00:00:00.000+00:00,transformer,,Temperature,C,11.5
791839,HILLESLEY - HILLESLEY,2023-03-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-03-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
791839,HILLESLEY - HILLESLEY,2023-03-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-03-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
791839,HILLESLEY - HILLESLEY,2023-03-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-03-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
791839,HILLESLEY - HILLESLEY,2023-03-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
791839,HILLESLEY - HILLESLEY,2023-03-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
791839,HILLESLEY - HILLESLEY,2023-03-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
791839,HILLESLEY - HILLESLEY,2023-03-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.25
791839,HILLESLEY - HILLESLEY,2023-03-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.38
791839,HILLESLEY - HILLESLEY,2023-03-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.87
791839,HILLESLEY - HILLESLEY,2023-03-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
791839,HILLESLEY - HILLESLEY,2023-03-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-03-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
791839,HILLESLEY - HILLESLEY,2023-03-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
791839,HILLESLEY - HILLESLEY,2023-03-08T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-03-08T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-03-08T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
791839,HILLESLEY - HILLESLEY,2023-03-08T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.52
791839,HILLESLEY - HILLESLEY,2023-03-08T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
791839,HILLESLEY - HILLESLEY,2023-03-08T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.23
791839,HILLESLEY - HILLESLEY,2023-03-08T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
791839,HILLESLEY - HILLESLEY,2023-03-08T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
791839,HILLESLEY - HILLESLEY,2023-03-08T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
791839,HILLESLEY - HILLESLEY,2023-03-08T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-03-08T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
791839,HILLESLEY - HILLESLEY,2023-03-08T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-03-08T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
791839,HILLESLEY - HILLESLEY,2023-03-08T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
791839,HILLESLEY - HILLESLEY,2023-03-08T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.28
791839,HILLESLEY - HILLESLEY,2023-03-08T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.7
791839,HILLESLEY - HILLESLEY,2023-03-08T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
791839,HILLESLEY - HILLESLEY,2023-03-08T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
791839,HILLESLEY - HILLESLEY,2023-03-08T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
791839,HILLESLEY - HILLESLEY,2023-03-08T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
791839,HILLESLEY - HILLESLEY,2023-03-08T23:50:00.000+00:00,transformer,,Temperature,C,8.4
791839,HILLESLEY - HILLESLEY,2023-03-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-03-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
791839,HILLESLEY - HILLESLEY,2023-03-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-03-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
791839,HILLESLEY - HILLESLEY,2023-03-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-03-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
791839,HILLESLEY - HILLESLEY,2023-03-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
791839,HILLESLEY - HILLESLEY,2023-03-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
791839,HILLESLEY - HILLESLEY,2023-03-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
791839,HILLESLEY - HILLESLEY,2023-03-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.89
791839,HILLESLEY - HILLESLEY,2023-03-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.85
791839,HILLESLEY - HILLESLEY,2023-03-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.93
791839,HILLESLEY - HILLESLEY,2023-03-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,119.0
791839,HILLESLEY - HILLESLEY,2023-03-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
791839,HILLESLEY - HILLESLEY,2023-03-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
791839,HILLESLEY - HILLESLEY,2023-03-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
791839,HILLESLEY - HILLESLEY,2023-03-08T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-03-08T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-03-08T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.5
791839,HILLESLEY - HILLESLEY,2023-03-08T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.35
791839,HILLESLEY - HILLESLEY,2023-03-08T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
791839,HILLESLEY - HILLESLEY,2023-03-08T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.52
791839,HILLESLEY - HILLESLEY,2023-03-08T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
791839,HILLESLEY - HILLESLEY,2023-03-08T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
791839,HILLESLEY - HILLESLEY,2023-03-08T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
791839,HILLESLEY - HILLESLEY,2023-03-08T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-03-08T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
791839,HILLESLEY - HILLESLEY,2023-03-08T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-03-08T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-03-08T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
791839,HILLESLEY - HILLESLEY,2023-03-08T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.19
791839,HILLESLEY - HILLESLEY,2023-03-08T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.06
791839,HILLESLEY - HILLESLEY,2023-03-08T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
791839,HILLESLEY - HILLESLEY,2023-03-08T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
791839,HILLESLEY - HILLESLEY,2023-03-08T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
791839,HILLESLEY - HILLESLEY,2023-03-08T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
791839,HILLESLEY - HILLESLEY,2023-03-08T23:40:00.000+00:00,transformer,,Temperature,C,8.5
791839,HILLESLEY - HILLESLEY,2023-03-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-03-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
791839,HILLESLEY - HILLESLEY,2023-03-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-03-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
791839,HILLESLEY - HILLESLEY,2023-03-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-03-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
791839,HILLESLEY - HILLESLEY,2023-03-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
791839,HILLESLEY - HILLESLEY,2023-03-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
791839,HILLESLEY - HILLESLEY,2023-03-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
791839,HILLESLEY - HILLESLEY,2023-03-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.68
791839,HILLESLEY - HILLESLEY,2023-03-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.48
791839,HILLESLEY - HILLESLEY,2023-03-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.58
791839,HILLESLEY - HILLESLEY,2023-03-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,106.8
791839,HILLESLEY - HILLESLEY,2023-03-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
791839,HILLESLEY - HILLESLEY,2023-03-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
791839,HILLESLEY - HILLESLEY,2023-03-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
791839,HILLESLEY - HILLESLEY,2023-03-08T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-03-08T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-03-08T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.54
791839,HILLESLEY - HILLESLEY,2023-03-08T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
791839,HILLESLEY - HILLESLEY,2023-03-08T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
791839,HILLESLEY - HILLESLEY,2023-03-08T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.73
791839,HILLESLEY - HILLESLEY,2023-03-08T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
791839,HILLESLEY - HILLESLEY,2023-03-08T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-03-08T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
791839,HILLESLEY - HILLESLEY,2023-03-08T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
791839,HILLESLEY - HILLESLEY,2023-03-08T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
791839,HILLESLEY - HILLESLEY,2023-03-08T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-03-08T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
791839,HILLESLEY - HILLESLEY,2023-03-08T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
791839,HILLESLEY - HILLESLEY,2023-03-08T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.91
791839,HILLESLEY - HILLESLEY,2023-03-08T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.53
791839,HILLESLEY - HILLESLEY,2023-03-08T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
791839,HILLESLEY - HILLESLEY,2023-03-08T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-03-08T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
791839,HILLESLEY - HILLESLEY,2023-03-08T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
791839,HILLESLEY - HILLESLEY,2023-03-08T23:30:00.000+00:00,transformer,,Temperature,C,8.5
791839,HILLESLEY - HILLESLEY,2023-03-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-03-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
791839,HILLESLEY - HILLESLEY,2023-03-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-03-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
791839,HILLESLEY - HILLESLEY,2023-03-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-03-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
791839,HILLESLEY - HILLESLEY,2023-03-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
791839,HILLESLEY - HILLESLEY,2023-03-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
791839,HILLESLEY - HILLESLEY,2023-03-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
791839,HILLESLEY - HILLESLEY,2023-03-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.66
791839,HILLESLEY - HILLESLEY,2023-03-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.07
791839,HILLESLEY - HILLESLEY,2023-03-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.26
791839,HILLESLEY - HILLESLEY,2023-03-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,118.9
791839,HILLESLEY - HILLESLEY,2023-03-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-03-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
791839,HILLESLEY - HILLESLEY,2023-03-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
791839,HILLESLEY - HILLESLEY,2023-03-08T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-03-08T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-03-08T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.38
791839,HILLESLEY - HILLESLEY,2023-03-08T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
791839,HILLESLEY - HILLESLEY,2023-03-08T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
791839,HILLESLEY - HILLESLEY,2023-03-08T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.22
791839,HILLESLEY - HILLESLEY,2023-03-08T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
791839,HILLESLEY - HILLESLEY,2023-03-08T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-03-08T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-03-08T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
791839,HILLESLEY - HILLESLEY,2023-03-08T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
791839,HILLESLEY - HILLESLEY,2023-03-08T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-03-08T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
791839,HILLESLEY - HILLESLEY,2023-03-08T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
791839,HILLESLEY - HILLESLEY,2023-03-08T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.66
791839,HILLESLEY - HILLESLEY,2023-03-08T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.77
791839,HILLESLEY - HILLESLEY,2023-03-08T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
791839,HILLESLEY - HILLESLEY,2023-03-08T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
791839,HILLESLEY - HILLESLEY,2023-03-08T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
791839,HILLESLEY - HILLESLEY,2023-03-08T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
791839,HILLESLEY - HILLESLEY,2023-03-08T23:20:00.000+00:00,transformer,,Temperature,C,8.4
791839,HILLESLEY - HILLESLEY,2023-03-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-03-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
791839,HILLESLEY - HILLESLEY,2023-03-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-03-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
791839,HILLESLEY - HILLESLEY,2023-03-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-03-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
791839,HILLESLEY - HILLESLEY,2023-03-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-03-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
791839,HILLESLEY - HILLESLEY,2023-03-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
791839,HILLESLEY - HILLESLEY,2023-03-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.14
791839,HILLESLEY - HILLESLEY,2023-03-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.51
791839,HILLESLEY - HILLESLEY,2023-03-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.99
791839,HILLESLEY - HILLESLEY,2023-03-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,94.4
791839,HILLESLEY - HILLESLEY,2023-03-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-03-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
791839,HILLESLEY - HILLESLEY,2023-03-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
791839,HILLESLEY - HILLESLEY,2023-03-08T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-03-08T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-03-08T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.6
791839,HILLESLEY - HILLESLEY,2023-03-08T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
791839,HILLESLEY - HILLESLEY,2023-03-08T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
791839,HILLESLEY - HILLESLEY,2023-03-08T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.78
791839,HILLESLEY - HILLESLEY,2023-03-08T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-03-08T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-03-08T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-03-08T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
791839,HILLESLEY - HILLESLEY,2023-03-08T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-03-08T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-03-08T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
791839,HILLESLEY - HILLESLEY,2023-03-08T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
791839,HILLESLEY - HILLESLEY,2023-03-08T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.31
791839,HILLESLEY - HILLESLEY,2023-03-08T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.44
791839,HILLESLEY - HILLESLEY,2023-03-08T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
791839,HILLESLEY - HILLESLEY,2023-03-08T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-03-08T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
791839,HILLESLEY - HILLESLEY,2023-03-08T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-03-08T23:10:00.000+00:00,transformer,,Temperature,C,8.4
791839,HILLESLEY - HILLESLEY,2023-03-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-03-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
791839,HILLESLEY - HILLESLEY,2023-03-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-03-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
791839,HILLESLEY - HILLESLEY,2023-03-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-03-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
791839,HILLESLEY - HILLESLEY,2023-03-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
791839,HILLESLEY - HILLESLEY,2023-03-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
791839,HILLESLEY - HILLESLEY,2023-03-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
791839,HILLESLEY - HILLESLEY,2023-03-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.32
791839,HILLESLEY - HILLESLEY,2023-03-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.71
791839,HILLESLEY - HILLESLEY,2023-03-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.22
791839,HILLESLEY - HILLESLEY,2023-03-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
791839,HILLESLEY - HILLESLEY,2023-03-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
791839,HILLESLEY - HILLESLEY,2023-03-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
791839,HILLESLEY - HILLESLEY,2023-03-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
791839,HILLESLEY - HILLESLEY,2023-03-08T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-03-08T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-03-08T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.81
791839,HILLESLEY - HILLESLEY,2023-03-08T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.42
791839,HILLESLEY - HILLESLEY,2023-03-08T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
791839,HILLESLEY - HILLESLEY,2023-03-08T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.41
791839,HILLESLEY - HILLESLEY,2023-03-08T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
791839,HILLESLEY - HILLESLEY,2023-03-08T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-03-08T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
791839,HILLESLEY - HILLESLEY,2023-03-08T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
791839,HILLESLEY - HILLESLEY,2023-03-08T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
791839,HILLESLEY - HILLESLEY,2023-03-08T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-03-08T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
791839,HILLESLEY - HILLESLEY,2023-03-08T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.17
791839,HILLESLEY - HILLESLEY,2023-03-08T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.62
791839,HILLESLEY - HILLESLEY,2023-03-08T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.48
791839,HILLESLEY - HILLESLEY,2023-03-08T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
791839,HILLESLEY - HILLESLEY,2023-03-08T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-03-08T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
791839,HILLESLEY - HILLESLEY,2023-03-08T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-03-08T23:00:00.000+00:00,transformer,,Temperature,C,8.4
791839,HILLESLEY - HILLESLEY,2023-03-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-03-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
791839,HILLESLEY - HILLESLEY,2023-03-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-03-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
791839,HILLESLEY - HILLESLEY,2023-03-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-03-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
791839,HILLESLEY - HILLESLEY,2023-03-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
791839,HILLESLEY - HILLESLEY,2023-03-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
791839,HILLESLEY - HILLESLEY,2023-03-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
791839,HILLESLEY - HILLESLEY,2023-03-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.6
791839,HILLESLEY - HILLESLEY,2023-03-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.18
791839,HILLESLEY - HILLESLEY,2023-03-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-20.89
791839,HILLESLEY - HILLESLEY,2023-03-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
791839,HILLESLEY - HILLESLEY,2023-03-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
791839,HILLESLEY - HILLESLEY,2023-03-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
791839,HILLESLEY - HILLESLEY,2023-03-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
791839,HILLESLEY - HILLESLEY,2023-03-08T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-03-08T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-03-08T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.6
791839,HILLESLEY - HILLESLEY,2023-03-08T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
791839,HILLESLEY - HILLESLEY,2023-03-08T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
791839,HILLESLEY - HILLESLEY,2023-03-08T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.29
791839,HILLESLEY - HILLESLEY,2023-03-08T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
791839,HILLESLEY - HILLESLEY,2023-03-08T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-03-08T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-03-08T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
791839,HILLESLEY - HILLESLEY,2023-03-08T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
791839,HILLESLEY - HILLESLEY,2023-03-08T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-03-08T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-03-08T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
791839,HILLESLEY - HILLESLEY,2023-03-08T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.31
791839,HILLESLEY - HILLESLEY,2023-03-08T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.17
791839,HILLESLEY - HILLESLEY,2023-03-08T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
791839,HILLESLEY - HILLESLEY,2023-03-08T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
791839,HILLESLEY - HILLESLEY,2023-03-08T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
791839,HILLESLEY - HILLESLEY,2023-03-08T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
791839,HILLESLEY - HILLESLEY,2023-03-08T22:50:00.000+00:00,transformer,,Temperature,C,8.3
791839,HILLESLEY - HILLESLEY,2023-03-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-03-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
791839,HILLESLEY - HILLESLEY,2023-03-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-03-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
791839,HILLESLEY - HILLESLEY,2023-03-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-03-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
791839,HILLESLEY - HILLESLEY,2023-03-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
791839,HILLESLEY - HILLESLEY,2023-03-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
791839,HILLESLEY - HILLESLEY,2023-03-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
791839,HILLESLEY - HILLESLEY,2023-03-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.93
791839,HILLESLEY - HILLESLEY,2023-03-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.97
791839,HILLESLEY - HILLESLEY,2023-03-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-18.46
791839,HILLESLEY - HILLESLEY,2023-03-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,82.9
791839,HILLESLEY - HILLESLEY,2023-03-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
791839,HILLESLEY - HILLESLEY,2023-03-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
791839,HILLESLEY - HILLESLEY,2023-03-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
791839,HILLESLEY - HILLESLEY,2023-03-08T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-03-08T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-03-08T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
791839,HILLESLEY - HILLESLEY,2023-03-08T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
791839,HILLESLEY - HILLESLEY,2023-03-08T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
791839,HILLESLEY - HILLESLEY,2023-03-08T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.72
791839,HILLESLEY - HILLESLEY,2023-03-08T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-03-08T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
791839,HILLESLEY - HILLESLEY,2023-03-08T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-03-08T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
791839,HILLESLEY - HILLESLEY,2023-03-08T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
791839,HILLESLEY - HILLESLEY,2023-03-08T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-03-08T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
791839,HILLESLEY - HILLESLEY,2023-03-08T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
791839,HILLESLEY - HILLESLEY,2023-03-08T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.34
791839,HILLESLEY - HILLESLEY,2023-03-08T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.93
791839,HILLESLEY - HILLESLEY,2023-03-08T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
791839,HILLESLEY - HILLESLEY,2023-03-08T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-03-08T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
791839,HILLESLEY - HILLESLEY,2023-03-08T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-03-08T22:40:00.000+00:00,transformer,,Temperature,C,8.3
791839,HILLESLEY - HILLESLEY,2023-03-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-03-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
791839,HILLESLEY - HILLESLEY,2023-03-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-03-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
791839,HILLESLEY - HILLESLEY,2023-03-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-03-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
791839,HILLESLEY - HILLESLEY,2023-03-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
791839,HILLESLEY - HILLESLEY,2023-03-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
791839,HILLESLEY - HILLESLEY,2023-03-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
791839,HILLESLEY - HILLESLEY,2023-03-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.29
