Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.91
791839,HILLESLEY - HILLESLEY,2023-03-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-16.65
791839,HILLESLEY - HILLESLEY,2023-03-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
791839,HILLESLEY - HILLESLEY,2023-03-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
791839,HILLESLEY - HILLESLEY,2023-03-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
791839,HILLESLEY - HILLESLEY,2023-03-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
791839,HILLESLEY - HILLESLEY,2023-03-08T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-03-08T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-03-08T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.45
791839,HILLESLEY - HILLESLEY,2023-03-08T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
791839,HILLESLEY - HILLESLEY,2023-03-08T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
791839,HILLESLEY - HILLESLEY,2023-03-08T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.39
791839,HILLESLEY - HILLESLEY,2023-03-08T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
791839,HILLESLEY - HILLESLEY,2023-03-08T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
791839,HILLESLEY - HILLESLEY,2023-03-08T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
791839,HILLESLEY - HILLESLEY,2023-03-08T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
791839,HILLESLEY - HILLESLEY,2023-03-08T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
791839,HILLESLEY - HILLESLEY,2023-03-08T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-03-08T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.24
791839,HILLESLEY - HILLESLEY,2023-03-08T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
791839,HILLESLEY - HILLESLEY,2023-03-08T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.07
791839,HILLESLEY - HILLESLEY,2023-03-08T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.3
791839,HILLESLEY - HILLESLEY,2023-03-08T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
791839,HILLESLEY - HILLESLEY,2023-03-08T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
791839,HILLESLEY - HILLESLEY,2023-03-08T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
791839,HILLESLEY - HILLESLEY,2023-03-08T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
791839,HILLESLEY - HILLESLEY,2023-03-08T22:30:00.000+00:00,transformer,,Temperature,C,8.4
791839,HILLESLEY - HILLESLEY,2023-03-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-03-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
791839,HILLESLEY - HILLESLEY,2023-03-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-03-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
791839,HILLESLEY - HILLESLEY,2023-03-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-03-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
791839,HILLESLEY - HILLESLEY,2023-03-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
791839,HILLESLEY - HILLESLEY,2023-03-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
791839,HILLESLEY - HILLESLEY,2023-03-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
791839,HILLESLEY - HILLESLEY,2023-03-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.9
791839,HILLESLEY - HILLESLEY,2023-03-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.87
791839,HILLESLEY - HILLESLEY,2023-03-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.69
791839,HILLESLEY - HILLESLEY,2023-03-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,112.4
791839,HILLESLEY - HILLESLEY,2023-03-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
791839,HILLESLEY - HILLESLEY,2023-03-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
791839,HILLESLEY - HILLESLEY,2023-03-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
791839,HILLESLEY - HILLESLEY,2023-03-08T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-03-08T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
791839,HILLESLEY - HILLESLEY,2023-03-08T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.41
791839,HILLESLEY - HILLESLEY,2023-03-08T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
791839,HILLESLEY - HILLESLEY,2023-03-08T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
791839,HILLESLEY - HILLESLEY,2023-03-08T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.66
791839,HILLESLEY - HILLESLEY,2023-03-08T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
791839,HILLESLEY - HILLESLEY,2023-03-08T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
791839,HILLESLEY - HILLESLEY,2023-03-08T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
791839,HILLESLEY - HILLESLEY,2023-03-08T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-03-08T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
791839,HILLESLEY - HILLESLEY,2023-03-08T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-03-08T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
791839,HILLESLEY - HILLESLEY,2023-03-08T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
791839,HILLESLEY - HILLESLEY,2023-03-08T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.58
791839,HILLESLEY - HILLESLEY,2023-03-08T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.24
791839,HILLESLEY - HILLESLEY,2023-03-08T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
791839,HILLESLEY - HILLESLEY,2023-03-08T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-03-08T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
791839,HILLESLEY - HILLESLEY,2023-03-08T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
791839,HILLESLEY - HILLESLEY,2023-03-08T22:20:00.000+00:00,transformer,,Temperature,C,8.4
791839,HILLESLEY - HILLESLEY,2023-03-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-03-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
791839,HILLESLEY - HILLESLEY,2023-03-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-03-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
791839,HILLESLEY - HILLESLEY,2023-03-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-03-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
791839,HILLESLEY - HILLESLEY,2023-03-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
791839,HILLESLEY - HILLESLEY,2023-03-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
791839,HILLESLEY - HILLESLEY,2023-03-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
791839,HILLESLEY - HILLESLEY,2023-03-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.47
791839,HILLESLEY - HILLESLEY,2023-03-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.14
791839,HILLESLEY - HILLESLEY,2023-03-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.9
791839,HILLESLEY - HILLESLEY,2023-03-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
791839,HILLESLEY - HILLESLEY,2023-03-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
791839,HILLESLEY - HILLESLEY,2023-03-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
791839,HILLESLEY - HILLESLEY,2023-03-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
791839,HILLESLEY - HILLESLEY,2023-03-08T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-03-08T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-03-08T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
791839,HILLESLEY - HILLESLEY,2023-03-08T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
791839,HILLESLEY - HILLESLEY,2023-03-08T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
791839,HILLESLEY - HILLESLEY,2023-03-08T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.69
791839,HILLESLEY - HILLESLEY,2023-03-08T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-03-08T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
791839,HILLESLEY - HILLESLEY,2023-03-08T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-03-08T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
791839,HILLESLEY - HILLESLEY,2023-03-08T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
791839,HILLESLEY - HILLESLEY,2023-03-08T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
791839,HILLESLEY - HILLESLEY,2023-03-08T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
791839,HILLESLEY - HILLESLEY,2023-03-08T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.83
791839,HILLESLEY - HILLESLEY,2023-03-08T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.38
791839,HILLESLEY - HILLESLEY,2023-03-08T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.72
791839,HILLESLEY - HILLESLEY,2023-03-08T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-03-08T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-03-08T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
791839,HILLESLEY - HILLESLEY,2023-03-08T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
791839,HILLESLEY - HILLESLEY,2023-03-08T22:10:00.000+00:00,transformer,,Temperature,C,8.4
791839,HILLESLEY - HILLESLEY,2023-03-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-03-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
791839,HILLESLEY - HILLESLEY,2023-03-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-03-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
791839,HILLESLEY - HILLESLEY,2023-03-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-03-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
791839,HILLESLEY - HILLESLEY,2023-03-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
791839,HILLESLEY - HILLESLEY,2023-03-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
791839,HILLESLEY - HILLESLEY,2023-03-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
791839,HILLESLEY - HILLESLEY,2023-03-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.49
791839,HILLESLEY - HILLESLEY,2023-03-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.77
791839,HILLESLEY - HILLESLEY,2023-03-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.41
791839,HILLESLEY - HILLESLEY,2023-03-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
791839,HILLESLEY - HILLESLEY,2023-03-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
791839,HILLESLEY - HILLESLEY,2023-03-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
791839,HILLESLEY - HILLESLEY,2023-03-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
791839,HILLESLEY - HILLESLEY,2023-03-08T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
791839,HILLESLEY - HILLESLEY,2023-03-08T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-03-08T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
791839,HILLESLEY - HILLESLEY,2023-03-08T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
791839,HILLESLEY - HILLESLEY,2023-03-08T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.96
791839,HILLESLEY - HILLESLEY,2023-03-08T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.09
791839,HILLESLEY - HILLESLEY,2023-03-08T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
791839,HILLESLEY - HILLESLEY,2023-03-08T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
791839,HILLESLEY - HILLESLEY,2023-03-08T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-03-08T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
791839,HILLESLEY - HILLESLEY,2023-03-08T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-03-08T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
791839,HILLESLEY - HILLESLEY,2023-03-08T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
791839,HILLESLEY - HILLESLEY,2023-03-08T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.99
791839,HILLESLEY - HILLESLEY,2023-03-08T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.94
791839,HILLESLEY - HILLESLEY,2023-03-08T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.97
791839,HILLESLEY - HILLESLEY,2023-03-08T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
791839,HILLESLEY - HILLESLEY,2023-03-08T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-03-08T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
791839,HILLESLEY - HILLESLEY,2023-03-08T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
791839,HILLESLEY - HILLESLEY,2023-03-08T22:00:00.000+00:00,transformer,,Temperature,C,8.4
791839,HILLESLEY - HILLESLEY,2023-03-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-03-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
791839,HILLESLEY - HILLESLEY,2023-03-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-03-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
791839,HILLESLEY - HILLESLEY,2023-03-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-03-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
791839,HILLESLEY - HILLESLEY,2023-03-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
791839,HILLESLEY - HILLESLEY,2023-03-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
791839,HILLESLEY - HILLESLEY,2023-03-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
791839,HILLESLEY - HILLESLEY,2023-03-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.01
791839,HILLESLEY - HILLESLEY,2023-03-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.9
791839,HILLESLEY - HILLESLEY,2023-03-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.06
791839,HILLESLEY - HILLESLEY,2023-03-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,90.0
791839,HILLESLEY - HILLESLEY,2023-03-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
791839,HILLESLEY - HILLESLEY,2023-03-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
791839,HILLESLEY - HILLESLEY,2023-03-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
791839,HILLESLEY - HILLESLEY,2023-03-08T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-03-08T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-03-08T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
791839,HILLESLEY - HILLESLEY,2023-03-08T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
791839,HILLESLEY - HILLESLEY,2023-03-08T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
791839,HILLESLEY - HILLESLEY,2023-03-08T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.33
791839,HILLESLEY - HILLESLEY,2023-03-08T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
791839,HILLESLEY - HILLESLEY,2023-03-08T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-03-08T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
791839,HILLESLEY - HILLESLEY,2023-03-08T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
791839,HILLESLEY - HILLESLEY,2023-03-08T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
791839,HILLESLEY - HILLESLEY,2023-03-08T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-03-08T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-03-08T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.7
791839,HILLESLEY - HILLESLEY,2023-03-08T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.1
791839,HILLESLEY - HILLESLEY,2023-03-08T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.88
791839,HILLESLEY - HILLESLEY,2023-03-08T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
791839,HILLESLEY - HILLESLEY,2023-03-08T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-03-08T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
791839,HILLESLEY - HILLESLEY,2023-03-08T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-03-08T21:50:00.000+00:00,transformer,,Temperature,C,8.4
791839,HILLESLEY - HILLESLEY,2023-03-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-03-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
791839,HILLESLEY - HILLESLEY,2023-03-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-03-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
791839,HILLESLEY - HILLESLEY,2023-03-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-03-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
791839,HILLESLEY - HILLESLEY,2023-03-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
791839,HILLESLEY - HILLESLEY,2023-03-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
791839,HILLESLEY - HILLESLEY,2023-03-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
791839,HILLESLEY - HILLESLEY,2023-03-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.68
791839,HILLESLEY - HILLESLEY,2023-03-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.95
791839,HILLESLEY - HILLESLEY,2023-03-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-21.21
791839,HILLESLEY - HILLESLEY,2023-03-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,100.1
791839,HILLESLEY - HILLESLEY,2023-03-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
791839,HILLESLEY - HILLESLEY,2023-03-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
791839,HILLESLEY - HILLESLEY,2023-03-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
791839,HILLESLEY - HILLESLEY,2023-03-08T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-03-08T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-03-08T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
791839,HILLESLEY - HILLESLEY,2023-03-08T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
791839,HILLESLEY - HILLESLEY,2023-03-08T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.07
791839,HILLESLEY - HILLESLEY,2023-03-08T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.98
791839,HILLESLEY - HILLESLEY,2023-03-08T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
791839,HILLESLEY - HILLESLEY,2023-03-08T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
791839,HILLESLEY - HILLESLEY,2023-03-08T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
791839,HILLESLEY - HILLESLEY,2023-03-08T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
791839,HILLESLEY - HILLESLEY,2023-03-08T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
791839,HILLESLEY - HILLESLEY,2023-03-08T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-03-08T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-03-08T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.12
791839,HILLESLEY - HILLESLEY,2023-03-08T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.25
791839,HILLESLEY - HILLESLEY,2023-03-08T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.53
791839,HILLESLEY - HILLESLEY,2023-03-08T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
791839,HILLESLEY - HILLESLEY,2023-03-08T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
791839,HILLESLEY - HILLESLEY,2023-03-08T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
791839,HILLESLEY - HILLESLEY,2023-03-08T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-03-08T21:40:00.000+00:00,transformer,,Temperature,C,8.3
791839,HILLESLEY - HILLESLEY,2023-03-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-03-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
791839,HILLESLEY - HILLESLEY,2023-03-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-03-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
791839,HILLESLEY - HILLESLEY,2023-03-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-03-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
791839,HILLESLEY - HILLESLEY,2023-03-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
791839,HILLESLEY - HILLESLEY,2023-03-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
791839,HILLESLEY - HILLESLEY,2023-03-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
791839,HILLESLEY - HILLESLEY,2023-03-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.88
791839,HILLESLEY - HILLESLEY,2023-03-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.32
791839,HILLESLEY - HILLESLEY,2023-03-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-22.51
791839,HILLESLEY - HILLESLEY,2023-03-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
791839,HILLESLEY - HILLESLEY,2023-03-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
791839,HILLESLEY - HILLESLEY,2023-03-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
791839,HILLESLEY - HILLESLEY,2023-03-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
791839,HILLESLEY - HILLESLEY,2023-03-08T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-03-08T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
791839,HILLESLEY - HILLESLEY,2023-03-08T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
791839,HILLESLEY - HILLESLEY,2023-03-08T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.13
791839,HILLESLEY - HILLESLEY,2023-03-08T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.28
791839,HILLESLEY - HILLESLEY,2023-03-08T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.48
791839,HILLESLEY - HILLESLEY,2023-03-08T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
791839,HILLESLEY - HILLESLEY,2023-03-08T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
791839,HILLESLEY - HILLESLEY,2023-03-08T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
791839,HILLESLEY - HILLESLEY,2023-03-08T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
791839,HILLESLEY - HILLESLEY,2023-03-08T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
791839,HILLESLEY - HILLESLEY,2023-03-08T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-03-08T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
791839,HILLESLEY - HILLESLEY,2023-03-08T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
791839,HILLESLEY - HILLESLEY,2023-03-08T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.45
791839,HILLESLEY - HILLESLEY,2023-03-08T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.43
791839,HILLESLEY - HILLESLEY,2023-03-08T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
791839,HILLESLEY - HILLESLEY,2023-03-08T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
791839,HILLESLEY - HILLESLEY,2023-03-08T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
791839,HILLESLEY - HILLESLEY,2023-03-08T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-03-08T21:30:00.000+00:00,transformer,,Temperature,C,8.2
791839,HILLESLEY - HILLESLEY,2023-03-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-03-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
791839,HILLESLEY - HILLESLEY,2023-03-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-03-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
791839,HILLESLEY - HILLESLEY,2023-03-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-03-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
791839,HILLESLEY - HILLESLEY,2023-03-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
791839,HILLESLEY - HILLESLEY,2023-03-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
791839,HILLESLEY - HILLESLEY,2023-03-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
791839,HILLESLEY - HILLESLEY,2023-03-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.19
791839,HILLESLEY - HILLESLEY,2023-03-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.74
791839,HILLESLEY - HILLESLEY,2023-03-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-22.9
791839,HILLESLEY - HILLESLEY,2023-03-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,112.7
791839,HILLESLEY - HILLESLEY,2023-03-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
791839,HILLESLEY - HILLESLEY,2023-03-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
791839,HILLESLEY - HILLESLEY,2023-03-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
791839,HILLESLEY - HILLESLEY,2023-03-08T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-03-08T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
791839,HILLESLEY - HILLESLEY,2023-03-08T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
791839,HILLESLEY - HILLESLEY,2023-03-08T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.38
791839,HILLESLEY - HILLESLEY,2023-03-08T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.12
791839,HILLESLEY - HILLESLEY,2023-03-08T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-17.17
791839,HILLESLEY - HILLESLEY,2023-03-08T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
791839,HILLESLEY - HILLESLEY,2023-03-08T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
791839,HILLESLEY - HILLESLEY,2023-03-08T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
791839,HILLESLEY - HILLESLEY,2023-03-08T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
791839,HILLESLEY - HILLESLEY,2023-03-08T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
791839,HILLESLEY - HILLESLEY,2023-03-08T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-03-08T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
791839,HILLESLEY - HILLESLEY,2023-03-08T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
791839,HILLESLEY - HILLESLEY,2023-03-08T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.75
791839,HILLESLEY - HILLESLEY,2023-03-08T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.94
791839,HILLESLEY - HILLESLEY,2023-03-08T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
791839,HILLESLEY - HILLESLEY,2023-03-08T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
791839,HILLESLEY - HILLESLEY,2023-03-08T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
791839,HILLESLEY - HILLESLEY,2023-03-08T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
791839,HILLESLEY - HILLESLEY,2023-03-08T21:20:00.000+00:00,transformer,,Temperature,C,8.3
791839,HILLESLEY - HILLESLEY,2023-03-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-03-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
791839,HILLESLEY - HILLESLEY,2023-03-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-03-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
791839,HILLESLEY - HILLESLEY,2023-03-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-03-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
791839,HILLESLEY - HILLESLEY,2023-03-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
791839,HILLESLEY - HILLESLEY,2023-03-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
791839,HILLESLEY - HILLESLEY,2023-03-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
791839,HILLESLEY - HILLESLEY,2023-03-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.12
791839,HILLESLEY - HILLESLEY,2023-03-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.87
791839,HILLESLEY - HILLESLEY,2023-03-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-22.1
791839,HILLESLEY - HILLESLEY,2023-03-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,123.5
791839,HILLESLEY - HILLESLEY,2023-03-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
791839,HILLESLEY - HILLESLEY,2023-03-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
791839,HILLESLEY - HILLESLEY,2023-03-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
791839,HILLESLEY - HILLESLEY,2023-03-08T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-03-08T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
791839,HILLESLEY - HILLESLEY,2023-03-08T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
791839,HILLESLEY - HILLESLEY,2023-03-08T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.12
791839,HILLESLEY - HILLESLEY,2023-03-08T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.62
791839,HILLESLEY - HILLESLEY,2023-03-08T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-17.39
791839,HILLESLEY - HILLESLEY,2023-03-08T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.8
791839,HILLESLEY - HILLESLEY,2023-03-08T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
791839,HILLESLEY - HILLESLEY,2023-03-08T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
791839,HILLESLEY - HILLESLEY,2023-03-08T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
791839,HILLESLEY - HILLESLEY,2023-03-08T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
791839,HILLESLEY - HILLESLEY,2023-03-08T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-03-08T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
791839,HILLESLEY - HILLESLEY,2023-03-08T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
791839,HILLESLEY - HILLESLEY,2023-03-08T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.67
791839,HILLESLEY - HILLESLEY,2023-03-08T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.4
791839,HILLESLEY - HILLESLEY,2023-03-08T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
791839,HILLESLEY - HILLESLEY,2023-03-08T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-03-08T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
791839,HILLESLEY - HILLESLEY,2023-03-08T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
791839,HILLESLEY - HILLESLEY,2023-03-08T21:10:00.000+00:00,transformer,,Temperature,C,8.3
791839,HILLESLEY - HILLESLEY,2023-03-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-03-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
791839,HILLESLEY - HILLESLEY,2023-03-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-03-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
791839,HILLESLEY - HILLESLEY,2023-03-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-03-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
791839,HILLESLEY - HILLESLEY,2023-03-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
791839,HILLESLEY - HILLESLEY,2023-03-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
791839,HILLESLEY - HILLESLEY,2023-03-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
791839,HILLESLEY - HILLESLEY,2023-03-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.86
791839,HILLESLEY - HILLESLEY,2023-03-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.29
791839,HILLESLEY - HILLESLEY,2023-03-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-22.79
791839,HILLESLEY - HILLESLEY,2023-03-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,133.3
791839,HILLESLEY - HILLESLEY,2023-03-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
791839,HILLESLEY - HILLESLEY,2023-03-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
791839,HILLESLEY - HILLESLEY,2023-03-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
791839,HILLESLEY - HILLESLEY,2023-03-08T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-03-08T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
791839,HILLESLEY - HILLESLEY,2023-03-08T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
791839,HILLESLEY - HILLESLEY,2023-03-08T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.6
791839,HILLESLEY - HILLESLEY,2023-03-08T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.08
791839,HILLESLEY - HILLESLEY,2023-03-08T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.03
791839,HILLESLEY - HILLESLEY,2023-03-08T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,77.5
791839,HILLESLEY - HILLESLEY,2023-03-08T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
791839,HILLESLEY - HILLESLEY,2023-03-08T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
791839,HILLESLEY - HILLESLEY,2023-03-08T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
791839,HILLESLEY - HILLESLEY,2023-03-08T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
791839,HILLESLEY - HILLESLEY,2023-03-08T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-03-08T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
791839,HILLESLEY - HILLESLEY,2023-03-08T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
791839,HILLESLEY - HILLESLEY,2023-03-08T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.24
791839,HILLESLEY - HILLESLEY,2023-03-08T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.43
791839,HILLESLEY - HILLESLEY,2023-03-08T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.6
791839,HILLESLEY - HILLESLEY,2023-03-08T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-03-08T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
791839,HILLESLEY - HILLESLEY,2023-03-08T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
791839,HILLESLEY - HILLESLEY,2023-03-08T21:00:00.000+00:00,transformer,,Temperature,C,8.3
791839,HILLESLEY - HILLESLEY,2023-03-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-03-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
791839,HILLESLEY - HILLESLEY,2023-03-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-03-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
791839,HILLESLEY - HILLESLEY,2023-03-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-03-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
791839,HILLESLEY - HILLESLEY,2023-03-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
791839,HILLESLEY - HILLESLEY,2023-03-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
791839,HILLESLEY - HILLESLEY,2023-03-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
791839,HILLESLEY - HILLESLEY,2023-03-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.98
791839,HILLESLEY - HILLESLEY,2023-03-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.32
791839,HILLESLEY - HILLESLEY,2023-03-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-20.46
791839,HILLESLEY - HILLESLEY,2023-03-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,157.0
791839,HILLESLEY - HILLESLEY,2023-03-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
791839,HILLESLEY - HILLESLEY,2023-03-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
791839,HILLESLEY - HILLESLEY,2023-03-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
791839,HILLESLEY - HILLESLEY,2023-03-08T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-03-08T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
791839,HILLESLEY - HILLESLEY,2023-03-08T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
791839,HILLESLEY - HILLESLEY,2023-03-08T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.73
791839,HILLESLEY - HILLESLEY,2023-03-08T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.71
791839,HILLESLEY - HILLESLEY,2023-03-08T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-18.34
791839,HILLESLEY - HILLESLEY,2023-03-08T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,77.3
791839,HILLESLEY - HILLESLEY,2023-03-08T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
791839,HILLESLEY - HILLESLEY,2023-03-08T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
791839,HILLESLEY - HILLESLEY,2023-03-08T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
791839,HILLESLEY - HILLESLEY,2023-03-08T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-03-08T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-03-08T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
791839,HILLESLEY - HILLESLEY,2023-03-08T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.54
791839,HILLESLEY - HILLESLEY,2023-03-08T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.17
791839,HILLESLEY - HILLESLEY,2023-03-08T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.99
791839,HILLESLEY - HILLESLEY,2023-03-08T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.3
791839,HILLESLEY - HILLESLEY,2023-03-08T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
791839,HILLESLEY - HILLESLEY,2023-03-08T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
791839,HILLESLEY - HILLESLEY,2023-03-08T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
791839,HILLESLEY - HILLESLEY,2023-03-08T20:50:00.000+00:00,transformer,,Temperature,C,8.2
791839,HILLESLEY - HILLESLEY,2023-03-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-03-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
791839,HILLESLEY - HILLESLEY,2023-03-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-03-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
791839,HILLESLEY - HILLESLEY,2023-03-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-03-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
791839,HILLESLEY - HILLESLEY,2023-03-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
791839,HILLESLEY - HILLESLEY,2023-03-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
791839,HILLESLEY - HILLESLEY,2023-03-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
791839,HILLESLEY - HILLESLEY,2023-03-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.27
791839,HILLESLEY - HILLESLEY,2023-03-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.88
791839,HILLESLEY - HILLESLEY,2023-03-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-22.33
791839,HILLESLEY - HILLESLEY,2023-03-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,156.6
791839,HILLESLEY - HILLESLEY,2023-03-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
791839,HILLESLEY - HILLESLEY,2023-03-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
791839,HILLESLEY - HILLESLEY,2023-03-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
791839,HILLESLEY - HILLESLEY,2023-03-08T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-03-08T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-03-08T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
791839,HILLESLEY - HILLESLEY,2023-03-08T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
791839,HILLESLEY - HILLESLEY,2023-03-08T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.44
791839,HILLESLEY - HILLESLEY,2023-03-08T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-18.53
791839,HILLESLEY - HILLESLEY,2023-03-08T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,85.6
791839,HILLESLEY - HILLESLEY,2023-03-08T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-03-08T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
791839,HILLESLEY - HILLESLEY,2023-03-08T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
791839,HILLESLEY - HILLESLEY,2023-03-08T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-03-08T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-03-08T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
791839,HILLESLEY - HILLESLEY,2023-03-08T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
791839,HILLESLEY - HILLESLEY,2023-03-08T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.17
791839,HILLESLEY - HILLESLEY,2023-03-08T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.56
791839,HILLESLEY - HILLESLEY,2023-03-08T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.9
791839,HILLESLEY - HILLESLEY,2023-03-08T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-03-08T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.4
791839,HILLESLEY - HILLESLEY,2023-03-08T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
791839,HILLESLEY - HILLESLEY,2023-03-08T20:40:00.000+00:00,transformer,,Temperature,C,8.2
791839,HILLESLEY - HILLESLEY,2023-03-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-03-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
791839,HILLESLEY - HILLESLEY,2023-03-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-03-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
791839,HILLESLEY - HILLESLEY,2023-03-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-03-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
791839,HILLESLEY - HILLESLEY,2023-03-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
791839,HILLESLEY - HILLESLEY,2023-03-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
791839,HILLESLEY - HILLESLEY,2023-03-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
791839,HILLESLEY - HILLESLEY,2023-03-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.07
791839,HILLESLEY - HILLESLEY,2023-03-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.61
791839,HILLESLEY - HILLESLEY,2023-03-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-22.09
791839,HILLESLEY - HILLESLEY,2023-03-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,173.5
791839,HILLESLEY - HILLESLEY,2023-03-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
791839,HILLESLEY - HILLESLEY,2023-03-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
791839,HILLESLEY - HILLESLEY,2023-03-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
791839,HILLESLEY - HILLESLEY,2023-03-08T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-03-08T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-03-08T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
791839,HILLESLEY - HILLESLEY,2023-03-08T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.17
791839,HILLESLEY - HILLESLEY,2023-03-08T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.17
791839,HILLESLEY - HILLESLEY,2023-03-08T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.22
791839,HILLESLEY - HILLESLEY,2023-03-08T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,98.3
791839,HILLESLEY - HILLESLEY,2023-03-08T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-03-08T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
791839,HILLESLEY - HILLESLEY,2023-03-08T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
791839,HILLESLEY - HILLESLEY,2023-03-08T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
791839,HILLESLEY - HILLESLEY,2023-03-08T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
791839,HILLESLEY - HILLESLEY,2023-03-08T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
791839,HILLESLEY - HILLESLEY,2023-03-08T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
791839,HILLESLEY - HILLESLEY,2023-03-08T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.84
791839,HILLESLEY - HILLESLEY,2023-03-08T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.32
791839,HILLESLEY - HILLESLEY,2023-03-08T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,100.9
791839,HILLESLEY - HILLESLEY,2023-03-08T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-03-08T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.1
791839,HILLESLEY - HILLESLEY,2023-03-08T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-03-08T20:30:00.000+00:00,transformer,,Temperature,C,8.1
791839,HILLESLEY - HILLESLEY,2023-03-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-03-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
791839,HILLESLEY - HILLESLEY,2023-03-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-03-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
791839,HILLESLEY - HILLESLEY,2023-03-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-03-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
791839,HILLESLEY - HILLESLEY,2023-03-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
791839,HILLESLEY - HILLESLEY,2023-03-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
791839,HILLESLEY - HILLESLEY,2023-03-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
791839,HILLESLEY - HILLESLEY,2023-03-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.06
791839,HILLESLEY - HILLESLEY,2023-03-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,37.01
791839,HILLESLEY - HILLESLEY,2023-03-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-19.54
791839,HILLESLEY - HILLESLEY,2023-03-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,199.1
791839,HILLESLEY - HILLESLEY,2023-03-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
791839,HILLESLEY - HILLESLEY,2023-03-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
791839,HILLESLEY - HILLESLEY,2023-03-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
791839,HILLESLEY - HILLESLEY,2023-03-08T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-03-08T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
791839,HILLESLEY - HILLESLEY,2023-03-08T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
791839,HILLESLEY - HILLESLEY,2023-03-08T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.7
791839,HILLESLEY - HILLESLEY,2023-03-08T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.92
791839,HILLESLEY - HILLESLEY,2023-03-08T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.65
791839,HILLESLEY - HILLESLEY,2023-03-08T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,86.8
791839,HILLESLEY - HILLESLEY,2023-03-08T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
791839,HILLESLEY - HILLESLEY,2023-03-08T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
791839,HILLESLEY - HILLESLEY,2023-03-08T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
791839,HILLESLEY - HILLESLEY,2023-03-08T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
791839,HILLESLEY - HILLESLEY,2023-03-08T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
791839,HILLESLEY - HILLESLEY,2023-03-08T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-03-08T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
791839,HILLESLEY - HILLESLEY,2023-03-08T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.88
791839,HILLESLEY - HILLESLEY,2023-03-08T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.53
791839,HILLESLEY - HILLESLEY,2023-03-08T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.0
791839,HILLESLEY - HILLESLEY,2023-03-08T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
