Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-08T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
791839,HILLESLEY - HILLESLEY,2023-03-08T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
791839,HILLESLEY - HILLESLEY,2023-03-08T20:20:00.000+00:00,transformer,,Temperature,C,8.1
791839,HILLESLEY - HILLESLEY,2023-03-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-03-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
791839,HILLESLEY - HILLESLEY,2023-03-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-03-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
791839,HILLESLEY - HILLESLEY,2023-03-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-03-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
791839,HILLESLEY - HILLESLEY,2023-03-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
791839,HILLESLEY - HILLESLEY,2023-03-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
791839,HILLESLEY - HILLESLEY,2023-03-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
791839,HILLESLEY - HILLESLEY,2023-03-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.22
791839,HILLESLEY - HILLESLEY,2023-03-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.79
791839,HILLESLEY - HILLESLEY,2023-03-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-24.17
791839,HILLESLEY - HILLESLEY,2023-03-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,175.8
791839,HILLESLEY - HILLESLEY,2023-03-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
791839,HILLESLEY - HILLESLEY,2023-03-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
791839,HILLESLEY - HILLESLEY,2023-03-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
791839,HILLESLEY - HILLESLEY,2023-03-08T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-03-08T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
791839,HILLESLEY - HILLESLEY,2023-03-08T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
791839,HILLESLEY - HILLESLEY,2023-03-08T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.82
791839,HILLESLEY - HILLESLEY,2023-03-08T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.44
791839,HILLESLEY - HILLESLEY,2023-03-08T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.39
791839,HILLESLEY - HILLESLEY,2023-03-08T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.2
791839,HILLESLEY - HILLESLEY,2023-03-08T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
791839,HILLESLEY - HILLESLEY,2023-03-08T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
791839,HILLESLEY - HILLESLEY,2023-03-08T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
791839,HILLESLEY - HILLESLEY,2023-03-08T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
791839,HILLESLEY - HILLESLEY,2023-03-08T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
791839,HILLESLEY - HILLESLEY,2023-03-08T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
791839,HILLESLEY - HILLESLEY,2023-03-08T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
791839,HILLESLEY - HILLESLEY,2023-03-08T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.09
791839,HILLESLEY - HILLESLEY,2023-03-08T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-10.22
791839,HILLESLEY - HILLESLEY,2023-03-08T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.3
791839,HILLESLEY - HILLESLEY,2023-03-08T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-03-08T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.2
791839,HILLESLEY - HILLESLEY,2023-03-08T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-03-08T20:10:00.000+00:00,transformer,,Temperature,C,8.1
791839,HILLESLEY - HILLESLEY,2023-03-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-03-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
791839,HILLESLEY - HILLESLEY,2023-03-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-03-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
791839,HILLESLEY - HILLESLEY,2023-03-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-03-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
791839,HILLESLEY - HILLESLEY,2023-03-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
791839,HILLESLEY - HILLESLEY,2023-03-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
791839,HILLESLEY - HILLESLEY,2023-03-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
791839,HILLESLEY - HILLESLEY,2023-03-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.01
791839,HILLESLEY - HILLESLEY,2023-03-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.53
791839,HILLESLEY - HILLESLEY,2023-03-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-26.62
791839,HILLESLEY - HILLESLEY,2023-03-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,160.5
791839,HILLESLEY - HILLESLEY,2023-03-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
791839,HILLESLEY - HILLESLEY,2023-03-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
791839,HILLESLEY - HILLESLEY,2023-03-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
791839,HILLESLEY - HILLESLEY,2023-03-08T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-03-08T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-03-08T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
791839,HILLESLEY - HILLESLEY,2023-03-08T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.69
791839,HILLESLEY - HILLESLEY,2023-03-08T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.97
791839,HILLESLEY - HILLESLEY,2023-03-08T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.43
791839,HILLESLEY - HILLESLEY,2023-03-08T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
791839,HILLESLEY - HILLESLEY,2023-03-08T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
791839,HILLESLEY - HILLESLEY,2023-03-08T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
791839,HILLESLEY - HILLESLEY,2023-03-08T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
791839,HILLESLEY - HILLESLEY,2023-03-08T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-03-08T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
791839,HILLESLEY - HILLESLEY,2023-03-08T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-03-08T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
791839,HILLESLEY - HILLESLEY,2023-03-08T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.72
791839,HILLESLEY - HILLESLEY,2023-03-08T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.11
791839,HILLESLEY - HILLESLEY,2023-03-08T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
791839,HILLESLEY - HILLESLEY,2023-03-08T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-03-08T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
791839,HILLESLEY - HILLESLEY,2023-03-08T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
791839,HILLESLEY - HILLESLEY,2023-03-08T20:00:00.000+00:00,transformer,,Temperature,C,8.1
791839,HILLESLEY - HILLESLEY,2023-03-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-03-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
791839,HILLESLEY - HILLESLEY,2023-03-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-03-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
791839,HILLESLEY - HILLESLEY,2023-03-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-03-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
791839,HILLESLEY - HILLESLEY,2023-03-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
791839,HILLESLEY - HILLESLEY,2023-03-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
791839,HILLESLEY - HILLESLEY,2023-03-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
791839,HILLESLEY - HILLESLEY,2023-03-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.41
791839,HILLESLEY - HILLESLEY,2023-03-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.68
791839,HILLESLEY - HILLESLEY,2023-03-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-24.54
791839,HILLESLEY - HILLESLEY,2023-03-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,95.8
791839,HILLESLEY - HILLESLEY,2023-03-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
791839,HILLESLEY - HILLESLEY,2023-03-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
791839,HILLESLEY - HILLESLEY,2023-03-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
791839,HILLESLEY - HILLESLEY,2023-03-08T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-03-08T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
791839,HILLESLEY - HILLESLEY,2023-03-08T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
791839,HILLESLEY - HILLESLEY,2023-03-08T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.65
791839,HILLESLEY - HILLESLEY,2023-03-08T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.96
791839,HILLESLEY - HILLESLEY,2023-03-08T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.08
791839,HILLESLEY - HILLESLEY,2023-03-08T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,85.6
791839,HILLESLEY - HILLESLEY,2023-03-08T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
791839,HILLESLEY - HILLESLEY,2023-03-08T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.9
791839,HILLESLEY - HILLESLEY,2023-03-08T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
791839,HILLESLEY - HILLESLEY,2023-03-08T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
791839,HILLESLEY - HILLESLEY,2023-03-08T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
791839,HILLESLEY - HILLESLEY,2023-03-08T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
791839,HILLESLEY - HILLESLEY,2023-03-08T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
791839,HILLESLEY - HILLESLEY,2023-03-08T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.58
791839,HILLESLEY - HILLESLEY,2023-03-08T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.63
791839,HILLESLEY - HILLESLEY,2023-03-08T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,87.9
791839,HILLESLEY - HILLESLEY,2023-03-08T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-03-08T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.8
791839,HILLESLEY - HILLESLEY,2023-03-08T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-03-08T19:50:00.000+00:00,transformer,,Temperature,C,8.1
791839,HILLESLEY - HILLESLEY,2023-03-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-03-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
791839,HILLESLEY - HILLESLEY,2023-03-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-03-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
791839,HILLESLEY - HILLESLEY,2023-03-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-03-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
791839,HILLESLEY - HILLESLEY,2023-03-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-03-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-03-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
791839,HILLESLEY - HILLESLEY,2023-03-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.36
791839,HILLESLEY - HILLESLEY,2023-03-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,41.54
791839,HILLESLEY - HILLESLEY,2023-03-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-21.71
791839,HILLESLEY - HILLESLEY,2023-03-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,173.5
791839,HILLESLEY - HILLESLEY,2023-03-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
791839,HILLESLEY - HILLESLEY,2023-03-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
791839,HILLESLEY - HILLESLEY,2023-03-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
791839,HILLESLEY - HILLESLEY,2023-03-08T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-03-08T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
791839,HILLESLEY - HILLESLEY,2023-03-08T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
791839,HILLESLEY - HILLESLEY,2023-03-08T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.0
791839,HILLESLEY - HILLESLEY,2023-03-08T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.21
791839,HILLESLEY - HILLESLEY,2023-03-08T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.79
791839,HILLESLEY - HILLESLEY,2023-03-08T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.7
791839,HILLESLEY - HILLESLEY,2023-03-08T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.9
791839,HILLESLEY - HILLESLEY,2023-03-08T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
791839,HILLESLEY - HILLESLEY,2023-03-08T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
791839,HILLESLEY - HILLESLEY,2023-03-08T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-03-08T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
791839,HILLESLEY - HILLESLEY,2023-03-08T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
791839,HILLESLEY - HILLESLEY,2023-03-08T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.86
791839,HILLESLEY - HILLESLEY,2023-03-08T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.11
791839,HILLESLEY - HILLESLEY,2023-03-08T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.46
791839,HILLESLEY - HILLESLEY,2023-03-08T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.6
791839,HILLESLEY - HILLESLEY,2023-03-08T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
791839,HILLESLEY - HILLESLEY,2023-03-08T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
791839,HILLESLEY - HILLESLEY,2023-03-08T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
791839,HILLESLEY - HILLESLEY,2023-03-08T19:40:00.000+00:00,transformer,,Temperature,C,8.0
791839,HILLESLEY - HILLESLEY,2023-03-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-03-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
791839,HILLESLEY - HILLESLEY,2023-03-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-03-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
791839,HILLESLEY - HILLESLEY,2023-03-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-03-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
791839,HILLESLEY - HILLESLEY,2023-03-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
791839,HILLESLEY - HILLESLEY,2023-03-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-03-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
791839,HILLESLEY - HILLESLEY,2023-03-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.86
791839,HILLESLEY - HILLESLEY,2023-03-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.32
791839,HILLESLEY - HILLESLEY,2023-03-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-22.26
791839,HILLESLEY - HILLESLEY,2023-03-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,139.3
791839,HILLESLEY - HILLESLEY,2023-03-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
791839,HILLESLEY - HILLESLEY,2023-03-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
791839,HILLESLEY - HILLESLEY,2023-03-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
791839,HILLESLEY - HILLESLEY,2023-03-08T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-03-08T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
791839,HILLESLEY - HILLESLEY,2023-03-08T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
791839,HILLESLEY - HILLESLEY,2023-03-08T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.33
791839,HILLESLEY - HILLESLEY,2023-03-08T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.72
791839,HILLESLEY - HILLESLEY,2023-03-08T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.46
791839,HILLESLEY - HILLESLEY,2023-03-08T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,88.0
791839,HILLESLEY - HILLESLEY,2023-03-08T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
791839,HILLESLEY - HILLESLEY,2023-03-08T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
791839,HILLESLEY - HILLESLEY,2023-03-08T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
791839,HILLESLEY - HILLESLEY,2023-03-08T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
791839,HILLESLEY - HILLESLEY,2023-03-08T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
791839,HILLESLEY - HILLESLEY,2023-03-08T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-03-08T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
791839,HILLESLEY - HILLESLEY,2023-03-08T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.98
791839,HILLESLEY - HILLESLEY,2023-03-08T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.3
791839,HILLESLEY - HILLESLEY,2023-03-08T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,90.4
791839,HILLESLEY - HILLESLEY,2023-03-08T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-03-08T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.3
791839,HILLESLEY - HILLESLEY,2023-03-08T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-03-08T19:30:00.000+00:00,transformer,,Temperature,C,8.0
791839,HILLESLEY - HILLESLEY,2023-03-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-03-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
791839,HILLESLEY - HILLESLEY,2023-03-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-03-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
791839,HILLESLEY - HILLESLEY,2023-03-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-03-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
791839,HILLESLEY - HILLESLEY,2023-03-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
791839,HILLESLEY - HILLESLEY,2023-03-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-03-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
791839,HILLESLEY - HILLESLEY,2023-03-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.91
791839,HILLESLEY - HILLESLEY,2023-03-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,41.7
791839,HILLESLEY - HILLESLEY,2023-03-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-21.76
791839,HILLESLEY - HILLESLEY,2023-03-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,178.4
791839,HILLESLEY - HILLESLEY,2023-03-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
791839,HILLESLEY - HILLESLEY,2023-03-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
791839,HILLESLEY - HILLESLEY,2023-03-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
791839,HILLESLEY - HILLESLEY,2023-03-08T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-03-08T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
791839,HILLESLEY - HILLESLEY,2023-03-08T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
791839,HILLESLEY - HILLESLEY,2023-03-08T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.7
791839,HILLESLEY - HILLESLEY,2023-03-08T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.38
791839,HILLESLEY - HILLESLEY,2023-03-08T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.86
791839,HILLESLEY - HILLESLEY,2023-03-08T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,96.2
791839,HILLESLEY - HILLESLEY,2023-03-08T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
791839,HILLESLEY - HILLESLEY,2023-03-08T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.9
791839,HILLESLEY - HILLESLEY,2023-03-08T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
791839,HILLESLEY - HILLESLEY,2023-03-08T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
791839,HILLESLEY - HILLESLEY,2023-03-08T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
791839,HILLESLEY - HILLESLEY,2023-03-08T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
791839,HILLESLEY - HILLESLEY,2023-03-08T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
791839,HILLESLEY - HILLESLEY,2023-03-08T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.62
791839,HILLESLEY - HILLESLEY,2023-03-08T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.79
791839,HILLESLEY - HILLESLEY,2023-03-08T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,98.8
791839,HILLESLEY - HILLESLEY,2023-03-08T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
791839,HILLESLEY - HILLESLEY,2023-03-08T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.6
791839,HILLESLEY - HILLESLEY,2023-03-08T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
791839,HILLESLEY - HILLESLEY,2023-03-08T19:20:00.000+00:00,transformer,,Temperature,C,7.9
791839,HILLESLEY - HILLESLEY,2023-03-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
791839,HILLESLEY - HILLESLEY,2023-03-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
791839,HILLESLEY - HILLESLEY,2023-03-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
791839,HILLESLEY - HILLESLEY,2023-03-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
791839,HILLESLEY - HILLESLEY,2023-03-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
791839,HILLESLEY - HILLESLEY,2023-03-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
791839,HILLESLEY - HILLESLEY,2023-03-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
791839,HILLESLEY - HILLESLEY,2023-03-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-03-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
791839,HILLESLEY - HILLESLEY,2023-03-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.57
791839,HILLESLEY - HILLESLEY,2023-03-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
791839,HILLESLEY - HILLESLEY,2023-03-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-22.65
791839,HILLESLEY - HILLESLEY,2023-03-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,195.0
791839,HILLESLEY - HILLESLEY,2023-03-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
791839,HILLESLEY - HILLESLEY,2023-03-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
791839,HILLESLEY - HILLESLEY,2023-03-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
791839,HILLESLEY - HILLESLEY,2023-03-08T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-03-08T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
791839,HILLESLEY - HILLESLEY,2023-03-08T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
791839,HILLESLEY - HILLESLEY,2023-03-08T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.24
791839,HILLESLEY - HILLESLEY,2023-03-08T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.15
791839,HILLESLEY - HILLESLEY,2023-03-08T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.07
791839,HILLESLEY - HILLESLEY,2023-03-08T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
791839,HILLESLEY - HILLESLEY,2023-03-08T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
791839,HILLESLEY - HILLESLEY,2023-03-08T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
791839,HILLESLEY - HILLESLEY,2023-03-08T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
791839,HILLESLEY - HILLESLEY,2023-03-08T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
791839,HILLESLEY - HILLESLEY,2023-03-08T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
791839,HILLESLEY - HILLESLEY,2023-03-08T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
791839,HILLESLEY - HILLESLEY,2023-03-08T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
791839,HILLESLEY - HILLESLEY,2023-03-08T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.7
791839,HILLESLEY - HILLESLEY,2023-03-08T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.88
791839,HILLESLEY - HILLESLEY,2023-03-08T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
791839,HILLESLEY - HILLESLEY,2023-03-08T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
791839,HILLESLEY - HILLESLEY,2023-03-08T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
791839,HILLESLEY - HILLESLEY,2023-03-08T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
791839,HILLESLEY - HILLESLEY,2023-03-08T19:10:00.000+00:00,transformer,,Temperature,C,7.8
791839,HILLESLEY - HILLESLEY,2023-03-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-03-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
791839,HILLESLEY - HILLESLEY,2023-03-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
791839,HILLESLEY - HILLESLEY,2023-03-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
791839,HILLESLEY - HILLESLEY,2023-03-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
791839,HILLESLEY - HILLESLEY,2023-03-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
791839,HILLESLEY - HILLESLEY,2023-03-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
791839,HILLESLEY - HILLESLEY,2023-03-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-03-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
791839,HILLESLEY - HILLESLEY,2023-03-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.15
791839,HILLESLEY - HILLESLEY,2023-03-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.84
791839,HILLESLEY - HILLESLEY,2023-03-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-23.95
791839,HILLESLEY - HILLESLEY,2023-03-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,122.2
791839,HILLESLEY - HILLESLEY,2023-03-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
791839,HILLESLEY - HILLESLEY,2023-03-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
791839,HILLESLEY - HILLESLEY,2023-03-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
791839,HILLESLEY - HILLESLEY,2023-03-08T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-03-08T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
791839,HILLESLEY - HILLESLEY,2023-03-08T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
791839,HILLESLEY - HILLESLEY,2023-03-08T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.18
791839,HILLESLEY - HILLESLEY,2023-03-08T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.81
791839,HILLESLEY - HILLESLEY,2023-03-08T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.56
791839,HILLESLEY - HILLESLEY,2023-03-08T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.9
791839,HILLESLEY - HILLESLEY,2023-03-08T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
791839,HILLESLEY - HILLESLEY,2023-03-08T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
791839,HILLESLEY - HILLESLEY,2023-03-08T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
791839,HILLESLEY - HILLESLEY,2023-03-08T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
791839,HILLESLEY - HILLESLEY,2023-03-08T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-03-08T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-03-08T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
791839,HILLESLEY - HILLESLEY,2023-03-08T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.96
791839,HILLESLEY - HILLESLEY,2023-03-08T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.52
791839,HILLESLEY - HILLESLEY,2023-03-08T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.7
791839,HILLESLEY - HILLESLEY,2023-03-08T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-03-08T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
791839,HILLESLEY - HILLESLEY,2023-03-08T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
791839,HILLESLEY - HILLESLEY,2023-03-08T19:00:00.000+00:00,transformer,,Temperature,C,7.8
791839,HILLESLEY - HILLESLEY,2023-03-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-03-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
791839,HILLESLEY - HILLESLEY,2023-03-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
791839,HILLESLEY - HILLESLEY,2023-03-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
791839,HILLESLEY - HILLESLEY,2023-03-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
791839,HILLESLEY - HILLESLEY,2023-03-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
791839,HILLESLEY - HILLESLEY,2023-03-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
791839,HILLESLEY - HILLESLEY,2023-03-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-03-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
791839,HILLESLEY - HILLESLEY,2023-03-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.13
791839,HILLESLEY - HILLESLEY,2023-03-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.76
791839,HILLESLEY - HILLESLEY,2023-03-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-24.08
791839,HILLESLEY - HILLESLEY,2023-03-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,135.5
791839,HILLESLEY - HILLESLEY,2023-03-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
791839,HILLESLEY - HILLESLEY,2023-03-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
791839,HILLESLEY - HILLESLEY,2023-03-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
791839,HILLESLEY - HILLESLEY,2023-03-08T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-03-08T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
791839,HILLESLEY - HILLESLEY,2023-03-08T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
791839,HILLESLEY - HILLESLEY,2023-03-08T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.31
791839,HILLESLEY - HILLESLEY,2023-03-08T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.84
791839,HILLESLEY - HILLESLEY,2023-03-08T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-19.79
791839,HILLESLEY - HILLESLEY,2023-03-08T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.4
791839,HILLESLEY - HILLESLEY,2023-03-08T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
791839,HILLESLEY - HILLESLEY,2023-03-08T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.1
791839,HILLESLEY - HILLESLEY,2023-03-08T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
791839,HILLESLEY - HILLESLEY,2023-03-08T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
791839,HILLESLEY - HILLESLEY,2023-03-08T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-03-08T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
791839,HILLESLEY - HILLESLEY,2023-03-08T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
791839,HILLESLEY - HILLESLEY,2023-03-08T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.06
791839,HILLESLEY - HILLESLEY,2023-03-08T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.74
791839,HILLESLEY - HILLESLEY,2023-03-08T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.3
791839,HILLESLEY - HILLESLEY,2023-03-08T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-03-08T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
791839,HILLESLEY - HILLESLEY,2023-03-08T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
791839,HILLESLEY - HILLESLEY,2023-03-08T18:50:00.000+00:00,transformer,,Temperature,C,7.8
791839,HILLESLEY - HILLESLEY,2023-03-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-03-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
791839,HILLESLEY - HILLESLEY,2023-03-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
791839,HILLESLEY - HILLESLEY,2023-03-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
791839,HILLESLEY - HILLESLEY,2023-03-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
791839,HILLESLEY - HILLESLEY,2023-03-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
791839,HILLESLEY - HILLESLEY,2023-03-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
791839,HILLESLEY - HILLESLEY,2023-03-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-03-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
791839,HILLESLEY - HILLESLEY,2023-03-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.83
791839,HILLESLEY - HILLESLEY,2023-03-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.9
791839,HILLESLEY - HILLESLEY,2023-03-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-25.53
791839,HILLESLEY - HILLESLEY,2023-03-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,148.7
791839,HILLESLEY - HILLESLEY,2023-03-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
791839,HILLESLEY - HILLESLEY,2023-03-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
791839,HILLESLEY - HILLESLEY,2023-03-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
791839,HILLESLEY - HILLESLEY,2023-03-08T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-03-08T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
791839,HILLESLEY - HILLESLEY,2023-03-08T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
791839,HILLESLEY - HILLESLEY,2023-03-08T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.4
791839,HILLESLEY - HILLESLEY,2023-03-08T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.31
791839,HILLESLEY - HILLESLEY,2023-03-08T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-19.7
791839,HILLESLEY - HILLESLEY,2023-03-08T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.0
791839,HILLESLEY - HILLESLEY,2023-03-08T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
791839,HILLESLEY - HILLESLEY,2023-03-08T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
791839,HILLESLEY - HILLESLEY,2023-03-08T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
791839,HILLESLEY - HILLESLEY,2023-03-08T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
791839,HILLESLEY - HILLESLEY,2023-03-08T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
791839,HILLESLEY - HILLESLEY,2023-03-08T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
791839,HILLESLEY - HILLESLEY,2023-03-08T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.83
791839,HILLESLEY - HILLESLEY,2023-03-08T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.51
791839,HILLESLEY - HILLESLEY,2023-03-08T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.28
791839,HILLESLEY - HILLESLEY,2023-03-08T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.1
791839,HILLESLEY - HILLESLEY,2023-03-08T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
791839,HILLESLEY - HILLESLEY,2023-03-08T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.3
791839,HILLESLEY - HILLESLEY,2023-03-08T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
791839,HILLESLEY - HILLESLEY,2023-03-08T18:40:00.000+00:00,transformer,,Temperature,C,7.8
791839,HILLESLEY - HILLESLEY,2023-03-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-03-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
791839,HILLESLEY - HILLESLEY,2023-03-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
791839,HILLESLEY - HILLESLEY,2023-03-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
791839,HILLESLEY - HILLESLEY,2023-03-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
791839,HILLESLEY - HILLESLEY,2023-03-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
791839,HILLESLEY - HILLESLEY,2023-03-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-03-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
791839,HILLESLEY - HILLESLEY,2023-03-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
791839,HILLESLEY - HILLESLEY,2023-03-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.23
791839,HILLESLEY - HILLESLEY,2023-03-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.82
791839,HILLESLEY - HILLESLEY,2023-03-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-23.98
791839,HILLESLEY - HILLESLEY,2023-03-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,160.1
791839,HILLESLEY - HILLESLEY,2023-03-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
791839,HILLESLEY - HILLESLEY,2023-03-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
791839,HILLESLEY - HILLESLEY,2023-03-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
791839,HILLESLEY - HILLESLEY,2023-03-08T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-03-08T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
791839,HILLESLEY - HILLESLEY,2023-03-08T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
791839,HILLESLEY - HILLESLEY,2023-03-08T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.17
791839,HILLESLEY - HILLESLEY,2023-03-08T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.52
791839,HILLESLEY - HILLESLEY,2023-03-08T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-17.55
791839,HILLESLEY - HILLESLEY,2023-03-08T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
791839,HILLESLEY - HILLESLEY,2023-03-08T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
791839,HILLESLEY - HILLESLEY,2023-03-08T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
791839,HILLESLEY - HILLESLEY,2023-03-08T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
791839,HILLESLEY - HILLESLEY,2023-03-08T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
791839,HILLESLEY - HILLESLEY,2023-03-08T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
791839,HILLESLEY - HILLESLEY,2023-03-08T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
791839,HILLESLEY - HILLESLEY,2023-03-08T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
791839,HILLESLEY - HILLESLEY,2023-03-08T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.62
791839,HILLESLEY - HILLESLEY,2023-03-08T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.98
791839,HILLESLEY - HILLESLEY,2023-03-08T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
791839,HILLESLEY - HILLESLEY,2023-03-08T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-03-08T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.2
791839,HILLESLEY - HILLESLEY,2023-03-08T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-03-08T18:30:00.000+00:00,transformer,,Temperature,C,7.7
791839,HILLESLEY - HILLESLEY,2023-03-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
791839,HILLESLEY - HILLESLEY,2023-03-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
791839,HILLESLEY - HILLESLEY,2023-03-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
791839,HILLESLEY - HILLESLEY,2023-03-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
791839,HILLESLEY - HILLESLEY,2023-03-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
791839,HILLESLEY - HILLESLEY,2023-03-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
791839,HILLESLEY - HILLESLEY,2023-03-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
791839,HILLESLEY - HILLESLEY,2023-03-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
791839,HILLESLEY - HILLESLEY,2023-03-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
791839,HILLESLEY - HILLESLEY,2023-03-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.01
791839,HILLESLEY - HILLESLEY,2023-03-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.14
791839,HILLESLEY - HILLESLEY,2023-03-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-26.53
791839,HILLESLEY - HILLESLEY,2023-03-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,120.5
791839,HILLESLEY - HILLESLEY,2023-03-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
791839,HILLESLEY - HILLESLEY,2023-03-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
791839,HILLESLEY - HILLESLEY,2023-03-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
791839,HILLESLEY - HILLESLEY,2023-03-08T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-03-08T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
791839,HILLESLEY - HILLESLEY,2023-03-08T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
791839,HILLESLEY - HILLESLEY,2023-03-08T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.32
791839,HILLESLEY - HILLESLEY,2023-03-08T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.58
791839,HILLESLEY - HILLESLEY,2023-03-08T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.42
791839,HILLESLEY - HILLESLEY,2023-03-08T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.9
791839,HILLESLEY - HILLESLEY,2023-03-08T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
791839,HILLESLEY - HILLESLEY,2023-03-08T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.2
791839,HILLESLEY - HILLESLEY,2023-03-08T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
791839,HILLESLEY - HILLESLEY,2023-03-08T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
791839,HILLESLEY - HILLESLEY,2023-03-08T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-03-08T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
791839,HILLESLEY - HILLESLEY,2023-03-08T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
791839,HILLESLEY - HILLESLEY,2023-03-08T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.8
791839,HILLESLEY - HILLESLEY,2023-03-08T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.04
791839,HILLESLEY - HILLESLEY,2023-03-08T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.9
791839,HILLESLEY - HILLESLEY,2023-03-08T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-03-08T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
791839,HILLESLEY - HILLESLEY,2023-03-08T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-03-08T18:20:00.000+00:00,transformer,,Temperature,C,7.6
791839,HILLESLEY - HILLESLEY,2023-03-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
791839,HILLESLEY - HILLESLEY,2023-03-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
791839,HILLESLEY - HILLESLEY,2023-03-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
791839,HILLESLEY - HILLESLEY,2023-03-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
791839,HILLESLEY - HILLESLEY,2023-03-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
791839,HILLESLEY - HILLESLEY,2023-03-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
791839,HILLESLEY - HILLESLEY,2023-03-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-03-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-03-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
791839,HILLESLEY - HILLESLEY,2023-03-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.41
791839,HILLESLEY - HILLESLEY,2023-03-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.38
791839,HILLESLEY - HILLESLEY,2023-03-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-22.47
791839,HILLESLEY - HILLESLEY,2023-03-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,147.8
791839,HILLESLEY - HILLESLEY,2023-03-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
791839,HILLESLEY - HILLESLEY,2023-03-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
791839,HILLESLEY - HILLESLEY,2023-03-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
791839,HILLESLEY - HILLESLEY,2023-03-08T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-03-08T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
791839,HILLESLEY - HILLESLEY,2023-03-08T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
791839,HILLESLEY - HILLESLEY,2023-03-08T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.37
791839,HILLESLEY - HILLESLEY,2023-03-08T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.64
791839,HILLESLEY - HILLESLEY,2023-03-08T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.89
791839,HILLESLEY - HILLESLEY,2023-03-08T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,75.1
791839,HILLESLEY - HILLESLEY,2023-03-08T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
791839,HILLESLEY - HILLESLEY,2023-03-08T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.5
791839,HILLESLEY - HILLESLEY,2023-03-08T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
791839,HILLESLEY - HILLESLEY,2023-03-08T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
791839,HILLESLEY - HILLESLEY,2023-03-08T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-03-08T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
791839,HILLESLEY - HILLESLEY,2023-03-08T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
791839,HILLESLEY - HILLESLEY,2023-03-08T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.48
791839,HILLESLEY - HILLESLEY,2023-03-08T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.69
791839,HILLESLEY - HILLESLEY,2023-03-08T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.1
791839,HILLESLEY - HILLESLEY,2023-03-08T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-03-08T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
791839,HILLESLEY - HILLESLEY,2023-03-08T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
791839,HILLESLEY - HILLESLEY,2023-03-08T18:10:00.000+00:00,transformer,,Temperature,C,7.7
791839,HILLESLEY - HILLESLEY,2023-03-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
791839,HILLESLEY - HILLESLEY,2023-03-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
791839,HILLESLEY - HILLESLEY,2023-03-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
791839,HILLESLEY - HILLESLEY,2023-03-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
791839,HILLESLEY - HILLESLEY,2023-03-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
791839,HILLESLEY - HILLESLEY,2023-03-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
791839,HILLESLEY - HILLESLEY,2023-03-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-03-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-03-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
791839,HILLESLEY - HILLESLEY,2023-03-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.16
791839,HILLESLEY - HILLESLEY,2023-03-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.12
791839,HILLESLEY - HILLESLEY,2023-03-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-19.58
791839,HILLESLEY - HILLESLEY,2023-03-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,152.2
791839,HILLESLEY - HILLESLEY,2023-03-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
791839,HILLESLEY - HILLESLEY,2023-03-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
791839,HILLESLEY - HILLESLEY,2023-03-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
791839,HILLESLEY - HILLESLEY,2023-03-08T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
791839,HILLESLEY - HILLESLEY,2023-03-08T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
791839,HILLESLEY - HILLESLEY,2023-03-08T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
791839,HILLESLEY - HILLESLEY,2023-03-08T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.61
791839,HILLESLEY - HILLESLEY,2023-03-08T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.6
