Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-08T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-18.06
791839,HILLESLEY - HILLESLEY,2023-03-08T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
791839,HILLESLEY - HILLESLEY,2023-03-08T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
791839,HILLESLEY - HILLESLEY,2023-03-08T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
791839,HILLESLEY - HILLESLEY,2023-03-08T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
791839,HILLESLEY - HILLESLEY,2023-03-08T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
791839,HILLESLEY - HILLESLEY,2023-03-08T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-03-08T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-03-08T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.65
791839,HILLESLEY - HILLESLEY,2023-03-08T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.19
791839,HILLESLEY - HILLESLEY,2023-03-08T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.07
791839,HILLESLEY - HILLESLEY,2023-03-08T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
791839,HILLESLEY - HILLESLEY,2023-03-08T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
791839,HILLESLEY - HILLESLEY,2023-03-08T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
791839,HILLESLEY - HILLESLEY,2023-03-08T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
791839,HILLESLEY - HILLESLEY,2023-03-08T18:00:00.000+00:00,transformer,,Temperature,C,7.6
791839,HILLESLEY - HILLESLEY,2023-03-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
791839,HILLESLEY - HILLESLEY,2023-03-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
791839,HILLESLEY - HILLESLEY,2023-03-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
791839,HILLESLEY - HILLESLEY,2023-03-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
791839,HILLESLEY - HILLESLEY,2023-03-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
791839,HILLESLEY - HILLESLEY,2023-03-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
791839,HILLESLEY - HILLESLEY,2023-03-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-03-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
791839,HILLESLEY - HILLESLEY,2023-03-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
791839,HILLESLEY - HILLESLEY,2023-03-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.26
791839,HILLESLEY - HILLESLEY,2023-03-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.79
791839,HILLESLEY - HILLESLEY,2023-03-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-21.13
791839,HILLESLEY - HILLESLEY,2023-03-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
791839,HILLESLEY - HILLESLEY,2023-03-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
791839,HILLESLEY - HILLESLEY,2023-03-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
791839,HILLESLEY - HILLESLEY,2023-03-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
791839,HILLESLEY - HILLESLEY,2023-03-08T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
791839,HILLESLEY - HILLESLEY,2023-03-08T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
791839,HILLESLEY - HILLESLEY,2023-03-08T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
791839,HILLESLEY - HILLESLEY,2023-03-08T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.04
791839,HILLESLEY - HILLESLEY,2023-03-08T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.94
791839,HILLESLEY - HILLESLEY,2023-03-08T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.35
791839,HILLESLEY - HILLESLEY,2023-03-08T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
791839,HILLESLEY - HILLESLEY,2023-03-08T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.7
791839,HILLESLEY - HILLESLEY,2023-03-08T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
791839,HILLESLEY - HILLESLEY,2023-03-08T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
791839,HILLESLEY - HILLESLEY,2023-03-08T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
791839,HILLESLEY - HILLESLEY,2023-03-08T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-03-08T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
791839,HILLESLEY - HILLESLEY,2023-03-08T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
791839,HILLESLEY - HILLESLEY,2023-03-08T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.82
791839,HILLESLEY - HILLESLEY,2023-03-08T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.69
791839,HILLESLEY - HILLESLEY,2023-03-08T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
791839,HILLESLEY - HILLESLEY,2023-03-08T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
791839,HILLESLEY - HILLESLEY,2023-03-08T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
791839,HILLESLEY - HILLESLEY,2023-03-08T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-03-08T17:50:00.000+00:00,transformer,,Temperature,C,7.6
791839,HILLESLEY - HILLESLEY,2023-03-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
791839,HILLESLEY - HILLESLEY,2023-03-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
791839,HILLESLEY - HILLESLEY,2023-03-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
791839,HILLESLEY - HILLESLEY,2023-03-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
791839,HILLESLEY - HILLESLEY,2023-03-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
791839,HILLESLEY - HILLESLEY,2023-03-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
791839,HILLESLEY - HILLESLEY,2023-03-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-03-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
791839,HILLESLEY - HILLESLEY,2023-03-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
791839,HILLESLEY - HILLESLEY,2023-03-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.42
791839,HILLESLEY - HILLESLEY,2023-03-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.76
791839,HILLESLEY - HILLESLEY,2023-03-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-22.04
791839,HILLESLEY - HILLESLEY,2023-03-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,130.9
791839,HILLESLEY - HILLESLEY,2023-03-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
791839,HILLESLEY - HILLESLEY,2023-03-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
791839,HILLESLEY - HILLESLEY,2023-03-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
791839,HILLESLEY - HILLESLEY,2023-03-08T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-03-08T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
791839,HILLESLEY - HILLESLEY,2023-03-08T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
791839,HILLESLEY - HILLESLEY,2023-03-08T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.73
791839,HILLESLEY - HILLESLEY,2023-03-08T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.31
791839,HILLESLEY - HILLESLEY,2023-03-08T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.28
791839,HILLESLEY - HILLESLEY,2023-03-08T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
791839,HILLESLEY - HILLESLEY,2023-03-08T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
791839,HILLESLEY - HILLESLEY,2023-03-08T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
791839,HILLESLEY - HILLESLEY,2023-03-08T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
791839,HILLESLEY - HILLESLEY,2023-03-08T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
791839,HILLESLEY - HILLESLEY,2023-03-08T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
791839,HILLESLEY - HILLESLEY,2023-03-08T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
791839,HILLESLEY - HILLESLEY,2023-03-08T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
791839,HILLESLEY - HILLESLEY,2023-03-08T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.59
791839,HILLESLEY - HILLESLEY,2023-03-08T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-10.41
791839,HILLESLEY - HILLESLEY,2023-03-08T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
791839,HILLESLEY - HILLESLEY,2023-03-08T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
791839,HILLESLEY - HILLESLEY,2023-03-08T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
791839,HILLESLEY - HILLESLEY,2023-03-08T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
791839,HILLESLEY - HILLESLEY,2023-03-08T17:40:00.000+00:00,transformer,,Temperature,C,7.6
791839,HILLESLEY - HILLESLEY,2023-03-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
791839,HILLESLEY - HILLESLEY,2023-03-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
791839,HILLESLEY - HILLESLEY,2023-03-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
791839,HILLESLEY - HILLESLEY,2023-03-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
791839,HILLESLEY - HILLESLEY,2023-03-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
791839,HILLESLEY - HILLESLEY,2023-03-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
791839,HILLESLEY - HILLESLEY,2023-03-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-03-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
791839,HILLESLEY - HILLESLEY,2023-03-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
791839,HILLESLEY - HILLESLEY,2023-03-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.67
791839,HILLESLEY - HILLESLEY,2023-03-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.89
791839,HILLESLEY - HILLESLEY,2023-03-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-26.7
791839,HILLESLEY - HILLESLEY,2023-03-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,113.0
791839,HILLESLEY - HILLESLEY,2023-03-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
791839,HILLESLEY - HILLESLEY,2023-03-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
791839,HILLESLEY - HILLESLEY,2023-03-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
791839,HILLESLEY - HILLESLEY,2023-03-08T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-03-08T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
791839,HILLESLEY - HILLESLEY,2023-03-08T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
791839,HILLESLEY - HILLESLEY,2023-03-08T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.58
791839,HILLESLEY - HILLESLEY,2023-03-08T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.61
791839,HILLESLEY - HILLESLEY,2023-03-08T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-18.84
791839,HILLESLEY - HILLESLEY,2023-03-08T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.3
791839,HILLESLEY - HILLESLEY,2023-03-08T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
791839,HILLESLEY - HILLESLEY,2023-03-08T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
791839,HILLESLEY - HILLESLEY,2023-03-08T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
791839,HILLESLEY - HILLESLEY,2023-03-08T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-03-08T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-03-08T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-03-08T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
791839,HILLESLEY - HILLESLEY,2023-03-08T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.65
791839,HILLESLEY - HILLESLEY,2023-03-08T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.27
791839,HILLESLEY - HILLESLEY,2023-03-08T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.2
791839,HILLESLEY - HILLESLEY,2023-03-08T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-03-08T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
791839,HILLESLEY - HILLESLEY,2023-03-08T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
791839,HILLESLEY - HILLESLEY,2023-03-08T17:30:00.000+00:00,transformer,,Temperature,C,7.6
791839,HILLESLEY - HILLESLEY,2023-03-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
791839,HILLESLEY - HILLESLEY,2023-03-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
791839,HILLESLEY - HILLESLEY,2023-03-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
791839,HILLESLEY - HILLESLEY,2023-03-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
791839,HILLESLEY - HILLESLEY,2023-03-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
791839,HILLESLEY - HILLESLEY,2023-03-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
791839,HILLESLEY - HILLESLEY,2023-03-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
791839,HILLESLEY - HILLESLEY,2023-03-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
791839,HILLESLEY - HILLESLEY,2023-03-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
791839,HILLESLEY - HILLESLEY,2023-03-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.68
791839,HILLESLEY - HILLESLEY,2023-03-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.26
791839,HILLESLEY - HILLESLEY,2023-03-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-23.11
791839,HILLESLEY - HILLESLEY,2023-03-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,142.4
791839,HILLESLEY - HILLESLEY,2023-03-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
791839,HILLESLEY - HILLESLEY,2023-03-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
791839,HILLESLEY - HILLESLEY,2023-03-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
791839,HILLESLEY - HILLESLEY,2023-03-08T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-03-08T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-03-08T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
791839,HILLESLEY - HILLESLEY,2023-03-08T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.14
791839,HILLESLEY - HILLESLEY,2023-03-08T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.16
791839,HILLESLEY - HILLESLEY,2023-03-08T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.73
791839,HILLESLEY - HILLESLEY,2023-03-08T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
791839,HILLESLEY - HILLESLEY,2023-03-08T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
791839,HILLESLEY - HILLESLEY,2023-03-08T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
791839,HILLESLEY - HILLESLEY,2023-03-08T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
791839,HILLESLEY - HILLESLEY,2023-03-08T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
791839,HILLESLEY - HILLESLEY,2023-03-08T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-03-08T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
791839,HILLESLEY - HILLESLEY,2023-03-08T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.51
791839,HILLESLEY - HILLESLEY,2023-03-08T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.83
791839,HILLESLEY - HILLESLEY,2023-03-08T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.95
791839,HILLESLEY - HILLESLEY,2023-03-08T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.9
791839,HILLESLEY - HILLESLEY,2023-03-08T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
791839,HILLESLEY - HILLESLEY,2023-03-08T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
791839,HILLESLEY - HILLESLEY,2023-03-08T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
791839,HILLESLEY - HILLESLEY,2023-03-08T17:20:00.000+00:00,transformer,,Temperature,C,7.7
791839,HILLESLEY - HILLESLEY,2023-03-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
791839,HILLESLEY - HILLESLEY,2023-03-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
791839,HILLESLEY - HILLESLEY,2023-03-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
791839,HILLESLEY - HILLESLEY,2023-03-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
791839,HILLESLEY - HILLESLEY,2023-03-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
791839,HILLESLEY - HILLESLEY,2023-03-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
791839,HILLESLEY - HILLESLEY,2023-03-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
791839,HILLESLEY - HILLESLEY,2023-03-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
791839,HILLESLEY - HILLESLEY,2023-03-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
791839,HILLESLEY - HILLESLEY,2023-03-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.65
791839,HILLESLEY - HILLESLEY,2023-03-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
791839,HILLESLEY - HILLESLEY,2023-03-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.68
791839,HILLESLEY - HILLESLEY,2023-03-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,135.9
791839,HILLESLEY - HILLESLEY,2023-03-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
791839,HILLESLEY - HILLESLEY,2023-03-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
791839,HILLESLEY - HILLESLEY,2023-03-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
791839,HILLESLEY - HILLESLEY,2023-03-08T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-03-08T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
791839,HILLESLEY - HILLESLEY,2023-03-08T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
791839,HILLESLEY - HILLESLEY,2023-03-08T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.68
791839,HILLESLEY - HILLESLEY,2023-03-08T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.54
791839,HILLESLEY - HILLESLEY,2023-03-08T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.83
791839,HILLESLEY - HILLESLEY,2023-03-08T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
791839,HILLESLEY - HILLESLEY,2023-03-08T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
791839,HILLESLEY - HILLESLEY,2023-03-08T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
791839,HILLESLEY - HILLESLEY,2023-03-08T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
791839,HILLESLEY - HILLESLEY,2023-03-08T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
791839,HILLESLEY - HILLESLEY,2023-03-08T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-03-08T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
791839,HILLESLEY - HILLESLEY,2023-03-08T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
791839,HILLESLEY - HILLESLEY,2023-03-08T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.21
791839,HILLESLEY - HILLESLEY,2023-03-08T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.24
791839,HILLESLEY - HILLESLEY,2023-03-08T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
791839,HILLESLEY - HILLESLEY,2023-03-08T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
791839,HILLESLEY - HILLESLEY,2023-03-08T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
791839,HILLESLEY - HILLESLEY,2023-03-08T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-03-08T17:10:00.000+00:00,transformer,,Temperature,C,7.6
791839,HILLESLEY - HILLESLEY,2023-03-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
791839,HILLESLEY - HILLESLEY,2023-03-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
791839,HILLESLEY - HILLESLEY,2023-03-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
791839,HILLESLEY - HILLESLEY,2023-03-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
791839,HILLESLEY - HILLESLEY,2023-03-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
791839,HILLESLEY - HILLESLEY,2023-03-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
791839,HILLESLEY - HILLESLEY,2023-03-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-03-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
791839,HILLESLEY - HILLESLEY,2023-03-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
791839,HILLESLEY - HILLESLEY,2023-03-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.7
791839,HILLESLEY - HILLESLEY,2023-03-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.75
791839,HILLESLEY - HILLESLEY,2023-03-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.07
791839,HILLESLEY - HILLESLEY,2023-03-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,109.5
791839,HILLESLEY - HILLESLEY,2023-03-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
791839,HILLESLEY - HILLESLEY,2023-03-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
791839,HILLESLEY - HILLESLEY,2023-03-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
791839,HILLESLEY - HILLESLEY,2023-03-08T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-03-08T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
791839,HILLESLEY - HILLESLEY,2023-03-08T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
791839,HILLESLEY - HILLESLEY,2023-03-08T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.96
791839,HILLESLEY - HILLESLEY,2023-03-08T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
791839,HILLESLEY - HILLESLEY,2023-03-08T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.36
791839,HILLESLEY - HILLESLEY,2023-03-08T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
791839,HILLESLEY - HILLESLEY,2023-03-08T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
791839,HILLESLEY - HILLESLEY,2023-03-08T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
791839,HILLESLEY - HILLESLEY,2023-03-08T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
791839,HILLESLEY - HILLESLEY,2023-03-08T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-03-08T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-03-08T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
791839,HILLESLEY - HILLESLEY,2023-03-08T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
791839,HILLESLEY - HILLESLEY,2023-03-08T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.13
791839,HILLESLEY - HILLESLEY,2023-03-08T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.87
791839,HILLESLEY - HILLESLEY,2023-03-08T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
791839,HILLESLEY - HILLESLEY,2023-03-08T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
791839,HILLESLEY - HILLESLEY,2023-03-08T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
791839,HILLESLEY - HILLESLEY,2023-03-08T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
791839,HILLESLEY - HILLESLEY,2023-03-08T17:00:00.000+00:00,transformer,,Temperature,C,7.7
791839,HILLESLEY - HILLESLEY,2023-03-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
791839,HILLESLEY - HILLESLEY,2023-03-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
791839,HILLESLEY - HILLESLEY,2023-03-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
791839,HILLESLEY - HILLESLEY,2023-03-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
791839,HILLESLEY - HILLESLEY,2023-03-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
791839,HILLESLEY - HILLESLEY,2023-03-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
791839,HILLESLEY - HILLESLEY,2023-03-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-03-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
791839,HILLESLEY - HILLESLEY,2023-03-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
791839,HILLESLEY - HILLESLEY,2023-03-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.13
791839,HILLESLEY - HILLESLEY,2023-03-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.67
791839,HILLESLEY - HILLESLEY,2023-03-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-21.24
791839,HILLESLEY - HILLESLEY,2023-03-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,87.3
791839,HILLESLEY - HILLESLEY,2023-03-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
791839,HILLESLEY - HILLESLEY,2023-03-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
791839,HILLESLEY - HILLESLEY,2023-03-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
791839,HILLESLEY - HILLESLEY,2023-03-08T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
791839,HILLESLEY - HILLESLEY,2023-03-08T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-03-08T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
791839,HILLESLEY - HILLESLEY,2023-03-08T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
791839,HILLESLEY - HILLESLEY,2023-03-08T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
791839,HILLESLEY - HILLESLEY,2023-03-08T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.8
791839,HILLESLEY - HILLESLEY,2023-03-08T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
791839,HILLESLEY - HILLESLEY,2023-03-08T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
791839,HILLESLEY - HILLESLEY,2023-03-08T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
791839,HILLESLEY - HILLESLEY,2023-03-08T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
791839,HILLESLEY - HILLESLEY,2023-03-08T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
791839,HILLESLEY - HILLESLEY,2023-03-08T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-03-08T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
791839,HILLESLEY - HILLESLEY,2023-03-08T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
791839,HILLESLEY - HILLESLEY,2023-03-08T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.47
791839,HILLESLEY - HILLESLEY,2023-03-08T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.09
791839,HILLESLEY - HILLESLEY,2023-03-08T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
791839,HILLESLEY - HILLESLEY,2023-03-08T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-03-08T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
791839,HILLESLEY - HILLESLEY,2023-03-08T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
791839,HILLESLEY - HILLESLEY,2023-03-08T16:50:00.000+00:00,transformer,,Temperature,C,7.8
791839,HILLESLEY - HILLESLEY,2023-03-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
791839,HILLESLEY - HILLESLEY,2023-03-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
791839,HILLESLEY - HILLESLEY,2023-03-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
791839,HILLESLEY - HILLESLEY,2023-03-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
791839,HILLESLEY - HILLESLEY,2023-03-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
791839,HILLESLEY - HILLESLEY,2023-03-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
791839,HILLESLEY - HILLESLEY,2023-03-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-03-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-03-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
791839,HILLESLEY - HILLESLEY,2023-03-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.41
791839,HILLESLEY - HILLESLEY,2023-03-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.79
791839,HILLESLEY - HILLESLEY,2023-03-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-22.89
791839,HILLESLEY - HILLESLEY,2023-03-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,105.5
791839,HILLESLEY - HILLESLEY,2023-03-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
791839,HILLESLEY - HILLESLEY,2023-03-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
791839,HILLESLEY - HILLESLEY,2023-03-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
791839,HILLESLEY - HILLESLEY,2023-03-08T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-03-08T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
791839,HILLESLEY - HILLESLEY,2023-03-08T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
791839,HILLESLEY - HILLESLEY,2023-03-08T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
791839,HILLESLEY - HILLESLEY,2023-03-08T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.97
791839,HILLESLEY - HILLESLEY,2023-03-08T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.19
791839,HILLESLEY - HILLESLEY,2023-03-08T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
791839,HILLESLEY - HILLESLEY,2023-03-08T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-03-08T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
791839,HILLESLEY - HILLESLEY,2023-03-08T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
791839,HILLESLEY - HILLESLEY,2023-03-08T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
791839,HILLESLEY - HILLESLEY,2023-03-08T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-03-08T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
791839,HILLESLEY - HILLESLEY,2023-03-08T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
791839,HILLESLEY - HILLESLEY,2023-03-08T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.87
791839,HILLESLEY - HILLESLEY,2023-03-08T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.58
791839,HILLESLEY - HILLESLEY,2023-03-08T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
791839,HILLESLEY - HILLESLEY,2023-03-08T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-03-08T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
791839,HILLESLEY - HILLESLEY,2023-03-08T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
791839,HILLESLEY - HILLESLEY,2023-03-08T16:40:00.000+00:00,transformer,,Temperature,C,7.8
791839,HILLESLEY - HILLESLEY,2023-03-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
791839,HILLESLEY - HILLESLEY,2023-03-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
791839,HILLESLEY - HILLESLEY,2023-03-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-03-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
791839,HILLESLEY - HILLESLEY,2023-03-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
791839,HILLESLEY - HILLESLEY,2023-03-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
791839,HILLESLEY - HILLESLEY,2023-03-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
791839,HILLESLEY - HILLESLEY,2023-03-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
791839,HILLESLEY - HILLESLEY,2023-03-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
791839,HILLESLEY - HILLESLEY,2023-03-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.97
791839,HILLESLEY - HILLESLEY,2023-03-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.84
791839,HILLESLEY - HILLESLEY,2023-03-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-22.77
791839,HILLESLEY - HILLESLEY,2023-03-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,116.8
791839,HILLESLEY - HILLESLEY,2023-03-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
791839,HILLESLEY - HILLESLEY,2023-03-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
791839,HILLESLEY - HILLESLEY,2023-03-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
791839,HILLESLEY - HILLESLEY,2023-03-08T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-03-08T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
791839,HILLESLEY - HILLESLEY,2023-03-08T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
791839,HILLESLEY - HILLESLEY,2023-03-08T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
791839,HILLESLEY - HILLESLEY,2023-03-08T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
791839,HILLESLEY - HILLESLEY,2023-03-08T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.72
791839,HILLESLEY - HILLESLEY,2023-03-08T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
791839,HILLESLEY - HILLESLEY,2023-03-08T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
791839,HILLESLEY - HILLESLEY,2023-03-08T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
791839,HILLESLEY - HILLESLEY,2023-03-08T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-03-08T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
791839,HILLESLEY - HILLESLEY,2023-03-08T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
791839,HILLESLEY - HILLESLEY,2023-03-08T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
791839,HILLESLEY - HILLESLEY,2023-03-08T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
791839,HILLESLEY - HILLESLEY,2023-03-08T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.68
791839,HILLESLEY - HILLESLEY,2023-03-08T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-13.16
791839,HILLESLEY - HILLESLEY,2023-03-08T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
791839,HILLESLEY - HILLESLEY,2023-03-08T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
791839,HILLESLEY - HILLESLEY,2023-03-08T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
791839,HILLESLEY - HILLESLEY,2023-03-08T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
791839,HILLESLEY - HILLESLEY,2023-03-08T16:30:00.000+00:00,transformer,,Temperature,C,7.8
791839,HILLESLEY - HILLESLEY,2023-03-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
791839,HILLESLEY - HILLESLEY,2023-03-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
791839,HILLESLEY - HILLESLEY,2023-03-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-03-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
791839,HILLESLEY - HILLESLEY,2023-03-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
791839,HILLESLEY - HILLESLEY,2023-03-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
791839,HILLESLEY - HILLESLEY,2023-03-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
791839,HILLESLEY - HILLESLEY,2023-03-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
791839,HILLESLEY - HILLESLEY,2023-03-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
791839,HILLESLEY - HILLESLEY,2023-03-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.4
791839,HILLESLEY - HILLESLEY,2023-03-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.65
791839,HILLESLEY - HILLESLEY,2023-03-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-19.88
791839,HILLESLEY - HILLESLEY,2023-03-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
791839,HILLESLEY - HILLESLEY,2023-03-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
791839,HILLESLEY - HILLESLEY,2023-03-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
791839,HILLESLEY - HILLESLEY,2023-03-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
791839,HILLESLEY - HILLESLEY,2023-03-08T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-03-08T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
791839,HILLESLEY - HILLESLEY,2023-03-08T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
791839,HILLESLEY - HILLESLEY,2023-03-08T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
791839,HILLESLEY - HILLESLEY,2023-03-08T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.84
791839,HILLESLEY - HILLESLEY,2023-03-08T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.66
791839,HILLESLEY - HILLESLEY,2023-03-08T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
791839,HILLESLEY - HILLESLEY,2023-03-08T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
791839,HILLESLEY - HILLESLEY,2023-03-08T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
791839,HILLESLEY - HILLESLEY,2023-03-08T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
791839,HILLESLEY - HILLESLEY,2023-03-08T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
791839,HILLESLEY - HILLESLEY,2023-03-08T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-03-08T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
791839,HILLESLEY - HILLESLEY,2023-03-08T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
791839,HILLESLEY - HILLESLEY,2023-03-08T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
791839,HILLESLEY - HILLESLEY,2023-03-08T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.25
791839,HILLESLEY - HILLESLEY,2023-03-08T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
791839,HILLESLEY - HILLESLEY,2023-03-08T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
791839,HILLESLEY - HILLESLEY,2023-03-08T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-03-08T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-03-08T16:20:00.000+00:00,transformer,,Temperature,C,7.8
791839,HILLESLEY - HILLESLEY,2023-03-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
791839,HILLESLEY - HILLESLEY,2023-03-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
791839,HILLESLEY - HILLESLEY,2023-03-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-03-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
791839,HILLESLEY - HILLESLEY,2023-03-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
791839,HILLESLEY - HILLESLEY,2023-03-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
791839,HILLESLEY - HILLESLEY,2023-03-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
791839,HILLESLEY - HILLESLEY,2023-03-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
791839,HILLESLEY - HILLESLEY,2023-03-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
791839,HILLESLEY - HILLESLEY,2023-03-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.08
791839,HILLESLEY - HILLESLEY,2023-03-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.99
791839,HILLESLEY - HILLESLEY,2023-03-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-19.91
791839,HILLESLEY - HILLESLEY,2023-03-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,95.2
791839,HILLESLEY - HILLESLEY,2023-03-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
791839,HILLESLEY - HILLESLEY,2023-03-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
791839,HILLESLEY - HILLESLEY,2023-03-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
791839,HILLESLEY - HILLESLEY,2023-03-08T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-03-08T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
791839,HILLESLEY - HILLESLEY,2023-03-08T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
791839,HILLESLEY - HILLESLEY,2023-03-08T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
791839,HILLESLEY - HILLESLEY,2023-03-08T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.99
791839,HILLESLEY - HILLESLEY,2023-03-08T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.29
791839,HILLESLEY - HILLESLEY,2023-03-08T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
791839,HILLESLEY - HILLESLEY,2023-03-08T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
791839,HILLESLEY - HILLESLEY,2023-03-08T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
791839,HILLESLEY - HILLESLEY,2023-03-08T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
791839,HILLESLEY - HILLESLEY,2023-03-08T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
791839,HILLESLEY - HILLESLEY,2023-03-08T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-03-08T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
791839,HILLESLEY - HILLESLEY,2023-03-08T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
791839,HILLESLEY - HILLESLEY,2023-03-08T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
791839,HILLESLEY - HILLESLEY,2023-03-08T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.34
791839,HILLESLEY - HILLESLEY,2023-03-08T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
791839,HILLESLEY - HILLESLEY,2023-03-08T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-03-08T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-03-08T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
791839,HILLESLEY - HILLESLEY,2023-03-08T16:10:00.000+00:00,transformer,,Temperature,C,7.9
791839,HILLESLEY - HILLESLEY,2023-03-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
791839,HILLESLEY - HILLESLEY,2023-03-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
791839,HILLESLEY - HILLESLEY,2023-03-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
791839,HILLESLEY - HILLESLEY,2023-03-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
791839,HILLESLEY - HILLESLEY,2023-03-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
791839,HILLESLEY - HILLESLEY,2023-03-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
791839,HILLESLEY - HILLESLEY,2023-03-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
791839,HILLESLEY - HILLESLEY,2023-03-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
791839,HILLESLEY - HILLESLEY,2023-03-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
791839,HILLESLEY - HILLESLEY,2023-03-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.46
791839,HILLESLEY - HILLESLEY,2023-03-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.24
791839,HILLESLEY - HILLESLEY,2023-03-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.62
791839,HILLESLEY - HILLESLEY,2023-03-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,107.3
791839,HILLESLEY - HILLESLEY,2023-03-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-03-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
791839,HILLESLEY - HILLESLEY,2023-03-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
791839,HILLESLEY - HILLESLEY,2023-03-08T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-03-08T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
791839,HILLESLEY - HILLESLEY,2023-03-08T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
791839,HILLESLEY - HILLESLEY,2023-03-08T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
791839,HILLESLEY - HILLESLEY,2023-03-08T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.05
791839,HILLESLEY - HILLESLEY,2023-03-08T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.71
791839,HILLESLEY - HILLESLEY,2023-03-08T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.5
791839,HILLESLEY - HILLESLEY,2023-03-08T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-03-08T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
791839,HILLESLEY - HILLESLEY,2023-03-08T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
791839,HILLESLEY - HILLESLEY,2023-03-08T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
791839,HILLESLEY - HILLESLEY,2023-03-08T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
791839,HILLESLEY - HILLESLEY,2023-03-08T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
791839,HILLESLEY - HILLESLEY,2023-03-08T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
791839,HILLESLEY - HILLESLEY,2023-03-08T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
791839,HILLESLEY - HILLESLEY,2023-03-08T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.92
791839,HILLESLEY - HILLESLEY,2023-03-08T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
791839,HILLESLEY - HILLESLEY,2023-03-08T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
791839,HILLESLEY - HILLESLEY,2023-03-08T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-03-08T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
791839,HILLESLEY - HILLESLEY,2023-03-08T16:00:00.000+00:00,transformer,,Temperature,C,7.8
791839,HILLESLEY - HILLESLEY,2023-03-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
791839,HILLESLEY - HILLESLEY,2023-03-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
791839,HILLESLEY - HILLESLEY,2023-03-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
791839,HILLESLEY - HILLESLEY,2023-03-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
791839,HILLESLEY - HILLESLEY,2023-03-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
791839,HILLESLEY - HILLESLEY,2023-03-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
791839,HILLESLEY - HILLESLEY,2023-03-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
791839,HILLESLEY - HILLESLEY,2023-03-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
791839,HILLESLEY - HILLESLEY,2023-03-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
791839,HILLESLEY - HILLESLEY,2023-03-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,6.01
791839,HILLESLEY - HILLESLEY,2023-03-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.06
791839,HILLESLEY - HILLESLEY,2023-03-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.63
791839,HILLESLEY - HILLESLEY,2023-03-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,134.7
791839,HILLESLEY - HILLESLEY,2023-03-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
791839,HILLESLEY - HILLESLEY,2023-03-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
791839,HILLESLEY - HILLESLEY,2023-03-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
791839,HILLESLEY - HILLESLEY,2023-03-08T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
791839,HILLESLEY - HILLESLEY,2023-03-08T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-03-08T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
791839,HILLESLEY - HILLESLEY,2023-03-08T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
791839,HILLESLEY - HILLESLEY,2023-03-08T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.85
791839,HILLESLEY - HILLESLEY,2023-03-08T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.28
791839,HILLESLEY - HILLESLEY,2023-03-08T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.5
791839,HILLESLEY - HILLESLEY,2023-03-08T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
791839,HILLESLEY - HILLESLEY,2023-03-08T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
791839,HILLESLEY - HILLESLEY,2023-03-08T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
791839,HILLESLEY - HILLESLEY,2023-03-08T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
791839,HILLESLEY - HILLESLEY,2023-03-08T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-03-08T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
791839,HILLESLEY - HILLESLEY,2023-03-08T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
791839,HILLESLEY - HILLESLEY,2023-03-08T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.16
791839,HILLESLEY - HILLESLEY,2023-03-08T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.59
791839,HILLESLEY - HILLESLEY,2023-03-08T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.3
791839,HILLESLEY - HILLESLEY,2023-03-08T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
791839,HILLESLEY - HILLESLEY,2023-03-08T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
791839,HILLESLEY - HILLESLEY,2023-03-08T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
791839,HILLESLEY - HILLESLEY,2023-03-08T15:50:00.000+00:00,transformer,,Temperature,C,7.9
791839,HILLESLEY - HILLESLEY,2023-03-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
791839,HILLESLEY - HILLESLEY,2023-03-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
791839,HILLESLEY - HILLESLEY,2023-03-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-03-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
791839,HILLESLEY - HILLESLEY,2023-03-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
791839,HILLESLEY - HILLESLEY,2023-03-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
791839,HILLESLEY - HILLESLEY,2023-03-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-03-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
