Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-08T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
791839,HILLESLEY - HILLESLEY,2023-03-08T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
791839,HILLESLEY - HILLESLEY,2023-03-08T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-03-08T13:20:00.000+00:00,transformer,,Temperature,C,8.0
791839,HILLESLEY - HILLESLEY,2023-03-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
791839,HILLESLEY - HILLESLEY,2023-03-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
791839,HILLESLEY - HILLESLEY,2023-03-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
791839,HILLESLEY - HILLESLEY,2023-03-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
791839,HILLESLEY - HILLESLEY,2023-03-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
791839,HILLESLEY - HILLESLEY,2023-03-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
791839,HILLESLEY - HILLESLEY,2023-03-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
791839,HILLESLEY - HILLESLEY,2023-03-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
791839,HILLESLEY - HILLESLEY,2023-03-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
791839,HILLESLEY - HILLESLEY,2023-03-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.55
791839,HILLESLEY - HILLESLEY,2023-03-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.78
791839,HILLESLEY - HILLESLEY,2023-03-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.64
791839,HILLESLEY - HILLESLEY,2023-03-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
791839,HILLESLEY - HILLESLEY,2023-03-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
791839,HILLESLEY - HILLESLEY,2023-03-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
791839,HILLESLEY - HILLESLEY,2023-03-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
791839,HILLESLEY - HILLESLEY,2023-03-08T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-03-08T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-03-08T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
791839,HILLESLEY - HILLESLEY,2023-03-08T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.85
791839,HILLESLEY - HILLESLEY,2023-03-08T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.83
791839,HILLESLEY - HILLESLEY,2023-03-08T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.74
791839,HILLESLEY - HILLESLEY,2023-03-08T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
791839,HILLESLEY - HILLESLEY,2023-03-08T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-03-08T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-03-08T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-03-08T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
791839,HILLESLEY - HILLESLEY,2023-03-08T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-03-08T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
791839,HILLESLEY - HILLESLEY,2023-03-08T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
791839,HILLESLEY - HILLESLEY,2023-03-08T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.39
791839,HILLESLEY - HILLESLEY,2023-03-08T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.4
791839,HILLESLEY - HILLESLEY,2023-03-08T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
791839,HILLESLEY - HILLESLEY,2023-03-08T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
791839,HILLESLEY - HILLESLEY,2023-03-08T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
791839,HILLESLEY - HILLESLEY,2023-03-08T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
791839,HILLESLEY - HILLESLEY,2023-03-08T13:10:00.000+00:00,transformer,,Temperature,C,7.9
791839,HILLESLEY - HILLESLEY,2023-03-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
791839,HILLESLEY - HILLESLEY,2023-03-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
791839,HILLESLEY - HILLESLEY,2023-03-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
791839,HILLESLEY - HILLESLEY,2023-03-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
791839,HILLESLEY - HILLESLEY,2023-03-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
791839,HILLESLEY - HILLESLEY,2023-03-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
791839,HILLESLEY - HILLESLEY,2023-03-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
791839,HILLESLEY - HILLESLEY,2023-03-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
791839,HILLESLEY - HILLESLEY,2023-03-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
791839,HILLESLEY - HILLESLEY,2023-03-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.96
791839,HILLESLEY - HILLESLEY,2023-03-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.22
791839,HILLESLEY - HILLESLEY,2023-03-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.14
791839,HILLESLEY - HILLESLEY,2023-03-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,89.7
791839,HILLESLEY - HILLESLEY,2023-03-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
791839,HILLESLEY - HILLESLEY,2023-03-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
791839,HILLESLEY - HILLESLEY,2023-03-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
791839,HILLESLEY - HILLESLEY,2023-03-08T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-03-08T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-03-08T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
791839,HILLESLEY - HILLESLEY,2023-03-08T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.65
791839,HILLESLEY - HILLESLEY,2023-03-08T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.39
791839,HILLESLEY - HILLESLEY,2023-03-08T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.23
791839,HILLESLEY - HILLESLEY,2023-03-08T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
791839,HILLESLEY - HILLESLEY,2023-03-08T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
791839,HILLESLEY - HILLESLEY,2023-03-08T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
791839,HILLESLEY - HILLESLEY,2023-03-08T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
791839,HILLESLEY - HILLESLEY,2023-03-08T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
791839,HILLESLEY - HILLESLEY,2023-03-08T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-03-08T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
791839,HILLESLEY - HILLESLEY,2023-03-08T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
791839,HILLESLEY - HILLESLEY,2023-03-08T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.21
791839,HILLESLEY - HILLESLEY,2023-03-08T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.33
791839,HILLESLEY - HILLESLEY,2023-03-08T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
791839,HILLESLEY - HILLESLEY,2023-03-08T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-03-08T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
791839,HILLESLEY - HILLESLEY,2023-03-08T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-03-08T13:00:00.000+00:00,transformer,,Temperature,C,8.0
791839,HILLESLEY - HILLESLEY,2023-03-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
791839,HILLESLEY - HILLESLEY,2023-03-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
791839,HILLESLEY - HILLESLEY,2023-03-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
791839,HILLESLEY - HILLESLEY,2023-03-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
791839,HILLESLEY - HILLESLEY,2023-03-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
791839,HILLESLEY - HILLESLEY,2023-03-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
791839,HILLESLEY - HILLESLEY,2023-03-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-03-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
791839,HILLESLEY - HILLESLEY,2023-03-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
791839,HILLESLEY - HILLESLEY,2023-03-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.6
791839,HILLESLEY - HILLESLEY,2023-03-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.6
791839,HILLESLEY - HILLESLEY,2023-03-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.56
791839,HILLESLEY - HILLESLEY,2023-03-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
791839,HILLESLEY - HILLESLEY,2023-03-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
791839,HILLESLEY - HILLESLEY,2023-03-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
791839,HILLESLEY - HILLESLEY,2023-03-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
791839,HILLESLEY - HILLESLEY,2023-03-08T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-03-08T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-03-08T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
791839,HILLESLEY - HILLESLEY,2023-03-08T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
791839,HILLESLEY - HILLESLEY,2023-03-08T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
791839,HILLESLEY - HILLESLEY,2023-03-08T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.24
791839,HILLESLEY - HILLESLEY,2023-03-08T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
791839,HILLESLEY - HILLESLEY,2023-03-08T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-03-08T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
791839,HILLESLEY - HILLESLEY,2023-03-08T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
791839,HILLESLEY - HILLESLEY,2023-03-08T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
791839,HILLESLEY - HILLESLEY,2023-03-08T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-03-08T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
791839,HILLESLEY - HILLESLEY,2023-03-08T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
791839,HILLESLEY - HILLESLEY,2023-03-08T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.22
791839,HILLESLEY - HILLESLEY,2023-03-08T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.06
791839,HILLESLEY - HILLESLEY,2023-03-08T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
791839,HILLESLEY - HILLESLEY,2023-03-08T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-03-08T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
791839,HILLESLEY - HILLESLEY,2023-03-08T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-03-08T12:50:00.000+00:00,transformer,,Temperature,C,8.0
791839,HILLESLEY - HILLESLEY,2023-03-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
791839,HILLESLEY - HILLESLEY,2023-03-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
791839,HILLESLEY - HILLESLEY,2023-03-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
791839,HILLESLEY - HILLESLEY,2023-03-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
791839,HILLESLEY - HILLESLEY,2023-03-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
791839,HILLESLEY - HILLESLEY,2023-03-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
791839,HILLESLEY - HILLESLEY,2023-03-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
791839,HILLESLEY - HILLESLEY,2023-03-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
791839,HILLESLEY - HILLESLEY,2023-03-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
791839,HILLESLEY - HILLESLEY,2023-03-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.91
791839,HILLESLEY - HILLESLEY,2023-03-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.69
791839,HILLESLEY - HILLESLEY,2023-03-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-17.31
791839,HILLESLEY - HILLESLEY,2023-03-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,110.9
791839,HILLESLEY - HILLESLEY,2023-03-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
791839,HILLESLEY - HILLESLEY,2023-03-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
791839,HILLESLEY - HILLESLEY,2023-03-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
791839,HILLESLEY - HILLESLEY,2023-03-08T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-03-08T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-03-08T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
791839,HILLESLEY - HILLESLEY,2023-03-08T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
791839,HILLESLEY - HILLESLEY,2023-03-08T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
791839,HILLESLEY - HILLESLEY,2023-03-08T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.78
791839,HILLESLEY - HILLESLEY,2023-03-08T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
791839,HILLESLEY - HILLESLEY,2023-03-08T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-03-08T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-03-08T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
791839,HILLESLEY - HILLESLEY,2023-03-08T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
791839,HILLESLEY - HILLESLEY,2023-03-08T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-03-08T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.22
791839,HILLESLEY - HILLESLEY,2023-03-08T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
791839,HILLESLEY - HILLESLEY,2023-03-08T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.21
791839,HILLESLEY - HILLESLEY,2023-03-08T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.6
791839,HILLESLEY - HILLESLEY,2023-03-08T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.7
791839,HILLESLEY - HILLESLEY,2023-03-08T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
791839,HILLESLEY - HILLESLEY,2023-03-08T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
791839,HILLESLEY - HILLESLEY,2023-03-08T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-03-08T12:40:00.000+00:00,transformer,,Temperature,C,8.0
791839,HILLESLEY - HILLESLEY,2023-03-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
791839,HILLESLEY - HILLESLEY,2023-03-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
791839,HILLESLEY - HILLESLEY,2023-03-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
791839,HILLESLEY - HILLESLEY,2023-03-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
791839,HILLESLEY - HILLESLEY,2023-03-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
791839,HILLESLEY - HILLESLEY,2023-03-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
791839,HILLESLEY - HILLESLEY,2023-03-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
791839,HILLESLEY - HILLESLEY,2023-03-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
791839,HILLESLEY - HILLESLEY,2023-03-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
791839,HILLESLEY - HILLESLEY,2023-03-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.07
791839,HILLESLEY - HILLESLEY,2023-03-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.38
791839,HILLESLEY - HILLESLEY,2023-03-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-19.38
791839,HILLESLEY - HILLESLEY,2023-03-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,137.7
791839,HILLESLEY - HILLESLEY,2023-03-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
791839,HILLESLEY - HILLESLEY,2023-03-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
791839,HILLESLEY - HILLESLEY,2023-03-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
791839,HILLESLEY - HILLESLEY,2023-03-08T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-03-08T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-03-08T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
791839,HILLESLEY - HILLESLEY,2023-03-08T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
791839,HILLESLEY - HILLESLEY,2023-03-08T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
791839,HILLESLEY - HILLESLEY,2023-03-08T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.21
791839,HILLESLEY - HILLESLEY,2023-03-08T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
791839,HILLESLEY - HILLESLEY,2023-03-08T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-03-08T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
791839,HILLESLEY - HILLESLEY,2023-03-08T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
791839,HILLESLEY - HILLESLEY,2023-03-08T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-03-08T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
791839,HILLESLEY - HILLESLEY,2023-03-08T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
791839,HILLESLEY - HILLESLEY,2023-03-08T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
791839,HILLESLEY - HILLESLEY,2023-03-08T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.49
791839,HILLESLEY - HILLESLEY,2023-03-08T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.54
791839,HILLESLEY - HILLESLEY,2023-03-08T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
791839,HILLESLEY - HILLESLEY,2023-03-08T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-03-08T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
791839,HILLESLEY - HILLESLEY,2023-03-08T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
791839,HILLESLEY - HILLESLEY,2023-03-08T12:30:00.000+00:00,transformer,,Temperature,C,8.0
791839,HILLESLEY - HILLESLEY,2023-03-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
791839,HILLESLEY - HILLESLEY,2023-03-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
791839,HILLESLEY - HILLESLEY,2023-03-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
791839,HILLESLEY - HILLESLEY,2023-03-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
791839,HILLESLEY - HILLESLEY,2023-03-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
791839,HILLESLEY - HILLESLEY,2023-03-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
791839,HILLESLEY - HILLESLEY,2023-03-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
791839,HILLESLEY - HILLESLEY,2023-03-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
791839,HILLESLEY - HILLESLEY,2023-03-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
791839,HILLESLEY - HILLESLEY,2023-03-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.28
791839,HILLESLEY - HILLESLEY,2023-03-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.77
791839,HILLESLEY - HILLESLEY,2023-03-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-17.75
791839,HILLESLEY - HILLESLEY,2023-03-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,122.9
791839,HILLESLEY - HILLESLEY,2023-03-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
791839,HILLESLEY - HILLESLEY,2023-03-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
791839,HILLESLEY - HILLESLEY,2023-03-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
791839,HILLESLEY - HILLESLEY,2023-03-08T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-03-08T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-03-08T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
791839,HILLESLEY - HILLESLEY,2023-03-08T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
791839,HILLESLEY - HILLESLEY,2023-03-08T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
791839,HILLESLEY - HILLESLEY,2023-03-08T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.35
791839,HILLESLEY - HILLESLEY,2023-03-08T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
791839,HILLESLEY - HILLESLEY,2023-03-08T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
791839,HILLESLEY - HILLESLEY,2023-03-08T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
791839,HILLESLEY - HILLESLEY,2023-03-08T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
791839,HILLESLEY - HILLESLEY,2023-03-08T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
791839,HILLESLEY - HILLESLEY,2023-03-08T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
791839,HILLESLEY - HILLESLEY,2023-03-08T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-03-08T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
791839,HILLESLEY - HILLESLEY,2023-03-08T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.65
791839,HILLESLEY - HILLESLEY,2023-03-08T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.3
791839,HILLESLEY - HILLESLEY,2023-03-08T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
791839,HILLESLEY - HILLESLEY,2023-03-08T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-03-08T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
791839,HILLESLEY - HILLESLEY,2023-03-08T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
791839,HILLESLEY - HILLESLEY,2023-03-08T12:20:00.000+00:00,transformer,,Temperature,C,8.0
791839,HILLESLEY - HILLESLEY,2023-03-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
791839,HILLESLEY - HILLESLEY,2023-03-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
791839,HILLESLEY - HILLESLEY,2023-03-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
791839,HILLESLEY - HILLESLEY,2023-03-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
791839,HILLESLEY - HILLESLEY,2023-03-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
791839,HILLESLEY - HILLESLEY,2023-03-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
791839,HILLESLEY - HILLESLEY,2023-03-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
791839,HILLESLEY - HILLESLEY,2023-03-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
791839,HILLESLEY - HILLESLEY,2023-03-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
791839,HILLESLEY - HILLESLEY,2023-03-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.07
791839,HILLESLEY - HILLESLEY,2023-03-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.9
791839,HILLESLEY - HILLESLEY,2023-03-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-18.65
791839,HILLESLEY - HILLESLEY,2023-03-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,99.6
791839,HILLESLEY - HILLESLEY,2023-03-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
791839,HILLESLEY - HILLESLEY,2023-03-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
791839,HILLESLEY - HILLESLEY,2023-03-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
791839,HILLESLEY - HILLESLEY,2023-03-08T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-03-08T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-03-08T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
791839,HILLESLEY - HILLESLEY,2023-03-08T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
791839,HILLESLEY - HILLESLEY,2023-03-08T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.35
791839,HILLESLEY - HILLESLEY,2023-03-08T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-17.34
791839,HILLESLEY - HILLESLEY,2023-03-08T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
791839,HILLESLEY - HILLESLEY,2023-03-08T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
791839,HILLESLEY - HILLESLEY,2023-03-08T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
791839,HILLESLEY - HILLESLEY,2023-03-08T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
791839,HILLESLEY - HILLESLEY,2023-03-08T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
791839,HILLESLEY - HILLESLEY,2023-03-08T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
791839,HILLESLEY - HILLESLEY,2023-03-08T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
791839,HILLESLEY - HILLESLEY,2023-03-08T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
791839,HILLESLEY - HILLESLEY,2023-03-08T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
791839,HILLESLEY - HILLESLEY,2023-03-08T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.36
791839,HILLESLEY - HILLESLEY,2023-03-08T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.9
791839,HILLESLEY - HILLESLEY,2023-03-08T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-03-08T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
791839,HILLESLEY - HILLESLEY,2023-03-08T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
791839,HILLESLEY - HILLESLEY,2023-03-08T12:10:00.000+00:00,transformer,,Temperature,C,8.1
791839,HILLESLEY - HILLESLEY,2023-03-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
791839,HILLESLEY - HILLESLEY,2023-03-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
791839,HILLESLEY - HILLESLEY,2023-03-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
791839,HILLESLEY - HILLESLEY,2023-03-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
791839,HILLESLEY - HILLESLEY,2023-03-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
791839,HILLESLEY - HILLESLEY,2023-03-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
791839,HILLESLEY - HILLESLEY,2023-03-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
791839,HILLESLEY - HILLESLEY,2023-03-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
791839,HILLESLEY - HILLESLEY,2023-03-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
791839,HILLESLEY - HILLESLEY,2023-03-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.28
791839,HILLESLEY - HILLESLEY,2023-03-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.88
791839,HILLESLEY - HILLESLEY,2023-03-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-22.71
791839,HILLESLEY - HILLESLEY,2023-03-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,136.3
791839,HILLESLEY - HILLESLEY,2023-03-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-03-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
791839,HILLESLEY - HILLESLEY,2023-03-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
791839,HILLESLEY - HILLESLEY,2023-03-08T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-03-08T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-03-08T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
791839,HILLESLEY - HILLESLEY,2023-03-08T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
791839,HILLESLEY - HILLESLEY,2023-03-08T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
791839,HILLESLEY - HILLESLEY,2023-03-08T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-17.09
791839,HILLESLEY - HILLESLEY,2023-03-08T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.6
791839,HILLESLEY - HILLESLEY,2023-03-08T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
791839,HILLESLEY - HILLESLEY,2023-03-08T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
791839,HILLESLEY - HILLESLEY,2023-03-08T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
791839,HILLESLEY - HILLESLEY,2023-03-08T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
791839,HILLESLEY - HILLESLEY,2023-03-08T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-03-08T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
791839,HILLESLEY - HILLESLEY,2023-03-08T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
791839,HILLESLEY - HILLESLEY,2023-03-08T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.93
791839,HILLESLEY - HILLESLEY,2023-03-08T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.68
791839,HILLESLEY - HILLESLEY,2023-03-08T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.3
791839,HILLESLEY - HILLESLEY,2023-03-08T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-03-08T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
791839,HILLESLEY - HILLESLEY,2023-03-08T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-03-08T12:00:00.000+00:00,transformer,,Temperature,C,8.1
791839,HILLESLEY - HILLESLEY,2023-03-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
791839,HILLESLEY - HILLESLEY,2023-03-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
791839,HILLESLEY - HILLESLEY,2023-03-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
791839,HILLESLEY - HILLESLEY,2023-03-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
791839,HILLESLEY - HILLESLEY,2023-03-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
791839,HILLESLEY - HILLESLEY,2023-03-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
791839,HILLESLEY - HILLESLEY,2023-03-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
791839,HILLESLEY - HILLESLEY,2023-03-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
791839,HILLESLEY - HILLESLEY,2023-03-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
791839,HILLESLEY - HILLESLEY,2023-03-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.62
791839,HILLESLEY - HILLESLEY,2023-03-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.83
791839,HILLESLEY - HILLESLEY,2023-03-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-23.77
791839,HILLESLEY - HILLESLEY,2023-03-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,140.9
791839,HILLESLEY - HILLESLEY,2023-03-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-03-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
791839,HILLESLEY - HILLESLEY,2023-03-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
791839,HILLESLEY - HILLESLEY,2023-03-08T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-03-08T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-03-08T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
791839,HILLESLEY - HILLESLEY,2023-03-08T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
791839,HILLESLEY - HILLESLEY,2023-03-08T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
791839,HILLESLEY - HILLESLEY,2023-03-08T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.99
791839,HILLESLEY - HILLESLEY,2023-03-08T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
791839,HILLESLEY - HILLESLEY,2023-03-08T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
791839,HILLESLEY - HILLESLEY,2023-03-08T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-03-08T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
791839,HILLESLEY - HILLESLEY,2023-03-08T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
791839,HILLESLEY - HILLESLEY,2023-03-08T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-03-08T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
791839,HILLESLEY - HILLESLEY,2023-03-08T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
791839,HILLESLEY - HILLESLEY,2023-03-08T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.43
791839,HILLESLEY - HILLESLEY,2023-03-08T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.24
791839,HILLESLEY - HILLESLEY,2023-03-08T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
791839,HILLESLEY - HILLESLEY,2023-03-08T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-03-08T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
791839,HILLESLEY - HILLESLEY,2023-03-08T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-03-08T11:50:00.000+00:00,transformer,,Temperature,C,8.2
791839,HILLESLEY - HILLESLEY,2023-03-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
791839,HILLESLEY - HILLESLEY,2023-03-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
791839,HILLESLEY - HILLESLEY,2023-03-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
791839,HILLESLEY - HILLESLEY,2023-03-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
791839,HILLESLEY - HILLESLEY,2023-03-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
791839,HILLESLEY - HILLESLEY,2023-03-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
791839,HILLESLEY - HILLESLEY,2023-03-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
791839,HILLESLEY - HILLESLEY,2023-03-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
791839,HILLESLEY - HILLESLEY,2023-03-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
791839,HILLESLEY - HILLESLEY,2023-03-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.33
791839,HILLESLEY - HILLESLEY,2023-03-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.37
791839,HILLESLEY - HILLESLEY,2023-03-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-21.23
791839,HILLESLEY - HILLESLEY,2023-03-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,128.4
791839,HILLESLEY - HILLESLEY,2023-03-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-03-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
791839,HILLESLEY - HILLESLEY,2023-03-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
791839,HILLESLEY - HILLESLEY,2023-03-08T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-03-08T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-03-08T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-03-08T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
791839,HILLESLEY - HILLESLEY,2023-03-08T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
791839,HILLESLEY - HILLESLEY,2023-03-08T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.86
791839,HILLESLEY - HILLESLEY,2023-03-08T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
791839,HILLESLEY - HILLESLEY,2023-03-08T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
791839,HILLESLEY - HILLESLEY,2023-03-08T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
791839,HILLESLEY - HILLESLEY,2023-03-08T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
791839,HILLESLEY - HILLESLEY,2023-03-08T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
791839,HILLESLEY - HILLESLEY,2023-03-08T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-03-08T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-03-08T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
791839,HILLESLEY - HILLESLEY,2023-03-08T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
791839,HILLESLEY - HILLESLEY,2023-03-08T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.34
791839,HILLESLEY - HILLESLEY,2023-03-08T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
791839,HILLESLEY - HILLESLEY,2023-03-08T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-03-08T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
791839,HILLESLEY - HILLESLEY,2023-03-08T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-03-08T11:40:00.000+00:00,transformer,,Temperature,C,8.1
791839,HILLESLEY - HILLESLEY,2023-03-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
791839,HILLESLEY - HILLESLEY,2023-03-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
791839,HILLESLEY - HILLESLEY,2023-03-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
791839,HILLESLEY - HILLESLEY,2023-03-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
791839,HILLESLEY - HILLESLEY,2023-03-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
791839,HILLESLEY - HILLESLEY,2023-03-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
791839,HILLESLEY - HILLESLEY,2023-03-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
791839,HILLESLEY - HILLESLEY,2023-03-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
791839,HILLESLEY - HILLESLEY,2023-03-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
791839,HILLESLEY - HILLESLEY,2023-03-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.32
791839,HILLESLEY - HILLESLEY,2023-03-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.42
791839,HILLESLEY - HILLESLEY,2023-03-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-19.21
791839,HILLESLEY - HILLESLEY,2023-03-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,96.0
791839,HILLESLEY - HILLESLEY,2023-03-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
791839,HILLESLEY - HILLESLEY,2023-03-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
791839,HILLESLEY - HILLESLEY,2023-03-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
791839,HILLESLEY - HILLESLEY,2023-03-08T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-03-08T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-03-08T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
791839,HILLESLEY - HILLESLEY,2023-03-08T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
791839,HILLESLEY - HILLESLEY,2023-03-08T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
791839,HILLESLEY - HILLESLEY,2023-03-08T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.73
791839,HILLESLEY - HILLESLEY,2023-03-08T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
791839,HILLESLEY - HILLESLEY,2023-03-08T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
791839,HILLESLEY - HILLESLEY,2023-03-08T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-03-08T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
791839,HILLESLEY - HILLESLEY,2023-03-08T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
791839,HILLESLEY - HILLESLEY,2023-03-08T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-03-08T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
791839,HILLESLEY - HILLESLEY,2023-03-08T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
791839,HILLESLEY - HILLESLEY,2023-03-08T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.69
791839,HILLESLEY - HILLESLEY,2023-03-08T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.31
791839,HILLESLEY - HILLESLEY,2023-03-08T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
791839,HILLESLEY - HILLESLEY,2023-03-08T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
791839,HILLESLEY - HILLESLEY,2023-03-08T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
791839,HILLESLEY - HILLESLEY,2023-03-08T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
791839,HILLESLEY - HILLESLEY,2023-03-08T11:30:00.000+00:00,transformer,,Temperature,C,8.1
791839,HILLESLEY - HILLESLEY,2023-03-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
791839,HILLESLEY - HILLESLEY,2023-03-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
791839,HILLESLEY - HILLESLEY,2023-03-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
791839,HILLESLEY - HILLESLEY,2023-03-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
791839,HILLESLEY - HILLESLEY,2023-03-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
791839,HILLESLEY - HILLESLEY,2023-03-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
791839,HILLESLEY - HILLESLEY,2023-03-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-03-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
791839,HILLESLEY - HILLESLEY,2023-03-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
791839,HILLESLEY - HILLESLEY,2023-03-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.28
791839,HILLESLEY - HILLESLEY,2023-03-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.27
791839,HILLESLEY - HILLESLEY,2023-03-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.04
791839,HILLESLEY - HILLESLEY,2023-03-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,103.7
791839,HILLESLEY - HILLESLEY,2023-03-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
791839,HILLESLEY - HILLESLEY,2023-03-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
791839,HILLESLEY - HILLESLEY,2023-03-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
791839,HILLESLEY - HILLESLEY,2023-03-08T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-03-08T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-03-08T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
791839,HILLESLEY - HILLESLEY,2023-03-08T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
791839,HILLESLEY - HILLESLEY,2023-03-08T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
791839,HILLESLEY - HILLESLEY,2023-03-08T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-17.42
791839,HILLESLEY - HILLESLEY,2023-03-08T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.3
791839,HILLESLEY - HILLESLEY,2023-03-08T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
791839,HILLESLEY - HILLESLEY,2023-03-08T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-03-08T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
791839,HILLESLEY - HILLESLEY,2023-03-08T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
791839,HILLESLEY - HILLESLEY,2023-03-08T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
791839,HILLESLEY - HILLESLEY,2023-03-08T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
791839,HILLESLEY - HILLESLEY,2023-03-08T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
791839,HILLESLEY - HILLESLEY,2023-03-08T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
791839,HILLESLEY - HILLESLEY,2023-03-08T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.4
791839,HILLESLEY - HILLESLEY,2023-03-08T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.9
791839,HILLESLEY - HILLESLEY,2023-03-08T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
791839,HILLESLEY - HILLESLEY,2023-03-08T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
791839,HILLESLEY - HILLESLEY,2023-03-08T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-03-08T11:20:00.000+00:00,transformer,,Temperature,C,8.2
791839,HILLESLEY - HILLESLEY,2023-03-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
791839,HILLESLEY - HILLESLEY,2023-03-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
791839,HILLESLEY - HILLESLEY,2023-03-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
791839,HILLESLEY - HILLESLEY,2023-03-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
791839,HILLESLEY - HILLESLEY,2023-03-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
791839,HILLESLEY - HILLESLEY,2023-03-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
791839,HILLESLEY - HILLESLEY,2023-03-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
791839,HILLESLEY - HILLESLEY,2023-03-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
791839,HILLESLEY - HILLESLEY,2023-03-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
791839,HILLESLEY - HILLESLEY,2023-03-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.42
791839,HILLESLEY - HILLESLEY,2023-03-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.01
791839,HILLESLEY - HILLESLEY,2023-03-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-24.83
791839,HILLESLEY - HILLESLEY,2023-03-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,144.2
791839,HILLESLEY - HILLESLEY,2023-03-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-03-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
791839,HILLESLEY - HILLESLEY,2023-03-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
791839,HILLESLEY - HILLESLEY,2023-03-08T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-03-08T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-03-08T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
791839,HILLESLEY - HILLESLEY,2023-03-08T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
791839,HILLESLEY - HILLESLEY,2023-03-08T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
791839,HILLESLEY - HILLESLEY,2023-03-08T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-18.86
791839,HILLESLEY - HILLESLEY,2023-03-08T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.6
791839,HILLESLEY - HILLESLEY,2023-03-08T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-03-08T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-03-08T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
791839,HILLESLEY - HILLESLEY,2023-03-08T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-03-08T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-03-08T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-03-08T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
791839,HILLESLEY - HILLESLEY,2023-03-08T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.54
791839,HILLESLEY - HILLESLEY,2023-03-08T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.39
791839,HILLESLEY - HILLESLEY,2023-03-08T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.4
791839,HILLESLEY - HILLESLEY,2023-03-08T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
791839,HILLESLEY - HILLESLEY,2023-03-08T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
791839,HILLESLEY - HILLESLEY,2023-03-08T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
791839,HILLESLEY - HILLESLEY,2023-03-08T11:10:00.000+00:00,transformer,,Temperature,C,8.2
791839,HILLESLEY - HILLESLEY,2023-03-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
791839,HILLESLEY - HILLESLEY,2023-03-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
791839,HILLESLEY - HILLESLEY,2023-03-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
791839,HILLESLEY - HILLESLEY,2023-03-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
791839,HILLESLEY - HILLESLEY,2023-03-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
791839,HILLESLEY - HILLESLEY,2023-03-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
791839,HILLESLEY - HILLESLEY,2023-03-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
791839,HILLESLEY - HILLESLEY,2023-03-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
791839,HILLESLEY - HILLESLEY,2023-03-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
791839,HILLESLEY - HILLESLEY,2023-03-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.48
791839,HILLESLEY - HILLESLEY,2023-03-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.24
791839,HILLESLEY - HILLESLEY,2023-03-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-25.25
791839,HILLESLEY - HILLESLEY,2023-03-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,157.0
791839,HILLESLEY - HILLESLEY,2023-03-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
791839,HILLESLEY - HILLESLEY,2023-03-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
791839,HILLESLEY - HILLESLEY,2023-03-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
791839,HILLESLEY - HILLESLEY,2023-03-08T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-03-08T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-03-08T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
791839,HILLESLEY - HILLESLEY,2023-03-08T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
791839,HILLESLEY - HILLESLEY,2023-03-08T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
