Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-08T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.05
791839,HILLESLEY - HILLESLEY,2023-03-08T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
791839,HILLESLEY - HILLESLEY,2023-03-08T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
791839,HILLESLEY - HILLESLEY,2023-03-08T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
791839,HILLESLEY - HILLESLEY,2023-03-08T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
791839,HILLESLEY - HILLESLEY,2023-03-08T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
791839,HILLESLEY - HILLESLEY,2023-03-08T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
791839,HILLESLEY - HILLESLEY,2023-03-08T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
791839,HILLESLEY - HILLESLEY,2023-03-08T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
791839,HILLESLEY - HILLESLEY,2023-03-08T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
791839,HILLESLEY - HILLESLEY,2023-03-08T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.74
791839,HILLESLEY - HILLESLEY,2023-03-08T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
791839,HILLESLEY - HILLESLEY,2023-03-08T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-03-08T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
791839,HILLESLEY - HILLESLEY,2023-03-08T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-03-08T11:00:00.000+00:00,transformer,,Temperature,C,8.2
791839,HILLESLEY - HILLESLEY,2023-03-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
791839,HILLESLEY - HILLESLEY,2023-03-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
791839,HILLESLEY - HILLESLEY,2023-03-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
791839,HILLESLEY - HILLESLEY,2023-03-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
791839,HILLESLEY - HILLESLEY,2023-03-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
791839,HILLESLEY - HILLESLEY,2023-03-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
791839,HILLESLEY - HILLESLEY,2023-03-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
791839,HILLESLEY - HILLESLEY,2023-03-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
791839,HILLESLEY - HILLESLEY,2023-03-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
791839,HILLESLEY - HILLESLEY,2023-03-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.97
791839,HILLESLEY - HILLESLEY,2023-03-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.96
791839,HILLESLEY - HILLESLEY,2023-03-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-20.8
791839,HILLESLEY - HILLESLEY,2023-03-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,129.7
791839,HILLESLEY - HILLESLEY,2023-03-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-03-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
791839,HILLESLEY - HILLESLEY,2023-03-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
791839,HILLESLEY - HILLESLEY,2023-03-08T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-03-08T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-03-08T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
791839,HILLESLEY - HILLESLEY,2023-03-08T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
791839,HILLESLEY - HILLESLEY,2023-03-08T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
791839,HILLESLEY - HILLESLEY,2023-03-08T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-18.17
791839,HILLESLEY - HILLESLEY,2023-03-08T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.2
791839,HILLESLEY - HILLESLEY,2023-03-08T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-03-08T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-03-08T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
791839,HILLESLEY - HILLESLEY,2023-03-08T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
791839,HILLESLEY - HILLESLEY,2023-03-08T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-03-08T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
791839,HILLESLEY - HILLESLEY,2023-03-08T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
791839,HILLESLEY - HILLESLEY,2023-03-08T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.13
791839,HILLESLEY - HILLESLEY,2023-03-08T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.24
791839,HILLESLEY - HILLESLEY,2023-03-08T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.8
791839,HILLESLEY - HILLESLEY,2023-03-08T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
791839,HILLESLEY - HILLESLEY,2023-03-08T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
791839,HILLESLEY - HILLESLEY,2023-03-08T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-03-08T10:50:00.000+00:00,transformer,,Temperature,C,8.1
791839,HILLESLEY - HILLESLEY,2023-03-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
791839,HILLESLEY - HILLESLEY,2023-03-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
791839,HILLESLEY - HILLESLEY,2023-03-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-03-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
791839,HILLESLEY - HILLESLEY,2023-03-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
791839,HILLESLEY - HILLESLEY,2023-03-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
791839,HILLESLEY - HILLESLEY,2023-03-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
791839,HILLESLEY - HILLESLEY,2023-03-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
791839,HILLESLEY - HILLESLEY,2023-03-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
791839,HILLESLEY - HILLESLEY,2023-03-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.4
791839,HILLESLEY - HILLESLEY,2023-03-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.1
791839,HILLESLEY - HILLESLEY,2023-03-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-26.41
791839,HILLESLEY - HILLESLEY,2023-03-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,144.0
791839,HILLESLEY - HILLESLEY,2023-03-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
791839,HILLESLEY - HILLESLEY,2023-03-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
791839,HILLESLEY - HILLESLEY,2023-03-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
791839,HILLESLEY - HILLESLEY,2023-03-08T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-03-08T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-03-08T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
791839,HILLESLEY - HILLESLEY,2023-03-08T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
791839,HILLESLEY - HILLESLEY,2023-03-08T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
791839,HILLESLEY - HILLESLEY,2023-03-08T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-17.41
791839,HILLESLEY - HILLESLEY,2023-03-08T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
791839,HILLESLEY - HILLESLEY,2023-03-08T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
791839,HILLESLEY - HILLESLEY,2023-03-08T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-03-08T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
791839,HILLESLEY - HILLESLEY,2023-03-08T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
791839,HILLESLEY - HILLESLEY,2023-03-08T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-03-08T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
791839,HILLESLEY - HILLESLEY,2023-03-08T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
791839,HILLESLEY - HILLESLEY,2023-03-08T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
791839,HILLESLEY - HILLESLEY,2023-03-08T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.25
791839,HILLESLEY - HILLESLEY,2023-03-08T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
791839,HILLESLEY - HILLESLEY,2023-03-08T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-03-08T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-03-08T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
791839,HILLESLEY - HILLESLEY,2023-03-08T10:40:00.000+00:00,transformer,,Temperature,C,8.1
791839,HILLESLEY - HILLESLEY,2023-03-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
791839,HILLESLEY - HILLESLEY,2023-03-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
791839,HILLESLEY - HILLESLEY,2023-03-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-03-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
791839,HILLESLEY - HILLESLEY,2023-03-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
791839,HILLESLEY - HILLESLEY,2023-03-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
791839,HILLESLEY - HILLESLEY,2023-03-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
791839,HILLESLEY - HILLESLEY,2023-03-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
791839,HILLESLEY - HILLESLEY,2023-03-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
791839,HILLESLEY - HILLESLEY,2023-03-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.55
791839,HILLESLEY - HILLESLEY,2023-03-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.06
791839,HILLESLEY - HILLESLEY,2023-03-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-22.66
791839,HILLESLEY - HILLESLEY,2023-03-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,121.7
791839,HILLESLEY - HILLESLEY,2023-03-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-03-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
791839,HILLESLEY - HILLESLEY,2023-03-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
791839,HILLESLEY - HILLESLEY,2023-03-08T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-03-08T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-03-08T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
791839,HILLESLEY - HILLESLEY,2023-03-08T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
791839,HILLESLEY - HILLESLEY,2023-03-08T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
791839,HILLESLEY - HILLESLEY,2023-03-08T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.99
791839,HILLESLEY - HILLESLEY,2023-03-08T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
791839,HILLESLEY - HILLESLEY,2023-03-08T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
791839,HILLESLEY - HILLESLEY,2023-03-08T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
791839,HILLESLEY - HILLESLEY,2023-03-08T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
791839,HILLESLEY - HILLESLEY,2023-03-08T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-03-08T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-03-08T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
791839,HILLESLEY - HILLESLEY,2023-03-08T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
791839,HILLESLEY - HILLESLEY,2023-03-08T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.27
791839,HILLESLEY - HILLESLEY,2023-03-08T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.77
791839,HILLESLEY - HILLESLEY,2023-03-08T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
791839,HILLESLEY - HILLESLEY,2023-03-08T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
791839,HILLESLEY - HILLESLEY,2023-03-08T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
791839,HILLESLEY - HILLESLEY,2023-03-08T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-03-08T10:30:00.000+00:00,transformer,,Temperature,C,8.0
791839,HILLESLEY - HILLESLEY,2023-03-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
791839,HILLESLEY - HILLESLEY,2023-03-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
791839,HILLESLEY - HILLESLEY,2023-03-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
791839,HILLESLEY - HILLESLEY,2023-03-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
791839,HILLESLEY - HILLESLEY,2023-03-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
791839,HILLESLEY - HILLESLEY,2023-03-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
791839,HILLESLEY - HILLESLEY,2023-03-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
791839,HILLESLEY - HILLESLEY,2023-03-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
791839,HILLESLEY - HILLESLEY,2023-03-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
791839,HILLESLEY - HILLESLEY,2023-03-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.63
791839,HILLESLEY - HILLESLEY,2023-03-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.48
791839,HILLESLEY - HILLESLEY,2023-03-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-20.76
791839,HILLESLEY - HILLESLEY,2023-03-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,106.7
791839,HILLESLEY - HILLESLEY,2023-03-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
791839,HILLESLEY - HILLESLEY,2023-03-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
791839,HILLESLEY - HILLESLEY,2023-03-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
791839,HILLESLEY - HILLESLEY,2023-03-08T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-03-08T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-03-08T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
791839,HILLESLEY - HILLESLEY,2023-03-08T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
791839,HILLESLEY - HILLESLEY,2023-03-08T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
791839,HILLESLEY - HILLESLEY,2023-03-08T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.31
791839,HILLESLEY - HILLESLEY,2023-03-08T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
791839,HILLESLEY - HILLESLEY,2023-03-08T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-03-08T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-03-08T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
791839,HILLESLEY - HILLESLEY,2023-03-08T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-03-08T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-03-08T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
791839,HILLESLEY - HILLESLEY,2023-03-08T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
791839,HILLESLEY - HILLESLEY,2023-03-08T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.56
791839,HILLESLEY - HILLESLEY,2023-03-08T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.76
791839,HILLESLEY - HILLESLEY,2023-03-08T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
791839,HILLESLEY - HILLESLEY,2023-03-08T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
791839,HILLESLEY - HILLESLEY,2023-03-08T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
791839,HILLESLEY - HILLESLEY,2023-03-08T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
791839,HILLESLEY - HILLESLEY,2023-03-08T10:20:00.000+00:00,transformer,,Temperature,C,8.0
791839,HILLESLEY - HILLESLEY,2023-03-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
791839,HILLESLEY - HILLESLEY,2023-03-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
791839,HILLESLEY - HILLESLEY,2023-03-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
791839,HILLESLEY - HILLESLEY,2023-03-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
791839,HILLESLEY - HILLESLEY,2023-03-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
791839,HILLESLEY - HILLESLEY,2023-03-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
791839,HILLESLEY - HILLESLEY,2023-03-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
791839,HILLESLEY - HILLESLEY,2023-03-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
791839,HILLESLEY - HILLESLEY,2023-03-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
791839,HILLESLEY - HILLESLEY,2023-03-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.72
791839,HILLESLEY - HILLESLEY,2023-03-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.66
791839,HILLESLEY - HILLESLEY,2023-03-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.07
791839,HILLESLEY - HILLESLEY,2023-03-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,101.7
791839,HILLESLEY - HILLESLEY,2023-03-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
791839,HILLESLEY - HILLESLEY,2023-03-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
791839,HILLESLEY - HILLESLEY,2023-03-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
791839,HILLESLEY - HILLESLEY,2023-03-08T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-03-08T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-03-08T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
791839,HILLESLEY - HILLESLEY,2023-03-08T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
791839,HILLESLEY - HILLESLEY,2023-03-08T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
791839,HILLESLEY - HILLESLEY,2023-03-08T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.32
791839,HILLESLEY - HILLESLEY,2023-03-08T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
791839,HILLESLEY - HILLESLEY,2023-03-08T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-03-08T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
791839,HILLESLEY - HILLESLEY,2023-03-08T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
791839,HILLESLEY - HILLESLEY,2023-03-08T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-03-08T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
791839,HILLESLEY - HILLESLEY,2023-03-08T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-03-08T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
791839,HILLESLEY - HILLESLEY,2023-03-08T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.76
791839,HILLESLEY - HILLESLEY,2023-03-08T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.09
791839,HILLESLEY - HILLESLEY,2023-03-08T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
791839,HILLESLEY - HILLESLEY,2023-03-08T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
791839,HILLESLEY - HILLESLEY,2023-03-08T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
791839,HILLESLEY - HILLESLEY,2023-03-08T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
791839,HILLESLEY - HILLESLEY,2023-03-08T10:10:00.000+00:00,transformer,,Temperature,C,8.0
791839,HILLESLEY - HILLESLEY,2023-03-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
791839,HILLESLEY - HILLESLEY,2023-03-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
791839,HILLESLEY - HILLESLEY,2023-03-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
791839,HILLESLEY - HILLESLEY,2023-03-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
791839,HILLESLEY - HILLESLEY,2023-03-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
791839,HILLESLEY - HILLESLEY,2023-03-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
791839,HILLESLEY - HILLESLEY,2023-03-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-03-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
791839,HILLESLEY - HILLESLEY,2023-03-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
791839,HILLESLEY - HILLESLEY,2023-03-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.06
791839,HILLESLEY - HILLESLEY,2023-03-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.97
791839,HILLESLEY - HILLESLEY,2023-03-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.41
791839,HILLESLEY - HILLESLEY,2023-03-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,106.5
791839,HILLESLEY - HILLESLEY,2023-03-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
791839,HILLESLEY - HILLESLEY,2023-03-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
791839,HILLESLEY - HILLESLEY,2023-03-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
791839,HILLESLEY - HILLESLEY,2023-03-08T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-03-08T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-03-08T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
791839,HILLESLEY - HILLESLEY,2023-03-08T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
791839,HILLESLEY - HILLESLEY,2023-03-08T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.66
791839,HILLESLEY - HILLESLEY,2023-03-08T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.01
791839,HILLESLEY - HILLESLEY,2023-03-08T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
791839,HILLESLEY - HILLESLEY,2023-03-08T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
791839,HILLESLEY - HILLESLEY,2023-03-08T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
791839,HILLESLEY - HILLESLEY,2023-03-08T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
791839,HILLESLEY - HILLESLEY,2023-03-08T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
791839,HILLESLEY - HILLESLEY,2023-03-08T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-03-08T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
791839,HILLESLEY - HILLESLEY,2023-03-08T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
791839,HILLESLEY - HILLESLEY,2023-03-08T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.2
791839,HILLESLEY - HILLESLEY,2023-03-08T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.13
791839,HILLESLEY - HILLESLEY,2023-03-08T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
791839,HILLESLEY - HILLESLEY,2023-03-08T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
791839,HILLESLEY - HILLESLEY,2023-03-08T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
791839,HILLESLEY - HILLESLEY,2023-03-08T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-03-08T09:40:00.000+00:00,transformer,,Temperature,C,8.1
791839,HILLESLEY - HILLESLEY,2023-03-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
791839,HILLESLEY - HILLESLEY,2023-03-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
791839,HILLESLEY - HILLESLEY,2023-03-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
791839,HILLESLEY - HILLESLEY,2023-03-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
791839,HILLESLEY - HILLESLEY,2023-03-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.01
791839,HILLESLEY - HILLESLEY,2023-03-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.85
791839,HILLESLEY - HILLESLEY,2023-03-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.14
791839,HILLESLEY - HILLESLEY,2023-03-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,89.5
791839,HILLESLEY - HILLESLEY,2023-03-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
791839,HILLESLEY - HILLESLEY,2023-03-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
791839,HILLESLEY - HILLESLEY,2023-03-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
791839,HILLESLEY - HILLESLEY,2023-03-08T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-03-08T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-03-08T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
791839,HILLESLEY - HILLESLEY,2023-03-08T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.2
791839,HILLESLEY - HILLESLEY,2023-03-08T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
791839,HILLESLEY - HILLESLEY,2023-03-08T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.25
791839,HILLESLEY - HILLESLEY,2023-03-08T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
791839,HILLESLEY - HILLESLEY,2023-03-08T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-03-08T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-03-08T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
791839,HILLESLEY - HILLESLEY,2023-03-08T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
791839,HILLESLEY - HILLESLEY,2023-03-08T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-03-08T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
791839,HILLESLEY - HILLESLEY,2023-03-08T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
791839,HILLESLEY - HILLESLEY,2023-03-08T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
791839,HILLESLEY - HILLESLEY,2023-03-08T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.85
791839,HILLESLEY - HILLESLEY,2023-03-08T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
791839,HILLESLEY - HILLESLEY,2023-03-08T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
791839,HILLESLEY - HILLESLEY,2023-03-08T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
791839,HILLESLEY - HILLESLEY,2023-03-08T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
791839,HILLESLEY - HILLESLEY,2023-03-08T09:30:00.000+00:00,transformer,,Temperature,C,8.1
791839,HILLESLEY - HILLESLEY,2023-03-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
791839,HILLESLEY - HILLESLEY,2023-03-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
791839,HILLESLEY - HILLESLEY,2023-03-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
791839,HILLESLEY - HILLESLEY,2023-03-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
791839,HILLESLEY - HILLESLEY,2023-03-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
791839,HILLESLEY - HILLESLEY,2023-03-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
791839,HILLESLEY - HILLESLEY,2023-03-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-03-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
791839,HILLESLEY - HILLESLEY,2023-03-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
791839,HILLESLEY - HILLESLEY,2023-03-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.4
791839,HILLESLEY - HILLESLEY,2023-03-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.58
791839,HILLESLEY - HILLESLEY,2023-03-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.1
791839,HILLESLEY - HILLESLEY,2023-03-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
791839,HILLESLEY - HILLESLEY,2023-03-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
791839,HILLESLEY - HILLESLEY,2023-03-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
791839,HILLESLEY - HILLESLEY,2023-03-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
791839,HILLESLEY - HILLESLEY,2023-03-08T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-03-08T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-03-08T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
791839,HILLESLEY - HILLESLEY,2023-03-08T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
791839,HILLESLEY - HILLESLEY,2023-03-08T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.76
791839,HILLESLEY - HILLESLEY,2023-03-08T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.41
791839,HILLESLEY - HILLESLEY,2023-03-08T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
791839,HILLESLEY - HILLESLEY,2023-03-08T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-03-08T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
791839,HILLESLEY - HILLESLEY,2023-03-08T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
791839,HILLESLEY - HILLESLEY,2023-03-08T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
791839,HILLESLEY - HILLESLEY,2023-03-08T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-03-08T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
791839,HILLESLEY - HILLESLEY,2023-03-08T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
791839,HILLESLEY - HILLESLEY,2023-03-08T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.68
791839,HILLESLEY - HILLESLEY,2023-03-08T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.5
791839,HILLESLEY - HILLESLEY,2023-03-08T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.7
791839,HILLESLEY - HILLESLEY,2023-03-08T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-03-08T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
791839,HILLESLEY - HILLESLEY,2023-03-08T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
791839,HILLESLEY - HILLESLEY,2023-03-08T09:20:00.000+00:00,transformer,,Temperature,C,8.1
791839,HILLESLEY - HILLESLEY,2023-03-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
791839,HILLESLEY - HILLESLEY,2023-03-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
791839,HILLESLEY - HILLESLEY,2023-03-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-03-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
791839,HILLESLEY - HILLESLEY,2023-03-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-03-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
791839,HILLESLEY - HILLESLEY,2023-03-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-03-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
791839,HILLESLEY - HILLESLEY,2023-03-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
791839,HILLESLEY - HILLESLEY,2023-03-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.29
791839,HILLESLEY - HILLESLEY,2023-03-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.44
791839,HILLESLEY - HILLESLEY,2023-03-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.91
791839,HILLESLEY - HILLESLEY,2023-03-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,129.7
791839,HILLESLEY - HILLESLEY,2023-03-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
791839,HILLESLEY - HILLESLEY,2023-03-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
791839,HILLESLEY - HILLESLEY,2023-03-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
791839,HILLESLEY - HILLESLEY,2023-03-08T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-03-08T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-03-08T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
791839,HILLESLEY - HILLESLEY,2023-03-08T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.67
791839,HILLESLEY - HILLESLEY,2023-03-08T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.85
791839,HILLESLEY - HILLESLEY,2023-03-08T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.88
791839,HILLESLEY - HILLESLEY,2023-03-08T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
791839,HILLESLEY - HILLESLEY,2023-03-08T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
791839,HILLESLEY - HILLESLEY,2023-03-08T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
791839,HILLESLEY - HILLESLEY,2023-03-08T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
791839,HILLESLEY - HILLESLEY,2023-03-08T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
791839,HILLESLEY - HILLESLEY,2023-03-08T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-03-08T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
791839,HILLESLEY - HILLESLEY,2023-03-08T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
791839,HILLESLEY - HILLESLEY,2023-03-08T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.75
791839,HILLESLEY - HILLESLEY,2023-03-08T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.64
791839,HILLESLEY - HILLESLEY,2023-03-08T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
791839,HILLESLEY - HILLESLEY,2023-03-08T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
791839,HILLESLEY - HILLESLEY,2023-03-08T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
791839,HILLESLEY - HILLESLEY,2023-03-08T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-03-08T09:10:00.000+00:00,transformer,,Temperature,C,8.1
791839,HILLESLEY - HILLESLEY,2023-03-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
791839,HILLESLEY - HILLESLEY,2023-03-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
791839,HILLESLEY - HILLESLEY,2023-03-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-03-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
791839,HILLESLEY - HILLESLEY,2023-03-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
791839,HILLESLEY - HILLESLEY,2023-03-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
791839,HILLESLEY - HILLESLEY,2023-03-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
791839,HILLESLEY - HILLESLEY,2023-03-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
791839,HILLESLEY - HILLESLEY,2023-03-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
791839,HILLESLEY - HILLESLEY,2023-03-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.27
791839,HILLESLEY - HILLESLEY,2023-03-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.6
791839,HILLESLEY - HILLESLEY,2023-03-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-19.52
791839,HILLESLEY - HILLESLEY,2023-03-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,104.7
791839,HILLESLEY - HILLESLEY,2023-03-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
791839,HILLESLEY - HILLESLEY,2023-03-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
791839,HILLESLEY - HILLESLEY,2023-03-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
791839,HILLESLEY - HILLESLEY,2023-03-08T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-03-08T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-03-08T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
791839,HILLESLEY - HILLESLEY,2023-03-08T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
791839,HILLESLEY - HILLESLEY,2023-03-08T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.78
791839,HILLESLEY - HILLESLEY,2023-03-08T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.5
791839,HILLESLEY - HILLESLEY,2023-03-08T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
791839,HILLESLEY - HILLESLEY,2023-03-08T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
791839,HILLESLEY - HILLESLEY,2023-03-08T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
791839,HILLESLEY - HILLESLEY,2023-03-08T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
791839,HILLESLEY - HILLESLEY,2023-03-08T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
791839,HILLESLEY - HILLESLEY,2023-03-08T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-03-08T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-03-08T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
791839,HILLESLEY - HILLESLEY,2023-03-08T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.28
791839,HILLESLEY - HILLESLEY,2023-03-08T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.44
791839,HILLESLEY - HILLESLEY,2023-03-08T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
791839,HILLESLEY - HILLESLEY,2023-03-08T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-03-08T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
791839,HILLESLEY - HILLESLEY,2023-03-08T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-03-08T09:00:00.000+00:00,transformer,,Temperature,C,8.2
791839,HILLESLEY - HILLESLEY,2023-03-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
791839,HILLESLEY - HILLESLEY,2023-03-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
791839,HILLESLEY - HILLESLEY,2023-03-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-03-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
791839,HILLESLEY - HILLESLEY,2023-03-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
791839,HILLESLEY - HILLESLEY,2023-03-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
791839,HILLESLEY - HILLESLEY,2023-03-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-03-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
791839,HILLESLEY - HILLESLEY,2023-03-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
791839,HILLESLEY - HILLESLEY,2023-03-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.37
791839,HILLESLEY - HILLESLEY,2023-03-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.05
791839,HILLESLEY - HILLESLEY,2023-03-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-22.94
791839,HILLESLEY - HILLESLEY,2023-03-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,104.6
791839,HILLESLEY - HILLESLEY,2023-03-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
791839,HILLESLEY - HILLESLEY,2023-03-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
791839,HILLESLEY - HILLESLEY,2023-03-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
791839,HILLESLEY - HILLESLEY,2023-03-08T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-03-08T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-03-08T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
791839,HILLESLEY - HILLESLEY,2023-03-08T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.86
791839,HILLESLEY - HILLESLEY,2023-03-08T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
791839,HILLESLEY - HILLESLEY,2023-03-08T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.89
791839,HILLESLEY - HILLESLEY,2023-03-08T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
791839,HILLESLEY - HILLESLEY,2023-03-08T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
791839,HILLESLEY - HILLESLEY,2023-03-08T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
791839,HILLESLEY - HILLESLEY,2023-03-08T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
791839,HILLESLEY - HILLESLEY,2023-03-08T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-03-08T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-03-08T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
791839,HILLESLEY - HILLESLEY,2023-03-08T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
791839,HILLESLEY - HILLESLEY,2023-03-08T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.39
791839,HILLESLEY - HILLESLEY,2023-03-08T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.79
791839,HILLESLEY - HILLESLEY,2023-03-08T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
791839,HILLESLEY - HILLESLEY,2023-03-08T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
791839,HILLESLEY - HILLESLEY,2023-03-08T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
791839,HILLESLEY - HILLESLEY,2023-03-08T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
791839,HILLESLEY - HILLESLEY,2023-03-08T08:50:00.000+00:00,transformer,,Temperature,C,8.3
791839,HILLESLEY - HILLESLEY,2023-03-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-03-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
791839,HILLESLEY - HILLESLEY,2023-03-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-03-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
791839,HILLESLEY - HILLESLEY,2023-03-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
791839,HILLESLEY - HILLESLEY,2023-03-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
791839,HILLESLEY - HILLESLEY,2023-03-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
791839,HILLESLEY - HILLESLEY,2023-03-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
791839,HILLESLEY - HILLESLEY,2023-03-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
791839,HILLESLEY - HILLESLEY,2023-03-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.4
791839,HILLESLEY - HILLESLEY,2023-03-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.23
791839,HILLESLEY - HILLESLEY,2023-03-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-19.68
791839,HILLESLEY - HILLESLEY,2023-03-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
791839,HILLESLEY - HILLESLEY,2023-03-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
791839,HILLESLEY - HILLESLEY,2023-03-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
791839,HILLESLEY - HILLESLEY,2023-03-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
791839,HILLESLEY - HILLESLEY,2023-03-08T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-03-08T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-03-08T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
791839,HILLESLEY - HILLESLEY,2023-03-08T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.61
791839,HILLESLEY - HILLESLEY,2023-03-08T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.31
791839,HILLESLEY - HILLESLEY,2023-03-08T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.93
791839,HILLESLEY - HILLESLEY,2023-03-08T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
791839,HILLESLEY - HILLESLEY,2023-03-08T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
791839,HILLESLEY - HILLESLEY,2023-03-08T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
791839,HILLESLEY - HILLESLEY,2023-03-08T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
791839,HILLESLEY - HILLESLEY,2023-03-08T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
791839,HILLESLEY - HILLESLEY,2023-03-08T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-03-08T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
791839,HILLESLEY - HILLESLEY,2023-03-08T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
791839,HILLESLEY - HILLESLEY,2023-03-08T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.2
791839,HILLESLEY - HILLESLEY,2023-03-08T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.53
791839,HILLESLEY - HILLESLEY,2023-03-08T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.2
791839,HILLESLEY - HILLESLEY,2023-03-08T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
791839,HILLESLEY - HILLESLEY,2023-03-08T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
791839,HILLESLEY - HILLESLEY,2023-03-08T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
791839,HILLESLEY - HILLESLEY,2023-03-08T08:40:00.000+00:00,transformer,,Temperature,C,8.2
791839,HILLESLEY - HILLESLEY,2023-03-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-03-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
791839,HILLESLEY - HILLESLEY,2023-03-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-03-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
791839,HILLESLEY - HILLESLEY,2023-03-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
791839,HILLESLEY - HILLESLEY,2023-03-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
791839,HILLESLEY - HILLESLEY,2023-03-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-03-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
791839,HILLESLEY - HILLESLEY,2023-03-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
791839,HILLESLEY - HILLESLEY,2023-03-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.44
791839,HILLESLEY - HILLESLEY,2023-03-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.51
791839,HILLESLEY - HILLESLEY,2023-03-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-16.46
791839,HILLESLEY - HILLESLEY,2023-03-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,136.6
791839,HILLESLEY - HILLESLEY,2023-03-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
791839,HILLESLEY - HILLESLEY,2023-03-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
791839,HILLESLEY - HILLESLEY,2023-03-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
791839,HILLESLEY - HILLESLEY,2023-03-08T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
791839,HILLESLEY - HILLESLEY,2023-03-08T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-03-08T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
791839,HILLESLEY - HILLESLEY,2023-03-08T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.93
791839,HILLESLEY - HILLESLEY,2023-03-08T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.53
791839,HILLESLEY - HILLESLEY,2023-03-08T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.69
791839,HILLESLEY - HILLESLEY,2023-03-08T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
791839,HILLESLEY - HILLESLEY,2023-03-08T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
791839,HILLESLEY - HILLESLEY,2023-03-08T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
791839,HILLESLEY - HILLESLEY,2023-03-08T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
791839,HILLESLEY - HILLESLEY,2023-03-08T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
791839,HILLESLEY - HILLESLEY,2023-03-08T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-03-08T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
791839,HILLESLEY - HILLESLEY,2023-03-08T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
791839,HILLESLEY - HILLESLEY,2023-03-08T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.55
791839,HILLESLEY - HILLESLEY,2023-03-08T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.36
791839,HILLESLEY - HILLESLEY,2023-03-08T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
791839,HILLESLEY - HILLESLEY,2023-03-08T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
791839,HILLESLEY - HILLESLEY,2023-03-08T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
791839,HILLESLEY - HILLESLEY,2023-03-08T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
791839,HILLESLEY - HILLESLEY,2023-03-08T08:30:00.000+00:00,transformer,,Temperature,C,8.1
791839,HILLESLEY - HILLESLEY,2023-03-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
791839,HILLESLEY - HILLESLEY,2023-03-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
791839,HILLESLEY - HILLESLEY,2023-03-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-03-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
791839,HILLESLEY - HILLESLEY,2023-03-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
791839,HILLESLEY - HILLESLEY,2023-03-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
791839,HILLESLEY - HILLESLEY,2023-03-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-03-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
791839,HILLESLEY - HILLESLEY,2023-03-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
791839,HILLESLEY - HILLESLEY,2023-03-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.68
791839,HILLESLEY - HILLESLEY,2023-03-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.07
791839,HILLESLEY - HILLESLEY,2023-03-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.05
791839,HILLESLEY - HILLESLEY,2023-03-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,100.5
791839,HILLESLEY - HILLESLEY,2023-03-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
