Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
791839,HILLESLEY - HILLESLEY,2023-03-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
791839,HILLESLEY - HILLESLEY,2023-03-08T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
791839,HILLESLEY - HILLESLEY,2023-03-08T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-03-08T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
791839,HILLESLEY - HILLESLEY,2023-03-08T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
791839,HILLESLEY - HILLESLEY,2023-03-08T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.79
791839,HILLESLEY - HILLESLEY,2023-03-08T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.79
791839,HILLESLEY - HILLESLEY,2023-03-08T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
791839,HILLESLEY - HILLESLEY,2023-03-08T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
791839,HILLESLEY - HILLESLEY,2023-03-08T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
791839,HILLESLEY - HILLESLEY,2023-03-08T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
791839,HILLESLEY - HILLESLEY,2023-03-08T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
791839,HILLESLEY - HILLESLEY,2023-03-08T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-03-08T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-03-08T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
791839,HILLESLEY - HILLESLEY,2023-03-08T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.15
791839,HILLESLEY - HILLESLEY,2023-03-08T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.72
791839,HILLESLEY - HILLESLEY,2023-03-08T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
791839,HILLESLEY - HILLESLEY,2023-03-08T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
791839,HILLESLEY - HILLESLEY,2023-03-08T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
791839,HILLESLEY - HILLESLEY,2023-03-08T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
791839,HILLESLEY - HILLESLEY,2023-03-08T08:20:00.000+00:00,transformer,,Temperature,C,8.2
791839,HILLESLEY - HILLESLEY,2023-03-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-03-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
791839,HILLESLEY - HILLESLEY,2023-03-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-03-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
791839,HILLESLEY - HILLESLEY,2023-03-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-03-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
791839,HILLESLEY - HILLESLEY,2023-03-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-03-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
791839,HILLESLEY - HILLESLEY,2023-03-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
791839,HILLESLEY - HILLESLEY,2023-03-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.99
791839,HILLESLEY - HILLESLEY,2023-03-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.94
791839,HILLESLEY - HILLESLEY,2023-03-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-18.51
791839,HILLESLEY - HILLESLEY,2023-03-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,114.0
791839,HILLESLEY - HILLESLEY,2023-03-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
791839,HILLESLEY - HILLESLEY,2023-03-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
791839,HILLESLEY - HILLESLEY,2023-03-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
791839,HILLESLEY - HILLESLEY,2023-03-08T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
791839,HILLESLEY - HILLESLEY,2023-03-08T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-03-08T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
791839,HILLESLEY - HILLESLEY,2023-03-08T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
791839,HILLESLEY - HILLESLEY,2023-03-08T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.81
791839,HILLESLEY - HILLESLEY,2023-03-08T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.39
791839,HILLESLEY - HILLESLEY,2023-03-08T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
791839,HILLESLEY - HILLESLEY,2023-03-08T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
791839,HILLESLEY - HILLESLEY,2023-03-08T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
791839,HILLESLEY - HILLESLEY,2023-03-08T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
791839,HILLESLEY - HILLESLEY,2023-03-08T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-03-08T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-03-08T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
791839,HILLESLEY - HILLESLEY,2023-03-08T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
791839,HILLESLEY - HILLESLEY,2023-03-08T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.53
791839,HILLESLEY - HILLESLEY,2023-03-08T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.88
791839,HILLESLEY - HILLESLEY,2023-03-08T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
791839,HILLESLEY - HILLESLEY,2023-03-08T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
791839,HILLESLEY - HILLESLEY,2023-03-08T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
791839,HILLESLEY - HILLESLEY,2023-03-08T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
791839,HILLESLEY - HILLESLEY,2023-03-08T08:10:00.000+00:00,transformer,,Temperature,C,8.3
791839,HILLESLEY - HILLESLEY,2023-03-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
791839,HILLESLEY - HILLESLEY,2023-03-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
791839,HILLESLEY - HILLESLEY,2023-03-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-03-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
791839,HILLESLEY - HILLESLEY,2023-03-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-03-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
791839,HILLESLEY - HILLESLEY,2023-03-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-03-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
791839,HILLESLEY - HILLESLEY,2023-03-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
791839,HILLESLEY - HILLESLEY,2023-03-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.38
791839,HILLESLEY - HILLESLEY,2023-03-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.34
791839,HILLESLEY - HILLESLEY,2023-03-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-21.27
791839,HILLESLEY - HILLESLEY,2023-03-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,118.0
791839,HILLESLEY - HILLESLEY,2023-03-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
791839,HILLESLEY - HILLESLEY,2023-03-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
791839,HILLESLEY - HILLESLEY,2023-03-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
791839,HILLESLEY - HILLESLEY,2023-03-08T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-03-08T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-03-08T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
791839,HILLESLEY - HILLESLEY,2023-03-08T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.81
791839,HILLESLEY - HILLESLEY,2023-03-08T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
791839,HILLESLEY - HILLESLEY,2023-03-08T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-18.44
791839,HILLESLEY - HILLESLEY,2023-03-08T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
791839,HILLESLEY - HILLESLEY,2023-03-08T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
791839,HILLESLEY - HILLESLEY,2023-03-08T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
791839,HILLESLEY - HILLESLEY,2023-03-08T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
791839,HILLESLEY - HILLESLEY,2023-03-08T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
791839,HILLESLEY - HILLESLEY,2023-03-08T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-03-08T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-03-08T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
791839,HILLESLEY - HILLESLEY,2023-03-08T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.31
791839,HILLESLEY - HILLESLEY,2023-03-08T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.29
791839,HILLESLEY - HILLESLEY,2023-03-08T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
791839,HILLESLEY - HILLESLEY,2023-03-08T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
791839,HILLESLEY - HILLESLEY,2023-03-08T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
791839,HILLESLEY - HILLESLEY,2023-03-08T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-03-08T07:50:00.000+00:00,transformer,,Temperature,C,8.2
791839,HILLESLEY - HILLESLEY,2023-03-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
791839,HILLESLEY - HILLESLEY,2023-03-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
791839,HILLESLEY - HILLESLEY,2023-03-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-03-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
791839,HILLESLEY - HILLESLEY,2023-03-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
791839,HILLESLEY - HILLESLEY,2023-03-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
791839,HILLESLEY - HILLESLEY,2023-03-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-03-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
791839,HILLESLEY - HILLESLEY,2023-03-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
791839,HILLESLEY - HILLESLEY,2023-03-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.37
791839,HILLESLEY - HILLESLEY,2023-03-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.75
791839,HILLESLEY - HILLESLEY,2023-03-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-27.74
791839,HILLESLEY - HILLESLEY,2023-03-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,126.7
791839,HILLESLEY - HILLESLEY,2023-03-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
791839,HILLESLEY - HILLESLEY,2023-03-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
791839,HILLESLEY - HILLESLEY,2023-03-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
791839,HILLESLEY - HILLESLEY,2023-03-08T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
791839,HILLESLEY - HILLESLEY,2023-03-08T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
791839,HILLESLEY - HILLESLEY,2023-03-08T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
791839,HILLESLEY - HILLESLEY,2023-03-08T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.42
791839,HILLESLEY - HILLESLEY,2023-03-08T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.54
791839,HILLESLEY - HILLESLEY,2023-03-08T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.74
791839,HILLESLEY - HILLESLEY,2023-03-08T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
791839,HILLESLEY - HILLESLEY,2023-03-08T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
791839,HILLESLEY - HILLESLEY,2023-03-08T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
791839,HILLESLEY - HILLESLEY,2023-03-08T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
791839,HILLESLEY - HILLESLEY,2023-03-08T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
791839,HILLESLEY - HILLESLEY,2023-03-08T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-03-08T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
791839,HILLESLEY - HILLESLEY,2023-03-08T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
791839,HILLESLEY - HILLESLEY,2023-03-08T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.54
791839,HILLESLEY - HILLESLEY,2023-03-08T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-11.79
791839,HILLESLEY - HILLESLEY,2023-03-08T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
791839,HILLESLEY - HILLESLEY,2023-03-08T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
791839,HILLESLEY - HILLESLEY,2023-03-08T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
791839,HILLESLEY - HILLESLEY,2023-03-08T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
791839,HILLESLEY - HILLESLEY,2023-03-08T07:40:00.000+00:00,transformer,,Temperature,C,8.2
791839,HILLESLEY - HILLESLEY,2023-03-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
791839,HILLESLEY - HILLESLEY,2023-03-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
791839,HILLESLEY - HILLESLEY,2023-03-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
791839,HILLESLEY - HILLESLEY,2023-03-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
791839,HILLESLEY - HILLESLEY,2023-03-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
791839,HILLESLEY - HILLESLEY,2023-03-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
791839,HILLESLEY - HILLESLEY,2023-03-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-03-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
791839,HILLESLEY - HILLESLEY,2023-03-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
791839,HILLESLEY - HILLESLEY,2023-03-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.95
791839,HILLESLEY - HILLESLEY,2023-03-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.08
791839,HILLESLEY - HILLESLEY,2023-03-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-27.52
791839,HILLESLEY - HILLESLEY,2023-03-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,111.8
791839,HILLESLEY - HILLESLEY,2023-03-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
791839,HILLESLEY - HILLESLEY,2023-03-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
791839,HILLESLEY - HILLESLEY,2023-03-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
791839,HILLESLEY - HILLESLEY,2023-03-08T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
791839,HILLESLEY - HILLESLEY,2023-03-08T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-03-08T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
791839,HILLESLEY - HILLESLEY,2023-03-08T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.05
791839,HILLESLEY - HILLESLEY,2023-03-08T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.48
791839,HILLESLEY - HILLESLEY,2023-03-08T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-19.88
791839,HILLESLEY - HILLESLEY,2023-03-08T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
791839,HILLESLEY - HILLESLEY,2023-03-08T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
791839,HILLESLEY - HILLESLEY,2023-03-08T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
791839,HILLESLEY - HILLESLEY,2023-03-08T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
791839,HILLESLEY - HILLESLEY,2023-03-08T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
791839,HILLESLEY - HILLESLEY,2023-03-08T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-03-08T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
791839,HILLESLEY - HILLESLEY,2023-03-08T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
791839,HILLESLEY - HILLESLEY,2023-03-08T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
791839,HILLESLEY - HILLESLEY,2023-03-08T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.98
791839,HILLESLEY - HILLESLEY,2023-03-08T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
791839,HILLESLEY - HILLESLEY,2023-03-08T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
791839,HILLESLEY - HILLESLEY,2023-03-08T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
791839,HILLESLEY - HILLESLEY,2023-03-08T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
791839,HILLESLEY - HILLESLEY,2023-03-08T07:30:00.000+00:00,transformer,,Temperature,C,8.1
791839,HILLESLEY - HILLESLEY,2023-03-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
791839,HILLESLEY - HILLESLEY,2023-03-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
791839,HILLESLEY - HILLESLEY,2023-03-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-03-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
791839,HILLESLEY - HILLESLEY,2023-03-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
791839,HILLESLEY - HILLESLEY,2023-03-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
791839,HILLESLEY - HILLESLEY,2023-03-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-03-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
791839,HILLESLEY - HILLESLEY,2023-03-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
791839,HILLESLEY - HILLESLEY,2023-03-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.36
791839,HILLESLEY - HILLESLEY,2023-03-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.55
791839,HILLESLEY - HILLESLEY,2023-03-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-29.86
791839,HILLESLEY - HILLESLEY,2023-03-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,118.6
791839,HILLESLEY - HILLESLEY,2023-03-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
791839,HILLESLEY - HILLESLEY,2023-03-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
791839,HILLESLEY - HILLESLEY,2023-03-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
791839,HILLESLEY - HILLESLEY,2023-03-08T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
791839,HILLESLEY - HILLESLEY,2023-03-08T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
791839,HILLESLEY - HILLESLEY,2023-03-08T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
791839,HILLESLEY - HILLESLEY,2023-03-08T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.58
791839,HILLESLEY - HILLESLEY,2023-03-08T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
791839,HILLESLEY - HILLESLEY,2023-03-08T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-20.09
791839,HILLESLEY - HILLESLEY,2023-03-08T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
791839,HILLESLEY - HILLESLEY,2023-03-08T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
791839,HILLESLEY - HILLESLEY,2023-03-08T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
791839,HILLESLEY - HILLESLEY,2023-03-08T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
791839,HILLESLEY - HILLESLEY,2023-03-08T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
791839,HILLESLEY - HILLESLEY,2023-03-08T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
791839,HILLESLEY - HILLESLEY,2023-03-08T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
791839,HILLESLEY - HILLESLEY,2023-03-08T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
791839,HILLESLEY - HILLESLEY,2023-03-08T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.85
791839,HILLESLEY - HILLESLEY,2023-03-08T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.4
791839,HILLESLEY - HILLESLEY,2023-03-08T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
791839,HILLESLEY - HILLESLEY,2023-03-08T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
791839,HILLESLEY - HILLESLEY,2023-03-08T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-03-08T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
791839,HILLESLEY - HILLESLEY,2023-03-08T07:20:00.000+00:00,transformer,,Temperature,C,8.1
791839,HILLESLEY - HILLESLEY,2023-03-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
791839,HILLESLEY - HILLESLEY,2023-03-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
791839,HILLESLEY - HILLESLEY,2023-03-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
791839,HILLESLEY - HILLESLEY,2023-03-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
791839,HILLESLEY - HILLESLEY,2023-03-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
791839,HILLESLEY - HILLESLEY,2023-03-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
791839,HILLESLEY - HILLESLEY,2023-03-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-03-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
791839,HILLESLEY - HILLESLEY,2023-03-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
791839,HILLESLEY - HILLESLEY,2023-03-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.9
791839,HILLESLEY - HILLESLEY,2023-03-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.08
791839,HILLESLEY - HILLESLEY,2023-03-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-28.49
791839,HILLESLEY - HILLESLEY,2023-03-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,108.5
791839,HILLESLEY - HILLESLEY,2023-03-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
791839,HILLESLEY - HILLESLEY,2023-03-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
791839,HILLESLEY - HILLESLEY,2023-03-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
791839,HILLESLEY - HILLESLEY,2023-03-08T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
791839,HILLESLEY - HILLESLEY,2023-03-08T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
791839,HILLESLEY - HILLESLEY,2023-03-08T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
791839,HILLESLEY - HILLESLEY,2023-03-08T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.74
791839,HILLESLEY - HILLESLEY,2023-03-08T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.29
791839,HILLESLEY - HILLESLEY,2023-03-08T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-26.86
791839,HILLESLEY - HILLESLEY,2023-03-08T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.3
791839,HILLESLEY - HILLESLEY,2023-03-08T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
791839,HILLESLEY - HILLESLEY,2023-03-08T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
791839,HILLESLEY - HILLESLEY,2023-03-08T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.0
791839,HILLESLEY - HILLESLEY,2023-03-08T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
791839,HILLESLEY - HILLESLEY,2023-03-08T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
791839,HILLESLEY - HILLESLEY,2023-03-08T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-03-08T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
791839,HILLESLEY - HILLESLEY,2023-03-08T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.53
791839,HILLESLEY - HILLESLEY,2023-03-08T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.7
791839,HILLESLEY - HILLESLEY,2023-03-08T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
791839,HILLESLEY - HILLESLEY,2023-03-08T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-03-08T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
791839,HILLESLEY - HILLESLEY,2023-03-08T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
791839,HILLESLEY - HILLESLEY,2023-03-08T07:10:00.000+00:00,transformer,,Temperature,C,8.1
791839,HILLESLEY - HILLESLEY,2023-03-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
791839,HILLESLEY - HILLESLEY,2023-03-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
791839,HILLESLEY - HILLESLEY,2023-03-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
791839,HILLESLEY - HILLESLEY,2023-03-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
791839,HILLESLEY - HILLESLEY,2023-03-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
791839,HILLESLEY - HILLESLEY,2023-03-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
791839,HILLESLEY - HILLESLEY,2023-03-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-03-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-03-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
791839,HILLESLEY - HILLESLEY,2023-03-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.98
791839,HILLESLEY - HILLESLEY,2023-03-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.82
791839,HILLESLEY - HILLESLEY,2023-03-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-36.56
791839,HILLESLEY - HILLESLEY,2023-03-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,134.0
791839,HILLESLEY - HILLESLEY,2023-03-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
791839,HILLESLEY - HILLESLEY,2023-03-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
791839,HILLESLEY - HILLESLEY,2023-03-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
791839,HILLESLEY - HILLESLEY,2023-03-08T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
791839,HILLESLEY - HILLESLEY,2023-03-08T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
791839,HILLESLEY - HILLESLEY,2023-03-08T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
791839,HILLESLEY - HILLESLEY,2023-03-08T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.04
791839,HILLESLEY - HILLESLEY,2023-03-08T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.42
791839,HILLESLEY - HILLESLEY,2023-03-08T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.84
791839,HILLESLEY - HILLESLEY,2023-03-08T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.4
791839,HILLESLEY - HILLESLEY,2023-03-08T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.3
791839,HILLESLEY - HILLESLEY,2023-03-08T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
791839,HILLESLEY - HILLESLEY,2023-03-08T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.0
791839,HILLESLEY - HILLESLEY,2023-03-08T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-03-08T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
791839,HILLESLEY - HILLESLEY,2023-03-08T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-03-08T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
791839,HILLESLEY - HILLESLEY,2023-03-08T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
791839,HILLESLEY - HILLESLEY,2023-03-08T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.04
791839,HILLESLEY - HILLESLEY,2023-03-08T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
791839,HILLESLEY - HILLESLEY,2023-03-08T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-03-08T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
791839,HILLESLEY - HILLESLEY,2023-03-08T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
791839,HILLESLEY - HILLESLEY,2023-03-08T07:00:00.000+00:00,transformer,,Temperature,C,8.1
791839,HILLESLEY - HILLESLEY,2023-03-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
791839,HILLESLEY - HILLESLEY,2023-03-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
791839,HILLESLEY - HILLESLEY,2023-03-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-03-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
791839,HILLESLEY - HILLESLEY,2023-03-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
791839,HILLESLEY - HILLESLEY,2023-03-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
791839,HILLESLEY - HILLESLEY,2023-03-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-03-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
791839,HILLESLEY - HILLESLEY,2023-03-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
791839,HILLESLEY - HILLESLEY,2023-03-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.32
791839,HILLESLEY - HILLESLEY,2023-03-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.7
791839,HILLESLEY - HILLESLEY,2023-03-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-33.87
791839,HILLESLEY - HILLESLEY,2023-03-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,134.3
791839,HILLESLEY - HILLESLEY,2023-03-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
791839,HILLESLEY - HILLESLEY,2023-03-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
791839,HILLESLEY - HILLESLEY,2023-03-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
791839,HILLESLEY - HILLESLEY,2023-03-08T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-03-08T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-03-08T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
791839,HILLESLEY - HILLESLEY,2023-03-08T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.95
791839,HILLESLEY - HILLESLEY,2023-03-08T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.59
791839,HILLESLEY - HILLESLEY,2023-03-08T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.33
791839,HILLESLEY - HILLESLEY,2023-03-08T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
791839,HILLESLEY - HILLESLEY,2023-03-08T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
791839,HILLESLEY - HILLESLEY,2023-03-08T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-03-08T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.5
791839,HILLESLEY - HILLESLEY,2023-03-08T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
791839,HILLESLEY - HILLESLEY,2023-03-08T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-03-08T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-03-08T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
791839,HILLESLEY - HILLESLEY,2023-03-08T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.52
791839,HILLESLEY - HILLESLEY,2023-03-08T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.24
791839,HILLESLEY - HILLESLEY,2023-03-08T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
791839,HILLESLEY - HILLESLEY,2023-03-08T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
791839,HILLESLEY - HILLESLEY,2023-03-08T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
791839,HILLESLEY - HILLESLEY,2023-03-08T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
791839,HILLESLEY - HILLESLEY,2023-03-08T06:50:00.000+00:00,transformer,,Temperature,C,8.1
791839,HILLESLEY - HILLESLEY,2023-03-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
791839,HILLESLEY - HILLESLEY,2023-03-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
791839,HILLESLEY - HILLESLEY,2023-03-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
791839,HILLESLEY - HILLESLEY,2023-03-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
791839,HILLESLEY - HILLESLEY,2023-03-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
791839,HILLESLEY - HILLESLEY,2023-03-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
791839,HILLESLEY - HILLESLEY,2023-03-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
791839,HILLESLEY - HILLESLEY,2023-03-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
791839,HILLESLEY - HILLESLEY,2023-03-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
791839,HILLESLEY - HILLESLEY,2023-03-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.41
791839,HILLESLEY - HILLESLEY,2023-03-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.11
791839,HILLESLEY - HILLESLEY,2023-03-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-29.58
791839,HILLESLEY - HILLESLEY,2023-03-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,107.8
791839,HILLESLEY - HILLESLEY,2023-03-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
791839,HILLESLEY - HILLESLEY,2023-03-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
791839,HILLESLEY - HILLESLEY,2023-03-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
791839,HILLESLEY - HILLESLEY,2023-03-08T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-03-08T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-03-08T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
791839,HILLESLEY - HILLESLEY,2023-03-08T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.45
791839,HILLESLEY - HILLESLEY,2023-03-08T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
791839,HILLESLEY - HILLESLEY,2023-03-08T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-18.44
791839,HILLESLEY - HILLESLEY,2023-03-08T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
791839,HILLESLEY - HILLESLEY,2023-03-08T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
791839,HILLESLEY - HILLESLEY,2023-03-08T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-03-08T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
791839,HILLESLEY - HILLESLEY,2023-03-08T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
791839,HILLESLEY - HILLESLEY,2023-03-08T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
791839,HILLESLEY - HILLESLEY,2023-03-08T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
791839,HILLESLEY - HILLESLEY,2023-03-08T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
791839,HILLESLEY - HILLESLEY,2023-03-08T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.25
791839,HILLESLEY - HILLESLEY,2023-03-08T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.29
791839,HILLESLEY - HILLESLEY,2023-03-08T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
791839,HILLESLEY - HILLESLEY,2023-03-08T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-03-08T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.3
791839,HILLESLEY - HILLESLEY,2023-03-08T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
791839,HILLESLEY - HILLESLEY,2023-03-08T06:40:00.000+00:00,transformer,,Temperature,C,8.2
791839,HILLESLEY - HILLESLEY,2023-03-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-03-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
791839,HILLESLEY - HILLESLEY,2023-03-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
791839,HILLESLEY - HILLESLEY,2023-03-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
791839,HILLESLEY - HILLESLEY,2023-03-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
791839,HILLESLEY - HILLESLEY,2023-03-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
791839,HILLESLEY - HILLESLEY,2023-03-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
791839,HILLESLEY - HILLESLEY,2023-03-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
791839,HILLESLEY - HILLESLEY,2023-03-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
791839,HILLESLEY - HILLESLEY,2023-03-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.48
791839,HILLESLEY - HILLESLEY,2023-03-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.62
791839,HILLESLEY - HILLESLEY,2023-03-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-21.73
791839,HILLESLEY - HILLESLEY,2023-03-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,92.5
791839,HILLESLEY - HILLESLEY,2023-03-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
791839,HILLESLEY - HILLESLEY,2023-03-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
791839,HILLESLEY - HILLESLEY,2023-03-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
791839,HILLESLEY - HILLESLEY,2023-03-08T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
791839,HILLESLEY - HILLESLEY,2023-03-08T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-03-08T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.05
791839,HILLESLEY - HILLESLEY,2023-03-08T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.52
791839,HILLESLEY - HILLESLEY,2023-03-08T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.05
791839,HILLESLEY - HILLESLEY,2023-03-08T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.3
791839,HILLESLEY - HILLESLEY,2023-03-08T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
791839,HILLESLEY - HILLESLEY,2023-03-08T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
791839,HILLESLEY - HILLESLEY,2023-03-08T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
791839,HILLESLEY - HILLESLEY,2023-03-08T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
791839,HILLESLEY - HILLESLEY,2023-03-08T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
791839,HILLESLEY - HILLESLEY,2023-03-08T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-03-08T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
791839,HILLESLEY - HILLESLEY,2023-03-08T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
791839,HILLESLEY - HILLESLEY,2023-03-08T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.44
791839,HILLESLEY - HILLESLEY,2023-03-08T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.29
791839,HILLESLEY - HILLESLEY,2023-03-08T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
791839,HILLESLEY - HILLESLEY,2023-03-08T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
791839,HILLESLEY - HILLESLEY,2023-03-08T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
791839,HILLESLEY - HILLESLEY,2023-03-08T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-03-08T06:20:00.000+00:00,transformer,,Temperature,C,8.4
791839,HILLESLEY - HILLESLEY,2023-03-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-03-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
791839,HILLESLEY - HILLESLEY,2023-03-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-03-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
791839,HILLESLEY - HILLESLEY,2023-03-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
791839,HILLESLEY - HILLESLEY,2023-03-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
791839,HILLESLEY - HILLESLEY,2023-03-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-03-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
791839,HILLESLEY - HILLESLEY,2023-03-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
791839,HILLESLEY - HILLESLEY,2023-03-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.64
791839,HILLESLEY - HILLESLEY,2023-03-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.49
791839,HILLESLEY - HILLESLEY,2023-03-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-20.59
791839,HILLESLEY - HILLESLEY,2023-03-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,110.7
791839,HILLESLEY - HILLESLEY,2023-03-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
791839,HILLESLEY - HILLESLEY,2023-03-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
791839,HILLESLEY - HILLESLEY,2023-03-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
791839,HILLESLEY - HILLESLEY,2023-03-08T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
791839,HILLESLEY - HILLESLEY,2023-03-08T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-03-08T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.23
791839,HILLESLEY - HILLESLEY,2023-03-08T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
791839,HILLESLEY - HILLESLEY,2023-03-08T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.87
791839,HILLESLEY - HILLESLEY,2023-03-08T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.79
791839,HILLESLEY - HILLESLEY,2023-03-08T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
791839,HILLESLEY - HILLESLEY,2023-03-08T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
791839,HILLESLEY - HILLESLEY,2023-03-08T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
791839,HILLESLEY - HILLESLEY,2023-03-08T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
791839,HILLESLEY - HILLESLEY,2023-03-08T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-03-08T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-03-08T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-03-08T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
791839,HILLESLEY - HILLESLEY,2023-03-08T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.66
791839,HILLESLEY - HILLESLEY,2023-03-08T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.59
791839,HILLESLEY - HILLESLEY,2023-03-08T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
791839,HILLESLEY - HILLESLEY,2023-03-08T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-03-08T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
791839,HILLESLEY - HILLESLEY,2023-03-08T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-03-08T06:10:00.000+00:00,transformer,,Temperature,C,8.4
791839,HILLESLEY - HILLESLEY,2023-03-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-03-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
791839,HILLESLEY - HILLESLEY,2023-03-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
791839,HILLESLEY - HILLESLEY,2023-03-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
791839,HILLESLEY - HILLESLEY,2023-03-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-03-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
791839,HILLESLEY - HILLESLEY,2023-03-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-03-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
791839,HILLESLEY - HILLESLEY,2023-03-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
791839,HILLESLEY - HILLESLEY,2023-03-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.54
791839,HILLESLEY - HILLESLEY,2023-03-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.53
791839,HILLESLEY - HILLESLEY,2023-03-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-21.38
791839,HILLESLEY - HILLESLEY,2023-03-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,126.7
791839,HILLESLEY - HILLESLEY,2023-03-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-03-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
791839,HILLESLEY - HILLESLEY,2023-03-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
791839,HILLESLEY - HILLESLEY,2023-03-08T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-03-08T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-03-08T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
791839,HILLESLEY - HILLESLEY,2023-03-08T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
791839,HILLESLEY - HILLESLEY,2023-03-08T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
791839,HILLESLEY - HILLESLEY,2023-03-08T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.03
791839,HILLESLEY - HILLESLEY,2023-03-08T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
791839,HILLESLEY - HILLESLEY,2023-03-08T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
791839,HILLESLEY - HILLESLEY,2023-03-08T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
791839,HILLESLEY - HILLESLEY,2023-03-08T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
791839,HILLESLEY - HILLESLEY,2023-03-08T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
791839,HILLESLEY - HILLESLEY,2023-03-08T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-03-08T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
791839,HILLESLEY - HILLESLEY,2023-03-08T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.82
791839,HILLESLEY - HILLESLEY,2023-03-08T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.68
791839,HILLESLEY - HILLESLEY,2023-03-08T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.4
791839,HILLESLEY - HILLESLEY,2023-03-08T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
791839,HILLESLEY - HILLESLEY,2023-03-08T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
791839,HILLESLEY - HILLESLEY,2023-03-08T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
791839,HILLESLEY - HILLESLEY,2023-03-08T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-03-08T06:00:00.000+00:00,transformer,,Temperature,C,8.5
791839,HILLESLEY - HILLESLEY,2023-03-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
791839,HILLESLEY - HILLESLEY,2023-03-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
791839,HILLESLEY - HILLESLEY,2023-03-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
791839,HILLESLEY - HILLESLEY,2023-03-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
791839,HILLESLEY - HILLESLEY,2023-03-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-03-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
791839,HILLESLEY - HILLESLEY,2023-03-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-03-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
791839,HILLESLEY - HILLESLEY,2023-03-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
791839,HILLESLEY - HILLESLEY,2023-03-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.83
791839,HILLESLEY - HILLESLEY,2023-03-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.2
791839,HILLESLEY - HILLESLEY,2023-03-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-20.43
791839,HILLESLEY - HILLESLEY,2023-03-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,107.4
791839,HILLESLEY - HILLESLEY,2023-03-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
791839,HILLESLEY - HILLESLEY,2023-03-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
791839,HILLESLEY - HILLESLEY,2023-03-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
791839,HILLESLEY - HILLESLEY,2023-03-08T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-03-08T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-03-08T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
791839,HILLESLEY - HILLESLEY,2023-03-08T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
791839,HILLESLEY - HILLESLEY,2023-03-08T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
791839,HILLESLEY - HILLESLEY,2023-03-08T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.82
791839,HILLESLEY - HILLESLEY,2023-03-08T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
791839,HILLESLEY - HILLESLEY,2023-03-08T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-03-08T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
791839,HILLESLEY - HILLESLEY,2023-03-08T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
791839,HILLESLEY - HILLESLEY,2023-03-08T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
791839,HILLESLEY - HILLESLEY,2023-03-08T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
791839,HILLESLEY - HILLESLEY,2023-03-08T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
791839,HILLESLEY - HILLESLEY,2023-03-08T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.67
791839,HILLESLEY - HILLESLEY,2023-03-08T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.89
791839,HILLESLEY - HILLESLEY,2023-03-08T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.31
791839,HILLESLEY - HILLESLEY,2023-03-08T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
791839,HILLESLEY - HILLESLEY,2023-03-08T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
791839,HILLESLEY - HILLESLEY,2023-03-08T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
791839,HILLESLEY - HILLESLEY,2023-03-08T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
791839,HILLESLEY - HILLESLEY,2023-03-08T05:50:00.000+00:00,transformer,,Temperature,C,8.5
791839,HILLESLEY - HILLESLEY,2023-03-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
