Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
791839,HILLESLEY - HILLESLEY,2023-03-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
791839,HILLESLEY - HILLESLEY,2023-03-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
791839,HILLESLEY - HILLESLEY,2023-03-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-03-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
791839,HILLESLEY - HILLESLEY,2023-03-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-03-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
791839,HILLESLEY - HILLESLEY,2023-03-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
791839,HILLESLEY - HILLESLEY,2023-03-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.35
791839,HILLESLEY - HILLESLEY,2023-03-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.36
791839,HILLESLEY - HILLESLEY,2023-03-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-17.13
791839,HILLESLEY - HILLESLEY,2023-03-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,83.9
791839,HILLESLEY - HILLESLEY,2023-03-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
791839,HILLESLEY - HILLESLEY,2023-03-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
791839,HILLESLEY - HILLESLEY,2023-03-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
791839,HILLESLEY - HILLESLEY,2023-03-08T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-03-08T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-03-08T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
791839,HILLESLEY - HILLESLEY,2023-03-08T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
791839,HILLESLEY - HILLESLEY,2023-03-08T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
791839,HILLESLEY - HILLESLEY,2023-03-08T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.48
791839,HILLESLEY - HILLESLEY,2023-03-08T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
791839,HILLESLEY - HILLESLEY,2023-03-08T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-03-08T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
791839,HILLESLEY - HILLESLEY,2023-03-08T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
791839,HILLESLEY - HILLESLEY,2023-03-08T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
791839,HILLESLEY - HILLESLEY,2023-03-08T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
791839,HILLESLEY - HILLESLEY,2023-03-08T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
791839,HILLESLEY - HILLESLEY,2023-03-08T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
791839,HILLESLEY - HILLESLEY,2023-03-08T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.8
791839,HILLESLEY - HILLESLEY,2023-03-08T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.17
791839,HILLESLEY - HILLESLEY,2023-03-08T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
791839,HILLESLEY - HILLESLEY,2023-03-08T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
791839,HILLESLEY - HILLESLEY,2023-03-08T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
791839,HILLESLEY - HILLESLEY,2023-03-08T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
791839,HILLESLEY - HILLESLEY,2023-03-08T05:40:00.000+00:00,transformer,,Temperature,C,8.6
791839,HILLESLEY - HILLESLEY,2023-03-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
791839,HILLESLEY - HILLESLEY,2023-03-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
791839,HILLESLEY - HILLESLEY,2023-03-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
791839,HILLESLEY - HILLESLEY,2023-03-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
791839,HILLESLEY - HILLESLEY,2023-03-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-03-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
791839,HILLESLEY - HILLESLEY,2023-03-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-03-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
791839,HILLESLEY - HILLESLEY,2023-03-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
791839,HILLESLEY - HILLESLEY,2023-03-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.25
791839,HILLESLEY - HILLESLEY,2023-03-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.31
791839,HILLESLEY - HILLESLEY,2023-03-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-16.65
791839,HILLESLEY - HILLESLEY,2023-03-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,101.8
791839,HILLESLEY - HILLESLEY,2023-03-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
791839,HILLESLEY - HILLESLEY,2023-03-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
791839,HILLESLEY - HILLESLEY,2023-03-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
791839,HILLESLEY - HILLESLEY,2023-03-08T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-03-08T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-03-08T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
791839,HILLESLEY - HILLESLEY,2023-03-08T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
791839,HILLESLEY - HILLESLEY,2023-03-08T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
791839,HILLESLEY - HILLESLEY,2023-03-08T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.41
791839,HILLESLEY - HILLESLEY,2023-03-08T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.0
791839,HILLESLEY - HILLESLEY,2023-03-08T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-03-08T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-03-08T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
791839,HILLESLEY - HILLESLEY,2023-03-08T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
791839,HILLESLEY - HILLESLEY,2023-03-08T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-03-08T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
791839,HILLESLEY - HILLESLEY,2023-03-08T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
791839,HILLESLEY - HILLESLEY,2023-03-08T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.19
791839,HILLESLEY - HILLESLEY,2023-03-08T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.76
791839,HILLESLEY - HILLESLEY,2023-03-08T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.8
791839,HILLESLEY - HILLESLEY,2023-03-08T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
791839,HILLESLEY - HILLESLEY,2023-03-08T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
791839,HILLESLEY - HILLESLEY,2023-03-08T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-03-08T05:30:00.000+00:00,transformer,,Temperature,C,8.6
791839,HILLESLEY - HILLESLEY,2023-03-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
791839,HILLESLEY - HILLESLEY,2023-03-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
791839,HILLESLEY - HILLESLEY,2023-03-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
791839,HILLESLEY - HILLESLEY,2023-03-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
791839,HILLESLEY - HILLESLEY,2023-03-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
791839,HILLESLEY - HILLESLEY,2023-03-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
791839,HILLESLEY - HILLESLEY,2023-03-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-03-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
791839,HILLESLEY - HILLESLEY,2023-03-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
791839,HILLESLEY - HILLESLEY,2023-03-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.73
791839,HILLESLEY - HILLESLEY,2023-03-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.6
791839,HILLESLEY - HILLESLEY,2023-03-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-18.17
791839,HILLESLEY - HILLESLEY,2023-03-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,143.8
791839,HILLESLEY - HILLESLEY,2023-03-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-03-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
791839,HILLESLEY - HILLESLEY,2023-03-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
791839,HILLESLEY - HILLESLEY,2023-03-08T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-03-08T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-03-08T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
791839,HILLESLEY - HILLESLEY,2023-03-08T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
791839,HILLESLEY - HILLESLEY,2023-03-08T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
791839,HILLESLEY - HILLESLEY,2023-03-08T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.93
791839,HILLESLEY - HILLESLEY,2023-03-08T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.3
791839,HILLESLEY - HILLESLEY,2023-03-08T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
791839,HILLESLEY - HILLESLEY,2023-03-08T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
791839,HILLESLEY - HILLESLEY,2023-03-08T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
791839,HILLESLEY - HILLESLEY,2023-03-08T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
791839,HILLESLEY - HILLESLEY,2023-03-08T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-03-08T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
791839,HILLESLEY - HILLESLEY,2023-03-08T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
791839,HILLESLEY - HILLESLEY,2023-03-08T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.44
791839,HILLESLEY - HILLESLEY,2023-03-08T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.79
791839,HILLESLEY - HILLESLEY,2023-03-08T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.1
791839,HILLESLEY - HILLESLEY,2023-03-08T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
791839,HILLESLEY - HILLESLEY,2023-03-08T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
791839,HILLESLEY - HILLESLEY,2023-03-08T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
791839,HILLESLEY - HILLESLEY,2023-03-08T05:20:00.000+00:00,transformer,,Temperature,C,8.7
791839,HILLESLEY - HILLESLEY,2023-03-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
791839,HILLESLEY - HILLESLEY,2023-03-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
791839,HILLESLEY - HILLESLEY,2023-03-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
791839,HILLESLEY - HILLESLEY,2023-03-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
791839,HILLESLEY - HILLESLEY,2023-03-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
791839,HILLESLEY - HILLESLEY,2023-03-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
791839,HILLESLEY - HILLESLEY,2023-03-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
791839,HILLESLEY - HILLESLEY,2023-03-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
791839,HILLESLEY - HILLESLEY,2023-03-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
791839,HILLESLEY - HILLESLEY,2023-03-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.19
791839,HILLESLEY - HILLESLEY,2023-03-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.25
791839,HILLESLEY - HILLESLEY,2023-03-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-18.72
791839,HILLESLEY - HILLESLEY,2023-03-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,142.4
791839,HILLESLEY - HILLESLEY,2023-03-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-03-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
791839,HILLESLEY - HILLESLEY,2023-03-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
791839,HILLESLEY - HILLESLEY,2023-03-08T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-03-08T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-03-08T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
791839,HILLESLEY - HILLESLEY,2023-03-08T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
791839,HILLESLEY - HILLESLEY,2023-03-08T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
791839,HILLESLEY - HILLESLEY,2023-03-08T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.99
791839,HILLESLEY - HILLESLEY,2023-03-08T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.3
791839,HILLESLEY - HILLESLEY,2023-03-08T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
791839,HILLESLEY - HILLESLEY,2023-03-08T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-03-08T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
791839,HILLESLEY - HILLESLEY,2023-03-08T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
791839,HILLESLEY - HILLESLEY,2023-03-08T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-03-08T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
791839,HILLESLEY - HILLESLEY,2023-03-08T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
791839,HILLESLEY - HILLESLEY,2023-03-08T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.9
791839,HILLESLEY - HILLESLEY,2023-03-08T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.94
791839,HILLESLEY - HILLESLEY,2023-03-08T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.3
791839,HILLESLEY - HILLESLEY,2023-03-08T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
791839,HILLESLEY - HILLESLEY,2023-03-08T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
791839,HILLESLEY - HILLESLEY,2023-03-08T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
791839,HILLESLEY - HILLESLEY,2023-03-08T05:10:00.000+00:00,transformer,,Temperature,C,8.8
791839,HILLESLEY - HILLESLEY,2023-03-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
791839,HILLESLEY - HILLESLEY,2023-03-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
791839,HILLESLEY - HILLESLEY,2023-03-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
791839,HILLESLEY - HILLESLEY,2023-03-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
791839,HILLESLEY - HILLESLEY,2023-03-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
791839,HILLESLEY - HILLESLEY,2023-03-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
791839,HILLESLEY - HILLESLEY,2023-03-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-03-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
791839,HILLESLEY - HILLESLEY,2023-03-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
791839,HILLESLEY - HILLESLEY,2023-03-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.18
791839,HILLESLEY - HILLESLEY,2023-03-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.5
791839,HILLESLEY - HILLESLEY,2023-03-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.92
791839,HILLESLEY - HILLESLEY,2023-03-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,154.5
791839,HILLESLEY - HILLESLEY,2023-03-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
791839,HILLESLEY - HILLESLEY,2023-03-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
791839,HILLESLEY - HILLESLEY,2023-03-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
791839,HILLESLEY - HILLESLEY,2023-03-08T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-03-08T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-03-08T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
791839,HILLESLEY - HILLESLEY,2023-03-08T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.9
791839,HILLESLEY - HILLESLEY,2023-03-08T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
791839,HILLESLEY - HILLESLEY,2023-03-08T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.42
791839,HILLESLEY - HILLESLEY,2023-03-08T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,97.1
791839,HILLESLEY - HILLESLEY,2023-03-08T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
791839,HILLESLEY - HILLESLEY,2023-03-08T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-03-08T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
791839,HILLESLEY - HILLESLEY,2023-03-08T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
791839,HILLESLEY - HILLESLEY,2023-03-08T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-03-08T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
791839,HILLESLEY - HILLESLEY,2023-03-08T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
791839,HILLESLEY - HILLESLEY,2023-03-08T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.69
791839,HILLESLEY - HILLESLEY,2023-03-08T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.43
791839,HILLESLEY - HILLESLEY,2023-03-08T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,99.6
791839,HILLESLEY - HILLESLEY,2023-03-08T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
791839,HILLESLEY - HILLESLEY,2023-03-08T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.6
791839,HILLESLEY - HILLESLEY,2023-03-08T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
791839,HILLESLEY - HILLESLEY,2023-03-08T04:50:00.000+00:00,transformer,,Temperature,C,9.0
791839,HILLESLEY - HILLESLEY,2023-03-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
791839,HILLESLEY - HILLESLEY,2023-03-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
791839,HILLESLEY - HILLESLEY,2023-03-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
791839,HILLESLEY - HILLESLEY,2023-03-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
791839,HILLESLEY - HILLESLEY,2023-03-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-03-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
791839,HILLESLEY - HILLESLEY,2023-03-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
791839,HILLESLEY - HILLESLEY,2023-03-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
791839,HILLESLEY - HILLESLEY,2023-03-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
791839,HILLESLEY - HILLESLEY,2023-03-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.87
791839,HILLESLEY - HILLESLEY,2023-03-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,33.32
791839,HILLESLEY - HILLESLEY,2023-03-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.85
791839,HILLESLEY - HILLESLEY,2023-03-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,196.7
791839,HILLESLEY - HILLESLEY,2023-03-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-03-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
791839,HILLESLEY - HILLESLEY,2023-03-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
791839,HILLESLEY - HILLESLEY,2023-03-08T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-03-08T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-03-08T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
791839,HILLESLEY - HILLESLEY,2023-03-08T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
791839,HILLESLEY - HILLESLEY,2023-03-08T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
791839,HILLESLEY - HILLESLEY,2023-03-08T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.72
791839,HILLESLEY - HILLESLEY,2023-03-08T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,85.7
791839,HILLESLEY - HILLESLEY,2023-03-08T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
791839,HILLESLEY - HILLESLEY,2023-03-08T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-03-08T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
791839,HILLESLEY - HILLESLEY,2023-03-08T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
791839,HILLESLEY - HILLESLEY,2023-03-08T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-03-08T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
791839,HILLESLEY - HILLESLEY,2023-03-08T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
791839,HILLESLEY - HILLESLEY,2023-03-08T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.69
791839,HILLESLEY - HILLESLEY,2023-03-08T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.15
791839,HILLESLEY - HILLESLEY,2023-03-08T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.0
791839,HILLESLEY - HILLESLEY,2023-03-08T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
791839,HILLESLEY - HILLESLEY,2023-03-08T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.7
791839,HILLESLEY - HILLESLEY,2023-03-08T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
791839,HILLESLEY - HILLESLEY,2023-03-08T04:40:00.000+00:00,transformer,,Temperature,C,9.0
791839,HILLESLEY - HILLESLEY,2023-03-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
791839,HILLESLEY - HILLESLEY,2023-03-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
791839,HILLESLEY - HILLESLEY,2023-03-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
791839,HILLESLEY - HILLESLEY,2023-03-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
791839,HILLESLEY - HILLESLEY,2023-03-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
791839,HILLESLEY - HILLESLEY,2023-03-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
791839,HILLESLEY - HILLESLEY,2023-03-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
791839,HILLESLEY - HILLESLEY,2023-03-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
791839,HILLESLEY - HILLESLEY,2023-03-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
791839,HILLESLEY - HILLESLEY,2023-03-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.39
791839,HILLESLEY - HILLESLEY,2023-03-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,32.37
791839,HILLESLEY - HILLESLEY,2023-03-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.87
791839,HILLESLEY - HILLESLEY,2023-03-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,173.6
791839,HILLESLEY - HILLESLEY,2023-03-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-03-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
791839,HILLESLEY - HILLESLEY,2023-03-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
791839,HILLESLEY - HILLESLEY,2023-03-08T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-03-08T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-03-08T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
791839,HILLESLEY - HILLESLEY,2023-03-08T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.52
791839,HILLESLEY - HILLESLEY,2023-03-08T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
791839,HILLESLEY - HILLESLEY,2023-03-08T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.39
791839,HILLESLEY - HILLESLEY,2023-03-08T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
791839,HILLESLEY - HILLESLEY,2023-03-08T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
791839,HILLESLEY - HILLESLEY,2023-03-08T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
791839,HILLESLEY - HILLESLEY,2023-03-08T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
791839,HILLESLEY - HILLESLEY,2023-03-08T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
791839,HILLESLEY - HILLESLEY,2023-03-08T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-03-08T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
791839,HILLESLEY - HILLESLEY,2023-03-08T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
791839,HILLESLEY - HILLESLEY,2023-03-08T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.95
791839,HILLESLEY - HILLESLEY,2023-03-08T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.97
791839,HILLESLEY - HILLESLEY,2023-03-08T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
791839,HILLESLEY - HILLESLEY,2023-03-08T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-03-08T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.7
791839,HILLESLEY - HILLESLEY,2023-03-08T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-03-08T04:30:00.000+00:00,transformer,,Temperature,C,9.1
791839,HILLESLEY - HILLESLEY,2023-03-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
791839,HILLESLEY - HILLESLEY,2023-03-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
791839,HILLESLEY - HILLESLEY,2023-03-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
791839,HILLESLEY - HILLESLEY,2023-03-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
791839,HILLESLEY - HILLESLEY,2023-03-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
791839,HILLESLEY - HILLESLEY,2023-03-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
791839,HILLESLEY - HILLESLEY,2023-03-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
791839,HILLESLEY - HILLESLEY,2023-03-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
791839,HILLESLEY - HILLESLEY,2023-03-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
791839,HILLESLEY - HILLESLEY,2023-03-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.62
791839,HILLESLEY - HILLESLEY,2023-03-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,26.51
791839,HILLESLEY - HILLESLEY,2023-03-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.36
791839,HILLESLEY - HILLESLEY,2023-03-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,135.0
791839,HILLESLEY - HILLESLEY,2023-03-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-03-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
791839,HILLESLEY - HILLESLEY,2023-03-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
791839,HILLESLEY - HILLESLEY,2023-03-08T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-03-08T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-03-08T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.3
791839,HILLESLEY - HILLESLEY,2023-03-08T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
791839,HILLESLEY - HILLESLEY,2023-03-08T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
791839,HILLESLEY - HILLESLEY,2023-03-08T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.84
791839,HILLESLEY - HILLESLEY,2023-03-08T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,83.8
791839,HILLESLEY - HILLESLEY,2023-03-08T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
791839,HILLESLEY - HILLESLEY,2023-03-08T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
791839,HILLESLEY - HILLESLEY,2023-03-08T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
791839,HILLESLEY - HILLESLEY,2023-03-08T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-03-08T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-03-08T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
791839,HILLESLEY - HILLESLEY,2023-03-08T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
791839,HILLESLEY - HILLESLEY,2023-03-08T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.51
791839,HILLESLEY - HILLESLEY,2023-03-08T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.58
791839,HILLESLEY - HILLESLEY,2023-03-08T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.0
791839,HILLESLEY - HILLESLEY,2023-03-08T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
791839,HILLESLEY - HILLESLEY,2023-03-08T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.7
791839,HILLESLEY - HILLESLEY,2023-03-08T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-03-08T04:20:00.000+00:00,transformer,,Temperature,C,9.3
791839,HILLESLEY - HILLESLEY,2023-03-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
791839,HILLESLEY - HILLESLEY,2023-03-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
791839,HILLESLEY - HILLESLEY,2023-03-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
791839,HILLESLEY - HILLESLEY,2023-03-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
791839,HILLESLEY - HILLESLEY,2023-03-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
791839,HILLESLEY - HILLESLEY,2023-03-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
791839,HILLESLEY - HILLESLEY,2023-03-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-03-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
791839,HILLESLEY - HILLESLEY,2023-03-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
791839,HILLESLEY - HILLESLEY,2023-03-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.57
791839,HILLESLEY - HILLESLEY,2023-03-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,29.37
791839,HILLESLEY - HILLESLEY,2023-03-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-21.41
791839,HILLESLEY - HILLESLEY,2023-03-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,169.8
791839,HILLESLEY - HILLESLEY,2023-03-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-03-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
791839,HILLESLEY - HILLESLEY,2023-03-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
791839,HILLESLEY - HILLESLEY,2023-03-08T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-03-08T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-03-08T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.57
791839,HILLESLEY - HILLESLEY,2023-03-08T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
791839,HILLESLEY - HILLESLEY,2023-03-08T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
791839,HILLESLEY - HILLESLEY,2023-03-08T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.38
791839,HILLESLEY - HILLESLEY,2023-03-08T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,81.1
791839,HILLESLEY - HILLESLEY,2023-03-08T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
791839,HILLESLEY - HILLESLEY,2023-03-08T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-03-08T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
791839,HILLESLEY - HILLESLEY,2023-03-08T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
791839,HILLESLEY - HILLESLEY,2023-03-08T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-03-08T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
791839,HILLESLEY - HILLESLEY,2023-03-08T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
791839,HILLESLEY - HILLESLEY,2023-03-08T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.76
791839,HILLESLEY - HILLESLEY,2023-03-08T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.28
791839,HILLESLEY - HILLESLEY,2023-03-08T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.2
791839,HILLESLEY - HILLESLEY,2023-03-08T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
791839,HILLESLEY - HILLESLEY,2023-03-08T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.5
791839,HILLESLEY - HILLESLEY,2023-03-08T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
791839,HILLESLEY - HILLESLEY,2023-03-08T04:10:00.000+00:00,transformer,,Temperature,C,9.3
791839,HILLESLEY - HILLESLEY,2023-03-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
791839,HILLESLEY - HILLESLEY,2023-03-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
791839,HILLESLEY - HILLESLEY,2023-03-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
791839,HILLESLEY - HILLESLEY,2023-03-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
791839,HILLESLEY - HILLESLEY,2023-03-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
791839,HILLESLEY - HILLESLEY,2023-03-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
791839,HILLESLEY - HILLESLEY,2023-03-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
791839,HILLESLEY - HILLESLEY,2023-03-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
791839,HILLESLEY - HILLESLEY,2023-03-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
791839,HILLESLEY - HILLESLEY,2023-03-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.47
791839,HILLESLEY - HILLESLEY,2023-03-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,29.22
791839,HILLESLEY - HILLESLEY,2023-03-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.66
791839,HILLESLEY - HILLESLEY,2023-03-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,164.4
791839,HILLESLEY - HILLESLEY,2023-03-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-03-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
791839,HILLESLEY - HILLESLEY,2023-03-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
791839,HILLESLEY - HILLESLEY,2023-03-08T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-03-08T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-03-08T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.56
791839,HILLESLEY - HILLESLEY,2023-03-08T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
791839,HILLESLEY - HILLESLEY,2023-03-08T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
791839,HILLESLEY - HILLESLEY,2023-03-08T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.29
791839,HILLESLEY - HILLESLEY,2023-03-08T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,78.2
791839,HILLESLEY - HILLESLEY,2023-03-08T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
791839,HILLESLEY - HILLESLEY,2023-03-08T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-03-08T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
791839,HILLESLEY - HILLESLEY,2023-03-08T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
791839,HILLESLEY - HILLESLEY,2023-03-08T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
791839,HILLESLEY - HILLESLEY,2023-03-08T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
791839,HILLESLEY - HILLESLEY,2023-03-08T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
791839,HILLESLEY - HILLESLEY,2023-03-08T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.49
791839,HILLESLEY - HILLESLEY,2023-03-08T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.27
791839,HILLESLEY - HILLESLEY,2023-03-08T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.2
791839,HILLESLEY - HILLESLEY,2023-03-08T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
791839,HILLESLEY - HILLESLEY,2023-03-08T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
791839,HILLESLEY - HILLESLEY,2023-03-08T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
791839,HILLESLEY - HILLESLEY,2023-03-08T04:00:00.000+00:00,transformer,,Temperature,C,9.5
791839,HILLESLEY - HILLESLEY,2023-03-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
791839,HILLESLEY - HILLESLEY,2023-03-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
791839,HILLESLEY - HILLESLEY,2023-03-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
791839,HILLESLEY - HILLESLEY,2023-03-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
791839,HILLESLEY - HILLESLEY,2023-03-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
791839,HILLESLEY - HILLESLEY,2023-03-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
791839,HILLESLEY - HILLESLEY,2023-03-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
791839,HILLESLEY - HILLESLEY,2023-03-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
791839,HILLESLEY - HILLESLEY,2023-03-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
791839,HILLESLEY - HILLESLEY,2023-03-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.57
791839,HILLESLEY - HILLESLEY,2023-03-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.93
791839,HILLESLEY - HILLESLEY,2023-03-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.57
791839,HILLESLEY - HILLESLEY,2023-03-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,158.4
791839,HILLESLEY - HILLESLEY,2023-03-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-03-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
791839,HILLESLEY - HILLESLEY,2023-03-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
791839,HILLESLEY - HILLESLEY,2023-03-08T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-03-08T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-03-08T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.41
791839,HILLESLEY - HILLESLEY,2023-03-08T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
791839,HILLESLEY - HILLESLEY,2023-03-08T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
791839,HILLESLEY - HILLESLEY,2023-03-08T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.37
791839,HILLESLEY - HILLESLEY,2023-03-08T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,74.1
791839,HILLESLEY - HILLESLEY,2023-03-08T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
791839,HILLESLEY - HILLESLEY,2023-03-08T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-03-08T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
791839,HILLESLEY - HILLESLEY,2023-03-08T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
791839,HILLESLEY - HILLESLEY,2023-03-08T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
791839,HILLESLEY - HILLESLEY,2023-03-08T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-03-08T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
791839,HILLESLEY - HILLESLEY,2023-03-08T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.57
791839,HILLESLEY - HILLESLEY,2023-03-08T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.04
791839,HILLESLEY - HILLESLEY,2023-03-08T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.1
791839,HILLESLEY - HILLESLEY,2023-03-08T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
791839,HILLESLEY - HILLESLEY,2023-03-08T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
791839,HILLESLEY - HILLESLEY,2023-03-08T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
791839,HILLESLEY - HILLESLEY,2023-03-08T03:50:00.000+00:00,transformer,,Temperature,C,9.6
791839,HILLESLEY - HILLESLEY,2023-03-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
791839,HILLESLEY - HILLESLEY,2023-03-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
791839,HILLESLEY - HILLESLEY,2023-03-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
791839,HILLESLEY - HILLESLEY,2023-03-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
791839,HILLESLEY - HILLESLEY,2023-03-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
791839,HILLESLEY - HILLESLEY,2023-03-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
791839,HILLESLEY - HILLESLEY,2023-03-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
791839,HILLESLEY - HILLESLEY,2023-03-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
791839,HILLESLEY - HILLESLEY,2023-03-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
791839,HILLESLEY - HILLESLEY,2023-03-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.69
791839,HILLESLEY - HILLESLEY,2023-03-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.36
791839,HILLESLEY - HILLESLEY,2023-03-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.41
791839,HILLESLEY - HILLESLEY,2023-03-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,150.2
791839,HILLESLEY - HILLESLEY,2023-03-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-03-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
791839,HILLESLEY - HILLESLEY,2023-03-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
791839,HILLESLEY - HILLESLEY,2023-03-08T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-03-08T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-03-08T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.62
791839,HILLESLEY - HILLESLEY,2023-03-08T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
791839,HILLESLEY - HILLESLEY,2023-03-08T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
791839,HILLESLEY - HILLESLEY,2023-03-08T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.62
791839,HILLESLEY - HILLESLEY,2023-03-08T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,87.9
791839,HILLESLEY - HILLESLEY,2023-03-08T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-03-08T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
791839,HILLESLEY - HILLESLEY,2023-03-08T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
791839,HILLESLEY - HILLESLEY,2023-03-08T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
791839,HILLESLEY - HILLESLEY,2023-03-08T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-03-08T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
791839,HILLESLEY - HILLESLEY,2023-03-08T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
791839,HILLESLEY - HILLESLEY,2023-03-08T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.02
791839,HILLESLEY - HILLESLEY,2023-03-08T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.44
791839,HILLESLEY - HILLESLEY,2023-03-08T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,90.2
791839,HILLESLEY - HILLESLEY,2023-03-08T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
791839,HILLESLEY - HILLESLEY,2023-03-08T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.6
791839,HILLESLEY - HILLESLEY,2023-03-08T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
791839,HILLESLEY - HILLESLEY,2023-03-08T03:40:00.000+00:00,transformer,,Temperature,C,9.6
791839,HILLESLEY - HILLESLEY,2023-03-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
791839,HILLESLEY - HILLESLEY,2023-03-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
791839,HILLESLEY - HILLESLEY,2023-03-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
791839,HILLESLEY - HILLESLEY,2023-03-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
791839,HILLESLEY - HILLESLEY,2023-03-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
791839,HILLESLEY - HILLESLEY,2023-03-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
791839,HILLESLEY - HILLESLEY,2023-03-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
791839,HILLESLEY - HILLESLEY,2023-03-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
791839,HILLESLEY - HILLESLEY,2023-03-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
791839,HILLESLEY - HILLESLEY,2023-03-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.4
791839,HILLESLEY - HILLESLEY,2023-03-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,29.96
791839,HILLESLEY - HILLESLEY,2023-03-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-17.06
791839,HILLESLEY - HILLESLEY,2023-03-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,178.1
791839,HILLESLEY - HILLESLEY,2023-03-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-03-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
791839,HILLESLEY - HILLESLEY,2023-03-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
791839,HILLESLEY - HILLESLEY,2023-03-08T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-03-08T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-03-08T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.49
791839,HILLESLEY - HILLESLEY,2023-03-08T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
791839,HILLESLEY - HILLESLEY,2023-03-08T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
791839,HILLESLEY - HILLESLEY,2023-03-08T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.88
791839,HILLESLEY - HILLESLEY,2023-03-08T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,80.8
791839,HILLESLEY - HILLESLEY,2023-03-08T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-03-08T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
791839,HILLESLEY - HILLESLEY,2023-03-08T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
791839,HILLESLEY - HILLESLEY,2023-03-08T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
791839,HILLESLEY - HILLESLEY,2023-03-08T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-03-08T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
791839,HILLESLEY - HILLESLEY,2023-03-08T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
791839,HILLESLEY - HILLESLEY,2023-03-08T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.71
791839,HILLESLEY - HILLESLEY,2023-03-08T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.24
791839,HILLESLEY - HILLESLEY,2023-03-08T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.9
791839,HILLESLEY - HILLESLEY,2023-03-08T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
791839,HILLESLEY - HILLESLEY,2023-03-08T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
791839,HILLESLEY - HILLESLEY,2023-03-08T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-03-08T03:30:00.000+00:00,transformer,,Temperature,C,9.7
791839,HILLESLEY - HILLESLEY,2023-03-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
791839,HILLESLEY - HILLESLEY,2023-03-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
791839,HILLESLEY - HILLESLEY,2023-03-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
791839,HILLESLEY - HILLESLEY,2023-03-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
791839,HILLESLEY - HILLESLEY,2023-03-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
791839,HILLESLEY - HILLESLEY,2023-03-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
791839,HILLESLEY - HILLESLEY,2023-03-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
791839,HILLESLEY - HILLESLEY,2023-03-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
791839,HILLESLEY - HILLESLEY,2023-03-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
791839,HILLESLEY - HILLESLEY,2023-03-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.29
791839,HILLESLEY - HILLESLEY,2023-03-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,27.26
791839,HILLESLEY - HILLESLEY,2023-03-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-21.12
791839,HILLESLEY - HILLESLEY,2023-03-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,163.7
791839,HILLESLEY - HILLESLEY,2023-03-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
791839,HILLESLEY - HILLESLEY,2023-03-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
791839,HILLESLEY - HILLESLEY,2023-03-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
791839,HILLESLEY - HILLESLEY,2023-03-08T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-03-08T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-03-08T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.58
791839,HILLESLEY - HILLESLEY,2023-03-08T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
791839,HILLESLEY - HILLESLEY,2023-03-08T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
791839,HILLESLEY - HILLESLEY,2023-03-08T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.93
791839,HILLESLEY - HILLESLEY,2023-03-08T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
791839,HILLESLEY - HILLESLEY,2023-03-08T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
791839,HILLESLEY - HILLESLEY,2023-03-08T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-03-08T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
