Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-08T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-03-08T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-03-08T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
791839,HILLESLEY - HILLESLEY,2023-03-08T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
791839,HILLESLEY - HILLESLEY,2023-03-08T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.48
791839,HILLESLEY - HILLESLEY,2023-03-08T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.27
791839,HILLESLEY - HILLESLEY,2023-03-08T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
791839,HILLESLEY - HILLESLEY,2023-03-08T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
791839,HILLESLEY - HILLESLEY,2023-03-08T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
791839,HILLESLEY - HILLESLEY,2023-03-08T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
791839,HILLESLEY - HILLESLEY,2023-03-08T03:20:00.000+00:00,transformer,,Temperature,C,9.8
791839,HILLESLEY - HILLESLEY,2023-03-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
791839,HILLESLEY - HILLESLEY,2023-03-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
791839,HILLESLEY - HILLESLEY,2023-03-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
791839,HILLESLEY - HILLESLEY,2023-03-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
791839,HILLESLEY - HILLESLEY,2023-03-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
791839,HILLESLEY - HILLESLEY,2023-03-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
791839,HILLESLEY - HILLESLEY,2023-03-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
791839,HILLESLEY - HILLESLEY,2023-03-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
791839,HILLESLEY - HILLESLEY,2023-03-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
791839,HILLESLEY - HILLESLEY,2023-03-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.56
791839,HILLESLEY - HILLESLEY,2023-03-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.21
791839,HILLESLEY - HILLESLEY,2023-03-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-18.2
791839,HILLESLEY - HILLESLEY,2023-03-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,135.3
791839,HILLESLEY - HILLESLEY,2023-03-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
791839,HILLESLEY - HILLESLEY,2023-03-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
791839,HILLESLEY - HILLESLEY,2023-03-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
791839,HILLESLEY - HILLESLEY,2023-03-08T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-03-08T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-03-08T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.82
791839,HILLESLEY - HILLESLEY,2023-03-08T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
791839,HILLESLEY - HILLESLEY,2023-03-08T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
791839,HILLESLEY - HILLESLEY,2023-03-08T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.21
791839,HILLESLEY - HILLESLEY,2023-03-08T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,81.0
791839,HILLESLEY - HILLESLEY,2023-03-08T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-03-08T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-03-08T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
791839,HILLESLEY - HILLESLEY,2023-03-08T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
791839,HILLESLEY - HILLESLEY,2023-03-08T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-03-08T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
791839,HILLESLEY - HILLESLEY,2023-03-08T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
791839,HILLESLEY - HILLESLEY,2023-03-08T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.14
791839,HILLESLEY - HILLESLEY,2023-03-08T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.13
791839,HILLESLEY - HILLESLEY,2023-03-08T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.2
791839,HILLESLEY - HILLESLEY,2023-03-08T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
791839,HILLESLEY - HILLESLEY,2023-03-08T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.3
791839,HILLESLEY - HILLESLEY,2023-03-08T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
791839,HILLESLEY - HILLESLEY,2023-03-08T03:10:00.000+00:00,transformer,,Temperature,C,9.8
791839,HILLESLEY - HILLESLEY,2023-03-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
791839,HILLESLEY - HILLESLEY,2023-03-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
791839,HILLESLEY - HILLESLEY,2023-03-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
791839,HILLESLEY - HILLESLEY,2023-03-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
791839,HILLESLEY - HILLESLEY,2023-03-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
791839,HILLESLEY - HILLESLEY,2023-03-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
791839,HILLESLEY - HILLESLEY,2023-03-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
791839,HILLESLEY - HILLESLEY,2023-03-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
791839,HILLESLEY - HILLESLEY,2023-03-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
791839,HILLESLEY - HILLESLEY,2023-03-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.04
791839,HILLESLEY - HILLESLEY,2023-03-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,28.73
791839,HILLESLEY - HILLESLEY,2023-03-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.34
791839,HILLESLEY - HILLESLEY,2023-03-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,164.2
791839,HILLESLEY - HILLESLEY,2023-03-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
791839,HILLESLEY - HILLESLEY,2023-03-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
791839,HILLESLEY - HILLESLEY,2023-03-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
791839,HILLESLEY - HILLESLEY,2023-03-08T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-03-08T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-03-08T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.64
791839,HILLESLEY - HILLESLEY,2023-03-08T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
791839,HILLESLEY - HILLESLEY,2023-03-08T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
791839,HILLESLEY - HILLESLEY,2023-03-08T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.45
791839,HILLESLEY - HILLESLEY,2023-03-08T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.1
791839,HILLESLEY - HILLESLEY,2023-03-08T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-03-08T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
791839,HILLESLEY - HILLESLEY,2023-03-08T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
791839,HILLESLEY - HILLESLEY,2023-03-08T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
791839,HILLESLEY - HILLESLEY,2023-03-08T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-03-08T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-03-08T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
791839,HILLESLEY - HILLESLEY,2023-03-08T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.71
791839,HILLESLEY - HILLESLEY,2023-03-08T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.4
791839,HILLESLEY - HILLESLEY,2023-03-08T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.1
791839,HILLESLEY - HILLESLEY,2023-03-08T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
791839,HILLESLEY - HILLESLEY,2023-03-08T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
791839,HILLESLEY - HILLESLEY,2023-03-08T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
791839,HILLESLEY - HILLESLEY,2023-03-08T03:00:00.000+00:00,transformer,,Temperature,C,9.9
791839,HILLESLEY - HILLESLEY,2023-03-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
791839,HILLESLEY - HILLESLEY,2023-03-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
791839,HILLESLEY - HILLESLEY,2023-03-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
791839,HILLESLEY - HILLESLEY,2023-03-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
791839,HILLESLEY - HILLESLEY,2023-03-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
791839,HILLESLEY - HILLESLEY,2023-03-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
791839,HILLESLEY - HILLESLEY,2023-03-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
791839,HILLESLEY - HILLESLEY,2023-03-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
791839,HILLESLEY - HILLESLEY,2023-03-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
791839,HILLESLEY - HILLESLEY,2023-03-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.36
791839,HILLESLEY - HILLESLEY,2023-03-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,27.89
791839,HILLESLEY - HILLESLEY,2023-03-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.85
791839,HILLESLEY - HILLESLEY,2023-03-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,150.1
791839,HILLESLEY - HILLESLEY,2023-03-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-03-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
791839,HILLESLEY - HILLESLEY,2023-03-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
791839,HILLESLEY - HILLESLEY,2023-03-08T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-03-08T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-03-08T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.35
791839,HILLESLEY - HILLESLEY,2023-03-08T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
791839,HILLESLEY - HILLESLEY,2023-03-08T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
791839,HILLESLEY - HILLESLEY,2023-03-08T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.62
791839,HILLESLEY - HILLESLEY,2023-03-08T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
791839,HILLESLEY - HILLESLEY,2023-03-08T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-03-08T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
791839,HILLESLEY - HILLESLEY,2023-03-08T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
791839,HILLESLEY - HILLESLEY,2023-03-08T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
791839,HILLESLEY - HILLESLEY,2023-03-08T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-03-08T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
791839,HILLESLEY - HILLESLEY,2023-03-08T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
791839,HILLESLEY - HILLESLEY,2023-03-08T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.14
791839,HILLESLEY - HILLESLEY,2023-03-08T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.66
791839,HILLESLEY - HILLESLEY,2023-03-08T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
791839,HILLESLEY - HILLESLEY,2023-03-08T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
791839,HILLESLEY - HILLESLEY,2023-03-08T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
791839,HILLESLEY - HILLESLEY,2023-03-08T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
791839,HILLESLEY - HILLESLEY,2023-03-08T02:50:00.000+00:00,transformer,,Temperature,C,10.1
791839,HILLESLEY - HILLESLEY,2023-03-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
791839,HILLESLEY - HILLESLEY,2023-03-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
791839,HILLESLEY - HILLESLEY,2023-03-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
791839,HILLESLEY - HILLESLEY,2023-03-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
791839,HILLESLEY - HILLESLEY,2023-03-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
791839,HILLESLEY - HILLESLEY,2023-03-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
791839,HILLESLEY - HILLESLEY,2023-03-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
791839,HILLESLEY - HILLESLEY,2023-03-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
791839,HILLESLEY - HILLESLEY,2023-03-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
791839,HILLESLEY - HILLESLEY,2023-03-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.24
791839,HILLESLEY - HILLESLEY,2023-03-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.55
791839,HILLESLEY - HILLESLEY,2023-03-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-18.29
791839,HILLESLEY - HILLESLEY,2023-03-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,113.0
791839,HILLESLEY - HILLESLEY,2023-03-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
791839,HILLESLEY - HILLESLEY,2023-03-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
791839,HILLESLEY - HILLESLEY,2023-03-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
791839,HILLESLEY - HILLESLEY,2023-03-08T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-03-08T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-03-08T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
791839,HILLESLEY - HILLESLEY,2023-03-08T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.26
791839,HILLESLEY - HILLESLEY,2023-03-08T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
791839,HILLESLEY - HILLESLEY,2023-03-08T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.65
791839,HILLESLEY - HILLESLEY,2023-03-08T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
791839,HILLESLEY - HILLESLEY,2023-03-08T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-03-08T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-03-08T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
791839,HILLESLEY - HILLESLEY,2023-03-08T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-03-08T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-03-08T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.21
791839,HILLESLEY - HILLESLEY,2023-03-08T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
791839,HILLESLEY - HILLESLEY,2023-03-08T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.24
791839,HILLESLEY - HILLESLEY,2023-03-08T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.56
791839,HILLESLEY - HILLESLEY,2023-03-08T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
791839,HILLESLEY - HILLESLEY,2023-03-08T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-03-08T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
791839,HILLESLEY - HILLESLEY,2023-03-08T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-03-08T02:40:00.000+00:00,transformer,,Temperature,C,10.2
791839,HILLESLEY - HILLESLEY,2023-03-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
791839,HILLESLEY - HILLESLEY,2023-03-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
791839,HILLESLEY - HILLESLEY,2023-03-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
791839,HILLESLEY - HILLESLEY,2023-03-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
791839,HILLESLEY - HILLESLEY,2023-03-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
791839,HILLESLEY - HILLESLEY,2023-03-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
791839,HILLESLEY - HILLESLEY,2023-03-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
791839,HILLESLEY - HILLESLEY,2023-03-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
791839,HILLESLEY - HILLESLEY,2023-03-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
791839,HILLESLEY - HILLESLEY,2023-03-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.36
791839,HILLESLEY - HILLESLEY,2023-03-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.42
791839,HILLESLEY - HILLESLEY,2023-03-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-19.21
791839,HILLESLEY - HILLESLEY,2023-03-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,92.5
791839,HILLESLEY - HILLESLEY,2023-03-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
791839,HILLESLEY - HILLESLEY,2023-03-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
791839,HILLESLEY - HILLESLEY,2023-03-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
791839,HILLESLEY - HILLESLEY,2023-03-08T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-03-08T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-03-08T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.71
791839,HILLESLEY - HILLESLEY,2023-03-08T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.76
791839,HILLESLEY - HILLESLEY,2023-03-08T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
791839,HILLESLEY - HILLESLEY,2023-03-08T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.85
791839,HILLESLEY - HILLESLEY,2023-03-08T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
791839,HILLESLEY - HILLESLEY,2023-03-08T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-03-08T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-03-08T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
791839,HILLESLEY - HILLESLEY,2023-03-08T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
791839,HILLESLEY - HILLESLEY,2023-03-08T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-03-08T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.3
791839,HILLESLEY - HILLESLEY,2023-03-08T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
791839,HILLESLEY - HILLESLEY,2023-03-08T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.76
791839,HILLESLEY - HILLESLEY,2023-03-08T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.58
791839,HILLESLEY - HILLESLEY,2023-03-08T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
791839,HILLESLEY - HILLESLEY,2023-03-08T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
791839,HILLESLEY - HILLESLEY,2023-03-08T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
791839,HILLESLEY - HILLESLEY,2023-03-08T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
791839,HILLESLEY - HILLESLEY,2023-03-08T02:30:00.000+00:00,transformer,,Temperature,C,10.4
791839,HILLESLEY - HILLESLEY,2023-03-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
791839,HILLESLEY - HILLESLEY,2023-03-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
791839,HILLESLEY - HILLESLEY,2023-03-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
791839,HILLESLEY - HILLESLEY,2023-03-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
791839,HILLESLEY - HILLESLEY,2023-03-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
791839,HILLESLEY - HILLESLEY,2023-03-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
791839,HILLESLEY - HILLESLEY,2023-03-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
791839,HILLESLEY - HILLESLEY,2023-03-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
791839,HILLESLEY - HILLESLEY,2023-03-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
791839,HILLESLEY - HILLESLEY,2023-03-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.28
791839,HILLESLEY - HILLESLEY,2023-03-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.38
791839,HILLESLEY - HILLESLEY,2023-03-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-20.43
791839,HILLESLEY - HILLESLEY,2023-03-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,98.5
791839,HILLESLEY - HILLESLEY,2023-03-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
791839,HILLESLEY - HILLESLEY,2023-03-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
791839,HILLESLEY - HILLESLEY,2023-03-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
791839,HILLESLEY - HILLESLEY,2023-03-08T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-03-08T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-03-08T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.58
791839,HILLESLEY - HILLESLEY,2023-03-08T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
791839,HILLESLEY - HILLESLEY,2023-03-08T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
791839,HILLESLEY - HILLESLEY,2023-03-08T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.97
791839,HILLESLEY - HILLESLEY,2023-03-08T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
791839,HILLESLEY - HILLESLEY,2023-03-08T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-03-08T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-03-08T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
791839,HILLESLEY - HILLESLEY,2023-03-08T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
791839,HILLESLEY - HILLESLEY,2023-03-08T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-03-08T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
791839,HILLESLEY - HILLESLEY,2023-03-08T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
791839,HILLESLEY - HILLESLEY,2023-03-08T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.13
791839,HILLESLEY - HILLESLEY,2023-03-08T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.2
791839,HILLESLEY - HILLESLEY,2023-03-08T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
791839,HILLESLEY - HILLESLEY,2023-03-08T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
791839,HILLESLEY - HILLESLEY,2023-03-08T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
791839,HILLESLEY - HILLESLEY,2023-03-08T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-03-08T02:20:00.000+00:00,transformer,,Temperature,C,10.5
791839,HILLESLEY - HILLESLEY,2023-03-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
791839,HILLESLEY - HILLESLEY,2023-03-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
791839,HILLESLEY - HILLESLEY,2023-03-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
791839,HILLESLEY - HILLESLEY,2023-03-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
791839,HILLESLEY - HILLESLEY,2023-03-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-03-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
791839,HILLESLEY - HILLESLEY,2023-03-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
791839,HILLESLEY - HILLESLEY,2023-03-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
791839,HILLESLEY - HILLESLEY,2023-03-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
791839,HILLESLEY - HILLESLEY,2023-03-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.26
791839,HILLESLEY - HILLESLEY,2023-03-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.18
791839,HILLESLEY - HILLESLEY,2023-03-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.17
791839,HILLESLEY - HILLESLEY,2023-03-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,123.2
791839,HILLESLEY - HILLESLEY,2023-03-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
791839,HILLESLEY - HILLESLEY,2023-03-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
791839,HILLESLEY - HILLESLEY,2023-03-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
791839,HILLESLEY - HILLESLEY,2023-03-08T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
791839,HILLESLEY - HILLESLEY,2023-03-08T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-03-08T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.54
791839,HILLESLEY - HILLESLEY,2023-03-08T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
791839,HILLESLEY - HILLESLEY,2023-03-08T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
791839,HILLESLEY - HILLESLEY,2023-03-08T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.72
791839,HILLESLEY - HILLESLEY,2023-03-08T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
791839,HILLESLEY - HILLESLEY,2023-03-08T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-03-08T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-03-08T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
791839,HILLESLEY - HILLESLEY,2023-03-08T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
791839,HILLESLEY - HILLESLEY,2023-03-08T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-03-08T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
791839,HILLESLEY - HILLESLEY,2023-03-08T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
791839,HILLESLEY - HILLESLEY,2023-03-08T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.25
791839,HILLESLEY - HILLESLEY,2023-03-08T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.27
791839,HILLESLEY - HILLESLEY,2023-03-08T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-03-08T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-03-08T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
791839,HILLESLEY - HILLESLEY,2023-03-08T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
791839,HILLESLEY - HILLESLEY,2023-03-08T02:10:00.000+00:00,transformer,,Temperature,C,10.5
791839,HILLESLEY - HILLESLEY,2023-03-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
791839,HILLESLEY - HILLESLEY,2023-03-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
791839,HILLESLEY - HILLESLEY,2023-03-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
791839,HILLESLEY - HILLESLEY,2023-03-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
791839,HILLESLEY - HILLESLEY,2023-03-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
791839,HILLESLEY - HILLESLEY,2023-03-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
791839,HILLESLEY - HILLESLEY,2023-03-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-03-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
791839,HILLESLEY - HILLESLEY,2023-03-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
791839,HILLESLEY - HILLESLEY,2023-03-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.8
791839,HILLESLEY - HILLESLEY,2023-03-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.03
791839,HILLESLEY - HILLESLEY,2023-03-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.99
791839,HILLESLEY - HILLESLEY,2023-03-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
791839,HILLESLEY - HILLESLEY,2023-03-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
791839,HILLESLEY - HILLESLEY,2023-03-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
791839,HILLESLEY - HILLESLEY,2023-03-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
791839,HILLESLEY - HILLESLEY,2023-03-08T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
791839,HILLESLEY - HILLESLEY,2023-03-08T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-03-08T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.41
791839,HILLESLEY - HILLESLEY,2023-03-08T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
791839,HILLESLEY - HILLESLEY,2023-03-08T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.33
791839,HILLESLEY - HILLESLEY,2023-03-08T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.86
791839,HILLESLEY - HILLESLEY,2023-03-08T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-03-08T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-03-08T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-03-08T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
791839,HILLESLEY - HILLESLEY,2023-03-08T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
791839,HILLESLEY - HILLESLEY,2023-03-08T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
791839,HILLESLEY - HILLESLEY,2023-03-08T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
791839,HILLESLEY - HILLESLEY,2023-03-08T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
791839,HILLESLEY - HILLESLEY,2023-03-08T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.58
791839,HILLESLEY - HILLESLEY,2023-03-08T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.7
791839,HILLESLEY - HILLESLEY,2023-03-08T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-03-08T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
791839,HILLESLEY - HILLESLEY,2023-03-08T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
791839,HILLESLEY - HILLESLEY,2023-03-08T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
791839,HILLESLEY - HILLESLEY,2023-03-08T02:00:00.000+00:00,transformer,,Temperature,C,10.6
791839,HILLESLEY - HILLESLEY,2023-03-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
791839,HILLESLEY - HILLESLEY,2023-03-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
791839,HILLESLEY - HILLESLEY,2023-03-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
791839,HILLESLEY - HILLESLEY,2023-03-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
791839,HILLESLEY - HILLESLEY,2023-03-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-03-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
791839,HILLESLEY - HILLESLEY,2023-03-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-03-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
791839,HILLESLEY - HILLESLEY,2023-03-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
791839,HILLESLEY - HILLESLEY,2023-03-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.49
791839,HILLESLEY - HILLESLEY,2023-03-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.91
791839,HILLESLEY - HILLESLEY,2023-03-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.56
791839,HILLESLEY - HILLESLEY,2023-03-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
791839,HILLESLEY - HILLESLEY,2023-03-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
791839,HILLESLEY - HILLESLEY,2023-03-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
791839,HILLESLEY - HILLESLEY,2023-03-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
791839,HILLESLEY - HILLESLEY,2023-03-08T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-03-08T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-03-08T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.33
791839,HILLESLEY - HILLESLEY,2023-03-08T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
791839,HILLESLEY - HILLESLEY,2023-03-08T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
791839,HILLESLEY - HILLESLEY,2023-03-08T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.0
791839,HILLESLEY - HILLESLEY,2023-03-08T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
791839,HILLESLEY - HILLESLEY,2023-03-08T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
791839,HILLESLEY - HILLESLEY,2023-03-08T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
791839,HILLESLEY - HILLESLEY,2023-03-08T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
791839,HILLESLEY - HILLESLEY,2023-03-08T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-03-08T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
791839,HILLESLEY - HILLESLEY,2023-03-08T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
791839,HILLESLEY - HILLESLEY,2023-03-08T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
791839,HILLESLEY - HILLESLEY,2023-03-08T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.38
791839,HILLESLEY - HILLESLEY,2023-03-08T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.99
791839,HILLESLEY - HILLESLEY,2023-03-08T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
791839,HILLESLEY - HILLESLEY,2023-03-08T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
791839,HILLESLEY - HILLESLEY,2023-03-08T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
791839,HILLESLEY - HILLESLEY,2023-03-08T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-03-08T01:50:00.000+00:00,transformer,,Temperature,C,10.7
791839,HILLESLEY - HILLESLEY,2023-03-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-03-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
791839,HILLESLEY - HILLESLEY,2023-03-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
791839,HILLESLEY - HILLESLEY,2023-03-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
791839,HILLESLEY - HILLESLEY,2023-03-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-03-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
791839,HILLESLEY - HILLESLEY,2023-03-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
791839,HILLESLEY - HILLESLEY,2023-03-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
791839,HILLESLEY - HILLESLEY,2023-03-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
791839,HILLESLEY - HILLESLEY,2023-03-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.26
791839,HILLESLEY - HILLESLEY,2023-03-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.49
791839,HILLESLEY - HILLESLEY,2023-03-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-17.0
791839,HILLESLEY - HILLESLEY,2023-03-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
791839,HILLESLEY - HILLESLEY,2023-03-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
791839,HILLESLEY - HILLESLEY,2023-03-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
791839,HILLESLEY - HILLESLEY,2023-03-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
791839,HILLESLEY - HILLESLEY,2023-03-08T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-03-08T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-03-08T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.21
791839,HILLESLEY - HILLESLEY,2023-03-08T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
791839,HILLESLEY - HILLESLEY,2023-03-08T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
791839,HILLESLEY - HILLESLEY,2023-03-08T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.82
791839,HILLESLEY - HILLESLEY,2023-03-08T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
791839,HILLESLEY - HILLESLEY,2023-03-08T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
791839,HILLESLEY - HILLESLEY,2023-03-08T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
791839,HILLESLEY - HILLESLEY,2023-03-08T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
791839,HILLESLEY - HILLESLEY,2023-03-08T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
791839,HILLESLEY - HILLESLEY,2023-03-08T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-03-08T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
791839,HILLESLEY - HILLESLEY,2023-03-08T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
791839,HILLESLEY - HILLESLEY,2023-03-08T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.63
791839,HILLESLEY - HILLESLEY,2023-03-08T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.77
791839,HILLESLEY - HILLESLEY,2023-03-08T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
791839,HILLESLEY - HILLESLEY,2023-03-08T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-03-08T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
791839,HILLESLEY - HILLESLEY,2023-03-08T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-03-08T01:40:00.000+00:00,transformer,,Temperature,C,10.8
791839,HILLESLEY - HILLESLEY,2023-03-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-03-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
791839,HILLESLEY - HILLESLEY,2023-03-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
791839,HILLESLEY - HILLESLEY,2023-03-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
791839,HILLESLEY - HILLESLEY,2023-03-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-03-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
791839,HILLESLEY - HILLESLEY,2023-03-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
791839,HILLESLEY - HILLESLEY,2023-03-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
791839,HILLESLEY - HILLESLEY,2023-03-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
791839,HILLESLEY - HILLESLEY,2023-03-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.43
791839,HILLESLEY - HILLESLEY,2023-03-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.04
791839,HILLESLEY - HILLESLEY,2023-03-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-20.59
791839,HILLESLEY - HILLESLEY,2023-03-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
791839,HILLESLEY - HILLESLEY,2023-03-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
791839,HILLESLEY - HILLESLEY,2023-03-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
791839,HILLESLEY - HILLESLEY,2023-03-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
791839,HILLESLEY - HILLESLEY,2023-03-08T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-03-08T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-03-08T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.76
791839,HILLESLEY - HILLESLEY,2023-03-08T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
791839,HILLESLEY - HILLESLEY,2023-03-08T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
791839,HILLESLEY - HILLESLEY,2023-03-08T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.98
791839,HILLESLEY - HILLESLEY,2023-03-08T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
791839,HILLESLEY - HILLESLEY,2023-03-08T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
791839,HILLESLEY - HILLESLEY,2023-03-08T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
791839,HILLESLEY - HILLESLEY,2023-03-08T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
791839,HILLESLEY - HILLESLEY,2023-03-08T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
791839,HILLESLEY - HILLESLEY,2023-03-08T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-03-08T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
791839,HILLESLEY - HILLESLEY,2023-03-08T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
791839,HILLESLEY - HILLESLEY,2023-03-08T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.49
791839,HILLESLEY - HILLESLEY,2023-03-08T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.87
791839,HILLESLEY - HILLESLEY,2023-03-08T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
791839,HILLESLEY - HILLESLEY,2023-03-08T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
791839,HILLESLEY - HILLESLEY,2023-03-08T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
791839,HILLESLEY - HILLESLEY,2023-03-08T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
791839,HILLESLEY - HILLESLEY,2023-03-08T01:30:00.000+00:00,transformer,,Temperature,C,10.9
791839,HILLESLEY - HILLESLEY,2023-03-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-03-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
791839,HILLESLEY - HILLESLEY,2023-03-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
791839,HILLESLEY - HILLESLEY,2023-03-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
791839,HILLESLEY - HILLESLEY,2023-03-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-03-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
791839,HILLESLEY - HILLESLEY,2023-03-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
791839,HILLESLEY - HILLESLEY,2023-03-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
791839,HILLESLEY - HILLESLEY,2023-03-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
791839,HILLESLEY - HILLESLEY,2023-03-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.58
791839,HILLESLEY - HILLESLEY,2023-03-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.33
791839,HILLESLEY - HILLESLEY,2023-03-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-20.85
791839,HILLESLEY - HILLESLEY,2023-03-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
791839,HILLESLEY - HILLESLEY,2023-03-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
791839,HILLESLEY - HILLESLEY,2023-03-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
791839,HILLESLEY - HILLESLEY,2023-03-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
791839,HILLESLEY - HILLESLEY,2023-03-08T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-03-08T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-03-08T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.66
791839,HILLESLEY - HILLESLEY,2023-03-08T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
791839,HILLESLEY - HILLESLEY,2023-03-08T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
791839,HILLESLEY - HILLESLEY,2023-03-08T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.61
791839,HILLESLEY - HILLESLEY,2023-03-08T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
791839,HILLESLEY - HILLESLEY,2023-03-08T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-03-08T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
791839,HILLESLEY - HILLESLEY,2023-03-08T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
791839,HILLESLEY - HILLESLEY,2023-03-08T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
791839,HILLESLEY - HILLESLEY,2023-03-08T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
791839,HILLESLEY - HILLESLEY,2023-03-08T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
791839,HILLESLEY - HILLESLEY,2023-03-08T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
791839,HILLESLEY - HILLESLEY,2023-03-08T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.57
791839,HILLESLEY - HILLESLEY,2023-03-08T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.96
791839,HILLESLEY - HILLESLEY,2023-03-08T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
791839,HILLESLEY - HILLESLEY,2023-03-08T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
791839,HILLESLEY - HILLESLEY,2023-03-08T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
791839,HILLESLEY - HILLESLEY,2023-03-08T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-03-08T01:20:00.000+00:00,transformer,,Temperature,C,10.9
791839,HILLESLEY - HILLESLEY,2023-03-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-03-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
791839,HILLESLEY - HILLESLEY,2023-03-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
791839,HILLESLEY - HILLESLEY,2023-03-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
791839,HILLESLEY - HILLESLEY,2023-03-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-03-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
791839,HILLESLEY - HILLESLEY,2023-03-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
791839,HILLESLEY - HILLESLEY,2023-03-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
791839,HILLESLEY - HILLESLEY,2023-03-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
791839,HILLESLEY - HILLESLEY,2023-03-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
791839,HILLESLEY - HILLESLEY,2023-03-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.82
791839,HILLESLEY - HILLESLEY,2023-03-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.57
791839,HILLESLEY - HILLESLEY,2023-03-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
791839,HILLESLEY - HILLESLEY,2023-03-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
791839,HILLESLEY - HILLESLEY,2023-03-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
791839,HILLESLEY - HILLESLEY,2023-03-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
791839,HILLESLEY - HILLESLEY,2023-03-08T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-03-08T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-03-08T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
791839,HILLESLEY - HILLESLEY,2023-03-08T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
791839,HILLESLEY - HILLESLEY,2023-03-08T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
791839,HILLESLEY - HILLESLEY,2023-03-08T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.81
791839,HILLESLEY - HILLESLEY,2023-03-08T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
791839,HILLESLEY - HILLESLEY,2023-03-08T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-03-08T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
791839,HILLESLEY - HILLESLEY,2023-03-08T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
791839,HILLESLEY - HILLESLEY,2023-03-08T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
791839,HILLESLEY - HILLESLEY,2023-03-08T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
791839,HILLESLEY - HILLESLEY,2023-03-08T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
791839,HILLESLEY - HILLESLEY,2023-03-08T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
791839,HILLESLEY - HILLESLEY,2023-03-08T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.25
791839,HILLESLEY - HILLESLEY,2023-03-08T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.19
791839,HILLESLEY - HILLESLEY,2023-03-08T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
791839,HILLESLEY - HILLESLEY,2023-03-08T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
791839,HILLESLEY - HILLESLEY,2023-03-08T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.7
791839,HILLESLEY - HILLESLEY,2023-03-08T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-03-08T01:10:00.000+00:00,transformer,,Temperature,C,10.9
791839,HILLESLEY - HILLESLEY,2023-03-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-03-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
791839,HILLESLEY - HILLESLEY,2023-03-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
791839,HILLESLEY - HILLESLEY,2023-03-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
791839,HILLESLEY - HILLESLEY,2023-03-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-03-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
791839,HILLESLEY - HILLESLEY,2023-03-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
791839,HILLESLEY - HILLESLEY,2023-03-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
791839,HILLESLEY - HILLESLEY,2023-03-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
791839,HILLESLEY - HILLESLEY,2023-03-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.06
791839,HILLESLEY - HILLESLEY,2023-03-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.73
791839,HILLESLEY - HILLESLEY,2023-03-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.0
791839,HILLESLEY - HILLESLEY,2023-03-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,99.5
791839,HILLESLEY - HILLESLEY,2023-03-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
