Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
791839,HILLESLEY - HILLESLEY,2023-03-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
791839,HILLESLEY - HILLESLEY,2023-03-08T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-03-08T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-03-08T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.39
791839,HILLESLEY - HILLESLEY,2023-03-08T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.6
791839,HILLESLEY - HILLESLEY,2023-03-08T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
791839,HILLESLEY - HILLESLEY,2023-03-08T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.76
791839,HILLESLEY - HILLESLEY,2023-03-08T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
791839,HILLESLEY - HILLESLEY,2023-03-08T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
791839,HILLESLEY - HILLESLEY,2023-03-08T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
791839,HILLESLEY - HILLESLEY,2023-03-08T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
791839,HILLESLEY - HILLESLEY,2023-03-08T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
791839,HILLESLEY - HILLESLEY,2023-03-08T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-03-08T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
791839,HILLESLEY - HILLESLEY,2023-03-08T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
791839,HILLESLEY - HILLESLEY,2023-03-08T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.08
791839,HILLESLEY - HILLESLEY,2023-03-08T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.18
791839,HILLESLEY - HILLESLEY,2023-03-08T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
791839,HILLESLEY - HILLESLEY,2023-03-08T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
791839,HILLESLEY - HILLESLEY,2023-03-08T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.1
791839,HILLESLEY - HILLESLEY,2023-03-08T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
791839,HILLESLEY - HILLESLEY,2023-03-08T01:00:00.000+00:00,transformer,,Temperature,C,10.9
791839,HILLESLEY - HILLESLEY,2023-03-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-03-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
791839,HILLESLEY - HILLESLEY,2023-03-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
791839,HILLESLEY - HILLESLEY,2023-03-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
791839,HILLESLEY - HILLESLEY,2023-03-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-03-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
791839,HILLESLEY - HILLESLEY,2023-03-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
791839,HILLESLEY - HILLESLEY,2023-03-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
791839,HILLESLEY - HILLESLEY,2023-03-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
791839,HILLESLEY - HILLESLEY,2023-03-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.16
791839,HILLESLEY - HILLESLEY,2023-03-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.99
791839,HILLESLEY - HILLESLEY,2023-03-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-18.94
791839,HILLESLEY - HILLESLEY,2023-03-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,87.9
791839,HILLESLEY - HILLESLEY,2023-03-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
791839,HILLESLEY - HILLESLEY,2023-03-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
791839,HILLESLEY - HILLESLEY,2023-03-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
791839,HILLESLEY - HILLESLEY,2023-03-08T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-03-08T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-03-08T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.54
791839,HILLESLEY - HILLESLEY,2023-03-08T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.1
791839,HILLESLEY - HILLESLEY,2023-03-08T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
791839,HILLESLEY - HILLESLEY,2023-03-08T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.17
791839,HILLESLEY - HILLESLEY,2023-03-08T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
791839,HILLESLEY - HILLESLEY,2023-03-08T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
791839,HILLESLEY - HILLESLEY,2023-03-08T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
791839,HILLESLEY - HILLESLEY,2023-03-08T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
791839,HILLESLEY - HILLESLEY,2023-03-08T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
791839,HILLESLEY - HILLESLEY,2023-03-08T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-03-08T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
791839,HILLESLEY - HILLESLEY,2023-03-08T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
791839,HILLESLEY - HILLESLEY,2023-03-08T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.65
791839,HILLESLEY - HILLESLEY,2023-03-08T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.9
791839,HILLESLEY - HILLESLEY,2023-03-08T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-03-08T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
791839,HILLESLEY - HILLESLEY,2023-03-08T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
791839,HILLESLEY - HILLESLEY,2023-03-08T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-03-08T00:50:00.000+00:00,transformer,,Temperature,C,11.0
791839,HILLESLEY - HILLESLEY,2023-03-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-03-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
791839,HILLESLEY - HILLESLEY,2023-03-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
791839,HILLESLEY - HILLESLEY,2023-03-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
791839,HILLESLEY - HILLESLEY,2023-03-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-03-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
791839,HILLESLEY - HILLESLEY,2023-03-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
791839,HILLESLEY - HILLESLEY,2023-03-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
791839,HILLESLEY - HILLESLEY,2023-03-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
791839,HILLESLEY - HILLESLEY,2023-03-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.74
791839,HILLESLEY - HILLESLEY,2023-03-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.03
791839,HILLESLEY - HILLESLEY,2023-03-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-20.07
791839,HILLESLEY - HILLESLEY,2023-03-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
791839,HILLESLEY - HILLESLEY,2023-03-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
791839,HILLESLEY - HILLESLEY,2023-03-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
791839,HILLESLEY - HILLESLEY,2023-03-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
791839,HILLESLEY - HILLESLEY,2023-03-08T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-03-08T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-03-08T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.68
791839,HILLESLEY - HILLESLEY,2023-03-08T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.25
791839,HILLESLEY - HILLESLEY,2023-03-08T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
791839,HILLESLEY - HILLESLEY,2023-03-08T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.58
791839,HILLESLEY - HILLESLEY,2023-03-08T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-03-08T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
791839,HILLESLEY - HILLESLEY,2023-03-08T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-03-08T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
791839,HILLESLEY - HILLESLEY,2023-03-08T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
791839,HILLESLEY - HILLESLEY,2023-03-08T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-03-08T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
791839,HILLESLEY - HILLESLEY,2023-03-08T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
791839,HILLESLEY - HILLESLEY,2023-03-08T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.92
791839,HILLESLEY - HILLESLEY,2023-03-08T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.34
791839,HILLESLEY - HILLESLEY,2023-03-08T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-03-08T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
791839,HILLESLEY - HILLESLEY,2023-03-08T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.7
791839,HILLESLEY - HILLESLEY,2023-03-08T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
791839,HILLESLEY - HILLESLEY,2023-03-08T00:40:00.000+00:00,transformer,,Temperature,C,11.2
791839,HILLESLEY - HILLESLEY,2023-03-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-03-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
791839,HILLESLEY - HILLESLEY,2023-03-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-03-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
791839,HILLESLEY - HILLESLEY,2023-03-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-03-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
791839,HILLESLEY - HILLESLEY,2023-03-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
791839,HILLESLEY - HILLESLEY,2023-03-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
791839,HILLESLEY - HILLESLEY,2023-03-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
791839,HILLESLEY - HILLESLEY,2023-03-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.26
791839,HILLESLEY - HILLESLEY,2023-03-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.95
791839,HILLESLEY - HILLESLEY,2023-03-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-22.92
791839,HILLESLEY - HILLESLEY,2023-03-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
791839,HILLESLEY - HILLESLEY,2023-03-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
791839,HILLESLEY - HILLESLEY,2023-03-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
791839,HILLESLEY - HILLESLEY,2023-03-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
791839,HILLESLEY - HILLESLEY,2023-03-08T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-03-08T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-03-08T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.44
791839,HILLESLEY - HILLESLEY,2023-03-08T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
791839,HILLESLEY - HILLESLEY,2023-03-08T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
791839,HILLESLEY - HILLESLEY,2023-03-08T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.63
791839,HILLESLEY - HILLESLEY,2023-03-08T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
791839,HILLESLEY - HILLESLEY,2023-03-08T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-03-08T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
791839,HILLESLEY - HILLESLEY,2023-03-08T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
791839,HILLESLEY - HILLESLEY,2023-03-08T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
791839,HILLESLEY - HILLESLEY,2023-03-08T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-03-08T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
791839,HILLESLEY - HILLESLEY,2023-03-08T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
791839,HILLESLEY - HILLESLEY,2023-03-08T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.97
791839,HILLESLEY - HILLESLEY,2023-03-08T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.85
791839,HILLESLEY - HILLESLEY,2023-03-08T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
791839,HILLESLEY - HILLESLEY,2023-03-08T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
791839,HILLESLEY - HILLESLEY,2023-03-08T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
791839,HILLESLEY - HILLESLEY,2023-03-08T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-03-08T00:30:00.000+00:00,transformer,,Temperature,C,11.3
791839,HILLESLEY - HILLESLEY,2023-03-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-03-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
791839,HILLESLEY - HILLESLEY,2023-03-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-03-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
791839,HILLESLEY - HILLESLEY,2023-03-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-03-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
791839,HILLESLEY - HILLESLEY,2023-03-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
791839,HILLESLEY - HILLESLEY,2023-03-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
791839,HILLESLEY - HILLESLEY,2023-03-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
791839,HILLESLEY - HILLESLEY,2023-03-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.42
791839,HILLESLEY - HILLESLEY,2023-03-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.16
791839,HILLESLEY - HILLESLEY,2023-03-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-21.48
791839,HILLESLEY - HILLESLEY,2023-03-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,110.6
791839,HILLESLEY - HILLESLEY,2023-03-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
791839,HILLESLEY - HILLESLEY,2023-03-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
791839,HILLESLEY - HILLESLEY,2023-03-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
791839,HILLESLEY - HILLESLEY,2023-03-08T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-03-08T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-03-08T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
791839,HILLESLEY - HILLESLEY,2023-03-08T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
791839,HILLESLEY - HILLESLEY,2023-03-08T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
791839,HILLESLEY - HILLESLEY,2023-03-08T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.22
791839,HILLESLEY - HILLESLEY,2023-03-08T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
791839,HILLESLEY - HILLESLEY,2023-03-08T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-03-08T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
791839,HILLESLEY - HILLESLEY,2023-03-08T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-03-08T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
791839,HILLESLEY - HILLESLEY,2023-03-08T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-03-08T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
791839,HILLESLEY - HILLESLEY,2023-03-08T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
791839,HILLESLEY - HILLESLEY,2023-03-08T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.96
791839,HILLESLEY - HILLESLEY,2023-03-08T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.28
791839,HILLESLEY - HILLESLEY,2023-03-08T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
791839,HILLESLEY - HILLESLEY,2023-03-08T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
791839,HILLESLEY - HILLESLEY,2023-03-08T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.9
791839,HILLESLEY - HILLESLEY,2023-03-08T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
791839,HILLESLEY - HILLESLEY,2023-03-08T00:20:00.000+00:00,transformer,,Temperature,C,11.4
791839,HILLESLEY - HILLESLEY,2023-03-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-03-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
791839,HILLESLEY - HILLESLEY,2023-03-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-03-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
791839,HILLESLEY - HILLESLEY,2023-03-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-03-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
791839,HILLESLEY - HILLESLEY,2023-03-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
791839,HILLESLEY - HILLESLEY,2023-03-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
791839,HILLESLEY - HILLESLEY,2023-03-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
791839,HILLESLEY - HILLESLEY,2023-03-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.93
791839,HILLESLEY - HILLESLEY,2023-03-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.61
791839,HILLESLEY - HILLESLEY,2023-03-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.5
791839,HILLESLEY - HILLESLEY,2023-03-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,115.1
791839,HILLESLEY - HILLESLEY,2023-03-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
791839,HILLESLEY - HILLESLEY,2023-03-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
791839,HILLESLEY - HILLESLEY,2023-03-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
791839,HILLESLEY - HILLESLEY,2023-03-08T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-03-08T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-03-08T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
791839,HILLESLEY - HILLESLEY,2023-03-08T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
791839,HILLESLEY - HILLESLEY,2023-03-08T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
791839,HILLESLEY - HILLESLEY,2023-03-08T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.47
791839,HILLESLEY - HILLESLEY,2023-03-08T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
791839,HILLESLEY - HILLESLEY,2023-03-08T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
791839,HILLESLEY - HILLESLEY,2023-03-08T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
791839,HILLESLEY - HILLESLEY,2023-03-08T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
791839,HILLESLEY - HILLESLEY,2023-03-08T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
791839,HILLESLEY - HILLESLEY,2023-03-08T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
791839,HILLESLEY - HILLESLEY,2023-03-08T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
791839,HILLESLEY - HILLESLEY,2023-03-08T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
791839,HILLESLEY - HILLESLEY,2023-03-08T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.42
791839,HILLESLEY - HILLESLEY,2023-03-08T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.32
791839,HILLESLEY - HILLESLEY,2023-03-08T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
791839,HILLESLEY - HILLESLEY,2023-03-08T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
791839,HILLESLEY - HILLESLEY,2023-03-08T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.3
791839,HILLESLEY - HILLESLEY,2023-03-08T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
791839,HILLESLEY - HILLESLEY,2023-03-08T00:10:00.000+00:00,transformer,,Temperature,C,11.3
791839,HILLESLEY - HILLESLEY,2023-03-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-03-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
791839,HILLESLEY - HILLESLEY,2023-03-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-03-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
791839,HILLESLEY - HILLESLEY,2023-03-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-03-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
791839,HILLESLEY - HILLESLEY,2023-03-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
791839,HILLESLEY - HILLESLEY,2023-03-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
791839,HILLESLEY - HILLESLEY,2023-03-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
791839,HILLESLEY - HILLESLEY,2023-03-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.7
791839,HILLESLEY - HILLESLEY,2023-03-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.24
791839,HILLESLEY - HILLESLEY,2023-03-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.79
791839,HILLESLEY - HILLESLEY,2023-03-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,108.7
791839,HILLESLEY - HILLESLEY,2023-03-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
791839,HILLESLEY - HILLESLEY,2023-03-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
791839,HILLESLEY - HILLESLEY,2023-03-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
791839,HILLESLEY - HILLESLEY,2023-03-08T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-03-08T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-03-08T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.24
791839,HILLESLEY - HILLESLEY,2023-03-08T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
791839,HILLESLEY - HILLESLEY,2023-03-08T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.27
791839,HILLESLEY - HILLESLEY,2023-03-08T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.85
791839,HILLESLEY - HILLESLEY,2023-03-08T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
791839,HILLESLEY - HILLESLEY,2023-03-08T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-03-08T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-03-08T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
791839,HILLESLEY - HILLESLEY,2023-03-08T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-03-08T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
791839,HILLESLEY - HILLESLEY,2023-03-08T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-03-08T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
791839,HILLESLEY - HILLESLEY,2023-03-08T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.1
791839,HILLESLEY - HILLESLEY,2023-03-08T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.14
791839,HILLESLEY - HILLESLEY,2023-03-08T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
791839,HILLESLEY - HILLESLEY,2023-03-08T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
791839,HILLESLEY - HILLESLEY,2023-03-08T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
791839,HILLESLEY - HILLESLEY,2023-03-08T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
791839,HILLESLEY - HILLESLEY,2023-03-08T00:00:00.000+00:00,transformer,,Temperature,C,11.4
791839,HILLESLEY - HILLESLEY,2023-03-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-03-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
791839,HILLESLEY - HILLESLEY,2023-03-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-03-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
791839,HILLESLEY - HILLESLEY,2023-03-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-03-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
791839,HILLESLEY - HILLESLEY,2023-03-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
791839,HILLESLEY - HILLESLEY,2023-03-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
791839,HILLESLEY - HILLESLEY,2023-03-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
791839,HILLESLEY - HILLESLEY,2023-03-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.19
791839,HILLESLEY - HILLESLEY,2023-03-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.38
791839,HILLESLEY - HILLESLEY,2023-03-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.99
791839,HILLESLEY - HILLESLEY,2023-03-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,112.4
791839,HILLESLEY - HILLESLEY,2023-03-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
791839,HILLESLEY - HILLESLEY,2023-03-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
791839,HILLESLEY - HILLESLEY,2023-03-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
791839,HILLESLEY - HILLESLEY,2023-03-09T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-03-09T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-03-09T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
791839,HILLESLEY - HILLESLEY,2023-03-09T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
791839,HILLESLEY - HILLESLEY,2023-03-09T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.61
791839,HILLESLEY - HILLESLEY,2023-03-09T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.41
791839,HILLESLEY - HILLESLEY,2023-03-09T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
791839,HILLESLEY - HILLESLEY,2023-03-09T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-03-09T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
791839,HILLESLEY - HILLESLEY,2023-03-09T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-03-09T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
791839,HILLESLEY - HILLESLEY,2023-03-09T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
791839,HILLESLEY - HILLESLEY,2023-03-09T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
791839,HILLESLEY - HILLESLEY,2023-03-09T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
791839,HILLESLEY - HILLESLEY,2023-03-09T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
791839,HILLESLEY - HILLESLEY,2023-03-09T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.02
791839,HILLESLEY - HILLESLEY,2023-03-09T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
791839,HILLESLEY - HILLESLEY,2023-03-09T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
791839,HILLESLEY - HILLESLEY,2023-03-09T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-03-09T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
791839,HILLESLEY - HILLESLEY,2023-03-09T23:50:00.000+00:00,transformer,,Temperature,C,14.2
791839,HILLESLEY - HILLESLEY,2023-03-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-03-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
791839,HILLESLEY - HILLESLEY,2023-03-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-03-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
791839,HILLESLEY - HILLESLEY,2023-03-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-03-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
791839,HILLESLEY - HILLESLEY,2023-03-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
791839,HILLESLEY - HILLESLEY,2023-03-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
791839,HILLESLEY - HILLESLEY,2023-03-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
791839,HILLESLEY - HILLESLEY,2023-03-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.35
791839,HILLESLEY - HILLESLEY,2023-03-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.35
791839,HILLESLEY - HILLESLEY,2023-03-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.43
791839,HILLESLEY - HILLESLEY,2023-03-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,96.9
791839,HILLESLEY - HILLESLEY,2023-03-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
791839,HILLESLEY - HILLESLEY,2023-03-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
791839,HILLESLEY - HILLESLEY,2023-03-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
791839,HILLESLEY - HILLESLEY,2023-03-09T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-03-09T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-03-09T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
791839,HILLESLEY - HILLESLEY,2023-03-09T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
791839,HILLESLEY - HILLESLEY,2023-03-09T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.83
791839,HILLESLEY - HILLESLEY,2023-03-09T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.66
791839,HILLESLEY - HILLESLEY,2023-03-09T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
791839,HILLESLEY - HILLESLEY,2023-03-09T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
791839,HILLESLEY - HILLESLEY,2023-03-09T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
791839,HILLESLEY - HILLESLEY,2023-03-09T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-03-09T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
791839,HILLESLEY - HILLESLEY,2023-03-09T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
791839,HILLESLEY - HILLESLEY,2023-03-09T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-03-09T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
791839,HILLESLEY - HILLESLEY,2023-03-09T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
791839,HILLESLEY - HILLESLEY,2023-03-09T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.93
791839,HILLESLEY - HILLESLEY,2023-03-09T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
791839,HILLESLEY - HILLESLEY,2023-03-09T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
791839,HILLESLEY - HILLESLEY,2023-03-09T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
791839,HILLESLEY - HILLESLEY,2023-03-09T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
791839,HILLESLEY - HILLESLEY,2023-03-09T23:40:00.000+00:00,transformer,,Temperature,C,14.4
791839,HILLESLEY - HILLESLEY,2023-03-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-03-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
791839,HILLESLEY - HILLESLEY,2023-03-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-03-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
791839,HILLESLEY - HILLESLEY,2023-03-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-03-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
791839,HILLESLEY - HILLESLEY,2023-03-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
791839,HILLESLEY - HILLESLEY,2023-03-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
791839,HILLESLEY - HILLESLEY,2023-03-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
791839,HILLESLEY - HILLESLEY,2023-03-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.24
791839,HILLESLEY - HILLESLEY,2023-03-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.67
791839,HILLESLEY - HILLESLEY,2023-03-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.58
791839,HILLESLEY - HILLESLEY,2023-03-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,129.1
791839,HILLESLEY - HILLESLEY,2023-03-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
791839,HILLESLEY - HILLESLEY,2023-03-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
791839,HILLESLEY - HILLESLEY,2023-03-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
791839,HILLESLEY - HILLESLEY,2023-03-09T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-03-09T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-03-09T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.05
791839,HILLESLEY - HILLESLEY,2023-03-09T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
791839,HILLESLEY - HILLESLEY,2023-03-09T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.81
791839,HILLESLEY - HILLESLEY,2023-03-09T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.13
791839,HILLESLEY - HILLESLEY,2023-03-09T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
791839,HILLESLEY - HILLESLEY,2023-03-09T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
791839,HILLESLEY - HILLESLEY,2023-03-09T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
791839,HILLESLEY - HILLESLEY,2023-03-09T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
791839,HILLESLEY - HILLESLEY,2023-03-09T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
791839,HILLESLEY - HILLESLEY,2023-03-09T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-03-09T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
791839,HILLESLEY - HILLESLEY,2023-03-09T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
791839,HILLESLEY - HILLESLEY,2023-03-09T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
791839,HILLESLEY - HILLESLEY,2023-03-09T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.89
791839,HILLESLEY - HILLESLEY,2023-03-09T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
791839,HILLESLEY - HILLESLEY,2023-03-09T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
791839,HILLESLEY - HILLESLEY,2023-03-09T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-03-09T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
791839,HILLESLEY - HILLESLEY,2023-03-09T23:30:00.000+00:00,transformer,,Temperature,C,14.5
791839,HILLESLEY - HILLESLEY,2023-03-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-03-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
791839,HILLESLEY - HILLESLEY,2023-03-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-03-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
791839,HILLESLEY - HILLESLEY,2023-03-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-03-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
791839,HILLESLEY - HILLESLEY,2023-03-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
791839,HILLESLEY - HILLESLEY,2023-03-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
791839,HILLESLEY - HILLESLEY,2023-03-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
791839,HILLESLEY - HILLESLEY,2023-03-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.6
791839,HILLESLEY - HILLESLEY,2023-03-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.32
791839,HILLESLEY - HILLESLEY,2023-03-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.01
791839,HILLESLEY - HILLESLEY,2023-03-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,104.8
791839,HILLESLEY - HILLESLEY,2023-03-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-03-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
791839,HILLESLEY - HILLESLEY,2023-03-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
791839,HILLESLEY - HILLESLEY,2023-03-09T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-03-09T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-03-09T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
791839,HILLESLEY - HILLESLEY,2023-03-09T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
791839,HILLESLEY - HILLESLEY,2023-03-09T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.09
791839,HILLESLEY - HILLESLEY,2023-03-09T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.24
791839,HILLESLEY - HILLESLEY,2023-03-09T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
791839,HILLESLEY - HILLESLEY,2023-03-09T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-03-09T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
791839,HILLESLEY - HILLESLEY,2023-03-09T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
791839,HILLESLEY - HILLESLEY,2023-03-09T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
791839,HILLESLEY - HILLESLEY,2023-03-09T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-03-09T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
791839,HILLESLEY - HILLESLEY,2023-03-09T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
791839,HILLESLEY - HILLESLEY,2023-03-09T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
791839,HILLESLEY - HILLESLEY,2023-03-09T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.17
791839,HILLESLEY - HILLESLEY,2023-03-09T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
791839,HILLESLEY - HILLESLEY,2023-03-09T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
791839,HILLESLEY - HILLESLEY,2023-03-09T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-03-09T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
791839,HILLESLEY - HILLESLEY,2023-03-09T23:20:00.000+00:00,transformer,,Temperature,C,14.6
791839,HILLESLEY - HILLESLEY,2023-03-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-03-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
791839,HILLESLEY - HILLESLEY,2023-03-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-03-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
791839,HILLESLEY - HILLESLEY,2023-03-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-03-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
791839,HILLESLEY - HILLESLEY,2023-03-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-03-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
791839,HILLESLEY - HILLESLEY,2023-03-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
791839,HILLESLEY - HILLESLEY,2023-03-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.63
791839,HILLESLEY - HILLESLEY,2023-03-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.47
791839,HILLESLEY - HILLESLEY,2023-03-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.41
791839,HILLESLEY - HILLESLEY,2023-03-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,89.5
791839,HILLESLEY - HILLESLEY,2023-03-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
791839,HILLESLEY - HILLESLEY,2023-03-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
791839,HILLESLEY - HILLESLEY,2023-03-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
791839,HILLESLEY - HILLESLEY,2023-03-09T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
791839,HILLESLEY - HILLESLEY,2023-03-09T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-03-09T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
791839,HILLESLEY - HILLESLEY,2023-03-09T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
791839,HILLESLEY - HILLESLEY,2023-03-09T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.07
791839,HILLESLEY - HILLESLEY,2023-03-09T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.93
791839,HILLESLEY - HILLESLEY,2023-03-09T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
791839,HILLESLEY - HILLESLEY,2023-03-09T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
791839,HILLESLEY - HILLESLEY,2023-03-09T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
791839,HILLESLEY - HILLESLEY,2023-03-09T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-03-09T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
791839,HILLESLEY - HILLESLEY,2023-03-09T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
791839,HILLESLEY - HILLESLEY,2023-03-09T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
791839,HILLESLEY - HILLESLEY,2023-03-09T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
791839,HILLESLEY - HILLESLEY,2023-03-09T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
791839,HILLESLEY - HILLESLEY,2023-03-09T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.8
791839,HILLESLEY - HILLESLEY,2023-03-09T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
791839,HILLESLEY - HILLESLEY,2023-03-09T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
791839,HILLESLEY - HILLESLEY,2023-03-09T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
791839,HILLESLEY - HILLESLEY,2023-03-09T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
791839,HILLESLEY - HILLESLEY,2023-03-09T23:10:00.000+00:00,transformer,,Temperature,C,14.6
791839,HILLESLEY - HILLESLEY,2023-03-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-03-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
791839,HILLESLEY - HILLESLEY,2023-03-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-03-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
791839,HILLESLEY - HILLESLEY,2023-03-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-03-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
791839,HILLESLEY - HILLESLEY,2023-03-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-03-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
791839,HILLESLEY - HILLESLEY,2023-03-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
791839,HILLESLEY - HILLESLEY,2023-03-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.15
791839,HILLESLEY - HILLESLEY,2023-03-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.14
791839,HILLESLEY - HILLESLEY,2023-03-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.73
791839,HILLESLEY - HILLESLEY,2023-03-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,118.2
791839,HILLESLEY - HILLESLEY,2023-03-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-03-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
791839,HILLESLEY - HILLESLEY,2023-03-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
791839,HILLESLEY - HILLESLEY,2023-03-09T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-03-09T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-03-09T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
791839,HILLESLEY - HILLESLEY,2023-03-09T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
791839,HILLESLEY - HILLESLEY,2023-03-09T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.26
791839,HILLESLEY - HILLESLEY,2023-03-09T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.12
791839,HILLESLEY - HILLESLEY,2023-03-09T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
791839,HILLESLEY - HILLESLEY,2023-03-09T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-03-09T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
791839,HILLESLEY - HILLESLEY,2023-03-09T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-03-09T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
791839,HILLESLEY - HILLESLEY,2023-03-09T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
791839,HILLESLEY - HILLESLEY,2023-03-09T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
791839,HILLESLEY - HILLESLEY,2023-03-09T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
791839,HILLESLEY - HILLESLEY,2023-03-09T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
791839,HILLESLEY - HILLESLEY,2023-03-09T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.08
791839,HILLESLEY - HILLESLEY,2023-03-09T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
791839,HILLESLEY - HILLESLEY,2023-03-09T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
791839,HILLESLEY - HILLESLEY,2023-03-09T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
791839,HILLESLEY - HILLESLEY,2023-03-09T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
791839,HILLESLEY - HILLESLEY,2023-03-09T23:00:00.000+00:00,transformer,,Temperature,C,14.7
791839,HILLESLEY - HILLESLEY,2023-03-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-03-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
791839,HILLESLEY - HILLESLEY,2023-03-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-03-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
791839,HILLESLEY - HILLESLEY,2023-03-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-03-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
791839,HILLESLEY - HILLESLEY,2023-03-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-03-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
791839,HILLESLEY - HILLESLEY,2023-03-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
791839,HILLESLEY - HILLESLEY,2023-03-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.84
791839,HILLESLEY - HILLESLEY,2023-03-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.07
791839,HILLESLEY - HILLESLEY,2023-03-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.2
791839,HILLESLEY - HILLESLEY,2023-03-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,102.2
791839,HILLESLEY - HILLESLEY,2023-03-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
791839,HILLESLEY - HILLESLEY,2023-03-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
791839,HILLESLEY - HILLESLEY,2023-03-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
791839,HILLESLEY - HILLESLEY,2023-03-09T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-03-09T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-03-09T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
791839,HILLESLEY - HILLESLEY,2023-03-09T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
791839,HILLESLEY - HILLESLEY,2023-03-09T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.1
791839,HILLESLEY - HILLESLEY,2023-03-09T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.56
791839,HILLESLEY - HILLESLEY,2023-03-09T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
791839,HILLESLEY - HILLESLEY,2023-03-09T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-03-09T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
791839,HILLESLEY - HILLESLEY,2023-03-09T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-03-09T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
791839,HILLESLEY - HILLESLEY,2023-03-09T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-03-09T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
791839,HILLESLEY - HILLESLEY,2023-03-09T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
791839,HILLESLEY - HILLESLEY,2023-03-09T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
791839,HILLESLEY - HILLESLEY,2023-03-09T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.39
791839,HILLESLEY - HILLESLEY,2023-03-09T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
791839,HILLESLEY - HILLESLEY,2023-03-09T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
791839,HILLESLEY - HILLESLEY,2023-03-09T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-03-09T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
791839,HILLESLEY - HILLESLEY,2023-03-09T22:50:00.000+00:00,transformer,,Temperature,C,14.9
791839,HILLESLEY - HILLESLEY,2023-03-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-03-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
