Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-03-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
791839,HILLESLEY - HILLESLEY,2023-03-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-03-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
791839,HILLESLEY - HILLESLEY,2023-03-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
791839,HILLESLEY - HILLESLEY,2023-03-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
791839,HILLESLEY - HILLESLEY,2023-03-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
791839,HILLESLEY - HILLESLEY,2023-03-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.57
791839,HILLESLEY - HILLESLEY,2023-03-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.07
791839,HILLESLEY - HILLESLEY,2023-03-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.96
791839,HILLESLEY - HILLESLEY,2023-03-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,101.1
791839,HILLESLEY - HILLESLEY,2023-03-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
791839,HILLESLEY - HILLESLEY,2023-03-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
791839,HILLESLEY - HILLESLEY,2023-03-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
791839,HILLESLEY - HILLESLEY,2023-03-09T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-03-09T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-03-09T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
791839,HILLESLEY - HILLESLEY,2023-03-09T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
791839,HILLESLEY - HILLESLEY,2023-03-09T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.48
791839,HILLESLEY - HILLESLEY,2023-03-09T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.9
791839,HILLESLEY - HILLESLEY,2023-03-09T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
791839,HILLESLEY - HILLESLEY,2023-03-09T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-03-09T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
791839,HILLESLEY - HILLESLEY,2023-03-09T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
791839,HILLESLEY - HILLESLEY,2023-03-09T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
791839,HILLESLEY - HILLESLEY,2023-03-09T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-03-09T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
791839,HILLESLEY - HILLESLEY,2023-03-09T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
791839,HILLESLEY - HILLESLEY,2023-03-09T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
791839,HILLESLEY - HILLESLEY,2023-03-09T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.72
791839,HILLESLEY - HILLESLEY,2023-03-09T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
791839,HILLESLEY - HILLESLEY,2023-03-09T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
791839,HILLESLEY - HILLESLEY,2023-03-09T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-03-09T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
791839,HILLESLEY - HILLESLEY,2023-03-09T22:40:00.000+00:00,transformer,,Temperature,C,15.0
791839,HILLESLEY - HILLESLEY,2023-03-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-03-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
791839,HILLESLEY - HILLESLEY,2023-03-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-03-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
791839,HILLESLEY - HILLESLEY,2023-03-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-03-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
791839,HILLESLEY - HILLESLEY,2023-03-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
791839,HILLESLEY - HILLESLEY,2023-03-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
791839,HILLESLEY - HILLESLEY,2023-03-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
791839,HILLESLEY - HILLESLEY,2023-03-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.74
791839,HILLESLEY - HILLESLEY,2023-03-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.33
791839,HILLESLEY - HILLESLEY,2023-03-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.62
791839,HILLESLEY - HILLESLEY,2023-03-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,104.9
791839,HILLESLEY - HILLESLEY,2023-03-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
791839,HILLESLEY - HILLESLEY,2023-03-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
791839,HILLESLEY - HILLESLEY,2023-03-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
791839,HILLESLEY - HILLESLEY,2023-03-09T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-03-09T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-03-09T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
791839,HILLESLEY - HILLESLEY,2023-03-09T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.8
791839,HILLESLEY - HILLESLEY,2023-03-09T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.74
791839,HILLESLEY - HILLESLEY,2023-03-09T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.43
791839,HILLESLEY - HILLESLEY,2023-03-09T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.0
791839,HILLESLEY - HILLESLEY,2023-03-09T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-03-09T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
791839,HILLESLEY - HILLESLEY,2023-03-09T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-03-09T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
791839,HILLESLEY - HILLESLEY,2023-03-09T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-03-09T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
791839,HILLESLEY - HILLESLEY,2023-03-09T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
791839,HILLESLEY - HILLESLEY,2023-03-09T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.75
791839,HILLESLEY - HILLESLEY,2023-03-09T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.6
791839,HILLESLEY - HILLESLEY,2023-03-09T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.9
791839,HILLESLEY - HILLESLEY,2023-03-09T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
791839,HILLESLEY - HILLESLEY,2023-03-09T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
791839,HILLESLEY - HILLESLEY,2023-03-09T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
791839,HILLESLEY - HILLESLEY,2023-03-09T22:30:00.000+00:00,transformer,,Temperature,C,15.1
791839,HILLESLEY - HILLESLEY,2023-03-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-03-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
791839,HILLESLEY - HILLESLEY,2023-03-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-03-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
791839,HILLESLEY - HILLESLEY,2023-03-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-03-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
791839,HILLESLEY - HILLESLEY,2023-03-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
791839,HILLESLEY - HILLESLEY,2023-03-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
791839,HILLESLEY - HILLESLEY,2023-03-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
791839,HILLESLEY - HILLESLEY,2023-03-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.9
791839,HILLESLEY - HILLESLEY,2023-03-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.5
791839,HILLESLEY - HILLESLEY,2023-03-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.03
791839,HILLESLEY - HILLESLEY,2023-03-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,153.9
791839,HILLESLEY - HILLESLEY,2023-03-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
791839,HILLESLEY - HILLESLEY,2023-03-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
791839,HILLESLEY - HILLESLEY,2023-03-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-03-09T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-03-09T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-03-09T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
791839,HILLESLEY - HILLESLEY,2023-03-09T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.54
791839,HILLESLEY - HILLESLEY,2023-03-09T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.72
791839,HILLESLEY - HILLESLEY,2023-03-09T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.53
791839,HILLESLEY - HILLESLEY,2023-03-09T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.4
791839,HILLESLEY - HILLESLEY,2023-03-09T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
791839,HILLESLEY - HILLESLEY,2023-03-09T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
791839,HILLESLEY - HILLESLEY,2023-03-09T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
791839,HILLESLEY - HILLESLEY,2023-03-09T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
791839,HILLESLEY - HILLESLEY,2023-03-09T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
791839,HILLESLEY - HILLESLEY,2023-03-09T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
791839,HILLESLEY - HILLESLEY,2023-03-09T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
791839,HILLESLEY - HILLESLEY,2023-03-09T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
791839,HILLESLEY - HILLESLEY,2023-03-09T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.32
791839,HILLESLEY - HILLESLEY,2023-03-09T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.3
791839,HILLESLEY - HILLESLEY,2023-03-09T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
791839,HILLESLEY - HILLESLEY,2023-03-09T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
791839,HILLESLEY - HILLESLEY,2023-03-09T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
791839,HILLESLEY - HILLESLEY,2023-03-09T22:20:00.000+00:00,transformer,,Temperature,C,15.2
791839,HILLESLEY - HILLESLEY,2023-03-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-03-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
791839,HILLESLEY - HILLESLEY,2023-03-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-03-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
791839,HILLESLEY - HILLESLEY,2023-03-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-03-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
791839,HILLESLEY - HILLESLEY,2023-03-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-03-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
791839,HILLESLEY - HILLESLEY,2023-03-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
791839,HILLESLEY - HILLESLEY,2023-03-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.96
791839,HILLESLEY - HILLESLEY,2023-03-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.72
791839,HILLESLEY - HILLESLEY,2023-03-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.85
791839,HILLESLEY - HILLESLEY,2023-03-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,148.7
791839,HILLESLEY - HILLESLEY,2023-03-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
791839,HILLESLEY - HILLESLEY,2023-03-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
791839,HILLESLEY - HILLESLEY,2023-03-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
791839,HILLESLEY - HILLESLEY,2023-03-09T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-03-09T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
791839,HILLESLEY - HILLESLEY,2023-03-09T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
791839,HILLESLEY - HILLESLEY,2023-03-09T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.28
791839,HILLESLEY - HILLESLEY,2023-03-09T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.78
791839,HILLESLEY - HILLESLEY,2023-03-09T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.1
791839,HILLESLEY - HILLESLEY,2023-03-09T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,80.0
791839,HILLESLEY - HILLESLEY,2023-03-09T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
791839,HILLESLEY - HILLESLEY,2023-03-09T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
791839,HILLESLEY - HILLESLEY,2023-03-09T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-03-09T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
791839,HILLESLEY - HILLESLEY,2023-03-09T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-03-09T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-03-09T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
791839,HILLESLEY - HILLESLEY,2023-03-09T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.87
791839,HILLESLEY - HILLESLEY,2023-03-09T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.39
791839,HILLESLEY - HILLESLEY,2023-03-09T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.1
791839,HILLESLEY - HILLESLEY,2023-03-09T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-03-09T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
791839,HILLESLEY - HILLESLEY,2023-03-09T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
791839,HILLESLEY - HILLESLEY,2023-03-09T22:10:00.000+00:00,transformer,,Temperature,C,15.2
791839,HILLESLEY - HILLESLEY,2023-03-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-03-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
791839,HILLESLEY - HILLESLEY,2023-03-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-03-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
791839,HILLESLEY - HILLESLEY,2023-03-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-03-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
791839,HILLESLEY - HILLESLEY,2023-03-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-03-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
791839,HILLESLEY - HILLESLEY,2023-03-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
791839,HILLESLEY - HILLESLEY,2023-03-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.67
791839,HILLESLEY - HILLESLEY,2023-03-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.65
791839,HILLESLEY - HILLESLEY,2023-03-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.49
791839,HILLESLEY - HILLESLEY,2023-03-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,162.1
791839,HILLESLEY - HILLESLEY,2023-03-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
791839,HILLESLEY - HILLESLEY,2023-03-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
791839,HILLESLEY - HILLESLEY,2023-03-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
791839,HILLESLEY - HILLESLEY,2023-03-09T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-03-09T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
791839,HILLESLEY - HILLESLEY,2023-03-09T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
791839,HILLESLEY - HILLESLEY,2023-03-09T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
791839,HILLESLEY - HILLESLEY,2023-03-09T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.64
791839,HILLESLEY - HILLESLEY,2023-03-09T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.54
791839,HILLESLEY - HILLESLEY,2023-03-09T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.2
791839,HILLESLEY - HILLESLEY,2023-03-09T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
791839,HILLESLEY - HILLESLEY,2023-03-09T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
791839,HILLESLEY - HILLESLEY,2023-03-09T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
791839,HILLESLEY - HILLESLEY,2023-03-09T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
791839,HILLESLEY - HILLESLEY,2023-03-09T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-03-09T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
791839,HILLESLEY - HILLESLEY,2023-03-09T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
791839,HILLESLEY - HILLESLEY,2023-03-09T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.22
791839,HILLESLEY - HILLESLEY,2023-03-09T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.58
791839,HILLESLEY - HILLESLEY,2023-03-09T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
791839,HILLESLEY - HILLESLEY,2023-03-09T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-03-09T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
791839,HILLESLEY - HILLESLEY,2023-03-09T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
791839,HILLESLEY - HILLESLEY,2023-03-09T22:00:00.000+00:00,transformer,,Temperature,C,15.2
791839,HILLESLEY - HILLESLEY,2023-03-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-03-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
791839,HILLESLEY - HILLESLEY,2023-03-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-03-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
791839,HILLESLEY - HILLESLEY,2023-03-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-03-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
791839,HILLESLEY - HILLESLEY,2023-03-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-03-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
791839,HILLESLEY - HILLESLEY,2023-03-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
791839,HILLESLEY - HILLESLEY,2023-03-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.61
791839,HILLESLEY - HILLESLEY,2023-03-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.85
791839,HILLESLEY - HILLESLEY,2023-03-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.12
791839,HILLESLEY - HILLESLEY,2023-03-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,144.2
791839,HILLESLEY - HILLESLEY,2023-03-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
791839,HILLESLEY - HILLESLEY,2023-03-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
791839,HILLESLEY - HILLESLEY,2023-03-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
791839,HILLESLEY - HILLESLEY,2023-03-09T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-03-09T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
791839,HILLESLEY - HILLESLEY,2023-03-09T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
791839,HILLESLEY - HILLESLEY,2023-03-09T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.07
791839,HILLESLEY - HILLESLEY,2023-03-09T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.62
791839,HILLESLEY - HILLESLEY,2023-03-09T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.45
791839,HILLESLEY - HILLESLEY,2023-03-09T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,79.8
791839,HILLESLEY - HILLESLEY,2023-03-09T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-03-09T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
791839,HILLESLEY - HILLESLEY,2023-03-09T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-03-09T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
791839,HILLESLEY - HILLESLEY,2023-03-09T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
791839,HILLESLEY - HILLESLEY,2023-03-09T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-03-09T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
791839,HILLESLEY - HILLESLEY,2023-03-09T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.35
791839,HILLESLEY - HILLESLEY,2023-03-09T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.1
791839,HILLESLEY - HILLESLEY,2023-03-09T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.8
791839,HILLESLEY - HILLESLEY,2023-03-09T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
791839,HILLESLEY - HILLESLEY,2023-03-09T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
791839,HILLESLEY - HILLESLEY,2023-03-09T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-03-09T21:50:00.000+00:00,transformer,,Temperature,C,15.1
791839,HILLESLEY - HILLESLEY,2023-03-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-03-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
791839,HILLESLEY - HILLESLEY,2023-03-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-03-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
791839,HILLESLEY - HILLESLEY,2023-03-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-03-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
791839,HILLESLEY - HILLESLEY,2023-03-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-03-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
791839,HILLESLEY - HILLESLEY,2023-03-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
791839,HILLESLEY - HILLESLEY,2023-03-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.12
791839,HILLESLEY - HILLESLEY,2023-03-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.96
791839,HILLESLEY - HILLESLEY,2023-03-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.56
791839,HILLESLEY - HILLESLEY,2023-03-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,161.7
791839,HILLESLEY - HILLESLEY,2023-03-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
791839,HILLESLEY - HILLESLEY,2023-03-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
791839,HILLESLEY - HILLESLEY,2023-03-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
791839,HILLESLEY - HILLESLEY,2023-03-09T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-03-09T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
791839,HILLESLEY - HILLESLEY,2023-03-09T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
791839,HILLESLEY - HILLESLEY,2023-03-09T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.63
791839,HILLESLEY - HILLESLEY,2023-03-09T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.53
791839,HILLESLEY - HILLESLEY,2023-03-09T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.14
791839,HILLESLEY - HILLESLEY,2023-03-09T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,90.5
791839,HILLESLEY - HILLESLEY,2023-03-09T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
791839,HILLESLEY - HILLESLEY,2023-03-09T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.0
791839,HILLESLEY - HILLESLEY,2023-03-09T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
791839,HILLESLEY - HILLESLEY,2023-03-09T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
791839,HILLESLEY - HILLESLEY,2023-03-09T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
791839,HILLESLEY - HILLESLEY,2023-03-09T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-03-09T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
791839,HILLESLEY - HILLESLEY,2023-03-09T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.16
791839,HILLESLEY - HILLESLEY,2023-03-09T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.03
791839,HILLESLEY - HILLESLEY,2023-03-09T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,92.8
791839,HILLESLEY - HILLESLEY,2023-03-09T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-03-09T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
791839,HILLESLEY - HILLESLEY,2023-03-09T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
791839,HILLESLEY - HILLESLEY,2023-03-09T21:40:00.000+00:00,transformer,,Temperature,C,15.0
791839,HILLESLEY - HILLESLEY,2023-03-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-03-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
791839,HILLESLEY - HILLESLEY,2023-03-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-03-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
791839,HILLESLEY - HILLESLEY,2023-03-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-03-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
791839,HILLESLEY - HILLESLEY,2023-03-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
791839,HILLESLEY - HILLESLEY,2023-03-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
791839,HILLESLEY - HILLESLEY,2023-03-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
791839,HILLESLEY - HILLESLEY,2023-03-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.51
791839,HILLESLEY - HILLESLEY,2023-03-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.69
791839,HILLESLEY - HILLESLEY,2023-03-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.17
791839,HILLESLEY - HILLESLEY,2023-03-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,183.3
791839,HILLESLEY - HILLESLEY,2023-03-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
791839,HILLESLEY - HILLESLEY,2023-03-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
791839,HILLESLEY - HILLESLEY,2023-03-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
791839,HILLESLEY - HILLESLEY,2023-03-09T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-03-09T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
791839,HILLESLEY - HILLESLEY,2023-03-09T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
791839,HILLESLEY - HILLESLEY,2023-03-09T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.74
791839,HILLESLEY - HILLESLEY,2023-03-09T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.41
791839,HILLESLEY - HILLESLEY,2023-03-09T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.03
791839,HILLESLEY - HILLESLEY,2023-03-09T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,86.0
791839,HILLESLEY - HILLESLEY,2023-03-09T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
791839,HILLESLEY - HILLESLEY,2023-03-09T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.5
791839,HILLESLEY - HILLESLEY,2023-03-09T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
791839,HILLESLEY - HILLESLEY,2023-03-09T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
791839,HILLESLEY - HILLESLEY,2023-03-09T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-03-09T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
791839,HILLESLEY - HILLESLEY,2023-03-09T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
791839,HILLESLEY - HILLESLEY,2023-03-09T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.23
791839,HILLESLEY - HILLESLEY,2023-03-09T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.12
791839,HILLESLEY - HILLESLEY,2023-03-09T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.2
791839,HILLESLEY - HILLESLEY,2023-03-09T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
791839,HILLESLEY - HILLESLEY,2023-03-09T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
791839,HILLESLEY - HILLESLEY,2023-03-09T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-03-09T21:30:00.000+00:00,transformer,,Temperature,C,14.9
791839,HILLESLEY - HILLESLEY,2023-03-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-03-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
791839,HILLESLEY - HILLESLEY,2023-03-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-03-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
791839,HILLESLEY - HILLESLEY,2023-03-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-03-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
791839,HILLESLEY - HILLESLEY,2023-03-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
791839,HILLESLEY - HILLESLEY,2023-03-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
791839,HILLESLEY - HILLESLEY,2023-03-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
791839,HILLESLEY - HILLESLEY,2023-03-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.14
791839,HILLESLEY - HILLESLEY,2023-03-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.63
791839,HILLESLEY - HILLESLEY,2023-03-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.15
791839,HILLESLEY - HILLESLEY,2023-03-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,174.2
791839,HILLESLEY - HILLESLEY,2023-03-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
791839,HILLESLEY - HILLESLEY,2023-03-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
791839,HILLESLEY - HILLESLEY,2023-03-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
791839,HILLESLEY - HILLESLEY,2023-03-09T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-03-09T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
791839,HILLESLEY - HILLESLEY,2023-03-09T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
791839,HILLESLEY - HILLESLEY,2023-03-09T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.43
791839,HILLESLEY - HILLESLEY,2023-03-09T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.1
791839,HILLESLEY - HILLESLEY,2023-03-09T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.48
791839,HILLESLEY - HILLESLEY,2023-03-09T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,82.1
791839,HILLESLEY - HILLESLEY,2023-03-09T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
791839,HILLESLEY - HILLESLEY,2023-03-09T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.2
791839,HILLESLEY - HILLESLEY,2023-03-09T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
791839,HILLESLEY - HILLESLEY,2023-03-09T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
791839,HILLESLEY - HILLESLEY,2023-03-09T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-03-09T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
791839,HILLESLEY - HILLESLEY,2023-03-09T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
791839,HILLESLEY - HILLESLEY,2023-03-09T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
791839,HILLESLEY - HILLESLEY,2023-03-09T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.26
791839,HILLESLEY - HILLESLEY,2023-03-09T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.2
791839,HILLESLEY - HILLESLEY,2023-03-09T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
791839,HILLESLEY - HILLESLEY,2023-03-09T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
791839,HILLESLEY - HILLESLEY,2023-03-09T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-03-09T21:20:00.000+00:00,transformer,,Temperature,C,14.8
791839,HILLESLEY - HILLESLEY,2023-03-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-03-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
791839,HILLESLEY - HILLESLEY,2023-03-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-03-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
791839,HILLESLEY - HILLESLEY,2023-03-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-03-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
791839,HILLESLEY - HILLESLEY,2023-03-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-03-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
791839,HILLESLEY - HILLESLEY,2023-03-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
791839,HILLESLEY - HILLESLEY,2023-03-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.11
791839,HILLESLEY - HILLESLEY,2023-03-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.11
791839,HILLESLEY - HILLESLEY,2023-03-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.75
791839,HILLESLEY - HILLESLEY,2023-03-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,166.3
791839,HILLESLEY - HILLESLEY,2023-03-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
791839,HILLESLEY - HILLESLEY,2023-03-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
791839,HILLESLEY - HILLESLEY,2023-03-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
791839,HILLESLEY - HILLESLEY,2023-03-09T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-03-09T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
791839,HILLESLEY - HILLESLEY,2023-03-09T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
791839,HILLESLEY - HILLESLEY,2023-03-09T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
791839,HILLESLEY - HILLESLEY,2023-03-09T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.34
791839,HILLESLEY - HILLESLEY,2023-03-09T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.16
791839,HILLESLEY - HILLESLEY,2023-03-09T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,106.6
791839,HILLESLEY - HILLESLEY,2023-03-09T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
791839,HILLESLEY - HILLESLEY,2023-03-09T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.5
791839,HILLESLEY - HILLESLEY,2023-03-09T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
791839,HILLESLEY - HILLESLEY,2023-03-09T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
791839,HILLESLEY - HILLESLEY,2023-03-09T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-03-09T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
791839,HILLESLEY - HILLESLEY,2023-03-09T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
791839,HILLESLEY - HILLESLEY,2023-03-09T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.92
791839,HILLESLEY - HILLESLEY,2023-03-09T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.48
791839,HILLESLEY - HILLESLEY,2023-03-09T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,109.3
791839,HILLESLEY - HILLESLEY,2023-03-09T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
791839,HILLESLEY - HILLESLEY,2023-03-09T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
791839,HILLESLEY - HILLESLEY,2023-03-09T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
791839,HILLESLEY - HILLESLEY,2023-03-09T21:10:00.000+00:00,transformer,,Temperature,C,14.8
791839,HILLESLEY - HILLESLEY,2023-03-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-03-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
791839,HILLESLEY - HILLESLEY,2023-03-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-03-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
791839,HILLESLEY - HILLESLEY,2023-03-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-03-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
791839,HILLESLEY - HILLESLEY,2023-03-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-03-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
791839,HILLESLEY - HILLESLEY,2023-03-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
791839,HILLESLEY - HILLESLEY,2023-03-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.49
791839,HILLESLEY - HILLESLEY,2023-03-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.26
791839,HILLESLEY - HILLESLEY,2023-03-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.63
791839,HILLESLEY - HILLESLEY,2023-03-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,215.8
791839,HILLESLEY - HILLESLEY,2023-03-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
791839,HILLESLEY - HILLESLEY,2023-03-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
791839,HILLESLEY - HILLESLEY,2023-03-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
791839,HILLESLEY - HILLESLEY,2023-03-09T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-03-09T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
791839,HILLESLEY - HILLESLEY,2023-03-09T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
791839,HILLESLEY - HILLESLEY,2023-03-09T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
791839,HILLESLEY - HILLESLEY,2023-03-09T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.38
791839,HILLESLEY - HILLESLEY,2023-03-09T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.19
791839,HILLESLEY - HILLESLEY,2023-03-09T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,122.8
791839,HILLESLEY - HILLESLEY,2023-03-09T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-03-09T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.4
791839,HILLESLEY - HILLESLEY,2023-03-09T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
791839,HILLESLEY - HILLESLEY,2023-03-09T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
791839,HILLESLEY - HILLESLEY,2023-03-09T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-03-09T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
791839,HILLESLEY - HILLESLEY,2023-03-09T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
791839,HILLESLEY - HILLESLEY,2023-03-09T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.65
791839,HILLESLEY - HILLESLEY,2023-03-09T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.87
791839,HILLESLEY - HILLESLEY,2023-03-09T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,125.9
791839,HILLESLEY - HILLESLEY,2023-03-09T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-03-09T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
791839,HILLESLEY - HILLESLEY,2023-03-09T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
791839,HILLESLEY - HILLESLEY,2023-03-09T21:00:00.000+00:00,transformer,,Temperature,C,14.6
791839,HILLESLEY - HILLESLEY,2023-03-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-03-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
791839,HILLESLEY - HILLESLEY,2023-03-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-03-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
791839,HILLESLEY - HILLESLEY,2023-03-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-03-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
791839,HILLESLEY - HILLESLEY,2023-03-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
791839,HILLESLEY - HILLESLEY,2023-03-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
791839,HILLESLEY - HILLESLEY,2023-03-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
791839,HILLESLEY - HILLESLEY,2023-03-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.03
791839,HILLESLEY - HILLESLEY,2023-03-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.03
791839,HILLESLEY - HILLESLEY,2023-03-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.05
791839,HILLESLEY - HILLESLEY,2023-03-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,248.7
791839,HILLESLEY - HILLESLEY,2023-03-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
791839,HILLESLEY - HILLESLEY,2023-03-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
791839,HILLESLEY - HILLESLEY,2023-03-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
791839,HILLESLEY - HILLESLEY,2023-03-09T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-03-09T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-03-09T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
791839,HILLESLEY - HILLESLEY,2023-03-09T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.02
791839,HILLESLEY - HILLESLEY,2023-03-09T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.75
791839,HILLESLEY - HILLESLEY,2023-03-09T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.65
791839,HILLESLEY - HILLESLEY,2023-03-09T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,93.6
791839,HILLESLEY - HILLESLEY,2023-03-09T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
791839,HILLESLEY - HILLESLEY,2023-03-09T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.0
791839,HILLESLEY - HILLESLEY,2023-03-09T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
791839,HILLESLEY - HILLESLEY,2023-03-09T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-03-09T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-03-09T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
791839,HILLESLEY - HILLESLEY,2023-03-09T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
791839,HILLESLEY - HILLESLEY,2023-03-09T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.05
791839,HILLESLEY - HILLESLEY,2023-03-09T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.0
791839,HILLESLEY - HILLESLEY,2023-03-09T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,96.1
791839,HILLESLEY - HILLESLEY,2023-03-09T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
791839,HILLESLEY - HILLESLEY,2023-03-09T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
791839,HILLESLEY - HILLESLEY,2023-03-09T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
791839,HILLESLEY - HILLESLEY,2023-03-09T20:50:00.000+00:00,transformer,,Temperature,C,14.6
791839,HILLESLEY - HILLESLEY,2023-03-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-03-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
791839,HILLESLEY - HILLESLEY,2023-03-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-03-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
791839,HILLESLEY - HILLESLEY,2023-03-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-03-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
791839,HILLESLEY - HILLESLEY,2023-03-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
791839,HILLESLEY - HILLESLEY,2023-03-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
791839,HILLESLEY - HILLESLEY,2023-03-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
791839,HILLESLEY - HILLESLEY,2023-03-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.8
791839,HILLESLEY - HILLESLEY,2023-03-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.8
791839,HILLESLEY - HILLESLEY,2023-03-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-20.64
791839,HILLESLEY - HILLESLEY,2023-03-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,189.7
791839,HILLESLEY - HILLESLEY,2023-03-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
791839,HILLESLEY - HILLESLEY,2023-03-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
791839,HILLESLEY - HILLESLEY,2023-03-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
791839,HILLESLEY - HILLESLEY,2023-03-09T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-03-09T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-03-09T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
791839,HILLESLEY - HILLESLEY,2023-03-09T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.83
791839,HILLESLEY - HILLESLEY,2023-03-09T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.63
791839,HILLESLEY - HILLESLEY,2023-03-09T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.91
791839,HILLESLEY - HILLESLEY,2023-03-09T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.4
791839,HILLESLEY - HILLESLEY,2023-03-09T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
791839,HILLESLEY - HILLESLEY,2023-03-09T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
791839,HILLESLEY - HILLESLEY,2023-03-09T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
791839,HILLESLEY - HILLESLEY,2023-03-09T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
791839,HILLESLEY - HILLESLEY,2023-03-09T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-03-09T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
791839,HILLESLEY - HILLESLEY,2023-03-09T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
791839,HILLESLEY - HILLESLEY,2023-03-09T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.18
791839,HILLESLEY - HILLESLEY,2023-03-09T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.35
791839,HILLESLEY - HILLESLEY,2023-03-09T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
791839,HILLESLEY - HILLESLEY,2023-03-09T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
791839,HILLESLEY - HILLESLEY,2023-03-09T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
791839,HILLESLEY - HILLESLEY,2023-03-09T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-03-09T20:40:00.000+00:00,transformer,,Temperature,C,14.6
791839,HILLESLEY - HILLESLEY,2023-03-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-03-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
791839,HILLESLEY - HILLESLEY,2023-03-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-03-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
791839,HILLESLEY - HILLESLEY,2023-03-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-03-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
791839,HILLESLEY - HILLESLEY,2023-03-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
791839,HILLESLEY - HILLESLEY,2023-03-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
791839,HILLESLEY - HILLESLEY,2023-03-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
791839,HILLESLEY - HILLESLEY,2023-03-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.81
791839,HILLESLEY - HILLESLEY,2023-03-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.81
791839,HILLESLEY - HILLESLEY,2023-03-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-19.26
791839,HILLESLEY - HILLESLEY,2023-03-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,138.7
791839,HILLESLEY - HILLESLEY,2023-03-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
791839,HILLESLEY - HILLESLEY,2023-03-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
791839,HILLESLEY - HILLESLEY,2023-03-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
791839,HILLESLEY - HILLESLEY,2023-03-09T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-03-09T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
791839,HILLESLEY - HILLESLEY,2023-03-09T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
791839,HILLESLEY - HILLESLEY,2023-03-09T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.66
791839,HILLESLEY - HILLESLEY,2023-03-09T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.92
791839,HILLESLEY - HILLESLEY,2023-03-09T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.41
791839,HILLESLEY - HILLESLEY,2023-03-09T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.2
791839,HILLESLEY - HILLESLEY,2023-03-09T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
791839,HILLESLEY - HILLESLEY,2023-03-09T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.0
791839,HILLESLEY - HILLESLEY,2023-03-09T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
