Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-09T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-03-09T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-03-09T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
791839,HILLESLEY - HILLESLEY,2023-03-09T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
791839,HILLESLEY - HILLESLEY,2023-03-09T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.12
791839,HILLESLEY - HILLESLEY,2023-03-09T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.32
791839,HILLESLEY - HILLESLEY,2023-03-09T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.2
791839,HILLESLEY - HILLESLEY,2023-03-09T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-03-09T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
791839,HILLESLEY - HILLESLEY,2023-03-09T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
791839,HILLESLEY - HILLESLEY,2023-03-09T20:30:00.000+00:00,transformer,,Temperature,C,14.5
791839,HILLESLEY - HILLESLEY,2023-03-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-03-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
791839,HILLESLEY - HILLESLEY,2023-03-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-03-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
791839,HILLESLEY - HILLESLEY,2023-03-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-03-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
791839,HILLESLEY - HILLESLEY,2023-03-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
791839,HILLESLEY - HILLESLEY,2023-03-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
791839,HILLESLEY - HILLESLEY,2023-03-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
791839,HILLESLEY - HILLESLEY,2023-03-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.37
791839,HILLESLEY - HILLESLEY,2023-03-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.04
791839,HILLESLEY - HILLESLEY,2023-03-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-18.74
791839,HILLESLEY - HILLESLEY,2023-03-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,156.4
791839,HILLESLEY - HILLESLEY,2023-03-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
791839,HILLESLEY - HILLESLEY,2023-03-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
791839,HILLESLEY - HILLESLEY,2023-03-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
791839,HILLESLEY - HILLESLEY,2023-03-09T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-03-09T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
791839,HILLESLEY - HILLESLEY,2023-03-09T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
791839,HILLESLEY - HILLESLEY,2023-03-09T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.55
791839,HILLESLEY - HILLESLEY,2023-03-09T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.84
791839,HILLESLEY - HILLESLEY,2023-03-09T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.68
791839,HILLESLEY - HILLESLEY,2023-03-09T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.1
791839,HILLESLEY - HILLESLEY,2023-03-09T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
791839,HILLESLEY - HILLESLEY,2023-03-09T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
791839,HILLESLEY - HILLESLEY,2023-03-09T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
791839,HILLESLEY - HILLESLEY,2023-03-09T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
791839,HILLESLEY - HILLESLEY,2023-03-09T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-03-09T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
791839,HILLESLEY - HILLESLEY,2023-03-09T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
791839,HILLESLEY - HILLESLEY,2023-03-09T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.69
791839,HILLESLEY - HILLESLEY,2023-03-09T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.45
791839,HILLESLEY - HILLESLEY,2023-03-09T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
791839,HILLESLEY - HILLESLEY,2023-03-09T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
791839,HILLESLEY - HILLESLEY,2023-03-09T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
791839,HILLESLEY - HILLESLEY,2023-03-09T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-03-09T20:20:00.000+00:00,transformer,,Temperature,C,14.4
791839,HILLESLEY - HILLESLEY,2023-03-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-03-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
791839,HILLESLEY - HILLESLEY,2023-03-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-03-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
791839,HILLESLEY - HILLESLEY,2023-03-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-03-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
791839,HILLESLEY - HILLESLEY,2023-03-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
791839,HILLESLEY - HILLESLEY,2023-03-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
791839,HILLESLEY - HILLESLEY,2023-03-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
791839,HILLESLEY - HILLESLEY,2023-03-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.95
791839,HILLESLEY - HILLESLEY,2023-03-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.54
791839,HILLESLEY - HILLESLEY,2023-03-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-19.12
791839,HILLESLEY - HILLESLEY,2023-03-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,131.9
791839,HILLESLEY - HILLESLEY,2023-03-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
791839,HILLESLEY - HILLESLEY,2023-03-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
791839,HILLESLEY - HILLESLEY,2023-03-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
791839,HILLESLEY - HILLESLEY,2023-03-09T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-03-09T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
791839,HILLESLEY - HILLESLEY,2023-03-09T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
791839,HILLESLEY - HILLESLEY,2023-03-09T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
791839,HILLESLEY - HILLESLEY,2023-03-09T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.88
791839,HILLESLEY - HILLESLEY,2023-03-09T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.81
791839,HILLESLEY - HILLESLEY,2023-03-09T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.0
791839,HILLESLEY - HILLESLEY,2023-03-09T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
791839,HILLESLEY - HILLESLEY,2023-03-09T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.3
791839,HILLESLEY - HILLESLEY,2023-03-09T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
791839,HILLESLEY - HILLESLEY,2023-03-09T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-03-09T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
791839,HILLESLEY - HILLESLEY,2023-03-09T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
791839,HILLESLEY - HILLESLEY,2023-03-09T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
791839,HILLESLEY - HILLESLEY,2023-03-09T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.65
791839,HILLESLEY - HILLESLEY,2023-03-09T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.78
791839,HILLESLEY - HILLESLEY,2023-03-09T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.9
791839,HILLESLEY - HILLESLEY,2023-03-09T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-03-09T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
791839,HILLESLEY - HILLESLEY,2023-03-09T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
791839,HILLESLEY - HILLESLEY,2023-03-09T20:10:00.000+00:00,transformer,,Temperature,C,14.3
791839,HILLESLEY - HILLESLEY,2023-03-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-03-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
791839,HILLESLEY - HILLESLEY,2023-03-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-03-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
791839,HILLESLEY - HILLESLEY,2023-03-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
791839,HILLESLEY - HILLESLEY,2023-03-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
791839,HILLESLEY - HILLESLEY,2023-03-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
791839,HILLESLEY - HILLESLEY,2023-03-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
791839,HILLESLEY - HILLESLEY,2023-03-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
791839,HILLESLEY - HILLESLEY,2023-03-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.38
791839,HILLESLEY - HILLESLEY,2023-03-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.53
791839,HILLESLEY - HILLESLEY,2023-03-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-18.59
791839,HILLESLEY - HILLESLEY,2023-03-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,149.9
791839,HILLESLEY - HILLESLEY,2023-03-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
791839,HILLESLEY - HILLESLEY,2023-03-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
791839,HILLESLEY - HILLESLEY,2023-03-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
791839,HILLESLEY - HILLESLEY,2023-03-09T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-03-09T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
791839,HILLESLEY - HILLESLEY,2023-03-09T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
791839,HILLESLEY - HILLESLEY,2023-03-09T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.04
791839,HILLESLEY - HILLESLEY,2023-03-09T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.47
791839,HILLESLEY - HILLESLEY,2023-03-09T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.94
791839,HILLESLEY - HILLESLEY,2023-03-09T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,83.4
791839,HILLESLEY - HILLESLEY,2023-03-09T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
791839,HILLESLEY - HILLESLEY,2023-03-09T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.2
791839,HILLESLEY - HILLESLEY,2023-03-09T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
791839,HILLESLEY - HILLESLEY,2023-03-09T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-03-09T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
791839,HILLESLEY - HILLESLEY,2023-03-09T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
791839,HILLESLEY - HILLESLEY,2023-03-09T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.58
791839,HILLESLEY - HILLESLEY,2023-03-09T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.44
791839,HILLESLEY - HILLESLEY,2023-03-09T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.11
791839,HILLESLEY - HILLESLEY,2023-03-09T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.6
791839,HILLESLEY - HILLESLEY,2023-03-09T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
791839,HILLESLEY - HILLESLEY,2023-03-09T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
791839,HILLESLEY - HILLESLEY,2023-03-09T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-03-09T20:00:00.000+00:00,transformer,,Temperature,C,14.2
791839,HILLESLEY - HILLESLEY,2023-03-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-03-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
791839,HILLESLEY - HILLESLEY,2023-03-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-03-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
791839,HILLESLEY - HILLESLEY,2023-03-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-03-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
791839,HILLESLEY - HILLESLEY,2023-03-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
791839,HILLESLEY - HILLESLEY,2023-03-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-03-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
791839,HILLESLEY - HILLESLEY,2023-03-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.61
791839,HILLESLEY - HILLESLEY,2023-03-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.9
791839,HILLESLEY - HILLESLEY,2023-03-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.06
791839,HILLESLEY - HILLESLEY,2023-03-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,169.0
791839,HILLESLEY - HILLESLEY,2023-03-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
791839,HILLESLEY - HILLESLEY,2023-03-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
791839,HILLESLEY - HILLESLEY,2023-03-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
791839,HILLESLEY - HILLESLEY,2023-03-09T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-03-09T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
791839,HILLESLEY - HILLESLEY,2023-03-09T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
791839,HILLESLEY - HILLESLEY,2023-03-09T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.8
791839,HILLESLEY - HILLESLEY,2023-03-09T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.26
791839,HILLESLEY - HILLESLEY,2023-03-09T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.4
791839,HILLESLEY - HILLESLEY,2023-03-09T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,83.9
791839,HILLESLEY - HILLESLEY,2023-03-09T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.1
791839,HILLESLEY - HILLESLEY,2023-03-09T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.6
791839,HILLESLEY - HILLESLEY,2023-03-09T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
791839,HILLESLEY - HILLESLEY,2023-03-09T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-03-09T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
791839,HILLESLEY - HILLESLEY,2023-03-09T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
791839,HILLESLEY - HILLESLEY,2023-03-09T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
791839,HILLESLEY - HILLESLEY,2023-03-09T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.34
791839,HILLESLEY - HILLESLEY,2023-03-09T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.49
791839,HILLESLEY - HILLESLEY,2023-03-09T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.1
791839,HILLESLEY - HILLESLEY,2023-03-09T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-03-09T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
791839,HILLESLEY - HILLESLEY,2023-03-09T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
791839,HILLESLEY - HILLESLEY,2023-03-09T19:50:00.000+00:00,transformer,,Temperature,C,14.1
791839,HILLESLEY - HILLESLEY,2023-03-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-03-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
791839,HILLESLEY - HILLESLEY,2023-03-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-03-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
791839,HILLESLEY - HILLESLEY,2023-03-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-03-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
791839,HILLESLEY - HILLESLEY,2023-03-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
791839,HILLESLEY - HILLESLEY,2023-03-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-03-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
791839,HILLESLEY - HILLESLEY,2023-03-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.37
791839,HILLESLEY - HILLESLEY,2023-03-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.6
791839,HILLESLEY - HILLESLEY,2023-03-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.89
791839,HILLESLEY - HILLESLEY,2023-03-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,170.0
791839,HILLESLEY - HILLESLEY,2023-03-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
791839,HILLESLEY - HILLESLEY,2023-03-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
791839,HILLESLEY - HILLESLEY,2023-03-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
791839,HILLESLEY - HILLESLEY,2023-03-09T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
791839,HILLESLEY - HILLESLEY,2023-03-09T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
791839,HILLESLEY - HILLESLEY,2023-03-09T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
791839,HILLESLEY - HILLESLEY,2023-03-09T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.21
791839,HILLESLEY - HILLESLEY,2023-03-09T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.99
791839,HILLESLEY - HILLESLEY,2023-03-09T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.8
791839,HILLESLEY - HILLESLEY,2023-03-09T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.0
791839,HILLESLEY - HILLESLEY,2023-03-09T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
791839,HILLESLEY - HILLESLEY,2023-03-09T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
791839,HILLESLEY - HILLESLEY,2023-03-09T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
791839,HILLESLEY - HILLESLEY,2023-03-09T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
791839,HILLESLEY - HILLESLEY,2023-03-09T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
791839,HILLESLEY - HILLESLEY,2023-03-09T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
791839,HILLESLEY - HILLESLEY,2023-03-09T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
791839,HILLESLEY - HILLESLEY,2023-03-09T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.57
791839,HILLESLEY - HILLESLEY,2023-03-09T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.4
791839,HILLESLEY - HILLESLEY,2023-03-09T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.9
791839,HILLESLEY - HILLESLEY,2023-03-09T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-03-09T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
791839,HILLESLEY - HILLESLEY,2023-03-09T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-03-09T19:40:00.000+00:00,transformer,,Temperature,C,14.0
791839,HILLESLEY - HILLESLEY,2023-03-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-03-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
791839,HILLESLEY - HILLESLEY,2023-03-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-03-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
791839,HILLESLEY - HILLESLEY,2023-03-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
791839,HILLESLEY - HILLESLEY,2023-03-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
791839,HILLESLEY - HILLESLEY,2023-03-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
791839,HILLESLEY - HILLESLEY,2023-03-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-03-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
791839,HILLESLEY - HILLESLEY,2023-03-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.93
791839,HILLESLEY - HILLESLEY,2023-03-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.56
791839,HILLESLEY - HILLESLEY,2023-03-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.2
791839,HILLESLEY - HILLESLEY,2023-03-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,141.9
791839,HILLESLEY - HILLESLEY,2023-03-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
791839,HILLESLEY - HILLESLEY,2023-03-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
791839,HILLESLEY - HILLESLEY,2023-03-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
791839,HILLESLEY - HILLESLEY,2023-03-09T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-03-09T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
791839,HILLESLEY - HILLESLEY,2023-03-09T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
791839,HILLESLEY - HILLESLEY,2023-03-09T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.42
791839,HILLESLEY - HILLESLEY,2023-03-09T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.23
791839,HILLESLEY - HILLESLEY,2023-03-09T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.41
791839,HILLESLEY - HILLESLEY,2023-03-09T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
791839,HILLESLEY - HILLESLEY,2023-03-09T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
791839,HILLESLEY - HILLESLEY,2023-03-09T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
791839,HILLESLEY - HILLESLEY,2023-03-09T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
791839,HILLESLEY - HILLESLEY,2023-03-09T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
791839,HILLESLEY - HILLESLEY,2023-03-09T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
791839,HILLESLEY - HILLESLEY,2023-03-09T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
791839,HILLESLEY - HILLESLEY,2023-03-09T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
791839,HILLESLEY - HILLESLEY,2023-03-09T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.7
791839,HILLESLEY - HILLESLEY,2023-03-09T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.59
791839,HILLESLEY - HILLESLEY,2023-03-09T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.5
791839,HILLESLEY - HILLESLEY,2023-03-09T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-03-09T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
791839,HILLESLEY - HILLESLEY,2023-03-09T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
791839,HILLESLEY - HILLESLEY,2023-03-09T19:30:00.000+00:00,transformer,,Temperature,C,13.9
791839,HILLESLEY - HILLESLEY,2023-03-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-03-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
791839,HILLESLEY - HILLESLEY,2023-03-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-03-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
791839,HILLESLEY - HILLESLEY,2023-03-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
791839,HILLESLEY - HILLESLEY,2023-03-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
791839,HILLESLEY - HILLESLEY,2023-03-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
791839,HILLESLEY - HILLESLEY,2023-03-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
791839,HILLESLEY - HILLESLEY,2023-03-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
791839,HILLESLEY - HILLESLEY,2023-03-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.34
791839,HILLESLEY - HILLESLEY,2023-03-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.93
791839,HILLESLEY - HILLESLEY,2023-03-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-18.0
791839,HILLESLEY - HILLESLEY,2023-03-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,129.2
791839,HILLESLEY - HILLESLEY,2023-03-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
791839,HILLESLEY - HILLESLEY,2023-03-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
791839,HILLESLEY - HILLESLEY,2023-03-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
791839,HILLESLEY - HILLESLEY,2023-03-09T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
791839,HILLESLEY - HILLESLEY,2023-03-09T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
791839,HILLESLEY - HILLESLEY,2023-03-09T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
791839,HILLESLEY - HILLESLEY,2023-03-09T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.34
791839,HILLESLEY - HILLESLEY,2023-03-09T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.19
791839,HILLESLEY - HILLESLEY,2023-03-09T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.47
791839,HILLESLEY - HILLESLEY,2023-03-09T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
791839,HILLESLEY - HILLESLEY,2023-03-09T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
791839,HILLESLEY - HILLESLEY,2023-03-09T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
791839,HILLESLEY - HILLESLEY,2023-03-09T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
791839,HILLESLEY - HILLESLEY,2023-03-09T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
791839,HILLESLEY - HILLESLEY,2023-03-09T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
791839,HILLESLEY - HILLESLEY,2023-03-09T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
791839,HILLESLEY - HILLESLEY,2023-03-09T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.19
791839,HILLESLEY - HILLESLEY,2023-03-09T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.04
791839,HILLESLEY - HILLESLEY,2023-03-09T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.75
791839,HILLESLEY - HILLESLEY,2023-03-09T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
791839,HILLESLEY - HILLESLEY,2023-03-09T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
791839,HILLESLEY - HILLESLEY,2023-03-09T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
791839,HILLESLEY - HILLESLEY,2023-03-09T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
791839,HILLESLEY - HILLESLEY,2023-03-09T19:20:00.000+00:00,transformer,,Temperature,C,13.9
791839,HILLESLEY - HILLESLEY,2023-03-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-03-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
791839,HILLESLEY - HILLESLEY,2023-03-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-03-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
791839,HILLESLEY - HILLESLEY,2023-03-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
791839,HILLESLEY - HILLESLEY,2023-03-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
791839,HILLESLEY - HILLESLEY,2023-03-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-03-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-03-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
791839,HILLESLEY - HILLESLEY,2023-03-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.54
791839,HILLESLEY - HILLESLEY,2023-03-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.23
791839,HILLESLEY - HILLESLEY,2023-03-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-20.22
791839,HILLESLEY - HILLESLEY,2023-03-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,100.1
791839,HILLESLEY - HILLESLEY,2023-03-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
791839,HILLESLEY - HILLESLEY,2023-03-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
791839,HILLESLEY - HILLESLEY,2023-03-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
791839,HILLESLEY - HILLESLEY,2023-03-09T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-03-09T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
791839,HILLESLEY - HILLESLEY,2023-03-09T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
791839,HILLESLEY - HILLESLEY,2023-03-09T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.45
791839,HILLESLEY - HILLESLEY,2023-03-09T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.7
791839,HILLESLEY - HILLESLEY,2023-03-09T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.99
791839,HILLESLEY - HILLESLEY,2023-03-09T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
791839,HILLESLEY - HILLESLEY,2023-03-09T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
791839,HILLESLEY - HILLESLEY,2023-03-09T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
791839,HILLESLEY - HILLESLEY,2023-03-09T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
791839,HILLESLEY - HILLESLEY,2023-03-09T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
791839,HILLESLEY - HILLESLEY,2023-03-09T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
791839,HILLESLEY - HILLESLEY,2023-03-09T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
791839,HILLESLEY - HILLESLEY,2023-03-09T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.42
791839,HILLESLEY - HILLESLEY,2023-03-09T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.64
791839,HILLESLEY - HILLESLEY,2023-03-09T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.01
791839,HILLESLEY - HILLESLEY,2023-03-09T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
791839,HILLESLEY - HILLESLEY,2023-03-09T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
791839,HILLESLEY - HILLESLEY,2023-03-09T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
791839,HILLESLEY - HILLESLEY,2023-03-09T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-03-09T19:10:00.000+00:00,transformer,,Temperature,C,13.8
791839,HILLESLEY - HILLESLEY,2023-03-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-03-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
791839,HILLESLEY - HILLESLEY,2023-03-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-03-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
791839,HILLESLEY - HILLESLEY,2023-03-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
791839,HILLESLEY - HILLESLEY,2023-03-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
791839,HILLESLEY - HILLESLEY,2023-03-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-03-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-03-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
791839,HILLESLEY - HILLESLEY,2023-03-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.88
791839,HILLESLEY - HILLESLEY,2023-03-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.34
791839,HILLESLEY - HILLESLEY,2023-03-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-18.99
791839,HILLESLEY - HILLESLEY,2023-03-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,91.4
791839,HILLESLEY - HILLESLEY,2023-03-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
791839,HILLESLEY - HILLESLEY,2023-03-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
791839,HILLESLEY - HILLESLEY,2023-03-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
791839,HILLESLEY - HILLESLEY,2023-03-09T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-03-09T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
791839,HILLESLEY - HILLESLEY,2023-03-09T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
791839,HILLESLEY - HILLESLEY,2023-03-09T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.36
791839,HILLESLEY - HILLESLEY,2023-03-09T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.72
791839,HILLESLEY - HILLESLEY,2023-03-09T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.27
791839,HILLESLEY - HILLESLEY,2023-03-09T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
791839,HILLESLEY - HILLESLEY,2023-03-09T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
791839,HILLESLEY - HILLESLEY,2023-03-09T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
791839,HILLESLEY - HILLESLEY,2023-03-09T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
791839,HILLESLEY - HILLESLEY,2023-03-09T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
791839,HILLESLEY - HILLESLEY,2023-03-09T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-03-09T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
791839,HILLESLEY - HILLESLEY,2023-03-09T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
791839,HILLESLEY - HILLESLEY,2023-03-09T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.93
791839,HILLESLEY - HILLESLEY,2023-03-09T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.35
791839,HILLESLEY - HILLESLEY,2023-03-09T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
791839,HILLESLEY - HILLESLEY,2023-03-09T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
791839,HILLESLEY - HILLESLEY,2023-03-09T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
791839,HILLESLEY - HILLESLEY,2023-03-09T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
791839,HILLESLEY - HILLESLEY,2023-03-09T19:00:00.000+00:00,transformer,,Temperature,C,13.7
791839,HILLESLEY - HILLESLEY,2023-03-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-03-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
791839,HILLESLEY - HILLESLEY,2023-03-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
791839,HILLESLEY - HILLESLEY,2023-03-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
791839,HILLESLEY - HILLESLEY,2023-03-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
791839,HILLESLEY - HILLESLEY,2023-03-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
791839,HILLESLEY - HILLESLEY,2023-03-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-03-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
791839,HILLESLEY - HILLESLEY,2023-03-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
791839,HILLESLEY - HILLESLEY,2023-03-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.44
791839,HILLESLEY - HILLESLEY,2023-03-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.66
791839,HILLESLEY - HILLESLEY,2023-03-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-19.62
791839,HILLESLEY - HILLESLEY,2023-03-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,100.4
791839,HILLESLEY - HILLESLEY,2023-03-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
791839,HILLESLEY - HILLESLEY,2023-03-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
791839,HILLESLEY - HILLESLEY,2023-03-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
791839,HILLESLEY - HILLESLEY,2023-03-09T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
791839,HILLESLEY - HILLESLEY,2023-03-09T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
791839,HILLESLEY - HILLESLEY,2023-03-09T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
791839,HILLESLEY - HILLESLEY,2023-03-09T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.05
791839,HILLESLEY - HILLESLEY,2023-03-09T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.96
791839,HILLESLEY - HILLESLEY,2023-03-09T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.79
791839,HILLESLEY - HILLESLEY,2023-03-09T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
791839,HILLESLEY - HILLESLEY,2023-03-09T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
791839,HILLESLEY - HILLESLEY,2023-03-09T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
791839,HILLESLEY - HILLESLEY,2023-03-09T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
791839,HILLESLEY - HILLESLEY,2023-03-09T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
791839,HILLESLEY - HILLESLEY,2023-03-09T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-03-09T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
791839,HILLESLEY - HILLESLEY,2023-03-09T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
791839,HILLESLEY - HILLESLEY,2023-03-09T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.11
791839,HILLESLEY - HILLESLEY,2023-03-09T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.23
791839,HILLESLEY - HILLESLEY,2023-03-09T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
791839,HILLESLEY - HILLESLEY,2023-03-09T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
791839,HILLESLEY - HILLESLEY,2023-03-09T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
791839,HILLESLEY - HILLESLEY,2023-03-09T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-03-09T18:50:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-03-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-03-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
791839,HILLESLEY - HILLESLEY,2023-03-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-03-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
791839,HILLESLEY - HILLESLEY,2023-03-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
791839,HILLESLEY - HILLESLEY,2023-03-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
791839,HILLESLEY - HILLESLEY,2023-03-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-03-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
791839,HILLESLEY - HILLESLEY,2023-03-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
791839,HILLESLEY - HILLESLEY,2023-03-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.16
791839,HILLESLEY - HILLESLEY,2023-03-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.07
791839,HILLESLEY - HILLESLEY,2023-03-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-20.02
791839,HILLESLEY - HILLESLEY,2023-03-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,101.0
791839,HILLESLEY - HILLESLEY,2023-03-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
791839,HILLESLEY - HILLESLEY,2023-03-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
791839,HILLESLEY - HILLESLEY,2023-03-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
791839,HILLESLEY - HILLESLEY,2023-03-09T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-03-09T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
791839,HILLESLEY - HILLESLEY,2023-03-09T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
791839,HILLESLEY - HILLESLEY,2023-03-09T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.65
791839,HILLESLEY - HILLESLEY,2023-03-09T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
791839,HILLESLEY - HILLESLEY,2023-03-09T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.03
791839,HILLESLEY - HILLESLEY,2023-03-09T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
791839,HILLESLEY - HILLESLEY,2023-03-09T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
791839,HILLESLEY - HILLESLEY,2023-03-09T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
791839,HILLESLEY - HILLESLEY,2023-03-09T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
791839,HILLESLEY - HILLESLEY,2023-03-09T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-03-09T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-03-09T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
791839,HILLESLEY - HILLESLEY,2023-03-09T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
791839,HILLESLEY - HILLESLEY,2023-03-09T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.01
791839,HILLESLEY - HILLESLEY,2023-03-09T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.07
791839,HILLESLEY - HILLESLEY,2023-03-09T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
791839,HILLESLEY - HILLESLEY,2023-03-09T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-03-09T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
791839,HILLESLEY - HILLESLEY,2023-03-09T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
791839,HILLESLEY - HILLESLEY,2023-03-09T18:40:00.000+00:00,transformer,,Temperature,C,13.5
791839,HILLESLEY - HILLESLEY,2023-03-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-03-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
791839,HILLESLEY - HILLESLEY,2023-03-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-03-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
791839,HILLESLEY - HILLESLEY,2023-03-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
791839,HILLESLEY - HILLESLEY,2023-03-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
791839,HILLESLEY - HILLESLEY,2023-03-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
791839,HILLESLEY - HILLESLEY,2023-03-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
791839,HILLESLEY - HILLESLEY,2023-03-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
791839,HILLESLEY - HILLESLEY,2023-03-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.49
791839,HILLESLEY - HILLESLEY,2023-03-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.17
791839,HILLESLEY - HILLESLEY,2023-03-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-20.1
791839,HILLESLEY - HILLESLEY,2023-03-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,107.6
791839,HILLESLEY - HILLESLEY,2023-03-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
791839,HILLESLEY - HILLESLEY,2023-03-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
791839,HILLESLEY - HILLESLEY,2023-03-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
791839,HILLESLEY - HILLESLEY,2023-03-09T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-03-09T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
791839,HILLESLEY - HILLESLEY,2023-03-09T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
791839,HILLESLEY - HILLESLEY,2023-03-09T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.95
791839,HILLESLEY - HILLESLEY,2023-03-09T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
791839,HILLESLEY - HILLESLEY,2023-03-09T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.7
791839,HILLESLEY - HILLESLEY,2023-03-09T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
791839,HILLESLEY - HILLESLEY,2023-03-09T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
791839,HILLESLEY - HILLESLEY,2023-03-09T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
791839,HILLESLEY - HILLESLEY,2023-03-09T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
791839,HILLESLEY - HILLESLEY,2023-03-09T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
791839,HILLESLEY - HILLESLEY,2023-03-09T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-03-09T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
791839,HILLESLEY - HILLESLEY,2023-03-09T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
791839,HILLESLEY - HILLESLEY,2023-03-09T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.42
791839,HILLESLEY - HILLESLEY,2023-03-09T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.25
791839,HILLESLEY - HILLESLEY,2023-03-09T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
791839,HILLESLEY - HILLESLEY,2023-03-09T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
791839,HILLESLEY - HILLESLEY,2023-03-09T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
791839,HILLESLEY - HILLESLEY,2023-03-09T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-03-09T18:30:00.000+00:00,transformer,,Temperature,C,13.4
791839,HILLESLEY - HILLESLEY,2023-03-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
791839,HILLESLEY - HILLESLEY,2023-03-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
791839,HILLESLEY - HILLESLEY,2023-03-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
791839,HILLESLEY - HILLESLEY,2023-03-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
791839,HILLESLEY - HILLESLEY,2023-03-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
791839,HILLESLEY - HILLESLEY,2023-03-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
791839,HILLESLEY - HILLESLEY,2023-03-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
791839,HILLESLEY - HILLESLEY,2023-03-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
791839,HILLESLEY - HILLESLEY,2023-03-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
791839,HILLESLEY - HILLESLEY,2023-03-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.56
791839,HILLESLEY - HILLESLEY,2023-03-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.58
791839,HILLESLEY - HILLESLEY,2023-03-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-18.96
791839,HILLESLEY - HILLESLEY,2023-03-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,122.1
791839,HILLESLEY - HILLESLEY,2023-03-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
791839,HILLESLEY - HILLESLEY,2023-03-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
791839,HILLESLEY - HILLESLEY,2023-03-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
791839,HILLESLEY - HILLESLEY,2023-03-09T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
791839,HILLESLEY - HILLESLEY,2023-03-09T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-03-09T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-03-09T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.5
791839,HILLESLEY - HILLESLEY,2023-03-09T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.53
791839,HILLESLEY - HILLESLEY,2023-03-09T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.51
791839,HILLESLEY - HILLESLEY,2023-03-09T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
791839,HILLESLEY - HILLESLEY,2023-03-09T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
791839,HILLESLEY - HILLESLEY,2023-03-09T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
791839,HILLESLEY - HILLESLEY,2023-03-09T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
791839,HILLESLEY - HILLESLEY,2023-03-09T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
791839,HILLESLEY - HILLESLEY,2023-03-09T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-03-09T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
791839,HILLESLEY - HILLESLEY,2023-03-09T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
791839,HILLESLEY - HILLESLEY,2023-03-09T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.77
791839,HILLESLEY - HILLESLEY,2023-03-09T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.96
791839,HILLESLEY - HILLESLEY,2023-03-09T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
791839,HILLESLEY - HILLESLEY,2023-03-09T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-03-09T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
791839,HILLESLEY - HILLESLEY,2023-03-09T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-03-09T18:20:00.000+00:00,transformer,,Temperature,C,13.3
791839,HILLESLEY - HILLESLEY,2023-03-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
791839,HILLESLEY - HILLESLEY,2023-03-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
791839,HILLESLEY - HILLESLEY,2023-03-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
791839,HILLESLEY - HILLESLEY,2023-03-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
791839,HILLESLEY - HILLESLEY,2023-03-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
791839,HILLESLEY - HILLESLEY,2023-03-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
791839,HILLESLEY - HILLESLEY,2023-03-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-03-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-03-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
791839,HILLESLEY - HILLESLEY,2023-03-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.7
791839,HILLESLEY - HILLESLEY,2023-03-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.31
791839,HILLESLEY - HILLESLEY,2023-03-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-21.48
791839,HILLESLEY - HILLESLEY,2023-03-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
