Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
791839,HILLESLEY - HILLESLEY,2023-03-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
791839,HILLESLEY - HILLESLEY,2023-03-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
791839,HILLESLEY - HILLESLEY,2023-03-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
791839,HILLESLEY - HILLESLEY,2023-03-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
791839,HILLESLEY - HILLESLEY,2023-03-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
791839,HILLESLEY - HILLESLEY,2023-03-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
791839,HILLESLEY - HILLESLEY,2023-03-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
791839,HILLESLEY - HILLESLEY,2023-03-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
791839,HILLESLEY - HILLESLEY,2023-03-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.23
791839,HILLESLEY - HILLESLEY,2023-03-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.51
791839,HILLESLEY - HILLESLEY,2023-03-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.81
791839,HILLESLEY - HILLESLEY,2023-03-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,95.4
791839,HILLESLEY - HILLESLEY,2023-03-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
791839,HILLESLEY - HILLESLEY,2023-03-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
791839,HILLESLEY - HILLESLEY,2023-03-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
791839,HILLESLEY - HILLESLEY,2023-03-09T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-03-09T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-03-09T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
791839,HILLESLEY - HILLESLEY,2023-03-09T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
791839,HILLESLEY - HILLESLEY,2023-03-09T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
791839,HILLESLEY - HILLESLEY,2023-03-09T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.47
791839,HILLESLEY - HILLESLEY,2023-03-09T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
791839,HILLESLEY - HILLESLEY,2023-03-09T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
791839,HILLESLEY - HILLESLEY,2023-03-09T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
791839,HILLESLEY - HILLESLEY,2023-03-09T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
791839,HILLESLEY - HILLESLEY,2023-03-09T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
791839,HILLESLEY - HILLESLEY,2023-03-09T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-03-09T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
791839,HILLESLEY - HILLESLEY,2023-03-09T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
791839,HILLESLEY - HILLESLEY,2023-03-09T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.27
791839,HILLESLEY - HILLESLEY,2023-03-09T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.55
791839,HILLESLEY - HILLESLEY,2023-03-09T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
791839,HILLESLEY - HILLESLEY,2023-03-09T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
791839,HILLESLEY - HILLESLEY,2023-03-09T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
791839,HILLESLEY - HILLESLEY,2023-03-09T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-03-09T15:50:00.000+00:00,transformer,,Temperature,C,12.3
791839,HILLESLEY - HILLESLEY,2023-03-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
791839,HILLESLEY - HILLESLEY,2023-03-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
791839,HILLESLEY - HILLESLEY,2023-03-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
791839,HILLESLEY - HILLESLEY,2023-03-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
791839,HILLESLEY - HILLESLEY,2023-03-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
791839,HILLESLEY - HILLESLEY,2023-03-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
791839,HILLESLEY - HILLESLEY,2023-03-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
791839,HILLESLEY - HILLESLEY,2023-03-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
791839,HILLESLEY - HILLESLEY,2023-03-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
791839,HILLESLEY - HILLESLEY,2023-03-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.61
791839,HILLESLEY - HILLESLEY,2023-03-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.77
791839,HILLESLEY - HILLESLEY,2023-03-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.02
791839,HILLESLEY - HILLESLEY,2023-03-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,100.8
791839,HILLESLEY - HILLESLEY,2023-03-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-03-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
791839,HILLESLEY - HILLESLEY,2023-03-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
791839,HILLESLEY - HILLESLEY,2023-03-09T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
791839,HILLESLEY - HILLESLEY,2023-03-09T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-03-09T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
791839,HILLESLEY - HILLESLEY,2023-03-09T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.64
791839,HILLESLEY - HILLESLEY,2023-03-09T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
791839,HILLESLEY - HILLESLEY,2023-03-09T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.38
791839,HILLESLEY - HILLESLEY,2023-03-09T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-03-09T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
791839,HILLESLEY - HILLESLEY,2023-03-09T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
791839,HILLESLEY - HILLESLEY,2023-03-09T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
791839,HILLESLEY - HILLESLEY,2023-03-09T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-03-09T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-03-09T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
791839,HILLESLEY - HILLESLEY,2023-03-09T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
791839,HILLESLEY - HILLESLEY,2023-03-09T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.37
791839,HILLESLEY - HILLESLEY,2023-03-09T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.03
791839,HILLESLEY - HILLESLEY,2023-03-09T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-03-09T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
791839,HILLESLEY - HILLESLEY,2023-03-09T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-03-09T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-03-09T15:40:00.000+00:00,transformer,,Temperature,C,12.2
791839,HILLESLEY - HILLESLEY,2023-03-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
791839,HILLESLEY - HILLESLEY,2023-03-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
791839,HILLESLEY - HILLESLEY,2023-03-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
791839,HILLESLEY - HILLESLEY,2023-03-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
791839,HILLESLEY - HILLESLEY,2023-03-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
791839,HILLESLEY - HILLESLEY,2023-03-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
791839,HILLESLEY - HILLESLEY,2023-03-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-03-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
791839,HILLESLEY - HILLESLEY,2023-03-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
791839,HILLESLEY - HILLESLEY,2023-03-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.32
791839,HILLESLEY - HILLESLEY,2023-03-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.9
791839,HILLESLEY - HILLESLEY,2023-03-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.41
791839,HILLESLEY - HILLESLEY,2023-03-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
791839,HILLESLEY - HILLESLEY,2023-03-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
791839,HILLESLEY - HILLESLEY,2023-03-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
791839,HILLESLEY - HILLESLEY,2023-03-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
791839,HILLESLEY - HILLESLEY,2023-03-09T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
791839,HILLESLEY - HILLESLEY,2023-03-09T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-03-09T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
791839,HILLESLEY - HILLESLEY,2023-03-09T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
791839,HILLESLEY - HILLESLEY,2023-03-09T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
791839,HILLESLEY - HILLESLEY,2023-03-09T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.76
791839,HILLESLEY - HILLESLEY,2023-03-09T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.5
791839,HILLESLEY - HILLESLEY,2023-03-09T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
791839,HILLESLEY - HILLESLEY,2023-03-09T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
791839,HILLESLEY - HILLESLEY,2023-03-09T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-03-09T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
791839,HILLESLEY - HILLESLEY,2023-03-09T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-03-09T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
791839,HILLESLEY - HILLESLEY,2023-03-09T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
791839,HILLESLEY - HILLESLEY,2023-03-09T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.34
791839,HILLESLEY - HILLESLEY,2023-03-09T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.66
791839,HILLESLEY - HILLESLEY,2023-03-09T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
791839,HILLESLEY - HILLESLEY,2023-03-09T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
791839,HILLESLEY - HILLESLEY,2023-03-09T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
791839,HILLESLEY - HILLESLEY,2023-03-09T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
791839,HILLESLEY - HILLESLEY,2023-03-09T15:30:00.000+00:00,transformer,,Temperature,C,11.9
791839,HILLESLEY - HILLESLEY,2023-03-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
791839,HILLESLEY - HILLESLEY,2023-03-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
791839,HILLESLEY - HILLESLEY,2023-03-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
791839,HILLESLEY - HILLESLEY,2023-03-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
791839,HILLESLEY - HILLESLEY,2023-03-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
791839,HILLESLEY - HILLESLEY,2023-03-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
791839,HILLESLEY - HILLESLEY,2023-03-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-03-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
791839,HILLESLEY - HILLESLEY,2023-03-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
791839,HILLESLEY - HILLESLEY,2023-03-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
791839,HILLESLEY - HILLESLEY,2023-03-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.15
791839,HILLESLEY - HILLESLEY,2023-03-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.42
791839,HILLESLEY - HILLESLEY,2023-03-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,124.7
791839,HILLESLEY - HILLESLEY,2023-03-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
791839,HILLESLEY - HILLESLEY,2023-03-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
791839,HILLESLEY - HILLESLEY,2023-03-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-03-09T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-03-09T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-03-09T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.33
791839,HILLESLEY - HILLESLEY,2023-03-09T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
791839,HILLESLEY - HILLESLEY,2023-03-09T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
791839,HILLESLEY - HILLESLEY,2023-03-09T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.91
791839,HILLESLEY - HILLESLEY,2023-03-09T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-03-09T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-03-09T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
791839,HILLESLEY - HILLESLEY,2023-03-09T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
791839,HILLESLEY - HILLESLEY,2023-03-09T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
791839,HILLESLEY - HILLESLEY,2023-03-09T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-03-09T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
791839,HILLESLEY - HILLESLEY,2023-03-09T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
791839,HILLESLEY - HILLESLEY,2023-03-09T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
791839,HILLESLEY - HILLESLEY,2023-03-09T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.17
791839,HILLESLEY - HILLESLEY,2023-03-09T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
791839,HILLESLEY - HILLESLEY,2023-03-09T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-03-09T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
791839,HILLESLEY - HILLESLEY,2023-03-09T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-03-09T15:20:00.000+00:00,transformer,,Temperature,C,11.8
791839,HILLESLEY - HILLESLEY,2023-03-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
791839,HILLESLEY - HILLESLEY,2023-03-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
791839,HILLESLEY - HILLESLEY,2023-03-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
791839,HILLESLEY - HILLESLEY,2023-03-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
791839,HILLESLEY - HILLESLEY,2023-03-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
791839,HILLESLEY - HILLESLEY,2023-03-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
791839,HILLESLEY - HILLESLEY,2023-03-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-03-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
791839,HILLESLEY - HILLESLEY,2023-03-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
791839,HILLESLEY - HILLESLEY,2023-03-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.98
791839,HILLESLEY - HILLESLEY,2023-03-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.14
791839,HILLESLEY - HILLESLEY,2023-03-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.08
791839,HILLESLEY - HILLESLEY,2023-03-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
791839,HILLESLEY - HILLESLEY,2023-03-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
791839,HILLESLEY - HILLESLEY,2023-03-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
791839,HILLESLEY - HILLESLEY,2023-03-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
791839,HILLESLEY - HILLESLEY,2023-03-09T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
791839,HILLESLEY - HILLESLEY,2023-03-09T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-03-09T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.45
791839,HILLESLEY - HILLESLEY,2023-03-09T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
791839,HILLESLEY - HILLESLEY,2023-03-09T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
791839,HILLESLEY - HILLESLEY,2023-03-09T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.13
791839,HILLESLEY - HILLESLEY,2023-03-09T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
791839,HILLESLEY - HILLESLEY,2023-03-09T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
791839,HILLESLEY - HILLESLEY,2023-03-09T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-03-09T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
791839,HILLESLEY - HILLESLEY,2023-03-09T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
791839,HILLESLEY - HILLESLEY,2023-03-09T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-03-09T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
791839,HILLESLEY - HILLESLEY,2023-03-09T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
791839,HILLESLEY - HILLESLEY,2023-03-09T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
791839,HILLESLEY - HILLESLEY,2023-03-09T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.47
791839,HILLESLEY - HILLESLEY,2023-03-09T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
791839,HILLESLEY - HILLESLEY,2023-03-09T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
791839,HILLESLEY - HILLESLEY,2023-03-09T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-03-09T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
791839,HILLESLEY - HILLESLEY,2023-03-09T15:10:00.000+00:00,transformer,,Temperature,C,11.7
791839,HILLESLEY - HILLESLEY,2023-03-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
791839,HILLESLEY - HILLESLEY,2023-03-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
791839,HILLESLEY - HILLESLEY,2023-03-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
791839,HILLESLEY - HILLESLEY,2023-03-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
791839,HILLESLEY - HILLESLEY,2023-03-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
791839,HILLESLEY - HILLESLEY,2023-03-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
791839,HILLESLEY - HILLESLEY,2023-03-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-03-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
791839,HILLESLEY - HILLESLEY,2023-03-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
791839,HILLESLEY - HILLESLEY,2023-03-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.83
791839,HILLESLEY - HILLESLEY,2023-03-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.47
791839,HILLESLEY - HILLESLEY,2023-03-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.61
791839,HILLESLEY - HILLESLEY,2023-03-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
791839,HILLESLEY - HILLESLEY,2023-03-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-03-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
791839,HILLESLEY - HILLESLEY,2023-03-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
791839,HILLESLEY - HILLESLEY,2023-03-09T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
791839,HILLESLEY - HILLESLEY,2023-03-09T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-03-09T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.31
791839,HILLESLEY - HILLESLEY,2023-03-09T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
791839,HILLESLEY - HILLESLEY,2023-03-09T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
791839,HILLESLEY - HILLESLEY,2023-03-09T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.71
791839,HILLESLEY - HILLESLEY,2023-03-09T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
791839,HILLESLEY - HILLESLEY,2023-03-09T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-03-09T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-03-09T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-03-09T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
791839,HILLESLEY - HILLESLEY,2023-03-09T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
791839,HILLESLEY - HILLESLEY,2023-03-09T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
791839,HILLESLEY - HILLESLEY,2023-03-09T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
791839,HILLESLEY - HILLESLEY,2023-03-09T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.29
791839,HILLESLEY - HILLESLEY,2023-03-09T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.1
791839,HILLESLEY - HILLESLEY,2023-03-09T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
791839,HILLESLEY - HILLESLEY,2023-03-09T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
791839,HILLESLEY - HILLESLEY,2023-03-09T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
791839,HILLESLEY - HILLESLEY,2023-03-09T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
791839,HILLESLEY - HILLESLEY,2023-03-09T15:00:00.000+00:00,transformer,,Temperature,C,11.5
791839,HILLESLEY - HILLESLEY,2023-03-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
791839,HILLESLEY - HILLESLEY,2023-03-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
791839,HILLESLEY - HILLESLEY,2023-03-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
791839,HILLESLEY - HILLESLEY,2023-03-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
791839,HILLESLEY - HILLESLEY,2023-03-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
791839,HILLESLEY - HILLESLEY,2023-03-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
791839,HILLESLEY - HILLESLEY,2023-03-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-03-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
791839,HILLESLEY - HILLESLEY,2023-03-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
791839,HILLESLEY - HILLESLEY,2023-03-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.8
791839,HILLESLEY - HILLESLEY,2023-03-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.99
791839,HILLESLEY - HILLESLEY,2023-03-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.81
791839,HILLESLEY - HILLESLEY,2023-03-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,83.3
791839,HILLESLEY - HILLESLEY,2023-03-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-03-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
791839,HILLESLEY - HILLESLEY,2023-03-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
791839,HILLESLEY - HILLESLEY,2023-03-09T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
791839,HILLESLEY - HILLESLEY,2023-03-09T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-03-09T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
791839,HILLESLEY - HILLESLEY,2023-03-09T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
791839,HILLESLEY - HILLESLEY,2023-03-09T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
791839,HILLESLEY - HILLESLEY,2023-03-09T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.63
791839,HILLESLEY - HILLESLEY,2023-03-09T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
791839,HILLESLEY - HILLESLEY,2023-03-09T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
791839,HILLESLEY - HILLESLEY,2023-03-09T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-03-09T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
791839,HILLESLEY - HILLESLEY,2023-03-09T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
791839,HILLESLEY - HILLESLEY,2023-03-09T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
791839,HILLESLEY - HILLESLEY,2023-03-09T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
791839,HILLESLEY - HILLESLEY,2023-03-09T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
791839,HILLESLEY - HILLESLEY,2023-03-09T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.09
791839,HILLESLEY - HILLESLEY,2023-03-09T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.05
791839,HILLESLEY - HILLESLEY,2023-03-09T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
791839,HILLESLEY - HILLESLEY,2023-03-09T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
791839,HILLESLEY - HILLESLEY,2023-03-09T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
791839,HILLESLEY - HILLESLEY,2023-03-09T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
791839,HILLESLEY - HILLESLEY,2023-03-09T14:50:00.000+00:00,transformer,,Temperature,C,11.4
791839,HILLESLEY - HILLESLEY,2023-03-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
791839,HILLESLEY - HILLESLEY,2023-03-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
791839,HILLESLEY - HILLESLEY,2023-03-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
791839,HILLESLEY - HILLESLEY,2023-03-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
791839,HILLESLEY - HILLESLEY,2023-03-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
791839,HILLESLEY - HILLESLEY,2023-03-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
791839,HILLESLEY - HILLESLEY,2023-03-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-03-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
791839,HILLESLEY - HILLESLEY,2023-03-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
791839,HILLESLEY - HILLESLEY,2023-03-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.64
791839,HILLESLEY - HILLESLEY,2023-03-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
791839,HILLESLEY - HILLESLEY,2023-03-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.69
791839,HILLESLEY - HILLESLEY,2023-03-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
791839,HILLESLEY - HILLESLEY,2023-03-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
791839,HILLESLEY - HILLESLEY,2023-03-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
791839,HILLESLEY - HILLESLEY,2023-03-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
791839,HILLESLEY - HILLESLEY,2023-03-09T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-03-09T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-03-09T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
791839,HILLESLEY - HILLESLEY,2023-03-09T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
791839,HILLESLEY - HILLESLEY,2023-03-09T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
791839,HILLESLEY - HILLESLEY,2023-03-09T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.4
791839,HILLESLEY - HILLESLEY,2023-03-09T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
791839,HILLESLEY - HILLESLEY,2023-03-09T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-03-09T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-03-09T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-03-09T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
791839,HILLESLEY - HILLESLEY,2023-03-09T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-03-09T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
791839,HILLESLEY - HILLESLEY,2023-03-09T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
791839,HILLESLEY - HILLESLEY,2023-03-09T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.73
791839,HILLESLEY - HILLESLEY,2023-03-09T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.31
791839,HILLESLEY - HILLESLEY,2023-03-09T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
791839,HILLESLEY - HILLESLEY,2023-03-09T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
791839,HILLESLEY - HILLESLEY,2023-03-09T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
791839,HILLESLEY - HILLESLEY,2023-03-09T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-03-09T14:40:00.000+00:00,transformer,,Temperature,C,11.4
791839,HILLESLEY - HILLESLEY,2023-03-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
791839,HILLESLEY - HILLESLEY,2023-03-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
791839,HILLESLEY - HILLESLEY,2023-03-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
791839,HILLESLEY - HILLESLEY,2023-03-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
791839,HILLESLEY - HILLESLEY,2023-03-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
791839,HILLESLEY - HILLESLEY,2023-03-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
791839,HILLESLEY - HILLESLEY,2023-03-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-03-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
791839,HILLESLEY - HILLESLEY,2023-03-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
791839,HILLESLEY - HILLESLEY,2023-03-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.78
791839,HILLESLEY - HILLESLEY,2023-03-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.98
791839,HILLESLEY - HILLESLEY,2023-03-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.71
791839,HILLESLEY - HILLESLEY,2023-03-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
791839,HILLESLEY - HILLESLEY,2023-03-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
791839,HILLESLEY - HILLESLEY,2023-03-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
791839,HILLESLEY - HILLESLEY,2023-03-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
791839,HILLESLEY - HILLESLEY,2023-03-09T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
791839,HILLESLEY - HILLESLEY,2023-03-09T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-03-09T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
791839,HILLESLEY - HILLESLEY,2023-03-09T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
791839,HILLESLEY - HILLESLEY,2023-03-09T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
791839,HILLESLEY - HILLESLEY,2023-03-09T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.75
791839,HILLESLEY - HILLESLEY,2023-03-09T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
791839,HILLESLEY - HILLESLEY,2023-03-09T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
791839,HILLESLEY - HILLESLEY,2023-03-09T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-03-09T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-03-09T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-03-09T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-03-09T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
791839,HILLESLEY - HILLESLEY,2023-03-09T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
791839,HILLESLEY - HILLESLEY,2023-03-09T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
791839,HILLESLEY - HILLESLEY,2023-03-09T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.16
791839,HILLESLEY - HILLESLEY,2023-03-09T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-03-09T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-03-09T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
791839,HILLESLEY - HILLESLEY,2023-03-09T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
791839,HILLESLEY - HILLESLEY,2023-03-09T14:30:00.000+00:00,transformer,,Temperature,C,11.3
791839,HILLESLEY - HILLESLEY,2023-03-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
791839,HILLESLEY - HILLESLEY,2023-03-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
791839,HILLESLEY - HILLESLEY,2023-03-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
791839,HILLESLEY - HILLESLEY,2023-03-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
791839,HILLESLEY - HILLESLEY,2023-03-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
791839,HILLESLEY - HILLESLEY,2023-03-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
791839,HILLESLEY - HILLESLEY,2023-03-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-03-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
791839,HILLESLEY - HILLESLEY,2023-03-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
791839,HILLESLEY - HILLESLEY,2023-03-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.27
791839,HILLESLEY - HILLESLEY,2023-03-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.46
791839,HILLESLEY - HILLESLEY,2023-03-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.92
791839,HILLESLEY - HILLESLEY,2023-03-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
791839,HILLESLEY - HILLESLEY,2023-03-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
791839,HILLESLEY - HILLESLEY,2023-03-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
791839,HILLESLEY - HILLESLEY,2023-03-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
791839,HILLESLEY - HILLESLEY,2023-03-09T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
791839,HILLESLEY - HILLESLEY,2023-03-09T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-03-09T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.05
791839,HILLESLEY - HILLESLEY,2023-03-09T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.18
791839,HILLESLEY - HILLESLEY,2023-03-09T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
791839,HILLESLEY - HILLESLEY,2023-03-09T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.63
791839,HILLESLEY - HILLESLEY,2023-03-09T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
791839,HILLESLEY - HILLESLEY,2023-03-09T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-03-09T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-03-09T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
791839,HILLESLEY - HILLESLEY,2023-03-09T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
791839,HILLESLEY - HILLESLEY,2023-03-09T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-03-09T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
791839,HILLESLEY - HILLESLEY,2023-03-09T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
791839,HILLESLEY - HILLESLEY,2023-03-09T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.65
791839,HILLESLEY - HILLESLEY,2023-03-09T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.86
791839,HILLESLEY - HILLESLEY,2023-03-09T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-03-09T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
791839,HILLESLEY - HILLESLEY,2023-03-09T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
791839,HILLESLEY - HILLESLEY,2023-03-09T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
791839,HILLESLEY - HILLESLEY,2023-03-09T14:20:00.000+00:00,transformer,,Temperature,C,11.2
791839,HILLESLEY - HILLESLEY,2023-03-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
791839,HILLESLEY - HILLESLEY,2023-03-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
791839,HILLESLEY - HILLESLEY,2023-03-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
791839,HILLESLEY - HILLESLEY,2023-03-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
791839,HILLESLEY - HILLESLEY,2023-03-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
791839,HILLESLEY - HILLESLEY,2023-03-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
791839,HILLESLEY - HILLESLEY,2023-03-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-03-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
791839,HILLESLEY - HILLESLEY,2023-03-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
791839,HILLESLEY - HILLESLEY,2023-03-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.67
791839,HILLESLEY - HILLESLEY,2023-03-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.66
791839,HILLESLEY - HILLESLEY,2023-03-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.49
791839,HILLESLEY - HILLESLEY,2023-03-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
791839,HILLESLEY - HILLESLEY,2023-03-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
791839,HILLESLEY - HILLESLEY,2023-03-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
791839,HILLESLEY - HILLESLEY,2023-03-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
791839,HILLESLEY - HILLESLEY,2023-03-09T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-03-09T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-03-09T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
791839,HILLESLEY - HILLESLEY,2023-03-09T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
791839,HILLESLEY - HILLESLEY,2023-03-09T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
791839,HILLESLEY - HILLESLEY,2023-03-09T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.81
791839,HILLESLEY - HILLESLEY,2023-03-09T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
791839,HILLESLEY - HILLESLEY,2023-03-09T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
791839,HILLESLEY - HILLESLEY,2023-03-09T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
791839,HILLESLEY - HILLESLEY,2023-03-09T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
791839,HILLESLEY - HILLESLEY,2023-03-09T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
791839,HILLESLEY - HILLESLEY,2023-03-09T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-03-09T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
791839,HILLESLEY - HILLESLEY,2023-03-09T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
791839,HILLESLEY - HILLESLEY,2023-03-09T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.14
791839,HILLESLEY - HILLESLEY,2023-03-09T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.01
791839,HILLESLEY - HILLESLEY,2023-03-09T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
791839,HILLESLEY - HILLESLEY,2023-03-09T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-03-09T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
791839,HILLESLEY - HILLESLEY,2023-03-09T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
791839,HILLESLEY - HILLESLEY,2023-03-09T14:10:00.000+00:00,transformer,,Temperature,C,11.1
791839,HILLESLEY - HILLESLEY,2023-03-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
791839,HILLESLEY - HILLESLEY,2023-03-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
791839,HILLESLEY - HILLESLEY,2023-03-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
791839,HILLESLEY - HILLESLEY,2023-03-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
791839,HILLESLEY - HILLESLEY,2023-03-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
791839,HILLESLEY - HILLESLEY,2023-03-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
791839,HILLESLEY - HILLESLEY,2023-03-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-03-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
791839,HILLESLEY - HILLESLEY,2023-03-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
791839,HILLESLEY - HILLESLEY,2023-03-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.7
791839,HILLESLEY - HILLESLEY,2023-03-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.15
791839,HILLESLEY - HILLESLEY,2023-03-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.82
791839,HILLESLEY - HILLESLEY,2023-03-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,87.3
791839,HILLESLEY - HILLESLEY,2023-03-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
791839,HILLESLEY - HILLESLEY,2023-03-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
791839,HILLESLEY - HILLESLEY,2023-03-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
791839,HILLESLEY - HILLESLEY,2023-03-09T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-03-09T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-03-09T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
791839,HILLESLEY - HILLESLEY,2023-03-09T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
791839,HILLESLEY - HILLESLEY,2023-03-09T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
791839,HILLESLEY - HILLESLEY,2023-03-09T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.75
791839,HILLESLEY - HILLESLEY,2023-03-09T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
791839,HILLESLEY - HILLESLEY,2023-03-09T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
791839,HILLESLEY - HILLESLEY,2023-03-09T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-03-09T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
791839,HILLESLEY - HILLESLEY,2023-03-09T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
791839,HILLESLEY - HILLESLEY,2023-03-09T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-03-09T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
791839,HILLESLEY - HILLESLEY,2023-03-09T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
791839,HILLESLEY - HILLESLEY,2023-03-09T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.59
791839,HILLESLEY - HILLESLEY,2023-03-09T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.21
791839,HILLESLEY - HILLESLEY,2023-03-09T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-03-09T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
791839,HILLESLEY - HILLESLEY,2023-03-09T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
791839,HILLESLEY - HILLESLEY,2023-03-09T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-03-09T14:00:00.000+00:00,transformer,,Temperature,C,11.1
791839,HILLESLEY - HILLESLEY,2023-03-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
791839,HILLESLEY - HILLESLEY,2023-03-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
791839,HILLESLEY - HILLESLEY,2023-03-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
791839,HILLESLEY - HILLESLEY,2023-03-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
791839,HILLESLEY - HILLESLEY,2023-03-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-03-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
791839,HILLESLEY - HILLESLEY,2023-03-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
791839,HILLESLEY - HILLESLEY,2023-03-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
791839,HILLESLEY - HILLESLEY,2023-03-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
791839,HILLESLEY - HILLESLEY,2023-03-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.76
791839,HILLESLEY - HILLESLEY,2023-03-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.26
791839,HILLESLEY - HILLESLEY,2023-03-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.96
791839,HILLESLEY - HILLESLEY,2023-03-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
791839,HILLESLEY - HILLESLEY,2023-03-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
791839,HILLESLEY - HILLESLEY,2023-03-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
791839,HILLESLEY - HILLESLEY,2023-03-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
791839,HILLESLEY - HILLESLEY,2023-03-09T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-03-09T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-03-09T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.4
791839,HILLESLEY - HILLESLEY,2023-03-09T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
791839,HILLESLEY - HILLESLEY,2023-03-09T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
791839,HILLESLEY - HILLESLEY,2023-03-09T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.06
791839,HILLESLEY - HILLESLEY,2023-03-09T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-03-09T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-03-09T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-03-09T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
791839,HILLESLEY - HILLESLEY,2023-03-09T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
791839,HILLESLEY - HILLESLEY,2023-03-09T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-03-09T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
791839,HILLESLEY - HILLESLEY,2023-03-09T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
791839,HILLESLEY - HILLESLEY,2023-03-09T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.9
791839,HILLESLEY - HILLESLEY,2023-03-09T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.42
791839,HILLESLEY - HILLESLEY,2023-03-09T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-03-09T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
791839,HILLESLEY - HILLESLEY,2023-03-09T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
791839,HILLESLEY - HILLESLEY,2023-03-09T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
791839,HILLESLEY - HILLESLEY,2023-03-09T13:50:00.000+00:00,transformer,,Temperature,C,11.0
791839,HILLESLEY - HILLESLEY,2023-03-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
791839,HILLESLEY - HILLESLEY,2023-03-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
791839,HILLESLEY - HILLESLEY,2023-03-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-03-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
791839,HILLESLEY - HILLESLEY,2023-03-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
791839,HILLESLEY - HILLESLEY,2023-03-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
791839,HILLESLEY - HILLESLEY,2023-03-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
791839,HILLESLEY - HILLESLEY,2023-03-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
791839,HILLESLEY - HILLESLEY,2023-03-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
791839,HILLESLEY - HILLESLEY,2023-03-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.9
791839,HILLESLEY - HILLESLEY,2023-03-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.45
791839,HILLESLEY - HILLESLEY,2023-03-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.48
791839,HILLESLEY - HILLESLEY,2023-03-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
791839,HILLESLEY - HILLESLEY,2023-03-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
791839,HILLESLEY - HILLESLEY,2023-03-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
791839,HILLESLEY - HILLESLEY,2023-03-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
791839,HILLESLEY - HILLESLEY,2023-03-09T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-03-09T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-03-09T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.74
791839,HILLESLEY - HILLESLEY,2023-03-09T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
791839,HILLESLEY - HILLESLEY,2023-03-09T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
791839,HILLESLEY - HILLESLEY,2023-03-09T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.61
791839,HILLESLEY - HILLESLEY,2023-03-09T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
791839,HILLESLEY - HILLESLEY,2023-03-09T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
791839,HILLESLEY - HILLESLEY,2023-03-09T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
