Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-03-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
791839,HILLESLEY - HILLESLEY,2023-03-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
791839,HILLESLEY - HILLESLEY,2023-03-09T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
791839,HILLESLEY - HILLESLEY,2023-03-09T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-03-09T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
791839,HILLESLEY - HILLESLEY,2023-03-09T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
791839,HILLESLEY - HILLESLEY,2023-03-09T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
791839,HILLESLEY - HILLESLEY,2023-03-09T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.38
791839,HILLESLEY - HILLESLEY,2023-03-09T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
791839,HILLESLEY - HILLESLEY,2023-03-09T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-03-09T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-03-09T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
791839,HILLESLEY - HILLESLEY,2023-03-09T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
791839,HILLESLEY - HILLESLEY,2023-03-09T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
791839,HILLESLEY - HILLESLEY,2023-03-09T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-03-09T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
791839,HILLESLEY - HILLESLEY,2023-03-09T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
791839,HILLESLEY - HILLESLEY,2023-03-09T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.76
791839,HILLESLEY - HILLESLEY,2023-03-09T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-03-09T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
791839,HILLESLEY - HILLESLEY,2023-03-09T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
791839,HILLESLEY - HILLESLEY,2023-03-09T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
791839,HILLESLEY - HILLESLEY,2023-03-09T11:20:00.000+00:00,transformer,,Temperature,C,9.3
791839,HILLESLEY - HILLESLEY,2023-03-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
791839,HILLESLEY - HILLESLEY,2023-03-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
791839,HILLESLEY - HILLESLEY,2023-03-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
791839,HILLESLEY - HILLESLEY,2023-03-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
791839,HILLESLEY - HILLESLEY,2023-03-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
791839,HILLESLEY - HILLESLEY,2023-03-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
791839,HILLESLEY - HILLESLEY,2023-03-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-03-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
791839,HILLESLEY - HILLESLEY,2023-03-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
791839,HILLESLEY - HILLESLEY,2023-03-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.12
791839,HILLESLEY - HILLESLEY,2023-03-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.75
791839,HILLESLEY - HILLESLEY,2023-03-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.14
791839,HILLESLEY - HILLESLEY,2023-03-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
791839,HILLESLEY - HILLESLEY,2023-03-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
791839,HILLESLEY - HILLESLEY,2023-03-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
791839,HILLESLEY - HILLESLEY,2023-03-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
791839,HILLESLEY - HILLESLEY,2023-03-09T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
791839,HILLESLEY - HILLESLEY,2023-03-09T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-03-09T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.36
791839,HILLESLEY - HILLESLEY,2023-03-09T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
791839,HILLESLEY - HILLESLEY,2023-03-09T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
791839,HILLESLEY - HILLESLEY,2023-03-09T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.78
791839,HILLESLEY - HILLESLEY,2023-03-09T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
791839,HILLESLEY - HILLESLEY,2023-03-09T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-03-09T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
791839,HILLESLEY - HILLESLEY,2023-03-09T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-03-09T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
791839,HILLESLEY - HILLESLEY,2023-03-09T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-03-09T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
791839,HILLESLEY - HILLESLEY,2023-03-09T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
791839,HILLESLEY - HILLESLEY,2023-03-09T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.1
791839,HILLESLEY - HILLESLEY,2023-03-09T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.12
791839,HILLESLEY - HILLESLEY,2023-03-09T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
791839,HILLESLEY - HILLESLEY,2023-03-09T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-03-09T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
791839,HILLESLEY - HILLESLEY,2023-03-09T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-03-09T11:10:00.000+00:00,transformer,,Temperature,C,9.1
791839,HILLESLEY - HILLESLEY,2023-03-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
791839,HILLESLEY - HILLESLEY,2023-03-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
791839,HILLESLEY - HILLESLEY,2023-03-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
791839,HILLESLEY - HILLESLEY,2023-03-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
791839,HILLESLEY - HILLESLEY,2023-03-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
791839,HILLESLEY - HILLESLEY,2023-03-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
791839,HILLESLEY - HILLESLEY,2023-03-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-03-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
791839,HILLESLEY - HILLESLEY,2023-03-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
791839,HILLESLEY - HILLESLEY,2023-03-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.84
791839,HILLESLEY - HILLESLEY,2023-03-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.01
791839,HILLESLEY - HILLESLEY,2023-03-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.9
791839,HILLESLEY - HILLESLEY,2023-03-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
791839,HILLESLEY - HILLESLEY,2023-03-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
791839,HILLESLEY - HILLESLEY,2023-03-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
791839,HILLESLEY - HILLESLEY,2023-03-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
791839,HILLESLEY - HILLESLEY,2023-03-09T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-03-09T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-03-09T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
791839,HILLESLEY - HILLESLEY,2023-03-09T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
791839,HILLESLEY - HILLESLEY,2023-03-09T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
791839,HILLESLEY - HILLESLEY,2023-03-09T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.67
791839,HILLESLEY - HILLESLEY,2023-03-09T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
791839,HILLESLEY - HILLESLEY,2023-03-09T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
791839,HILLESLEY - HILLESLEY,2023-03-09T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
791839,HILLESLEY - HILLESLEY,2023-03-09T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
791839,HILLESLEY - HILLESLEY,2023-03-09T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
791839,HILLESLEY - HILLESLEY,2023-03-09T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-03-09T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
791839,HILLESLEY - HILLESLEY,2023-03-09T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
791839,HILLESLEY - HILLESLEY,2023-03-09T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.23
791839,HILLESLEY - HILLESLEY,2023-03-09T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.02
791839,HILLESLEY - HILLESLEY,2023-03-09T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
791839,HILLESLEY - HILLESLEY,2023-03-09T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-03-09T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
791839,HILLESLEY - HILLESLEY,2023-03-09T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
791839,HILLESLEY - HILLESLEY,2023-03-09T11:00:00.000+00:00,transformer,,Temperature,C,9.1
791839,HILLESLEY - HILLESLEY,2023-03-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
791839,HILLESLEY - HILLESLEY,2023-03-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
791839,HILLESLEY - HILLESLEY,2023-03-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
791839,HILLESLEY - HILLESLEY,2023-03-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
791839,HILLESLEY - HILLESLEY,2023-03-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
791839,HILLESLEY - HILLESLEY,2023-03-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
791839,HILLESLEY - HILLESLEY,2023-03-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-03-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
791839,HILLESLEY - HILLESLEY,2023-03-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
791839,HILLESLEY - HILLESLEY,2023-03-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.9
791839,HILLESLEY - HILLESLEY,2023-03-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.43
791839,HILLESLEY - HILLESLEY,2023-03-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.69
791839,HILLESLEY - HILLESLEY,2023-03-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,86.7
791839,HILLESLEY - HILLESLEY,2023-03-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
791839,HILLESLEY - HILLESLEY,2023-03-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
791839,HILLESLEY - HILLESLEY,2023-03-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
791839,HILLESLEY - HILLESLEY,2023-03-09T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-03-09T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-03-09T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
791839,HILLESLEY - HILLESLEY,2023-03-09T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
791839,HILLESLEY - HILLESLEY,2023-03-09T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.08
791839,HILLESLEY - HILLESLEY,2023-03-09T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.25
791839,HILLESLEY - HILLESLEY,2023-03-09T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
791839,HILLESLEY - HILLESLEY,2023-03-09T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
791839,HILLESLEY - HILLESLEY,2023-03-09T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
791839,HILLESLEY - HILLESLEY,2023-03-09T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
791839,HILLESLEY - HILLESLEY,2023-03-09T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
791839,HILLESLEY - HILLESLEY,2023-03-09T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
791839,HILLESLEY - HILLESLEY,2023-03-09T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
791839,HILLESLEY - HILLESLEY,2023-03-09T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
791839,HILLESLEY - HILLESLEY,2023-03-09T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.27
791839,HILLESLEY - HILLESLEY,2023-03-09T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.12
791839,HILLESLEY - HILLESLEY,2023-03-09T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
791839,HILLESLEY - HILLESLEY,2023-03-09T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
791839,HILLESLEY - HILLESLEY,2023-03-09T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
791839,HILLESLEY - HILLESLEY,2023-03-09T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
791839,HILLESLEY - HILLESLEY,2023-03-09T10:50:00.000+00:00,transformer,,Temperature,C,9.0
791839,HILLESLEY - HILLESLEY,2023-03-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
791839,HILLESLEY - HILLESLEY,2023-03-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
791839,HILLESLEY - HILLESLEY,2023-03-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
791839,HILLESLEY - HILLESLEY,2023-03-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
791839,HILLESLEY - HILLESLEY,2023-03-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
791839,HILLESLEY - HILLESLEY,2023-03-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
791839,HILLESLEY - HILLESLEY,2023-03-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-03-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
791839,HILLESLEY - HILLESLEY,2023-03-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
791839,HILLESLEY - HILLESLEY,2023-03-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.74
791839,HILLESLEY - HILLESLEY,2023-03-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.35
791839,HILLESLEY - HILLESLEY,2023-03-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.37
791839,HILLESLEY - HILLESLEY,2023-03-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
791839,HILLESLEY - HILLESLEY,2023-03-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
791839,HILLESLEY - HILLESLEY,2023-03-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
791839,HILLESLEY - HILLESLEY,2023-03-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
791839,HILLESLEY - HILLESLEY,2023-03-09T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
791839,HILLESLEY - HILLESLEY,2023-03-09T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-03-09T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
791839,HILLESLEY - HILLESLEY,2023-03-09T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
791839,HILLESLEY - HILLESLEY,2023-03-09T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
791839,HILLESLEY - HILLESLEY,2023-03-09T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.67
791839,HILLESLEY - HILLESLEY,2023-03-09T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
791839,HILLESLEY - HILLESLEY,2023-03-09T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
791839,HILLESLEY - HILLESLEY,2023-03-09T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
791839,HILLESLEY - HILLESLEY,2023-03-09T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
791839,HILLESLEY - HILLESLEY,2023-03-09T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
791839,HILLESLEY - HILLESLEY,2023-03-09T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
791839,HILLESLEY - HILLESLEY,2023-03-09T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
791839,HILLESLEY - HILLESLEY,2023-03-09T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.09
791839,HILLESLEY - HILLESLEY,2023-03-09T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
791839,HILLESLEY - HILLESLEY,2023-03-09T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.03
791839,HILLESLEY - HILLESLEY,2023-03-09T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-03-09T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
791839,HILLESLEY - HILLESLEY,2023-03-09T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
791839,HILLESLEY - HILLESLEY,2023-03-09T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
791839,HILLESLEY - HILLESLEY,2023-03-09T10:40:00.000+00:00,transformer,,Temperature,C,8.9
791839,HILLESLEY - HILLESLEY,2023-03-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
791839,HILLESLEY - HILLESLEY,2023-03-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
791839,HILLESLEY - HILLESLEY,2023-03-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
791839,HILLESLEY - HILLESLEY,2023-03-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
791839,HILLESLEY - HILLESLEY,2023-03-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
791839,HILLESLEY - HILLESLEY,2023-03-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
791839,HILLESLEY - HILLESLEY,2023-03-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-03-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
791839,HILLESLEY - HILLESLEY,2023-03-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
791839,HILLESLEY - HILLESLEY,2023-03-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.74
791839,HILLESLEY - HILLESLEY,2023-03-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.84
791839,HILLESLEY - HILLESLEY,2023-03-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.7
791839,HILLESLEY - HILLESLEY,2023-03-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
791839,HILLESLEY - HILLESLEY,2023-03-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
791839,HILLESLEY - HILLESLEY,2023-03-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
791839,HILLESLEY - HILLESLEY,2023-03-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
791839,HILLESLEY - HILLESLEY,2023-03-09T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
791839,HILLESLEY - HILLESLEY,2023-03-09T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-03-09T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
791839,HILLESLEY - HILLESLEY,2023-03-09T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
791839,HILLESLEY - HILLESLEY,2023-03-09T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
791839,HILLESLEY - HILLESLEY,2023-03-09T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.21
791839,HILLESLEY - HILLESLEY,2023-03-09T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-03-09T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-03-09T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-03-09T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
791839,HILLESLEY - HILLESLEY,2023-03-09T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
791839,HILLESLEY - HILLESLEY,2023-03-09T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-03-09T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
791839,HILLESLEY - HILLESLEY,2023-03-09T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
791839,HILLESLEY - HILLESLEY,2023-03-09T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
791839,HILLESLEY - HILLESLEY,2023-03-09T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.72
791839,HILLESLEY - HILLESLEY,2023-03-09T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-03-09T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-03-09T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
791839,HILLESLEY - HILLESLEY,2023-03-09T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
791839,HILLESLEY - HILLESLEY,2023-03-09T10:30:00.000+00:00,transformer,,Temperature,C,8.8
791839,HILLESLEY - HILLESLEY,2023-03-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
791839,HILLESLEY - HILLESLEY,2023-03-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
791839,HILLESLEY - HILLESLEY,2023-03-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
791839,HILLESLEY - HILLESLEY,2023-03-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
791839,HILLESLEY - HILLESLEY,2023-03-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
791839,HILLESLEY - HILLESLEY,2023-03-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
791839,HILLESLEY - HILLESLEY,2023-03-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
791839,HILLESLEY - HILLESLEY,2023-03-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
791839,HILLESLEY - HILLESLEY,2023-03-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
791839,HILLESLEY - HILLESLEY,2023-03-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.31
791839,HILLESLEY - HILLESLEY,2023-03-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.38
791839,HILLESLEY - HILLESLEY,2023-03-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.93
791839,HILLESLEY - HILLESLEY,2023-03-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
791839,HILLESLEY - HILLESLEY,2023-03-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
791839,HILLESLEY - HILLESLEY,2023-03-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
791839,HILLESLEY - HILLESLEY,2023-03-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
791839,HILLESLEY - HILLESLEY,2023-03-09T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
791839,HILLESLEY - HILLESLEY,2023-03-09T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-03-09T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.92
791839,HILLESLEY - HILLESLEY,2023-03-09T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
791839,HILLESLEY - HILLESLEY,2023-03-09T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
791839,HILLESLEY - HILLESLEY,2023-03-09T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.87
791839,HILLESLEY - HILLESLEY,2023-03-09T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
791839,HILLESLEY - HILLESLEY,2023-03-09T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-03-09T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-03-09T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
791839,HILLESLEY - HILLESLEY,2023-03-09T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
791839,HILLESLEY - HILLESLEY,2023-03-09T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-03-09T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-03-09T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.51
791839,HILLESLEY - HILLESLEY,2023-03-09T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
791839,HILLESLEY - HILLESLEY,2023-03-09T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.5
791839,HILLESLEY - HILLESLEY,2023-03-09T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
791839,HILLESLEY - HILLESLEY,2023-03-09T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-03-09T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
791839,HILLESLEY - HILLESLEY,2023-03-09T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
791839,HILLESLEY - HILLESLEY,2023-03-09T10:20:00.000+00:00,transformer,,Temperature,C,8.7
791839,HILLESLEY - HILLESLEY,2023-03-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
791839,HILLESLEY - HILLESLEY,2023-03-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
791839,HILLESLEY - HILLESLEY,2023-03-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
791839,HILLESLEY - HILLESLEY,2023-03-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
791839,HILLESLEY - HILLESLEY,2023-03-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
791839,HILLESLEY - HILLESLEY,2023-03-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
791839,HILLESLEY - HILLESLEY,2023-03-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-03-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
791839,HILLESLEY - HILLESLEY,2023-03-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
791839,HILLESLEY - HILLESLEY,2023-03-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.59
791839,HILLESLEY - HILLESLEY,2023-03-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.12
791839,HILLESLEY - HILLESLEY,2023-03-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.37
791839,HILLESLEY - HILLESLEY,2023-03-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
791839,HILLESLEY - HILLESLEY,2023-03-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
791839,HILLESLEY - HILLESLEY,2023-03-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
791839,HILLESLEY - HILLESLEY,2023-03-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
791839,HILLESLEY - HILLESLEY,2023-03-09T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
791839,HILLESLEY - HILLESLEY,2023-03-09T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-03-09T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
791839,HILLESLEY - HILLESLEY,2023-03-09T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
791839,HILLESLEY - HILLESLEY,2023-03-09T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
791839,HILLESLEY - HILLESLEY,2023-03-09T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.82
791839,HILLESLEY - HILLESLEY,2023-03-09T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
791839,HILLESLEY - HILLESLEY,2023-03-09T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-03-09T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
791839,HILLESLEY - HILLESLEY,2023-03-09T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
791839,HILLESLEY - HILLESLEY,2023-03-09T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
791839,HILLESLEY - HILLESLEY,2023-03-09T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-03-09T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
791839,HILLESLEY - HILLESLEY,2023-03-09T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
791839,HILLESLEY - HILLESLEY,2023-03-09T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.71
791839,HILLESLEY - HILLESLEY,2023-03-09T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.56
791839,HILLESLEY - HILLESLEY,2023-03-09T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
791839,HILLESLEY - HILLESLEY,2023-03-09T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
791839,HILLESLEY - HILLESLEY,2023-03-09T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
791839,HILLESLEY - HILLESLEY,2023-03-09T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
791839,HILLESLEY - HILLESLEY,2023-03-09T10:10:00.000+00:00,transformer,,Temperature,C,8.6
791839,HILLESLEY - HILLESLEY,2023-03-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
791839,HILLESLEY - HILLESLEY,2023-03-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
791839,HILLESLEY - HILLESLEY,2023-03-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
791839,HILLESLEY - HILLESLEY,2023-03-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
791839,HILLESLEY - HILLESLEY,2023-03-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
791839,HILLESLEY - HILLESLEY,2023-03-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
791839,HILLESLEY - HILLESLEY,2023-03-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-03-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
791839,HILLESLEY - HILLESLEY,2023-03-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
791839,HILLESLEY - HILLESLEY,2023-03-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.87
791839,HILLESLEY - HILLESLEY,2023-03-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.97
791839,HILLESLEY - HILLESLEY,2023-03-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.38
791839,HILLESLEY - HILLESLEY,2023-03-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,98.8
791839,HILLESLEY - HILLESLEY,2023-03-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-03-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
791839,HILLESLEY - HILLESLEY,2023-03-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
791839,HILLESLEY - HILLESLEY,2023-03-09T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
791839,HILLESLEY - HILLESLEY,2023-03-09T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-03-09T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
791839,HILLESLEY - HILLESLEY,2023-03-09T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
791839,HILLESLEY - HILLESLEY,2023-03-09T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
791839,HILLESLEY - HILLESLEY,2023-03-09T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.54
791839,HILLESLEY - HILLESLEY,2023-03-09T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
791839,HILLESLEY - HILLESLEY,2023-03-09T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
791839,HILLESLEY - HILLESLEY,2023-03-09T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-03-09T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-03-09T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
791839,HILLESLEY - HILLESLEY,2023-03-09T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
791839,HILLESLEY - HILLESLEY,2023-03-09T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
791839,HILLESLEY - HILLESLEY,2023-03-09T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
791839,HILLESLEY - HILLESLEY,2023-03-09T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.63
791839,HILLESLEY - HILLESLEY,2023-03-09T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.54
791839,HILLESLEY - HILLESLEY,2023-03-09T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
791839,HILLESLEY - HILLESLEY,2023-03-09T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
791839,HILLESLEY - HILLESLEY,2023-03-09T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-03-09T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
791839,HILLESLEY - HILLESLEY,2023-03-09T10:00:00.000+00:00,transformer,,Temperature,C,8.6
791839,HILLESLEY - HILLESLEY,2023-03-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
791839,HILLESLEY - HILLESLEY,2023-03-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
791839,HILLESLEY - HILLESLEY,2023-03-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
791839,HILLESLEY - HILLESLEY,2023-03-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
791839,HILLESLEY - HILLESLEY,2023-03-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
791839,HILLESLEY - HILLESLEY,2023-03-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
791839,HILLESLEY - HILLESLEY,2023-03-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-03-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
791839,HILLESLEY - HILLESLEY,2023-03-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
791839,HILLESLEY - HILLESLEY,2023-03-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.75
791839,HILLESLEY - HILLESLEY,2023-03-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.72
791839,HILLESLEY - HILLESLEY,2023-03-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.08
791839,HILLESLEY - HILLESLEY,2023-03-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
791839,HILLESLEY - HILLESLEY,2023-03-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
791839,HILLESLEY - HILLESLEY,2023-03-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
791839,HILLESLEY - HILLESLEY,2023-03-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
791839,HILLESLEY - HILLESLEY,2023-03-09T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
791839,HILLESLEY - HILLESLEY,2023-03-09T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-03-09T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
791839,HILLESLEY - HILLESLEY,2023-03-09T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
791839,HILLESLEY - HILLESLEY,2023-03-09T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
791839,HILLESLEY - HILLESLEY,2023-03-09T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.33
791839,HILLESLEY - HILLESLEY,2023-03-09T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
791839,HILLESLEY - HILLESLEY,2023-03-09T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-03-09T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-03-09T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-03-09T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
791839,HILLESLEY - HILLESLEY,2023-03-09T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-03-09T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
791839,HILLESLEY - HILLESLEY,2023-03-09T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
791839,HILLESLEY - HILLESLEY,2023-03-09T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
791839,HILLESLEY - HILLESLEY,2023-03-09T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.79
791839,HILLESLEY - HILLESLEY,2023-03-09T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
791839,HILLESLEY - HILLESLEY,2023-03-09T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
791839,HILLESLEY - HILLESLEY,2023-03-09T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-03-09T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-03-09T09:50:00.000+00:00,transformer,,Temperature,C,8.6
791839,HILLESLEY - HILLESLEY,2023-03-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
791839,HILLESLEY - HILLESLEY,2023-03-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
791839,HILLESLEY - HILLESLEY,2023-03-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
791839,HILLESLEY - HILLESLEY,2023-03-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
791839,HILLESLEY - HILLESLEY,2023-03-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
791839,HILLESLEY - HILLESLEY,2023-03-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
791839,HILLESLEY - HILLESLEY,2023-03-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-03-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
791839,HILLESLEY - HILLESLEY,2023-03-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
791839,HILLESLEY - HILLESLEY,2023-03-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.38
791839,HILLESLEY - HILLESLEY,2023-03-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.29
791839,HILLESLEY - HILLESLEY,2023-03-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.11
791839,HILLESLEY - HILLESLEY,2023-03-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,103.8
791839,HILLESLEY - HILLESLEY,2023-03-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
791839,HILLESLEY - HILLESLEY,2023-03-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
791839,HILLESLEY - HILLESLEY,2023-03-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
791839,HILLESLEY - HILLESLEY,2023-03-09T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
791839,HILLESLEY - HILLESLEY,2023-03-09T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-03-09T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
791839,HILLESLEY - HILLESLEY,2023-03-09T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.73
791839,HILLESLEY - HILLESLEY,2023-03-09T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
791839,HILLESLEY - HILLESLEY,2023-03-09T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.6
791839,HILLESLEY - HILLESLEY,2023-03-09T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
791839,HILLESLEY - HILLESLEY,2023-03-09T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-03-09T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
791839,HILLESLEY - HILLESLEY,2023-03-09T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-03-09T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
791839,HILLESLEY - HILLESLEY,2023-03-09T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-03-09T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
791839,HILLESLEY - HILLESLEY,2023-03-09T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
791839,HILLESLEY - HILLESLEY,2023-03-09T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.83
791839,HILLESLEY - HILLESLEY,2023-03-09T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.25
791839,HILLESLEY - HILLESLEY,2023-03-09T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
791839,HILLESLEY - HILLESLEY,2023-03-09T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
791839,HILLESLEY - HILLESLEY,2023-03-09T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
791839,HILLESLEY - HILLESLEY,2023-03-09T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
791839,HILLESLEY - HILLESLEY,2023-03-09T09:40:00.000+00:00,transformer,,Temperature,C,8.6
791839,HILLESLEY - HILLESLEY,2023-03-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
791839,HILLESLEY - HILLESLEY,2023-03-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
791839,HILLESLEY - HILLESLEY,2023-03-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
791839,HILLESLEY - HILLESLEY,2023-03-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
791839,HILLESLEY - HILLESLEY,2023-03-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
791839,HILLESLEY - HILLESLEY,2023-03-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
791839,HILLESLEY - HILLESLEY,2023-03-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-03-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
791839,HILLESLEY - HILLESLEY,2023-03-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
791839,HILLESLEY - HILLESLEY,2023-03-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.55
791839,HILLESLEY - HILLESLEY,2023-03-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.17
791839,HILLESLEY - HILLESLEY,2023-03-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.85
791839,HILLESLEY - HILLESLEY,2023-03-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
791839,HILLESLEY - HILLESLEY,2023-03-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
791839,HILLESLEY - HILLESLEY,2023-03-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
791839,HILLESLEY - HILLESLEY,2023-03-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
791839,HILLESLEY - HILLESLEY,2023-03-09T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-03-09T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-03-09T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
791839,HILLESLEY - HILLESLEY,2023-03-09T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
791839,HILLESLEY - HILLESLEY,2023-03-09T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.72
791839,HILLESLEY - HILLESLEY,2023-03-09T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.01
791839,HILLESLEY - HILLESLEY,2023-03-09T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
791839,HILLESLEY - HILLESLEY,2023-03-09T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
791839,HILLESLEY - HILLESLEY,2023-03-09T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
791839,HILLESLEY - HILLESLEY,2023-03-09T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
791839,HILLESLEY - HILLESLEY,2023-03-09T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
791839,HILLESLEY - HILLESLEY,2023-03-09T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-03-09T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
791839,HILLESLEY - HILLESLEY,2023-03-09T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.57
791839,HILLESLEY - HILLESLEY,2023-03-09T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
791839,HILLESLEY - HILLESLEY,2023-03-09T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.69
791839,HILLESLEY - HILLESLEY,2023-03-09T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
791839,HILLESLEY - HILLESLEY,2023-03-09T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-03-09T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
791839,HILLESLEY - HILLESLEY,2023-03-09T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
791839,HILLESLEY - HILLESLEY,2023-03-09T09:30:00.000+00:00,transformer,,Temperature,C,8.4
791839,HILLESLEY - HILLESLEY,2023-03-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
791839,HILLESLEY - HILLESLEY,2023-03-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
791839,HILLESLEY - HILLESLEY,2023-03-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
791839,HILLESLEY - HILLESLEY,2023-03-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
791839,HILLESLEY - HILLESLEY,2023-03-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
791839,HILLESLEY - HILLESLEY,2023-03-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
791839,HILLESLEY - HILLESLEY,2023-03-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-03-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
791839,HILLESLEY - HILLESLEY,2023-03-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
791839,HILLESLEY - HILLESLEY,2023-03-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.07
791839,HILLESLEY - HILLESLEY,2023-03-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.81
791839,HILLESLEY - HILLESLEY,2023-03-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.71
791839,HILLESLEY - HILLESLEY,2023-03-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,91.9
791839,HILLESLEY - HILLESLEY,2023-03-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
791839,HILLESLEY - HILLESLEY,2023-03-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
791839,HILLESLEY - HILLESLEY,2023-03-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
791839,HILLESLEY - HILLESLEY,2023-03-09T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-03-09T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-03-09T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
791839,HILLESLEY - HILLESLEY,2023-03-09T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
791839,HILLESLEY - HILLESLEY,2023-03-09T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.83
791839,HILLESLEY - HILLESLEY,2023-03-09T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.28
791839,HILLESLEY - HILLESLEY,2023-03-09T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
791839,HILLESLEY - HILLESLEY,2023-03-09T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
791839,HILLESLEY - HILLESLEY,2023-03-09T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
791839,HILLESLEY - HILLESLEY,2023-03-09T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
791839,HILLESLEY - HILLESLEY,2023-03-09T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
791839,HILLESLEY - HILLESLEY,2023-03-09T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-03-09T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.14
791839,HILLESLEY - HILLESLEY,2023-03-09T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
791839,HILLESLEY - HILLESLEY,2023-03-09T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.62
791839,HILLESLEY - HILLESLEY,2023-03-09T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.74
791839,HILLESLEY - HILLESLEY,2023-03-09T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
791839,HILLESLEY - HILLESLEY,2023-03-09T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
791839,HILLESLEY - HILLESLEY,2023-03-09T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
791839,HILLESLEY - HILLESLEY,2023-03-09T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
791839,HILLESLEY - HILLESLEY,2023-03-09T09:20:00.000+00:00,transformer,,Temperature,C,8.4
791839,HILLESLEY - HILLESLEY,2023-03-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
791839,HILLESLEY - HILLESLEY,2023-03-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
791839,HILLESLEY - HILLESLEY,2023-03-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
791839,HILLESLEY - HILLESLEY,2023-03-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
791839,HILLESLEY - HILLESLEY,2023-03-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
791839,HILLESLEY - HILLESLEY,2023-03-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
791839,HILLESLEY - HILLESLEY,2023-03-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
791839,HILLESLEY - HILLESLEY,2023-03-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
791839,HILLESLEY - HILLESLEY,2023-03-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
791839,HILLESLEY - HILLESLEY,2023-03-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
791839,HILLESLEY - HILLESLEY,2023-03-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.45
791839,HILLESLEY - HILLESLEY,2023-03-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.03
791839,HILLESLEY - HILLESLEY,2023-03-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
791839,HILLESLEY - HILLESLEY,2023-03-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
791839,HILLESLEY - HILLESLEY,2023-03-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
791839,HILLESLEY - HILLESLEY,2023-03-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
791839,HILLESLEY - HILLESLEY,2023-03-09T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
791839,HILLESLEY - HILLESLEY,2023-03-09T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-03-09T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
791839,HILLESLEY - HILLESLEY,2023-03-09T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.55
791839,HILLESLEY - HILLESLEY,2023-03-09T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.15
791839,HILLESLEY - HILLESLEY,2023-03-09T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.46
791839,HILLESLEY - HILLESLEY,2023-03-09T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
791839,HILLESLEY - HILLESLEY,2023-03-09T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
791839,HILLESLEY - HILLESLEY,2023-03-09T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
791839,HILLESLEY - HILLESLEY,2023-03-09T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-03-09T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
791839,HILLESLEY - HILLESLEY,2023-03-09T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-03-09T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.27
791839,HILLESLEY - HILLESLEY,2023-03-09T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
791839,HILLESLEY - HILLESLEY,2023-03-09T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.1
791839,HILLESLEY - HILLESLEY,2023-03-09T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.12
791839,HILLESLEY - HILLESLEY,2023-03-09T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
791839,HILLESLEY - HILLESLEY,2023-03-09T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
791839,HILLESLEY - HILLESLEY,2023-03-09T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
791839,HILLESLEY - HILLESLEY,2023-03-09T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
791839,HILLESLEY - HILLESLEY,2023-03-09T09:10:00.000+00:00,transformer,,Temperature,C,8.4
791839,HILLESLEY - HILLESLEY,2023-03-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
