Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
791839,HILLESLEY - HILLESLEY,2023-03-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
791839,HILLESLEY - HILLESLEY,2023-03-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
791839,HILLESLEY - HILLESLEY,2023-03-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
791839,HILLESLEY - HILLESLEY,2023-03-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
791839,HILLESLEY - HILLESLEY,2023-03-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-03-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
791839,HILLESLEY - HILLESLEY,2023-03-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
791839,HILLESLEY - HILLESLEY,2023-03-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
791839,HILLESLEY - HILLESLEY,2023-03-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.25
791839,HILLESLEY - HILLESLEY,2023-03-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.58
791839,HILLESLEY - HILLESLEY,2023-03-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,95.2
791839,HILLESLEY - HILLESLEY,2023-03-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
791839,HILLESLEY - HILLESLEY,2023-03-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
791839,HILLESLEY - HILLESLEY,2023-03-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
791839,HILLESLEY - HILLESLEY,2023-03-09T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-03-09T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-03-09T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.41
791839,HILLESLEY - HILLESLEY,2023-03-09T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.45
791839,HILLESLEY - HILLESLEY,2023-03-09T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.62
791839,HILLESLEY - HILLESLEY,2023-03-09T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.77
791839,HILLESLEY - HILLESLEY,2023-03-09T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
791839,HILLESLEY - HILLESLEY,2023-03-09T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
791839,HILLESLEY - HILLESLEY,2023-03-09T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
791839,HILLESLEY - HILLESLEY,2023-03-09T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
791839,HILLESLEY - HILLESLEY,2023-03-09T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
791839,HILLESLEY - HILLESLEY,2023-03-09T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-03-09T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.21
791839,HILLESLEY - HILLESLEY,2023-03-09T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
791839,HILLESLEY - HILLESLEY,2023-03-09T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.89
791839,HILLESLEY - HILLESLEY,2023-03-09T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.9
791839,HILLESLEY - HILLESLEY,2023-03-09T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
791839,HILLESLEY - HILLESLEY,2023-03-09T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-03-09T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
791839,HILLESLEY - HILLESLEY,2023-03-09T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-03-09T09:00:00.000+00:00,transformer,,Temperature,C,8.4
791839,HILLESLEY - HILLESLEY,2023-03-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
791839,HILLESLEY - HILLESLEY,2023-03-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
791839,HILLESLEY - HILLESLEY,2023-03-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
791839,HILLESLEY - HILLESLEY,2023-03-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
791839,HILLESLEY - HILLESLEY,2023-03-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
791839,HILLESLEY - HILLESLEY,2023-03-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
791839,HILLESLEY - HILLESLEY,2023-03-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-03-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
791839,HILLESLEY - HILLESLEY,2023-03-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
791839,HILLESLEY - HILLESLEY,2023-03-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.11
791839,HILLESLEY - HILLESLEY,2023-03-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.51
791839,HILLESLEY - HILLESLEY,2023-03-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.66
791839,HILLESLEY - HILLESLEY,2023-03-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,86.3
791839,HILLESLEY - HILLESLEY,2023-03-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
791839,HILLESLEY - HILLESLEY,2023-03-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
791839,HILLESLEY - HILLESLEY,2023-03-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
791839,HILLESLEY - HILLESLEY,2023-03-09T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-03-09T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-03-09T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
791839,HILLESLEY - HILLESLEY,2023-03-09T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.36
791839,HILLESLEY - HILLESLEY,2023-03-09T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.88
791839,HILLESLEY - HILLESLEY,2023-03-09T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.11
791839,HILLESLEY - HILLESLEY,2023-03-09T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
791839,HILLESLEY - HILLESLEY,2023-03-09T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
791839,HILLESLEY - HILLESLEY,2023-03-09T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
791839,HILLESLEY - HILLESLEY,2023-03-09T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
791839,HILLESLEY - HILLESLEY,2023-03-09T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
791839,HILLESLEY - HILLESLEY,2023-03-09T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-03-09T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-03-09T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.06
791839,HILLESLEY - HILLESLEY,2023-03-09T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.92
791839,HILLESLEY - HILLESLEY,2023-03-09T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.9
791839,HILLESLEY - HILLESLEY,2023-03-09T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
791839,HILLESLEY - HILLESLEY,2023-03-09T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
791839,HILLESLEY - HILLESLEY,2023-03-09T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
791839,HILLESLEY - HILLESLEY,2023-03-09T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
791839,HILLESLEY - HILLESLEY,2023-03-09T08:50:00.000+00:00,transformer,,Temperature,C,8.4
791839,HILLESLEY - HILLESLEY,2023-03-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
791839,HILLESLEY - HILLESLEY,2023-03-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
791839,HILLESLEY - HILLESLEY,2023-03-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
791839,HILLESLEY - HILLESLEY,2023-03-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
791839,HILLESLEY - HILLESLEY,2023-03-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
791839,HILLESLEY - HILLESLEY,2023-03-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
791839,HILLESLEY - HILLESLEY,2023-03-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-03-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
791839,HILLESLEY - HILLESLEY,2023-03-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
791839,HILLESLEY - HILLESLEY,2023-03-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.42
791839,HILLESLEY - HILLESLEY,2023-03-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.81
791839,HILLESLEY - HILLESLEY,2023-03-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.02
791839,HILLESLEY - HILLESLEY,2023-03-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,118.6
791839,HILLESLEY - HILLESLEY,2023-03-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
791839,HILLESLEY - HILLESLEY,2023-03-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
791839,HILLESLEY - HILLESLEY,2023-03-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
791839,HILLESLEY - HILLESLEY,2023-03-09T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
791839,HILLESLEY - HILLESLEY,2023-03-09T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-03-09T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
791839,HILLESLEY - HILLESLEY,2023-03-09T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.01
791839,HILLESLEY - HILLESLEY,2023-03-09T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.98
791839,HILLESLEY - HILLESLEY,2023-03-09T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.37
791839,HILLESLEY - HILLESLEY,2023-03-09T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
791839,HILLESLEY - HILLESLEY,2023-03-09T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
791839,HILLESLEY - HILLESLEY,2023-03-09T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
791839,HILLESLEY - HILLESLEY,2023-03-09T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
791839,HILLESLEY - HILLESLEY,2023-03-09T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
791839,HILLESLEY - HILLESLEY,2023-03-09T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-03-09T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
791839,HILLESLEY - HILLESLEY,2023-03-09T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.9
791839,HILLESLEY - HILLESLEY,2023-03-09T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
791839,HILLESLEY - HILLESLEY,2023-03-09T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.1
791839,HILLESLEY - HILLESLEY,2023-03-09T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
791839,HILLESLEY - HILLESLEY,2023-03-09T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
791839,HILLESLEY - HILLESLEY,2023-03-09T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-03-09T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-03-09T08:40:00.000+00:00,transformer,,Temperature,C,8.4
791839,HILLESLEY - HILLESLEY,2023-03-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
791839,HILLESLEY - HILLESLEY,2023-03-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
791839,HILLESLEY - HILLESLEY,2023-03-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
791839,HILLESLEY - HILLESLEY,2023-03-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
791839,HILLESLEY - HILLESLEY,2023-03-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
791839,HILLESLEY - HILLESLEY,2023-03-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
791839,HILLESLEY - HILLESLEY,2023-03-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-03-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
791839,HILLESLEY - HILLESLEY,2023-03-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
791839,HILLESLEY - HILLESLEY,2023-03-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.91
791839,HILLESLEY - HILLESLEY,2023-03-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.45
791839,HILLESLEY - HILLESLEY,2023-03-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.47
791839,HILLESLEY - HILLESLEY,2023-03-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,112.4
791839,HILLESLEY - HILLESLEY,2023-03-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
791839,HILLESLEY - HILLESLEY,2023-03-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
791839,HILLESLEY - HILLESLEY,2023-03-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
791839,HILLESLEY - HILLESLEY,2023-03-09T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-03-09T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-03-09T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
791839,HILLESLEY - HILLESLEY,2023-03-09T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.5
791839,HILLESLEY - HILLESLEY,2023-03-09T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.36
791839,HILLESLEY - HILLESLEY,2023-03-09T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.29
791839,HILLESLEY - HILLESLEY,2023-03-09T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
791839,HILLESLEY - HILLESLEY,2023-03-09T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-03-09T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
791839,HILLESLEY - HILLESLEY,2023-03-09T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
791839,HILLESLEY - HILLESLEY,2023-03-09T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
791839,HILLESLEY - HILLESLEY,2023-03-09T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-03-09T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
791839,HILLESLEY - HILLESLEY,2023-03-09T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
791839,HILLESLEY - HILLESLEY,2023-03-09T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.1
791839,HILLESLEY - HILLESLEY,2023-03-09T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.16
791839,HILLESLEY - HILLESLEY,2023-03-09T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
791839,HILLESLEY - HILLESLEY,2023-03-09T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-03-09T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
791839,HILLESLEY - HILLESLEY,2023-03-09T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
791839,HILLESLEY - HILLESLEY,2023-03-09T08:30:00.000+00:00,transformer,,Temperature,C,8.3
791839,HILLESLEY - HILLESLEY,2023-03-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
791839,HILLESLEY - HILLESLEY,2023-03-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
791839,HILLESLEY - HILLESLEY,2023-03-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
791839,HILLESLEY - HILLESLEY,2023-03-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
791839,HILLESLEY - HILLESLEY,2023-03-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
791839,HILLESLEY - HILLESLEY,2023-03-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
791839,HILLESLEY - HILLESLEY,2023-03-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-03-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
791839,HILLESLEY - HILLESLEY,2023-03-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
791839,HILLESLEY - HILLESLEY,2023-03-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.25
791839,HILLESLEY - HILLESLEY,2023-03-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.47
791839,HILLESLEY - HILLESLEY,2023-03-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.45
791839,HILLESLEY - HILLESLEY,2023-03-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,94.6
791839,HILLESLEY - HILLESLEY,2023-03-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
791839,HILLESLEY - HILLESLEY,2023-03-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
791839,HILLESLEY - HILLESLEY,2023-03-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
791839,HILLESLEY - HILLESLEY,2023-03-09T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-03-09T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
791839,HILLESLEY - HILLESLEY,2023-03-09T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
791839,HILLESLEY - HILLESLEY,2023-03-09T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
791839,HILLESLEY - HILLESLEY,2023-03-09T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.96
791839,HILLESLEY - HILLESLEY,2023-03-09T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.41
791839,HILLESLEY - HILLESLEY,2023-03-09T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
791839,HILLESLEY - HILLESLEY,2023-03-09T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
791839,HILLESLEY - HILLESLEY,2023-03-09T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
791839,HILLESLEY - HILLESLEY,2023-03-09T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
791839,HILLESLEY - HILLESLEY,2023-03-09T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
791839,HILLESLEY - HILLESLEY,2023-03-09T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
791839,HILLESLEY - HILLESLEY,2023-03-09T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
791839,HILLESLEY - HILLESLEY,2023-03-09T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
791839,HILLESLEY - HILLESLEY,2023-03-09T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.34
791839,HILLESLEY - HILLESLEY,2023-03-09T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.44
791839,HILLESLEY - HILLESLEY,2023-03-09T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
791839,HILLESLEY - HILLESLEY,2023-03-09T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
791839,HILLESLEY - HILLESLEY,2023-03-09T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
791839,HILLESLEY - HILLESLEY,2023-03-09T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-03-09T08:20:00.000+00:00,transformer,,Temperature,C,8.3
791839,HILLESLEY - HILLESLEY,2023-03-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
791839,HILLESLEY - HILLESLEY,2023-03-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
791839,HILLESLEY - HILLESLEY,2023-03-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-03-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
791839,HILLESLEY - HILLESLEY,2023-03-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
791839,HILLESLEY - HILLESLEY,2023-03-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
791839,HILLESLEY - HILLESLEY,2023-03-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-03-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
791839,HILLESLEY - HILLESLEY,2023-03-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
791839,HILLESLEY - HILLESLEY,2023-03-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.93
791839,HILLESLEY - HILLESLEY,2023-03-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.3
791839,HILLESLEY - HILLESLEY,2023-03-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.85
791839,HILLESLEY - HILLESLEY,2023-03-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,101.6
791839,HILLESLEY - HILLESLEY,2023-03-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
791839,HILLESLEY - HILLESLEY,2023-03-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
791839,HILLESLEY - HILLESLEY,2023-03-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
791839,HILLESLEY - HILLESLEY,2023-03-09T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
791839,HILLESLEY - HILLESLEY,2023-03-09T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
791839,HILLESLEY - HILLESLEY,2023-03-09T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
791839,HILLESLEY - HILLESLEY,2023-03-09T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.95
791839,HILLESLEY - HILLESLEY,2023-03-09T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
791839,HILLESLEY - HILLESLEY,2023-03-09T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.37
791839,HILLESLEY - HILLESLEY,2023-03-09T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
791839,HILLESLEY - HILLESLEY,2023-03-09T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
791839,HILLESLEY - HILLESLEY,2023-03-09T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
791839,HILLESLEY - HILLESLEY,2023-03-09T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
791839,HILLESLEY - HILLESLEY,2023-03-09T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-03-09T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-03-09T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.37
791839,HILLESLEY - HILLESLEY,2023-03-09T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.96
791839,HILLESLEY - HILLESLEY,2023-03-09T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.49
791839,HILLESLEY - HILLESLEY,2023-03-09T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.75
791839,HILLESLEY - HILLESLEY,2023-03-09T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
791839,HILLESLEY - HILLESLEY,2023-03-09T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-03-09T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
791839,HILLESLEY - HILLESLEY,2023-03-09T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-03-09T08:10:00.000+00:00,transformer,,Temperature,C,8.1
791839,HILLESLEY - HILLESLEY,2023-03-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
791839,HILLESLEY - HILLESLEY,2023-03-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
791839,HILLESLEY - HILLESLEY,2023-03-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
791839,HILLESLEY - HILLESLEY,2023-03-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
791839,HILLESLEY - HILLESLEY,2023-03-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
791839,HILLESLEY - HILLESLEY,2023-03-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
791839,HILLESLEY - HILLESLEY,2023-03-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-03-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
791839,HILLESLEY - HILLESLEY,2023-03-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
791839,HILLESLEY - HILLESLEY,2023-03-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.91
791839,HILLESLEY - HILLESLEY,2023-03-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.8
791839,HILLESLEY - HILLESLEY,2023-03-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-20.12
791839,HILLESLEY - HILLESLEY,2023-03-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
791839,HILLESLEY - HILLESLEY,2023-03-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
791839,HILLESLEY - HILLESLEY,2023-03-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
791839,HILLESLEY - HILLESLEY,2023-03-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
791839,HILLESLEY - HILLESLEY,2023-03-09T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-03-09T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
791839,HILLESLEY - HILLESLEY,2023-03-09T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
791839,HILLESLEY - HILLESLEY,2023-03-09T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.92
791839,HILLESLEY - HILLESLEY,2023-03-09T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
791839,HILLESLEY - HILLESLEY,2023-03-09T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.61
791839,HILLESLEY - HILLESLEY,2023-03-09T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-03-09T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
791839,HILLESLEY - HILLESLEY,2023-03-09T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
791839,HILLESLEY - HILLESLEY,2023-03-09T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
791839,HILLESLEY - HILLESLEY,2023-03-09T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
791839,HILLESLEY - HILLESLEY,2023-03-09T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-03-09T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
791839,HILLESLEY - HILLESLEY,2023-03-09T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
791839,HILLESLEY - HILLESLEY,2023-03-09T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
791839,HILLESLEY - HILLESLEY,2023-03-09T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.11
791839,HILLESLEY - HILLESLEY,2023-03-09T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
791839,HILLESLEY - HILLESLEY,2023-03-09T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
791839,HILLESLEY - HILLESLEY,2023-03-09T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-03-09T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-03-09T08:00:00.000+00:00,transformer,,Temperature,C,8.1
791839,HILLESLEY - HILLESLEY,2023-03-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
791839,HILLESLEY - HILLESLEY,2023-03-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
791839,HILLESLEY - HILLESLEY,2023-03-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-03-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
791839,HILLESLEY - HILLESLEY,2023-03-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
791839,HILLESLEY - HILLESLEY,2023-03-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
791839,HILLESLEY - HILLESLEY,2023-03-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
791839,HILLESLEY - HILLESLEY,2023-03-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
791839,HILLESLEY - HILLESLEY,2023-03-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
791839,HILLESLEY - HILLESLEY,2023-03-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.34
791839,HILLESLEY - HILLESLEY,2023-03-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.88
791839,HILLESLEY - HILLESLEY,2023-03-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.72
791839,HILLESLEY - HILLESLEY,2023-03-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
791839,HILLESLEY - HILLESLEY,2023-03-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
791839,HILLESLEY - HILLESLEY,2023-03-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
791839,HILLESLEY - HILLESLEY,2023-03-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
791839,HILLESLEY - HILLESLEY,2023-03-09T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-03-09T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-03-09T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
791839,HILLESLEY - HILLESLEY,2023-03-09T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.21
791839,HILLESLEY - HILLESLEY,2023-03-09T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.44
791839,HILLESLEY - HILLESLEY,2023-03-09T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.06
791839,HILLESLEY - HILLESLEY,2023-03-09T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
791839,HILLESLEY - HILLESLEY,2023-03-09T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
791839,HILLESLEY - HILLESLEY,2023-03-09T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
791839,HILLESLEY - HILLESLEY,2023-03-09T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
791839,HILLESLEY - HILLESLEY,2023-03-09T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
791839,HILLESLEY - HILLESLEY,2023-03-09T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-03-09T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
791839,HILLESLEY - HILLESLEY,2023-03-09T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
791839,HILLESLEY - HILLESLEY,2023-03-09T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
791839,HILLESLEY - HILLESLEY,2023-03-09T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.47
791839,HILLESLEY - HILLESLEY,2023-03-09T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
791839,HILLESLEY - HILLESLEY,2023-03-09T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-03-09T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
791839,HILLESLEY - HILLESLEY,2023-03-09T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-03-09T07:50:00.000+00:00,transformer,,Temperature,C,8.2
791839,HILLESLEY - HILLESLEY,2023-03-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
791839,HILLESLEY - HILLESLEY,2023-03-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
791839,HILLESLEY - HILLESLEY,2023-03-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-03-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
791839,HILLESLEY - HILLESLEY,2023-03-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
791839,HILLESLEY - HILLESLEY,2023-03-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
791839,HILLESLEY - HILLESLEY,2023-03-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
791839,HILLESLEY - HILLESLEY,2023-03-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
791839,HILLESLEY - HILLESLEY,2023-03-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
791839,HILLESLEY - HILLESLEY,2023-03-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.92
791839,HILLESLEY - HILLESLEY,2023-03-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.41
791839,HILLESLEY - HILLESLEY,2023-03-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-21.53
791839,HILLESLEY - HILLESLEY,2023-03-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
791839,HILLESLEY - HILLESLEY,2023-03-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
791839,HILLESLEY - HILLESLEY,2023-03-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
791839,HILLESLEY - HILLESLEY,2023-03-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
791839,HILLESLEY - HILLESLEY,2023-03-09T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-03-09T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-03-09T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.51
791839,HILLESLEY - HILLESLEY,2023-03-09T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.13
791839,HILLESLEY - HILLESLEY,2023-03-09T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.07
791839,HILLESLEY - HILLESLEY,2023-03-09T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-19.12
791839,HILLESLEY - HILLESLEY,2023-03-09T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
791839,HILLESLEY - HILLESLEY,2023-03-09T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
791839,HILLESLEY - HILLESLEY,2023-03-09T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
791839,HILLESLEY - HILLESLEY,2023-03-09T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
791839,HILLESLEY - HILLESLEY,2023-03-09T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
791839,HILLESLEY - HILLESLEY,2023-03-09T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-03-09T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
791839,HILLESLEY - HILLESLEY,2023-03-09T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
791839,HILLESLEY - HILLESLEY,2023-03-09T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.17
791839,HILLESLEY - HILLESLEY,2023-03-09T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.66
791839,HILLESLEY - HILLESLEY,2023-03-09T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.5
791839,HILLESLEY - HILLESLEY,2023-03-09T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-03-09T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.0
791839,HILLESLEY - HILLESLEY,2023-03-09T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
791839,HILLESLEY - HILLESLEY,2023-03-09T07:40:00.000+00:00,transformer,,Temperature,C,8.1
791839,HILLESLEY - HILLESLEY,2023-03-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
791839,HILLESLEY - HILLESLEY,2023-03-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
791839,HILLESLEY - HILLESLEY,2023-03-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
791839,HILLESLEY - HILLESLEY,2023-03-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
791839,HILLESLEY - HILLESLEY,2023-03-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
791839,HILLESLEY - HILLESLEY,2023-03-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
791839,HILLESLEY - HILLESLEY,2023-03-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
791839,HILLESLEY - HILLESLEY,2023-03-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
791839,HILLESLEY - HILLESLEY,2023-03-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
791839,HILLESLEY - HILLESLEY,2023-03-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.97
791839,HILLESLEY - HILLESLEY,2023-03-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,34.24
791839,HILLESLEY - HILLESLEY,2023-03-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-23.78
791839,HILLESLEY - HILLESLEY,2023-03-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,129.1
791839,HILLESLEY - HILLESLEY,2023-03-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
791839,HILLESLEY - HILLESLEY,2023-03-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
791839,HILLESLEY - HILLESLEY,2023-03-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
791839,HILLESLEY - HILLESLEY,2023-03-09T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
791839,HILLESLEY - HILLESLEY,2023-03-09T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
791839,HILLESLEY - HILLESLEY,2023-03-09T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
791839,HILLESLEY - HILLESLEY,2023-03-09T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.45
791839,HILLESLEY - HILLESLEY,2023-03-09T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
791839,HILLESLEY - HILLESLEY,2023-03-09T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.34
791839,HILLESLEY - HILLESLEY,2023-03-09T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-03-09T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
791839,HILLESLEY - HILLESLEY,2023-03-09T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
791839,HILLESLEY - HILLESLEY,2023-03-09T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
791839,HILLESLEY - HILLESLEY,2023-03-09T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
791839,HILLESLEY - HILLESLEY,2023-03-09T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-03-09T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
791839,HILLESLEY - HILLESLEY,2023-03-09T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
791839,HILLESLEY - HILLESLEY,2023-03-09T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.68
791839,HILLESLEY - HILLESLEY,2023-03-09T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.8
791839,HILLESLEY - HILLESLEY,2023-03-09T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
791839,HILLESLEY - HILLESLEY,2023-03-09T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
791839,HILLESLEY - HILLESLEY,2023-03-09T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
791839,HILLESLEY - HILLESLEY,2023-03-09T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-03-09T07:30:00.000+00:00,transformer,,Temperature,C,8.2
791839,HILLESLEY - HILLESLEY,2023-03-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
791839,HILLESLEY - HILLESLEY,2023-03-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
791839,HILLESLEY - HILLESLEY,2023-03-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-03-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
791839,HILLESLEY - HILLESLEY,2023-03-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
791839,HILLESLEY - HILLESLEY,2023-03-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
791839,HILLESLEY - HILLESLEY,2023-03-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-03-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
791839,HILLESLEY - HILLESLEY,2023-03-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
791839,HILLESLEY - HILLESLEY,2023-03-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.49
791839,HILLESLEY - HILLESLEY,2023-03-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.21
791839,HILLESLEY - HILLESLEY,2023-03-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-21.14
791839,HILLESLEY - HILLESLEY,2023-03-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
791839,HILLESLEY - HILLESLEY,2023-03-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
791839,HILLESLEY - HILLESLEY,2023-03-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
791839,HILLESLEY - HILLESLEY,2023-03-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
791839,HILLESLEY - HILLESLEY,2023-03-09T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
791839,HILLESLEY - HILLESLEY,2023-03-09T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
791839,HILLESLEY - HILLESLEY,2023-03-09T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
791839,HILLESLEY - HILLESLEY,2023-03-09T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.22
791839,HILLESLEY - HILLESLEY,2023-03-09T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.09
791839,HILLESLEY - HILLESLEY,2023-03-09T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.06
791839,HILLESLEY - HILLESLEY,2023-03-09T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
791839,HILLESLEY - HILLESLEY,2023-03-09T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
791839,HILLESLEY - HILLESLEY,2023-03-09T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
791839,HILLESLEY - HILLESLEY,2023-03-09T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
791839,HILLESLEY - HILLESLEY,2023-03-09T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
791839,HILLESLEY - HILLESLEY,2023-03-09T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-03-09T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.18
791839,HILLESLEY - HILLESLEY,2023-03-09T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
791839,HILLESLEY - HILLESLEY,2023-03-09T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.13
791839,HILLESLEY - HILLESLEY,2023-03-09T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.08
791839,HILLESLEY - HILLESLEY,2023-03-09T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
791839,HILLESLEY - HILLESLEY,2023-03-09T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
791839,HILLESLEY - HILLESLEY,2023-03-09T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
791839,HILLESLEY - HILLESLEY,2023-03-09T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
791839,HILLESLEY - HILLESLEY,2023-03-09T07:20:00.000+00:00,transformer,,Temperature,C,8.2
791839,HILLESLEY - HILLESLEY,2023-03-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
791839,HILLESLEY - HILLESLEY,2023-03-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
791839,HILLESLEY - HILLESLEY,2023-03-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
791839,HILLESLEY - HILLESLEY,2023-03-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
791839,HILLESLEY - HILLESLEY,2023-03-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
791839,HILLESLEY - HILLESLEY,2023-03-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
791839,HILLESLEY - HILLESLEY,2023-03-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-03-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
791839,HILLESLEY - HILLESLEY,2023-03-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
791839,HILLESLEY - HILLESLEY,2023-03-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.22
791839,HILLESLEY - HILLESLEY,2023-03-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.22
791839,HILLESLEY - HILLESLEY,2023-03-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-22.14
791839,HILLESLEY - HILLESLEY,2023-03-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
791839,HILLESLEY - HILLESLEY,2023-03-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
791839,HILLESLEY - HILLESLEY,2023-03-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
791839,HILLESLEY - HILLESLEY,2023-03-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
791839,HILLESLEY - HILLESLEY,2023-03-09T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
791839,HILLESLEY - HILLESLEY,2023-03-09T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-03-09T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.33
791839,HILLESLEY - HILLESLEY,2023-03-09T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.36
791839,HILLESLEY - HILLESLEY,2023-03-09T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.11
791839,HILLESLEY - HILLESLEY,2023-03-09T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.52
791839,HILLESLEY - HILLESLEY,2023-03-09T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-03-09T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
791839,HILLESLEY - HILLESLEY,2023-03-09T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
791839,HILLESLEY - HILLESLEY,2023-03-09T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
791839,HILLESLEY - HILLESLEY,2023-03-09T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-03-09T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-03-09T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-03-09T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
791839,HILLESLEY - HILLESLEY,2023-03-09T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.67
791839,HILLESLEY - HILLESLEY,2023-03-09T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.66
791839,HILLESLEY - HILLESLEY,2023-03-09T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-03-09T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
791839,HILLESLEY - HILLESLEY,2023-03-09T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
791839,HILLESLEY - HILLESLEY,2023-03-09T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-03-09T07:10:00.000+00:00,transformer,,Temperature,C,8.3
791839,HILLESLEY - HILLESLEY,2023-03-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
791839,HILLESLEY - HILLESLEY,2023-03-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
791839,HILLESLEY - HILLESLEY,2023-03-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-03-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
791839,HILLESLEY - HILLESLEY,2023-03-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
791839,HILLESLEY - HILLESLEY,2023-03-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
791839,HILLESLEY - HILLESLEY,2023-03-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-03-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
791839,HILLESLEY - HILLESLEY,2023-03-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
791839,HILLESLEY - HILLESLEY,2023-03-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.03
791839,HILLESLEY - HILLESLEY,2023-03-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.78
791839,HILLESLEY - HILLESLEY,2023-03-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-19.18
791839,HILLESLEY - HILLESLEY,2023-03-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
791839,HILLESLEY - HILLESLEY,2023-03-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
791839,HILLESLEY - HILLESLEY,2023-03-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
791839,HILLESLEY - HILLESLEY,2023-03-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
791839,HILLESLEY - HILLESLEY,2023-03-09T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
791839,HILLESLEY - HILLESLEY,2023-03-09T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-03-09T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.53
791839,HILLESLEY - HILLESLEY,2023-03-09T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.77
791839,HILLESLEY - HILLESLEY,2023-03-09T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
791839,HILLESLEY - HILLESLEY,2023-03-09T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-18.04
791839,HILLESLEY - HILLESLEY,2023-03-09T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
791839,HILLESLEY - HILLESLEY,2023-03-09T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
791839,HILLESLEY - HILLESLEY,2023-03-09T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-03-09T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
791839,HILLESLEY - HILLESLEY,2023-03-09T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
791839,HILLESLEY - HILLESLEY,2023-03-09T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-03-09T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
791839,HILLESLEY - HILLESLEY,2023-03-09T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
791839,HILLESLEY - HILLESLEY,2023-03-09T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.21
791839,HILLESLEY - HILLESLEY,2023-03-09T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.48
791839,HILLESLEY - HILLESLEY,2023-03-09T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
791839,HILLESLEY - HILLESLEY,2023-03-09T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
791839,HILLESLEY - HILLESLEY,2023-03-09T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
791839,HILLESLEY - HILLESLEY,2023-03-09T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
791839,HILLESLEY - HILLESLEY,2023-03-09T06:50:00.000+00:00,transformer,,Temperature,C,8.3
791839,HILLESLEY - HILLESLEY,2023-03-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
791839,HILLESLEY - HILLESLEY,2023-03-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
791839,HILLESLEY - HILLESLEY,2023-03-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-03-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
791839,HILLESLEY - HILLESLEY,2023-03-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
791839,HILLESLEY - HILLESLEY,2023-03-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
791839,HILLESLEY - HILLESLEY,2023-03-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-03-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
791839,HILLESLEY - HILLESLEY,2023-03-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
791839,HILLESLEY - HILLESLEY,2023-03-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.71
791839,HILLESLEY - HILLESLEY,2023-03-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.65
791839,HILLESLEY - HILLESLEY,2023-03-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-21.53
791839,HILLESLEY - HILLESLEY,2023-03-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
791839,HILLESLEY - HILLESLEY,2023-03-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
791839,HILLESLEY - HILLESLEY,2023-03-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
791839,HILLESLEY - HILLESLEY,2023-03-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
791839,HILLESLEY - HILLESLEY,2023-03-09T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
791839,HILLESLEY - HILLESLEY,2023-03-09T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-03-09T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.92
791839,HILLESLEY - HILLESLEY,2023-03-09T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.52
791839,HILLESLEY - HILLESLEY,2023-03-09T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
791839,HILLESLEY - HILLESLEY,2023-03-09T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.58
791839,HILLESLEY - HILLESLEY,2023-03-09T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
791839,HILLESLEY - HILLESLEY,2023-03-09T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
791839,HILLESLEY - HILLESLEY,2023-03-09T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
791839,HILLESLEY - HILLESLEY,2023-03-09T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
