Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-09T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
791839,HILLESLEY - HILLESLEY,2023-03-09T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-03-09T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-03-09T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
791839,HILLESLEY - HILLESLEY,2023-03-09T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.83
791839,HILLESLEY - HILLESLEY,2023-03-09T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.84
791839,HILLESLEY - HILLESLEY,2023-03-09T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
791839,HILLESLEY - HILLESLEY,2023-03-09T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
791839,HILLESLEY - HILLESLEY,2023-03-09T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
791839,HILLESLEY - HILLESLEY,2023-03-09T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
791839,HILLESLEY - HILLESLEY,2023-03-09T06:40:00.000+00:00,transformer,,Temperature,C,8.3
791839,HILLESLEY - HILLESLEY,2023-03-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
791839,HILLESLEY - HILLESLEY,2023-03-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
791839,HILLESLEY - HILLESLEY,2023-03-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-03-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
791839,HILLESLEY - HILLESLEY,2023-03-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
791839,HILLESLEY - HILLESLEY,2023-03-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
791839,HILLESLEY - HILLESLEY,2023-03-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-03-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
791839,HILLESLEY - HILLESLEY,2023-03-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
791839,HILLESLEY - HILLESLEY,2023-03-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.37
791839,HILLESLEY - HILLESLEY,2023-03-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.39
791839,HILLESLEY - HILLESLEY,2023-03-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-17.43
791839,HILLESLEY - HILLESLEY,2023-03-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,101.3
791839,HILLESLEY - HILLESLEY,2023-03-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
791839,HILLESLEY - HILLESLEY,2023-03-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
791839,HILLESLEY - HILLESLEY,2023-03-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
791839,HILLESLEY - HILLESLEY,2023-03-09T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
791839,HILLESLEY - HILLESLEY,2023-03-09T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-03-09T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
791839,HILLESLEY - HILLESLEY,2023-03-09T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.25
791839,HILLESLEY - HILLESLEY,2023-03-09T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.85
791839,HILLESLEY - HILLESLEY,2023-03-09T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.81
791839,HILLESLEY - HILLESLEY,2023-03-09T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
791839,HILLESLEY - HILLESLEY,2023-03-09T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
791839,HILLESLEY - HILLESLEY,2023-03-09T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
791839,HILLESLEY - HILLESLEY,2023-03-09T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
791839,HILLESLEY - HILLESLEY,2023-03-09T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
791839,HILLESLEY - HILLESLEY,2023-03-09T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-03-09T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
791839,HILLESLEY - HILLESLEY,2023-03-09T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
791839,HILLESLEY - HILLESLEY,2023-03-09T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.17
791839,HILLESLEY - HILLESLEY,2023-03-09T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.37
791839,HILLESLEY - HILLESLEY,2023-03-09T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
791839,HILLESLEY - HILLESLEY,2023-03-09T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
791839,HILLESLEY - HILLESLEY,2023-03-09T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
791839,HILLESLEY - HILLESLEY,2023-03-09T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-03-09T06:30:00.000+00:00,transformer,,Temperature,C,8.3
791839,HILLESLEY - HILLESLEY,2023-03-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-03-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
791839,HILLESLEY - HILLESLEY,2023-03-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-03-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
791839,HILLESLEY - HILLESLEY,2023-03-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
791839,HILLESLEY - HILLESLEY,2023-03-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
791839,HILLESLEY - HILLESLEY,2023-03-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-03-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
791839,HILLESLEY - HILLESLEY,2023-03-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
791839,HILLESLEY - HILLESLEY,2023-03-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.41
791839,HILLESLEY - HILLESLEY,2023-03-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.02
791839,HILLESLEY - HILLESLEY,2023-03-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-18.18
791839,HILLESLEY - HILLESLEY,2023-03-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,100.3
791839,HILLESLEY - HILLESLEY,2023-03-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
791839,HILLESLEY - HILLESLEY,2023-03-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
791839,HILLESLEY - HILLESLEY,2023-03-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
791839,HILLESLEY - HILLESLEY,2023-03-09T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-03-09T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-03-09T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.44
791839,HILLESLEY - HILLESLEY,2023-03-09T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
791839,HILLESLEY - HILLESLEY,2023-03-09T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.12
791839,HILLESLEY - HILLESLEY,2023-03-09T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.08
791839,HILLESLEY - HILLESLEY,2023-03-09T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.9
791839,HILLESLEY - HILLESLEY,2023-03-09T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
791839,HILLESLEY - HILLESLEY,2023-03-09T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
791839,HILLESLEY - HILLESLEY,2023-03-09T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
791839,HILLESLEY - HILLESLEY,2023-03-09T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-03-09T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-03-09T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-03-09T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
791839,HILLESLEY - HILLESLEY,2023-03-09T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.0
791839,HILLESLEY - HILLESLEY,2023-03-09T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.41
791839,HILLESLEY - HILLESLEY,2023-03-09T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
791839,HILLESLEY - HILLESLEY,2023-03-09T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
791839,HILLESLEY - HILLESLEY,2023-03-09T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
791839,HILLESLEY - HILLESLEY,2023-03-09T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
791839,HILLESLEY - HILLESLEY,2023-03-09T06:20:00.000+00:00,transformer,,Temperature,C,8.4
791839,HILLESLEY - HILLESLEY,2023-03-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-03-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
791839,HILLESLEY - HILLESLEY,2023-03-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-03-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
791839,HILLESLEY - HILLESLEY,2023-03-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-03-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
791839,HILLESLEY - HILLESLEY,2023-03-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
791839,HILLESLEY - HILLESLEY,2023-03-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
791839,HILLESLEY - HILLESLEY,2023-03-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
791839,HILLESLEY - HILLESLEY,2023-03-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.01
791839,HILLESLEY - HILLESLEY,2023-03-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.12
791839,HILLESLEY - HILLESLEY,2023-03-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.5
791839,HILLESLEY - HILLESLEY,2023-03-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,145.8
791839,HILLESLEY - HILLESLEY,2023-03-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
791839,HILLESLEY - HILLESLEY,2023-03-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
791839,HILLESLEY - HILLESLEY,2023-03-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
791839,HILLESLEY - HILLESLEY,2023-03-09T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-03-09T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-03-09T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.23
791839,HILLESLEY - HILLESLEY,2023-03-09T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
791839,HILLESLEY - HILLESLEY,2023-03-09T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
791839,HILLESLEY - HILLESLEY,2023-03-09T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.63
791839,HILLESLEY - HILLESLEY,2023-03-09T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.3
791839,HILLESLEY - HILLESLEY,2023-03-09T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-03-09T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
791839,HILLESLEY - HILLESLEY,2023-03-09T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
791839,HILLESLEY - HILLESLEY,2023-03-09T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
791839,HILLESLEY - HILLESLEY,2023-03-09T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-03-09T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
791839,HILLESLEY - HILLESLEY,2023-03-09T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
791839,HILLESLEY - HILLESLEY,2023-03-09T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.39
791839,HILLESLEY - HILLESLEY,2023-03-09T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.58
791839,HILLESLEY - HILLESLEY,2023-03-09T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.2
791839,HILLESLEY - HILLESLEY,2023-03-09T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
791839,HILLESLEY - HILLESLEY,2023-03-09T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
791839,HILLESLEY - HILLESLEY,2023-03-09T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
791839,HILLESLEY - HILLESLEY,2023-03-09T06:10:00.000+00:00,transformer,,Temperature,C,8.3
791839,HILLESLEY - HILLESLEY,2023-03-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-03-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
791839,HILLESLEY - HILLESLEY,2023-03-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-03-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
791839,HILLESLEY - HILLESLEY,2023-03-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-03-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
791839,HILLESLEY - HILLESLEY,2023-03-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
791839,HILLESLEY - HILLESLEY,2023-03-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
791839,HILLESLEY - HILLESLEY,2023-03-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
791839,HILLESLEY - HILLESLEY,2023-03-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.74
791839,HILLESLEY - HILLESLEY,2023-03-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.13
791839,HILLESLEY - HILLESLEY,2023-03-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.22
791839,HILLESLEY - HILLESLEY,2023-03-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,144.5
791839,HILLESLEY - HILLESLEY,2023-03-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-03-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
791839,HILLESLEY - HILLESLEY,2023-03-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
791839,HILLESLEY - HILLESLEY,2023-03-09T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-03-09T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-03-09T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.32
791839,HILLESLEY - HILLESLEY,2023-03-09T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
791839,HILLESLEY - HILLESLEY,2023-03-09T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
791839,HILLESLEY - HILLESLEY,2023-03-09T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.49
791839,HILLESLEY - HILLESLEY,2023-03-09T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
791839,HILLESLEY - HILLESLEY,2023-03-09T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
791839,HILLESLEY - HILLESLEY,2023-03-09T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
791839,HILLESLEY - HILLESLEY,2023-03-09T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
791839,HILLESLEY - HILLESLEY,2023-03-09T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
791839,HILLESLEY - HILLESLEY,2023-03-09T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-03-09T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
791839,HILLESLEY - HILLESLEY,2023-03-09T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
791839,HILLESLEY - HILLESLEY,2023-03-09T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.56
791839,HILLESLEY - HILLESLEY,2023-03-09T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.79
791839,HILLESLEY - HILLESLEY,2023-03-09T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
791839,HILLESLEY - HILLESLEY,2023-03-09T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
791839,HILLESLEY - HILLESLEY,2023-03-09T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
791839,HILLESLEY - HILLESLEY,2023-03-09T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-03-09T06:00:00.000+00:00,transformer,,Temperature,C,8.4
791839,HILLESLEY - HILLESLEY,2023-03-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
791839,HILLESLEY - HILLESLEY,2023-03-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
791839,HILLESLEY - HILLESLEY,2023-03-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-03-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
791839,HILLESLEY - HILLESLEY,2023-03-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-03-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
791839,HILLESLEY - HILLESLEY,2023-03-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
791839,HILLESLEY - HILLESLEY,2023-03-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
791839,HILLESLEY - HILLESLEY,2023-03-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
791839,HILLESLEY - HILLESLEY,2023-03-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.51
791839,HILLESLEY - HILLESLEY,2023-03-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.08
791839,HILLESLEY - HILLESLEY,2023-03-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-19.28
791839,HILLESLEY - HILLESLEY,2023-03-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,125.4
791839,HILLESLEY - HILLESLEY,2023-03-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
791839,HILLESLEY - HILLESLEY,2023-03-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
791839,HILLESLEY - HILLESLEY,2023-03-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
791839,HILLESLEY - HILLESLEY,2023-03-09T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
791839,HILLESLEY - HILLESLEY,2023-03-09T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-03-09T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
791839,HILLESLEY - HILLESLEY,2023-03-09T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
791839,HILLESLEY - HILLESLEY,2023-03-09T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
791839,HILLESLEY - HILLESLEY,2023-03-09T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.48
791839,HILLESLEY - HILLESLEY,2023-03-09T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
791839,HILLESLEY - HILLESLEY,2023-03-09T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
791839,HILLESLEY - HILLESLEY,2023-03-09T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-03-09T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
791839,HILLESLEY - HILLESLEY,2023-03-09T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
791839,HILLESLEY - HILLESLEY,2023-03-09T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-03-09T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
791839,HILLESLEY - HILLESLEY,2023-03-09T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
791839,HILLESLEY - HILLESLEY,2023-03-09T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.8
791839,HILLESLEY - HILLESLEY,2023-03-09T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.77
791839,HILLESLEY - HILLESLEY,2023-03-09T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
791839,HILLESLEY - HILLESLEY,2023-03-09T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-03-09T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
791839,HILLESLEY - HILLESLEY,2023-03-09T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-03-09T05:50:00.000+00:00,transformer,,Temperature,C,8.4
791839,HILLESLEY - HILLESLEY,2023-03-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
791839,HILLESLEY - HILLESLEY,2023-03-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
791839,HILLESLEY - HILLESLEY,2023-03-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
791839,HILLESLEY - HILLESLEY,2023-03-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
791839,HILLESLEY - HILLESLEY,2023-03-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-03-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
791839,HILLESLEY - HILLESLEY,2023-03-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-03-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
791839,HILLESLEY - HILLESLEY,2023-03-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
791839,HILLESLEY - HILLESLEY,2023-03-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.95
791839,HILLESLEY - HILLESLEY,2023-03-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.86
791839,HILLESLEY - HILLESLEY,2023-03-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-21.25
791839,HILLESLEY - HILLESLEY,2023-03-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,125.4
791839,HILLESLEY - HILLESLEY,2023-03-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-03-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
791839,HILLESLEY - HILLESLEY,2023-03-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
791839,HILLESLEY - HILLESLEY,2023-03-09T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-03-09T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-03-09T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.24
791839,HILLESLEY - HILLESLEY,2023-03-09T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.35
791839,HILLESLEY - HILLESLEY,2023-03-09T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
791839,HILLESLEY - HILLESLEY,2023-03-09T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.75
791839,HILLESLEY - HILLESLEY,2023-03-09T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
791839,HILLESLEY - HILLESLEY,2023-03-09T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
791839,HILLESLEY - HILLESLEY,2023-03-09T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-03-09T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
791839,HILLESLEY - HILLESLEY,2023-03-09T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
791839,HILLESLEY - HILLESLEY,2023-03-09T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-03-09T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-03-09T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
791839,HILLESLEY - HILLESLEY,2023-03-09T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
791839,HILLESLEY - HILLESLEY,2023-03-09T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.21
791839,HILLESLEY - HILLESLEY,2023-03-09T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
791839,HILLESLEY - HILLESLEY,2023-03-09T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-03-09T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
791839,HILLESLEY - HILLESLEY,2023-03-09T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-03-09T05:40:00.000+00:00,transformer,,Temperature,C,8.5
791839,HILLESLEY - HILLESLEY,2023-03-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
791839,HILLESLEY - HILLESLEY,2023-03-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
791839,HILLESLEY - HILLESLEY,2023-03-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
791839,HILLESLEY - HILLESLEY,2023-03-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
791839,HILLESLEY - HILLESLEY,2023-03-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-03-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
791839,HILLESLEY - HILLESLEY,2023-03-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-03-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
791839,HILLESLEY - HILLESLEY,2023-03-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
791839,HILLESLEY - HILLESLEY,2023-03-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.77
791839,HILLESLEY - HILLESLEY,2023-03-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.7
791839,HILLESLEY - HILLESLEY,2023-03-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-19.95
791839,HILLESLEY - HILLESLEY,2023-03-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,102.4
791839,HILLESLEY - HILLESLEY,2023-03-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
791839,HILLESLEY - HILLESLEY,2023-03-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
791839,HILLESLEY - HILLESLEY,2023-03-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
791839,HILLESLEY - HILLESLEY,2023-03-09T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-03-09T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-03-09T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
791839,HILLESLEY - HILLESLEY,2023-03-09T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.35
791839,HILLESLEY - HILLESLEY,2023-03-09T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
791839,HILLESLEY - HILLESLEY,2023-03-09T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.49
791839,HILLESLEY - HILLESLEY,2023-03-09T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
791839,HILLESLEY - HILLESLEY,2023-03-09T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
791839,HILLESLEY - HILLESLEY,2023-03-09T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
791839,HILLESLEY - HILLESLEY,2023-03-09T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
791839,HILLESLEY - HILLESLEY,2023-03-09T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
791839,HILLESLEY - HILLESLEY,2023-03-09T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-03-09T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
791839,HILLESLEY - HILLESLEY,2023-03-09T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
791839,HILLESLEY - HILLESLEY,2023-03-09T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.64
791839,HILLESLEY - HILLESLEY,2023-03-09T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.56
791839,HILLESLEY - HILLESLEY,2023-03-09T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
791839,HILLESLEY - HILLESLEY,2023-03-09T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-03-09T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
791839,HILLESLEY - HILLESLEY,2023-03-09T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
791839,HILLESLEY - HILLESLEY,2023-03-09T05:30:00.000+00:00,transformer,,Temperature,C,8.5
791839,HILLESLEY - HILLESLEY,2023-03-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
791839,HILLESLEY - HILLESLEY,2023-03-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
791839,HILLESLEY - HILLESLEY,2023-03-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
791839,HILLESLEY - HILLESLEY,2023-03-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
791839,HILLESLEY - HILLESLEY,2023-03-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-03-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
791839,HILLESLEY - HILLESLEY,2023-03-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-03-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
791839,HILLESLEY - HILLESLEY,2023-03-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
791839,HILLESLEY - HILLESLEY,2023-03-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.43
791839,HILLESLEY - HILLESLEY,2023-03-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.64
791839,HILLESLEY - HILLESLEY,2023-03-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-19.04
791839,HILLESLEY - HILLESLEY,2023-03-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,124.0
791839,HILLESLEY - HILLESLEY,2023-03-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-03-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
791839,HILLESLEY - HILLESLEY,2023-03-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
791839,HILLESLEY - HILLESLEY,2023-03-09T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-03-09T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-03-09T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
791839,HILLESLEY - HILLESLEY,2023-03-09T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.52
791839,HILLESLEY - HILLESLEY,2023-03-09T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.07
791839,HILLESLEY - HILLESLEY,2023-03-09T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.48
791839,HILLESLEY - HILLESLEY,2023-03-09T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,74.7
791839,HILLESLEY - HILLESLEY,2023-03-09T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
791839,HILLESLEY - HILLESLEY,2023-03-09T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
791839,HILLESLEY - HILLESLEY,2023-03-09T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
791839,HILLESLEY - HILLESLEY,2023-03-09T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-03-09T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-03-09T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-03-09T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
791839,HILLESLEY - HILLESLEY,2023-03-09T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.16
791839,HILLESLEY - HILLESLEY,2023-03-09T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.04
791839,HILLESLEY - HILLESLEY,2023-03-09T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.6
791839,HILLESLEY - HILLESLEY,2023-03-09T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
791839,HILLESLEY - HILLESLEY,2023-03-09T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
791839,HILLESLEY - HILLESLEY,2023-03-09T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-03-09T05:20:00.000+00:00,transformer,,Temperature,C,8.6
791839,HILLESLEY - HILLESLEY,2023-03-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
791839,HILLESLEY - HILLESLEY,2023-03-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
791839,HILLESLEY - HILLESLEY,2023-03-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-03-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
791839,HILLESLEY - HILLESLEY,2023-03-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-03-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
791839,HILLESLEY - HILLESLEY,2023-03-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
791839,HILLESLEY - HILLESLEY,2023-03-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
791839,HILLESLEY - HILLESLEY,2023-03-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
791839,HILLESLEY - HILLESLEY,2023-03-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.42
791839,HILLESLEY - HILLESLEY,2023-03-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.23
791839,HILLESLEY - HILLESLEY,2023-03-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-18.53
791839,HILLESLEY - HILLESLEY,2023-03-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,151.2
791839,HILLESLEY - HILLESLEY,2023-03-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
791839,HILLESLEY - HILLESLEY,2023-03-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
791839,HILLESLEY - HILLESLEY,2023-03-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
791839,HILLESLEY - HILLESLEY,2023-03-09T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-03-09T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-03-09T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.57
791839,HILLESLEY - HILLESLEY,2023-03-09T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.35
791839,HILLESLEY - HILLESLEY,2023-03-09T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.71
791839,HILLESLEY - HILLESLEY,2023-03-09T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.53
791839,HILLESLEY - HILLESLEY,2023-03-09T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,73.7
791839,HILLESLEY - HILLESLEY,2023-03-09T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
791839,HILLESLEY - HILLESLEY,2023-03-09T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
791839,HILLESLEY - HILLESLEY,2023-03-09T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
791839,HILLESLEY - HILLESLEY,2023-03-09T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
791839,HILLESLEY - HILLESLEY,2023-03-09T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-03-09T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
791839,HILLESLEY - HILLESLEY,2023-03-09T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
791839,HILLESLEY - HILLESLEY,2023-03-09T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.42
791839,HILLESLEY - HILLESLEY,2023-03-09T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.07
791839,HILLESLEY - HILLESLEY,2023-03-09T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
791839,HILLESLEY - HILLESLEY,2023-03-09T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
791839,HILLESLEY - HILLESLEY,2023-03-09T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
791839,HILLESLEY - HILLESLEY,2023-03-09T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
791839,HILLESLEY - HILLESLEY,2023-03-09T05:10:00.000+00:00,transformer,,Temperature,C,8.6
791839,HILLESLEY - HILLESLEY,2023-03-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-03-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
791839,HILLESLEY - HILLESLEY,2023-03-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
791839,HILLESLEY - HILLESLEY,2023-03-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
791839,HILLESLEY - HILLESLEY,2023-03-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-03-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
791839,HILLESLEY - HILLESLEY,2023-03-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
791839,HILLESLEY - HILLESLEY,2023-03-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
791839,HILLESLEY - HILLESLEY,2023-03-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
791839,HILLESLEY - HILLESLEY,2023-03-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.96
791839,HILLESLEY - HILLESLEY,2023-03-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.13
791839,HILLESLEY - HILLESLEY,2023-03-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.6
791839,HILLESLEY - HILLESLEY,2023-03-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,149.3
791839,HILLESLEY - HILLESLEY,2023-03-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
791839,HILLESLEY - HILLESLEY,2023-03-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
791839,HILLESLEY - HILLESLEY,2023-03-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
791839,HILLESLEY - HILLESLEY,2023-03-09T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-03-09T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-03-09T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.27
791839,HILLESLEY - HILLESLEY,2023-03-09T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
791839,HILLESLEY - HILLESLEY,2023-03-09T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.2
791839,HILLESLEY - HILLESLEY,2023-03-09T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.17
791839,HILLESLEY - HILLESLEY,2023-03-09T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.2
791839,HILLESLEY - HILLESLEY,2023-03-09T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
791839,HILLESLEY - HILLESLEY,2023-03-09T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
791839,HILLESLEY - HILLESLEY,2023-03-09T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
791839,HILLESLEY - HILLESLEY,2023-03-09T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
791839,HILLESLEY - HILLESLEY,2023-03-09T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-03-09T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
791839,HILLESLEY - HILLESLEY,2023-03-09T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
791839,HILLESLEY - HILLESLEY,2023-03-09T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.83
791839,HILLESLEY - HILLESLEY,2023-03-09T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.97
791839,HILLESLEY - HILLESLEY,2023-03-09T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
791839,HILLESLEY - HILLESLEY,2023-03-09T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
791839,HILLESLEY - HILLESLEY,2023-03-09T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
791839,HILLESLEY - HILLESLEY,2023-03-09T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
791839,HILLESLEY - HILLESLEY,2023-03-09T05:00:00.000+00:00,transformer,,Temperature,C,8.6
791839,HILLESLEY - HILLESLEY,2023-03-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-03-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
791839,HILLESLEY - HILLESLEY,2023-03-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
791839,HILLESLEY - HILLESLEY,2023-03-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
791839,HILLESLEY - HILLESLEY,2023-03-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-03-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
791839,HILLESLEY - HILLESLEY,2023-03-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
791839,HILLESLEY - HILLESLEY,2023-03-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
791839,HILLESLEY - HILLESLEY,2023-03-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
791839,HILLESLEY - HILLESLEY,2023-03-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.2
791839,HILLESLEY - HILLESLEY,2023-03-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.03
791839,HILLESLEY - HILLESLEY,2023-03-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-19.14
791839,HILLESLEY - HILLESLEY,2023-03-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,144.2
791839,HILLESLEY - HILLESLEY,2023-03-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-03-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
791839,HILLESLEY - HILLESLEY,2023-03-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
791839,HILLESLEY - HILLESLEY,2023-03-09T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-03-09T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-03-09T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
791839,HILLESLEY - HILLESLEY,2023-03-09T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
791839,HILLESLEY - HILLESLEY,2023-03-09T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
791839,HILLESLEY - HILLESLEY,2023-03-09T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.27
791839,HILLESLEY - HILLESLEY,2023-03-09T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,74.9
791839,HILLESLEY - HILLESLEY,2023-03-09T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-03-09T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-03-09T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
791839,HILLESLEY - HILLESLEY,2023-03-09T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
791839,HILLESLEY - HILLESLEY,2023-03-09T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-03-09T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
791839,HILLESLEY - HILLESLEY,2023-03-09T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
791839,HILLESLEY - HILLESLEY,2023-03-09T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.12
791839,HILLESLEY - HILLESLEY,2023-03-09T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.67
791839,HILLESLEY - HILLESLEY,2023-03-09T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.7
791839,HILLESLEY - HILLESLEY,2023-03-09T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
791839,HILLESLEY - HILLESLEY,2023-03-09T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
791839,HILLESLEY - HILLESLEY,2023-03-09T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
791839,HILLESLEY - HILLESLEY,2023-03-09T04:50:00.000+00:00,transformer,,Temperature,C,8.7
791839,HILLESLEY - HILLESLEY,2023-03-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
791839,HILLESLEY - HILLESLEY,2023-03-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
791839,HILLESLEY - HILLESLEY,2023-03-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
791839,HILLESLEY - HILLESLEY,2023-03-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.62
791839,HILLESLEY - HILLESLEY,2023-03-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
791839,HILLESLEY - HILLESLEY,2023-03-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
791839,HILLESLEY - HILLESLEY,2023-03-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
791839,HILLESLEY - HILLESLEY,2023-03-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
791839,HILLESLEY - HILLESLEY,2023-03-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
791839,HILLESLEY - HILLESLEY,2023-03-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.64
791839,HILLESLEY - HILLESLEY,2023-03-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.21
791839,HILLESLEY - HILLESLEY,2023-03-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-24.94
791839,HILLESLEY - HILLESLEY,2023-03-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,151.6
791839,HILLESLEY - HILLESLEY,2023-03-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-03-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
791839,HILLESLEY - HILLESLEY,2023-03-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
791839,HILLESLEY - HILLESLEY,2023-03-09T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-03-09T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-03-09T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.73
791839,HILLESLEY - HILLESLEY,2023-03-09T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
791839,HILLESLEY - HILLESLEY,2023-03-09T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
791839,HILLESLEY - HILLESLEY,2023-03-09T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-17.9
791839,HILLESLEY - HILLESLEY,2023-03-09T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.6
791839,HILLESLEY - HILLESLEY,2023-03-09T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
791839,HILLESLEY - HILLESLEY,2023-03-09T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-03-09T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
791839,HILLESLEY - HILLESLEY,2023-03-09T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
791839,HILLESLEY - HILLESLEY,2023-03-09T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-03-09T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
791839,HILLESLEY - HILLESLEY,2023-03-09T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
791839,HILLESLEY - HILLESLEY,2023-03-09T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.86
791839,HILLESLEY - HILLESLEY,2023-03-09T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-10.16
791839,HILLESLEY - HILLESLEY,2023-03-09T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.4
791839,HILLESLEY - HILLESLEY,2023-03-09T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
791839,HILLESLEY - HILLESLEY,2023-03-09T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
791839,HILLESLEY - HILLESLEY,2023-03-09T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
791839,HILLESLEY - HILLESLEY,2023-03-09T04:40:00.000+00:00,transformer,,Temperature,C,8.7
791839,HILLESLEY - HILLESLEY,2023-03-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
791839,HILLESLEY - HILLESLEY,2023-03-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
791839,HILLESLEY - HILLESLEY,2023-03-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
791839,HILLESLEY - HILLESLEY,2023-03-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.7
791839,HILLESLEY - HILLESLEY,2023-03-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-03-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
791839,HILLESLEY - HILLESLEY,2023-03-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
791839,HILLESLEY - HILLESLEY,2023-03-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
791839,HILLESLEY - HILLESLEY,2023-03-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
791839,HILLESLEY - HILLESLEY,2023-03-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.25
791839,HILLESLEY - HILLESLEY,2023-03-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.68
791839,HILLESLEY - HILLESLEY,2023-03-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-28.06
791839,HILLESLEY - HILLESLEY,2023-03-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,165.0
791839,HILLESLEY - HILLESLEY,2023-03-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-03-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
791839,HILLESLEY - HILLESLEY,2023-03-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
791839,HILLESLEY - HILLESLEY,2023-03-09T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-03-09T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
791839,HILLESLEY - HILLESLEY,2023-03-09T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.67
791839,HILLESLEY - HILLESLEY,2023-03-09T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
791839,HILLESLEY - HILLESLEY,2023-03-09T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
791839,HILLESLEY - HILLESLEY,2023-03-09T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.25
791839,HILLESLEY - HILLESLEY,2023-03-09T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
791839,HILLESLEY - HILLESLEY,2023-03-09T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-03-09T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
791839,HILLESLEY - HILLESLEY,2023-03-09T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
791839,HILLESLEY - HILLESLEY,2023-03-09T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
791839,HILLESLEY - HILLESLEY,2023-03-09T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-03-09T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
791839,HILLESLEY - HILLESLEY,2023-03-09T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
791839,HILLESLEY - HILLESLEY,2023-03-09T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.45
791839,HILLESLEY - HILLESLEY,2023-03-09T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.53
791839,HILLESLEY - HILLESLEY,2023-03-09T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
791839,HILLESLEY - HILLESLEY,2023-03-09T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
791839,HILLESLEY - HILLESLEY,2023-03-09T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
791839,HILLESLEY - HILLESLEY,2023-03-09T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-03-09T04:30:00.000+00:00,transformer,,Temperature,C,8.7
791839,HILLESLEY - HILLESLEY,2023-03-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-03-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
791839,HILLESLEY - HILLESLEY,2023-03-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
791839,HILLESLEY - HILLESLEY,2023-03-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.91
791839,HILLESLEY - HILLESLEY,2023-03-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-03-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
791839,HILLESLEY - HILLESLEY,2023-03-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
791839,HILLESLEY - HILLESLEY,2023-03-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
791839,HILLESLEY - HILLESLEY,2023-03-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
791839,HILLESLEY - HILLESLEY,2023-03-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.77
791839,HILLESLEY - HILLESLEY,2023-03-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.76
791839,HILLESLEY - HILLESLEY,2023-03-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-21.78
791839,HILLESLEY - HILLESLEY,2023-03-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,122.6
791839,HILLESLEY - HILLESLEY,2023-03-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
