Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
791839,HILLESLEY - HILLESLEY,2023-03-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
791839,HILLESLEY - HILLESLEY,2023-03-09T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-03-09T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-03-09T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.67
791839,HILLESLEY - HILLESLEY,2023-03-09T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
791839,HILLESLEY - HILLESLEY,2023-03-09T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
791839,HILLESLEY - HILLESLEY,2023-03-09T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-20.5
791839,HILLESLEY - HILLESLEY,2023-03-09T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
791839,HILLESLEY - HILLESLEY,2023-03-09T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-03-09T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-03-09T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
791839,HILLESLEY - HILLESLEY,2023-03-09T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
791839,HILLESLEY - HILLESLEY,2023-03-09T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-03-09T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
791839,HILLESLEY - HILLESLEY,2023-03-09T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
791839,HILLESLEY - HILLESLEY,2023-03-09T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.84
791839,HILLESLEY - HILLESLEY,2023-03-09T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.98
791839,HILLESLEY - HILLESLEY,2023-03-09T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
791839,HILLESLEY - HILLESLEY,2023-03-09T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
791839,HILLESLEY - HILLESLEY,2023-03-09T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
791839,HILLESLEY - HILLESLEY,2023-03-09T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
791839,HILLESLEY - HILLESLEY,2023-03-09T04:20:00.000+00:00,transformer,,Temperature,C,8.8
791839,HILLESLEY - HILLESLEY,2023-03-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
791839,HILLESLEY - HILLESLEY,2023-03-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
791839,HILLESLEY - HILLESLEY,2023-03-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
791839,HILLESLEY - HILLESLEY,2023-03-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.58
791839,HILLESLEY - HILLESLEY,2023-03-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-03-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
791839,HILLESLEY - HILLESLEY,2023-03-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
791839,HILLESLEY - HILLESLEY,2023-03-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
791839,HILLESLEY - HILLESLEY,2023-03-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
791839,HILLESLEY - HILLESLEY,2023-03-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.61
791839,HILLESLEY - HILLESLEY,2023-03-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.08
791839,HILLESLEY - HILLESLEY,2023-03-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-23.49
791839,HILLESLEY - HILLESLEY,2023-03-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,123.2
791839,HILLESLEY - HILLESLEY,2023-03-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
791839,HILLESLEY - HILLESLEY,2023-03-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
791839,HILLESLEY - HILLESLEY,2023-03-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
791839,HILLESLEY - HILLESLEY,2023-03-09T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-03-09T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-03-09T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.64
791839,HILLESLEY - HILLESLEY,2023-03-09T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
791839,HILLESLEY - HILLESLEY,2023-03-09T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
791839,HILLESLEY - HILLESLEY,2023-03-09T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.41
791839,HILLESLEY - HILLESLEY,2023-03-09T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.7
791839,HILLESLEY - HILLESLEY,2023-03-09T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-03-09T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
791839,HILLESLEY - HILLESLEY,2023-03-09T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.1
791839,HILLESLEY - HILLESLEY,2023-03-09T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
791839,HILLESLEY - HILLESLEY,2023-03-09T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-03-09T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-03-09T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
791839,HILLESLEY - HILLESLEY,2023-03-09T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.84
791839,HILLESLEY - HILLESLEY,2023-03-09T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.66
791839,HILLESLEY - HILLESLEY,2023-03-09T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.5
791839,HILLESLEY - HILLESLEY,2023-03-09T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
791839,HILLESLEY - HILLESLEY,2023-03-09T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
791839,HILLESLEY - HILLESLEY,2023-03-09T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
791839,HILLESLEY - HILLESLEY,2023-03-09T04:10:00.000+00:00,transformer,,Temperature,C,8.8
791839,HILLESLEY - HILLESLEY,2023-03-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
791839,HILLESLEY - HILLESLEY,2023-03-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
791839,HILLESLEY - HILLESLEY,2023-03-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
791839,HILLESLEY - HILLESLEY,2023-03-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
791839,HILLESLEY - HILLESLEY,2023-03-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-03-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
791839,HILLESLEY - HILLESLEY,2023-03-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
791839,HILLESLEY - HILLESLEY,2023-03-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
791839,HILLESLEY - HILLESLEY,2023-03-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
791839,HILLESLEY - HILLESLEY,2023-03-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.1
791839,HILLESLEY - HILLESLEY,2023-03-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.44
791839,HILLESLEY - HILLESLEY,2023-03-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-28.08
791839,HILLESLEY - HILLESLEY,2023-03-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,157.2
791839,HILLESLEY - HILLESLEY,2023-03-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-03-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
791839,HILLESLEY - HILLESLEY,2023-03-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
791839,HILLESLEY - HILLESLEY,2023-03-09T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-03-09T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
791839,HILLESLEY - HILLESLEY,2023-03-09T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.75
791839,HILLESLEY - HILLESLEY,2023-03-09T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
791839,HILLESLEY - HILLESLEY,2023-03-09T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.99
791839,HILLESLEY - HILLESLEY,2023-03-09T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.29
791839,HILLESLEY - HILLESLEY,2023-03-09T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,76.4
791839,HILLESLEY - HILLESLEY,2023-03-09T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-03-09T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
791839,HILLESLEY - HILLESLEY,2023-03-09T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.0
791839,HILLESLEY - HILLESLEY,2023-03-09T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
791839,HILLESLEY - HILLESLEY,2023-03-09T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-03-09T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-03-09T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
791839,HILLESLEY - HILLESLEY,2023-03-09T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.63
791839,HILLESLEY - HILLESLEY,2023-03-09T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.33
791839,HILLESLEY - HILLESLEY,2023-03-09T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.1
791839,HILLESLEY - HILLESLEY,2023-03-09T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-03-09T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
791839,HILLESLEY - HILLESLEY,2023-03-09T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-03-09T04:00:00.000+00:00,transformer,,Temperature,C,8.8
791839,HILLESLEY - HILLESLEY,2023-03-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
791839,HILLESLEY - HILLESLEY,2023-03-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
791839,HILLESLEY - HILLESLEY,2023-03-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
791839,HILLESLEY - HILLESLEY,2023-03-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.53
791839,HILLESLEY - HILLESLEY,2023-03-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-03-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
791839,HILLESLEY - HILLESLEY,2023-03-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
791839,HILLESLEY - HILLESLEY,2023-03-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
791839,HILLESLEY - HILLESLEY,2023-03-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
791839,HILLESLEY - HILLESLEY,2023-03-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.41
791839,HILLESLEY - HILLESLEY,2023-03-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.62
791839,HILLESLEY - HILLESLEY,2023-03-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-28.62
791839,HILLESLEY - HILLESLEY,2023-03-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,154.5
791839,HILLESLEY - HILLESLEY,2023-03-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
791839,HILLESLEY - HILLESLEY,2023-03-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
791839,HILLESLEY - HILLESLEY,2023-03-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
791839,HILLESLEY - HILLESLEY,2023-03-09T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-03-09T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
791839,HILLESLEY - HILLESLEY,2023-03-09T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.99
791839,HILLESLEY - HILLESLEY,2023-03-09T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
791839,HILLESLEY - HILLESLEY,2023-03-09T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
791839,HILLESLEY - HILLESLEY,2023-03-09T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.75
791839,HILLESLEY - HILLESLEY,2023-03-09T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,87.9
791839,HILLESLEY - HILLESLEY,2023-03-09T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
791839,HILLESLEY - HILLESLEY,2023-03-09T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-03-09T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.6
791839,HILLESLEY - HILLESLEY,2023-03-09T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
791839,HILLESLEY - HILLESLEY,2023-03-09T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-03-09T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
791839,HILLESLEY - HILLESLEY,2023-03-09T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
791839,HILLESLEY - HILLESLEY,2023-03-09T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.72
791839,HILLESLEY - HILLESLEY,2023-03-09T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.0
791839,HILLESLEY - HILLESLEY,2023-03-09T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.9
791839,HILLESLEY - HILLESLEY,2023-03-09T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
791839,HILLESLEY - HILLESLEY,2023-03-09T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
791839,HILLESLEY - HILLESLEY,2023-03-09T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-03-09T03:50:00.000+00:00,transformer,,Temperature,C,8.8
791839,HILLESLEY - HILLESLEY,2023-03-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-03-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
791839,HILLESLEY - HILLESLEY,2023-03-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
791839,HILLESLEY - HILLESLEY,2023-03-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
791839,HILLESLEY - HILLESLEY,2023-03-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-03-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
791839,HILLESLEY - HILLESLEY,2023-03-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
791839,HILLESLEY - HILLESLEY,2023-03-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
791839,HILLESLEY - HILLESLEY,2023-03-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
791839,HILLESLEY - HILLESLEY,2023-03-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.12
791839,HILLESLEY - HILLESLEY,2023-03-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.45
791839,HILLESLEY - HILLESLEY,2023-03-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-29.75
791839,HILLESLEY - HILLESLEY,2023-03-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,177.8
791839,HILLESLEY - HILLESLEY,2023-03-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-03-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
791839,HILLESLEY - HILLESLEY,2023-03-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
791839,HILLESLEY - HILLESLEY,2023-03-09T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-03-09T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-03-09T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.6
791839,HILLESLEY - HILLESLEY,2023-03-09T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
791839,HILLESLEY - HILLESLEY,2023-03-09T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.61
791839,HILLESLEY - HILLESLEY,2023-03-09T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-25.11
791839,HILLESLEY - HILLESLEY,2023-03-09T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,84.7
791839,HILLESLEY - HILLESLEY,2023-03-09T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-03-09T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-03-09T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.0
791839,HILLESLEY - HILLESLEY,2023-03-09T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
791839,HILLESLEY - HILLESLEY,2023-03-09T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-03-09T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
791839,HILLESLEY - HILLESLEY,2023-03-09T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
791839,HILLESLEY - HILLESLEY,2023-03-09T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.7
791839,HILLESLEY - HILLESLEY,2023-03-09T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.94
791839,HILLESLEY - HILLESLEY,2023-03-09T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.6
791839,HILLESLEY - HILLESLEY,2023-03-09T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
791839,HILLESLEY - HILLESLEY,2023-03-09T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
791839,HILLESLEY - HILLESLEY,2023-03-09T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-03-09T03:40:00.000+00:00,transformer,,Temperature,C,8.8
791839,HILLESLEY - HILLESLEY,2023-03-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
791839,HILLESLEY - HILLESLEY,2023-03-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
791839,HILLESLEY - HILLESLEY,2023-03-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
791839,HILLESLEY - HILLESLEY,2023-03-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
791839,HILLESLEY - HILLESLEY,2023-03-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-03-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
791839,HILLESLEY - HILLESLEY,2023-03-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
791839,HILLESLEY - HILLESLEY,2023-03-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
791839,HILLESLEY - HILLESLEY,2023-03-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
791839,HILLESLEY - HILLESLEY,2023-03-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.96
791839,HILLESLEY - HILLESLEY,2023-03-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.31
791839,HILLESLEY - HILLESLEY,2023-03-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-30.05
791839,HILLESLEY - HILLESLEY,2023-03-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,171.3
791839,HILLESLEY - HILLESLEY,2023-03-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
791839,HILLESLEY - HILLESLEY,2023-03-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
791839,HILLESLEY - HILLESLEY,2023-03-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
791839,HILLESLEY - HILLESLEY,2023-03-09T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-03-09T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-03-09T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.52
791839,HILLESLEY - HILLESLEY,2023-03-09T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.74
791839,HILLESLEY - HILLESLEY,2023-03-09T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
791839,HILLESLEY - HILLESLEY,2023-03-09T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-27.04
791839,HILLESLEY - HILLESLEY,2023-03-09T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,94.6
791839,HILLESLEY - HILLESLEY,2023-03-09T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-03-09T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
791839,HILLESLEY - HILLESLEY,2023-03-09T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.1
791839,HILLESLEY - HILLESLEY,2023-03-09T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
791839,HILLESLEY - HILLESLEY,2023-03-09T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-03-09T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
791839,HILLESLEY - HILLESLEY,2023-03-09T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
791839,HILLESLEY - HILLESLEY,2023-03-09T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.7
791839,HILLESLEY - HILLESLEY,2023-03-09T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.0
791839,HILLESLEY - HILLESLEY,2023-03-09T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,96.6
791839,HILLESLEY - HILLESLEY,2023-03-09T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-03-09T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
791839,HILLESLEY - HILLESLEY,2023-03-09T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-03-09T03:30:00.000+00:00,transformer,,Temperature,C,8.8
791839,HILLESLEY - HILLESLEY,2023-03-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
791839,HILLESLEY - HILLESLEY,2023-03-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
791839,HILLESLEY - HILLESLEY,2023-03-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
791839,HILLESLEY - HILLESLEY,2023-03-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
791839,HILLESLEY - HILLESLEY,2023-03-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
791839,HILLESLEY - HILLESLEY,2023-03-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
791839,HILLESLEY - HILLESLEY,2023-03-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
791839,HILLESLEY - HILLESLEY,2023-03-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
791839,HILLESLEY - HILLESLEY,2023-03-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
791839,HILLESLEY - HILLESLEY,2023-03-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.09
791839,HILLESLEY - HILLESLEY,2023-03-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.36
791839,HILLESLEY - HILLESLEY,2023-03-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-34.04
791839,HILLESLEY - HILLESLEY,2023-03-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,191.1
791839,HILLESLEY - HILLESLEY,2023-03-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
791839,HILLESLEY - HILLESLEY,2023-03-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
791839,HILLESLEY - HILLESLEY,2023-03-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
791839,HILLESLEY - HILLESLEY,2023-03-09T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-03-09T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-03-09T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.41
791839,HILLESLEY - HILLESLEY,2023-03-09T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
791839,HILLESLEY - HILLESLEY,2023-03-09T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
791839,HILLESLEY - HILLESLEY,2023-03-09T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-28.83
791839,HILLESLEY - HILLESLEY,2023-03-09T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,96.5
791839,HILLESLEY - HILLESLEY,2023-03-09T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
791839,HILLESLEY - HILLESLEY,2023-03-09T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
791839,HILLESLEY - HILLESLEY,2023-03-09T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.4
791839,HILLESLEY - HILLESLEY,2023-03-09T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
791839,HILLESLEY - HILLESLEY,2023-03-09T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-03-09T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
791839,HILLESLEY - HILLESLEY,2023-03-09T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
791839,HILLESLEY - HILLESLEY,2023-03-09T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.76
791839,HILLESLEY - HILLESLEY,2023-03-09T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.39
791839,HILLESLEY - HILLESLEY,2023-03-09T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,98.6
791839,HILLESLEY - HILLESLEY,2023-03-09T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-03-09T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
791839,HILLESLEY - HILLESLEY,2023-03-09T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
791839,HILLESLEY - HILLESLEY,2023-03-09T03:20:00.000+00:00,transformer,,Temperature,C,8.8
791839,HILLESLEY - HILLESLEY,2023-03-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
791839,HILLESLEY - HILLESLEY,2023-03-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
791839,HILLESLEY - HILLESLEY,2023-03-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
791839,HILLESLEY - HILLESLEY,2023-03-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
791839,HILLESLEY - HILLESLEY,2023-03-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
791839,HILLESLEY - HILLESLEY,2023-03-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
791839,HILLESLEY - HILLESLEY,2023-03-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
791839,HILLESLEY - HILLESLEY,2023-03-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
791839,HILLESLEY - HILLESLEY,2023-03-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
791839,HILLESLEY - HILLESLEY,2023-03-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.71
791839,HILLESLEY - HILLESLEY,2023-03-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.03
791839,HILLESLEY - HILLESLEY,2023-03-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-36.22
791839,HILLESLEY - HILLESLEY,2023-03-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,195.1
791839,HILLESLEY - HILLESLEY,2023-03-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
791839,HILLESLEY - HILLESLEY,2023-03-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
791839,HILLESLEY - HILLESLEY,2023-03-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
791839,HILLESLEY - HILLESLEY,2023-03-09T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-03-09T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-03-09T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.43
791839,HILLESLEY - HILLESLEY,2023-03-09T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
791839,HILLESLEY - HILLESLEY,2023-03-09T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
791839,HILLESLEY - HILLESLEY,2023-03-09T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-26.76
791839,HILLESLEY - HILLESLEY,2023-03-09T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,103.2
791839,HILLESLEY - HILLESLEY,2023-03-09T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-03-09T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
791839,HILLESLEY - HILLESLEY,2023-03-09T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.3
791839,HILLESLEY - HILLESLEY,2023-03-09T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-03-09T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-03-09T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
791839,HILLESLEY - HILLESLEY,2023-03-09T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
791839,HILLESLEY - HILLESLEY,2023-03-09T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
791839,HILLESLEY - HILLESLEY,2023-03-09T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.74
791839,HILLESLEY - HILLESLEY,2023-03-09T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,105.4
791839,HILLESLEY - HILLESLEY,2023-03-09T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
791839,HILLESLEY - HILLESLEY,2023-03-09T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
791839,HILLESLEY - HILLESLEY,2023-03-09T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-03-09T03:10:00.000+00:00,transformer,,Temperature,C,8.8
791839,HILLESLEY - HILLESLEY,2023-03-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
791839,HILLESLEY - HILLESLEY,2023-03-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
791839,HILLESLEY - HILLESLEY,2023-03-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
791839,HILLESLEY - HILLESLEY,2023-03-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
791839,HILLESLEY - HILLESLEY,2023-03-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
791839,HILLESLEY - HILLESLEY,2023-03-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
791839,HILLESLEY - HILLESLEY,2023-03-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
791839,HILLESLEY - HILLESLEY,2023-03-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
791839,HILLESLEY - HILLESLEY,2023-03-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
791839,HILLESLEY - HILLESLEY,2023-03-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.17
791839,HILLESLEY - HILLESLEY,2023-03-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.24
791839,HILLESLEY - HILLESLEY,2023-03-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-35.5
791839,HILLESLEY - HILLESLEY,2023-03-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,208.6
791839,HILLESLEY - HILLESLEY,2023-03-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
791839,HILLESLEY - HILLESLEY,2023-03-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
791839,HILLESLEY - HILLESLEY,2023-03-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
791839,HILLESLEY - HILLESLEY,2023-03-09T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-03-09T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-03-09T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.41
791839,HILLESLEY - HILLESLEY,2023-03-09T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.08
791839,HILLESLEY - HILLESLEY,2023-03-09T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.3
791839,HILLESLEY - HILLESLEY,2023-03-09T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-27.76
791839,HILLESLEY - HILLESLEY,2023-03-09T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,97.6
791839,HILLESLEY - HILLESLEY,2023-03-09T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
791839,HILLESLEY - HILLESLEY,2023-03-09T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
791839,HILLESLEY - HILLESLEY,2023-03-09T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.1
791839,HILLESLEY - HILLESLEY,2023-03-09T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
791839,HILLESLEY - HILLESLEY,2023-03-09T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-03-09T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
791839,HILLESLEY - HILLESLEY,2023-03-09T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
791839,HILLESLEY - HILLESLEY,2023-03-09T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.29
791839,HILLESLEY - HILLESLEY,2023-03-09T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.67
791839,HILLESLEY - HILLESLEY,2023-03-09T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,99.7
791839,HILLESLEY - HILLESLEY,2023-03-09T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-03-09T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
791839,HILLESLEY - HILLESLEY,2023-03-09T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-03-09T03:00:00.000+00:00,transformer,,Temperature,C,8.8
791839,HILLESLEY - HILLESLEY,2023-03-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
791839,HILLESLEY - HILLESLEY,2023-03-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
791839,HILLESLEY - HILLESLEY,2023-03-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
791839,HILLESLEY - HILLESLEY,2023-03-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
791839,HILLESLEY - HILLESLEY,2023-03-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-03-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
791839,HILLESLEY - HILLESLEY,2023-03-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
791839,HILLESLEY - HILLESLEY,2023-03-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
791839,HILLESLEY - HILLESLEY,2023-03-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
791839,HILLESLEY - HILLESLEY,2023-03-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.27
791839,HILLESLEY - HILLESLEY,2023-03-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.59
791839,HILLESLEY - HILLESLEY,2023-03-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-34.43
791839,HILLESLEY - HILLESLEY,2023-03-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,197.3
791839,HILLESLEY - HILLESLEY,2023-03-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-03-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
791839,HILLESLEY - HILLESLEY,2023-03-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
791839,HILLESLEY - HILLESLEY,2023-03-09T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-03-09T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-03-09T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
791839,HILLESLEY - HILLESLEY,2023-03-09T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
791839,HILLESLEY - HILLESLEY,2023-03-09T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
791839,HILLESLEY - HILLESLEY,2023-03-09T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.82
791839,HILLESLEY - HILLESLEY,2023-03-09T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.6
791839,HILLESLEY - HILLESLEY,2023-03-09T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
791839,HILLESLEY - HILLESLEY,2023-03-09T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
791839,HILLESLEY - HILLESLEY,2023-03-09T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.3
791839,HILLESLEY - HILLESLEY,2023-03-09T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
791839,HILLESLEY - HILLESLEY,2023-03-09T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-03-09T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
791839,HILLESLEY - HILLESLEY,2023-03-09T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
791839,HILLESLEY - HILLESLEY,2023-03-09T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.25
791839,HILLESLEY - HILLESLEY,2023-03-09T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.92
791839,HILLESLEY - HILLESLEY,2023-03-09T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.1
791839,HILLESLEY - HILLESLEY,2023-03-09T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
791839,HILLESLEY - HILLESLEY,2023-03-09T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
791839,HILLESLEY - HILLESLEY,2023-03-09T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-03-09T02:50:00.000+00:00,transformer,,Temperature,C,8.8
791839,HILLESLEY - HILLESLEY,2023-03-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
791839,HILLESLEY - HILLESLEY,2023-03-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
791839,HILLESLEY - HILLESLEY,2023-03-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
791839,HILLESLEY - HILLESLEY,2023-03-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
791839,HILLESLEY - HILLESLEY,2023-03-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-03-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
791839,HILLESLEY - HILLESLEY,2023-03-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
791839,HILLESLEY - HILLESLEY,2023-03-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
791839,HILLESLEY - HILLESLEY,2023-03-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
791839,HILLESLEY - HILLESLEY,2023-03-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.84
791839,HILLESLEY - HILLESLEY,2023-03-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.21
791839,HILLESLEY - HILLESLEY,2023-03-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-29.74
791839,HILLESLEY - HILLESLEY,2023-03-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,142.7
791839,HILLESLEY - HILLESLEY,2023-03-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
791839,HILLESLEY - HILLESLEY,2023-03-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
791839,HILLESLEY - HILLESLEY,2023-03-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
791839,HILLESLEY - HILLESLEY,2023-03-09T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-03-09T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-03-09T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.05
791839,HILLESLEY - HILLESLEY,2023-03-09T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
791839,HILLESLEY - HILLESLEY,2023-03-09T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
791839,HILLESLEY - HILLESLEY,2023-03-09T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.82
791839,HILLESLEY - HILLESLEY,2023-03-09T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.1
791839,HILLESLEY - HILLESLEY,2023-03-09T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
791839,HILLESLEY - HILLESLEY,2023-03-09T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-03-09T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.4
791839,HILLESLEY - HILLESLEY,2023-03-09T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
791839,HILLESLEY - HILLESLEY,2023-03-09T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-03-09T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
791839,HILLESLEY - HILLESLEY,2023-03-09T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
791839,HILLESLEY - HILLESLEY,2023-03-09T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.36
791839,HILLESLEY - HILLESLEY,2023-03-09T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.08
791839,HILLESLEY - HILLESLEY,2023-03-09T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.9
791839,HILLESLEY - HILLESLEY,2023-03-09T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
791839,HILLESLEY - HILLESLEY,2023-03-09T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
791839,HILLESLEY - HILLESLEY,2023-03-09T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
791839,HILLESLEY - HILLESLEY,2023-03-09T02:40:00.000+00:00,transformer,,Temperature,C,8.7
791839,HILLESLEY - HILLESLEY,2023-03-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
791839,HILLESLEY - HILLESLEY,2023-03-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
791839,HILLESLEY - HILLESLEY,2023-03-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
791839,HILLESLEY - HILLESLEY,2023-03-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
791839,HILLESLEY - HILLESLEY,2023-03-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-03-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
791839,HILLESLEY - HILLESLEY,2023-03-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-03-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
791839,HILLESLEY - HILLESLEY,2023-03-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
791839,HILLESLEY - HILLESLEY,2023-03-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.53
791839,HILLESLEY - HILLESLEY,2023-03-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.02
791839,HILLESLEY - HILLESLEY,2023-03-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-30.9
791839,HILLESLEY - HILLESLEY,2023-03-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,160.0
791839,HILLESLEY - HILLESLEY,2023-03-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
791839,HILLESLEY - HILLESLEY,2023-03-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
791839,HILLESLEY - HILLESLEY,2023-03-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
791839,HILLESLEY - HILLESLEY,2023-03-09T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-03-09T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-03-09T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
791839,HILLESLEY - HILLESLEY,2023-03-09T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
791839,HILLESLEY - HILLESLEY,2023-03-09T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
791839,HILLESLEY - HILLESLEY,2023-03-09T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.75
791839,HILLESLEY - HILLESLEY,2023-03-09T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,85.1
791839,HILLESLEY - HILLESLEY,2023-03-09T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-03-09T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
791839,HILLESLEY - HILLESLEY,2023-03-09T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.3
791839,HILLESLEY - HILLESLEY,2023-03-09T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
791839,HILLESLEY - HILLESLEY,2023-03-09T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-03-09T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
791839,HILLESLEY - HILLESLEY,2023-03-09T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
791839,HILLESLEY - HILLESLEY,2023-03-09T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
791839,HILLESLEY - HILLESLEY,2023-03-09T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.77
791839,HILLESLEY - HILLESLEY,2023-03-09T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,87.0
791839,HILLESLEY - HILLESLEY,2023-03-09T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
791839,HILLESLEY - HILLESLEY,2023-03-09T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
791839,HILLESLEY - HILLESLEY,2023-03-09T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-03-09T02:30:00.000+00:00,transformer,,Temperature,C,8.8
791839,HILLESLEY - HILLESLEY,2023-03-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
791839,HILLESLEY - HILLESLEY,2023-03-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
791839,HILLESLEY - HILLESLEY,2023-03-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
791839,HILLESLEY - HILLESLEY,2023-03-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
791839,HILLESLEY - HILLESLEY,2023-03-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-03-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
791839,HILLESLEY - HILLESLEY,2023-03-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
791839,HILLESLEY - HILLESLEY,2023-03-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
791839,HILLESLEY - HILLESLEY,2023-03-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
791839,HILLESLEY - HILLESLEY,2023-03-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.16
791839,HILLESLEY - HILLESLEY,2023-03-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.88
791839,HILLESLEY - HILLESLEY,2023-03-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-31.52
791839,HILLESLEY - HILLESLEY,2023-03-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,172.1
791839,HILLESLEY - HILLESLEY,2023-03-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
791839,HILLESLEY - HILLESLEY,2023-03-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
791839,HILLESLEY - HILLESLEY,2023-03-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
791839,HILLESLEY - HILLESLEY,2023-03-09T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-03-09T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-03-09T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
791839,HILLESLEY - HILLESLEY,2023-03-09T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
791839,HILLESLEY - HILLESLEY,2023-03-09T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
791839,HILLESLEY - HILLESLEY,2023-03-09T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.34
791839,HILLESLEY - HILLESLEY,2023-03-09T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.7
791839,HILLESLEY - HILLESLEY,2023-03-09T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
791839,HILLESLEY - HILLESLEY,2023-03-09T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-03-09T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.3
791839,HILLESLEY - HILLESLEY,2023-03-09T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
791839,HILLESLEY - HILLESLEY,2023-03-09T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-03-09T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
791839,HILLESLEY - HILLESLEY,2023-03-09T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
791839,HILLESLEY - HILLESLEY,2023-03-09T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.6
791839,HILLESLEY - HILLESLEY,2023-03-09T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.41
791839,HILLESLEY - HILLESLEY,2023-03-09T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.3
791839,HILLESLEY - HILLESLEY,2023-03-09T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-03-09T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
791839,HILLESLEY - HILLESLEY,2023-03-09T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-03-09T02:20:00.000+00:00,transformer,,Temperature,C,8.7
791839,HILLESLEY - HILLESLEY,2023-03-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
791839,HILLESLEY - HILLESLEY,2023-03-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
791839,HILLESLEY - HILLESLEY,2023-03-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
791839,HILLESLEY - HILLESLEY,2023-03-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
791839,HILLESLEY - HILLESLEY,2023-03-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-03-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
791839,HILLESLEY - HILLESLEY,2023-03-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
791839,HILLESLEY - HILLESLEY,2023-03-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
791839,HILLESLEY - HILLESLEY,2023-03-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
791839,HILLESLEY - HILLESLEY,2023-03-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.5
791839,HILLESLEY - HILLESLEY,2023-03-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.34
791839,HILLESLEY - HILLESLEY,2023-03-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-27.75
791839,HILLESLEY - HILLESLEY,2023-03-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,145.0
791839,HILLESLEY - HILLESLEY,2023-03-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
791839,HILLESLEY - HILLESLEY,2023-03-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
791839,HILLESLEY - HILLESLEY,2023-03-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
791839,HILLESLEY - HILLESLEY,2023-03-09T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-03-09T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-03-09T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.39
791839,HILLESLEY - HILLESLEY,2023-03-09T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
791839,HILLESLEY - HILLESLEY,2023-03-09T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
791839,HILLESLEY - HILLESLEY,2023-03-09T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-19.03
791839,HILLESLEY - HILLESLEY,2023-03-09T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
791839,HILLESLEY - HILLESLEY,2023-03-09T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
791839,HILLESLEY - HILLESLEY,2023-03-09T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-03-09T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
791839,HILLESLEY - HILLESLEY,2023-03-09T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
791839,HILLESLEY - HILLESLEY,2023-03-09T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-03-09T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-03-09T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
791839,HILLESLEY - HILLESLEY,2023-03-09T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.97
791839,HILLESLEY - HILLESLEY,2023-03-09T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.02
791839,HILLESLEY - HILLESLEY,2023-03-09T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
791839,HILLESLEY - HILLESLEY,2023-03-09T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
791839,HILLESLEY - HILLESLEY,2023-03-09T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
791839,HILLESLEY - HILLESLEY,2023-03-09T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-03-09T02:10:00.000+00:00,transformer,,Temperature,C,8.6
791839,HILLESLEY - HILLESLEY,2023-03-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
