Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
791839,HILLESLEY - HILLESLEY,2023-03-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
791839,HILLESLEY - HILLESLEY,2023-03-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
791839,HILLESLEY - HILLESLEY,2023-03-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-03-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
791839,HILLESLEY - HILLESLEY,2023-03-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
791839,HILLESLEY - HILLESLEY,2023-03-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
791839,HILLESLEY - HILLESLEY,2023-03-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
791839,HILLESLEY - HILLESLEY,2023-03-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.56
791839,HILLESLEY - HILLESLEY,2023-03-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.47
791839,HILLESLEY - HILLESLEY,2023-03-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-23.05
791839,HILLESLEY - HILLESLEY,2023-03-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,112.1
791839,HILLESLEY - HILLESLEY,2023-03-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-03-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
791839,HILLESLEY - HILLESLEY,2023-03-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
791839,HILLESLEY - HILLESLEY,2023-03-09T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-03-09T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
791839,HILLESLEY - HILLESLEY,2023-03-09T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.37
791839,HILLESLEY - HILLESLEY,2023-03-09T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
791839,HILLESLEY - HILLESLEY,2023-03-09T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
791839,HILLESLEY - HILLESLEY,2023-03-09T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-18.74
791839,HILLESLEY - HILLESLEY,2023-03-09T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
791839,HILLESLEY - HILLESLEY,2023-03-09T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
791839,HILLESLEY - HILLESLEY,2023-03-09T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
791839,HILLESLEY - HILLESLEY,2023-03-09T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
791839,HILLESLEY - HILLESLEY,2023-03-09T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
791839,HILLESLEY - HILLESLEY,2023-03-09T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
791839,HILLESLEY - HILLESLEY,2023-03-09T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
791839,HILLESLEY - HILLESLEY,2023-03-09T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
791839,HILLESLEY - HILLESLEY,2023-03-09T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.88
791839,HILLESLEY - HILLESLEY,2023-03-09T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.29
791839,HILLESLEY - HILLESLEY,2023-03-09T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
791839,HILLESLEY - HILLESLEY,2023-03-09T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
791839,HILLESLEY - HILLESLEY,2023-03-09T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
791839,HILLESLEY - HILLESLEY,2023-03-09T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
791839,HILLESLEY - HILLESLEY,2023-03-09T02:00:00.000+00:00,transformer,,Temperature,C,8.6
791839,HILLESLEY - HILLESLEY,2023-03-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
791839,HILLESLEY - HILLESLEY,2023-03-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
791839,HILLESLEY - HILLESLEY,2023-03-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
791839,HILLESLEY - HILLESLEY,2023-03-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.81
791839,HILLESLEY - HILLESLEY,2023-03-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
791839,HILLESLEY - HILLESLEY,2023-03-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
791839,HILLESLEY - HILLESLEY,2023-03-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
791839,HILLESLEY - HILLESLEY,2023-03-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
791839,HILLESLEY - HILLESLEY,2023-03-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
791839,HILLESLEY - HILLESLEY,2023-03-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.71
791839,HILLESLEY - HILLESLEY,2023-03-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.88
791839,HILLESLEY - HILLESLEY,2023-03-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-24.03
791839,HILLESLEY - HILLESLEY,2023-03-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,110.6
791839,HILLESLEY - HILLESLEY,2023-03-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
791839,HILLESLEY - HILLESLEY,2023-03-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
791839,HILLESLEY - HILLESLEY,2023-03-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
791839,HILLESLEY - HILLESLEY,2023-03-09T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-03-09T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-03-09T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
791839,HILLESLEY - HILLESLEY,2023-03-09T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
791839,HILLESLEY - HILLESLEY,2023-03-09T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
791839,HILLESLEY - HILLESLEY,2023-03-09T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.33
791839,HILLESLEY - HILLESLEY,2023-03-09T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
791839,HILLESLEY - HILLESLEY,2023-03-09T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
791839,HILLESLEY - HILLESLEY,2023-03-09T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
791839,HILLESLEY - HILLESLEY,2023-03-09T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
791839,HILLESLEY - HILLESLEY,2023-03-09T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
791839,HILLESLEY - HILLESLEY,2023-03-09T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-03-09T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.25
791839,HILLESLEY - HILLESLEY,2023-03-09T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
791839,HILLESLEY - HILLESLEY,2023-03-09T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.52
791839,HILLESLEY - HILLESLEY,2023-03-09T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.77
791839,HILLESLEY - HILLESLEY,2023-03-09T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
791839,HILLESLEY - HILLESLEY,2023-03-09T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-03-09T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
791839,HILLESLEY - HILLESLEY,2023-03-09T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
791839,HILLESLEY - HILLESLEY,2023-03-09T01:50:00.000+00:00,transformer,,Temperature,C,8.6
791839,HILLESLEY - HILLESLEY,2023-03-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-03-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
791839,HILLESLEY - HILLESLEY,2023-03-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
791839,HILLESLEY - HILLESLEY,2023-03-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.8
791839,HILLESLEY - HILLESLEY,2023-03-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-03-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
791839,HILLESLEY - HILLESLEY,2023-03-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
791839,HILLESLEY - HILLESLEY,2023-03-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
791839,HILLESLEY - HILLESLEY,2023-03-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
791839,HILLESLEY - HILLESLEY,2023-03-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.34
791839,HILLESLEY - HILLESLEY,2023-03-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.66
791839,HILLESLEY - HILLESLEY,2023-03-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-21.11
791839,HILLESLEY - HILLESLEY,2023-03-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
791839,HILLESLEY - HILLESLEY,2023-03-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
791839,HILLESLEY - HILLESLEY,2023-03-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
791839,HILLESLEY - HILLESLEY,2023-03-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
791839,HILLESLEY - HILLESLEY,2023-03-09T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-03-09T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-03-09T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
791839,HILLESLEY - HILLESLEY,2023-03-09T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.26
791839,HILLESLEY - HILLESLEY,2023-03-09T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
791839,HILLESLEY - HILLESLEY,2023-03-09T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.88
791839,HILLESLEY - HILLESLEY,2023-03-09T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
791839,HILLESLEY - HILLESLEY,2023-03-09T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
791839,HILLESLEY - HILLESLEY,2023-03-09T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
791839,HILLESLEY - HILLESLEY,2023-03-09T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
791839,HILLESLEY - HILLESLEY,2023-03-09T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
791839,HILLESLEY - HILLESLEY,2023-03-09T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-03-09T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.14
791839,HILLESLEY - HILLESLEY,2023-03-09T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
791839,HILLESLEY - HILLESLEY,2023-03-09T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.78
791839,HILLESLEY - HILLESLEY,2023-03-09T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.49
791839,HILLESLEY - HILLESLEY,2023-03-09T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
791839,HILLESLEY - HILLESLEY,2023-03-09T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
791839,HILLESLEY - HILLESLEY,2023-03-09T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
791839,HILLESLEY - HILLESLEY,2023-03-09T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-03-09T01:40:00.000+00:00,transformer,,Temperature,C,8.6
791839,HILLESLEY - HILLESLEY,2023-03-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
791839,HILLESLEY - HILLESLEY,2023-03-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
791839,HILLESLEY - HILLESLEY,2023-03-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
791839,HILLESLEY - HILLESLEY,2023-03-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
791839,HILLESLEY - HILLESLEY,2023-03-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-03-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
791839,HILLESLEY - HILLESLEY,2023-03-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
791839,HILLESLEY - HILLESLEY,2023-03-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
791839,HILLESLEY - HILLESLEY,2023-03-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
791839,HILLESLEY - HILLESLEY,2023-03-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.16
791839,HILLESLEY - HILLESLEY,2023-03-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.86
791839,HILLESLEY - HILLESLEY,2023-03-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-19.37
791839,HILLESLEY - HILLESLEY,2023-03-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
791839,HILLESLEY - HILLESLEY,2023-03-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
791839,HILLESLEY - HILLESLEY,2023-03-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
791839,HILLESLEY - HILLESLEY,2023-03-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
791839,HILLESLEY - HILLESLEY,2023-03-09T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-03-09T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-03-09T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.54
791839,HILLESLEY - HILLESLEY,2023-03-09T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
791839,HILLESLEY - HILLESLEY,2023-03-09T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
791839,HILLESLEY - HILLESLEY,2023-03-09T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.53
791839,HILLESLEY - HILLESLEY,2023-03-09T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
791839,HILLESLEY - HILLESLEY,2023-03-09T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
791839,HILLESLEY - HILLESLEY,2023-03-09T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
791839,HILLESLEY - HILLESLEY,2023-03-09T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
791839,HILLESLEY - HILLESLEY,2023-03-09T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
791839,HILLESLEY - HILLESLEY,2023-03-09T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
791839,HILLESLEY - HILLESLEY,2023-03-09T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
791839,HILLESLEY - HILLESLEY,2023-03-09T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
791839,HILLESLEY - HILLESLEY,2023-03-09T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.92
791839,HILLESLEY - HILLESLEY,2023-03-09T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.45
791839,HILLESLEY - HILLESLEY,2023-03-09T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
791839,HILLESLEY - HILLESLEY,2023-03-09T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
791839,HILLESLEY - HILLESLEY,2023-03-09T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.7
791839,HILLESLEY - HILLESLEY,2023-03-09T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-03-09T01:30:00.000+00:00,transformer,,Temperature,C,8.6
791839,HILLESLEY - HILLESLEY,2023-03-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-03-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
791839,HILLESLEY - HILLESLEY,2023-03-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
791839,HILLESLEY - HILLESLEY,2023-03-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
791839,HILLESLEY - HILLESLEY,2023-03-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
791839,HILLESLEY - HILLESLEY,2023-03-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
791839,HILLESLEY - HILLESLEY,2023-03-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
791839,HILLESLEY - HILLESLEY,2023-03-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
791839,HILLESLEY - HILLESLEY,2023-03-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
791839,HILLESLEY - HILLESLEY,2023-03-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.76
791839,HILLESLEY - HILLESLEY,2023-03-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.07
791839,HILLESLEY - HILLESLEY,2023-03-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.98
791839,HILLESLEY - HILLESLEY,2023-03-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,92.8
791839,HILLESLEY - HILLESLEY,2023-03-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
791839,HILLESLEY - HILLESLEY,2023-03-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
791839,HILLESLEY - HILLESLEY,2023-03-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
791839,HILLESLEY - HILLESLEY,2023-03-09T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-03-09T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-03-09T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.27
791839,HILLESLEY - HILLESLEY,2023-03-09T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
791839,HILLESLEY - HILLESLEY,2023-03-09T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
791839,HILLESLEY - HILLESLEY,2023-03-09T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.59
791839,HILLESLEY - HILLESLEY,2023-03-09T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
791839,HILLESLEY - HILLESLEY,2023-03-09T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
791839,HILLESLEY - HILLESLEY,2023-03-09T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-03-09T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-03-09T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-03-09T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-03-09T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-03-09T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
791839,HILLESLEY - HILLESLEY,2023-03-09T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.51
791839,HILLESLEY - HILLESLEY,2023-03-09T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.02
791839,HILLESLEY - HILLESLEY,2023-03-09T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
791839,HILLESLEY - HILLESLEY,2023-03-09T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
791839,HILLESLEY - HILLESLEY,2023-03-09T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.9
791839,HILLESLEY - HILLESLEY,2023-03-09T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-03-09T01:20:00.000+00:00,transformer,,Temperature,C,8.6
791839,HILLESLEY - HILLESLEY,2023-03-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-03-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
791839,HILLESLEY - HILLESLEY,2023-03-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
791839,HILLESLEY - HILLESLEY,2023-03-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
791839,HILLESLEY - HILLESLEY,2023-03-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-03-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
791839,HILLESLEY - HILLESLEY,2023-03-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
791839,HILLESLEY - HILLESLEY,2023-03-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
791839,HILLESLEY - HILLESLEY,2023-03-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
791839,HILLESLEY - HILLESLEY,2023-03-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.52
791839,HILLESLEY - HILLESLEY,2023-03-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.93
791839,HILLESLEY - HILLESLEY,2023-03-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.61
791839,HILLESLEY - HILLESLEY,2023-03-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,107.5
791839,HILLESLEY - HILLESLEY,2023-03-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
791839,HILLESLEY - HILLESLEY,2023-03-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
791839,HILLESLEY - HILLESLEY,2023-03-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
791839,HILLESLEY - HILLESLEY,2023-03-09T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-03-09T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-03-09T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.6
791839,HILLESLEY - HILLESLEY,2023-03-09T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.51
791839,HILLESLEY - HILLESLEY,2023-03-09T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
791839,HILLESLEY - HILLESLEY,2023-03-09T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.4
791839,HILLESLEY - HILLESLEY,2023-03-09T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,73.8
791839,HILLESLEY - HILLESLEY,2023-03-09T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
791839,HILLESLEY - HILLESLEY,2023-03-09T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
791839,HILLESLEY - HILLESLEY,2023-03-09T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
791839,HILLESLEY - HILLESLEY,2023-03-09T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
791839,HILLESLEY - HILLESLEY,2023-03-09T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-03-09T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
791839,HILLESLEY - HILLESLEY,2023-03-09T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
791839,HILLESLEY - HILLESLEY,2023-03-09T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.69
791839,HILLESLEY - HILLESLEY,2023-03-09T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.93
791839,HILLESLEY - HILLESLEY,2023-03-09T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.8
791839,HILLESLEY - HILLESLEY,2023-03-09T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
791839,HILLESLEY - HILLESLEY,2023-03-09T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.9
791839,HILLESLEY - HILLESLEY,2023-03-09T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-03-09T01:10:00.000+00:00,transformer,,Temperature,C,8.7
791839,HILLESLEY - HILLESLEY,2023-03-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-03-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
791839,HILLESLEY - HILLESLEY,2023-03-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
791839,HILLESLEY - HILLESLEY,2023-03-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
791839,HILLESLEY - HILLESLEY,2023-03-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-03-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
791839,HILLESLEY - HILLESLEY,2023-03-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
791839,HILLESLEY - HILLESLEY,2023-03-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
791839,HILLESLEY - HILLESLEY,2023-03-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
791839,HILLESLEY - HILLESLEY,2023-03-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.14
791839,HILLESLEY - HILLESLEY,2023-03-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,31.38
791839,HILLESLEY - HILLESLEY,2023-03-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.34
791839,HILLESLEY - HILLESLEY,2023-03-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,149.7
791839,HILLESLEY - HILLESLEY,2023-03-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
791839,HILLESLEY - HILLESLEY,2023-03-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
791839,HILLESLEY - HILLESLEY,2023-03-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
791839,HILLESLEY - HILLESLEY,2023-03-09T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-03-09T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-03-09T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.7
791839,HILLESLEY - HILLESLEY,2023-03-09T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.99
791839,HILLESLEY - HILLESLEY,2023-03-09T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
791839,HILLESLEY - HILLESLEY,2023-03-09T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.34
791839,HILLESLEY - HILLESLEY,2023-03-09T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
791839,HILLESLEY - HILLESLEY,2023-03-09T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
791839,HILLESLEY - HILLESLEY,2023-03-09T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
791839,HILLESLEY - HILLESLEY,2023-03-09T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
791839,HILLESLEY - HILLESLEY,2023-03-09T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
791839,HILLESLEY - HILLESLEY,2023-03-09T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-03-09T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
791839,HILLESLEY - HILLESLEY,2023-03-09T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
791839,HILLESLEY - HILLESLEY,2023-03-09T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.51
791839,HILLESLEY - HILLESLEY,2023-03-09T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.71
791839,HILLESLEY - HILLESLEY,2023-03-09T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
791839,HILLESLEY - HILLESLEY,2023-03-09T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-03-09T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.2
791839,HILLESLEY - HILLESLEY,2023-03-09T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-03-09T01:00:00.000+00:00,transformer,,Temperature,C,8.8
791839,HILLESLEY - HILLESLEY,2023-03-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-03-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
791839,HILLESLEY - HILLESLEY,2023-03-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-03-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
791839,HILLESLEY - HILLESLEY,2023-03-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-03-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
791839,HILLESLEY - HILLESLEY,2023-03-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
791839,HILLESLEY - HILLESLEY,2023-03-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
791839,HILLESLEY - HILLESLEY,2023-03-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
791839,HILLESLEY - HILLESLEY,2023-03-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.98
791839,HILLESLEY - HILLESLEY,2023-03-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,29.34
791839,HILLESLEY - HILLESLEY,2023-03-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-18.05
791839,HILLESLEY - HILLESLEY,2023-03-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,122.0
791839,HILLESLEY - HILLESLEY,2023-03-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
791839,HILLESLEY - HILLESLEY,2023-03-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
791839,HILLESLEY - HILLESLEY,2023-03-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
791839,HILLESLEY - HILLESLEY,2023-03-09T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-03-09T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-03-09T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.42
791839,HILLESLEY - HILLESLEY,2023-03-09T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.05
791839,HILLESLEY - HILLESLEY,2023-03-09T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
791839,HILLESLEY - HILLESLEY,2023-03-09T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.63
791839,HILLESLEY - HILLESLEY,2023-03-09T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
791839,HILLESLEY - HILLESLEY,2023-03-09T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
791839,HILLESLEY - HILLESLEY,2023-03-09T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
791839,HILLESLEY - HILLESLEY,2023-03-09T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-03-09T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
791839,HILLESLEY - HILLESLEY,2023-03-09T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
791839,HILLESLEY - HILLESLEY,2023-03-09T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
791839,HILLESLEY - HILLESLEY,2023-03-09T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
791839,HILLESLEY - HILLESLEY,2023-03-09T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.45
791839,HILLESLEY - HILLESLEY,2023-03-09T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.0
791839,HILLESLEY - HILLESLEY,2023-03-09T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
791839,HILLESLEY - HILLESLEY,2023-03-09T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
791839,HILLESLEY - HILLESLEY,2023-03-09T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.5
791839,HILLESLEY - HILLESLEY,2023-03-09T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
791839,HILLESLEY - HILLESLEY,2023-03-09T00:50:00.000+00:00,transformer,,Temperature,C,8.7
791839,HILLESLEY - HILLESLEY,2023-03-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-03-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
791839,HILLESLEY - HILLESLEY,2023-03-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-03-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
791839,HILLESLEY - HILLESLEY,2023-03-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-03-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
791839,HILLESLEY - HILLESLEY,2023-03-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
791839,HILLESLEY - HILLESLEY,2023-03-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
791839,HILLESLEY - HILLESLEY,2023-03-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
791839,HILLESLEY - HILLESLEY,2023-03-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.4
791839,HILLESLEY - HILLESLEY,2023-03-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.54
791839,HILLESLEY - HILLESLEY,2023-03-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.63
791839,HILLESLEY - HILLESLEY,2023-03-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,93.1
791839,HILLESLEY - HILLESLEY,2023-03-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
791839,HILLESLEY - HILLESLEY,2023-03-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
791839,HILLESLEY - HILLESLEY,2023-03-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
791839,HILLESLEY - HILLESLEY,2023-03-09T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-03-09T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-03-09T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.74
791839,HILLESLEY - HILLESLEY,2023-03-09T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.95
791839,HILLESLEY - HILLESLEY,2023-03-09T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
791839,HILLESLEY - HILLESLEY,2023-03-09T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.69
791839,HILLESLEY - HILLESLEY,2023-03-09T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
791839,HILLESLEY - HILLESLEY,2023-03-09T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-03-09T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-03-09T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
791839,HILLESLEY - HILLESLEY,2023-03-09T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
791839,HILLESLEY - HILLESLEY,2023-03-09T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
791839,HILLESLEY - HILLESLEY,2023-03-09T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
791839,HILLESLEY - HILLESLEY,2023-03-09T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
791839,HILLESLEY - HILLESLEY,2023-03-09T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.49
791839,HILLESLEY - HILLESLEY,2023-03-09T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.42
791839,HILLESLEY - HILLESLEY,2023-03-09T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
791839,HILLESLEY - HILLESLEY,2023-03-09T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
791839,HILLESLEY - HILLESLEY,2023-03-09T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.5
791839,HILLESLEY - HILLESLEY,2023-03-09T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
791839,HILLESLEY - HILLESLEY,2023-03-09T00:40:00.000+00:00,transformer,,Temperature,C,8.7
791839,HILLESLEY - HILLESLEY,2023-03-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-03-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
791839,HILLESLEY - HILLESLEY,2023-03-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-03-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
791839,HILLESLEY - HILLESLEY,2023-03-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-03-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
791839,HILLESLEY - HILLESLEY,2023-03-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
791839,HILLESLEY - HILLESLEY,2023-03-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
791839,HILLESLEY - HILLESLEY,2023-03-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
791839,HILLESLEY - HILLESLEY,2023-03-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.94
791839,HILLESLEY - HILLESLEY,2023-03-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.11
791839,HILLESLEY - HILLESLEY,2023-03-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.11
791839,HILLESLEY - HILLESLEY,2023-03-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,111.8
791839,HILLESLEY - HILLESLEY,2023-03-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
791839,HILLESLEY - HILLESLEY,2023-03-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
791839,HILLESLEY - HILLESLEY,2023-03-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
791839,HILLESLEY - HILLESLEY,2023-03-09T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-03-09T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-03-09T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.86
791839,HILLESLEY - HILLESLEY,2023-03-09T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.95
791839,HILLESLEY - HILLESLEY,2023-03-09T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
791839,HILLESLEY - HILLESLEY,2023-03-09T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.65
791839,HILLESLEY - HILLESLEY,2023-03-09T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.2
791839,HILLESLEY - HILLESLEY,2023-03-09T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
791839,HILLESLEY - HILLESLEY,2023-03-09T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-03-09T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
791839,HILLESLEY - HILLESLEY,2023-03-09T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
791839,HILLESLEY - HILLESLEY,2023-03-09T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-03-09T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
791839,HILLESLEY - HILLESLEY,2023-03-09T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
791839,HILLESLEY - HILLESLEY,2023-03-09T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.85
791839,HILLESLEY - HILLESLEY,2023-03-09T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.56
791839,HILLESLEY - HILLESLEY,2023-03-09T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.3
791839,HILLESLEY - HILLESLEY,2023-03-09T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
791839,HILLESLEY - HILLESLEY,2023-03-09T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.4
791839,HILLESLEY - HILLESLEY,2023-03-09T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
791839,HILLESLEY - HILLESLEY,2023-03-09T00:30:00.000+00:00,transformer,,Temperature,C,8.6
791839,HILLESLEY - HILLESLEY,2023-03-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-03-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
791839,HILLESLEY - HILLESLEY,2023-03-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-03-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
791839,HILLESLEY - HILLESLEY,2023-03-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-03-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
791839,HILLESLEY - HILLESLEY,2023-03-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
791839,HILLESLEY - HILLESLEY,2023-03-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
791839,HILLESLEY - HILLESLEY,2023-03-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
791839,HILLESLEY - HILLESLEY,2023-03-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.69
791839,HILLESLEY - HILLESLEY,2023-03-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.46
791839,HILLESLEY - HILLESLEY,2023-03-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.21
791839,HILLESLEY - HILLESLEY,2023-03-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,158.6
791839,HILLESLEY - HILLESLEY,2023-03-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-03-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
791839,HILLESLEY - HILLESLEY,2023-03-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
791839,HILLESLEY - HILLESLEY,2023-03-09T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
791839,HILLESLEY - HILLESLEY,2023-03-09T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-03-09T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.46
791839,HILLESLEY - HILLESLEY,2023-03-09T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
791839,HILLESLEY - HILLESLEY,2023-03-09T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
791839,HILLESLEY - HILLESLEY,2023-03-09T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.12
791839,HILLESLEY - HILLESLEY,2023-03-09T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.2
791839,HILLESLEY - HILLESLEY,2023-03-09T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
791839,HILLESLEY - HILLESLEY,2023-03-09T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
791839,HILLESLEY - HILLESLEY,2023-03-09T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
791839,HILLESLEY - HILLESLEY,2023-03-09T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
791839,HILLESLEY - HILLESLEY,2023-03-09T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-03-09T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
791839,HILLESLEY - HILLESLEY,2023-03-09T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
791839,HILLESLEY - HILLESLEY,2023-03-09T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.34
791839,HILLESLEY - HILLESLEY,2023-03-09T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.26
791839,HILLESLEY - HILLESLEY,2023-03-09T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.3
791839,HILLESLEY - HILLESLEY,2023-03-09T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
791839,HILLESLEY - HILLESLEY,2023-03-09T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.0
791839,HILLESLEY - HILLESLEY,2023-03-09T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-03-09T00:20:00.000+00:00,transformer,,Temperature,C,8.6
791839,HILLESLEY - HILLESLEY,2023-03-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-03-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
791839,HILLESLEY - HILLESLEY,2023-03-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-03-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
791839,HILLESLEY - HILLESLEY,2023-03-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-03-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
791839,HILLESLEY - HILLESLEY,2023-03-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
791839,HILLESLEY - HILLESLEY,2023-03-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
791839,HILLESLEY - HILLESLEY,2023-03-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
791839,HILLESLEY - HILLESLEY,2023-03-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.71
791839,HILLESLEY - HILLESLEY,2023-03-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.34
791839,HILLESLEY - HILLESLEY,2023-03-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.38
791839,HILLESLEY - HILLESLEY,2023-03-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,156.5
791839,HILLESLEY - HILLESLEY,2023-03-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-03-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
791839,HILLESLEY - HILLESLEY,2023-03-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
791839,HILLESLEY - HILLESLEY,2023-03-09T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-03-09T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-03-09T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.44
791839,HILLESLEY - HILLESLEY,2023-03-09T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
791839,HILLESLEY - HILLESLEY,2023-03-09T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
791839,HILLESLEY - HILLESLEY,2023-03-09T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.16
791839,HILLESLEY - HILLESLEY,2023-03-09T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.4
791839,HILLESLEY - HILLESLEY,2023-03-09T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
791839,HILLESLEY - HILLESLEY,2023-03-09T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-03-09T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-03-09T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
791839,HILLESLEY - HILLESLEY,2023-03-09T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-03-09T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
791839,HILLESLEY - HILLESLEY,2023-03-09T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
791839,HILLESLEY - HILLESLEY,2023-03-09T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.72
791839,HILLESLEY - HILLESLEY,2023-03-09T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.86
791839,HILLESLEY - HILLESLEY,2023-03-09T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.4
791839,HILLESLEY - HILLESLEY,2023-03-09T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-03-09T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.5
791839,HILLESLEY - HILLESLEY,2023-03-09T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
791839,HILLESLEY - HILLESLEY,2023-03-09T00:10:00.000+00:00,transformer,,Temperature,C,8.5
791839,HILLESLEY - HILLESLEY,2023-03-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-03-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
791839,HILLESLEY - HILLESLEY,2023-03-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-03-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
791839,HILLESLEY - HILLESLEY,2023-03-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-03-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
791839,HILLESLEY - HILLESLEY,2023-03-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
791839,HILLESLEY - HILLESLEY,2023-03-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
791839,HILLESLEY - HILLESLEY,2023-03-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
791839,HILLESLEY - HILLESLEY,2023-03-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.87
791839,HILLESLEY - HILLESLEY,2023-03-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.34
791839,HILLESLEY - HILLESLEY,2023-03-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.02
791839,HILLESLEY - HILLESLEY,2023-03-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,146.8
791839,HILLESLEY - HILLESLEY,2023-03-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
791839,HILLESLEY - HILLESLEY,2023-03-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
791839,HILLESLEY - HILLESLEY,2023-03-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
791839,HILLESLEY - HILLESLEY,2023-03-09T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-03-09T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-03-09T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.74
791839,HILLESLEY - HILLESLEY,2023-03-09T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
791839,HILLESLEY - HILLESLEY,2023-03-09T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
791839,HILLESLEY - HILLESLEY,2023-03-09T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.87
791839,HILLESLEY - HILLESLEY,2023-03-09T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
791839,HILLESLEY - HILLESLEY,2023-03-09T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
791839,HILLESLEY - HILLESLEY,2023-03-09T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-03-09T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
791839,HILLESLEY - HILLESLEY,2023-03-09T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
791839,HILLESLEY - HILLESLEY,2023-03-09T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-03-09T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.18
791839,HILLESLEY - HILLESLEY,2023-03-09T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
791839,HILLESLEY - HILLESLEY,2023-03-09T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.22
791839,HILLESLEY - HILLESLEY,2023-03-09T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.86
791839,HILLESLEY - HILLESLEY,2023-03-09T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
791839,HILLESLEY - HILLESLEY,2023-03-09T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-03-09T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
791839,HILLESLEY - HILLESLEY,2023-03-09T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
791839,HILLESLEY - HILLESLEY,2023-03-09T00:00:00.000+00:00,transformer,,Temperature,C,8.5
791839,HILLESLEY - HILLESLEY,2023-03-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-03-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
791839,HILLESLEY - HILLESLEY,2023-03-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-03-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
791839,HILLESLEY - HILLESLEY,2023-03-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-03-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
791839,HILLESLEY - HILLESLEY,2023-03-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-03-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
791839,HILLESLEY - HILLESLEY,2023-03-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
791839,HILLESLEY - HILLESLEY,2023-03-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.47
791839,HILLESLEY - HILLESLEY,2023-03-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.52
791839,HILLESLEY - HILLESLEY,2023-03-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.73
791839,HILLESLEY - HILLESLEY,2023-03-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,109.5
791839,HILLESLEY - HILLESLEY,2023-03-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-03-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
791839,HILLESLEY - HILLESLEY,2023-03-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
791839,HILLESLEY - HILLESLEY,2023-03-10T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-03-10T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-03-10T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
791839,HILLESLEY - HILLESLEY,2023-03-10T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
791839,HILLESLEY - HILLESLEY,2023-03-10T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
791839,HILLESLEY - HILLESLEY,2023-03-10T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.86
791839,HILLESLEY - HILLESLEY,2023-03-10T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
791839,HILLESLEY - HILLESLEY,2023-03-10T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-03-10T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-03-10T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
