Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-10T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
791839,HILLESLEY - HILLESLEY,2023-03-10T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
791839,HILLESLEY - HILLESLEY,2023-03-10T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
791839,HILLESLEY - HILLESLEY,2023-03-10T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
791839,HILLESLEY - HILLESLEY,2023-03-10T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.43
791839,HILLESLEY - HILLESLEY,2023-03-10T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.29
791839,HILLESLEY - HILLESLEY,2023-03-10T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
791839,HILLESLEY - HILLESLEY,2023-03-10T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-03-10T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
791839,HILLESLEY - HILLESLEY,2023-03-10T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
791839,HILLESLEY - HILLESLEY,2023-03-10T23:50:00.000+00:00,transformer,,Temperature,C,11.2
791839,HILLESLEY - HILLESLEY,2023-03-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-03-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
791839,HILLESLEY - HILLESLEY,2023-03-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-03-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
791839,HILLESLEY - HILLESLEY,2023-03-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-03-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
791839,HILLESLEY - HILLESLEY,2023-03-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-03-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
791839,HILLESLEY - HILLESLEY,2023-03-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
791839,HILLESLEY - HILLESLEY,2023-03-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.26
791839,HILLESLEY - HILLESLEY,2023-03-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.3
791839,HILLESLEY - HILLESLEY,2023-03-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.15
791839,HILLESLEY - HILLESLEY,2023-03-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
791839,HILLESLEY - HILLESLEY,2023-03-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
791839,HILLESLEY - HILLESLEY,2023-03-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
791839,HILLESLEY - HILLESLEY,2023-03-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
791839,HILLESLEY - HILLESLEY,2023-03-10T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-03-10T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-03-10T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
791839,HILLESLEY - HILLESLEY,2023-03-10T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
791839,HILLESLEY - HILLESLEY,2023-03-10T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
791839,HILLESLEY - HILLESLEY,2023-03-10T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.66
791839,HILLESLEY - HILLESLEY,2023-03-10T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
791839,HILLESLEY - HILLESLEY,2023-03-10T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-03-10T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-03-10T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-03-10T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-03-10T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
791839,HILLESLEY - HILLESLEY,2023-03-10T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
791839,HILLESLEY - HILLESLEY,2023-03-10T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
791839,HILLESLEY - HILLESLEY,2023-03-10T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.09
791839,HILLESLEY - HILLESLEY,2023-03-10T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.32
791839,HILLESLEY - HILLESLEY,2023-03-10T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
791839,HILLESLEY - HILLESLEY,2023-03-10T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-03-10T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
791839,HILLESLEY - HILLESLEY,2023-03-10T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
791839,HILLESLEY - HILLESLEY,2023-03-10T23:40:00.000+00:00,transformer,,Temperature,C,11.3
791839,HILLESLEY - HILLESLEY,2023-03-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-03-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
791839,HILLESLEY - HILLESLEY,2023-03-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-03-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
791839,HILLESLEY - HILLESLEY,2023-03-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-03-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
791839,HILLESLEY - HILLESLEY,2023-03-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-03-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
791839,HILLESLEY - HILLESLEY,2023-03-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
791839,HILLESLEY - HILLESLEY,2023-03-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.12
791839,HILLESLEY - HILLESLEY,2023-03-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.93
791839,HILLESLEY - HILLESLEY,2023-03-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.97
791839,HILLESLEY - HILLESLEY,2023-03-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
791839,HILLESLEY - HILLESLEY,2023-03-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
791839,HILLESLEY - HILLESLEY,2023-03-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
791839,HILLESLEY - HILLESLEY,2023-03-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
791839,HILLESLEY - HILLESLEY,2023-03-10T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-03-10T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-03-10T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
791839,HILLESLEY - HILLESLEY,2023-03-10T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
791839,HILLESLEY - HILLESLEY,2023-03-10T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
791839,HILLESLEY - HILLESLEY,2023-03-10T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.18
791839,HILLESLEY - HILLESLEY,2023-03-10T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
791839,HILLESLEY - HILLESLEY,2023-03-10T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-03-10T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-03-10T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-03-10T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
791839,HILLESLEY - HILLESLEY,2023-03-10T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-03-10T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
791839,HILLESLEY - HILLESLEY,2023-03-10T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
791839,HILLESLEY - HILLESLEY,2023-03-10T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.11
791839,HILLESLEY - HILLESLEY,2023-03-10T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.01
791839,HILLESLEY - HILLESLEY,2023-03-10T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
791839,HILLESLEY - HILLESLEY,2023-03-10T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-03-10T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
791839,HILLESLEY - HILLESLEY,2023-03-10T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
791839,HILLESLEY - HILLESLEY,2023-03-10T23:30:00.000+00:00,transformer,,Temperature,C,11.3
791839,HILLESLEY - HILLESLEY,2023-03-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-03-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
791839,HILLESLEY - HILLESLEY,2023-03-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-03-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
791839,HILLESLEY - HILLESLEY,2023-03-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-03-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
791839,HILLESLEY - HILLESLEY,2023-03-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-03-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
791839,HILLESLEY - HILLESLEY,2023-03-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
791839,HILLESLEY - HILLESLEY,2023-03-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.52
791839,HILLESLEY - HILLESLEY,2023-03-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.92
791839,HILLESLEY - HILLESLEY,2023-03-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.19
791839,HILLESLEY - HILLESLEY,2023-03-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,106.8
791839,HILLESLEY - HILLESLEY,2023-03-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
791839,HILLESLEY - HILLESLEY,2023-03-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
791839,HILLESLEY - HILLESLEY,2023-03-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
791839,HILLESLEY - HILLESLEY,2023-03-10T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
791839,HILLESLEY - HILLESLEY,2023-03-10T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-03-10T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.59
791839,HILLESLEY - HILLESLEY,2023-03-10T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.51
791839,HILLESLEY - HILLESLEY,2023-03-10T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.48
791839,HILLESLEY - HILLESLEY,2023-03-10T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.62
791839,HILLESLEY - HILLESLEY,2023-03-10T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
791839,HILLESLEY - HILLESLEY,2023-03-10T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
791839,HILLESLEY - HILLESLEY,2023-03-10T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
791839,HILLESLEY - HILLESLEY,2023-03-10T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-03-10T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
791839,HILLESLEY - HILLESLEY,2023-03-10T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-03-10T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-03-10T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
791839,HILLESLEY - HILLESLEY,2023-03-10T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.48
791839,HILLESLEY - HILLESLEY,2023-03-10T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.94
791839,HILLESLEY - HILLESLEY,2023-03-10T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
791839,HILLESLEY - HILLESLEY,2023-03-10T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-03-10T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
791839,HILLESLEY - HILLESLEY,2023-03-10T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-03-10T23:20:00.000+00:00,transformer,,Temperature,C,11.3
791839,HILLESLEY - HILLESLEY,2023-03-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-03-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
791839,HILLESLEY - HILLESLEY,2023-03-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-03-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
791839,HILLESLEY - HILLESLEY,2023-03-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-03-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
791839,HILLESLEY - HILLESLEY,2023-03-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-03-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
791839,HILLESLEY - HILLESLEY,2023-03-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
791839,HILLESLEY - HILLESLEY,2023-03-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.69
791839,HILLESLEY - HILLESLEY,2023-03-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.96
791839,HILLESLEY - HILLESLEY,2023-03-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.57
791839,HILLESLEY - HILLESLEY,2023-03-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
791839,HILLESLEY - HILLESLEY,2023-03-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
791839,HILLESLEY - HILLESLEY,2023-03-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
791839,HILLESLEY - HILLESLEY,2023-03-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
791839,HILLESLEY - HILLESLEY,2023-03-10T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-03-10T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-03-10T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.53
791839,HILLESLEY - HILLESLEY,2023-03-10T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.54
791839,HILLESLEY - HILLESLEY,2023-03-10T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.47
791839,HILLESLEY - HILLESLEY,2023-03-10T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.27
791839,HILLESLEY - HILLESLEY,2023-03-10T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
791839,HILLESLEY - HILLESLEY,2023-03-10T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
791839,HILLESLEY - HILLESLEY,2023-03-10T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
791839,HILLESLEY - HILLESLEY,2023-03-10T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
791839,HILLESLEY - HILLESLEY,2023-03-10T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
791839,HILLESLEY - HILLESLEY,2023-03-10T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
791839,HILLESLEY - HILLESLEY,2023-03-10T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-03-10T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
791839,HILLESLEY - HILLESLEY,2023-03-10T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.9
791839,HILLESLEY - HILLESLEY,2023-03-10T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.46
791839,HILLESLEY - HILLESLEY,2023-03-10T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
791839,HILLESLEY - HILLESLEY,2023-03-10T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
791839,HILLESLEY - HILLESLEY,2023-03-10T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
791839,HILLESLEY - HILLESLEY,2023-03-10T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
791839,HILLESLEY - HILLESLEY,2023-03-10T23:10:00.000+00:00,transformer,,Temperature,C,11.3
791839,HILLESLEY - HILLESLEY,2023-03-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-03-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
791839,HILLESLEY - HILLESLEY,2023-03-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-03-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
791839,HILLESLEY - HILLESLEY,2023-03-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-03-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
791839,HILLESLEY - HILLESLEY,2023-03-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-03-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
791839,HILLESLEY - HILLESLEY,2023-03-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
791839,HILLESLEY - HILLESLEY,2023-03-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.76
791839,HILLESLEY - HILLESLEY,2023-03-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.37
791839,HILLESLEY - HILLESLEY,2023-03-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.73
791839,HILLESLEY - HILLESLEY,2023-03-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,102.8
791839,HILLESLEY - HILLESLEY,2023-03-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
791839,HILLESLEY - HILLESLEY,2023-03-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
791839,HILLESLEY - HILLESLEY,2023-03-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
791839,HILLESLEY - HILLESLEY,2023-03-10T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-03-10T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-03-10T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.51
791839,HILLESLEY - HILLESLEY,2023-03-10T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
791839,HILLESLEY - HILLESLEY,2023-03-10T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.24
791839,HILLESLEY - HILLESLEY,2023-03-10T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.66
791839,HILLESLEY - HILLESLEY,2023-03-10T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.5
791839,HILLESLEY - HILLESLEY,2023-03-10T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
791839,HILLESLEY - HILLESLEY,2023-03-10T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
791839,HILLESLEY - HILLESLEY,2023-03-10T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
791839,HILLESLEY - HILLESLEY,2023-03-10T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
791839,HILLESLEY - HILLESLEY,2023-03-10T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-03-10T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
791839,HILLESLEY - HILLESLEY,2023-03-10T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
791839,HILLESLEY - HILLESLEY,2023-03-10T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.81
791839,HILLESLEY - HILLESLEY,2023-03-10T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.09
791839,HILLESLEY - HILLESLEY,2023-03-10T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.4
791839,HILLESLEY - HILLESLEY,2023-03-10T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-03-10T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
791839,HILLESLEY - HILLESLEY,2023-03-10T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-03-10T23:00:00.000+00:00,transformer,,Temperature,C,11.3
791839,HILLESLEY - HILLESLEY,2023-03-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-03-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
791839,HILLESLEY - HILLESLEY,2023-03-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-03-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
791839,HILLESLEY - HILLESLEY,2023-03-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-03-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
791839,HILLESLEY - HILLESLEY,2023-03-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-03-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
791839,HILLESLEY - HILLESLEY,2023-03-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
791839,HILLESLEY - HILLESLEY,2023-03-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.24
791839,HILLESLEY - HILLESLEY,2023-03-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.05
791839,HILLESLEY - HILLESLEY,2023-03-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.75
791839,HILLESLEY - HILLESLEY,2023-03-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,146.9
791839,HILLESLEY - HILLESLEY,2023-03-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
791839,HILLESLEY - HILLESLEY,2023-03-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
791839,HILLESLEY - HILLESLEY,2023-03-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
791839,HILLESLEY - HILLESLEY,2023-03-10T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-03-10T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-03-10T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.71
791839,HILLESLEY - HILLESLEY,2023-03-10T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
791839,HILLESLEY - HILLESLEY,2023-03-10T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.45
791839,HILLESLEY - HILLESLEY,2023-03-10T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.61
791839,HILLESLEY - HILLESLEY,2023-03-10T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,85.8
791839,HILLESLEY - HILLESLEY,2023-03-10T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
791839,HILLESLEY - HILLESLEY,2023-03-10T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
791839,HILLESLEY - HILLESLEY,2023-03-10T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-03-10T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
791839,HILLESLEY - HILLESLEY,2023-03-10T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
791839,HILLESLEY - HILLESLEY,2023-03-10T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
791839,HILLESLEY - HILLESLEY,2023-03-10T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
791839,HILLESLEY - HILLESLEY,2023-03-10T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.71
791839,HILLESLEY - HILLESLEY,2023-03-10T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.53
791839,HILLESLEY - HILLESLEY,2023-03-10T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.0
791839,HILLESLEY - HILLESLEY,2023-03-10T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-03-10T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
791839,HILLESLEY - HILLESLEY,2023-03-10T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
791839,HILLESLEY - HILLESLEY,2023-03-10T22:50:00.000+00:00,transformer,,Temperature,C,11.3
791839,HILLESLEY - HILLESLEY,2023-03-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-03-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
791839,HILLESLEY - HILLESLEY,2023-03-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-03-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.63
791839,HILLESLEY - HILLESLEY,2023-03-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-03-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
791839,HILLESLEY - HILLESLEY,2023-03-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
791839,HILLESLEY - HILLESLEY,2023-03-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
791839,HILLESLEY - HILLESLEY,2023-03-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
791839,HILLESLEY - HILLESLEY,2023-03-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.35
791839,HILLESLEY - HILLESLEY,2023-03-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.16
791839,HILLESLEY - HILLESLEY,2023-03-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.14
791839,HILLESLEY - HILLESLEY,2023-03-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,173.9
791839,HILLESLEY - HILLESLEY,2023-03-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
791839,HILLESLEY - HILLESLEY,2023-03-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
791839,HILLESLEY - HILLESLEY,2023-03-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
791839,HILLESLEY - HILLESLEY,2023-03-10T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
791839,HILLESLEY - HILLESLEY,2023-03-10T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-03-10T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.48
791839,HILLESLEY - HILLESLEY,2023-03-10T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.28
791839,HILLESLEY - HILLESLEY,2023-03-10T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.39
791839,HILLESLEY - HILLESLEY,2023-03-10T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.03
791839,HILLESLEY - HILLESLEY,2023-03-10T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,90.3
791839,HILLESLEY - HILLESLEY,2023-03-10T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
791839,HILLESLEY - HILLESLEY,2023-03-10T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
791839,HILLESLEY - HILLESLEY,2023-03-10T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
791839,HILLESLEY - HILLESLEY,2023-03-10T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
791839,HILLESLEY - HILLESLEY,2023-03-10T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
791839,HILLESLEY - HILLESLEY,2023-03-10T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
791839,HILLESLEY - HILLESLEY,2023-03-10T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
791839,HILLESLEY - HILLESLEY,2023-03-10T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.92
791839,HILLESLEY - HILLESLEY,2023-03-10T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.39
791839,HILLESLEY - HILLESLEY,2023-03-10T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,92.6
791839,HILLESLEY - HILLESLEY,2023-03-10T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
791839,HILLESLEY - HILLESLEY,2023-03-10T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
791839,HILLESLEY - HILLESLEY,2023-03-10T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
791839,HILLESLEY - HILLESLEY,2023-03-10T22:40:00.000+00:00,transformer,,Temperature,C,11.3
791839,HILLESLEY - HILLESLEY,2023-03-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-03-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
791839,HILLESLEY - HILLESLEY,2023-03-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-03-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
791839,HILLESLEY - HILLESLEY,2023-03-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-03-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
791839,HILLESLEY - HILLESLEY,2023-03-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-03-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
791839,HILLESLEY - HILLESLEY,2023-03-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
791839,HILLESLEY - HILLESLEY,2023-03-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.67
791839,HILLESLEY - HILLESLEY,2023-03-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,32.3
791839,HILLESLEY - HILLESLEY,2023-03-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.42
791839,HILLESLEY - HILLESLEY,2023-03-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,183.0
791839,HILLESLEY - HILLESLEY,2023-03-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
791839,HILLESLEY - HILLESLEY,2023-03-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
791839,HILLESLEY - HILLESLEY,2023-03-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-03-10T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-03-10T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-03-10T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
791839,HILLESLEY - HILLESLEY,2023-03-10T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.93
791839,HILLESLEY - HILLESLEY,2023-03-10T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.02
791839,HILLESLEY - HILLESLEY,2023-03-10T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.22
791839,HILLESLEY - HILLESLEY,2023-03-10T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
791839,HILLESLEY - HILLESLEY,2023-03-10T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
791839,HILLESLEY - HILLESLEY,2023-03-10T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
791839,HILLESLEY - HILLESLEY,2023-03-10T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
791839,HILLESLEY - HILLESLEY,2023-03-10T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
791839,HILLESLEY - HILLESLEY,2023-03-10T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-03-10T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
791839,HILLESLEY - HILLESLEY,2023-03-10T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
791839,HILLESLEY - HILLESLEY,2023-03-10T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.15
791839,HILLESLEY - HILLESLEY,2023-03-10T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.75
791839,HILLESLEY - HILLESLEY,2023-03-10T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
791839,HILLESLEY - HILLESLEY,2023-03-10T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-03-10T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
791839,HILLESLEY - HILLESLEY,2023-03-10T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
791839,HILLESLEY - HILLESLEY,2023-03-10T22:30:00.000+00:00,transformer,,Temperature,C,11.4
791839,HILLESLEY - HILLESLEY,2023-03-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-03-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
791839,HILLESLEY - HILLESLEY,2023-03-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-03-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
791839,HILLESLEY - HILLESLEY,2023-03-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-03-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
791839,HILLESLEY - HILLESLEY,2023-03-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
791839,HILLESLEY - HILLESLEY,2023-03-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
791839,HILLESLEY - HILLESLEY,2023-03-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
791839,HILLESLEY - HILLESLEY,2023-03-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.75
791839,HILLESLEY - HILLESLEY,2023-03-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.17
791839,HILLESLEY - HILLESLEY,2023-03-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.98
791839,HILLESLEY - HILLESLEY,2023-03-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,130.6
791839,HILLESLEY - HILLESLEY,2023-03-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
791839,HILLESLEY - HILLESLEY,2023-03-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
791839,HILLESLEY - HILLESLEY,2023-03-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
791839,HILLESLEY - HILLESLEY,2023-03-10T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-03-10T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-03-10T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
791839,HILLESLEY - HILLESLEY,2023-03-10T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.75
791839,HILLESLEY - HILLESLEY,2023-03-10T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.76
791839,HILLESLEY - HILLESLEY,2023-03-10T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.13
791839,HILLESLEY - HILLESLEY,2023-03-10T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
791839,HILLESLEY - HILLESLEY,2023-03-10T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
791839,HILLESLEY - HILLESLEY,2023-03-10T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
791839,HILLESLEY - HILLESLEY,2023-03-10T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-03-10T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
791839,HILLESLEY - HILLESLEY,2023-03-10T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-03-10T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
791839,HILLESLEY - HILLESLEY,2023-03-10T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
791839,HILLESLEY - HILLESLEY,2023-03-10T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.61
791839,HILLESLEY - HILLESLEY,2023-03-10T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.5
791839,HILLESLEY - HILLESLEY,2023-03-10T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
791839,HILLESLEY - HILLESLEY,2023-03-10T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
791839,HILLESLEY - HILLESLEY,2023-03-10T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
791839,HILLESLEY - HILLESLEY,2023-03-10T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
791839,HILLESLEY - HILLESLEY,2023-03-10T22:20:00.000+00:00,transformer,,Temperature,C,11.4
791839,HILLESLEY - HILLESLEY,2023-03-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-03-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
791839,HILLESLEY - HILLESLEY,2023-03-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-03-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
791839,HILLESLEY - HILLESLEY,2023-03-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-03-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
791839,HILLESLEY - HILLESLEY,2023-03-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-03-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
791839,HILLESLEY - HILLESLEY,2023-03-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
791839,HILLESLEY - HILLESLEY,2023-03-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.7
791839,HILLESLEY - HILLESLEY,2023-03-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.37
791839,HILLESLEY - HILLESLEY,2023-03-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.63
791839,HILLESLEY - HILLESLEY,2023-03-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,128.5
791839,HILLESLEY - HILLESLEY,2023-03-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
791839,HILLESLEY - HILLESLEY,2023-03-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
791839,HILLESLEY - HILLESLEY,2023-03-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
791839,HILLESLEY - HILLESLEY,2023-03-10T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-03-10T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-03-10T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.26
791839,HILLESLEY - HILLESLEY,2023-03-10T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
791839,HILLESLEY - HILLESLEY,2023-03-10T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.69
791839,HILLESLEY - HILLESLEY,2023-03-10T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.59
791839,HILLESLEY - HILLESLEY,2023-03-10T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
791839,HILLESLEY - HILLESLEY,2023-03-10T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
791839,HILLESLEY - HILLESLEY,2023-03-10T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
791839,HILLESLEY - HILLESLEY,2023-03-10T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
791839,HILLESLEY - HILLESLEY,2023-03-10T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
791839,HILLESLEY - HILLESLEY,2023-03-10T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-03-10T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
791839,HILLESLEY - HILLESLEY,2023-03-10T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
791839,HILLESLEY - HILLESLEY,2023-03-10T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.1
791839,HILLESLEY - HILLESLEY,2023-03-10T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.62
791839,HILLESLEY - HILLESLEY,2023-03-10T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
791839,HILLESLEY - HILLESLEY,2023-03-10T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-03-10T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
791839,HILLESLEY - HILLESLEY,2023-03-10T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
791839,HILLESLEY - HILLESLEY,2023-03-10T22:10:00.000+00:00,transformer,,Temperature,C,11.4
791839,HILLESLEY - HILLESLEY,2023-03-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-03-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
791839,HILLESLEY - HILLESLEY,2023-03-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-03-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
791839,HILLESLEY - HILLESLEY,2023-03-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-03-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
791839,HILLESLEY - HILLESLEY,2023-03-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
791839,HILLESLEY - HILLESLEY,2023-03-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
791839,HILLESLEY - HILLESLEY,2023-03-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
791839,HILLESLEY - HILLESLEY,2023-03-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.44
791839,HILLESLEY - HILLESLEY,2023-03-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.79
791839,HILLESLEY - HILLESLEY,2023-03-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.22
791839,HILLESLEY - HILLESLEY,2023-03-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,127.6
791839,HILLESLEY - HILLESLEY,2023-03-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
791839,HILLESLEY - HILLESLEY,2023-03-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
791839,HILLESLEY - HILLESLEY,2023-03-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
791839,HILLESLEY - HILLESLEY,2023-03-10T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-03-10T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-03-10T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
791839,HILLESLEY - HILLESLEY,2023-03-10T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.89
791839,HILLESLEY - HILLESLEY,2023-03-10T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.28
791839,HILLESLEY - HILLESLEY,2023-03-10T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.07
791839,HILLESLEY - HILLESLEY,2023-03-10T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.2
791839,HILLESLEY - HILLESLEY,2023-03-10T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
791839,HILLESLEY - HILLESLEY,2023-03-10T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
791839,HILLESLEY - HILLESLEY,2023-03-10T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
791839,HILLESLEY - HILLESLEY,2023-03-10T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
791839,HILLESLEY - HILLESLEY,2023-03-10T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-03-10T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
791839,HILLESLEY - HILLESLEY,2023-03-10T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
791839,HILLESLEY - HILLESLEY,2023-03-10T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.02
791839,HILLESLEY - HILLESLEY,2023-03-10T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.67
791839,HILLESLEY - HILLESLEY,2023-03-10T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.9
791839,HILLESLEY - HILLESLEY,2023-03-10T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-03-10T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
791839,HILLESLEY - HILLESLEY,2023-03-10T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
791839,HILLESLEY - HILLESLEY,2023-03-10T22:00:00.000+00:00,transformer,,Temperature,C,11.5
791839,HILLESLEY - HILLESLEY,2023-03-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-03-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
791839,HILLESLEY - HILLESLEY,2023-03-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-03-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
791839,HILLESLEY - HILLESLEY,2023-03-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-03-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
791839,HILLESLEY - HILLESLEY,2023-03-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
791839,HILLESLEY - HILLESLEY,2023-03-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
791839,HILLESLEY - HILLESLEY,2023-03-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
791839,HILLESLEY - HILLESLEY,2023-03-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.34
791839,HILLESLEY - HILLESLEY,2023-03-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.3
791839,HILLESLEY - HILLESLEY,2023-03-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.74
791839,HILLESLEY - HILLESLEY,2023-03-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,134.1
791839,HILLESLEY - HILLESLEY,2023-03-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
791839,HILLESLEY - HILLESLEY,2023-03-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
791839,HILLESLEY - HILLESLEY,2023-03-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
791839,HILLESLEY - HILLESLEY,2023-03-10T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-03-10T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-03-10T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
791839,HILLESLEY - HILLESLEY,2023-03-10T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.41
791839,HILLESLEY - HILLESLEY,2023-03-10T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.45
791839,HILLESLEY - HILLESLEY,2023-03-10T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.67
791839,HILLESLEY - HILLESLEY,2023-03-10T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,85.0
791839,HILLESLEY - HILLESLEY,2023-03-10T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
791839,HILLESLEY - HILLESLEY,2023-03-10T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
791839,HILLESLEY - HILLESLEY,2023-03-10T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-03-10T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
791839,HILLESLEY - HILLESLEY,2023-03-10T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-03-10T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
791839,HILLESLEY - HILLESLEY,2023-03-10T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
791839,HILLESLEY - HILLESLEY,2023-03-10T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.74
791839,HILLESLEY - HILLESLEY,2023-03-10T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.63
791839,HILLESLEY - HILLESLEY,2023-03-10T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,87.3
791839,HILLESLEY - HILLESLEY,2023-03-10T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
791839,HILLESLEY - HILLESLEY,2023-03-10T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
791839,HILLESLEY - HILLESLEY,2023-03-10T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
791839,HILLESLEY - HILLESLEY,2023-03-10T21:50:00.000+00:00,transformer,,Temperature,C,11.5
791839,HILLESLEY - HILLESLEY,2023-03-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-03-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
791839,HILLESLEY - HILLESLEY,2023-03-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-03-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
791839,HILLESLEY - HILLESLEY,2023-03-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-03-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
791839,HILLESLEY - HILLESLEY,2023-03-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
791839,HILLESLEY - HILLESLEY,2023-03-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
791839,HILLESLEY - HILLESLEY,2023-03-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
791839,HILLESLEY - HILLESLEY,2023-03-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.13
791839,HILLESLEY - HILLESLEY,2023-03-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.18
791839,HILLESLEY - HILLESLEY,2023-03-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.29
791839,HILLESLEY - HILLESLEY,2023-03-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,172.4
791839,HILLESLEY - HILLESLEY,2023-03-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
791839,HILLESLEY - HILLESLEY,2023-03-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
791839,HILLESLEY - HILLESLEY,2023-03-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
791839,HILLESLEY - HILLESLEY,2023-03-10T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-03-10T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-03-10T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.53
791839,HILLESLEY - HILLESLEY,2023-03-10T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.69
791839,HILLESLEY - HILLESLEY,2023-03-10T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.57
791839,HILLESLEY - HILLESLEY,2023-03-10T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.4
791839,HILLESLEY - HILLESLEY,2023-03-10T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.0
791839,HILLESLEY - HILLESLEY,2023-03-10T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
791839,HILLESLEY - HILLESLEY,2023-03-10T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
791839,HILLESLEY - HILLESLEY,2023-03-10T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-03-10T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
791839,HILLESLEY - HILLESLEY,2023-03-10T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-03-10T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-03-10T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
791839,HILLESLEY - HILLESLEY,2023-03-10T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.32
791839,HILLESLEY - HILLESLEY,2023-03-10T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.43
791839,HILLESLEY - HILLESLEY,2023-03-10T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.0
791839,HILLESLEY - HILLESLEY,2023-03-10T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
791839,HILLESLEY - HILLESLEY,2023-03-10T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
791839,HILLESLEY - HILLESLEY,2023-03-10T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
791839,HILLESLEY - HILLESLEY,2023-03-10T21:40:00.000+00:00,transformer,,Temperature,C,11.5
791839,HILLESLEY - HILLESLEY,2023-03-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-03-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
791839,HILLESLEY - HILLESLEY,2023-03-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-03-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
791839,HILLESLEY - HILLESLEY,2023-03-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-03-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
791839,HILLESLEY - HILLESLEY,2023-03-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
791839,HILLESLEY - HILLESLEY,2023-03-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
791839,HILLESLEY - HILLESLEY,2023-03-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
791839,HILLESLEY - HILLESLEY,2023-03-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.49
791839,HILLESLEY - HILLESLEY,2023-03-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.89
791839,HILLESLEY - HILLESLEY,2023-03-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.83
791839,HILLESLEY - HILLESLEY,2023-03-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,146.0
791839,HILLESLEY - HILLESLEY,2023-03-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
