Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
791839,HILLESLEY - HILLESLEY,2023-03-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
791839,HILLESLEY - HILLESLEY,2023-03-10T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-03-10T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-03-10T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
791839,HILLESLEY - HILLESLEY,2023-03-10T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.85
791839,HILLESLEY - HILLESLEY,2023-03-10T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.31
791839,HILLESLEY - HILLESLEY,2023-03-10T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.82
791839,HILLESLEY - HILLESLEY,2023-03-10T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.2
791839,HILLESLEY - HILLESLEY,2023-03-10T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
791839,HILLESLEY - HILLESLEY,2023-03-10T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
791839,HILLESLEY - HILLESLEY,2023-03-10T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-03-10T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-03-10T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
791839,HILLESLEY - HILLESLEY,2023-03-10T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
791839,HILLESLEY - HILLESLEY,2023-03-10T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
791839,HILLESLEY - HILLESLEY,2023-03-10T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.99
791839,HILLESLEY - HILLESLEY,2023-03-10T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.77
791839,HILLESLEY - HILLESLEY,2023-03-10T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.1
791839,HILLESLEY - HILLESLEY,2023-03-10T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-03-10T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
791839,HILLESLEY - HILLESLEY,2023-03-10T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
791839,HILLESLEY - HILLESLEY,2023-03-10T21:30:00.000+00:00,transformer,,Temperature,C,11.5
791839,HILLESLEY - HILLESLEY,2023-03-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-03-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
791839,HILLESLEY - HILLESLEY,2023-03-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-03-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
791839,HILLESLEY - HILLESLEY,2023-03-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-03-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
791839,HILLESLEY - HILLESLEY,2023-03-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
791839,HILLESLEY - HILLESLEY,2023-03-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
791839,HILLESLEY - HILLESLEY,2023-03-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
791839,HILLESLEY - HILLESLEY,2023-03-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.93
791839,HILLESLEY - HILLESLEY,2023-03-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.3
791839,HILLESLEY - HILLESLEY,2023-03-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.59
791839,HILLESLEY - HILLESLEY,2023-03-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,150.3
791839,HILLESLEY - HILLESLEY,2023-03-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
791839,HILLESLEY - HILLESLEY,2023-03-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
791839,HILLESLEY - HILLESLEY,2023-03-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
791839,HILLESLEY - HILLESLEY,2023-03-10T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-03-10T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-03-10T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
791839,HILLESLEY - HILLESLEY,2023-03-10T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.28
791839,HILLESLEY - HILLESLEY,2023-03-10T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.42
791839,HILLESLEY - HILLESLEY,2023-03-10T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.85
791839,HILLESLEY - HILLESLEY,2023-03-10T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,105.8
791839,HILLESLEY - HILLESLEY,2023-03-10T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
791839,HILLESLEY - HILLESLEY,2023-03-10T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.4
791839,HILLESLEY - HILLESLEY,2023-03-10T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
791839,HILLESLEY - HILLESLEY,2023-03-10T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-03-10T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-03-10T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
791839,HILLESLEY - HILLESLEY,2023-03-10T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
791839,HILLESLEY - HILLESLEY,2023-03-10T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.38
791839,HILLESLEY - HILLESLEY,2023-03-10T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.75
791839,HILLESLEY - HILLESLEY,2023-03-10T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,108.5
791839,HILLESLEY - HILLESLEY,2023-03-10T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-03-10T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
791839,HILLESLEY - HILLESLEY,2023-03-10T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
791839,HILLESLEY - HILLESLEY,2023-03-10T21:00:00.000+00:00,transformer,,Temperature,C,11.5
791839,HILLESLEY - HILLESLEY,2023-03-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-03-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
791839,HILLESLEY - HILLESLEY,2023-03-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-03-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
791839,HILLESLEY - HILLESLEY,2023-03-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-03-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
791839,HILLESLEY - HILLESLEY,2023-03-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
791839,HILLESLEY - HILLESLEY,2023-03-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
791839,HILLESLEY - HILLESLEY,2023-03-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
791839,HILLESLEY - HILLESLEY,2023-03-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.23
791839,HILLESLEY - HILLESLEY,2023-03-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.8
791839,HILLESLEY - HILLESLEY,2023-03-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.6
791839,HILLESLEY - HILLESLEY,2023-03-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,214.3
791839,HILLESLEY - HILLESLEY,2023-03-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
791839,HILLESLEY - HILLESLEY,2023-03-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
791839,HILLESLEY - HILLESLEY,2023-03-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
791839,HILLESLEY - HILLESLEY,2023-03-10T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-03-10T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
791839,HILLESLEY - HILLESLEY,2023-03-10T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
791839,HILLESLEY - HILLESLEY,2023-03-10T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.23
791839,HILLESLEY - HILLESLEY,2023-03-10T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.02
791839,HILLESLEY - HILLESLEY,2023-03-10T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.45
791839,HILLESLEY - HILLESLEY,2023-03-10T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.9
791839,HILLESLEY - HILLESLEY,2023-03-10T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
791839,HILLESLEY - HILLESLEY,2023-03-10T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.1
791839,HILLESLEY - HILLESLEY,2023-03-10T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
791839,HILLESLEY - HILLESLEY,2023-03-10T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
791839,HILLESLEY - HILLESLEY,2023-03-10T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-03-10T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-03-10T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
791839,HILLESLEY - HILLESLEY,2023-03-10T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.08
791839,HILLESLEY - HILLESLEY,2023-03-10T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.21
791839,HILLESLEY - HILLESLEY,2023-03-10T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.0
791839,HILLESLEY - HILLESLEY,2023-03-10T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
791839,HILLESLEY - HILLESLEY,2023-03-10T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
791839,HILLESLEY - HILLESLEY,2023-03-10T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
791839,HILLESLEY - HILLESLEY,2023-03-10T20:50:00.000+00:00,transformer,,Temperature,C,11.5
791839,HILLESLEY - HILLESLEY,2023-03-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-03-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
791839,HILLESLEY - HILLESLEY,2023-03-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-03-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
791839,HILLESLEY - HILLESLEY,2023-03-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-03-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
791839,HILLESLEY - HILLESLEY,2023-03-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
791839,HILLESLEY - HILLESLEY,2023-03-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
791839,HILLESLEY - HILLESLEY,2023-03-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
791839,HILLESLEY - HILLESLEY,2023-03-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.08
791839,HILLESLEY - HILLESLEY,2023-03-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.1
791839,HILLESLEY - HILLESLEY,2023-03-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.66
791839,HILLESLEY - HILLESLEY,2023-03-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,163.8
791839,HILLESLEY - HILLESLEY,2023-03-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
791839,HILLESLEY - HILLESLEY,2023-03-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
791839,HILLESLEY - HILLESLEY,2023-03-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
791839,HILLESLEY - HILLESLEY,2023-03-10T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-03-10T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
791839,HILLESLEY - HILLESLEY,2023-03-10T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
791839,HILLESLEY - HILLESLEY,2023-03-10T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
791839,HILLESLEY - HILLESLEY,2023-03-10T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.58
791839,HILLESLEY - HILLESLEY,2023-03-10T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.65
791839,HILLESLEY - HILLESLEY,2023-03-10T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.8
791839,HILLESLEY - HILLESLEY,2023-03-10T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
791839,HILLESLEY - HILLESLEY,2023-03-10T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
791839,HILLESLEY - HILLESLEY,2023-03-10T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
791839,HILLESLEY - HILLESLEY,2023-03-10T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
791839,HILLESLEY - HILLESLEY,2023-03-10T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-03-10T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
791839,HILLESLEY - HILLESLEY,2023-03-10T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
791839,HILLESLEY - HILLESLEY,2023-03-10T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.1
791839,HILLESLEY - HILLESLEY,2023-03-10T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.65
791839,HILLESLEY - HILLESLEY,2023-03-10T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.8
791839,HILLESLEY - HILLESLEY,2023-03-10T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
791839,HILLESLEY - HILLESLEY,2023-03-10T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
791839,HILLESLEY - HILLESLEY,2023-03-10T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
791839,HILLESLEY - HILLESLEY,2023-03-10T20:40:00.000+00:00,transformer,,Temperature,C,11.6
791839,HILLESLEY - HILLESLEY,2023-03-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-03-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
791839,HILLESLEY - HILLESLEY,2023-03-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-03-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
791839,HILLESLEY - HILLESLEY,2023-03-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-03-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
791839,HILLESLEY - HILLESLEY,2023-03-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-03-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
791839,HILLESLEY - HILLESLEY,2023-03-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
791839,HILLESLEY - HILLESLEY,2023-03-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.75
791839,HILLESLEY - HILLESLEY,2023-03-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.68
791839,HILLESLEY - HILLESLEY,2023-03-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-18.3
791839,HILLESLEY - HILLESLEY,2023-03-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,153.5
791839,HILLESLEY - HILLESLEY,2023-03-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
791839,HILLESLEY - HILLESLEY,2023-03-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
791839,HILLESLEY - HILLESLEY,2023-03-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
791839,HILLESLEY - HILLESLEY,2023-03-10T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
791839,HILLESLEY - HILLESLEY,2023-03-10T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
791839,HILLESLEY - HILLESLEY,2023-03-10T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
791839,HILLESLEY - HILLESLEY,2023-03-10T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
791839,HILLESLEY - HILLESLEY,2023-03-10T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.25
791839,HILLESLEY - HILLESLEY,2023-03-10T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.79
791839,HILLESLEY - HILLESLEY,2023-03-10T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.5
791839,HILLESLEY - HILLESLEY,2023-03-10T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
791839,HILLESLEY - HILLESLEY,2023-03-10T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
791839,HILLESLEY - HILLESLEY,2023-03-10T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
791839,HILLESLEY - HILLESLEY,2023-03-10T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
791839,HILLESLEY - HILLESLEY,2023-03-10T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-03-10T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
791839,HILLESLEY - HILLESLEY,2023-03-10T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
791839,HILLESLEY - HILLESLEY,2023-03-10T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.17
791839,HILLESLEY - HILLESLEY,2023-03-10T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.91
791839,HILLESLEY - HILLESLEY,2023-03-10T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.3
791839,HILLESLEY - HILLESLEY,2023-03-10T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-03-10T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
791839,HILLESLEY - HILLESLEY,2023-03-10T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-03-10T20:30:00.000+00:00,transformer,,Temperature,C,11.5
791839,HILLESLEY - HILLESLEY,2023-03-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-03-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
791839,HILLESLEY - HILLESLEY,2023-03-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-03-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
791839,HILLESLEY - HILLESLEY,2023-03-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-03-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
791839,HILLESLEY - HILLESLEY,2023-03-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-03-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
791839,HILLESLEY - HILLESLEY,2023-03-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
791839,HILLESLEY - HILLESLEY,2023-03-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.34
791839,HILLESLEY - HILLESLEY,2023-03-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.42
791839,HILLESLEY - HILLESLEY,2023-03-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-18.7
791839,HILLESLEY - HILLESLEY,2023-03-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,136.8
791839,HILLESLEY - HILLESLEY,2023-03-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
791839,HILLESLEY - HILLESLEY,2023-03-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
791839,HILLESLEY - HILLESLEY,2023-03-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
791839,HILLESLEY - HILLESLEY,2023-03-10T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
791839,HILLESLEY - HILLESLEY,2023-03-10T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
791839,HILLESLEY - HILLESLEY,2023-03-10T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
791839,HILLESLEY - HILLESLEY,2023-03-10T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
791839,HILLESLEY - HILLESLEY,2023-03-10T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.16
791839,HILLESLEY - HILLESLEY,2023-03-10T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.52
791839,HILLESLEY - HILLESLEY,2023-03-10T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,87.8
791839,HILLESLEY - HILLESLEY,2023-03-10T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
791839,HILLESLEY - HILLESLEY,2023-03-10T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.3
791839,HILLESLEY - HILLESLEY,2023-03-10T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-03-10T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
791839,HILLESLEY - HILLESLEY,2023-03-10T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-03-10T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
791839,HILLESLEY - HILLESLEY,2023-03-10T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
791839,HILLESLEY - HILLESLEY,2023-03-10T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.17
791839,HILLESLEY - HILLESLEY,2023-03-10T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.41
791839,HILLESLEY - HILLESLEY,2023-03-10T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.0
791839,HILLESLEY - HILLESLEY,2023-03-10T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-03-10T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
791839,HILLESLEY - HILLESLEY,2023-03-10T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-03-10T20:20:00.000+00:00,transformer,,Temperature,C,11.5
791839,HILLESLEY - HILLESLEY,2023-03-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-03-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
791839,HILLESLEY - HILLESLEY,2023-03-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-03-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
791839,HILLESLEY - HILLESLEY,2023-03-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-03-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
791839,HILLESLEY - HILLESLEY,2023-03-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-03-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
791839,HILLESLEY - HILLESLEY,2023-03-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
791839,HILLESLEY - HILLESLEY,2023-03-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.19
791839,HILLESLEY - HILLESLEY,2023-03-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.33
791839,HILLESLEY - HILLESLEY,2023-03-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.94
791839,HILLESLEY - HILLESLEY,2023-03-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,177.8
791839,HILLESLEY - HILLESLEY,2023-03-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
791839,HILLESLEY - HILLESLEY,2023-03-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
791839,HILLESLEY - HILLESLEY,2023-03-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
791839,HILLESLEY - HILLESLEY,2023-03-10T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-03-10T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
791839,HILLESLEY - HILLESLEY,2023-03-10T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
791839,HILLESLEY - HILLESLEY,2023-03-10T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.13
791839,HILLESLEY - HILLESLEY,2023-03-10T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.49
791839,HILLESLEY - HILLESLEY,2023-03-10T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.98
791839,HILLESLEY - HILLESLEY,2023-03-10T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,93.4
791839,HILLESLEY - HILLESLEY,2023-03-10T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
791839,HILLESLEY - HILLESLEY,2023-03-10T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.9
791839,HILLESLEY - HILLESLEY,2023-03-10T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-03-10T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
791839,HILLESLEY - HILLESLEY,2023-03-10T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-03-10T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
791839,HILLESLEY - HILLESLEY,2023-03-10T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
791839,HILLESLEY - HILLESLEY,2023-03-10T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.39
791839,HILLESLEY - HILLESLEY,2023-03-10T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.58
791839,HILLESLEY - HILLESLEY,2023-03-10T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,95.8
791839,HILLESLEY - HILLESLEY,2023-03-10T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
791839,HILLESLEY - HILLESLEY,2023-03-10T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
791839,HILLESLEY - HILLESLEY,2023-03-10T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
791839,HILLESLEY - HILLESLEY,2023-03-10T20:10:00.000+00:00,transformer,,Temperature,C,11.6
791839,HILLESLEY - HILLESLEY,2023-03-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-03-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
791839,HILLESLEY - HILLESLEY,2023-03-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-03-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
791839,HILLESLEY - HILLESLEY,2023-03-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-03-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
791839,HILLESLEY - HILLESLEY,2023-03-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-03-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
791839,HILLESLEY - HILLESLEY,2023-03-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
791839,HILLESLEY - HILLESLEY,2023-03-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.83
791839,HILLESLEY - HILLESLEY,2023-03-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.88
791839,HILLESLEY - HILLESLEY,2023-03-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.56
791839,HILLESLEY - HILLESLEY,2023-03-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,189.2
791839,HILLESLEY - HILLESLEY,2023-03-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
791839,HILLESLEY - HILLESLEY,2023-03-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
791839,HILLESLEY - HILLESLEY,2023-03-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
791839,HILLESLEY - HILLESLEY,2023-03-10T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-03-10T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
791839,HILLESLEY - HILLESLEY,2023-03-10T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
791839,HILLESLEY - HILLESLEY,2023-03-10T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.89
791839,HILLESLEY - HILLESLEY,2023-03-10T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.23
791839,HILLESLEY - HILLESLEY,2023-03-10T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.28
791839,HILLESLEY - HILLESLEY,2023-03-10T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,108.6
791839,HILLESLEY - HILLESLEY,2023-03-10T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
791839,HILLESLEY - HILLESLEY,2023-03-10T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.1
791839,HILLESLEY - HILLESLEY,2023-03-10T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
791839,HILLESLEY - HILLESLEY,2023-03-10T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
791839,HILLESLEY - HILLESLEY,2023-03-10T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-03-10T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
791839,HILLESLEY - HILLESLEY,2023-03-10T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
791839,HILLESLEY - HILLESLEY,2023-03-10T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.46
791839,HILLESLEY - HILLESLEY,2023-03-10T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.33
791839,HILLESLEY - HILLESLEY,2023-03-10T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,111.5
791839,HILLESLEY - HILLESLEY,2023-03-10T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
791839,HILLESLEY - HILLESLEY,2023-03-10T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.2
791839,HILLESLEY - HILLESLEY,2023-03-10T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
791839,HILLESLEY - HILLESLEY,2023-03-10T20:00:00.000+00:00,transformer,,Temperature,C,11.5
791839,HILLESLEY - HILLESLEY,2023-03-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-03-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
791839,HILLESLEY - HILLESLEY,2023-03-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-03-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
791839,HILLESLEY - HILLESLEY,2023-03-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-03-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
791839,HILLESLEY - HILLESLEY,2023-03-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
791839,HILLESLEY - HILLESLEY,2023-03-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
791839,HILLESLEY - HILLESLEY,2023-03-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
791839,HILLESLEY - HILLESLEY,2023-03-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.63
791839,HILLESLEY - HILLESLEY,2023-03-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,42.69
791839,HILLESLEY - HILLESLEY,2023-03-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.61
791839,HILLESLEY - HILLESLEY,2023-03-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,220.1
791839,HILLESLEY - HILLESLEY,2023-03-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
791839,HILLESLEY - HILLESLEY,2023-03-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
791839,HILLESLEY - HILLESLEY,2023-03-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
791839,HILLESLEY - HILLESLEY,2023-03-10T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-03-10T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
791839,HILLESLEY - HILLESLEY,2023-03-10T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
791839,HILLESLEY - HILLESLEY,2023-03-10T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.32
791839,HILLESLEY - HILLESLEY,2023-03-10T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.09
791839,HILLESLEY - HILLESLEY,2023-03-10T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.83
791839,HILLESLEY - HILLESLEY,2023-03-10T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,104.9
791839,HILLESLEY - HILLESLEY,2023-03-10T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
791839,HILLESLEY - HILLESLEY,2023-03-10T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
791839,HILLESLEY - HILLESLEY,2023-03-10T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
791839,HILLESLEY - HILLESLEY,2023-03-10T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
791839,HILLESLEY - HILLESLEY,2023-03-10T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-03-10T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
791839,HILLESLEY - HILLESLEY,2023-03-10T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
791839,HILLESLEY - HILLESLEY,2023-03-10T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.36
791839,HILLESLEY - HILLESLEY,2023-03-10T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.4
791839,HILLESLEY - HILLESLEY,2023-03-10T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,107.7
791839,HILLESLEY - HILLESLEY,2023-03-10T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
791839,HILLESLEY - HILLESLEY,2023-03-10T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.6
791839,HILLESLEY - HILLESLEY,2023-03-10T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-03-10T19:50:00.000+00:00,transformer,,Temperature,C,11.5
791839,HILLESLEY - HILLESLEY,2023-03-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-03-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
791839,HILLESLEY - HILLESLEY,2023-03-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-03-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
791839,HILLESLEY - HILLESLEY,2023-03-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-03-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
791839,HILLESLEY - HILLESLEY,2023-03-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
791839,HILLESLEY - HILLESLEY,2023-03-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
791839,HILLESLEY - HILLESLEY,2023-03-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
791839,HILLESLEY - HILLESLEY,2023-03-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.58
791839,HILLESLEY - HILLESLEY,2023-03-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.46
791839,HILLESLEY - HILLESLEY,2023-03-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.23
791839,HILLESLEY - HILLESLEY,2023-03-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,212.5
791839,HILLESLEY - HILLESLEY,2023-03-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
791839,HILLESLEY - HILLESLEY,2023-03-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
791839,HILLESLEY - HILLESLEY,2023-03-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
791839,HILLESLEY - HILLESLEY,2023-03-10T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-03-10T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-03-10T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
791839,HILLESLEY - HILLESLEY,2023-03-10T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.05
791839,HILLESLEY - HILLESLEY,2023-03-10T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.14
791839,HILLESLEY - HILLESLEY,2023-03-10T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.81
791839,HILLESLEY - HILLESLEY,2023-03-10T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.6
791839,HILLESLEY - HILLESLEY,2023-03-10T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
791839,HILLESLEY - HILLESLEY,2023-03-10T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
791839,HILLESLEY - HILLESLEY,2023-03-10T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
791839,HILLESLEY - HILLESLEY,2023-03-10T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
791839,HILLESLEY - HILLESLEY,2023-03-10T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
791839,HILLESLEY - HILLESLEY,2023-03-10T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-03-10T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
791839,HILLESLEY - HILLESLEY,2023-03-10T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.98
791839,HILLESLEY - HILLESLEY,2023-03-10T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.7
791839,HILLESLEY - HILLESLEY,2023-03-10T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.7
791839,HILLESLEY - HILLESLEY,2023-03-10T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
791839,HILLESLEY - HILLESLEY,2023-03-10T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
791839,HILLESLEY - HILLESLEY,2023-03-10T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
791839,HILLESLEY - HILLESLEY,2023-03-10T19:40:00.000+00:00,transformer,,Temperature,C,11.5
791839,HILLESLEY - HILLESLEY,2023-03-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-03-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
791839,HILLESLEY - HILLESLEY,2023-03-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-03-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
791839,HILLESLEY - HILLESLEY,2023-03-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-03-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
791839,HILLESLEY - HILLESLEY,2023-03-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
791839,HILLESLEY - HILLESLEY,2023-03-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
791839,HILLESLEY - HILLESLEY,2023-03-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
791839,HILLESLEY - HILLESLEY,2023-03-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.89
791839,HILLESLEY - HILLESLEY,2023-03-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.14
791839,HILLESLEY - HILLESLEY,2023-03-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-19.51
791839,HILLESLEY - HILLESLEY,2023-03-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,159.4
791839,HILLESLEY - HILLESLEY,2023-03-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
791839,HILLESLEY - HILLESLEY,2023-03-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
791839,HILLESLEY - HILLESLEY,2023-03-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
791839,HILLESLEY - HILLESLEY,2023-03-10T19:30:00.000+00:00,transformer,,Temperature,C,11.6
791839,HILLESLEY - HILLESLEY,2023-03-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-03-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-03-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-03-10T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-03-10T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-03-10T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
791839,HILLESLEY - HILLESLEY,2023-03-10T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.27
791839,HILLESLEY - HILLESLEY,2023-03-10T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.56
791839,HILLESLEY - HILLESLEY,2023-03-10T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.17
791839,HILLESLEY - HILLESLEY,2023-03-10T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.1
791839,HILLESLEY - HILLESLEY,2023-03-10T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
791839,HILLESLEY - HILLESLEY,2023-03-10T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
791839,HILLESLEY - HILLESLEY,2023-03-10T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
791839,HILLESLEY - HILLESLEY,2023-03-10T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
791839,HILLESLEY - HILLESLEY,2023-03-10T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-03-10T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
791839,HILLESLEY - HILLESLEY,2023-03-10T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
791839,HILLESLEY - HILLESLEY,2023-03-10T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.61
791839,HILLESLEY - HILLESLEY,2023-03-10T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.31
791839,HILLESLEY - HILLESLEY,2023-03-10T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.9
791839,HILLESLEY - HILLESLEY,2023-03-10T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
791839,HILLESLEY - HILLESLEY,2023-03-10T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
791839,HILLESLEY - HILLESLEY,2023-03-10T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
791839,HILLESLEY - HILLESLEY,2023-03-10T19:10:00.000+00:00,transformer,,Temperature,C,11.6
791839,HILLESLEY - HILLESLEY,2023-03-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-03-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
791839,HILLESLEY - HILLESLEY,2023-03-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-03-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
791839,HILLESLEY - HILLESLEY,2023-03-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-03-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
791839,HILLESLEY - HILLESLEY,2023-03-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
791839,HILLESLEY - HILLESLEY,2023-03-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
791839,HILLESLEY - HILLESLEY,2023-03-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
791839,HILLESLEY - HILLESLEY,2023-03-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.35
791839,HILLESLEY - HILLESLEY,2023-03-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.17
791839,HILLESLEY - HILLESLEY,2023-03-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-19.48
791839,HILLESLEY - HILLESLEY,2023-03-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,139.9
791839,HILLESLEY - HILLESLEY,2023-03-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
791839,HILLESLEY - HILLESLEY,2023-03-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
791839,HILLESLEY - HILLESLEY,2023-03-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
791839,HILLESLEY - HILLESLEY,2023-03-10T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-03-10T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-03-10T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
791839,HILLESLEY - HILLESLEY,2023-03-10T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.28
791839,HILLESLEY - HILLESLEY,2023-03-10T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.75
791839,HILLESLEY - HILLESLEY,2023-03-10T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-18.71
791839,HILLESLEY - HILLESLEY,2023-03-10T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
791839,HILLESLEY - HILLESLEY,2023-03-10T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
791839,HILLESLEY - HILLESLEY,2023-03-10T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
791839,HILLESLEY - HILLESLEY,2023-03-10T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
791839,HILLESLEY - HILLESLEY,2023-03-10T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
791839,HILLESLEY - HILLESLEY,2023-03-10T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-03-10T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-03-10T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
791839,HILLESLEY - HILLESLEY,2023-03-10T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.03
791839,HILLESLEY - HILLESLEY,2023-03-10T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.26
791839,HILLESLEY - HILLESLEY,2023-03-10T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
791839,HILLESLEY - HILLESLEY,2023-03-10T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-03-10T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
791839,HILLESLEY - HILLESLEY,2023-03-10T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
791839,HILLESLEY - HILLESLEY,2023-03-10T19:00:00.000+00:00,transformer,,Temperature,C,11.6
791839,HILLESLEY - HILLESLEY,2023-03-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-03-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
791839,HILLESLEY - HILLESLEY,2023-03-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-03-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
791839,HILLESLEY - HILLESLEY,2023-03-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-03-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
791839,HILLESLEY - HILLESLEY,2023-03-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
791839,HILLESLEY - HILLESLEY,2023-03-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
791839,HILLESLEY - HILLESLEY,2023-03-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
791839,HILLESLEY - HILLESLEY,2023-03-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.41
791839,HILLESLEY - HILLESLEY,2023-03-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.77
791839,HILLESLEY - HILLESLEY,2023-03-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-27.97
791839,HILLESLEY - HILLESLEY,2023-03-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,102.0
791839,HILLESLEY - HILLESLEY,2023-03-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
791839,HILLESLEY - HILLESLEY,2023-03-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
791839,HILLESLEY - HILLESLEY,2023-03-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
791839,HILLESLEY - HILLESLEY,2023-03-10T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-03-10T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-03-10T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
791839,HILLESLEY - HILLESLEY,2023-03-10T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.66
791839,HILLESLEY - HILLESLEY,2023-03-10T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.52
791839,HILLESLEY - HILLESLEY,2023-03-10T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-20.3
791839,HILLESLEY - HILLESLEY,2023-03-10T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
791839,HILLESLEY - HILLESLEY,2023-03-10T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
791839,HILLESLEY - HILLESLEY,2023-03-10T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
791839,HILLESLEY - HILLESLEY,2023-03-10T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.7
791839,HILLESLEY - HILLESLEY,2023-03-10T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
791839,HILLESLEY - HILLESLEY,2023-03-10T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-03-10T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
791839,HILLESLEY - HILLESLEY,2023-03-10T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.12
791839,HILLESLEY - HILLESLEY,2023-03-10T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.14
791839,HILLESLEY - HILLESLEY,2023-03-10T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.08
791839,HILLESLEY - HILLESLEY,2023-03-10T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
791839,HILLESLEY - HILLESLEY,2023-03-10T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
791839,HILLESLEY - HILLESLEY,2023-03-10T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
791839,HILLESLEY - HILLESLEY,2023-03-10T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-03-10T18:50:00.000+00:00,transformer,,Temperature,C,11.6
791839,HILLESLEY - HILLESLEY,2023-03-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-03-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
791839,HILLESLEY - HILLESLEY,2023-03-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-03-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
791839,HILLESLEY - HILLESLEY,2023-03-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-03-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
791839,HILLESLEY - HILLESLEY,2023-03-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
791839,HILLESLEY - HILLESLEY,2023-03-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
791839,HILLESLEY - HILLESLEY,2023-03-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
791839,HILLESLEY - HILLESLEY,2023-03-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.78
791839,HILLESLEY - HILLESLEY,2023-03-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.66
791839,HILLESLEY - HILLESLEY,2023-03-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-26.38
791839,HILLESLEY - HILLESLEY,2023-03-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,94.8
791839,HILLESLEY - HILLESLEY,2023-03-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
791839,HILLESLEY - HILLESLEY,2023-03-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
791839,HILLESLEY - HILLESLEY,2023-03-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
791839,HILLESLEY - HILLESLEY,2023-03-10T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
791839,HILLESLEY - HILLESLEY,2023-03-10T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
791839,HILLESLEY - HILLESLEY,2023-03-10T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
791839,HILLESLEY - HILLESLEY,2023-03-10T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.87
791839,HILLESLEY - HILLESLEY,2023-03-10T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.61
791839,HILLESLEY - HILLESLEY,2023-03-10T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-19.38
791839,HILLESLEY - HILLESLEY,2023-03-10T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
791839,HILLESLEY - HILLESLEY,2023-03-10T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
791839,HILLESLEY - HILLESLEY,2023-03-10T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
791839,HILLESLEY - HILLESLEY,2023-03-10T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.3
791839,HILLESLEY - HILLESLEY,2023-03-10T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-03-10T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-03-10T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
791839,HILLESLEY - HILLESLEY,2023-03-10T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
791839,HILLESLEY - HILLESLEY,2023-03-10T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.29
791839,HILLESLEY - HILLESLEY,2023-03-10T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.79
791839,HILLESLEY - HILLESLEY,2023-03-10T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
791839,HILLESLEY - HILLESLEY,2023-03-10T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
