Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-10T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
791839,HILLESLEY - HILLESLEY,2023-03-10T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
791839,HILLESLEY - HILLESLEY,2023-03-10T18:40:00.000+00:00,transformer,,Temperature,C,11.7
791839,HILLESLEY - HILLESLEY,2023-03-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-03-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
791839,HILLESLEY - HILLESLEY,2023-03-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-03-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
791839,HILLESLEY - HILLESLEY,2023-03-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-03-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
791839,HILLESLEY - HILLESLEY,2023-03-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
791839,HILLESLEY - HILLESLEY,2023-03-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
791839,HILLESLEY - HILLESLEY,2023-03-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
791839,HILLESLEY - HILLESLEY,2023-03-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.58
791839,HILLESLEY - HILLESLEY,2023-03-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.9
791839,HILLESLEY - HILLESLEY,2023-03-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-27.17
791839,HILLESLEY - HILLESLEY,2023-03-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,106.4
791839,HILLESLEY - HILLESLEY,2023-03-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
791839,HILLESLEY - HILLESLEY,2023-03-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
791839,HILLESLEY - HILLESLEY,2023-03-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
791839,HILLESLEY - HILLESLEY,2023-03-10T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
791839,HILLESLEY - HILLESLEY,2023-03-10T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
791839,HILLESLEY - HILLESLEY,2023-03-10T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
791839,HILLESLEY - HILLESLEY,2023-03-10T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.87
791839,HILLESLEY - HILLESLEY,2023-03-10T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.55
791839,HILLESLEY - HILLESLEY,2023-03-10T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-20.61
791839,HILLESLEY - HILLESLEY,2023-03-10T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
791839,HILLESLEY - HILLESLEY,2023-03-10T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
791839,HILLESLEY - HILLESLEY,2023-03-10T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
791839,HILLESLEY - HILLESLEY,2023-03-10T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.9
791839,HILLESLEY - HILLESLEY,2023-03-10T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
791839,HILLESLEY - HILLESLEY,2023-03-10T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-03-10T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
791839,HILLESLEY - HILLESLEY,2023-03-10T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
791839,HILLESLEY - HILLESLEY,2023-03-10T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.33
791839,HILLESLEY - HILLESLEY,2023-03-10T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.77
791839,HILLESLEY - HILLESLEY,2023-03-10T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
791839,HILLESLEY - HILLESLEY,2023-03-10T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-03-10T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
791839,HILLESLEY - HILLESLEY,2023-03-10T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-03-10T18:30:00.000+00:00,transformer,,Temperature,C,11.8
791839,HILLESLEY - HILLESLEY,2023-03-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-03-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
791839,HILLESLEY - HILLESLEY,2023-03-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-03-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
791839,HILLESLEY - HILLESLEY,2023-03-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
791839,HILLESLEY - HILLESLEY,2023-03-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
791839,HILLESLEY - HILLESLEY,2023-03-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-03-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
791839,HILLESLEY - HILLESLEY,2023-03-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
791839,HILLESLEY - HILLESLEY,2023-03-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.77
791839,HILLESLEY - HILLESLEY,2023-03-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.89
791839,HILLESLEY - HILLESLEY,2023-03-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-30.38
791839,HILLESLEY - HILLESLEY,2023-03-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,117.3
791839,HILLESLEY - HILLESLEY,2023-03-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
791839,HILLESLEY - HILLESLEY,2023-03-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
791839,HILLESLEY - HILLESLEY,2023-03-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
791839,HILLESLEY - HILLESLEY,2023-03-10T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
791839,HILLESLEY - HILLESLEY,2023-03-10T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
791839,HILLESLEY - HILLESLEY,2023-03-10T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
791839,HILLESLEY - HILLESLEY,2023-03-10T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.97
791839,HILLESLEY - HILLESLEY,2023-03-10T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.45
791839,HILLESLEY - HILLESLEY,2023-03-10T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-21.37
791839,HILLESLEY - HILLESLEY,2023-03-10T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
791839,HILLESLEY - HILLESLEY,2023-03-10T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
791839,HILLESLEY - HILLESLEY,2023-03-10T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
791839,HILLESLEY - HILLESLEY,2023-03-10T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.2
791839,HILLESLEY - HILLESLEY,2023-03-10T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-03-10T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-03-10T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
791839,HILLESLEY - HILLESLEY,2023-03-10T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
791839,HILLESLEY - HILLESLEY,2023-03-10T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.23
791839,HILLESLEY - HILLESLEY,2023-03-10T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.19
791839,HILLESLEY - HILLESLEY,2023-03-10T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
791839,HILLESLEY - HILLESLEY,2023-03-10T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
791839,HILLESLEY - HILLESLEY,2023-03-10T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
791839,HILLESLEY - HILLESLEY,2023-03-10T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
791839,HILLESLEY - HILLESLEY,2023-03-10T18:20:00.000+00:00,transformer,,Temperature,C,11.8
791839,HILLESLEY - HILLESLEY,2023-03-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-03-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
791839,HILLESLEY - HILLESLEY,2023-03-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-03-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
791839,HILLESLEY - HILLESLEY,2023-03-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-03-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
791839,HILLESLEY - HILLESLEY,2023-03-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-03-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
791839,HILLESLEY - HILLESLEY,2023-03-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
791839,HILLESLEY - HILLESLEY,2023-03-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.6
791839,HILLESLEY - HILLESLEY,2023-03-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.68
791839,HILLESLEY - HILLESLEY,2023-03-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-25.57
791839,HILLESLEY - HILLESLEY,2023-03-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
791839,HILLESLEY - HILLESLEY,2023-03-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
791839,HILLESLEY - HILLESLEY,2023-03-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
791839,HILLESLEY - HILLESLEY,2023-03-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
791839,HILLESLEY - HILLESLEY,2023-03-10T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-03-10T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
791839,HILLESLEY - HILLESLEY,2023-03-10T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
791839,HILLESLEY - HILLESLEY,2023-03-10T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.57
791839,HILLESLEY - HILLESLEY,2023-03-10T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.71
791839,HILLESLEY - HILLESLEY,2023-03-10T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-20.68
791839,HILLESLEY - HILLESLEY,2023-03-10T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
791839,HILLESLEY - HILLESLEY,2023-03-10T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
791839,HILLESLEY - HILLESLEY,2023-03-10T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
791839,HILLESLEY - HILLESLEY,2023-03-10T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.7
791839,HILLESLEY - HILLESLEY,2023-03-10T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
791839,HILLESLEY - HILLESLEY,2023-03-10T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-03-10T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
791839,HILLESLEY - HILLESLEY,2023-03-10T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
791839,HILLESLEY - HILLESLEY,2023-03-10T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.69
791839,HILLESLEY - HILLESLEY,2023-03-10T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.91
791839,HILLESLEY - HILLESLEY,2023-03-10T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
791839,HILLESLEY - HILLESLEY,2023-03-10T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-03-10T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
791839,HILLESLEY - HILLESLEY,2023-03-10T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
791839,HILLESLEY - HILLESLEY,2023-03-10T18:10:00.000+00:00,transformer,,Temperature,C,11.9
791839,HILLESLEY - HILLESLEY,2023-03-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
791839,HILLESLEY - HILLESLEY,2023-03-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
791839,HILLESLEY - HILLESLEY,2023-03-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-03-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
791839,HILLESLEY - HILLESLEY,2023-03-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
791839,HILLESLEY - HILLESLEY,2023-03-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
791839,HILLESLEY - HILLESLEY,2023-03-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
791839,HILLESLEY - HILLESLEY,2023-03-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
791839,HILLESLEY - HILLESLEY,2023-03-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
791839,HILLESLEY - HILLESLEY,2023-03-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
791839,HILLESLEY - HILLESLEY,2023-03-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.4
791839,HILLESLEY - HILLESLEY,2023-03-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-24.59
791839,HILLESLEY - HILLESLEY,2023-03-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
791839,HILLESLEY - HILLESLEY,2023-03-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
791839,HILLESLEY - HILLESLEY,2023-03-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
791839,HILLESLEY - HILLESLEY,2023-03-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
791839,HILLESLEY - HILLESLEY,2023-03-10T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
791839,HILLESLEY - HILLESLEY,2023-03-10T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
791839,HILLESLEY - HILLESLEY,2023-03-10T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
791839,HILLESLEY - HILLESLEY,2023-03-10T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.64
791839,HILLESLEY - HILLESLEY,2023-03-10T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.8
791839,HILLESLEY - HILLESLEY,2023-03-10T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-20.84
791839,HILLESLEY - HILLESLEY,2023-03-10T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
791839,HILLESLEY - HILLESLEY,2023-03-10T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
791839,HILLESLEY - HILLESLEY,2023-03-10T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
791839,HILLESLEY - HILLESLEY,2023-03-10T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
791839,HILLESLEY - HILLESLEY,2023-03-10T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
791839,HILLESLEY - HILLESLEY,2023-03-10T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
791839,HILLESLEY - HILLESLEY,2023-03-10T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
791839,HILLESLEY - HILLESLEY,2023-03-10T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
791839,HILLESLEY - HILLESLEY,2023-03-10T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.13
791839,HILLESLEY - HILLESLEY,2023-03-10T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.49
791839,HILLESLEY - HILLESLEY,2023-03-10T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
791839,HILLESLEY - HILLESLEY,2023-03-10T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-03-10T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
791839,HILLESLEY - HILLESLEY,2023-03-10T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-03-10T18:00:00.000+00:00,transformer,,Temperature,C,11.9
791839,HILLESLEY - HILLESLEY,2023-03-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
791839,HILLESLEY - HILLESLEY,2023-03-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
791839,HILLESLEY - HILLESLEY,2023-03-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-03-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
791839,HILLESLEY - HILLESLEY,2023-03-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
791839,HILLESLEY - HILLESLEY,2023-03-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
791839,HILLESLEY - HILLESLEY,2023-03-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-03-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
791839,HILLESLEY - HILLESLEY,2023-03-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
791839,HILLESLEY - HILLESLEY,2023-03-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.8
791839,HILLESLEY - HILLESLEY,2023-03-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.93
791839,HILLESLEY - HILLESLEY,2023-03-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-25.33
791839,HILLESLEY - HILLESLEY,2023-03-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,95.4
791839,HILLESLEY - HILLESLEY,2023-03-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
791839,HILLESLEY - HILLESLEY,2023-03-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
791839,HILLESLEY - HILLESLEY,2023-03-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
791839,HILLESLEY - HILLESLEY,2023-03-10T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
791839,HILLESLEY - HILLESLEY,2023-03-10T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
791839,HILLESLEY - HILLESLEY,2023-03-10T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
791839,HILLESLEY - HILLESLEY,2023-03-10T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.51
791839,HILLESLEY - HILLESLEY,2023-03-10T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.76
791839,HILLESLEY - HILLESLEY,2023-03-10T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-20.57
791839,HILLESLEY - HILLESLEY,2023-03-10T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
791839,HILLESLEY - HILLESLEY,2023-03-10T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
791839,HILLESLEY - HILLESLEY,2023-03-10T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
791839,HILLESLEY - HILLESLEY,2023-03-10T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
791839,HILLESLEY - HILLESLEY,2023-03-10T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
791839,HILLESLEY - HILLESLEY,2023-03-10T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
791839,HILLESLEY - HILLESLEY,2023-03-10T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
791839,HILLESLEY - HILLESLEY,2023-03-10T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
791839,HILLESLEY - HILLESLEY,2023-03-10T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.36
791839,HILLESLEY - HILLESLEY,2023-03-10T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.4
791839,HILLESLEY - HILLESLEY,2023-03-10T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
791839,HILLESLEY - HILLESLEY,2023-03-10T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
791839,HILLESLEY - HILLESLEY,2023-03-10T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
791839,HILLESLEY - HILLESLEY,2023-03-10T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
791839,HILLESLEY - HILLESLEY,2023-03-10T17:50:00.000+00:00,transformer,,Temperature,C,12.0
791839,HILLESLEY - HILLESLEY,2023-03-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
791839,HILLESLEY - HILLESLEY,2023-03-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
791839,HILLESLEY - HILLESLEY,2023-03-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-03-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
791839,HILLESLEY - HILLESLEY,2023-03-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
791839,HILLESLEY - HILLESLEY,2023-03-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
791839,HILLESLEY - HILLESLEY,2023-03-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-03-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
791839,HILLESLEY - HILLESLEY,2023-03-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
791839,HILLESLEY - HILLESLEY,2023-03-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.06
791839,HILLESLEY - HILLESLEY,2023-03-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.12
791839,HILLESLEY - HILLESLEY,2023-03-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-24.97
791839,HILLESLEY - HILLESLEY,2023-03-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,91.5
791839,HILLESLEY - HILLESLEY,2023-03-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
791839,HILLESLEY - HILLESLEY,2023-03-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
791839,HILLESLEY - HILLESLEY,2023-03-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
791839,HILLESLEY - HILLESLEY,2023-03-10T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-03-10T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-03-10T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
791839,HILLESLEY - HILLESLEY,2023-03-10T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.02
791839,HILLESLEY - HILLESLEY,2023-03-10T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.01
791839,HILLESLEY - HILLESLEY,2023-03-10T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-22.91
791839,HILLESLEY - HILLESLEY,2023-03-10T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
791839,HILLESLEY - HILLESLEY,2023-03-10T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
791839,HILLESLEY - HILLESLEY,2023-03-10T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
791839,HILLESLEY - HILLESLEY,2023-03-10T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.1
791839,HILLESLEY - HILLESLEY,2023-03-10T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
791839,HILLESLEY - HILLESLEY,2023-03-10T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-03-10T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
791839,HILLESLEY - HILLESLEY,2023-03-10T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
791839,HILLESLEY - HILLESLEY,2023-03-10T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.26
791839,HILLESLEY - HILLESLEY,2023-03-10T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.4
791839,HILLESLEY - HILLESLEY,2023-03-10T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
791839,HILLESLEY - HILLESLEY,2023-03-10T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
791839,HILLESLEY - HILLESLEY,2023-03-10T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
791839,HILLESLEY - HILLESLEY,2023-03-10T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
791839,HILLESLEY - HILLESLEY,2023-03-10T17:40:00.000+00:00,transformer,,Temperature,C,12.0
791839,HILLESLEY - HILLESLEY,2023-03-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
791839,HILLESLEY - HILLESLEY,2023-03-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
791839,HILLESLEY - HILLESLEY,2023-03-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-03-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
791839,HILLESLEY - HILLESLEY,2023-03-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-03-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
791839,HILLESLEY - HILLESLEY,2023-03-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
791839,HILLESLEY - HILLESLEY,2023-03-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
791839,HILLESLEY - HILLESLEY,2023-03-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
791839,HILLESLEY - HILLESLEY,2023-03-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.43
791839,HILLESLEY - HILLESLEY,2023-03-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.27
791839,HILLESLEY - HILLESLEY,2023-03-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-25.32
791839,HILLESLEY - HILLESLEY,2023-03-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,104.5
791839,HILLESLEY - HILLESLEY,2023-03-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
791839,HILLESLEY - HILLESLEY,2023-03-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
791839,HILLESLEY - HILLESLEY,2023-03-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
791839,HILLESLEY - HILLESLEY,2023-03-10T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-03-10T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-03-10T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.23
791839,HILLESLEY - HILLESLEY,2023-03-10T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.06
791839,HILLESLEY - HILLESLEY,2023-03-10T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.1
791839,HILLESLEY - HILLESLEY,2023-03-10T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.23
791839,HILLESLEY - HILLESLEY,2023-03-10T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.9
791839,HILLESLEY - HILLESLEY,2023-03-10T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
791839,HILLESLEY - HILLESLEY,2023-03-10T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
791839,HILLESLEY - HILLESLEY,2023-03-10T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.2
791839,HILLESLEY - HILLESLEY,2023-03-10T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
791839,HILLESLEY - HILLESLEY,2023-03-10T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-03-10T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
791839,HILLESLEY - HILLESLEY,2023-03-10T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
791839,HILLESLEY - HILLESLEY,2023-03-10T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
791839,HILLESLEY - HILLESLEY,2023-03-10T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.31
791839,HILLESLEY - HILLESLEY,2023-03-10T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.5
791839,HILLESLEY - HILLESLEY,2023-03-10T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
791839,HILLESLEY - HILLESLEY,2023-03-10T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-03-10T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-03-10T17:30:00.000+00:00,transformer,,Temperature,C,12.0
791839,HILLESLEY - HILLESLEY,2023-03-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
791839,HILLESLEY - HILLESLEY,2023-03-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
791839,HILLESLEY - HILLESLEY,2023-03-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-03-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
791839,HILLESLEY - HILLESLEY,2023-03-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-03-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
791839,HILLESLEY - HILLESLEY,2023-03-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
791839,HILLESLEY - HILLESLEY,2023-03-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
791839,HILLESLEY - HILLESLEY,2023-03-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
791839,HILLESLEY - HILLESLEY,2023-03-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.95
791839,HILLESLEY - HILLESLEY,2023-03-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.97
791839,HILLESLEY - HILLESLEY,2023-03-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-30.54
791839,HILLESLEY - HILLESLEY,2023-03-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,141.4
791839,HILLESLEY - HILLESLEY,2023-03-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
791839,HILLESLEY - HILLESLEY,2023-03-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
791839,HILLESLEY - HILLESLEY,2023-03-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
791839,HILLESLEY - HILLESLEY,2023-03-10T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-03-10T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-03-10T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.6
791839,HILLESLEY - HILLESLEY,2023-03-10T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.22
791839,HILLESLEY - HILLESLEY,2023-03-10T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.04
791839,HILLESLEY - HILLESLEY,2023-03-10T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-23.07
791839,HILLESLEY - HILLESLEY,2023-03-10T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
791839,HILLESLEY - HILLESLEY,2023-03-10T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
791839,HILLESLEY - HILLESLEY,2023-03-10T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
791839,HILLESLEY - HILLESLEY,2023-03-10T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.6
791839,HILLESLEY - HILLESLEY,2023-03-10T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
791839,HILLESLEY - HILLESLEY,2023-03-10T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
791839,HILLESLEY - HILLESLEY,2023-03-10T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.25
791839,HILLESLEY - HILLESLEY,2023-03-10T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
791839,HILLESLEY - HILLESLEY,2023-03-10T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
791839,HILLESLEY - HILLESLEY,2023-03-10T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.94
791839,HILLESLEY - HILLESLEY,2023-03-10T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
791839,HILLESLEY - HILLESLEY,2023-03-10T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
791839,HILLESLEY - HILLESLEY,2023-03-10T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
791839,HILLESLEY - HILLESLEY,2023-03-10T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
791839,HILLESLEY - HILLESLEY,2023-03-10T17:20:00.000+00:00,transformer,,Temperature,C,12.1
791839,HILLESLEY - HILLESLEY,2023-03-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
791839,HILLESLEY - HILLESLEY,2023-03-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
791839,HILLESLEY - HILLESLEY,2023-03-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-03-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
791839,HILLESLEY - HILLESLEY,2023-03-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
791839,HILLESLEY - HILLESLEY,2023-03-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
791839,HILLESLEY - HILLESLEY,2023-03-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-03-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
791839,HILLESLEY - HILLESLEY,2023-03-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
791839,HILLESLEY - HILLESLEY,2023-03-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.94
791839,HILLESLEY - HILLESLEY,2023-03-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.17
791839,HILLESLEY - HILLESLEY,2023-03-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-30.0
791839,HILLESLEY - HILLESLEY,2023-03-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,125.9
791839,HILLESLEY - HILLESLEY,2023-03-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
791839,HILLESLEY - HILLESLEY,2023-03-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
791839,HILLESLEY - HILLESLEY,2023-03-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
791839,HILLESLEY - HILLESLEY,2023-03-10T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
791839,HILLESLEY - HILLESLEY,2023-03-10T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-03-10T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
791839,HILLESLEY - HILLESLEY,2023-03-10T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.16
791839,HILLESLEY - HILLESLEY,2023-03-10T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
791839,HILLESLEY - HILLESLEY,2023-03-10T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-20.64
791839,HILLESLEY - HILLESLEY,2023-03-10T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
791839,HILLESLEY - HILLESLEY,2023-03-10T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
791839,HILLESLEY - HILLESLEY,2023-03-10T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
791839,HILLESLEY - HILLESLEY,2023-03-10T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.8
791839,HILLESLEY - HILLESLEY,2023-03-10T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
791839,HILLESLEY - HILLESLEY,2023-03-10T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
791839,HILLESLEY - HILLESLEY,2023-03-10T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
791839,HILLESLEY - HILLESLEY,2023-03-10T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.83
791839,HILLESLEY - HILLESLEY,2023-03-10T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
791839,HILLESLEY - HILLESLEY,2023-03-10T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.06
791839,HILLESLEY - HILLESLEY,2023-03-10T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
791839,HILLESLEY - HILLESLEY,2023-03-10T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
791839,HILLESLEY - HILLESLEY,2023-03-10T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
791839,HILLESLEY - HILLESLEY,2023-03-10T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-03-10T17:10:00.000+00:00,transformer,,Temperature,C,12.1
791839,HILLESLEY - HILLESLEY,2023-03-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
791839,HILLESLEY - HILLESLEY,2023-03-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
791839,HILLESLEY - HILLESLEY,2023-03-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
791839,HILLESLEY - HILLESLEY,2023-03-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
791839,HILLESLEY - HILLESLEY,2023-03-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
791839,HILLESLEY - HILLESLEY,2023-03-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
791839,HILLESLEY - HILLESLEY,2023-03-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-03-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
791839,HILLESLEY - HILLESLEY,2023-03-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
791839,HILLESLEY - HILLESLEY,2023-03-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.99
791839,HILLESLEY - HILLESLEY,2023-03-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.25
791839,HILLESLEY - HILLESLEY,2023-03-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-26.7
791839,HILLESLEY - HILLESLEY,2023-03-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,112.5
791839,HILLESLEY - HILLESLEY,2023-03-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
791839,HILLESLEY - HILLESLEY,2023-03-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
791839,HILLESLEY - HILLESLEY,2023-03-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
791839,HILLESLEY - HILLESLEY,2023-03-10T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-03-10T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-03-10T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
791839,HILLESLEY - HILLESLEY,2023-03-10T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
791839,HILLESLEY - HILLESLEY,2023-03-10T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
791839,HILLESLEY - HILLESLEY,2023-03-10T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.07
791839,HILLESLEY - HILLESLEY,2023-03-10T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
791839,HILLESLEY - HILLESLEY,2023-03-10T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-03-10T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
791839,HILLESLEY - HILLESLEY,2023-03-10T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
791839,HILLESLEY - HILLESLEY,2023-03-10T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
791839,HILLESLEY - HILLESLEY,2023-03-10T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-03-10T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.25
791839,HILLESLEY - HILLESLEY,2023-03-10T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
791839,HILLESLEY - HILLESLEY,2023-03-10T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
791839,HILLESLEY - HILLESLEY,2023-03-10T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.02
791839,HILLESLEY - HILLESLEY,2023-03-10T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-03-10T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
791839,HILLESLEY - HILLESLEY,2023-03-10T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-03-10T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
791839,HILLESLEY - HILLESLEY,2023-03-10T17:00:00.000+00:00,transformer,,Temperature,C,12.0
791839,HILLESLEY - HILLESLEY,2023-03-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
791839,HILLESLEY - HILLESLEY,2023-03-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
791839,HILLESLEY - HILLESLEY,2023-03-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
791839,HILLESLEY - HILLESLEY,2023-03-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
791839,HILLESLEY - HILLESLEY,2023-03-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
791839,HILLESLEY - HILLESLEY,2023-03-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
791839,HILLESLEY - HILLESLEY,2023-03-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-03-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
791839,HILLESLEY - HILLESLEY,2023-03-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
791839,HILLESLEY - HILLESLEY,2023-03-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.77
791839,HILLESLEY - HILLESLEY,2023-03-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.92
791839,HILLESLEY - HILLESLEY,2023-03-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-19.09
791839,HILLESLEY - HILLESLEY,2023-03-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
791839,HILLESLEY - HILLESLEY,2023-03-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
791839,HILLESLEY - HILLESLEY,2023-03-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
791839,HILLESLEY - HILLESLEY,2023-03-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
791839,HILLESLEY - HILLESLEY,2023-03-10T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-03-10T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-03-10T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
791839,HILLESLEY - HILLESLEY,2023-03-10T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
791839,HILLESLEY - HILLESLEY,2023-03-10T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
791839,HILLESLEY - HILLESLEY,2023-03-10T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.85
791839,HILLESLEY - HILLESLEY,2023-03-10T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
791839,HILLESLEY - HILLESLEY,2023-03-10T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
791839,HILLESLEY - HILLESLEY,2023-03-10T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
791839,HILLESLEY - HILLESLEY,2023-03-10T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
791839,HILLESLEY - HILLESLEY,2023-03-10T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-03-10T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-03-10T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
791839,HILLESLEY - HILLESLEY,2023-03-10T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
791839,HILLESLEY - HILLESLEY,2023-03-10T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.29
791839,HILLESLEY - HILLESLEY,2023-03-10T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.84
791839,HILLESLEY - HILLESLEY,2023-03-10T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
791839,HILLESLEY - HILLESLEY,2023-03-10T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
791839,HILLESLEY - HILLESLEY,2023-03-10T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
791839,HILLESLEY - HILLESLEY,2023-03-10T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-03-10T16:50:00.000+00:00,transformer,,Temperature,C,12.0
791839,HILLESLEY - HILLESLEY,2023-03-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
791839,HILLESLEY - HILLESLEY,2023-03-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
791839,HILLESLEY - HILLESLEY,2023-03-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
791839,HILLESLEY - HILLESLEY,2023-03-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
791839,HILLESLEY - HILLESLEY,2023-03-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
791839,HILLESLEY - HILLESLEY,2023-03-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
791839,HILLESLEY - HILLESLEY,2023-03-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-03-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
791839,HILLESLEY - HILLESLEY,2023-03-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
791839,HILLESLEY - HILLESLEY,2023-03-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.85
791839,HILLESLEY - HILLESLEY,2023-03-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.47
791839,HILLESLEY - HILLESLEY,2023-03-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-18.7
791839,HILLESLEY - HILLESLEY,2023-03-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
791839,HILLESLEY - HILLESLEY,2023-03-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
791839,HILLESLEY - HILLESLEY,2023-03-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
791839,HILLESLEY - HILLESLEY,2023-03-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
791839,HILLESLEY - HILLESLEY,2023-03-10T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-03-10T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
791839,HILLESLEY - HILLESLEY,2023-03-10T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
791839,HILLESLEY - HILLESLEY,2023-03-10T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.49
791839,HILLESLEY - HILLESLEY,2023-03-10T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.13
791839,HILLESLEY - HILLESLEY,2023-03-10T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.02
791839,HILLESLEY - HILLESLEY,2023-03-10T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
791839,HILLESLEY - HILLESLEY,2023-03-10T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-03-10T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
791839,HILLESLEY - HILLESLEY,2023-03-10T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
791839,HILLESLEY - HILLESLEY,2023-03-10T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-03-10T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-03-10T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
791839,HILLESLEY - HILLESLEY,2023-03-10T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
791839,HILLESLEY - HILLESLEY,2023-03-10T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.82
791839,HILLESLEY - HILLESLEY,2023-03-10T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.23
791839,HILLESLEY - HILLESLEY,2023-03-10T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
791839,HILLESLEY - HILLESLEY,2023-03-10T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
791839,HILLESLEY - HILLESLEY,2023-03-10T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
791839,HILLESLEY - HILLESLEY,2023-03-10T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
791839,HILLESLEY - HILLESLEY,2023-03-10T16:40:00.000+00:00,transformer,,Temperature,C,12.0
791839,HILLESLEY - HILLESLEY,2023-03-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
791839,HILLESLEY - HILLESLEY,2023-03-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
791839,HILLESLEY - HILLESLEY,2023-03-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
791839,HILLESLEY - HILLESLEY,2023-03-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
791839,HILLESLEY - HILLESLEY,2023-03-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
791839,HILLESLEY - HILLESLEY,2023-03-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
791839,HILLESLEY - HILLESLEY,2023-03-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-03-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
791839,HILLESLEY - HILLESLEY,2023-03-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
791839,HILLESLEY - HILLESLEY,2023-03-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.63
791839,HILLESLEY - HILLESLEY,2023-03-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.95
791839,HILLESLEY - HILLESLEY,2023-03-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-20.24
791839,HILLESLEY - HILLESLEY,2023-03-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,105.0
791839,HILLESLEY - HILLESLEY,2023-03-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
791839,HILLESLEY - HILLESLEY,2023-03-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
791839,HILLESLEY - HILLESLEY,2023-03-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
791839,HILLESLEY - HILLESLEY,2023-03-10T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
791839,HILLESLEY - HILLESLEY,2023-03-10T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-03-10T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
791839,HILLESLEY - HILLESLEY,2023-03-10T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.16
791839,HILLESLEY - HILLESLEY,2023-03-10T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
791839,HILLESLEY - HILLESLEY,2023-03-10T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.95
791839,HILLESLEY - HILLESLEY,2023-03-10T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
791839,HILLESLEY - HILLESLEY,2023-03-10T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
791839,HILLESLEY - HILLESLEY,2023-03-10T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-03-10T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
791839,HILLESLEY - HILLESLEY,2023-03-10T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
791839,HILLESLEY - HILLESLEY,2023-03-10T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-03-10T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-03-10T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
791839,HILLESLEY - HILLESLEY,2023-03-10T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
791839,HILLESLEY - HILLESLEY,2023-03-10T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.69
791839,HILLESLEY - HILLESLEY,2023-03-10T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-03-10T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
791839,HILLESLEY - HILLESLEY,2023-03-10T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-03-10T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-03-10T16:20:00.000+00:00,transformer,,Temperature,C,12.0
791839,HILLESLEY - HILLESLEY,2023-03-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
791839,HILLESLEY - HILLESLEY,2023-03-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
791839,HILLESLEY - HILLESLEY,2023-03-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
791839,HILLESLEY - HILLESLEY,2023-03-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
791839,HILLESLEY - HILLESLEY,2023-03-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
791839,HILLESLEY - HILLESLEY,2023-03-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
791839,HILLESLEY - HILLESLEY,2023-03-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-03-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
791839,HILLESLEY - HILLESLEY,2023-03-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
791839,HILLESLEY - HILLESLEY,2023-03-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.99
791839,HILLESLEY - HILLESLEY,2023-03-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.29
791839,HILLESLEY - HILLESLEY,2023-03-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.63
791839,HILLESLEY - HILLESLEY,2023-03-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
791839,HILLESLEY - HILLESLEY,2023-03-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
791839,HILLESLEY - HILLESLEY,2023-03-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
791839,HILLESLEY - HILLESLEY,2023-03-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
791839,HILLESLEY - HILLESLEY,2023-03-10T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
791839,HILLESLEY - HILLESLEY,2023-03-10T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
791839,HILLESLEY - HILLESLEY,2023-03-10T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
791839,HILLESLEY - HILLESLEY,2023-03-10T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
791839,HILLESLEY - HILLESLEY,2023-03-10T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
