Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.64
791839,HILLESLEY - HILLESLEY,2023-03-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.91
791839,HILLESLEY - HILLESLEY,2023-03-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.09
791839,HILLESLEY - HILLESLEY,2023-03-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
791839,HILLESLEY - HILLESLEY,2023-03-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
791839,HILLESLEY - HILLESLEY,2023-03-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
791839,HILLESLEY - HILLESLEY,2023-03-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
791839,HILLESLEY - HILLESLEY,2023-03-10T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-03-10T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-03-10T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
791839,HILLESLEY - HILLESLEY,2023-03-10T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
791839,HILLESLEY - HILLESLEY,2023-03-10T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
791839,HILLESLEY - HILLESLEY,2023-03-10T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.96
791839,HILLESLEY - HILLESLEY,2023-03-10T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
791839,HILLESLEY - HILLESLEY,2023-03-10T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-03-10T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
791839,HILLESLEY - HILLESLEY,2023-03-10T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
791839,HILLESLEY - HILLESLEY,2023-03-10T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
791839,HILLESLEY - HILLESLEY,2023-03-10T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-03-10T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
791839,HILLESLEY - HILLESLEY,2023-03-10T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
791839,HILLESLEY - HILLESLEY,2023-03-10T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.74
791839,HILLESLEY - HILLESLEY,2023-03-10T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.49
791839,HILLESLEY - HILLESLEY,2023-03-10T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-03-10T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-03-10T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
791839,HILLESLEY - HILLESLEY,2023-03-10T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-03-10T13:50:00.000+00:00,transformer,,Temperature,C,11.0
791839,HILLESLEY - HILLESLEY,2023-03-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
791839,HILLESLEY - HILLESLEY,2023-03-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
791839,HILLESLEY - HILLESLEY,2023-03-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
791839,HILLESLEY - HILLESLEY,2023-03-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
791839,HILLESLEY - HILLESLEY,2023-03-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
791839,HILLESLEY - HILLESLEY,2023-03-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
791839,HILLESLEY - HILLESLEY,2023-03-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-03-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
791839,HILLESLEY - HILLESLEY,2023-03-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
791839,HILLESLEY - HILLESLEY,2023-03-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.71
791839,HILLESLEY - HILLESLEY,2023-03-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.96
791839,HILLESLEY - HILLESLEY,2023-03-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.46
791839,HILLESLEY - HILLESLEY,2023-03-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,88.5
791839,HILLESLEY - HILLESLEY,2023-03-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
791839,HILLESLEY - HILLESLEY,2023-03-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
791839,HILLESLEY - HILLESLEY,2023-03-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
791839,HILLESLEY - HILLESLEY,2023-03-10T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-03-10T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-03-10T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
791839,HILLESLEY - HILLESLEY,2023-03-10T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.55
791839,HILLESLEY - HILLESLEY,2023-03-10T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
791839,HILLESLEY - HILLESLEY,2023-03-10T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.57
791839,HILLESLEY - HILLESLEY,2023-03-10T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
791839,HILLESLEY - HILLESLEY,2023-03-10T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
791839,HILLESLEY - HILLESLEY,2023-03-10T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
791839,HILLESLEY - HILLESLEY,2023-03-10T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-03-10T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
791839,HILLESLEY - HILLESLEY,2023-03-10T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-03-10T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
791839,HILLESLEY - HILLESLEY,2023-03-10T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
791839,HILLESLEY - HILLESLEY,2023-03-10T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.01
791839,HILLESLEY - HILLESLEY,2023-03-10T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.71
791839,HILLESLEY - HILLESLEY,2023-03-10T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-03-10T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-03-10T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
791839,HILLESLEY - HILLESLEY,2023-03-10T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-03-10T13:40:00.000+00:00,transformer,,Temperature,C,10.8
791839,HILLESLEY - HILLESLEY,2023-03-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
791839,HILLESLEY - HILLESLEY,2023-03-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
791839,HILLESLEY - HILLESLEY,2023-03-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-03-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
791839,HILLESLEY - HILLESLEY,2023-03-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
791839,HILLESLEY - HILLESLEY,2023-03-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
791839,HILLESLEY - HILLESLEY,2023-03-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-03-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
791839,HILLESLEY - HILLESLEY,2023-03-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
791839,HILLESLEY - HILLESLEY,2023-03-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.76
791839,HILLESLEY - HILLESLEY,2023-03-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.84
791839,HILLESLEY - HILLESLEY,2023-03-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-16.28
791839,HILLESLEY - HILLESLEY,2023-03-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
791839,HILLESLEY - HILLESLEY,2023-03-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
791839,HILLESLEY - HILLESLEY,2023-03-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
791839,HILLESLEY - HILLESLEY,2023-03-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
791839,HILLESLEY - HILLESLEY,2023-03-10T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-03-10T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-03-10T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
791839,HILLESLEY - HILLESLEY,2023-03-10T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.68
791839,HILLESLEY - HILLESLEY,2023-03-10T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
791839,HILLESLEY - HILLESLEY,2023-03-10T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.5
791839,HILLESLEY - HILLESLEY,2023-03-10T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
791839,HILLESLEY - HILLESLEY,2023-03-10T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
791839,HILLESLEY - HILLESLEY,2023-03-10T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-03-10T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
791839,HILLESLEY - HILLESLEY,2023-03-10T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
791839,HILLESLEY - HILLESLEY,2023-03-10T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
791839,HILLESLEY - HILLESLEY,2023-03-10T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
791839,HILLESLEY - HILLESLEY,2023-03-10T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
791839,HILLESLEY - HILLESLEY,2023-03-10T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.63
791839,HILLESLEY - HILLESLEY,2023-03-10T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.61
791839,HILLESLEY - HILLESLEY,2023-03-10T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-03-10T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
791839,HILLESLEY - HILLESLEY,2023-03-10T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
791839,HILLESLEY - HILLESLEY,2023-03-10T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-03-10T13:30:00.000+00:00,transformer,,Temperature,C,10.7
791839,HILLESLEY - HILLESLEY,2023-03-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
791839,HILLESLEY - HILLESLEY,2023-03-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
791839,HILLESLEY - HILLESLEY,2023-03-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-03-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
791839,HILLESLEY - HILLESLEY,2023-03-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
791839,HILLESLEY - HILLESLEY,2023-03-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
791839,HILLESLEY - HILLESLEY,2023-03-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-03-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
791839,HILLESLEY - HILLESLEY,2023-03-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
791839,HILLESLEY - HILLESLEY,2023-03-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.67
791839,HILLESLEY - HILLESLEY,2023-03-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.61
791839,HILLESLEY - HILLESLEY,2023-03-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-20.1
791839,HILLESLEY - HILLESLEY,2023-03-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
791839,HILLESLEY - HILLESLEY,2023-03-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
791839,HILLESLEY - HILLESLEY,2023-03-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
791839,HILLESLEY - HILLESLEY,2023-03-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
791839,HILLESLEY - HILLESLEY,2023-03-10T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
791839,HILLESLEY - HILLESLEY,2023-03-10T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-03-10T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
791839,HILLESLEY - HILLESLEY,2023-03-10T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.12
791839,HILLESLEY - HILLESLEY,2023-03-10T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
791839,HILLESLEY - HILLESLEY,2023-03-10T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.27
791839,HILLESLEY - HILLESLEY,2023-03-10T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
791839,HILLESLEY - HILLESLEY,2023-03-10T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
791839,HILLESLEY - HILLESLEY,2023-03-10T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
791839,HILLESLEY - HILLESLEY,2023-03-10T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
791839,HILLESLEY - HILLESLEY,2023-03-10T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
791839,HILLESLEY - HILLESLEY,2023-03-10T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
791839,HILLESLEY - HILLESLEY,2023-03-10T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
791839,HILLESLEY - HILLESLEY,2023-03-10T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
791839,HILLESLEY - HILLESLEY,2023-03-10T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.05
791839,HILLESLEY - HILLESLEY,2023-03-10T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.47
791839,HILLESLEY - HILLESLEY,2023-03-10T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-03-10T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
791839,HILLESLEY - HILLESLEY,2023-03-10T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
791839,HILLESLEY - HILLESLEY,2023-03-10T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
791839,HILLESLEY - HILLESLEY,2023-03-10T13:20:00.000+00:00,transformer,,Temperature,C,10.6
791839,HILLESLEY - HILLESLEY,2023-03-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
791839,HILLESLEY - HILLESLEY,2023-03-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
791839,HILLESLEY - HILLESLEY,2023-03-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-03-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
791839,HILLESLEY - HILLESLEY,2023-03-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
791839,HILLESLEY - HILLESLEY,2023-03-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
791839,HILLESLEY - HILLESLEY,2023-03-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-03-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
791839,HILLESLEY - HILLESLEY,2023-03-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
791839,HILLESLEY - HILLESLEY,2023-03-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.53
791839,HILLESLEY - HILLESLEY,2023-03-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.9
791839,HILLESLEY - HILLESLEY,2023-03-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.74
791839,HILLESLEY - HILLESLEY,2023-03-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
791839,HILLESLEY - HILLESLEY,2023-03-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
791839,HILLESLEY - HILLESLEY,2023-03-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
791839,HILLESLEY - HILLESLEY,2023-03-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
791839,HILLESLEY - HILLESLEY,2023-03-10T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
791839,HILLESLEY - HILLESLEY,2023-03-10T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-03-10T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
791839,HILLESLEY - HILLESLEY,2023-03-10T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.59
791839,HILLESLEY - HILLESLEY,2023-03-10T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
791839,HILLESLEY - HILLESLEY,2023-03-10T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.57
791839,HILLESLEY - HILLESLEY,2023-03-10T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-03-10T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
791839,HILLESLEY - HILLESLEY,2023-03-10T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-03-10T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
791839,HILLESLEY - HILLESLEY,2023-03-10T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
791839,HILLESLEY - HILLESLEY,2023-03-10T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
791839,HILLESLEY - HILLESLEY,2023-03-10T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
791839,HILLESLEY - HILLESLEY,2023-03-10T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
791839,HILLESLEY - HILLESLEY,2023-03-10T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.14
791839,HILLESLEY - HILLESLEY,2023-03-10T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.2
791839,HILLESLEY - HILLESLEY,2023-03-10T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-03-10T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
791839,HILLESLEY - HILLESLEY,2023-03-10T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
791839,HILLESLEY - HILLESLEY,2023-03-10T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-03-10T13:10:00.000+00:00,transformer,,Temperature,C,10.4
791839,HILLESLEY - HILLESLEY,2023-03-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
791839,HILLESLEY - HILLESLEY,2023-03-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
791839,HILLESLEY - HILLESLEY,2023-03-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
791839,HILLESLEY - HILLESLEY,2023-03-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
791839,HILLESLEY - HILLESLEY,2023-03-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
791839,HILLESLEY - HILLESLEY,2023-03-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
791839,HILLESLEY - HILLESLEY,2023-03-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-03-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
791839,HILLESLEY - HILLESLEY,2023-03-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
791839,HILLESLEY - HILLESLEY,2023-03-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.93
791839,HILLESLEY - HILLESLEY,2023-03-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.12
791839,HILLESLEY - HILLESLEY,2023-03-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.77
791839,HILLESLEY - HILLESLEY,2023-03-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
791839,HILLESLEY - HILLESLEY,2023-03-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
791839,HILLESLEY - HILLESLEY,2023-03-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
791839,HILLESLEY - HILLESLEY,2023-03-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
791839,HILLESLEY - HILLESLEY,2023-03-10T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-03-10T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-03-10T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
791839,HILLESLEY - HILLESLEY,2023-03-10T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
791839,HILLESLEY - HILLESLEY,2023-03-10T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
791839,HILLESLEY - HILLESLEY,2023-03-10T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.23
791839,HILLESLEY - HILLESLEY,2023-03-10T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-03-10T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-03-10T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-03-10T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-03-10T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
791839,HILLESLEY - HILLESLEY,2023-03-10T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
791839,HILLESLEY - HILLESLEY,2023-03-10T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
791839,HILLESLEY - HILLESLEY,2023-03-10T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
791839,HILLESLEY - HILLESLEY,2023-03-10T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
791839,HILLESLEY - HILLESLEY,2023-03-10T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.08
791839,HILLESLEY - HILLESLEY,2023-03-10T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-03-10T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
791839,HILLESLEY - HILLESLEY,2023-03-10T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-03-10T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
791839,HILLESLEY - HILLESLEY,2023-03-10T13:00:00.000+00:00,transformer,,Temperature,C,10.3
791839,HILLESLEY - HILLESLEY,2023-03-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
791839,HILLESLEY - HILLESLEY,2023-03-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
791839,HILLESLEY - HILLESLEY,2023-03-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
791839,HILLESLEY - HILLESLEY,2023-03-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
791839,HILLESLEY - HILLESLEY,2023-03-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
791839,HILLESLEY - HILLESLEY,2023-03-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
791839,HILLESLEY - HILLESLEY,2023-03-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-03-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
791839,HILLESLEY - HILLESLEY,2023-03-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
791839,HILLESLEY - HILLESLEY,2023-03-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.73
791839,HILLESLEY - HILLESLEY,2023-03-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.48
791839,HILLESLEY - HILLESLEY,2023-03-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.25
791839,HILLESLEY - HILLESLEY,2023-03-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
791839,HILLESLEY - HILLESLEY,2023-03-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-03-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
791839,HILLESLEY - HILLESLEY,2023-03-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
791839,HILLESLEY - HILLESLEY,2023-03-10T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-03-10T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-03-10T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
791839,HILLESLEY - HILLESLEY,2023-03-10T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
791839,HILLESLEY - HILLESLEY,2023-03-10T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
791839,HILLESLEY - HILLESLEY,2023-03-10T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.22
791839,HILLESLEY - HILLESLEY,2023-03-10T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-03-10T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-03-10T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-03-10T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
791839,HILLESLEY - HILLESLEY,2023-03-10T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
791839,HILLESLEY - HILLESLEY,2023-03-10T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
791839,HILLESLEY - HILLESLEY,2023-03-10T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
791839,HILLESLEY - HILLESLEY,2023-03-10T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
791839,HILLESLEY - HILLESLEY,2023-03-10T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
791839,HILLESLEY - HILLESLEY,2023-03-10T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.75
791839,HILLESLEY - HILLESLEY,2023-03-10T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
791839,HILLESLEY - HILLESLEY,2023-03-10T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
791839,HILLESLEY - HILLESLEY,2023-03-10T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
791839,HILLESLEY - HILLESLEY,2023-03-10T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
791839,HILLESLEY - HILLESLEY,2023-03-10T12:50:00.000+00:00,transformer,,Temperature,C,10.3
791839,HILLESLEY - HILLESLEY,2023-03-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
791839,HILLESLEY - HILLESLEY,2023-03-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
791839,HILLESLEY - HILLESLEY,2023-03-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
791839,HILLESLEY - HILLESLEY,2023-03-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
791839,HILLESLEY - HILLESLEY,2023-03-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
791839,HILLESLEY - HILLESLEY,2023-03-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
791839,HILLESLEY - HILLESLEY,2023-03-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-03-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
791839,HILLESLEY - HILLESLEY,2023-03-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
791839,HILLESLEY - HILLESLEY,2023-03-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.58
791839,HILLESLEY - HILLESLEY,2023-03-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.7
791839,HILLESLEY - HILLESLEY,2023-03-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.97
791839,HILLESLEY - HILLESLEY,2023-03-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
791839,HILLESLEY - HILLESLEY,2023-03-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
791839,HILLESLEY - HILLESLEY,2023-03-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
791839,HILLESLEY - HILLESLEY,2023-03-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
791839,HILLESLEY - HILLESLEY,2023-03-10T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
791839,HILLESLEY - HILLESLEY,2023-03-10T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-03-10T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
791839,HILLESLEY - HILLESLEY,2023-03-10T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
791839,HILLESLEY - HILLESLEY,2023-03-10T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
791839,HILLESLEY - HILLESLEY,2023-03-10T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.74
791839,HILLESLEY - HILLESLEY,2023-03-10T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
791839,HILLESLEY - HILLESLEY,2023-03-10T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-03-10T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-03-10T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
791839,HILLESLEY - HILLESLEY,2023-03-10T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
791839,HILLESLEY - HILLESLEY,2023-03-10T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
791839,HILLESLEY - HILLESLEY,2023-03-10T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
791839,HILLESLEY - HILLESLEY,2023-03-10T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
791839,HILLESLEY - HILLESLEY,2023-03-10T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.5
791839,HILLESLEY - HILLESLEY,2023-03-10T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.85
791839,HILLESLEY - HILLESLEY,2023-03-10T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
791839,HILLESLEY - HILLESLEY,2023-03-10T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
791839,HILLESLEY - HILLESLEY,2023-03-10T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
791839,HILLESLEY - HILLESLEY,2023-03-10T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
791839,HILLESLEY - HILLESLEY,2023-03-10T12:40:00.000+00:00,transformer,,Temperature,C,10.2
791839,HILLESLEY - HILLESLEY,2023-03-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
791839,HILLESLEY - HILLESLEY,2023-03-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
791839,HILLESLEY - HILLESLEY,2023-03-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
791839,HILLESLEY - HILLESLEY,2023-03-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
791839,HILLESLEY - HILLESLEY,2023-03-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
791839,HILLESLEY - HILLESLEY,2023-03-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
791839,HILLESLEY - HILLESLEY,2023-03-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-03-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
791839,HILLESLEY - HILLESLEY,2023-03-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
791839,HILLESLEY - HILLESLEY,2023-03-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.68
791839,HILLESLEY - HILLESLEY,2023-03-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.07
791839,HILLESLEY - HILLESLEY,2023-03-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.59
791839,HILLESLEY - HILLESLEY,2023-03-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,119.1
791839,HILLESLEY - HILLESLEY,2023-03-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
791839,HILLESLEY - HILLESLEY,2023-03-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
791839,HILLESLEY - HILLESLEY,2023-03-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
791839,HILLESLEY - HILLESLEY,2023-03-10T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
791839,HILLESLEY - HILLESLEY,2023-03-10T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-03-10T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
791839,HILLESLEY - HILLESLEY,2023-03-10T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
791839,HILLESLEY - HILLESLEY,2023-03-10T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
791839,HILLESLEY - HILLESLEY,2023-03-10T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.23
791839,HILLESLEY - HILLESLEY,2023-03-10T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
791839,HILLESLEY - HILLESLEY,2023-03-10T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
791839,HILLESLEY - HILLESLEY,2023-03-10T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
791839,HILLESLEY - HILLESLEY,2023-03-10T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
791839,HILLESLEY - HILLESLEY,2023-03-10T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
791839,HILLESLEY - HILLESLEY,2023-03-10T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
791839,HILLESLEY - HILLESLEY,2023-03-10T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
791839,HILLESLEY - HILLESLEY,2023-03-10T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
791839,HILLESLEY - HILLESLEY,2023-03-10T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.66
791839,HILLESLEY - HILLESLEY,2023-03-10T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.1
791839,HILLESLEY - HILLESLEY,2023-03-10T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
791839,HILLESLEY - HILLESLEY,2023-03-10T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-03-10T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
791839,HILLESLEY - HILLESLEY,2023-03-10T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
791839,HILLESLEY - HILLESLEY,2023-03-10T12:30:00.000+00:00,transformer,,Temperature,C,10.0
791839,HILLESLEY - HILLESLEY,2023-03-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
791839,HILLESLEY - HILLESLEY,2023-03-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
791839,HILLESLEY - HILLESLEY,2023-03-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
791839,HILLESLEY - HILLESLEY,2023-03-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
791839,HILLESLEY - HILLESLEY,2023-03-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
791839,HILLESLEY - HILLESLEY,2023-03-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
791839,HILLESLEY - HILLESLEY,2023-03-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-03-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
791839,HILLESLEY - HILLESLEY,2023-03-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
791839,HILLESLEY - HILLESLEY,2023-03-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.87
791839,HILLESLEY - HILLESLEY,2023-03-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.93
791839,HILLESLEY - HILLESLEY,2023-03-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.34
791839,HILLESLEY - HILLESLEY,2023-03-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,101.7
791839,HILLESLEY - HILLESLEY,2023-03-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
791839,HILLESLEY - HILLESLEY,2023-03-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
791839,HILLESLEY - HILLESLEY,2023-03-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
791839,HILLESLEY - HILLESLEY,2023-03-10T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
791839,HILLESLEY - HILLESLEY,2023-03-10T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
791839,HILLESLEY - HILLESLEY,2023-03-10T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
791839,HILLESLEY - HILLESLEY,2023-03-10T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
791839,HILLESLEY - HILLESLEY,2023-03-10T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
791839,HILLESLEY - HILLESLEY,2023-03-10T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.29
791839,HILLESLEY - HILLESLEY,2023-03-10T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-03-10T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
791839,HILLESLEY - HILLESLEY,2023-03-10T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-03-10T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
791839,HILLESLEY - HILLESLEY,2023-03-10T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
791839,HILLESLEY - HILLESLEY,2023-03-10T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
791839,HILLESLEY - HILLESLEY,2023-03-10T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
791839,HILLESLEY - HILLESLEY,2023-03-10T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
791839,HILLESLEY - HILLESLEY,2023-03-10T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
791839,HILLESLEY - HILLESLEY,2023-03-10T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.55
791839,HILLESLEY - HILLESLEY,2023-03-10T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
791839,HILLESLEY - HILLESLEY,2023-03-10T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
791839,HILLESLEY - HILLESLEY,2023-03-10T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-03-10T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
791839,HILLESLEY - HILLESLEY,2023-03-10T12:20:00.000+00:00,transformer,,Temperature,C,10.0
791839,HILLESLEY - HILLESLEY,2023-03-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
791839,HILLESLEY - HILLESLEY,2023-03-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
791839,HILLESLEY - HILLESLEY,2023-03-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
791839,HILLESLEY - HILLESLEY,2023-03-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
791839,HILLESLEY - HILLESLEY,2023-03-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
791839,HILLESLEY - HILLESLEY,2023-03-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
791839,HILLESLEY - HILLESLEY,2023-03-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-03-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
791839,HILLESLEY - HILLESLEY,2023-03-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
791839,HILLESLEY - HILLESLEY,2023-03-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.21
791839,HILLESLEY - HILLESLEY,2023-03-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.86
791839,HILLESLEY - HILLESLEY,2023-03-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.84
791839,HILLESLEY - HILLESLEY,2023-03-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
791839,HILLESLEY - HILLESLEY,2023-03-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
791839,HILLESLEY - HILLESLEY,2023-03-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
791839,HILLESLEY - HILLESLEY,2023-03-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
791839,HILLESLEY - HILLESLEY,2023-03-10T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-03-10T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-03-10T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
791839,HILLESLEY - HILLESLEY,2023-03-10T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.3
791839,HILLESLEY - HILLESLEY,2023-03-10T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
791839,HILLESLEY - HILLESLEY,2023-03-10T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.24
791839,HILLESLEY - HILLESLEY,2023-03-10T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
791839,HILLESLEY - HILLESLEY,2023-03-10T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
791839,HILLESLEY - HILLESLEY,2023-03-10T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-03-10T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
791839,HILLESLEY - HILLESLEY,2023-03-10T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
791839,HILLESLEY - HILLESLEY,2023-03-10T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
791839,HILLESLEY - HILLESLEY,2023-03-10T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
791839,HILLESLEY - HILLESLEY,2023-03-10T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.1
791839,HILLESLEY - HILLESLEY,2023-03-10T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
791839,HILLESLEY - HILLESLEY,2023-03-10T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.08
791839,HILLESLEY - HILLESLEY,2023-03-10T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
791839,HILLESLEY - HILLESLEY,2023-03-10T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-03-10T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-03-10T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
791839,HILLESLEY - HILLESLEY,2023-03-10T12:00:00.000+00:00,transformer,,Temperature,C,9.9
791839,HILLESLEY - HILLESLEY,2023-03-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
791839,HILLESLEY - HILLESLEY,2023-03-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
791839,HILLESLEY - HILLESLEY,2023-03-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
791839,HILLESLEY - HILLESLEY,2023-03-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
791839,HILLESLEY - HILLESLEY,2023-03-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
791839,HILLESLEY - HILLESLEY,2023-03-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
791839,HILLESLEY - HILLESLEY,2023-03-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
791839,HILLESLEY - HILLESLEY,2023-03-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
791839,HILLESLEY - HILLESLEY,2023-03-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
791839,HILLESLEY - HILLESLEY,2023-03-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.4
791839,HILLESLEY - HILLESLEY,2023-03-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.52
791839,HILLESLEY - HILLESLEY,2023-03-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-20.32
791839,HILLESLEY - HILLESLEY,2023-03-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
791839,HILLESLEY - HILLESLEY,2023-03-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
791839,HILLESLEY - HILLESLEY,2023-03-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
791839,HILLESLEY - HILLESLEY,2023-03-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
791839,HILLESLEY - HILLESLEY,2023-03-10T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-03-10T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-03-10T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
791839,HILLESLEY - HILLESLEY,2023-03-10T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
791839,HILLESLEY - HILLESLEY,2023-03-10T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
791839,HILLESLEY - HILLESLEY,2023-03-10T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.67
791839,HILLESLEY - HILLESLEY,2023-03-10T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
791839,HILLESLEY - HILLESLEY,2023-03-10T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
791839,HILLESLEY - HILLESLEY,2023-03-10T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-03-10T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
791839,HILLESLEY - HILLESLEY,2023-03-10T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
791839,HILLESLEY - HILLESLEY,2023-03-10T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
791839,HILLESLEY - HILLESLEY,2023-03-10T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
791839,HILLESLEY - HILLESLEY,2023-03-10T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.94
791839,HILLESLEY - HILLESLEY,2023-03-10T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
791839,HILLESLEY - HILLESLEY,2023-03-10T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.22
791839,HILLESLEY - HILLESLEY,2023-03-10T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
791839,HILLESLEY - HILLESLEY,2023-03-10T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
791839,HILLESLEY - HILLESLEY,2023-03-10T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
791839,HILLESLEY - HILLESLEY,2023-03-10T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-03-10T11:50:00.000+00:00,transformer,,Temperature,C,9.8
791839,HILLESLEY - HILLESLEY,2023-03-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
791839,HILLESLEY - HILLESLEY,2023-03-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
791839,HILLESLEY - HILLESLEY,2023-03-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
791839,HILLESLEY - HILLESLEY,2023-03-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
791839,HILLESLEY - HILLESLEY,2023-03-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
791839,HILLESLEY - HILLESLEY,2023-03-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
791839,HILLESLEY - HILLESLEY,2023-03-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
791839,HILLESLEY - HILLESLEY,2023-03-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
791839,HILLESLEY - HILLESLEY,2023-03-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
791839,HILLESLEY - HILLESLEY,2023-03-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.87
791839,HILLESLEY - HILLESLEY,2023-03-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.99
791839,HILLESLEY - HILLESLEY,2023-03-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-21.83
791839,HILLESLEY - HILLESLEY,2023-03-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,106.2
791839,HILLESLEY - HILLESLEY,2023-03-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
791839,HILLESLEY - HILLESLEY,2023-03-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
791839,HILLESLEY - HILLESLEY,2023-03-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
791839,HILLESLEY - HILLESLEY,2023-03-10T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
791839,HILLESLEY - HILLESLEY,2023-03-10T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-03-10T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
791839,HILLESLEY - HILLESLEY,2023-03-10T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
791839,HILLESLEY - HILLESLEY,2023-03-10T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
791839,HILLESLEY - HILLESLEY,2023-03-10T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.04
791839,HILLESLEY - HILLESLEY,2023-03-10T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-03-10T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-03-10T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
791839,HILLESLEY - HILLESLEY,2023-03-10T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
791839,HILLESLEY - HILLESLEY,2023-03-10T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
791839,HILLESLEY - HILLESLEY,2023-03-10T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-03-10T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
791839,HILLESLEY - HILLESLEY,2023-03-10T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
791839,HILLESLEY - HILLESLEY,2023-03-10T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
791839,HILLESLEY - HILLESLEY,2023-03-10T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.66
791839,HILLESLEY - HILLESLEY,2023-03-10T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
791839,HILLESLEY - HILLESLEY,2023-03-10T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
791839,HILLESLEY - HILLESLEY,2023-03-10T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
791839,HILLESLEY - HILLESLEY,2023-03-10T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
791839,HILLESLEY - HILLESLEY,2023-03-10T11:30:00.000+00:00,transformer,,Temperature,C,9.8
791839,HILLESLEY - HILLESLEY,2023-03-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
791839,HILLESLEY - HILLESLEY,2023-03-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
791839,HILLESLEY - HILLESLEY,2023-03-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
791839,HILLESLEY - HILLESLEY,2023-03-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
791839,HILLESLEY - HILLESLEY,2023-03-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
791839,HILLESLEY - HILLESLEY,2023-03-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
791839,HILLESLEY - HILLESLEY,2023-03-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-03-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
791839,HILLESLEY - HILLESLEY,2023-03-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
791839,HILLESLEY - HILLESLEY,2023-03-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.1
791839,HILLESLEY - HILLESLEY,2023-03-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.71
791839,HILLESLEY - HILLESLEY,2023-03-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.7
791839,HILLESLEY - HILLESLEY,2023-03-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
791839,HILLESLEY - HILLESLEY,2023-03-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
791839,HILLESLEY - HILLESLEY,2023-03-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
791839,HILLESLEY - HILLESLEY,2023-03-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
791839,HILLESLEY - HILLESLEY,2023-03-10T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-03-10T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-03-10T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
791839,HILLESLEY - HILLESLEY,2023-03-10T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
791839,HILLESLEY - HILLESLEY,2023-03-10T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
791839,HILLESLEY - HILLESLEY,2023-03-10T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.31
791839,HILLESLEY - HILLESLEY,2023-03-10T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
791839,HILLESLEY - HILLESLEY,2023-03-10T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
791839,HILLESLEY - HILLESLEY,2023-03-10T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
791839,HILLESLEY - HILLESLEY,2023-03-10T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-03-10T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
791839,HILLESLEY - HILLESLEY,2023-03-10T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-03-10T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
791839,HILLESLEY - HILLESLEY,2023-03-10T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
791839,HILLESLEY - HILLESLEY,2023-03-10T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
791839,HILLESLEY - HILLESLEY,2023-03-10T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.68
791839,HILLESLEY - HILLESLEY,2023-03-10T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
791839,HILLESLEY - HILLESLEY,2023-03-10T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
