Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-10T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
791839,HILLESLEY - HILLESLEY,2023-03-10T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
791839,HILLESLEY - HILLESLEY,2023-03-10T11:20:00.000+00:00,transformer,,Temperature,C,9.7
791839,HILLESLEY - HILLESLEY,2023-03-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
791839,HILLESLEY - HILLESLEY,2023-03-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
791839,HILLESLEY - HILLESLEY,2023-03-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
791839,HILLESLEY - HILLESLEY,2023-03-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
791839,HILLESLEY - HILLESLEY,2023-03-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
791839,HILLESLEY - HILLESLEY,2023-03-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
791839,HILLESLEY - HILLESLEY,2023-03-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-03-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
791839,HILLESLEY - HILLESLEY,2023-03-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
791839,HILLESLEY - HILLESLEY,2023-03-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.15
791839,HILLESLEY - HILLESLEY,2023-03-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.51
791839,HILLESLEY - HILLESLEY,2023-03-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.99
791839,HILLESLEY - HILLESLEY,2023-03-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
791839,HILLESLEY - HILLESLEY,2023-03-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
791839,HILLESLEY - HILLESLEY,2023-03-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
791839,HILLESLEY - HILLESLEY,2023-03-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
791839,HILLESLEY - HILLESLEY,2023-03-10T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-03-10T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-03-10T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.37
791839,HILLESLEY - HILLESLEY,2023-03-10T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
791839,HILLESLEY - HILLESLEY,2023-03-10T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
791839,HILLESLEY - HILLESLEY,2023-03-10T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.12
791839,HILLESLEY - HILLESLEY,2023-03-10T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-03-10T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
791839,HILLESLEY - HILLESLEY,2023-03-10T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-03-10T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-03-10T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-03-10T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-03-10T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
791839,HILLESLEY - HILLESLEY,2023-03-10T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
791839,HILLESLEY - HILLESLEY,2023-03-10T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
791839,HILLESLEY - HILLESLEY,2023-03-10T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.41
791839,HILLESLEY - HILLESLEY,2023-03-10T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
791839,HILLESLEY - HILLESLEY,2023-03-10T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-03-10T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-03-10T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
791839,HILLESLEY - HILLESLEY,2023-03-10T11:10:00.000+00:00,transformer,,Temperature,C,9.5
791839,HILLESLEY - HILLESLEY,2023-03-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
791839,HILLESLEY - HILLESLEY,2023-03-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
791839,HILLESLEY - HILLESLEY,2023-03-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
791839,HILLESLEY - HILLESLEY,2023-03-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
791839,HILLESLEY - HILLESLEY,2023-03-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
791839,HILLESLEY - HILLESLEY,2023-03-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
791839,HILLESLEY - HILLESLEY,2023-03-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-03-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
791839,HILLESLEY - HILLESLEY,2023-03-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
791839,HILLESLEY - HILLESLEY,2023-03-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.19
791839,HILLESLEY - HILLESLEY,2023-03-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.41
791839,HILLESLEY - HILLESLEY,2023-03-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.53
791839,HILLESLEY - HILLESLEY,2023-03-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
791839,HILLESLEY - HILLESLEY,2023-03-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
791839,HILLESLEY - HILLESLEY,2023-03-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
791839,HILLESLEY - HILLESLEY,2023-03-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
791839,HILLESLEY - HILLESLEY,2023-03-10T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-03-10T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-03-10T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
791839,HILLESLEY - HILLESLEY,2023-03-10T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
791839,HILLESLEY - HILLESLEY,2023-03-10T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
791839,HILLESLEY - HILLESLEY,2023-03-10T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.08
791839,HILLESLEY - HILLESLEY,2023-03-10T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
791839,HILLESLEY - HILLESLEY,2023-03-10T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-03-10T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
791839,HILLESLEY - HILLESLEY,2023-03-10T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-03-10T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-03-10T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
791839,HILLESLEY - HILLESLEY,2023-03-10T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
791839,HILLESLEY - HILLESLEY,2023-03-10T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
791839,HILLESLEY - HILLESLEY,2023-03-10T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.42
791839,HILLESLEY - HILLESLEY,2023-03-10T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.15
791839,HILLESLEY - HILLESLEY,2023-03-10T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-03-10T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
791839,HILLESLEY - HILLESLEY,2023-03-10T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
791839,HILLESLEY - HILLESLEY,2023-03-10T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
791839,HILLESLEY - HILLESLEY,2023-03-10T11:00:00.000+00:00,transformer,,Temperature,C,9.4
791839,HILLESLEY - HILLESLEY,2023-03-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
791839,HILLESLEY - HILLESLEY,2023-03-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
791839,HILLESLEY - HILLESLEY,2023-03-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
791839,HILLESLEY - HILLESLEY,2023-03-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
791839,HILLESLEY - HILLESLEY,2023-03-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
791839,HILLESLEY - HILLESLEY,2023-03-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
791839,HILLESLEY - HILLESLEY,2023-03-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-03-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
791839,HILLESLEY - HILLESLEY,2023-03-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
791839,HILLESLEY - HILLESLEY,2023-03-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.42
791839,HILLESLEY - HILLESLEY,2023-03-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.52
791839,HILLESLEY - HILLESLEY,2023-03-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.23
791839,HILLESLEY - HILLESLEY,2023-03-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
791839,HILLESLEY - HILLESLEY,2023-03-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
791839,HILLESLEY - HILLESLEY,2023-03-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
791839,HILLESLEY - HILLESLEY,2023-03-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
791839,HILLESLEY - HILLESLEY,2023-03-10T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-03-10T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-03-10T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
791839,HILLESLEY - HILLESLEY,2023-03-10T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.51
791839,HILLESLEY - HILLESLEY,2023-03-10T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.17
791839,HILLESLEY - HILLESLEY,2023-03-10T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.91
791839,HILLESLEY - HILLESLEY,2023-03-10T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
791839,HILLESLEY - HILLESLEY,2023-03-10T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
791839,HILLESLEY - HILLESLEY,2023-03-10T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
791839,HILLESLEY - HILLESLEY,2023-03-10T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-03-10T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
791839,HILLESLEY - HILLESLEY,2023-03-10T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-03-10T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
791839,HILLESLEY - HILLESLEY,2023-03-10T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.57
791839,HILLESLEY - HILLESLEY,2023-03-10T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.67
791839,HILLESLEY - HILLESLEY,2023-03-10T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.13
791839,HILLESLEY - HILLESLEY,2023-03-10T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-03-10T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
791839,HILLESLEY - HILLESLEY,2023-03-10T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
791839,HILLESLEY - HILLESLEY,2023-03-10T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-03-10T10:50:00.000+00:00,transformer,,Temperature,C,9.5
791839,HILLESLEY - HILLESLEY,2023-03-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
791839,HILLESLEY - HILLESLEY,2023-03-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
791839,HILLESLEY - HILLESLEY,2023-03-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
791839,HILLESLEY - HILLESLEY,2023-03-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
791839,HILLESLEY - HILLESLEY,2023-03-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
791839,HILLESLEY - HILLESLEY,2023-03-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
791839,HILLESLEY - HILLESLEY,2023-03-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-03-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
791839,HILLESLEY - HILLESLEY,2023-03-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
791839,HILLESLEY - HILLESLEY,2023-03-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.09
791839,HILLESLEY - HILLESLEY,2023-03-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.84
791839,HILLESLEY - HILLESLEY,2023-03-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.05
791839,HILLESLEY - HILLESLEY,2023-03-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
791839,HILLESLEY - HILLESLEY,2023-03-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
791839,HILLESLEY - HILLESLEY,2023-03-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
791839,HILLESLEY - HILLESLEY,2023-03-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
791839,HILLESLEY - HILLESLEY,2023-03-10T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-03-10T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-03-10T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
791839,HILLESLEY - HILLESLEY,2023-03-10T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
791839,HILLESLEY - HILLESLEY,2023-03-10T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.69
791839,HILLESLEY - HILLESLEY,2023-03-10T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.4
791839,HILLESLEY - HILLESLEY,2023-03-10T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
791839,HILLESLEY - HILLESLEY,2023-03-10T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
791839,HILLESLEY - HILLESLEY,2023-03-10T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
791839,HILLESLEY - HILLESLEY,2023-03-10T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
791839,HILLESLEY - HILLESLEY,2023-03-10T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
791839,HILLESLEY - HILLESLEY,2023-03-10T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-03-10T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
791839,HILLESLEY - HILLESLEY,2023-03-10T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
791839,HILLESLEY - HILLESLEY,2023-03-10T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
791839,HILLESLEY - HILLESLEY,2023-03-10T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.82
791839,HILLESLEY - HILLESLEY,2023-03-10T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
791839,HILLESLEY - HILLESLEY,2023-03-10T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
791839,HILLESLEY - HILLESLEY,2023-03-10T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
791839,HILLESLEY - HILLESLEY,2023-03-10T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
791839,HILLESLEY - HILLESLEY,2023-03-10T10:40:00.000+00:00,transformer,,Temperature,C,9.4
791839,HILLESLEY - HILLESLEY,2023-03-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
791839,HILLESLEY - HILLESLEY,2023-03-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
791839,HILLESLEY - HILLESLEY,2023-03-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
791839,HILLESLEY - HILLESLEY,2023-03-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
791839,HILLESLEY - HILLESLEY,2023-03-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
791839,HILLESLEY - HILLESLEY,2023-03-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
791839,HILLESLEY - HILLESLEY,2023-03-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-03-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
791839,HILLESLEY - HILLESLEY,2023-03-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
791839,HILLESLEY - HILLESLEY,2023-03-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.62
791839,HILLESLEY - HILLESLEY,2023-03-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.15
791839,HILLESLEY - HILLESLEY,2023-03-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.22
791839,HILLESLEY - HILLESLEY,2023-03-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
791839,HILLESLEY - HILLESLEY,2023-03-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
791839,HILLESLEY - HILLESLEY,2023-03-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
791839,HILLESLEY - HILLESLEY,2023-03-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
791839,HILLESLEY - HILLESLEY,2023-03-10T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-03-10T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-03-10T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
791839,HILLESLEY - HILLESLEY,2023-03-10T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
791839,HILLESLEY - HILLESLEY,2023-03-10T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.77
791839,HILLESLEY - HILLESLEY,2023-03-10T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.48
791839,HILLESLEY - HILLESLEY,2023-03-10T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-03-10T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
791839,HILLESLEY - HILLESLEY,2023-03-10T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
791839,HILLESLEY - HILLESLEY,2023-03-10T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-03-10T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
791839,HILLESLEY - HILLESLEY,2023-03-10T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
791839,HILLESLEY - HILLESLEY,2023-03-10T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-03-10T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
791839,HILLESLEY - HILLESLEY,2023-03-10T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
791839,HILLESLEY - HILLESLEY,2023-03-10T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.45
791839,HILLESLEY - HILLESLEY,2023-03-10T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-03-10T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-03-10T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-03-10T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
791839,HILLESLEY - HILLESLEY,2023-03-10T10:30:00.000+00:00,transformer,,Temperature,C,9.5
791839,HILLESLEY - HILLESLEY,2023-03-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
791839,HILLESLEY - HILLESLEY,2023-03-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
791839,HILLESLEY - HILLESLEY,2023-03-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
791839,HILLESLEY - HILLESLEY,2023-03-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
791839,HILLESLEY - HILLESLEY,2023-03-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
791839,HILLESLEY - HILLESLEY,2023-03-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
791839,HILLESLEY - HILLESLEY,2023-03-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-03-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
791839,HILLESLEY - HILLESLEY,2023-03-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
791839,HILLESLEY - HILLESLEY,2023-03-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.97
791839,HILLESLEY - HILLESLEY,2023-03-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.52
791839,HILLESLEY - HILLESLEY,2023-03-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.92
791839,HILLESLEY - HILLESLEY,2023-03-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
791839,HILLESLEY - HILLESLEY,2023-03-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
791839,HILLESLEY - HILLESLEY,2023-03-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
791839,HILLESLEY - HILLESLEY,2023-03-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
791839,HILLESLEY - HILLESLEY,2023-03-10T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-03-10T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-03-10T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
791839,HILLESLEY - HILLESLEY,2023-03-10T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
791839,HILLESLEY - HILLESLEY,2023-03-10T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
791839,HILLESLEY - HILLESLEY,2023-03-10T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.62
791839,HILLESLEY - HILLESLEY,2023-03-10T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-03-10T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
791839,HILLESLEY - HILLESLEY,2023-03-10T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
791839,HILLESLEY - HILLESLEY,2023-03-10T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-03-10T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
791839,HILLESLEY - HILLESLEY,2023-03-10T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-03-10T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
791839,HILLESLEY - HILLESLEY,2023-03-10T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
791839,HILLESLEY - HILLESLEY,2023-03-10T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
791839,HILLESLEY - HILLESLEY,2023-03-10T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.46
791839,HILLESLEY - HILLESLEY,2023-03-10T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
791839,HILLESLEY - HILLESLEY,2023-03-10T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
791839,HILLESLEY - HILLESLEY,2023-03-10T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-03-10T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
791839,HILLESLEY - HILLESLEY,2023-03-10T10:20:00.000+00:00,transformer,,Temperature,C,9.6
791839,HILLESLEY - HILLESLEY,2023-03-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
791839,HILLESLEY - HILLESLEY,2023-03-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
791839,HILLESLEY - HILLESLEY,2023-03-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
791839,HILLESLEY - HILLESLEY,2023-03-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
791839,HILLESLEY - HILLESLEY,2023-03-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
791839,HILLESLEY - HILLESLEY,2023-03-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
791839,HILLESLEY - HILLESLEY,2023-03-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-03-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
791839,HILLESLEY - HILLESLEY,2023-03-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
791839,HILLESLEY - HILLESLEY,2023-03-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.18
791839,HILLESLEY - HILLESLEY,2023-03-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.62
791839,HILLESLEY - HILLESLEY,2023-03-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.08
791839,HILLESLEY - HILLESLEY,2023-03-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
791839,HILLESLEY - HILLESLEY,2023-03-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
791839,HILLESLEY - HILLESLEY,2023-03-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
791839,HILLESLEY - HILLESLEY,2023-03-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
791839,HILLESLEY - HILLESLEY,2023-03-10T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-03-10T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-03-10T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
791839,HILLESLEY - HILLESLEY,2023-03-10T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
791839,HILLESLEY - HILLESLEY,2023-03-10T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.29
791839,HILLESLEY - HILLESLEY,2023-03-10T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.6
791839,HILLESLEY - HILLESLEY,2023-03-10T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
791839,HILLESLEY - HILLESLEY,2023-03-10T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
791839,HILLESLEY - HILLESLEY,2023-03-10T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
791839,HILLESLEY - HILLESLEY,2023-03-10T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
791839,HILLESLEY - HILLESLEY,2023-03-10T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
791839,HILLESLEY - HILLESLEY,2023-03-10T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
791839,HILLESLEY - HILLESLEY,2023-03-10T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
791839,HILLESLEY - HILLESLEY,2023-03-10T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.85
791839,HILLESLEY - HILLESLEY,2023-03-10T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
791839,HILLESLEY - HILLESLEY,2023-03-10T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.7
791839,HILLESLEY - HILLESLEY,2023-03-10T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
791839,HILLESLEY - HILLESLEY,2023-03-10T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
791839,HILLESLEY - HILLESLEY,2023-03-10T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-03-10T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
791839,HILLESLEY - HILLESLEY,2023-03-10T10:10:00.000+00:00,transformer,,Temperature,C,9.6
791839,HILLESLEY - HILLESLEY,2023-03-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
791839,HILLESLEY - HILLESLEY,2023-03-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
791839,HILLESLEY - HILLESLEY,2023-03-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
791839,HILLESLEY - HILLESLEY,2023-03-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
791839,HILLESLEY - HILLESLEY,2023-03-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
791839,HILLESLEY - HILLESLEY,2023-03-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
791839,HILLESLEY - HILLESLEY,2023-03-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
791839,HILLESLEY - HILLESLEY,2023-03-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
791839,HILLESLEY - HILLESLEY,2023-03-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
791839,HILLESLEY - HILLESLEY,2023-03-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.01
791839,HILLESLEY - HILLESLEY,2023-03-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.58
791839,HILLESLEY - HILLESLEY,2023-03-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.3
791839,HILLESLEY - HILLESLEY,2023-03-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,84.3
791839,HILLESLEY - HILLESLEY,2023-03-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
791839,HILLESLEY - HILLESLEY,2023-03-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
791839,HILLESLEY - HILLESLEY,2023-03-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-03-10T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
791839,HILLESLEY - HILLESLEY,2023-03-10T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-03-10T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.56
791839,HILLESLEY - HILLESLEY,2023-03-10T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
791839,HILLESLEY - HILLESLEY,2023-03-10T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.71
791839,HILLESLEY - HILLESLEY,2023-03-10T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.75
791839,HILLESLEY - HILLESLEY,2023-03-10T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
791839,HILLESLEY - HILLESLEY,2023-03-10T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
791839,HILLESLEY - HILLESLEY,2023-03-10T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
791839,HILLESLEY - HILLESLEY,2023-03-10T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
791839,HILLESLEY - HILLESLEY,2023-03-10T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-03-10T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-03-10T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
791839,HILLESLEY - HILLESLEY,2023-03-10T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
791839,HILLESLEY - HILLESLEY,2023-03-10T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
791839,HILLESLEY - HILLESLEY,2023-03-10T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.19
791839,HILLESLEY - HILLESLEY,2023-03-10T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
791839,HILLESLEY - HILLESLEY,2023-03-10T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
791839,HILLESLEY - HILLESLEY,2023-03-10T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
791839,HILLESLEY - HILLESLEY,2023-03-10T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-03-10T09:50:00.000+00:00,transformer,,Temperature,C,9.6
791839,HILLESLEY - HILLESLEY,2023-03-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
791839,HILLESLEY - HILLESLEY,2023-03-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
791839,HILLESLEY - HILLESLEY,2023-03-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
791839,HILLESLEY - HILLESLEY,2023-03-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
791839,HILLESLEY - HILLESLEY,2023-03-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
791839,HILLESLEY - HILLESLEY,2023-03-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
791839,HILLESLEY - HILLESLEY,2023-03-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-03-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
791839,HILLESLEY - HILLESLEY,2023-03-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
791839,HILLESLEY - HILLESLEY,2023-03-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.99
791839,HILLESLEY - HILLESLEY,2023-03-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.62
791839,HILLESLEY - HILLESLEY,2023-03-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.95
791839,HILLESLEY - HILLESLEY,2023-03-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,106.4
791839,HILLESLEY - HILLESLEY,2023-03-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
791839,HILLESLEY - HILLESLEY,2023-03-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
791839,HILLESLEY - HILLESLEY,2023-03-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
791839,HILLESLEY - HILLESLEY,2023-03-10T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
791839,HILLESLEY - HILLESLEY,2023-03-10T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-03-10T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
791839,HILLESLEY - HILLESLEY,2023-03-10T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
791839,HILLESLEY - HILLESLEY,2023-03-10T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.63
791839,HILLESLEY - HILLESLEY,2023-03-10T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.59
791839,HILLESLEY - HILLESLEY,2023-03-10T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
791839,HILLESLEY - HILLESLEY,2023-03-10T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-03-10T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
791839,HILLESLEY - HILLESLEY,2023-03-10T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
791839,HILLESLEY - HILLESLEY,2023-03-10T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
791839,HILLESLEY - HILLESLEY,2023-03-10T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-03-10T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
791839,HILLESLEY - HILLESLEY,2023-03-10T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
791839,HILLESLEY - HILLESLEY,2023-03-10T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.73
791839,HILLESLEY - HILLESLEY,2023-03-10T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.25
791839,HILLESLEY - HILLESLEY,2023-03-10T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
791839,HILLESLEY - HILLESLEY,2023-03-10T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
791839,HILLESLEY - HILLESLEY,2023-03-10T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
791839,HILLESLEY - HILLESLEY,2023-03-10T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-03-10T09:40:00.000+00:00,transformer,,Temperature,C,9.4
791839,HILLESLEY - HILLESLEY,2023-03-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
791839,HILLESLEY - HILLESLEY,2023-03-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
791839,HILLESLEY - HILLESLEY,2023-03-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
791839,HILLESLEY - HILLESLEY,2023-03-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
791839,HILLESLEY - HILLESLEY,2023-03-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
791839,HILLESLEY - HILLESLEY,2023-03-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
791839,HILLESLEY - HILLESLEY,2023-03-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-03-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
791839,HILLESLEY - HILLESLEY,2023-03-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
791839,HILLESLEY - HILLESLEY,2023-03-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.01
791839,HILLESLEY - HILLESLEY,2023-03-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.36
791839,HILLESLEY - HILLESLEY,2023-03-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.84
791839,HILLESLEY - HILLESLEY,2023-03-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
791839,HILLESLEY - HILLESLEY,2023-03-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
791839,HILLESLEY - HILLESLEY,2023-03-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
791839,HILLESLEY - HILLESLEY,2023-03-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
791839,HILLESLEY - HILLESLEY,2023-03-10T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
791839,HILLESLEY - HILLESLEY,2023-03-10T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-03-10T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.39
791839,HILLESLEY - HILLESLEY,2023-03-10T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
791839,HILLESLEY - HILLESLEY,2023-03-10T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.57
791839,HILLESLEY - HILLESLEY,2023-03-10T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.62
791839,HILLESLEY - HILLESLEY,2023-03-10T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-03-10T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-03-10T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
791839,HILLESLEY - HILLESLEY,2023-03-10T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-03-10T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
791839,HILLESLEY - HILLESLEY,2023-03-10T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
791839,HILLESLEY - HILLESLEY,2023-03-10T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
791839,HILLESLEY - HILLESLEY,2023-03-10T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
791839,HILLESLEY - HILLESLEY,2023-03-10T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.64
791839,HILLESLEY - HILLESLEY,2023-03-10T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.68
791839,HILLESLEY - HILLESLEY,2023-03-10T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
791839,HILLESLEY - HILLESLEY,2023-03-10T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
791839,HILLESLEY - HILLESLEY,2023-03-10T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
791839,HILLESLEY - HILLESLEY,2023-03-10T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-03-10T09:30:00.000+00:00,transformer,,Temperature,C,9.4
791839,HILLESLEY - HILLESLEY,2023-03-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
791839,HILLESLEY - HILLESLEY,2023-03-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
791839,HILLESLEY - HILLESLEY,2023-03-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
791839,HILLESLEY - HILLESLEY,2023-03-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
791839,HILLESLEY - HILLESLEY,2023-03-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
791839,HILLESLEY - HILLESLEY,2023-03-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
791839,HILLESLEY - HILLESLEY,2023-03-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-03-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
791839,HILLESLEY - HILLESLEY,2023-03-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
791839,HILLESLEY - HILLESLEY,2023-03-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.3
791839,HILLESLEY - HILLESLEY,2023-03-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.21
791839,HILLESLEY - HILLESLEY,2023-03-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.3
791839,HILLESLEY - HILLESLEY,2023-03-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
791839,HILLESLEY - HILLESLEY,2023-03-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
791839,HILLESLEY - HILLESLEY,2023-03-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
791839,HILLESLEY - HILLESLEY,2023-03-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
791839,HILLESLEY - HILLESLEY,2023-03-10T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-03-10T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-03-10T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.23
791839,HILLESLEY - HILLESLEY,2023-03-10T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
791839,HILLESLEY - HILLESLEY,2023-03-10T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.87
791839,HILLESLEY - HILLESLEY,2023-03-10T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.47
791839,HILLESLEY - HILLESLEY,2023-03-10T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
791839,HILLESLEY - HILLESLEY,2023-03-10T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
791839,HILLESLEY - HILLESLEY,2023-03-10T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
791839,HILLESLEY - HILLESLEY,2023-03-10T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
791839,HILLESLEY - HILLESLEY,2023-03-10T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
791839,HILLESLEY - HILLESLEY,2023-03-10T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-03-10T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
791839,HILLESLEY - HILLESLEY,2023-03-10T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
791839,HILLESLEY - HILLESLEY,2023-03-10T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
791839,HILLESLEY - HILLESLEY,2023-03-10T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.45
791839,HILLESLEY - HILLESLEY,2023-03-10T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
791839,HILLESLEY - HILLESLEY,2023-03-10T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
791839,HILLESLEY - HILLESLEY,2023-03-10T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-03-10T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-03-10T09:20:00.000+00:00,transformer,,Temperature,C,9.4
791839,HILLESLEY - HILLESLEY,2023-03-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
791839,HILLESLEY - HILLESLEY,2023-03-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
791839,HILLESLEY - HILLESLEY,2023-03-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
791839,HILLESLEY - HILLESLEY,2023-03-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
791839,HILLESLEY - HILLESLEY,2023-03-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
791839,HILLESLEY - HILLESLEY,2023-03-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
791839,HILLESLEY - HILLESLEY,2023-03-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-03-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
791839,HILLESLEY - HILLESLEY,2023-03-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
791839,HILLESLEY - HILLESLEY,2023-03-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.35
791839,HILLESLEY - HILLESLEY,2023-03-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.55
791839,HILLESLEY - HILLESLEY,2023-03-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.92
791839,HILLESLEY - HILLESLEY,2023-03-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
791839,HILLESLEY - HILLESLEY,2023-03-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
791839,HILLESLEY - HILLESLEY,2023-03-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
791839,HILLESLEY - HILLESLEY,2023-03-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
791839,HILLESLEY - HILLESLEY,2023-03-10T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-03-10T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-03-10T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
791839,HILLESLEY - HILLESLEY,2023-03-10T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
791839,HILLESLEY - HILLESLEY,2023-03-10T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.75
791839,HILLESLEY - HILLESLEY,2023-03-10T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.08
791839,HILLESLEY - HILLESLEY,2023-03-10T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
791839,HILLESLEY - HILLESLEY,2023-03-10T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
791839,HILLESLEY - HILLESLEY,2023-03-10T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
791839,HILLESLEY - HILLESLEY,2023-03-10T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-03-10T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
791839,HILLESLEY - HILLESLEY,2023-03-10T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
791839,HILLESLEY - HILLESLEY,2023-03-10T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
791839,HILLESLEY - HILLESLEY,2023-03-10T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.8
791839,HILLESLEY - HILLESLEY,2023-03-10T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
791839,HILLESLEY - HILLESLEY,2023-03-10T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.73
791839,HILLESLEY - HILLESLEY,2023-03-10T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-03-10T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
791839,HILLESLEY - HILLESLEY,2023-03-10T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-03-10T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-03-10T09:10:00.000+00:00,transformer,,Temperature,C,9.3
791839,HILLESLEY - HILLESLEY,2023-03-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
791839,HILLESLEY - HILLESLEY,2023-03-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
791839,HILLESLEY - HILLESLEY,2023-03-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
791839,HILLESLEY - HILLESLEY,2023-03-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
791839,HILLESLEY - HILLESLEY,2023-03-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
791839,HILLESLEY - HILLESLEY,2023-03-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
791839,HILLESLEY - HILLESLEY,2023-03-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-03-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
791839,HILLESLEY - HILLESLEY,2023-03-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
791839,HILLESLEY - HILLESLEY,2023-03-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.3
791839,HILLESLEY - HILLESLEY,2023-03-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.34
791839,HILLESLEY - HILLESLEY,2023-03-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.81
791839,HILLESLEY - HILLESLEY,2023-03-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
791839,HILLESLEY - HILLESLEY,2023-03-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
791839,HILLESLEY - HILLESLEY,2023-03-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
791839,HILLESLEY - HILLESLEY,2023-03-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
791839,HILLESLEY - HILLESLEY,2023-03-10T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
791839,HILLESLEY - HILLESLEY,2023-03-10T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-03-10T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
791839,HILLESLEY - HILLESLEY,2023-03-10T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
791839,HILLESLEY - HILLESLEY,2023-03-10T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.64
791839,HILLESLEY - HILLESLEY,2023-03-10T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.4
791839,HILLESLEY - HILLESLEY,2023-03-10T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.7
791839,HILLESLEY - HILLESLEY,2023-03-10T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
791839,HILLESLEY - HILLESLEY,2023-03-10T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
791839,HILLESLEY - HILLESLEY,2023-03-10T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-03-10T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
791839,HILLESLEY - HILLESLEY,2023-03-10T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
791839,HILLESLEY - HILLESLEY,2023-03-10T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
791839,HILLESLEY - HILLESLEY,2023-03-10T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.08
791839,HILLESLEY - HILLESLEY,2023-03-10T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.94
791839,HILLESLEY - HILLESLEY,2023-03-10T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.64
791839,HILLESLEY - HILLESLEY,2023-03-10T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.5
791839,HILLESLEY - HILLESLEY,2023-03-10T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
791839,HILLESLEY - HILLESLEY,2023-03-10T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
791839,HILLESLEY - HILLESLEY,2023-03-10T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
791839,HILLESLEY - HILLESLEY,2023-03-10T09:00:00.000+00:00,transformer,,Temperature,C,9.1
791839,HILLESLEY - HILLESLEY,2023-03-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
791839,HILLESLEY - HILLESLEY,2023-03-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
791839,HILLESLEY - HILLESLEY,2023-03-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
791839,HILLESLEY - HILLESLEY,2023-03-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
791839,HILLESLEY - HILLESLEY,2023-03-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
791839,HILLESLEY - HILLESLEY,2023-03-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
791839,HILLESLEY - HILLESLEY,2023-03-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-03-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
791839,HILLESLEY - HILLESLEY,2023-03-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
791839,HILLESLEY - HILLESLEY,2023-03-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.1
791839,HILLESLEY - HILLESLEY,2023-03-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.58
791839,HILLESLEY - HILLESLEY,2023-03-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.04
791839,HILLESLEY - HILLESLEY,2023-03-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,145.2
791839,HILLESLEY - HILLESLEY,2023-03-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
791839,HILLESLEY - HILLESLEY,2023-03-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
791839,HILLESLEY - HILLESLEY,2023-03-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
791839,HILLESLEY - HILLESLEY,2023-03-10T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
791839,HILLESLEY - HILLESLEY,2023-03-10T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-03-10T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
791839,HILLESLEY - HILLESLEY,2023-03-10T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
791839,HILLESLEY - HILLESLEY,2023-03-10T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.12
791839,HILLESLEY - HILLESLEY,2023-03-10T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.86
