Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-10T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.3
791839,HILLESLEY - HILLESLEY,2023-03-10T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
791839,HILLESLEY - HILLESLEY,2023-03-10T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
791839,HILLESLEY - HILLESLEY,2023-03-10T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-03-10T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
791839,HILLESLEY - HILLESLEY,2023-03-10T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-03-10T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
791839,HILLESLEY - HILLESLEY,2023-03-10T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
791839,HILLESLEY - HILLESLEY,2023-03-10T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.23
791839,HILLESLEY - HILLESLEY,2023-03-10T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.36
791839,HILLESLEY - HILLESLEY,2023-03-10T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.1
791839,HILLESLEY - HILLESLEY,2023-03-10T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
791839,HILLESLEY - HILLESLEY,2023-03-10T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
791839,HILLESLEY - HILLESLEY,2023-03-10T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
791839,HILLESLEY - HILLESLEY,2023-03-10T08:50:00.000+00:00,transformer,,Temperature,C,9.2
791839,HILLESLEY - HILLESLEY,2023-03-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
791839,HILLESLEY - HILLESLEY,2023-03-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
791839,HILLESLEY - HILLESLEY,2023-03-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
791839,HILLESLEY - HILLESLEY,2023-03-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
791839,HILLESLEY - HILLESLEY,2023-03-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
791839,HILLESLEY - HILLESLEY,2023-03-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
791839,HILLESLEY - HILLESLEY,2023-03-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-03-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
791839,HILLESLEY - HILLESLEY,2023-03-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
791839,HILLESLEY - HILLESLEY,2023-03-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.96
791839,HILLESLEY - HILLESLEY,2023-03-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.35
791839,HILLESLEY - HILLESLEY,2023-03-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.22
791839,HILLESLEY - HILLESLEY,2023-03-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,142.4
791839,HILLESLEY - HILLESLEY,2023-03-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-03-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
791839,HILLESLEY - HILLESLEY,2023-03-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
791839,HILLESLEY - HILLESLEY,2023-03-10T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
791839,HILLESLEY - HILLESLEY,2023-03-10T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
791839,HILLESLEY - HILLESLEY,2023-03-10T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
791839,HILLESLEY - HILLESLEY,2023-03-10T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
791839,HILLESLEY - HILLESLEY,2023-03-10T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.21
791839,HILLESLEY - HILLESLEY,2023-03-10T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.83
791839,HILLESLEY - HILLESLEY,2023-03-10T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
791839,HILLESLEY - HILLESLEY,2023-03-10T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-03-10T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
791839,HILLESLEY - HILLESLEY,2023-03-10T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-03-10T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
791839,HILLESLEY - HILLESLEY,2023-03-10T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-03-10T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
791839,HILLESLEY - HILLESLEY,2023-03-10T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
791839,HILLESLEY - HILLESLEY,2023-03-10T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.34
791839,HILLESLEY - HILLESLEY,2023-03-10T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.29
791839,HILLESLEY - HILLESLEY,2023-03-10T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
791839,HILLESLEY - HILLESLEY,2023-03-10T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
791839,HILLESLEY - HILLESLEY,2023-03-10T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
791839,HILLESLEY - HILLESLEY,2023-03-10T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
791839,HILLESLEY - HILLESLEY,2023-03-10T08:40:00.000+00:00,transformer,,Temperature,C,9.1
791839,HILLESLEY - HILLESLEY,2023-03-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
791839,HILLESLEY - HILLESLEY,2023-03-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
791839,HILLESLEY - HILLESLEY,2023-03-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
791839,HILLESLEY - HILLESLEY,2023-03-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
791839,HILLESLEY - HILLESLEY,2023-03-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
791839,HILLESLEY - HILLESLEY,2023-03-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
791839,HILLESLEY - HILLESLEY,2023-03-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-03-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
791839,HILLESLEY - HILLESLEY,2023-03-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
791839,HILLESLEY - HILLESLEY,2023-03-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.41
791839,HILLESLEY - HILLESLEY,2023-03-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.55
791839,HILLESLEY - HILLESLEY,2023-03-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.12
791839,HILLESLEY - HILLESLEY,2023-03-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,128.8
791839,HILLESLEY - HILLESLEY,2023-03-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
791839,HILLESLEY - HILLESLEY,2023-03-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
791839,HILLESLEY - HILLESLEY,2023-03-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
791839,HILLESLEY - HILLESLEY,2023-03-10T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-03-10T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-03-10T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
791839,HILLESLEY - HILLESLEY,2023-03-10T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.64
791839,HILLESLEY - HILLESLEY,2023-03-10T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
791839,HILLESLEY - HILLESLEY,2023-03-10T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.29
791839,HILLESLEY - HILLESLEY,2023-03-10T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
791839,HILLESLEY - HILLESLEY,2023-03-10T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
791839,HILLESLEY - HILLESLEY,2023-03-10T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
791839,HILLESLEY - HILLESLEY,2023-03-10T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
791839,HILLESLEY - HILLESLEY,2023-03-10T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
791839,HILLESLEY - HILLESLEY,2023-03-10T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
791839,HILLESLEY - HILLESLEY,2023-03-10T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-03-10T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
791839,HILLESLEY - HILLESLEY,2023-03-10T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
791839,HILLESLEY - HILLESLEY,2023-03-10T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.68
791839,HILLESLEY - HILLESLEY,2023-03-10T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
791839,HILLESLEY - HILLESLEY,2023-03-10T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
791839,HILLESLEY - HILLESLEY,2023-03-10T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
791839,HILLESLEY - HILLESLEY,2023-03-10T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
791839,HILLESLEY - HILLESLEY,2023-03-10T08:30:00.000+00:00,transformer,,Temperature,C,9.1
791839,HILLESLEY - HILLESLEY,2023-03-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
791839,HILLESLEY - HILLESLEY,2023-03-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
791839,HILLESLEY - HILLESLEY,2023-03-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
791839,HILLESLEY - HILLESLEY,2023-03-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
791839,HILLESLEY - HILLESLEY,2023-03-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
791839,HILLESLEY - HILLESLEY,2023-03-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
791839,HILLESLEY - HILLESLEY,2023-03-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-03-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
791839,HILLESLEY - HILLESLEY,2023-03-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
791839,HILLESLEY - HILLESLEY,2023-03-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.95
791839,HILLESLEY - HILLESLEY,2023-03-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.66
791839,HILLESLEY - HILLESLEY,2023-03-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.97
791839,HILLESLEY - HILLESLEY,2023-03-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,98.0
791839,HILLESLEY - HILLESLEY,2023-03-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
791839,HILLESLEY - HILLESLEY,2023-03-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
791839,HILLESLEY - HILLESLEY,2023-03-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
791839,HILLESLEY - HILLESLEY,2023-03-10T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-03-10T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-03-10T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
791839,HILLESLEY - HILLESLEY,2023-03-10T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.07
791839,HILLESLEY - HILLESLEY,2023-03-10T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.44
791839,HILLESLEY - HILLESLEY,2023-03-10T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.47
791839,HILLESLEY - HILLESLEY,2023-03-10T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
791839,HILLESLEY - HILLESLEY,2023-03-10T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
791839,HILLESLEY - HILLESLEY,2023-03-10T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
791839,HILLESLEY - HILLESLEY,2023-03-10T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
791839,HILLESLEY - HILLESLEY,2023-03-10T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-03-10T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-03-10T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-03-10T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
791839,HILLESLEY - HILLESLEY,2023-03-10T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
791839,HILLESLEY - HILLESLEY,2023-03-10T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.2
791839,HILLESLEY - HILLESLEY,2023-03-10T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
791839,HILLESLEY - HILLESLEY,2023-03-10T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-03-10T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
791839,HILLESLEY - HILLESLEY,2023-03-10T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
791839,HILLESLEY - HILLESLEY,2023-03-10T08:20:00.000+00:00,transformer,,Temperature,C,9.2
791839,HILLESLEY - HILLESLEY,2023-03-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
791839,HILLESLEY - HILLESLEY,2023-03-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
791839,HILLESLEY - HILLESLEY,2023-03-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
791839,HILLESLEY - HILLESLEY,2023-03-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
791839,HILLESLEY - HILLESLEY,2023-03-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
791839,HILLESLEY - HILLESLEY,2023-03-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
791839,HILLESLEY - HILLESLEY,2023-03-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
791839,HILLESLEY - HILLESLEY,2023-03-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
791839,HILLESLEY - HILLESLEY,2023-03-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
791839,HILLESLEY - HILLESLEY,2023-03-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.34
791839,HILLESLEY - HILLESLEY,2023-03-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.9
791839,HILLESLEY - HILLESLEY,2023-03-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.67
791839,HILLESLEY - HILLESLEY,2023-03-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,111.4
791839,HILLESLEY - HILLESLEY,2023-03-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
791839,HILLESLEY - HILLESLEY,2023-03-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
791839,HILLESLEY - HILLESLEY,2023-03-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
791839,HILLESLEY - HILLESLEY,2023-03-10T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-03-10T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-03-10T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
791839,HILLESLEY - HILLESLEY,2023-03-10T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
791839,HILLESLEY - HILLESLEY,2023-03-10T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.87
791839,HILLESLEY - HILLESLEY,2023-03-10T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.11
791839,HILLESLEY - HILLESLEY,2023-03-10T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
791839,HILLESLEY - HILLESLEY,2023-03-10T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
791839,HILLESLEY - HILLESLEY,2023-03-10T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
791839,HILLESLEY - HILLESLEY,2023-03-10T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
791839,HILLESLEY - HILLESLEY,2023-03-10T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
791839,HILLESLEY - HILLESLEY,2023-03-10T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-03-10T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-03-10T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
791839,HILLESLEY - HILLESLEY,2023-03-10T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.84
791839,HILLESLEY - HILLESLEY,2023-03-10T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.85
791839,HILLESLEY - HILLESLEY,2023-03-10T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.9
791839,HILLESLEY - HILLESLEY,2023-03-10T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
791839,HILLESLEY - HILLESLEY,2023-03-10T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
791839,HILLESLEY - HILLESLEY,2023-03-10T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-03-10T08:10:00.000+00:00,transformer,,Temperature,C,9.3
791839,HILLESLEY - HILLESLEY,2023-03-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
791839,HILLESLEY - HILLESLEY,2023-03-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
791839,HILLESLEY - HILLESLEY,2023-03-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
791839,HILLESLEY - HILLESLEY,2023-03-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
791839,HILLESLEY - HILLESLEY,2023-03-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
791839,HILLESLEY - HILLESLEY,2023-03-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
791839,HILLESLEY - HILLESLEY,2023-03-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
791839,HILLESLEY - HILLESLEY,2023-03-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
791839,HILLESLEY - HILLESLEY,2023-03-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
791839,HILLESLEY - HILLESLEY,2023-03-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.79
791839,HILLESLEY - HILLESLEY,2023-03-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.71
791839,HILLESLEY - HILLESLEY,2023-03-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.97
791839,HILLESLEY - HILLESLEY,2023-03-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,132.1
791839,HILLESLEY - HILLESLEY,2023-03-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
791839,HILLESLEY - HILLESLEY,2023-03-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
791839,HILLESLEY - HILLESLEY,2023-03-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
791839,HILLESLEY - HILLESLEY,2023-03-10T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-03-10T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-03-10T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
791839,HILLESLEY - HILLESLEY,2023-03-10T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
791839,HILLESLEY - HILLESLEY,2023-03-10T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.22
791839,HILLESLEY - HILLESLEY,2023-03-10T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-19.45
791839,HILLESLEY - HILLESLEY,2023-03-10T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,76.4
791839,HILLESLEY - HILLESLEY,2023-03-10T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
791839,HILLESLEY - HILLESLEY,2023-03-10T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
791839,HILLESLEY - HILLESLEY,2023-03-10T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
791839,HILLESLEY - HILLESLEY,2023-03-10T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
791839,HILLESLEY - HILLESLEY,2023-03-10T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-03-10T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
791839,HILLESLEY - HILLESLEY,2023-03-10T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
791839,HILLESLEY - HILLESLEY,2023-03-10T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.05
791839,HILLESLEY - HILLESLEY,2023-03-10T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.47
791839,HILLESLEY - HILLESLEY,2023-03-10T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.3
791839,HILLESLEY - HILLESLEY,2023-03-10T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
791839,HILLESLEY - HILLESLEY,2023-03-10T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
791839,HILLESLEY - HILLESLEY,2023-03-10T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-03-10T08:00:00.000+00:00,transformer,,Temperature,C,9.5
791839,HILLESLEY - HILLESLEY,2023-03-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
791839,HILLESLEY - HILLESLEY,2023-03-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
791839,HILLESLEY - HILLESLEY,2023-03-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
791839,HILLESLEY - HILLESLEY,2023-03-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
791839,HILLESLEY - HILLESLEY,2023-03-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
791839,HILLESLEY - HILLESLEY,2023-03-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
791839,HILLESLEY - HILLESLEY,2023-03-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
791839,HILLESLEY - HILLESLEY,2023-03-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
791839,HILLESLEY - HILLESLEY,2023-03-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
791839,HILLESLEY - HILLESLEY,2023-03-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.36
791839,HILLESLEY - HILLESLEY,2023-03-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.27
791839,HILLESLEY - HILLESLEY,2023-03-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-25.92
791839,HILLESLEY - HILLESLEY,2023-03-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,154.7
791839,HILLESLEY - HILLESLEY,2023-03-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
791839,HILLESLEY - HILLESLEY,2023-03-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
791839,HILLESLEY - HILLESLEY,2023-03-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
791839,HILLESLEY - HILLESLEY,2023-03-10T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-03-10T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
791839,HILLESLEY - HILLESLEY,2023-03-10T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
791839,HILLESLEY - HILLESLEY,2023-03-10T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
791839,HILLESLEY - HILLESLEY,2023-03-10T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.74
791839,HILLESLEY - HILLESLEY,2023-03-10T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-21.4
791839,HILLESLEY - HILLESLEY,2023-03-10T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.1
791839,HILLESLEY - HILLESLEY,2023-03-10T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-03-10T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
791839,HILLESLEY - HILLESLEY,2023-03-10T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
791839,HILLESLEY - HILLESLEY,2023-03-10T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
791839,HILLESLEY - HILLESLEY,2023-03-10T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-03-10T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
791839,HILLESLEY - HILLESLEY,2023-03-10T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
791839,HILLESLEY - HILLESLEY,2023-03-10T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.38
791839,HILLESLEY - HILLESLEY,2023-03-10T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.11
791839,HILLESLEY - HILLESLEY,2023-03-10T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.0
791839,HILLESLEY - HILLESLEY,2023-03-10T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
791839,HILLESLEY - HILLESLEY,2023-03-10T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
791839,HILLESLEY - HILLESLEY,2023-03-10T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
791839,HILLESLEY - HILLESLEY,2023-03-10T07:50:00.000+00:00,transformer,,Temperature,C,9.4
791839,HILLESLEY - HILLESLEY,2023-03-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
791839,HILLESLEY - HILLESLEY,2023-03-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
791839,HILLESLEY - HILLESLEY,2023-03-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
791839,HILLESLEY - HILLESLEY,2023-03-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
791839,HILLESLEY - HILLESLEY,2023-03-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
791839,HILLESLEY - HILLESLEY,2023-03-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
791839,HILLESLEY - HILLESLEY,2023-03-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-03-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
791839,HILLESLEY - HILLESLEY,2023-03-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
791839,HILLESLEY - HILLESLEY,2023-03-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.85
791839,HILLESLEY - HILLESLEY,2023-03-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.12
791839,HILLESLEY - HILLESLEY,2023-03-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-27.5
791839,HILLESLEY - HILLESLEY,2023-03-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,158.1
791839,HILLESLEY - HILLESLEY,2023-03-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
791839,HILLESLEY - HILLESLEY,2023-03-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
791839,HILLESLEY - HILLESLEY,2023-03-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
791839,HILLESLEY - HILLESLEY,2023-03-10T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
791839,HILLESLEY - HILLESLEY,2023-03-10T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
791839,HILLESLEY - HILLESLEY,2023-03-10T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
791839,HILLESLEY - HILLESLEY,2023-03-10T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.02
791839,HILLESLEY - HILLESLEY,2023-03-10T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.07
791839,HILLESLEY - HILLESLEY,2023-03-10T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-18.95
791839,HILLESLEY - HILLESLEY,2023-03-10T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
791839,HILLESLEY - HILLESLEY,2023-03-10T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-03-10T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
791839,HILLESLEY - HILLESLEY,2023-03-10T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
791839,HILLESLEY - HILLESLEY,2023-03-10T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
791839,HILLESLEY - HILLESLEY,2023-03-10T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
791839,HILLESLEY - HILLESLEY,2023-03-10T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
791839,HILLESLEY - HILLESLEY,2023-03-10T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
791839,HILLESLEY - HILLESLEY,2023-03-10T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.82
791839,HILLESLEY - HILLESLEY,2023-03-10T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.36
791839,HILLESLEY - HILLESLEY,2023-03-10T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
791839,HILLESLEY - HILLESLEY,2023-03-10T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-03-10T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
791839,HILLESLEY - HILLESLEY,2023-03-10T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-03-10T07:40:00.000+00:00,transformer,,Temperature,C,9.5
791839,HILLESLEY - HILLESLEY,2023-03-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
791839,HILLESLEY - HILLESLEY,2023-03-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
791839,HILLESLEY - HILLESLEY,2023-03-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
791839,HILLESLEY - HILLESLEY,2023-03-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
791839,HILLESLEY - HILLESLEY,2023-03-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
791839,HILLESLEY - HILLESLEY,2023-03-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
791839,HILLESLEY - HILLESLEY,2023-03-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-03-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
791839,HILLESLEY - HILLESLEY,2023-03-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
791839,HILLESLEY - HILLESLEY,2023-03-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.01
791839,HILLESLEY - HILLESLEY,2023-03-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.89
791839,HILLESLEY - HILLESLEY,2023-03-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-24.31
791839,HILLESLEY - HILLESLEY,2023-03-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,120.6
791839,HILLESLEY - HILLESLEY,2023-03-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
791839,HILLESLEY - HILLESLEY,2023-03-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
791839,HILLESLEY - HILLESLEY,2023-03-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
791839,HILLESLEY - HILLESLEY,2023-03-10T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-03-10T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
791839,HILLESLEY - HILLESLEY,2023-03-10T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
791839,HILLESLEY - HILLESLEY,2023-03-10T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.7
791839,HILLESLEY - HILLESLEY,2023-03-10T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.82
791839,HILLESLEY - HILLESLEY,2023-03-10T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-17.73
791839,HILLESLEY - HILLESLEY,2023-03-10T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
791839,HILLESLEY - HILLESLEY,2023-03-10T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
791839,HILLESLEY - HILLESLEY,2023-03-10T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
791839,HILLESLEY - HILLESLEY,2023-03-10T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
791839,HILLESLEY - HILLESLEY,2023-03-10T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
791839,HILLESLEY - HILLESLEY,2023-03-10T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-03-10T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
791839,HILLESLEY - HILLESLEY,2023-03-10T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
791839,HILLESLEY - HILLESLEY,2023-03-10T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.37
791839,HILLESLEY - HILLESLEY,2023-03-10T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.44
791839,HILLESLEY - HILLESLEY,2023-03-10T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
791839,HILLESLEY - HILLESLEY,2023-03-10T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
791839,HILLESLEY - HILLESLEY,2023-03-10T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
791839,HILLESLEY - HILLESLEY,2023-03-10T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-03-10T07:30:00.000+00:00,transformer,,Temperature,C,9.5
791839,HILLESLEY - HILLESLEY,2023-03-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
791839,HILLESLEY - HILLESLEY,2023-03-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
791839,HILLESLEY - HILLESLEY,2023-03-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-03-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
791839,HILLESLEY - HILLESLEY,2023-03-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
791839,HILLESLEY - HILLESLEY,2023-03-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
791839,HILLESLEY - HILLESLEY,2023-03-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-03-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
791839,HILLESLEY - HILLESLEY,2023-03-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
791839,HILLESLEY - HILLESLEY,2023-03-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.16
791839,HILLESLEY - HILLESLEY,2023-03-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.19
791839,HILLESLEY - HILLESLEY,2023-03-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-24.17
791839,HILLESLEY - HILLESLEY,2023-03-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,114.3
791839,HILLESLEY - HILLESLEY,2023-03-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
791839,HILLESLEY - HILLESLEY,2023-03-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
791839,HILLESLEY - HILLESLEY,2023-03-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
791839,HILLESLEY - HILLESLEY,2023-03-10T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-03-10T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
791839,HILLESLEY - HILLESLEY,2023-03-10T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
791839,HILLESLEY - HILLESLEY,2023-03-10T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.75
791839,HILLESLEY - HILLESLEY,2023-03-10T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.37
791839,HILLESLEY - HILLESLEY,2023-03-10T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-17.68
791839,HILLESLEY - HILLESLEY,2023-03-10T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
791839,HILLESLEY - HILLESLEY,2023-03-10T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
791839,HILLESLEY - HILLESLEY,2023-03-10T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
791839,HILLESLEY - HILLESLEY,2023-03-10T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
791839,HILLESLEY - HILLESLEY,2023-03-10T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
791839,HILLESLEY - HILLESLEY,2023-03-10T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-03-10T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
791839,HILLESLEY - HILLESLEY,2023-03-10T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
791839,HILLESLEY - HILLESLEY,2023-03-10T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.13
791839,HILLESLEY - HILLESLEY,2023-03-10T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.91
791839,HILLESLEY - HILLESLEY,2023-03-10T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
791839,HILLESLEY - HILLESLEY,2023-03-10T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
791839,HILLESLEY - HILLESLEY,2023-03-10T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
791839,HILLESLEY - HILLESLEY,2023-03-10T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-03-10T07:20:00.000+00:00,transformer,,Temperature,C,9.5
791839,HILLESLEY - HILLESLEY,2023-03-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
791839,HILLESLEY - HILLESLEY,2023-03-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
791839,HILLESLEY - HILLESLEY,2023-03-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
791839,HILLESLEY - HILLESLEY,2023-03-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
791839,HILLESLEY - HILLESLEY,2023-03-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
791839,HILLESLEY - HILLESLEY,2023-03-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
791839,HILLESLEY - HILLESLEY,2023-03-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-03-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
791839,HILLESLEY - HILLESLEY,2023-03-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
791839,HILLESLEY - HILLESLEY,2023-03-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.9
791839,HILLESLEY - HILLESLEY,2023-03-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.51
791839,HILLESLEY - HILLESLEY,2023-03-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-26.59
791839,HILLESLEY - HILLESLEY,2023-03-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,105.6
791839,HILLESLEY - HILLESLEY,2023-03-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
791839,HILLESLEY - HILLESLEY,2023-03-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
791839,HILLESLEY - HILLESLEY,2023-03-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
791839,HILLESLEY - HILLESLEY,2023-03-10T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-03-10T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
791839,HILLESLEY - HILLESLEY,2023-03-10T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
791839,HILLESLEY - HILLESLEY,2023-03-10T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.25
791839,HILLESLEY - HILLESLEY,2023-03-10T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
791839,HILLESLEY - HILLESLEY,2023-03-10T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.09
791839,HILLESLEY - HILLESLEY,2023-03-10T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
791839,HILLESLEY - HILLESLEY,2023-03-10T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
791839,HILLESLEY - HILLESLEY,2023-03-10T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
791839,HILLESLEY - HILLESLEY,2023-03-10T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
791839,HILLESLEY - HILLESLEY,2023-03-10T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
791839,HILLESLEY - HILLESLEY,2023-03-10T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-03-10T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
791839,HILLESLEY - HILLESLEY,2023-03-10T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
791839,HILLESLEY - HILLESLEY,2023-03-10T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.08
791839,HILLESLEY - HILLESLEY,2023-03-10T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.35
791839,HILLESLEY - HILLESLEY,2023-03-10T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-03-10T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-03-10T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
791839,HILLESLEY - HILLESLEY,2023-03-10T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-03-10T07:10:00.000+00:00,transformer,,Temperature,C,9.5
791839,HILLESLEY - HILLESLEY,2023-03-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
791839,HILLESLEY - HILLESLEY,2023-03-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
791839,HILLESLEY - HILLESLEY,2023-03-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
791839,HILLESLEY - HILLESLEY,2023-03-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
791839,HILLESLEY - HILLESLEY,2023-03-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
791839,HILLESLEY - HILLESLEY,2023-03-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
791839,HILLESLEY - HILLESLEY,2023-03-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-03-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
791839,HILLESLEY - HILLESLEY,2023-03-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
791839,HILLESLEY - HILLESLEY,2023-03-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.14
791839,HILLESLEY - HILLESLEY,2023-03-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.7
791839,HILLESLEY - HILLESLEY,2023-03-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-22.43
791839,HILLESLEY - HILLESLEY,2023-03-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
791839,HILLESLEY - HILLESLEY,2023-03-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
791839,HILLESLEY - HILLESLEY,2023-03-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
791839,HILLESLEY - HILLESLEY,2023-03-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
791839,HILLESLEY - HILLESLEY,2023-03-10T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-03-10T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
791839,HILLESLEY - HILLESLEY,2023-03-10T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
791839,HILLESLEY - HILLESLEY,2023-03-10T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.15
791839,HILLESLEY - HILLESLEY,2023-03-10T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.13
791839,HILLESLEY - HILLESLEY,2023-03-10T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.9
791839,HILLESLEY - HILLESLEY,2023-03-10T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
791839,HILLESLEY - HILLESLEY,2023-03-10T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
791839,HILLESLEY - HILLESLEY,2023-03-10T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
791839,HILLESLEY - HILLESLEY,2023-03-10T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
791839,HILLESLEY - HILLESLEY,2023-03-10T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
791839,HILLESLEY - HILLESLEY,2023-03-10T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-03-10T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
791839,HILLESLEY - HILLESLEY,2023-03-10T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
791839,HILLESLEY - HILLESLEY,2023-03-10T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.48
791839,HILLESLEY - HILLESLEY,2023-03-10T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.17
791839,HILLESLEY - HILLESLEY,2023-03-10T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
791839,HILLESLEY - HILLESLEY,2023-03-10T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
791839,HILLESLEY - HILLESLEY,2023-03-10T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
791839,HILLESLEY - HILLESLEY,2023-03-10T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-03-10T07:00:00.000+00:00,transformer,,Temperature,C,9.7
791839,HILLESLEY - HILLESLEY,2023-03-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
791839,HILLESLEY - HILLESLEY,2023-03-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
791839,HILLESLEY - HILLESLEY,2023-03-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
791839,HILLESLEY - HILLESLEY,2023-03-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
791839,HILLESLEY - HILLESLEY,2023-03-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
791839,HILLESLEY - HILLESLEY,2023-03-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
791839,HILLESLEY - HILLESLEY,2023-03-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-03-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
791839,HILLESLEY - HILLESLEY,2023-03-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
791839,HILLESLEY - HILLESLEY,2023-03-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.54
791839,HILLESLEY - HILLESLEY,2023-03-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.61
791839,HILLESLEY - HILLESLEY,2023-03-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.07
791839,HILLESLEY - HILLESLEY,2023-03-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,107.5
791839,HILLESLEY - HILLESLEY,2023-03-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
791839,HILLESLEY - HILLESLEY,2023-03-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
791839,HILLESLEY - HILLESLEY,2023-03-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
791839,HILLESLEY - HILLESLEY,2023-03-10T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
791839,HILLESLEY - HILLESLEY,2023-03-10T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-03-10T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
791839,HILLESLEY - HILLESLEY,2023-03-10T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.4
791839,HILLESLEY - HILLESLEY,2023-03-10T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.69
791839,HILLESLEY - HILLESLEY,2023-03-10T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.33
791839,HILLESLEY - HILLESLEY,2023-03-10T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
791839,HILLESLEY - HILLESLEY,2023-03-10T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
791839,HILLESLEY - HILLESLEY,2023-03-10T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
791839,HILLESLEY - HILLESLEY,2023-03-10T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-03-10T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
791839,HILLESLEY - HILLESLEY,2023-03-10T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
791839,HILLESLEY - HILLESLEY,2023-03-10T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
791839,HILLESLEY - HILLESLEY,2023-03-10T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
791839,HILLESLEY - HILLESLEY,2023-03-10T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.91
791839,HILLESLEY - HILLESLEY,2023-03-10T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.76
791839,HILLESLEY - HILLESLEY,2023-03-10T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
791839,HILLESLEY - HILLESLEY,2023-03-10T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
791839,HILLESLEY - HILLESLEY,2023-03-10T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
791839,HILLESLEY - HILLESLEY,2023-03-10T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
791839,HILLESLEY - HILLESLEY,2023-03-10T06:50:00.000+00:00,transformer,,Temperature,C,9.9
791839,HILLESLEY - HILLESLEY,2023-03-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
791839,HILLESLEY - HILLESLEY,2023-03-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
791839,HILLESLEY - HILLESLEY,2023-03-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
791839,HILLESLEY - HILLESLEY,2023-03-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
791839,HILLESLEY - HILLESLEY,2023-03-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
791839,HILLESLEY - HILLESLEY,2023-03-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
791839,HILLESLEY - HILLESLEY,2023-03-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-03-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
791839,HILLESLEY - HILLESLEY,2023-03-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
791839,HILLESLEY - HILLESLEY,2023-03-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.44
791839,HILLESLEY - HILLESLEY,2023-03-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.6
791839,HILLESLEY - HILLESLEY,2023-03-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.09
791839,HILLESLEY - HILLESLEY,2023-03-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,123.1
791839,HILLESLEY - HILLESLEY,2023-03-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
791839,HILLESLEY - HILLESLEY,2023-03-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
791839,HILLESLEY - HILLESLEY,2023-03-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
791839,HILLESLEY - HILLESLEY,2023-03-10T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
791839,HILLESLEY - HILLESLEY,2023-03-10T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-03-10T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
791839,HILLESLEY - HILLESLEY,2023-03-10T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.63
791839,HILLESLEY - HILLESLEY,2023-03-10T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.57
791839,HILLESLEY - HILLESLEY,2023-03-10T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.28
791839,HILLESLEY - HILLESLEY,2023-03-10T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.1
791839,HILLESLEY - HILLESLEY,2023-03-10T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
791839,HILLESLEY - HILLESLEY,2023-03-10T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
791839,HILLESLEY - HILLESLEY,2023-03-10T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
791839,HILLESLEY - HILLESLEY,2023-03-10T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
791839,HILLESLEY - HILLESLEY,2023-03-10T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-03-10T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
791839,HILLESLEY - HILLESLEY,2023-03-10T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
791839,HILLESLEY - HILLESLEY,2023-03-10T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.31
791839,HILLESLEY - HILLESLEY,2023-03-10T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.76
791839,HILLESLEY - HILLESLEY,2023-03-10T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.9
791839,HILLESLEY - HILLESLEY,2023-03-10T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
791839,HILLESLEY - HILLESLEY,2023-03-10T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
791839,HILLESLEY - HILLESLEY,2023-03-10T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
791839,HILLESLEY - HILLESLEY,2023-03-10T06:40:00.000+00:00,transformer,,Temperature,C,10.0
791839,HILLESLEY - HILLESLEY,2023-03-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
791839,HILLESLEY - HILLESLEY,2023-03-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
791839,HILLESLEY - HILLESLEY,2023-03-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
791839,HILLESLEY - HILLESLEY,2023-03-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
791839,HILLESLEY - HILLESLEY,2023-03-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
791839,HILLESLEY - HILLESLEY,2023-03-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
791839,HILLESLEY - HILLESLEY,2023-03-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-03-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
791839,HILLESLEY - HILLESLEY,2023-03-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
791839,HILLESLEY - HILLESLEY,2023-03-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.3
