Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-10T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-03-10T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-03-10T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
791839,HILLESLEY - HILLESLEY,2023-03-10T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-03-10T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-03-10T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
791839,HILLESLEY - HILLESLEY,2023-03-10T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
791839,HILLESLEY - HILLESLEY,2023-03-10T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
791839,HILLESLEY - HILLESLEY,2023-03-10T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.07
791839,HILLESLEY - HILLESLEY,2023-03-10T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
791839,HILLESLEY - HILLESLEY,2023-03-10T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
791839,HILLESLEY - HILLESLEY,2023-03-10T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-03-10T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
791839,HILLESLEY - HILLESLEY,2023-03-10T02:00:00.000+00:00,transformer,,Temperature,C,12.8
791839,HILLESLEY - HILLESLEY,2023-03-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-03-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
791839,HILLESLEY - HILLESLEY,2023-03-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
791839,HILLESLEY - HILLESLEY,2023-03-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
791839,HILLESLEY - HILLESLEY,2023-03-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-03-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
791839,HILLESLEY - HILLESLEY,2023-03-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
791839,HILLESLEY - HILLESLEY,2023-03-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
791839,HILLESLEY - HILLESLEY,2023-03-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
791839,HILLESLEY - HILLESLEY,2023-03-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.68
791839,HILLESLEY - HILLESLEY,2023-03-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.97
791839,HILLESLEY - HILLESLEY,2023-03-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.05
791839,HILLESLEY - HILLESLEY,2023-03-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
791839,HILLESLEY - HILLESLEY,2023-03-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
791839,HILLESLEY - HILLESLEY,2023-03-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
791839,HILLESLEY - HILLESLEY,2023-03-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
791839,HILLESLEY - HILLESLEY,2023-03-10T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-03-10T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-03-10T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
791839,HILLESLEY - HILLESLEY,2023-03-10T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.08
791839,HILLESLEY - HILLESLEY,2023-03-10T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
791839,HILLESLEY - HILLESLEY,2023-03-10T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.56
791839,HILLESLEY - HILLESLEY,2023-03-10T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
791839,HILLESLEY - HILLESLEY,2023-03-10T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-03-10T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-03-10T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-03-10T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
791839,HILLESLEY - HILLESLEY,2023-03-10T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-03-10T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
791839,HILLESLEY - HILLESLEY,2023-03-10T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
791839,HILLESLEY - HILLESLEY,2023-03-10T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
791839,HILLESLEY - HILLESLEY,2023-03-10T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.97
791839,HILLESLEY - HILLESLEY,2023-03-10T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-03-10T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
791839,HILLESLEY - HILLESLEY,2023-03-10T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
791839,HILLESLEY - HILLESLEY,2023-03-10T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
791839,HILLESLEY - HILLESLEY,2023-03-10T01:50:00.000+00:00,transformer,,Temperature,C,12.8
791839,HILLESLEY - HILLESLEY,2023-03-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-03-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
791839,HILLESLEY - HILLESLEY,2023-03-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
791839,HILLESLEY - HILLESLEY,2023-03-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.13
791839,HILLESLEY - HILLESLEY,2023-03-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-03-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
791839,HILLESLEY - HILLESLEY,2023-03-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
791839,HILLESLEY - HILLESLEY,2023-03-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
791839,HILLESLEY - HILLESLEY,2023-03-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
791839,HILLESLEY - HILLESLEY,2023-03-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.64
791839,HILLESLEY - HILLESLEY,2023-03-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.13
791839,HILLESLEY - HILLESLEY,2023-03-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.53
791839,HILLESLEY - HILLESLEY,2023-03-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
791839,HILLESLEY - HILLESLEY,2023-03-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
791839,HILLESLEY - HILLESLEY,2023-03-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
791839,HILLESLEY - HILLESLEY,2023-03-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
791839,HILLESLEY - HILLESLEY,2023-03-10T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-03-10T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-03-10T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
791839,HILLESLEY - HILLESLEY,2023-03-10T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
791839,HILLESLEY - HILLESLEY,2023-03-10T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
791839,HILLESLEY - HILLESLEY,2023-03-10T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.07
791839,HILLESLEY - HILLESLEY,2023-03-10T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-03-10T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-03-10T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
791839,HILLESLEY - HILLESLEY,2023-03-10T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-03-10T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
791839,HILLESLEY - HILLESLEY,2023-03-10T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-03-10T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
791839,HILLESLEY - HILLESLEY,2023-03-10T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
791839,HILLESLEY - HILLESLEY,2023-03-10T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.92
791839,HILLESLEY - HILLESLEY,2023-03-10T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.06
791839,HILLESLEY - HILLESLEY,2023-03-10T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-03-10T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
791839,HILLESLEY - HILLESLEY,2023-03-10T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
791839,HILLESLEY - HILLESLEY,2023-03-10T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
791839,HILLESLEY - HILLESLEY,2023-03-10T01:40:00.000+00:00,transformer,,Temperature,C,12.9
791839,HILLESLEY - HILLESLEY,2023-03-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-03-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
791839,HILLESLEY - HILLESLEY,2023-03-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
791839,HILLESLEY - HILLESLEY,2023-03-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.43
791839,HILLESLEY - HILLESLEY,2023-03-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-03-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
791839,HILLESLEY - HILLESLEY,2023-03-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
791839,HILLESLEY - HILLESLEY,2023-03-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
791839,HILLESLEY - HILLESLEY,2023-03-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
791839,HILLESLEY - HILLESLEY,2023-03-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.83
791839,HILLESLEY - HILLESLEY,2023-03-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.29
791839,HILLESLEY - HILLESLEY,2023-03-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.14
791839,HILLESLEY - HILLESLEY,2023-03-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
791839,HILLESLEY - HILLESLEY,2023-03-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
791839,HILLESLEY - HILLESLEY,2023-03-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
791839,HILLESLEY - HILLESLEY,2023-03-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
791839,HILLESLEY - HILLESLEY,2023-03-10T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
791839,HILLESLEY - HILLESLEY,2023-03-10T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-03-10T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
791839,HILLESLEY - HILLESLEY,2023-03-10T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.86
791839,HILLESLEY - HILLESLEY,2023-03-10T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
791839,HILLESLEY - HILLESLEY,2023-03-10T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.59
791839,HILLESLEY - HILLESLEY,2023-03-10T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-03-10T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
791839,HILLESLEY - HILLESLEY,2023-03-10T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-03-10T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-03-10T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-03-10T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-03-10T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
791839,HILLESLEY - HILLESLEY,2023-03-10T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
791839,HILLESLEY - HILLESLEY,2023-03-10T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
791839,HILLESLEY - HILLESLEY,2023-03-10T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-10.12
791839,HILLESLEY - HILLESLEY,2023-03-10T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-03-10T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
791839,HILLESLEY - HILLESLEY,2023-03-10T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-03-10T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
791839,HILLESLEY - HILLESLEY,2023-03-10T01:30:00.000+00:00,transformer,,Temperature,C,13.0
791839,HILLESLEY - HILLESLEY,2023-03-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-03-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
791839,HILLESLEY - HILLESLEY,2023-03-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
791839,HILLESLEY - HILLESLEY,2023-03-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.82
791839,HILLESLEY - HILLESLEY,2023-03-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-03-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
791839,HILLESLEY - HILLESLEY,2023-03-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-03-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
791839,HILLESLEY - HILLESLEY,2023-03-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
791839,HILLESLEY - HILLESLEY,2023-03-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.62
791839,HILLESLEY - HILLESLEY,2023-03-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.52
791839,HILLESLEY - HILLESLEY,2023-03-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.71
791839,HILLESLEY - HILLESLEY,2023-03-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
791839,HILLESLEY - HILLESLEY,2023-03-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
791839,HILLESLEY - HILLESLEY,2023-03-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
791839,HILLESLEY - HILLESLEY,2023-03-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
791839,HILLESLEY - HILLESLEY,2023-03-10T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
791839,HILLESLEY - HILLESLEY,2023-03-10T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
791839,HILLESLEY - HILLESLEY,2023-03-10T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.17
791839,HILLESLEY - HILLESLEY,2023-03-10T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.05
791839,HILLESLEY - HILLESLEY,2023-03-10T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
791839,HILLESLEY - HILLESLEY,2023-03-10T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.91
791839,HILLESLEY - HILLESLEY,2023-03-10T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-03-10T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
791839,HILLESLEY - HILLESLEY,2023-03-10T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-03-10T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-03-10T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
791839,HILLESLEY - HILLESLEY,2023-03-10T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-03-10T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
791839,HILLESLEY - HILLESLEY,2023-03-10T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
791839,HILLESLEY - HILLESLEY,2023-03-10T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
791839,HILLESLEY - HILLESLEY,2023-03-10T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.42
791839,HILLESLEY - HILLESLEY,2023-03-10T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-03-10T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
791839,HILLESLEY - HILLESLEY,2023-03-10T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
791839,HILLESLEY - HILLESLEY,2023-03-10T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
791839,HILLESLEY - HILLESLEY,2023-03-10T01:20:00.000+00:00,transformer,,Temperature,C,13.1
791839,HILLESLEY - HILLESLEY,2023-03-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-03-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
791839,HILLESLEY - HILLESLEY,2023-03-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
791839,HILLESLEY - HILLESLEY,2023-03-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.35
791839,HILLESLEY - HILLESLEY,2023-03-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-03-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
791839,HILLESLEY - HILLESLEY,2023-03-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-03-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
791839,HILLESLEY - HILLESLEY,2023-03-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
791839,HILLESLEY - HILLESLEY,2023-03-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.02
791839,HILLESLEY - HILLESLEY,2023-03-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.41
791839,HILLESLEY - HILLESLEY,2023-03-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.33
791839,HILLESLEY - HILLESLEY,2023-03-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
791839,HILLESLEY - HILLESLEY,2023-03-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
791839,HILLESLEY - HILLESLEY,2023-03-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
791839,HILLESLEY - HILLESLEY,2023-03-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
791839,HILLESLEY - HILLESLEY,2023-03-10T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
791839,HILLESLEY - HILLESLEY,2023-03-10T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-03-10T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.26
791839,HILLESLEY - HILLESLEY,2023-03-10T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.96
791839,HILLESLEY - HILLESLEY,2023-03-10T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
791839,HILLESLEY - HILLESLEY,2023-03-10T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.82
791839,HILLESLEY - HILLESLEY,2023-03-10T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
791839,HILLESLEY - HILLESLEY,2023-03-10T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
791839,HILLESLEY - HILLESLEY,2023-03-10T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
791839,HILLESLEY - HILLESLEY,2023-03-10T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-03-10T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
791839,HILLESLEY - HILLESLEY,2023-03-10T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-03-10T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
791839,HILLESLEY - HILLESLEY,2023-03-10T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
791839,HILLESLEY - HILLESLEY,2023-03-10T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
791839,HILLESLEY - HILLESLEY,2023-03-10T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.57
791839,HILLESLEY - HILLESLEY,2023-03-10T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
791839,HILLESLEY - HILLESLEY,2023-03-10T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
791839,HILLESLEY - HILLESLEY,2023-03-10T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
791839,HILLESLEY - HILLESLEY,2023-03-10T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
791839,HILLESLEY - HILLESLEY,2023-03-10T01:10:00.000+00:00,transformer,,Temperature,C,13.2
791839,HILLESLEY - HILLESLEY,2023-03-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-03-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
791839,HILLESLEY - HILLESLEY,2023-03-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
791839,HILLESLEY - HILLESLEY,2023-03-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
791839,HILLESLEY - HILLESLEY,2023-03-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-03-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
791839,HILLESLEY - HILLESLEY,2023-03-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-03-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
791839,HILLESLEY - HILLESLEY,2023-03-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
791839,HILLESLEY - HILLESLEY,2023-03-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.48
791839,HILLESLEY - HILLESLEY,2023-03-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.28
791839,HILLESLEY - HILLESLEY,2023-03-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.39
791839,HILLESLEY - HILLESLEY,2023-03-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-03-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
791839,HILLESLEY - HILLESLEY,2023-03-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
791839,HILLESLEY - HILLESLEY,2023-03-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
791839,HILLESLEY - HILLESLEY,2023-03-10T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-03-10T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-03-10T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
791839,HILLESLEY - HILLESLEY,2023-03-10T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.76
791839,HILLESLEY - HILLESLEY,2023-03-10T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
791839,HILLESLEY - HILLESLEY,2023-03-10T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.76
791839,HILLESLEY - HILLESLEY,2023-03-10T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
791839,HILLESLEY - HILLESLEY,2023-03-10T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
791839,HILLESLEY - HILLESLEY,2023-03-10T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
791839,HILLESLEY - HILLESLEY,2023-03-10T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-03-10T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
791839,HILLESLEY - HILLESLEY,2023-03-10T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-03-10T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
791839,HILLESLEY - HILLESLEY,2023-03-10T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
791839,HILLESLEY - HILLESLEY,2023-03-10T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
791839,HILLESLEY - HILLESLEY,2023-03-10T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.53
791839,HILLESLEY - HILLESLEY,2023-03-10T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-03-10T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
791839,HILLESLEY - HILLESLEY,2023-03-10T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
791839,HILLESLEY - HILLESLEY,2023-03-10T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
791839,HILLESLEY - HILLESLEY,2023-03-10T01:00:00.000+00:00,transformer,,Temperature,C,13.3
791839,HILLESLEY - HILLESLEY,2023-03-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-03-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
791839,HILLESLEY - HILLESLEY,2023-03-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-03-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
791839,HILLESLEY - HILLESLEY,2023-03-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-03-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
791839,HILLESLEY - HILLESLEY,2023-03-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-03-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
791839,HILLESLEY - HILLESLEY,2023-03-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
791839,HILLESLEY - HILLESLEY,2023-03-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.27
791839,HILLESLEY - HILLESLEY,2023-03-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.18
791839,HILLESLEY - HILLESLEY,2023-03-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.29
791839,HILLESLEY - HILLESLEY,2023-03-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
791839,HILLESLEY - HILLESLEY,2023-03-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
791839,HILLESLEY - HILLESLEY,2023-03-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
791839,HILLESLEY - HILLESLEY,2023-03-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
791839,HILLESLEY - HILLESLEY,2023-03-10T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-03-10T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-03-10T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
791839,HILLESLEY - HILLESLEY,2023-03-10T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.2
791839,HILLESLEY - HILLESLEY,2023-03-10T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
791839,HILLESLEY - HILLESLEY,2023-03-10T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.1
791839,HILLESLEY - HILLESLEY,2023-03-10T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-03-10T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
791839,HILLESLEY - HILLESLEY,2023-03-10T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-03-10T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
791839,HILLESLEY - HILLESLEY,2023-03-10T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
791839,HILLESLEY - HILLESLEY,2023-03-10T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-03-10T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
791839,HILLESLEY - HILLESLEY,2023-03-10T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
791839,HILLESLEY - HILLESLEY,2023-03-10T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
791839,HILLESLEY - HILLESLEY,2023-03-10T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.56
791839,HILLESLEY - HILLESLEY,2023-03-10T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-03-10T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
791839,HILLESLEY - HILLESLEY,2023-03-10T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
791839,HILLESLEY - HILLESLEY,2023-03-10T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
791839,HILLESLEY - HILLESLEY,2023-03-10T00:50:00.000+00:00,transformer,,Temperature,C,13.3
791839,HILLESLEY - HILLESLEY,2023-03-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-03-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
791839,HILLESLEY - HILLESLEY,2023-03-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-03-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
791839,HILLESLEY - HILLESLEY,2023-03-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-03-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
791839,HILLESLEY - HILLESLEY,2023-03-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-03-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
791839,HILLESLEY - HILLESLEY,2023-03-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
791839,HILLESLEY - HILLESLEY,2023-03-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.15
791839,HILLESLEY - HILLESLEY,2023-03-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.48
791839,HILLESLEY - HILLESLEY,2023-03-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.66
791839,HILLESLEY - HILLESLEY,2023-03-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
791839,HILLESLEY - HILLESLEY,2023-03-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
791839,HILLESLEY - HILLESLEY,2023-03-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
791839,HILLESLEY - HILLESLEY,2023-03-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
791839,HILLESLEY - HILLESLEY,2023-03-10T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-03-10T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-03-10T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.27
791839,HILLESLEY - HILLESLEY,2023-03-10T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.96
791839,HILLESLEY - HILLESLEY,2023-03-10T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
791839,HILLESLEY - HILLESLEY,2023-03-10T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.3
791839,HILLESLEY - HILLESLEY,2023-03-10T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-03-10T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
791839,HILLESLEY - HILLESLEY,2023-03-10T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
791839,HILLESLEY - HILLESLEY,2023-03-10T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
791839,HILLESLEY - HILLESLEY,2023-03-10T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-03-10T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
791839,HILLESLEY - HILLESLEY,2023-03-10T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
791839,HILLESLEY - HILLESLEY,2023-03-10T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
791839,HILLESLEY - HILLESLEY,2023-03-10T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
791839,HILLESLEY - HILLESLEY,2023-03-10T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.42
791839,HILLESLEY - HILLESLEY,2023-03-10T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
791839,HILLESLEY - HILLESLEY,2023-03-10T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
791839,HILLESLEY - HILLESLEY,2023-03-10T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-03-10T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
791839,HILLESLEY - HILLESLEY,2023-03-10T00:40:00.000+00:00,transformer,,Temperature,C,13.4
791839,HILLESLEY - HILLESLEY,2023-03-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-03-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
791839,HILLESLEY - HILLESLEY,2023-03-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-03-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
791839,HILLESLEY - HILLESLEY,2023-03-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-03-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
791839,HILLESLEY - HILLESLEY,2023-03-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
791839,HILLESLEY - HILLESLEY,2023-03-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
791839,HILLESLEY - HILLESLEY,2023-03-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
791839,HILLESLEY - HILLESLEY,2023-03-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.78
791839,HILLESLEY - HILLESLEY,2023-03-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.97
791839,HILLESLEY - HILLESLEY,2023-03-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.71
791839,HILLESLEY - HILLESLEY,2023-03-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
791839,HILLESLEY - HILLESLEY,2023-03-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
791839,HILLESLEY - HILLESLEY,2023-03-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
791839,HILLESLEY - HILLESLEY,2023-03-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
791839,HILLESLEY - HILLESLEY,2023-03-10T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-03-10T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-03-10T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.48
791839,HILLESLEY - HILLESLEY,2023-03-10T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
791839,HILLESLEY - HILLESLEY,2023-03-10T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
791839,HILLESLEY - HILLESLEY,2023-03-10T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.45
791839,HILLESLEY - HILLESLEY,2023-03-10T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
791839,HILLESLEY - HILLESLEY,2023-03-10T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-03-10T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-03-10T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
791839,HILLESLEY - HILLESLEY,2023-03-10T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
791839,HILLESLEY - HILLESLEY,2023-03-10T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-03-10T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-03-10T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
791839,HILLESLEY - HILLESLEY,2023-03-10T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
791839,HILLESLEY - HILLESLEY,2023-03-10T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.32
791839,HILLESLEY - HILLESLEY,2023-03-10T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
791839,HILLESLEY - HILLESLEY,2023-03-10T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
791839,HILLESLEY - HILLESLEY,2023-03-10T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-03-10T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
791839,HILLESLEY - HILLESLEY,2023-03-10T00:30:00.000+00:00,transformer,,Temperature,C,13.7
791839,HILLESLEY - HILLESLEY,2023-03-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-03-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
791839,HILLESLEY - HILLESLEY,2023-03-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-03-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
791839,HILLESLEY - HILLESLEY,2023-03-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-03-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
791839,HILLESLEY - HILLESLEY,2023-03-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
791839,HILLESLEY - HILLESLEY,2023-03-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
791839,HILLESLEY - HILLESLEY,2023-03-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
791839,HILLESLEY - HILLESLEY,2023-03-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.38
791839,HILLESLEY - HILLESLEY,2023-03-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.98
791839,HILLESLEY - HILLESLEY,2023-03-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.77
791839,HILLESLEY - HILLESLEY,2023-03-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
791839,HILLESLEY - HILLESLEY,2023-03-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-03-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
791839,HILLESLEY - HILLESLEY,2023-03-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
791839,HILLESLEY - HILLESLEY,2023-03-10T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-03-10T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-03-10T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.31
791839,HILLESLEY - HILLESLEY,2023-03-10T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
791839,HILLESLEY - HILLESLEY,2023-03-10T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
791839,HILLESLEY - HILLESLEY,2023-03-10T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.74
791839,HILLESLEY - HILLESLEY,2023-03-10T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
791839,HILLESLEY - HILLESLEY,2023-03-10T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-03-10T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
791839,HILLESLEY - HILLESLEY,2023-03-10T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
791839,HILLESLEY - HILLESLEY,2023-03-10T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
791839,HILLESLEY - HILLESLEY,2023-03-10T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-03-10T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
791839,HILLESLEY - HILLESLEY,2023-03-10T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
791839,HILLESLEY - HILLESLEY,2023-03-10T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
791839,HILLESLEY - HILLESLEY,2023-03-10T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.68
791839,HILLESLEY - HILLESLEY,2023-03-10T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
791839,HILLESLEY - HILLESLEY,2023-03-10T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
791839,HILLESLEY - HILLESLEY,2023-03-10T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-03-10T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-03-10T00:20:00.000+00:00,transformer,,Temperature,C,13.9
791839,HILLESLEY - HILLESLEY,2023-03-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-03-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
791839,HILLESLEY - HILLESLEY,2023-03-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-03-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
791839,HILLESLEY - HILLESLEY,2023-03-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-03-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
791839,HILLESLEY - HILLESLEY,2023-03-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-03-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
791839,HILLESLEY - HILLESLEY,2023-03-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
791839,HILLESLEY - HILLESLEY,2023-03-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.33
791839,HILLESLEY - HILLESLEY,2023-03-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.59
791839,HILLESLEY - HILLESLEY,2023-03-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.41
791839,HILLESLEY - HILLESLEY,2023-03-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
791839,HILLESLEY - HILLESLEY,2023-03-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
791839,HILLESLEY - HILLESLEY,2023-03-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
791839,HILLESLEY - HILLESLEY,2023-03-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
791839,HILLESLEY - HILLESLEY,2023-03-10T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-03-10T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-03-10T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.36
791839,HILLESLEY - HILLESLEY,2023-03-10T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
791839,HILLESLEY - HILLESLEY,2023-03-10T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
791839,HILLESLEY - HILLESLEY,2023-03-10T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.1
791839,HILLESLEY - HILLESLEY,2023-03-10T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-03-10T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-03-10T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-03-10T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
791839,HILLESLEY - HILLESLEY,2023-03-10T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-03-10T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
791839,HILLESLEY - HILLESLEY,2023-03-10T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
791839,HILLESLEY - HILLESLEY,2023-03-10T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
791839,HILLESLEY - HILLESLEY,2023-03-10T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
791839,HILLESLEY - HILLESLEY,2023-03-10T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.92
791839,HILLESLEY - HILLESLEY,2023-03-10T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-03-10T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
791839,HILLESLEY - HILLESLEY,2023-03-10T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
791839,HILLESLEY - HILLESLEY,2023-03-10T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
791839,HILLESLEY - HILLESLEY,2023-03-10T00:10:00.000+00:00,transformer,,Temperature,C,14.1
791839,HILLESLEY - HILLESLEY,2023-03-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-03-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
791839,HILLESLEY - HILLESLEY,2023-03-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-03-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
791839,HILLESLEY - HILLESLEY,2023-03-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-03-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
791839,HILLESLEY - HILLESLEY,2023-03-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-03-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
791839,HILLESLEY - HILLESLEY,2023-03-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
791839,HILLESLEY - HILLESLEY,2023-03-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.14
791839,HILLESLEY - HILLESLEY,2023-03-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.68
791839,HILLESLEY - HILLESLEY,2023-03-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.02
791839,HILLESLEY - HILLESLEY,2023-03-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
791839,HILLESLEY - HILLESLEY,2023-03-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
791839,HILLESLEY - HILLESLEY,2023-03-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
791839,HILLESLEY - HILLESLEY,2023-03-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
791839,HILLESLEY - HILLESLEY,2023-03-10T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-03-10T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
791839,HILLESLEY - HILLESLEY,2023-03-10T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.48
791839,HILLESLEY - HILLESLEY,2023-03-10T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
791839,HILLESLEY - HILLESLEY,2023-03-10T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.38
791839,HILLESLEY - HILLESLEY,2023-03-10T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.35
791839,HILLESLEY - HILLESLEY,2023-03-10T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
791839,HILLESLEY - HILLESLEY,2023-03-10T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-03-10T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
791839,HILLESLEY - HILLESLEY,2023-03-10T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
791839,HILLESLEY - HILLESLEY,2023-03-10T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
791839,HILLESLEY - HILLESLEY,2023-03-10T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
791839,HILLESLEY - HILLESLEY,2023-03-10T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-03-10T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
791839,HILLESLEY - HILLESLEY,2023-03-10T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
791839,HILLESLEY - HILLESLEY,2023-03-10T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.59
791839,HILLESLEY - HILLESLEY,2023-03-10T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
791839,HILLESLEY - HILLESLEY,2023-03-10T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
791839,HILLESLEY - HILLESLEY,2023-03-10T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
791839,HILLESLEY - HILLESLEY,2023-03-10T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
791839,HILLESLEY - HILLESLEY,2023-03-10T00:00:00.000+00:00,transformer,,Temperature,C,14.1
791839,HILLESLEY - HILLESLEY,2023-03-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-03-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
791839,HILLESLEY - HILLESLEY,2023-03-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-03-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
791839,HILLESLEY - HILLESLEY,2023-03-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-03-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
791839,HILLESLEY - HILLESLEY,2023-03-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
791839,HILLESLEY - HILLESLEY,2023-03-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
791839,HILLESLEY - HILLESLEY,2023-03-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
791839,HILLESLEY - HILLESLEY,2023-03-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.57
791839,HILLESLEY - HILLESLEY,2023-03-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.4
791839,HILLESLEY - HILLESLEY,2023-03-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.95
791839,HILLESLEY - HILLESLEY,2023-03-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,108.6
791839,HILLESLEY - HILLESLEY,2023-03-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-03-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
791839,HILLESLEY - HILLESLEY,2023-03-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
791839,HILLESLEY - HILLESLEY,2023-03-11T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-03-11T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-03-11T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.92
791839,HILLESLEY - HILLESLEY,2023-03-11T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.98
791839,HILLESLEY - HILLESLEY,2023-03-11T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
791839,HILLESLEY - HILLESLEY,2023-03-11T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.96
791839,HILLESLEY - HILLESLEY,2023-03-11T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
791839,HILLESLEY - HILLESLEY,2023-03-11T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
791839,HILLESLEY - HILLESLEY,2023-03-11T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-03-11T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-03-11T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
791839,HILLESLEY - HILLESLEY,2023-03-11T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
791839,HILLESLEY - HILLESLEY,2023-03-11T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
791839,HILLESLEY - HILLESLEY,2023-03-11T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
791839,HILLESLEY - HILLESLEY,2023-03-11T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.82
791839,HILLESLEY - HILLESLEY,2023-03-11T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.32
791839,HILLESLEY - HILLESLEY,2023-03-11T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-03-11T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-03-11T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
791839,HILLESLEY - HILLESLEY,2023-03-11T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
791839,HILLESLEY - HILLESLEY,2023-03-11T23:50:00.000+00:00,transformer,,Temperature,C,13.4
791839,HILLESLEY - HILLESLEY,2023-03-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
791839,HILLESLEY - HILLESLEY,2023-03-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
791839,HILLESLEY - HILLESLEY,2023-03-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-03-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
791839,HILLESLEY - HILLESLEY,2023-03-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
791839,HILLESLEY - HILLESLEY,2023-03-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
791839,HILLESLEY - HILLESLEY,2023-03-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
791839,HILLESLEY - HILLESLEY,2023-03-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
791839,HILLESLEY - HILLESLEY,2023-03-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
791839,HILLESLEY - HILLESLEY,2023-03-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.28
791839,HILLESLEY - HILLESLEY,2023-03-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.49
