Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.28
791839,HILLESLEY - HILLESLEY,2023-03-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
791839,HILLESLEY - HILLESLEY,2023-03-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
791839,HILLESLEY - HILLESLEY,2023-03-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
791839,HILLESLEY - HILLESLEY,2023-03-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
791839,HILLESLEY - HILLESLEY,2023-03-11T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-03-11T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-03-11T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
791839,HILLESLEY - HILLESLEY,2023-03-11T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
791839,HILLESLEY - HILLESLEY,2023-03-11T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
791839,HILLESLEY - HILLESLEY,2023-03-11T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.07
791839,HILLESLEY - HILLESLEY,2023-03-11T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
791839,HILLESLEY - HILLESLEY,2023-03-11T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
791839,HILLESLEY - HILLESLEY,2023-03-11T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-03-11T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-03-11T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
791839,HILLESLEY - HILLESLEY,2023-03-11T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
791839,HILLESLEY - HILLESLEY,2023-03-11T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
791839,HILLESLEY - HILLESLEY,2023-03-11T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
791839,HILLESLEY - HILLESLEY,2023-03-11T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.01
791839,HILLESLEY - HILLESLEY,2023-03-11T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.34
791839,HILLESLEY - HILLESLEY,2023-03-11T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
791839,HILLESLEY - HILLESLEY,2023-03-11T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
791839,HILLESLEY - HILLESLEY,2023-03-11T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
791839,HILLESLEY - HILLESLEY,2023-03-11T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
791839,HILLESLEY - HILLESLEY,2023-03-11T23:40:00.000+00:00,transformer,,Temperature,C,13.4
791839,HILLESLEY - HILLESLEY,2023-03-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
791839,HILLESLEY - HILLESLEY,2023-03-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
791839,HILLESLEY - HILLESLEY,2023-03-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-03-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
791839,HILLESLEY - HILLESLEY,2023-03-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
791839,HILLESLEY - HILLESLEY,2023-03-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
791839,HILLESLEY - HILLESLEY,2023-03-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
791839,HILLESLEY - HILLESLEY,2023-03-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
791839,HILLESLEY - HILLESLEY,2023-03-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
791839,HILLESLEY - HILLESLEY,2023-03-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.08
791839,HILLESLEY - HILLESLEY,2023-03-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.72
791839,HILLESLEY - HILLESLEY,2023-03-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.41
791839,HILLESLEY - HILLESLEY,2023-03-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
791839,HILLESLEY - HILLESLEY,2023-03-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
791839,HILLESLEY - HILLESLEY,2023-03-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
791839,HILLESLEY - HILLESLEY,2023-03-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
791839,HILLESLEY - HILLESLEY,2023-03-11T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-03-11T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-03-11T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.92
791839,HILLESLEY - HILLESLEY,2023-03-11T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.5
791839,HILLESLEY - HILLESLEY,2023-03-11T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
791839,HILLESLEY - HILLESLEY,2023-03-11T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.76
791839,HILLESLEY - HILLESLEY,2023-03-11T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
791839,HILLESLEY - HILLESLEY,2023-03-11T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
791839,HILLESLEY - HILLESLEY,2023-03-11T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
791839,HILLESLEY - HILLESLEY,2023-03-11T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
791839,HILLESLEY - HILLESLEY,2023-03-11T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
791839,HILLESLEY - HILLESLEY,2023-03-11T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
791839,HILLESLEY - HILLESLEY,2023-03-11T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
791839,HILLESLEY - HILLESLEY,2023-03-11T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
791839,HILLESLEY - HILLESLEY,2023-03-11T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.96
791839,HILLESLEY - HILLESLEY,2023-03-11T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.38
791839,HILLESLEY - HILLESLEY,2023-03-11T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-03-11T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
791839,HILLESLEY - HILLESLEY,2023-03-11T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
791839,HILLESLEY - HILLESLEY,2023-03-11T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
791839,HILLESLEY - HILLESLEY,2023-03-11T23:30:00.000+00:00,transformer,,Temperature,C,13.4
791839,HILLESLEY - HILLESLEY,2023-03-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
791839,HILLESLEY - HILLESLEY,2023-03-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
791839,HILLESLEY - HILLESLEY,2023-03-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-03-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
791839,HILLESLEY - HILLESLEY,2023-03-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
791839,HILLESLEY - HILLESLEY,2023-03-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
791839,HILLESLEY - HILLESLEY,2023-03-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-03-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
791839,HILLESLEY - HILLESLEY,2023-03-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
791839,HILLESLEY - HILLESLEY,2023-03-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.93
791839,HILLESLEY - HILLESLEY,2023-03-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.8
791839,HILLESLEY - HILLESLEY,2023-03-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.14
791839,HILLESLEY - HILLESLEY,2023-03-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
791839,HILLESLEY - HILLESLEY,2023-03-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
791839,HILLESLEY - HILLESLEY,2023-03-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
791839,HILLESLEY - HILLESLEY,2023-03-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
791839,HILLESLEY - HILLESLEY,2023-03-11T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-03-11T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-03-11T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
791839,HILLESLEY - HILLESLEY,2023-03-11T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.16
791839,HILLESLEY - HILLESLEY,2023-03-11T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
791839,HILLESLEY - HILLESLEY,2023-03-11T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.68
791839,HILLESLEY - HILLESLEY,2023-03-11T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
791839,HILLESLEY - HILLESLEY,2023-03-11T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
791839,HILLESLEY - HILLESLEY,2023-03-11T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-03-11T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-03-11T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
791839,HILLESLEY - HILLESLEY,2023-03-11T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
791839,HILLESLEY - HILLESLEY,2023-03-11T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
791839,HILLESLEY - HILLESLEY,2023-03-11T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
791839,HILLESLEY - HILLESLEY,2023-03-11T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.8
791839,HILLESLEY - HILLESLEY,2023-03-11T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.62
791839,HILLESLEY - HILLESLEY,2023-03-11T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
791839,HILLESLEY - HILLESLEY,2023-03-11T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
791839,HILLESLEY - HILLESLEY,2023-03-11T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
791839,HILLESLEY - HILLESLEY,2023-03-11T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
791839,HILLESLEY - HILLESLEY,2023-03-11T23:20:00.000+00:00,transformer,,Temperature,C,13.4
791839,HILLESLEY - HILLESLEY,2023-03-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
791839,HILLESLEY - HILLESLEY,2023-03-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
791839,HILLESLEY - HILLESLEY,2023-03-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-03-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
791839,HILLESLEY - HILLESLEY,2023-03-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
791839,HILLESLEY - HILLESLEY,2023-03-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
791839,HILLESLEY - HILLESLEY,2023-03-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
791839,HILLESLEY - HILLESLEY,2023-03-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
791839,HILLESLEY - HILLESLEY,2023-03-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
791839,HILLESLEY - HILLESLEY,2023-03-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.66
791839,HILLESLEY - HILLESLEY,2023-03-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.74
791839,HILLESLEY - HILLESLEY,2023-03-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.3
791839,HILLESLEY - HILLESLEY,2023-03-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,95.2
791839,HILLESLEY - HILLESLEY,2023-03-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
791839,HILLESLEY - HILLESLEY,2023-03-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
791839,HILLESLEY - HILLESLEY,2023-03-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-03-11T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-03-11T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-03-11T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
791839,HILLESLEY - HILLESLEY,2023-03-11T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.46
791839,HILLESLEY - HILLESLEY,2023-03-11T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
791839,HILLESLEY - HILLESLEY,2023-03-11T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.74
791839,HILLESLEY - HILLESLEY,2023-03-11T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
791839,HILLESLEY - HILLESLEY,2023-03-11T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
791839,HILLESLEY - HILLESLEY,2023-03-11T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
791839,HILLESLEY - HILLESLEY,2023-03-11T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-03-11T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
791839,HILLESLEY - HILLESLEY,2023-03-11T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
791839,HILLESLEY - HILLESLEY,2023-03-11T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
791839,HILLESLEY - HILLESLEY,2023-03-11T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.7
791839,HILLESLEY - HILLESLEY,2023-03-11T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.69
791839,HILLESLEY - HILLESLEY,2023-03-11T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.46
791839,HILLESLEY - HILLESLEY,2023-03-11T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
791839,HILLESLEY - HILLESLEY,2023-03-11T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
791839,HILLESLEY - HILLESLEY,2023-03-11T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
791839,HILLESLEY - HILLESLEY,2023-03-11T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
791839,HILLESLEY - HILLESLEY,2023-03-11T23:10:00.000+00:00,transformer,,Temperature,C,13.3
791839,HILLESLEY - HILLESLEY,2023-03-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
791839,HILLESLEY - HILLESLEY,2023-03-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
791839,HILLESLEY - HILLESLEY,2023-03-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-03-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
791839,HILLESLEY - HILLESLEY,2023-03-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
791839,HILLESLEY - HILLESLEY,2023-03-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
791839,HILLESLEY - HILLESLEY,2023-03-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
791839,HILLESLEY - HILLESLEY,2023-03-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
791839,HILLESLEY - HILLESLEY,2023-03-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
791839,HILLESLEY - HILLESLEY,2023-03-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.16
791839,HILLESLEY - HILLESLEY,2023-03-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.19
791839,HILLESLEY - HILLESLEY,2023-03-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.19
791839,HILLESLEY - HILLESLEY,2023-03-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,108.7
791839,HILLESLEY - HILLESLEY,2023-03-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
791839,HILLESLEY - HILLESLEY,2023-03-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
791839,HILLESLEY - HILLESLEY,2023-03-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-03-11T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-03-11T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-03-11T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.23
791839,HILLESLEY - HILLESLEY,2023-03-11T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.12
791839,HILLESLEY - HILLESLEY,2023-03-11T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
791839,HILLESLEY - HILLESLEY,2023-03-11T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.78
791839,HILLESLEY - HILLESLEY,2023-03-11T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
791839,HILLESLEY - HILLESLEY,2023-03-11T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
791839,HILLESLEY - HILLESLEY,2023-03-11T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-03-11T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-03-11T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
791839,HILLESLEY - HILLESLEY,2023-03-11T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
791839,HILLESLEY - HILLESLEY,2023-03-11T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
791839,HILLESLEY - HILLESLEY,2023-03-11T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
791839,HILLESLEY - HILLESLEY,2023-03-11T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.22
791839,HILLESLEY - HILLESLEY,2023-03-11T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.73
791839,HILLESLEY - HILLESLEY,2023-03-11T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
791839,HILLESLEY - HILLESLEY,2023-03-11T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
791839,HILLESLEY - HILLESLEY,2023-03-11T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
791839,HILLESLEY - HILLESLEY,2023-03-11T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
791839,HILLESLEY - HILLESLEY,2023-03-11T23:00:00.000+00:00,transformer,,Temperature,C,13.3
791839,HILLESLEY - HILLESLEY,2023-03-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-03-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
791839,HILLESLEY - HILLESLEY,2023-03-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-03-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
791839,HILLESLEY - HILLESLEY,2023-03-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
791839,HILLESLEY - HILLESLEY,2023-03-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
791839,HILLESLEY - HILLESLEY,2023-03-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
791839,HILLESLEY - HILLESLEY,2023-03-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
791839,HILLESLEY - HILLESLEY,2023-03-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
791839,HILLESLEY - HILLESLEY,2023-03-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.28
791839,HILLESLEY - HILLESLEY,2023-03-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.55
791839,HILLESLEY - HILLESLEY,2023-03-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.51
791839,HILLESLEY - HILLESLEY,2023-03-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,122.8
791839,HILLESLEY - HILLESLEY,2023-03-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
791839,HILLESLEY - HILLESLEY,2023-03-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
791839,HILLESLEY - HILLESLEY,2023-03-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
791839,HILLESLEY - HILLESLEY,2023-03-11T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-03-11T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-03-11T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.32
791839,HILLESLEY - HILLESLEY,2023-03-11T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.48
791839,HILLESLEY - HILLESLEY,2023-03-11T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
791839,HILLESLEY - HILLESLEY,2023-03-11T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.85
791839,HILLESLEY - HILLESLEY,2023-03-11T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
791839,HILLESLEY - HILLESLEY,2023-03-11T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
791839,HILLESLEY - HILLESLEY,2023-03-11T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
791839,HILLESLEY - HILLESLEY,2023-03-11T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-03-11T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
791839,HILLESLEY - HILLESLEY,2023-03-11T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
791839,HILLESLEY - HILLESLEY,2023-03-11T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
791839,HILLESLEY - HILLESLEY,2023-03-11T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
791839,HILLESLEY - HILLESLEY,2023-03-11T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.25
791839,HILLESLEY - HILLESLEY,2023-03-11T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.89
791839,HILLESLEY - HILLESLEY,2023-03-11T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
791839,HILLESLEY - HILLESLEY,2023-03-11T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-03-11T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
791839,HILLESLEY - HILLESLEY,2023-03-11T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
791839,HILLESLEY - HILLESLEY,2023-03-11T22:50:00.000+00:00,transformer,,Temperature,C,13.3
791839,HILLESLEY - HILLESLEY,2023-03-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-03-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
791839,HILLESLEY - HILLESLEY,2023-03-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-03-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
791839,HILLESLEY - HILLESLEY,2023-03-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-03-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
791839,HILLESLEY - HILLESLEY,2023-03-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
791839,HILLESLEY - HILLESLEY,2023-03-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
791839,HILLESLEY - HILLESLEY,2023-03-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
791839,HILLESLEY - HILLESLEY,2023-03-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.39
791839,HILLESLEY - HILLESLEY,2023-03-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.53
791839,HILLESLEY - HILLESLEY,2023-03-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.74
791839,HILLESLEY - HILLESLEY,2023-03-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,104.2
791839,HILLESLEY - HILLESLEY,2023-03-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
791839,HILLESLEY - HILLESLEY,2023-03-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
791839,HILLESLEY - HILLESLEY,2023-03-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
791839,HILLESLEY - HILLESLEY,2023-03-11T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-03-11T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-03-11T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.61
791839,HILLESLEY - HILLESLEY,2023-03-11T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.36
791839,HILLESLEY - HILLESLEY,2023-03-11T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
791839,HILLESLEY - HILLESLEY,2023-03-11T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.33
791839,HILLESLEY - HILLESLEY,2023-03-11T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
791839,HILLESLEY - HILLESLEY,2023-03-11T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-03-11T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-03-11T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-03-11T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
791839,HILLESLEY - HILLESLEY,2023-03-11T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-03-11T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.26
791839,HILLESLEY - HILLESLEY,2023-03-11T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
791839,HILLESLEY - HILLESLEY,2023-03-11T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.79
791839,HILLESLEY - HILLESLEY,2023-03-11T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.91
791839,HILLESLEY - HILLESLEY,2023-03-11T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
791839,HILLESLEY - HILLESLEY,2023-03-11T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
791839,HILLESLEY - HILLESLEY,2023-03-11T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
791839,HILLESLEY - HILLESLEY,2023-03-11T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-03-11T22:40:00.000+00:00,transformer,,Temperature,C,13.3
791839,HILLESLEY - HILLESLEY,2023-03-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-03-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
791839,HILLESLEY - HILLESLEY,2023-03-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-03-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
791839,HILLESLEY - HILLESLEY,2023-03-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-03-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
791839,HILLESLEY - HILLESLEY,2023-03-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
791839,HILLESLEY - HILLESLEY,2023-03-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
791839,HILLESLEY - HILLESLEY,2023-03-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
791839,HILLESLEY - HILLESLEY,2023-03-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.55
791839,HILLESLEY - HILLESLEY,2023-03-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.65
791839,HILLESLEY - HILLESLEY,2023-03-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.25
791839,HILLESLEY - HILLESLEY,2023-03-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,100.9
791839,HILLESLEY - HILLESLEY,2023-03-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
791839,HILLESLEY - HILLESLEY,2023-03-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
791839,HILLESLEY - HILLESLEY,2023-03-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
791839,HILLESLEY - HILLESLEY,2023-03-11T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-03-11T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-03-11T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.46
791839,HILLESLEY - HILLESLEY,2023-03-11T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.32
791839,HILLESLEY - HILLESLEY,2023-03-11T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
791839,HILLESLEY - HILLESLEY,2023-03-11T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.38
791839,HILLESLEY - HILLESLEY,2023-03-11T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
791839,HILLESLEY - HILLESLEY,2023-03-11T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
791839,HILLESLEY - HILLESLEY,2023-03-11T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-03-11T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-03-11T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
791839,HILLESLEY - HILLESLEY,2023-03-11T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-03-11T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
791839,HILLESLEY - HILLESLEY,2023-03-11T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
791839,HILLESLEY - HILLESLEY,2023-03-11T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.75
791839,HILLESLEY - HILLESLEY,2023-03-11T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.69
791839,HILLESLEY - HILLESLEY,2023-03-11T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
791839,HILLESLEY - HILLESLEY,2023-03-11T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
791839,HILLESLEY - HILLESLEY,2023-03-11T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
791839,HILLESLEY - HILLESLEY,2023-03-11T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-03-11T22:30:00.000+00:00,transformer,,Temperature,C,13.3
791839,HILLESLEY - HILLESLEY,2023-03-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-03-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
791839,HILLESLEY - HILLESLEY,2023-03-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-03-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
791839,HILLESLEY - HILLESLEY,2023-03-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-03-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
791839,HILLESLEY - HILLESLEY,2023-03-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
791839,HILLESLEY - HILLESLEY,2023-03-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
791839,HILLESLEY - HILLESLEY,2023-03-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
791839,HILLESLEY - HILLESLEY,2023-03-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.31
791839,HILLESLEY - HILLESLEY,2023-03-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.57
791839,HILLESLEY - HILLESLEY,2023-03-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.07
791839,HILLESLEY - HILLESLEY,2023-03-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,108.6
791839,HILLESLEY - HILLESLEY,2023-03-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
791839,HILLESLEY - HILLESLEY,2023-03-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
791839,HILLESLEY - HILLESLEY,2023-03-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
791839,HILLESLEY - HILLESLEY,2023-03-11T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-03-11T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-03-11T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
791839,HILLESLEY - HILLESLEY,2023-03-11T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.7
791839,HILLESLEY - HILLESLEY,2023-03-11T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
791839,HILLESLEY - HILLESLEY,2023-03-11T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.26
791839,HILLESLEY - HILLESLEY,2023-03-11T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
791839,HILLESLEY - HILLESLEY,2023-03-11T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-03-11T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
791839,HILLESLEY - HILLESLEY,2023-03-11T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
791839,HILLESLEY - HILLESLEY,2023-03-11T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
791839,HILLESLEY - HILLESLEY,2023-03-11T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
791839,HILLESLEY - HILLESLEY,2023-03-11T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
791839,HILLESLEY - HILLESLEY,2023-03-11T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
791839,HILLESLEY - HILLESLEY,2023-03-11T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.44
791839,HILLESLEY - HILLESLEY,2023-03-11T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.28
791839,HILLESLEY - HILLESLEY,2023-03-11T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
791839,HILLESLEY - HILLESLEY,2023-03-11T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
791839,HILLESLEY - HILLESLEY,2023-03-11T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
791839,HILLESLEY - HILLESLEY,2023-03-11T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
791839,HILLESLEY - HILLESLEY,2023-03-11T22:20:00.000+00:00,transformer,,Temperature,C,13.4
791839,HILLESLEY - HILLESLEY,2023-03-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-03-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
791839,HILLESLEY - HILLESLEY,2023-03-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-03-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
791839,HILLESLEY - HILLESLEY,2023-03-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-03-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
791839,HILLESLEY - HILLESLEY,2023-03-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
791839,HILLESLEY - HILLESLEY,2023-03-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
791839,HILLESLEY - HILLESLEY,2023-03-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
791839,HILLESLEY - HILLESLEY,2023-03-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.9
791839,HILLESLEY - HILLESLEY,2023-03-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.28
791839,HILLESLEY - HILLESLEY,2023-03-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.55
791839,HILLESLEY - HILLESLEY,2023-03-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,104.2
791839,HILLESLEY - HILLESLEY,2023-03-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
791839,HILLESLEY - HILLESLEY,2023-03-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
791839,HILLESLEY - HILLESLEY,2023-03-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
791839,HILLESLEY - HILLESLEY,2023-03-11T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-03-11T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-03-11T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.42
791839,HILLESLEY - HILLESLEY,2023-03-11T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.44
791839,HILLESLEY - HILLESLEY,2023-03-11T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
791839,HILLESLEY - HILLESLEY,2023-03-11T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.19
791839,HILLESLEY - HILLESLEY,2023-03-11T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
791839,HILLESLEY - HILLESLEY,2023-03-11T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
791839,HILLESLEY - HILLESLEY,2023-03-11T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-03-11T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-03-11T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
791839,HILLESLEY - HILLESLEY,2023-03-11T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-03-11T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
791839,HILLESLEY - HILLESLEY,2023-03-11T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
791839,HILLESLEY - HILLESLEY,2023-03-11T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.72
791839,HILLESLEY - HILLESLEY,2023-03-11T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.78
791839,HILLESLEY - HILLESLEY,2023-03-11T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
791839,HILLESLEY - HILLESLEY,2023-03-11T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
791839,HILLESLEY - HILLESLEY,2023-03-11T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
791839,HILLESLEY - HILLESLEY,2023-03-11T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
791839,HILLESLEY - HILLESLEY,2023-03-11T22:10:00.000+00:00,transformer,,Temperature,C,13.4
791839,HILLESLEY - HILLESLEY,2023-03-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-03-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
791839,HILLESLEY - HILLESLEY,2023-03-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-03-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
791839,HILLESLEY - HILLESLEY,2023-03-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-03-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
791839,HILLESLEY - HILLESLEY,2023-03-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
791839,HILLESLEY - HILLESLEY,2023-03-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
791839,HILLESLEY - HILLESLEY,2023-03-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
791839,HILLESLEY - HILLESLEY,2023-03-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.76
791839,HILLESLEY - HILLESLEY,2023-03-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.51
791839,HILLESLEY - HILLESLEY,2023-03-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.96
791839,HILLESLEY - HILLESLEY,2023-03-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,117.0
791839,HILLESLEY - HILLESLEY,2023-03-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
791839,HILLESLEY - HILLESLEY,2023-03-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
791839,HILLESLEY - HILLESLEY,2023-03-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
791839,HILLESLEY - HILLESLEY,2023-03-11T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-03-11T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-03-11T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.65
791839,HILLESLEY - HILLESLEY,2023-03-11T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.39
791839,HILLESLEY - HILLESLEY,2023-03-11T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
791839,HILLESLEY - HILLESLEY,2023-03-11T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.72
791839,HILLESLEY - HILLESLEY,2023-03-11T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
791839,HILLESLEY - HILLESLEY,2023-03-11T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
791839,HILLESLEY - HILLESLEY,2023-03-11T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-03-11T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
791839,HILLESLEY - HILLESLEY,2023-03-11T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
791839,HILLESLEY - HILLESLEY,2023-03-11T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-03-11T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
791839,HILLESLEY - HILLESLEY,2023-03-11T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
791839,HILLESLEY - HILLESLEY,2023-03-11T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.55
791839,HILLESLEY - HILLESLEY,2023-03-11T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.77
791839,HILLESLEY - HILLESLEY,2023-03-11T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
791839,HILLESLEY - HILLESLEY,2023-03-11T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-03-11T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
791839,HILLESLEY - HILLESLEY,2023-03-11T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
791839,HILLESLEY - HILLESLEY,2023-03-11T22:00:00.000+00:00,transformer,,Temperature,C,13.4
791839,HILLESLEY - HILLESLEY,2023-03-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-03-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
791839,HILLESLEY - HILLESLEY,2023-03-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-03-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
791839,HILLESLEY - HILLESLEY,2023-03-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-03-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
791839,HILLESLEY - HILLESLEY,2023-03-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
791839,HILLESLEY - HILLESLEY,2023-03-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
791839,HILLESLEY - HILLESLEY,2023-03-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
791839,HILLESLEY - HILLESLEY,2023-03-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.5
791839,HILLESLEY - HILLESLEY,2023-03-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.05
791839,HILLESLEY - HILLESLEY,2023-03-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.49
791839,HILLESLEY - HILLESLEY,2023-03-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,107.7
791839,HILLESLEY - HILLESLEY,2023-03-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
791839,HILLESLEY - HILLESLEY,2023-03-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
791839,HILLESLEY - HILLESLEY,2023-03-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
791839,HILLESLEY - HILLESLEY,2023-03-11T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-03-11T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-03-11T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.17
791839,HILLESLEY - HILLESLEY,2023-03-11T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.78
791839,HILLESLEY - HILLESLEY,2023-03-11T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.7
791839,HILLESLEY - HILLESLEY,2023-03-11T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.26
791839,HILLESLEY - HILLESLEY,2023-03-11T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
791839,HILLESLEY - HILLESLEY,2023-03-11T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
791839,HILLESLEY - HILLESLEY,2023-03-11T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
791839,HILLESLEY - HILLESLEY,2023-03-11T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
791839,HILLESLEY - HILLESLEY,2023-03-11T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
791839,HILLESLEY - HILLESLEY,2023-03-11T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-03-11T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
791839,HILLESLEY - HILLESLEY,2023-03-11T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
791839,HILLESLEY - HILLESLEY,2023-03-11T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.03
791839,HILLESLEY - HILLESLEY,2023-03-11T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.88
791839,HILLESLEY - HILLESLEY,2023-03-11T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
791839,HILLESLEY - HILLESLEY,2023-03-11T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-03-11T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
791839,HILLESLEY - HILLESLEY,2023-03-11T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
791839,HILLESLEY - HILLESLEY,2023-03-11T21:50:00.000+00:00,transformer,,Temperature,C,13.4
791839,HILLESLEY - HILLESLEY,2023-03-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-03-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
791839,HILLESLEY - HILLESLEY,2023-03-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-03-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
791839,HILLESLEY - HILLESLEY,2023-03-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-03-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
791839,HILLESLEY - HILLESLEY,2023-03-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
791839,HILLESLEY - HILLESLEY,2023-03-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
791839,HILLESLEY - HILLESLEY,2023-03-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
791839,HILLESLEY - HILLESLEY,2023-03-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.72
791839,HILLESLEY - HILLESLEY,2023-03-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.73
791839,HILLESLEY - HILLESLEY,2023-03-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.15
791839,HILLESLEY - HILLESLEY,2023-03-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,128.1
791839,HILLESLEY - HILLESLEY,2023-03-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
791839,HILLESLEY - HILLESLEY,2023-03-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
791839,HILLESLEY - HILLESLEY,2023-03-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
791839,HILLESLEY - HILLESLEY,2023-03-11T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-03-11T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-03-11T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
791839,HILLESLEY - HILLESLEY,2023-03-11T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.86
791839,HILLESLEY - HILLESLEY,2023-03-11T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.5
791839,HILLESLEY - HILLESLEY,2023-03-11T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.93
791839,HILLESLEY - HILLESLEY,2023-03-11T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,77.5
791839,HILLESLEY - HILLESLEY,2023-03-11T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
791839,HILLESLEY - HILLESLEY,2023-03-11T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
791839,HILLESLEY - HILLESLEY,2023-03-11T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
791839,HILLESLEY - HILLESLEY,2023-03-11T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
791839,HILLESLEY - HILLESLEY,2023-03-11T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-03-11T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
791839,HILLESLEY - HILLESLEY,2023-03-11T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
791839,HILLESLEY - HILLESLEY,2023-03-11T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.11
791839,HILLESLEY - HILLESLEY,2023-03-11T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.82
791839,HILLESLEY - HILLESLEY,2023-03-11T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.6
791839,HILLESLEY - HILLESLEY,2023-03-11T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
791839,HILLESLEY - HILLESLEY,2023-03-11T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.0
791839,HILLESLEY - HILLESLEY,2023-03-11T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
791839,HILLESLEY - HILLESLEY,2023-03-11T21:40:00.000+00:00,transformer,,Temperature,C,13.5
791839,HILLESLEY - HILLESLEY,2023-03-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-03-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
791839,HILLESLEY - HILLESLEY,2023-03-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-03-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
791839,HILLESLEY - HILLESLEY,2023-03-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-03-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
791839,HILLESLEY - HILLESLEY,2023-03-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
791839,HILLESLEY - HILLESLEY,2023-03-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
791839,HILLESLEY - HILLESLEY,2023-03-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
791839,HILLESLEY - HILLESLEY,2023-03-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.61
791839,HILLESLEY - HILLESLEY,2023-03-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.61
791839,HILLESLEY - HILLESLEY,2023-03-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.75
791839,HILLESLEY - HILLESLEY,2023-03-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,157.1
791839,HILLESLEY - HILLESLEY,2023-03-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
791839,HILLESLEY - HILLESLEY,2023-03-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
791839,HILLESLEY - HILLESLEY,2023-03-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
791839,HILLESLEY - HILLESLEY,2023-03-11T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-03-11T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-03-11T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
791839,HILLESLEY - HILLESLEY,2023-03-11T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
791839,HILLESLEY - HILLESLEY,2023-03-11T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.83
791839,HILLESLEY - HILLESLEY,2023-03-11T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.44
791839,HILLESLEY - HILLESLEY,2023-03-11T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.5
791839,HILLESLEY - HILLESLEY,2023-03-11T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
791839,HILLESLEY - HILLESLEY,2023-03-11T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
791839,HILLESLEY - HILLESLEY,2023-03-11T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
791839,HILLESLEY - HILLESLEY,2023-03-11T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
791839,HILLESLEY - HILLESLEY,2023-03-11T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-03-11T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
791839,HILLESLEY - HILLESLEY,2023-03-11T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
791839,HILLESLEY - HILLESLEY,2023-03-11T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.33
791839,HILLESLEY - HILLESLEY,2023-03-11T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.07
791839,HILLESLEY - HILLESLEY,2023-03-11T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.4
791839,HILLESLEY - HILLESLEY,2023-03-11T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-03-11T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.3
