Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-11T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-03-11T21:30:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-03-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-03-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
791839,HILLESLEY - HILLESLEY,2023-03-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-03-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
791839,HILLESLEY - HILLESLEY,2023-03-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-03-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
791839,HILLESLEY - HILLESLEY,2023-03-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
791839,HILLESLEY - HILLESLEY,2023-03-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
791839,HILLESLEY - HILLESLEY,2023-03-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
791839,HILLESLEY - HILLESLEY,2023-03-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.46
791839,HILLESLEY - HILLESLEY,2023-03-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.16
791839,HILLESLEY - HILLESLEY,2023-03-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.51
791839,HILLESLEY - HILLESLEY,2023-03-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,146.9
791839,HILLESLEY - HILLESLEY,2023-03-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
791839,HILLESLEY - HILLESLEY,2023-03-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
791839,HILLESLEY - HILLESLEY,2023-03-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
791839,HILLESLEY - HILLESLEY,2023-03-11T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-03-11T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-03-11T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
791839,HILLESLEY - HILLESLEY,2023-03-11T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.22
791839,HILLESLEY - HILLESLEY,2023-03-11T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.75
791839,HILLESLEY - HILLESLEY,2023-03-11T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.9
791839,HILLESLEY - HILLESLEY,2023-03-11T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,83.0
791839,HILLESLEY - HILLESLEY,2023-03-11T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
791839,HILLESLEY - HILLESLEY,2023-03-11T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
791839,HILLESLEY - HILLESLEY,2023-03-11T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
791839,HILLESLEY - HILLESLEY,2023-03-11T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
791839,HILLESLEY - HILLESLEY,2023-03-11T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-03-11T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.17
791839,HILLESLEY - HILLESLEY,2023-03-11T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
791839,HILLESLEY - HILLESLEY,2023-03-11T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.77
791839,HILLESLEY - HILLESLEY,2023-03-11T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.96
791839,HILLESLEY - HILLESLEY,2023-03-11T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.3
791839,HILLESLEY - HILLESLEY,2023-03-11T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
791839,HILLESLEY - HILLESLEY,2023-03-11T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.6
791839,HILLESLEY - HILLESLEY,2023-03-11T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-03-11T21:20:00.000+00:00,transformer,,Temperature,C,13.6
791839,HILLESLEY - HILLESLEY,2023-03-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-03-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
791839,HILLESLEY - HILLESLEY,2023-03-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-03-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
791839,HILLESLEY - HILLESLEY,2023-03-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-03-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
791839,HILLESLEY - HILLESLEY,2023-03-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
791839,HILLESLEY - HILLESLEY,2023-03-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
791839,HILLESLEY - HILLESLEY,2023-03-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
791839,HILLESLEY - HILLESLEY,2023-03-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.57
791839,HILLESLEY - HILLESLEY,2023-03-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,35.53
791839,HILLESLEY - HILLESLEY,2023-03-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-19.86
791839,HILLESLEY - HILLESLEY,2023-03-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,168.3
791839,HILLESLEY - HILLESLEY,2023-03-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
791839,HILLESLEY - HILLESLEY,2023-03-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
791839,HILLESLEY - HILLESLEY,2023-03-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
791839,HILLESLEY - HILLESLEY,2023-03-11T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-03-11T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-03-11T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
791839,HILLESLEY - HILLESLEY,2023-03-11T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.01
791839,HILLESLEY - HILLESLEY,2023-03-11T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
791839,HILLESLEY - HILLESLEY,2023-03-11T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.48
791839,HILLESLEY - HILLESLEY,2023-03-11T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
791839,HILLESLEY - HILLESLEY,2023-03-11T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
791839,HILLESLEY - HILLESLEY,2023-03-11T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
791839,HILLESLEY - HILLESLEY,2023-03-11T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
791839,HILLESLEY - HILLESLEY,2023-03-11T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
791839,HILLESLEY - HILLESLEY,2023-03-11T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-03-11T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.18
791839,HILLESLEY - HILLESLEY,2023-03-11T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.86
791839,HILLESLEY - HILLESLEY,2023-03-11T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.76
791839,HILLESLEY - HILLESLEY,2023-03-11T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.54
791839,HILLESLEY - HILLESLEY,2023-03-11T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
791839,HILLESLEY - HILLESLEY,2023-03-11T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
791839,HILLESLEY - HILLESLEY,2023-03-11T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
791839,HILLESLEY - HILLESLEY,2023-03-11T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
791839,HILLESLEY - HILLESLEY,2023-03-11T21:10:00.000+00:00,transformer,,Temperature,C,13.5
791839,HILLESLEY - HILLESLEY,2023-03-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-03-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
791839,HILLESLEY - HILLESLEY,2023-03-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-03-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
791839,HILLESLEY - HILLESLEY,2023-03-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-03-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
791839,HILLESLEY - HILLESLEY,2023-03-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
791839,HILLESLEY - HILLESLEY,2023-03-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
791839,HILLESLEY - HILLESLEY,2023-03-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
791839,HILLESLEY - HILLESLEY,2023-03-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.87
791839,HILLESLEY - HILLESLEY,2023-03-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.38
791839,HILLESLEY - HILLESLEY,2023-03-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-19.02
791839,HILLESLEY - HILLESLEY,2023-03-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,100.2
791839,HILLESLEY - HILLESLEY,2023-03-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
791839,HILLESLEY - HILLESLEY,2023-03-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
791839,HILLESLEY - HILLESLEY,2023-03-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
791839,HILLESLEY - HILLESLEY,2023-03-11T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-03-11T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-03-11T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
791839,HILLESLEY - HILLESLEY,2023-03-11T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.33
791839,HILLESLEY - HILLESLEY,2023-03-11T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.02
791839,HILLESLEY - HILLESLEY,2023-03-11T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-17.41
791839,HILLESLEY - HILLESLEY,2023-03-11T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
791839,HILLESLEY - HILLESLEY,2023-03-11T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
791839,HILLESLEY - HILLESLEY,2023-03-11T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
791839,HILLESLEY - HILLESLEY,2023-03-11T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
791839,HILLESLEY - HILLESLEY,2023-03-11T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
791839,HILLESLEY - HILLESLEY,2023-03-11T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-03-11T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
791839,HILLESLEY - HILLESLEY,2023-03-11T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
791839,HILLESLEY - HILLESLEY,2023-03-11T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.41
791839,HILLESLEY - HILLESLEY,2023-03-11T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.77
791839,HILLESLEY - HILLESLEY,2023-03-11T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
791839,HILLESLEY - HILLESLEY,2023-03-11T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-03-11T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.6
791839,HILLESLEY - HILLESLEY,2023-03-11T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
791839,HILLESLEY - HILLESLEY,2023-03-11T21:00:00.000+00:00,transformer,,Temperature,C,13.4
791839,HILLESLEY - HILLESLEY,2023-03-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-03-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
791839,HILLESLEY - HILLESLEY,2023-03-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-03-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
791839,HILLESLEY - HILLESLEY,2023-03-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-03-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
791839,HILLESLEY - HILLESLEY,2023-03-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
791839,HILLESLEY - HILLESLEY,2023-03-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
791839,HILLESLEY - HILLESLEY,2023-03-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
791839,HILLESLEY - HILLESLEY,2023-03-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.89
791839,HILLESLEY - HILLESLEY,2023-03-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.44
791839,HILLESLEY - HILLESLEY,2023-03-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-21.18
791839,HILLESLEY - HILLESLEY,2023-03-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,122.9
791839,HILLESLEY - HILLESLEY,2023-03-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
791839,HILLESLEY - HILLESLEY,2023-03-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
791839,HILLESLEY - HILLESLEY,2023-03-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
791839,HILLESLEY - HILLESLEY,2023-03-11T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-03-11T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-03-11T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
791839,HILLESLEY - HILLESLEY,2023-03-11T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.16
791839,HILLESLEY - HILLESLEY,2023-03-11T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.55
791839,HILLESLEY - HILLESLEY,2023-03-11T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.96
791839,HILLESLEY - HILLESLEY,2023-03-11T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
791839,HILLESLEY - HILLESLEY,2023-03-11T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
791839,HILLESLEY - HILLESLEY,2023-03-11T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
791839,HILLESLEY - HILLESLEY,2023-03-11T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
791839,HILLESLEY - HILLESLEY,2023-03-11T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
791839,HILLESLEY - HILLESLEY,2023-03-11T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-03-11T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
791839,HILLESLEY - HILLESLEY,2023-03-11T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
791839,HILLESLEY - HILLESLEY,2023-03-11T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.83
791839,HILLESLEY - HILLESLEY,2023-03-11T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.9
791839,HILLESLEY - HILLESLEY,2023-03-11T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
791839,HILLESLEY - HILLESLEY,2023-03-11T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-03-11T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.7
791839,HILLESLEY - HILLESLEY,2023-03-11T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
791839,HILLESLEY - HILLESLEY,2023-03-11T20:50:00.000+00:00,transformer,,Temperature,C,13.3
791839,HILLESLEY - HILLESLEY,2023-03-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-03-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
791839,HILLESLEY - HILLESLEY,2023-03-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-03-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
791839,HILLESLEY - HILLESLEY,2023-03-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-03-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
791839,HILLESLEY - HILLESLEY,2023-03-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
791839,HILLESLEY - HILLESLEY,2023-03-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
791839,HILLESLEY - HILLESLEY,2023-03-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
791839,HILLESLEY - HILLESLEY,2023-03-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.75
791839,HILLESLEY - HILLESLEY,2023-03-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.38
791839,HILLESLEY - HILLESLEY,2023-03-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-19.87
791839,HILLESLEY - HILLESLEY,2023-03-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,122.5
791839,HILLESLEY - HILLESLEY,2023-03-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
791839,HILLESLEY - HILLESLEY,2023-03-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
791839,HILLESLEY - HILLESLEY,2023-03-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
791839,HILLESLEY - HILLESLEY,2023-03-11T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-03-11T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-03-11T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
791839,HILLESLEY - HILLESLEY,2023-03-11T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.69
791839,HILLESLEY - HILLESLEY,2023-03-11T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.83
791839,HILLESLEY - HILLESLEY,2023-03-11T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.02
791839,HILLESLEY - HILLESLEY,2023-03-11T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
791839,HILLESLEY - HILLESLEY,2023-03-11T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
791839,HILLESLEY - HILLESLEY,2023-03-11T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
791839,HILLESLEY - HILLESLEY,2023-03-11T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
791839,HILLESLEY - HILLESLEY,2023-03-11T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-03-11T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-03-11T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
791839,HILLESLEY - HILLESLEY,2023-03-11T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.02
791839,HILLESLEY - HILLESLEY,2023-03-11T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.69
791839,HILLESLEY - HILLESLEY,2023-03-11T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.08
791839,HILLESLEY - HILLESLEY,2023-03-11T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
791839,HILLESLEY - HILLESLEY,2023-03-11T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-03-11T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
791839,HILLESLEY - HILLESLEY,2023-03-11T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
791839,HILLESLEY - HILLESLEY,2023-03-11T20:40:00.000+00:00,transformer,,Temperature,C,13.1
791839,HILLESLEY - HILLESLEY,2023-03-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-03-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
791839,HILLESLEY - HILLESLEY,2023-03-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-03-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
791839,HILLESLEY - HILLESLEY,2023-03-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-03-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
791839,HILLESLEY - HILLESLEY,2023-03-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-03-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
791839,HILLESLEY - HILLESLEY,2023-03-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
791839,HILLESLEY - HILLESLEY,2023-03-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.71
791839,HILLESLEY - HILLESLEY,2023-03-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.52
791839,HILLESLEY - HILLESLEY,2023-03-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-16.1
791839,HILLESLEY - HILLESLEY,2023-03-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,115.9
791839,HILLESLEY - HILLESLEY,2023-03-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
791839,HILLESLEY - HILLESLEY,2023-03-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
791839,HILLESLEY - HILLESLEY,2023-03-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
791839,HILLESLEY - HILLESLEY,2023-03-11T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-03-11T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-03-11T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
791839,HILLESLEY - HILLESLEY,2023-03-11T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.68
791839,HILLESLEY - HILLESLEY,2023-03-11T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
791839,HILLESLEY - HILLESLEY,2023-03-11T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.91
791839,HILLESLEY - HILLESLEY,2023-03-11T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
791839,HILLESLEY - HILLESLEY,2023-03-11T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.9
791839,HILLESLEY - HILLESLEY,2023-03-11T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
791839,HILLESLEY - HILLESLEY,2023-03-11T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
791839,HILLESLEY - HILLESLEY,2023-03-11T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
791839,HILLESLEY - HILLESLEY,2023-03-11T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-03-11T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
791839,HILLESLEY - HILLESLEY,2023-03-11T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.77
791839,HILLESLEY - HILLESLEY,2023-03-11T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.73
791839,HILLESLEY - HILLESLEY,2023-03-11T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.17
791839,HILLESLEY - HILLESLEY,2023-03-11T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
791839,HILLESLEY - HILLESLEY,2023-03-11T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-03-11T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
791839,HILLESLEY - HILLESLEY,2023-03-11T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
791839,HILLESLEY - HILLESLEY,2023-03-11T20:30:00.000+00:00,transformer,,Temperature,C,13.0
791839,HILLESLEY - HILLESLEY,2023-03-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-03-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
791839,HILLESLEY - HILLESLEY,2023-03-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-03-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
791839,HILLESLEY - HILLESLEY,2023-03-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-03-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
791839,HILLESLEY - HILLESLEY,2023-03-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-03-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
791839,HILLESLEY - HILLESLEY,2023-03-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
791839,HILLESLEY - HILLESLEY,2023-03-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.45
791839,HILLESLEY - HILLESLEY,2023-03-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.8
791839,HILLESLEY - HILLESLEY,2023-03-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-17.09
791839,HILLESLEY - HILLESLEY,2023-03-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,110.6
791839,HILLESLEY - HILLESLEY,2023-03-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
791839,HILLESLEY - HILLESLEY,2023-03-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
791839,HILLESLEY - HILLESLEY,2023-03-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
791839,HILLESLEY - HILLESLEY,2023-03-11T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-03-11T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-03-11T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
791839,HILLESLEY - HILLESLEY,2023-03-11T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.13
791839,HILLESLEY - HILLESLEY,2023-03-11T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.3
791839,HILLESLEY - HILLESLEY,2023-03-11T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.23
791839,HILLESLEY - HILLESLEY,2023-03-11T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
791839,HILLESLEY - HILLESLEY,2023-03-11T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
791839,HILLESLEY - HILLESLEY,2023-03-11T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
791839,HILLESLEY - HILLESLEY,2023-03-11T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
791839,HILLESLEY - HILLESLEY,2023-03-11T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
791839,HILLESLEY - HILLESLEY,2023-03-11T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-03-11T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.31
791839,HILLESLEY - HILLESLEY,2023-03-11T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.67
791839,HILLESLEY - HILLESLEY,2023-03-11T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.25
791839,HILLESLEY - HILLESLEY,2023-03-11T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.05
791839,HILLESLEY - HILLESLEY,2023-03-11T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
791839,HILLESLEY - HILLESLEY,2023-03-11T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
791839,HILLESLEY - HILLESLEY,2023-03-11T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.3
791839,HILLESLEY - HILLESLEY,2023-03-11T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-03-11T20:20:00.000+00:00,transformer,,Temperature,C,12.9
791839,HILLESLEY - HILLESLEY,2023-03-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-03-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
791839,HILLESLEY - HILLESLEY,2023-03-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-03-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
791839,HILLESLEY - HILLESLEY,2023-03-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-03-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
791839,HILLESLEY - HILLESLEY,2023-03-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
791839,HILLESLEY - HILLESLEY,2023-03-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
791839,HILLESLEY - HILLESLEY,2023-03-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
791839,HILLESLEY - HILLESLEY,2023-03-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.81
791839,HILLESLEY - HILLESLEY,2023-03-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.55
791839,HILLESLEY - HILLESLEY,2023-03-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-19.27
791839,HILLESLEY - HILLESLEY,2023-03-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,130.3
791839,HILLESLEY - HILLESLEY,2023-03-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
791839,HILLESLEY - HILLESLEY,2023-03-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
791839,HILLESLEY - HILLESLEY,2023-03-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
791839,HILLESLEY - HILLESLEY,2023-03-11T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-03-11T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-03-11T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
791839,HILLESLEY - HILLESLEY,2023-03-11T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.56
791839,HILLESLEY - HILLESLEY,2023-03-11T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.98
791839,HILLESLEY - HILLESLEY,2023-03-11T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.79
791839,HILLESLEY - HILLESLEY,2023-03-11T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.1
791839,HILLESLEY - HILLESLEY,2023-03-11T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
791839,HILLESLEY - HILLESLEY,2023-03-11T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
791839,HILLESLEY - HILLESLEY,2023-03-11T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
791839,HILLESLEY - HILLESLEY,2023-03-11T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
791839,HILLESLEY - HILLESLEY,2023-03-11T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-03-11T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.5
791839,HILLESLEY - HILLESLEY,2023-03-11T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.95
791839,HILLESLEY - HILLESLEY,2023-03-11T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.89
791839,HILLESLEY - HILLESLEY,2023-03-11T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-11.81
791839,HILLESLEY - HILLESLEY,2023-03-11T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.1
791839,HILLESLEY - HILLESLEY,2023-03-11T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
791839,HILLESLEY - HILLESLEY,2023-03-11T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.6
791839,HILLESLEY - HILLESLEY,2023-03-11T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
791839,HILLESLEY - HILLESLEY,2023-03-11T20:10:00.000+00:00,transformer,,Temperature,C,12.8
791839,HILLESLEY - HILLESLEY,2023-03-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-03-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
791839,HILLESLEY - HILLESLEY,2023-03-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-03-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
791839,HILLESLEY - HILLESLEY,2023-03-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-03-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
791839,HILLESLEY - HILLESLEY,2023-03-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-03-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
791839,HILLESLEY - HILLESLEY,2023-03-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
791839,HILLESLEY - HILLESLEY,2023-03-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.51
791839,HILLESLEY - HILLESLEY,2023-03-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,41.87
791839,HILLESLEY - HILLESLEY,2023-03-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-24.6
791839,HILLESLEY - HILLESLEY,2023-03-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,150.2
791839,HILLESLEY - HILLESLEY,2023-03-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
791839,HILLESLEY - HILLESLEY,2023-03-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
791839,HILLESLEY - HILLESLEY,2023-03-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
791839,HILLESLEY - HILLESLEY,2023-03-11T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
791839,HILLESLEY - HILLESLEY,2023-03-11T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-03-11T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
791839,HILLESLEY - HILLESLEY,2023-03-11T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.2
791839,HILLESLEY - HILLESLEY,2023-03-11T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.76
791839,HILLESLEY - HILLESLEY,2023-03-11T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.45
791839,HILLESLEY - HILLESLEY,2023-03-11T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.5
791839,HILLESLEY - HILLESLEY,2023-03-11T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
791839,HILLESLEY - HILLESLEY,2023-03-11T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
791839,HILLESLEY - HILLESLEY,2023-03-11T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
791839,HILLESLEY - HILLESLEY,2023-03-11T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-03-11T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
791839,HILLESLEY - HILLESLEY,2023-03-11T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
791839,HILLESLEY - HILLESLEY,2023-03-11T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.75
791839,HILLESLEY - HILLESLEY,2023-03-11T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.76
791839,HILLESLEY - HILLESLEY,2023-03-11T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.98
791839,HILLESLEY - HILLESLEY,2023-03-11T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
791839,HILLESLEY - HILLESLEY,2023-03-11T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
791839,HILLESLEY - HILLESLEY,2023-03-11T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.7
791839,HILLESLEY - HILLESLEY,2023-03-11T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-03-11T20:00:00.000+00:00,transformer,,Temperature,C,12.8
791839,HILLESLEY - HILLESLEY,2023-03-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-03-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
791839,HILLESLEY - HILLESLEY,2023-03-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-03-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
791839,HILLESLEY - HILLESLEY,2023-03-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-03-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
791839,HILLESLEY - HILLESLEY,2023-03-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-03-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
791839,HILLESLEY - HILLESLEY,2023-03-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
791839,HILLESLEY - HILLESLEY,2023-03-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.96
791839,HILLESLEY - HILLESLEY,2023-03-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.52
791839,HILLESLEY - HILLESLEY,2023-03-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-24.43
791839,HILLESLEY - HILLESLEY,2023-03-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,138.8
791839,HILLESLEY - HILLESLEY,2023-03-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
791839,HILLESLEY - HILLESLEY,2023-03-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
791839,HILLESLEY - HILLESLEY,2023-03-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
791839,HILLESLEY - HILLESLEY,2023-03-11T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-03-11T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-03-11T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
791839,HILLESLEY - HILLESLEY,2023-03-11T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.49
791839,HILLESLEY - HILLESLEY,2023-03-11T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.28
791839,HILLESLEY - HILLESLEY,2023-03-11T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-22.2
791839,HILLESLEY - HILLESLEY,2023-03-11T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
791839,HILLESLEY - HILLESLEY,2023-03-11T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
791839,HILLESLEY - HILLESLEY,2023-03-11T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
791839,HILLESLEY - HILLESLEY,2023-03-11T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.7
791839,HILLESLEY - HILLESLEY,2023-03-11T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
791839,HILLESLEY - HILLESLEY,2023-03-11T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-03-11T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-03-11T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.66
791839,HILLESLEY - HILLESLEY,2023-03-11T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.79
791839,HILLESLEY - HILLESLEY,2023-03-11T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.12
791839,HILLESLEY - HILLESLEY,2023-03-11T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
791839,HILLESLEY - HILLESLEY,2023-03-11T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
791839,HILLESLEY - HILLESLEY,2023-03-11T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.4
791839,HILLESLEY - HILLESLEY,2023-03-11T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
791839,HILLESLEY - HILLESLEY,2023-03-11T19:50:00.000+00:00,transformer,,Temperature,C,12.6
791839,HILLESLEY - HILLESLEY,2023-03-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-03-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
791839,HILLESLEY - HILLESLEY,2023-03-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-03-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
791839,HILLESLEY - HILLESLEY,2023-03-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-03-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
791839,HILLESLEY - HILLESLEY,2023-03-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
791839,HILLESLEY - HILLESLEY,2023-03-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
791839,HILLESLEY - HILLESLEY,2023-03-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
791839,HILLESLEY - HILLESLEY,2023-03-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.15
791839,HILLESLEY - HILLESLEY,2023-03-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.07
791839,HILLESLEY - HILLESLEY,2023-03-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-28.32
791839,HILLESLEY - HILLESLEY,2023-03-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,130.7
791839,HILLESLEY - HILLESLEY,2023-03-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
791839,HILLESLEY - HILLESLEY,2023-03-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
791839,HILLESLEY - HILLESLEY,2023-03-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
791839,HILLESLEY - HILLESLEY,2023-03-11T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-03-11T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-03-11T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
791839,HILLESLEY - HILLESLEY,2023-03-11T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.42
791839,HILLESLEY - HILLESLEY,2023-03-11T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.41
791839,HILLESLEY - HILLESLEY,2023-03-11T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-19.49
791839,HILLESLEY - HILLESLEY,2023-03-11T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.9
791839,HILLESLEY - HILLESLEY,2023-03-11T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
791839,HILLESLEY - HILLESLEY,2023-03-11T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
791839,HILLESLEY - HILLESLEY,2023-03-11T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
791839,HILLESLEY - HILLESLEY,2023-03-11T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
791839,HILLESLEY - HILLESLEY,2023-03-11T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
791839,HILLESLEY - HILLESLEY,2023-03-11T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
791839,HILLESLEY - HILLESLEY,2023-03-11T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.46
791839,HILLESLEY - HILLESLEY,2023-03-11T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.71
791839,HILLESLEY - HILLESLEY,2023-03-11T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.09
791839,HILLESLEY - HILLESLEY,2023-03-11T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
791839,HILLESLEY - HILLESLEY,2023-03-11T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-03-11T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.6
791839,HILLESLEY - HILLESLEY,2023-03-11T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-03-11T19:40:00.000+00:00,transformer,,Temperature,C,12.4
791839,HILLESLEY - HILLESLEY,2023-03-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-03-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
791839,HILLESLEY - HILLESLEY,2023-03-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-03-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
791839,HILLESLEY - HILLESLEY,2023-03-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-03-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
791839,HILLESLEY - HILLESLEY,2023-03-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
791839,HILLESLEY - HILLESLEY,2023-03-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
791839,HILLESLEY - HILLESLEY,2023-03-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
791839,HILLESLEY - HILLESLEY,2023-03-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.89
791839,HILLESLEY - HILLESLEY,2023-03-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,38.12
791839,HILLESLEY - HILLESLEY,2023-03-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-28.58
791839,HILLESLEY - HILLESLEY,2023-03-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,133.7
791839,HILLESLEY - HILLESLEY,2023-03-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
791839,HILLESLEY - HILLESLEY,2023-03-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
791839,HILLESLEY - HILLESLEY,2023-03-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
791839,HILLESLEY - HILLESLEY,2023-03-11T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-03-11T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
791839,HILLESLEY - HILLESLEY,2023-03-11T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
791839,HILLESLEY - HILLESLEY,2023-03-11T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.76
791839,HILLESLEY - HILLESLEY,2023-03-11T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.81
791839,HILLESLEY - HILLESLEY,2023-03-11T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-20.41
791839,HILLESLEY - HILLESLEY,2023-03-11T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.9
791839,HILLESLEY - HILLESLEY,2023-03-11T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
791839,HILLESLEY - HILLESLEY,2023-03-11T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
791839,HILLESLEY - HILLESLEY,2023-03-11T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.7
791839,HILLESLEY - HILLESLEY,2023-03-11T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-03-11T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
791839,HILLESLEY - HILLESLEY,2023-03-11T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
791839,HILLESLEY - HILLESLEY,2023-03-11T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.25
791839,HILLESLEY - HILLESLEY,2023-03-11T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.14
791839,HILLESLEY - HILLESLEY,2023-03-11T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.43
791839,HILLESLEY - HILLESLEY,2023-03-11T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
791839,HILLESLEY - HILLESLEY,2023-03-11T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
791839,HILLESLEY - HILLESLEY,2023-03-11T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.0
791839,HILLESLEY - HILLESLEY,2023-03-11T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
791839,HILLESLEY - HILLESLEY,2023-03-11T19:30:00.000+00:00,transformer,,Temperature,C,12.3
791839,HILLESLEY - HILLESLEY,2023-03-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-03-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
791839,HILLESLEY - HILLESLEY,2023-03-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-03-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
791839,HILLESLEY - HILLESLEY,2023-03-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-03-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
791839,HILLESLEY - HILLESLEY,2023-03-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
791839,HILLESLEY - HILLESLEY,2023-03-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-03-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
791839,HILLESLEY - HILLESLEY,2023-03-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.01
791839,HILLESLEY - HILLESLEY,2023-03-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.95
791839,HILLESLEY - HILLESLEY,2023-03-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-34.84
791839,HILLESLEY - HILLESLEY,2023-03-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,145.8
791839,HILLESLEY - HILLESLEY,2023-03-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
791839,HILLESLEY - HILLESLEY,2023-03-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
791839,HILLESLEY - HILLESLEY,2023-03-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
791839,HILLESLEY - HILLESLEY,2023-03-11T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-03-11T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
791839,HILLESLEY - HILLESLEY,2023-03-11T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
791839,HILLESLEY - HILLESLEY,2023-03-11T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.92
791839,HILLESLEY - HILLESLEY,2023-03-11T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.77
791839,HILLESLEY - HILLESLEY,2023-03-11T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-19.2
791839,HILLESLEY - HILLESLEY,2023-03-11T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.1
791839,HILLESLEY - HILLESLEY,2023-03-11T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
791839,HILLESLEY - HILLESLEY,2023-03-11T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
791839,HILLESLEY - HILLESLEY,2023-03-11T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
791839,HILLESLEY - HILLESLEY,2023-03-11T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
791839,HILLESLEY - HILLESLEY,2023-03-11T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
791839,HILLESLEY - HILLESLEY,2023-03-11T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
791839,HILLESLEY - HILLESLEY,2023-03-11T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
791839,HILLESLEY - HILLESLEY,2023-03-11T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.98
791839,HILLESLEY - HILLESLEY,2023-03-11T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-14.49
791839,HILLESLEY - HILLESLEY,2023-03-11T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.0
791839,HILLESLEY - HILLESLEY,2023-03-11T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-03-11T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.5
791839,HILLESLEY - HILLESLEY,2023-03-11T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
791839,HILLESLEY - HILLESLEY,2023-03-11T19:10:00.000+00:00,transformer,,Temperature,C,12.1
791839,HILLESLEY - HILLESLEY,2023-03-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-03-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
791839,HILLESLEY - HILLESLEY,2023-03-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-03-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
791839,HILLESLEY - HILLESLEY,2023-03-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-03-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
791839,HILLESLEY - HILLESLEY,2023-03-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
791839,HILLESLEY - HILLESLEY,2023-03-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-03-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
791839,HILLESLEY - HILLESLEY,2023-03-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.48
791839,HILLESLEY - HILLESLEY,2023-03-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.75
791839,HILLESLEY - HILLESLEY,2023-03-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-33.69
791839,HILLESLEY - HILLESLEY,2023-03-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,142.1
791839,HILLESLEY - HILLESLEY,2023-03-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
791839,HILLESLEY - HILLESLEY,2023-03-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
791839,HILLESLEY - HILLESLEY,2023-03-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
791839,HILLESLEY - HILLESLEY,2023-03-11T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-03-11T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
791839,HILLESLEY - HILLESLEY,2023-03-11T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
791839,HILLESLEY - HILLESLEY,2023-03-11T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.43
791839,HILLESLEY - HILLESLEY,2023-03-11T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.14
791839,HILLESLEY - HILLESLEY,2023-03-11T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-17.25
