Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-11T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
791839,HILLESLEY - HILLESLEY,2023-03-11T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
791839,HILLESLEY - HILLESLEY,2023-03-11T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
791839,HILLESLEY - HILLESLEY,2023-03-11T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
791839,HILLESLEY - HILLESLEY,2023-03-11T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
791839,HILLESLEY - HILLESLEY,2023-03-11T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
791839,HILLESLEY - HILLESLEY,2023-03-11T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
791839,HILLESLEY - HILLESLEY,2023-03-11T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
791839,HILLESLEY - HILLESLEY,2023-03-11T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.93
791839,HILLESLEY - HILLESLEY,2023-03-11T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-19.52
791839,HILLESLEY - HILLESLEY,2023-03-11T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
791839,HILLESLEY - HILLESLEY,2023-03-11T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
791839,HILLESLEY - HILLESLEY,2023-03-11T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.9
791839,HILLESLEY - HILLESLEY,2023-03-11T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.5
791839,HILLESLEY - HILLESLEY,2023-03-11T19:00:00.000+00:00,transformer,,Temperature,C,12.0
791839,HILLESLEY - HILLESLEY,2023-03-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-03-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
791839,HILLESLEY - HILLESLEY,2023-03-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-03-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
791839,HILLESLEY - HILLESLEY,2023-03-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-03-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
791839,HILLESLEY - HILLESLEY,2023-03-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
791839,HILLESLEY - HILLESLEY,2023-03-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-03-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
791839,HILLESLEY - HILLESLEY,2023-03-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.09
791839,HILLESLEY - HILLESLEY,2023-03-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.07
791839,HILLESLEY - HILLESLEY,2023-03-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-36.76
791839,HILLESLEY - HILLESLEY,2023-03-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,135.4
791839,HILLESLEY - HILLESLEY,2023-03-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
791839,HILLESLEY - HILLESLEY,2023-03-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
791839,HILLESLEY - HILLESLEY,2023-03-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
791839,HILLESLEY - HILLESLEY,2023-03-11T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-03-11T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
791839,HILLESLEY - HILLESLEY,2023-03-11T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
791839,HILLESLEY - HILLESLEY,2023-03-11T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.74
791839,HILLESLEY - HILLESLEY,2023-03-11T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.44
791839,HILLESLEY - HILLESLEY,2023-03-11T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-17.96
791839,HILLESLEY - HILLESLEY,2023-03-11T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,74.5
791839,HILLESLEY - HILLESLEY,2023-03-11T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
791839,HILLESLEY - HILLESLEY,2023-03-11T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
791839,HILLESLEY - HILLESLEY,2023-03-11T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
791839,HILLESLEY - HILLESLEY,2023-03-11T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
791839,HILLESLEY - HILLESLEY,2023-03-11T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
791839,HILLESLEY - HILLESLEY,2023-03-11T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
791839,HILLESLEY - HILLESLEY,2023-03-11T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
791839,HILLESLEY - HILLESLEY,2023-03-11T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.3
791839,HILLESLEY - HILLESLEY,2023-03-11T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-22.3
791839,HILLESLEY - HILLESLEY,2023-03-11T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
791839,HILLESLEY - HILLESLEY,2023-03-11T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-03-11T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.1
791839,HILLESLEY - HILLESLEY,2023-03-11T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.0
791839,HILLESLEY - HILLESLEY,2023-03-11T18:50:00.000+00:00,transformer,,Temperature,C,12.0
791839,HILLESLEY - HILLESLEY,2023-03-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-03-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
791839,HILLESLEY - HILLESLEY,2023-03-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-03-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
791839,HILLESLEY - HILLESLEY,2023-03-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-03-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
791839,HILLESLEY - HILLESLEY,2023-03-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
791839,HILLESLEY - HILLESLEY,2023-03-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
791839,HILLESLEY - HILLESLEY,2023-03-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
791839,HILLESLEY - HILLESLEY,2023-03-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.34
791839,HILLESLEY - HILLESLEY,2023-03-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.73
791839,HILLESLEY - HILLESLEY,2023-03-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-40.26
791839,HILLESLEY - HILLESLEY,2023-03-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,150.9
791839,HILLESLEY - HILLESLEY,2023-03-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
791839,HILLESLEY - HILLESLEY,2023-03-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
791839,HILLESLEY - HILLESLEY,2023-03-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
791839,HILLESLEY - HILLESLEY,2023-03-11T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-03-11T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
791839,HILLESLEY - HILLESLEY,2023-03-11T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
791839,HILLESLEY - HILLESLEY,2023-03-11T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.47
791839,HILLESLEY - HILLESLEY,2023-03-11T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.81
791839,HILLESLEY - HILLESLEY,2023-03-11T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-18.87
791839,HILLESLEY - HILLESLEY,2023-03-11T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
791839,HILLESLEY - HILLESLEY,2023-03-11T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
791839,HILLESLEY - HILLESLEY,2023-03-11T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
791839,HILLESLEY - HILLESLEY,2023-03-11T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
791839,HILLESLEY - HILLESLEY,2023-03-11T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
791839,HILLESLEY - HILLESLEY,2023-03-11T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
791839,HILLESLEY - HILLESLEY,2023-03-11T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-03-11T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
791839,HILLESLEY - HILLESLEY,2023-03-11T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.73
791839,HILLESLEY - HILLESLEY,2023-03-11T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-11.81
791839,HILLESLEY - HILLESLEY,2023-03-11T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
791839,HILLESLEY - HILLESLEY,2023-03-11T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-03-11T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.1
791839,HILLESLEY - HILLESLEY,2023-03-11T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
791839,HILLESLEY - HILLESLEY,2023-03-11T18:40:00.000+00:00,transformer,,Temperature,C,11.9
791839,HILLESLEY - HILLESLEY,2023-03-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-03-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
791839,HILLESLEY - HILLESLEY,2023-03-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-03-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
791839,HILLESLEY - HILLESLEY,2023-03-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-03-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
791839,HILLESLEY - HILLESLEY,2023-03-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
791839,HILLESLEY - HILLESLEY,2023-03-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-03-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
791839,HILLESLEY - HILLESLEY,2023-03-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.75
791839,HILLESLEY - HILLESLEY,2023-03-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.54
791839,HILLESLEY - HILLESLEY,2023-03-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-30.68
791839,HILLESLEY - HILLESLEY,2023-03-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,111.2
791839,HILLESLEY - HILLESLEY,2023-03-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
791839,HILLESLEY - HILLESLEY,2023-03-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
791839,HILLESLEY - HILLESLEY,2023-03-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
791839,HILLESLEY - HILLESLEY,2023-03-11T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-03-11T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
791839,HILLESLEY - HILLESLEY,2023-03-11T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
791839,HILLESLEY - HILLESLEY,2023-03-11T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.4
791839,HILLESLEY - HILLESLEY,2023-03-11T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
791839,HILLESLEY - HILLESLEY,2023-03-11T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.69
791839,HILLESLEY - HILLESLEY,2023-03-11T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
791839,HILLESLEY - HILLESLEY,2023-03-11T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.6
791839,HILLESLEY - HILLESLEY,2023-03-11T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
791839,HILLESLEY - HILLESLEY,2023-03-11T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
791839,HILLESLEY - HILLESLEY,2023-03-11T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
791839,HILLESLEY - HILLESLEY,2023-03-11T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-03-11T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-03-11T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
791839,HILLESLEY - HILLESLEY,2023-03-11T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.86
791839,HILLESLEY - HILLESLEY,2023-03-11T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.01
791839,HILLESLEY - HILLESLEY,2023-03-11T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
791839,HILLESLEY - HILLESLEY,2023-03-11T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
791839,HILLESLEY - HILLESLEY,2023-03-11T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.3
791839,HILLESLEY - HILLESLEY,2023-03-11T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
791839,HILLESLEY - HILLESLEY,2023-03-11T18:30:00.000+00:00,transformer,,Temperature,C,11.9
791839,HILLESLEY - HILLESLEY,2023-03-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-03-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
791839,HILLESLEY - HILLESLEY,2023-03-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-03-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
791839,HILLESLEY - HILLESLEY,2023-03-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-03-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
791839,HILLESLEY - HILLESLEY,2023-03-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
791839,HILLESLEY - HILLESLEY,2023-03-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
791839,HILLESLEY - HILLESLEY,2023-03-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
791839,HILLESLEY - HILLESLEY,2023-03-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.52
791839,HILLESLEY - HILLESLEY,2023-03-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.04
791839,HILLESLEY - HILLESLEY,2023-03-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-21.7
791839,HILLESLEY - HILLESLEY,2023-03-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,107.7
791839,HILLESLEY - HILLESLEY,2023-03-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
791839,HILLESLEY - HILLESLEY,2023-03-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
791839,HILLESLEY - HILLESLEY,2023-03-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
791839,HILLESLEY - HILLESLEY,2023-03-11T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-03-11T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-03-11T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
791839,HILLESLEY - HILLESLEY,2023-03-11T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.45
791839,HILLESLEY - HILLESLEY,2023-03-11T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
791839,HILLESLEY - HILLESLEY,2023-03-11T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.94
791839,HILLESLEY - HILLESLEY,2023-03-11T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
791839,HILLESLEY - HILLESLEY,2023-03-11T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.5
791839,HILLESLEY - HILLESLEY,2023-03-11T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
791839,HILLESLEY - HILLESLEY,2023-03-11T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
791839,HILLESLEY - HILLESLEY,2023-03-11T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
791839,HILLESLEY - HILLESLEY,2023-03-11T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-03-11T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
791839,HILLESLEY - HILLESLEY,2023-03-11T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
791839,HILLESLEY - HILLESLEY,2023-03-11T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.3
791839,HILLESLEY - HILLESLEY,2023-03-11T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.98
791839,HILLESLEY - HILLESLEY,2023-03-11T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
791839,HILLESLEY - HILLESLEY,2023-03-11T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-03-11T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
791839,HILLESLEY - HILLESLEY,2023-03-11T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
791839,HILLESLEY - HILLESLEY,2023-03-11T18:20:00.000+00:00,transformer,,Temperature,C,11.9
791839,HILLESLEY - HILLESLEY,2023-03-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-03-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
791839,HILLESLEY - HILLESLEY,2023-03-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
791839,HILLESLEY - HILLESLEY,2023-03-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
791839,HILLESLEY - HILLESLEY,2023-03-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
791839,HILLESLEY - HILLESLEY,2023-03-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
791839,HILLESLEY - HILLESLEY,2023-03-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
791839,HILLESLEY - HILLESLEY,2023-03-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
791839,HILLESLEY - HILLESLEY,2023-03-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
791839,HILLESLEY - HILLESLEY,2023-03-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.54
791839,HILLESLEY - HILLESLEY,2023-03-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.05
791839,HILLESLEY - HILLESLEY,2023-03-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-20.92
791839,HILLESLEY - HILLESLEY,2023-03-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
791839,HILLESLEY - HILLESLEY,2023-03-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
791839,HILLESLEY - HILLESLEY,2023-03-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
791839,HILLESLEY - HILLESLEY,2023-03-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
791839,HILLESLEY - HILLESLEY,2023-03-11T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-03-11T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
791839,HILLESLEY - HILLESLEY,2023-03-11T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
791839,HILLESLEY - HILLESLEY,2023-03-11T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.33
791839,HILLESLEY - HILLESLEY,2023-03-11T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
791839,HILLESLEY - HILLESLEY,2023-03-11T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-19.53
791839,HILLESLEY - HILLESLEY,2023-03-11T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
791839,HILLESLEY - HILLESLEY,2023-03-11T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.0
791839,HILLESLEY - HILLESLEY,2023-03-11T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
791839,HILLESLEY - HILLESLEY,2023-03-11T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
791839,HILLESLEY - HILLESLEY,2023-03-11T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
791839,HILLESLEY - HILLESLEY,2023-03-11T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-03-11T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
791839,HILLESLEY - HILLESLEY,2023-03-11T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
791839,HILLESLEY - HILLESLEY,2023-03-11T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.65
791839,HILLESLEY - HILLESLEY,2023-03-11T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.76
791839,HILLESLEY - HILLESLEY,2023-03-11T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
791839,HILLESLEY - HILLESLEY,2023-03-11T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-03-11T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
791839,HILLESLEY - HILLESLEY,2023-03-11T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
791839,HILLESLEY - HILLESLEY,2023-03-11T18:10:00.000+00:00,transformer,,Temperature,C,11.8
791839,HILLESLEY - HILLESLEY,2023-03-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-03-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
791839,HILLESLEY - HILLESLEY,2023-03-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-03-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
791839,HILLESLEY - HILLESLEY,2023-03-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-03-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
791839,HILLESLEY - HILLESLEY,2023-03-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
791839,HILLESLEY - HILLESLEY,2023-03-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
791839,HILLESLEY - HILLESLEY,2023-03-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
791839,HILLESLEY - HILLESLEY,2023-03-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.15
791839,HILLESLEY - HILLESLEY,2023-03-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.06
791839,HILLESLEY - HILLESLEY,2023-03-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-23.3
791839,HILLESLEY - HILLESLEY,2023-03-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,114.5
791839,HILLESLEY - HILLESLEY,2023-03-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
791839,HILLESLEY - HILLESLEY,2023-03-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
791839,HILLESLEY - HILLESLEY,2023-03-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
791839,HILLESLEY - HILLESLEY,2023-03-11T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-03-11T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-03-11T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
791839,HILLESLEY - HILLESLEY,2023-03-11T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.53
791839,HILLESLEY - HILLESLEY,2023-03-11T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.3
791839,HILLESLEY - HILLESLEY,2023-03-11T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.73
791839,HILLESLEY - HILLESLEY,2023-03-11T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
791839,HILLESLEY - HILLESLEY,2023-03-11T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
791839,HILLESLEY - HILLESLEY,2023-03-11T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
791839,HILLESLEY - HILLESLEY,2023-03-11T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
791839,HILLESLEY - HILLESLEY,2023-03-11T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
791839,HILLESLEY - HILLESLEY,2023-03-11T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-03-11T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
791839,HILLESLEY - HILLESLEY,2023-03-11T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.42
791839,HILLESLEY - HILLESLEY,2023-03-11T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.37
791839,HILLESLEY - HILLESLEY,2023-03-11T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.26
791839,HILLESLEY - HILLESLEY,2023-03-11T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
791839,HILLESLEY - HILLESLEY,2023-03-11T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
791839,HILLESLEY - HILLESLEY,2023-03-11T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
791839,HILLESLEY - HILLESLEY,2023-03-11T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-03-11T18:00:00.000+00:00,transformer,,Temperature,C,11.8
791839,HILLESLEY - HILLESLEY,2023-03-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-03-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
791839,HILLESLEY - HILLESLEY,2023-03-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-03-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
791839,HILLESLEY - HILLESLEY,2023-03-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-03-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
791839,HILLESLEY - HILLESLEY,2023-03-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-03-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
791839,HILLESLEY - HILLESLEY,2023-03-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
791839,HILLESLEY - HILLESLEY,2023-03-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.95
791839,HILLESLEY - HILLESLEY,2023-03-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.66
791839,HILLESLEY - HILLESLEY,2023-03-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-21.99
791839,HILLESLEY - HILLESLEY,2023-03-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
791839,HILLESLEY - HILLESLEY,2023-03-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
791839,HILLESLEY - HILLESLEY,2023-03-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
791839,HILLESLEY - HILLESLEY,2023-03-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
791839,HILLESLEY - HILLESLEY,2023-03-11T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-03-11T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
791839,HILLESLEY - HILLESLEY,2023-03-11T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
791839,HILLESLEY - HILLESLEY,2023-03-11T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.19
791839,HILLESLEY - HILLESLEY,2023-03-11T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.8
791839,HILLESLEY - HILLESLEY,2023-03-11T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-18.44
791839,HILLESLEY - HILLESLEY,2023-03-11T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
791839,HILLESLEY - HILLESLEY,2023-03-11T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
791839,HILLESLEY - HILLESLEY,2023-03-11T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
791839,HILLESLEY - HILLESLEY,2023-03-11T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
791839,HILLESLEY - HILLESLEY,2023-03-11T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-03-11T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-03-11T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
791839,HILLESLEY - HILLESLEY,2023-03-11T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
791839,HILLESLEY - HILLESLEY,2023-03-11T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.36
791839,HILLESLEY - HILLESLEY,2023-03-11T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.73
791839,HILLESLEY - HILLESLEY,2023-03-11T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-03-11T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
791839,HILLESLEY - HILLESLEY,2023-03-11T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-03-11T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
791839,HILLESLEY - HILLESLEY,2023-03-11T17:50:00.000+00:00,transformer,,Temperature,C,11.9
791839,HILLESLEY - HILLESLEY,2023-03-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-03-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
791839,HILLESLEY - HILLESLEY,2023-03-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-03-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
791839,HILLESLEY - HILLESLEY,2023-03-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-03-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
791839,HILLESLEY - HILLESLEY,2023-03-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
791839,HILLESLEY - HILLESLEY,2023-03-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
791839,HILLESLEY - HILLESLEY,2023-03-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
791839,HILLESLEY - HILLESLEY,2023-03-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.62
791839,HILLESLEY - HILLESLEY,2023-03-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.16
791839,HILLESLEY - HILLESLEY,2023-03-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-21.17
791839,HILLESLEY - HILLESLEY,2023-03-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
791839,HILLESLEY - HILLESLEY,2023-03-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
791839,HILLESLEY - HILLESLEY,2023-03-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
791839,HILLESLEY - HILLESLEY,2023-03-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
791839,HILLESLEY - HILLESLEY,2023-03-11T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-03-11T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
791839,HILLESLEY - HILLESLEY,2023-03-11T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
791839,HILLESLEY - HILLESLEY,2023-03-11T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.33
791839,HILLESLEY - HILLESLEY,2023-03-11T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.91
791839,HILLESLEY - HILLESLEY,2023-03-11T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-19.81
791839,HILLESLEY - HILLESLEY,2023-03-11T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
791839,HILLESLEY - HILLESLEY,2023-03-11T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
791839,HILLESLEY - HILLESLEY,2023-03-11T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
791839,HILLESLEY - HILLESLEY,2023-03-11T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.7
791839,HILLESLEY - HILLESLEY,2023-03-11T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-03-11T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-03-11T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
791839,HILLESLEY - HILLESLEY,2023-03-11T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
791839,HILLESLEY - HILLESLEY,2023-03-11T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
791839,HILLESLEY - HILLESLEY,2023-03-11T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.51
791839,HILLESLEY - HILLESLEY,2023-03-11T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
791839,HILLESLEY - HILLESLEY,2023-03-11T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-03-11T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
791839,HILLESLEY - HILLESLEY,2023-03-11T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
791839,HILLESLEY - HILLESLEY,2023-03-11T17:40:00.000+00:00,transformer,,Temperature,C,11.8
791839,HILLESLEY - HILLESLEY,2023-03-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-03-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
791839,HILLESLEY - HILLESLEY,2023-03-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-03-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
791839,HILLESLEY - HILLESLEY,2023-03-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-03-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
791839,HILLESLEY - HILLESLEY,2023-03-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
791839,HILLESLEY - HILLESLEY,2023-03-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
791839,HILLESLEY - HILLESLEY,2023-03-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
791839,HILLESLEY - HILLESLEY,2023-03-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.37
791839,HILLESLEY - HILLESLEY,2023-03-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.76
791839,HILLESLEY - HILLESLEY,2023-03-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-23.32
791839,HILLESLEY - HILLESLEY,2023-03-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,87.9
791839,HILLESLEY - HILLESLEY,2023-03-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
791839,HILLESLEY - HILLESLEY,2023-03-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
791839,HILLESLEY - HILLESLEY,2023-03-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
791839,HILLESLEY - HILLESLEY,2023-03-11T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-03-11T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
791839,HILLESLEY - HILLESLEY,2023-03-11T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
791839,HILLESLEY - HILLESLEY,2023-03-11T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.38
791839,HILLESLEY - HILLESLEY,2023-03-11T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.82
791839,HILLESLEY - HILLESLEY,2023-03-11T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.03
791839,HILLESLEY - HILLESLEY,2023-03-11T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-03-11T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
791839,HILLESLEY - HILLESLEY,2023-03-11T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
791839,HILLESLEY - HILLESLEY,2023-03-11T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
791839,HILLESLEY - HILLESLEY,2023-03-11T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
791839,HILLESLEY - HILLESLEY,2023-03-11T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
791839,HILLESLEY - HILLESLEY,2023-03-11T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
791839,HILLESLEY - HILLESLEY,2023-03-11T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
791839,HILLESLEY - HILLESLEY,2023-03-11T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
791839,HILLESLEY - HILLESLEY,2023-03-11T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.71
791839,HILLESLEY - HILLESLEY,2023-03-11T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-03-11T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-03-11T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-03-11T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
791839,HILLESLEY - HILLESLEY,2023-03-11T17:30:00.000+00:00,transformer,,Temperature,C,11.8
791839,HILLESLEY - HILLESLEY,2023-03-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-03-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
791839,HILLESLEY - HILLESLEY,2023-03-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-03-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
791839,HILLESLEY - HILLESLEY,2023-03-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-03-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
791839,HILLESLEY - HILLESLEY,2023-03-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-03-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
791839,HILLESLEY - HILLESLEY,2023-03-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
791839,HILLESLEY - HILLESLEY,2023-03-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.44
791839,HILLESLEY - HILLESLEY,2023-03-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.33
791839,HILLESLEY - HILLESLEY,2023-03-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-18.75
791839,HILLESLEY - HILLESLEY,2023-03-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
791839,HILLESLEY - HILLESLEY,2023-03-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
791839,HILLESLEY - HILLESLEY,2023-03-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
791839,HILLESLEY - HILLESLEY,2023-03-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
791839,HILLESLEY - HILLESLEY,2023-03-11T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
791839,HILLESLEY - HILLESLEY,2023-03-11T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-03-11T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
791839,HILLESLEY - HILLESLEY,2023-03-11T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.53
791839,HILLESLEY - HILLESLEY,2023-03-11T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.61
791839,HILLESLEY - HILLESLEY,2023-03-11T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-19.39
791839,HILLESLEY - HILLESLEY,2023-03-11T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
791839,HILLESLEY - HILLESLEY,2023-03-11T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
791839,HILLESLEY - HILLESLEY,2023-03-11T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
791839,HILLESLEY - HILLESLEY,2023-03-11T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
791839,HILLESLEY - HILLESLEY,2023-03-11T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
791839,HILLESLEY - HILLESLEY,2023-03-11T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-03-11T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
791839,HILLESLEY - HILLESLEY,2023-03-11T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
791839,HILLESLEY - HILLESLEY,2023-03-11T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
791839,HILLESLEY - HILLESLEY,2023-03-11T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.03
791839,HILLESLEY - HILLESLEY,2023-03-11T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-03-11T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-03-11T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-03-11T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
791839,HILLESLEY - HILLESLEY,2023-03-11T17:00:00.000+00:00,transformer,,Temperature,C,12.0
791839,HILLESLEY - HILLESLEY,2023-03-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-03-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
791839,HILLESLEY - HILLESLEY,2023-03-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-03-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
791839,HILLESLEY - HILLESLEY,2023-03-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-03-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
791839,HILLESLEY - HILLESLEY,2023-03-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-03-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
791839,HILLESLEY - HILLESLEY,2023-03-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
791839,HILLESLEY - HILLESLEY,2023-03-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.62
791839,HILLESLEY - HILLESLEY,2023-03-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.96
791839,HILLESLEY - HILLESLEY,2023-03-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-24.42
791839,HILLESLEY - HILLESLEY,2023-03-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
791839,HILLESLEY - HILLESLEY,2023-03-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
791839,HILLESLEY - HILLESLEY,2023-03-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
791839,HILLESLEY - HILLESLEY,2023-03-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
791839,HILLESLEY - HILLESLEY,2023-03-11T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
791839,HILLESLEY - HILLESLEY,2023-03-11T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
791839,HILLESLEY - HILLESLEY,2023-03-11T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
791839,HILLESLEY - HILLESLEY,2023-03-11T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.81
791839,HILLESLEY - HILLESLEY,2023-03-11T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.24
791839,HILLESLEY - HILLESLEY,2023-03-11T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-19.43
791839,HILLESLEY - HILLESLEY,2023-03-11T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
791839,HILLESLEY - HILLESLEY,2023-03-11T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
791839,HILLESLEY - HILLESLEY,2023-03-11T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
791839,HILLESLEY - HILLESLEY,2023-03-11T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
791839,HILLESLEY - HILLESLEY,2023-03-11T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
791839,HILLESLEY - HILLESLEY,2023-03-11T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-03-11T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-03-11T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
791839,HILLESLEY - HILLESLEY,2023-03-11T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.16
791839,HILLESLEY - HILLESLEY,2023-03-11T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.0
791839,HILLESLEY - HILLESLEY,2023-03-11T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
791839,HILLESLEY - HILLESLEY,2023-03-11T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-03-11T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
791839,HILLESLEY - HILLESLEY,2023-03-11T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
791839,HILLESLEY - HILLESLEY,2023-03-11T16:50:00.000+00:00,transformer,,Temperature,C,12.1
791839,HILLESLEY - HILLESLEY,2023-03-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-03-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
791839,HILLESLEY - HILLESLEY,2023-03-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-03-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
791839,HILLESLEY - HILLESLEY,2023-03-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-03-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
791839,HILLESLEY - HILLESLEY,2023-03-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
791839,HILLESLEY - HILLESLEY,2023-03-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
791839,HILLESLEY - HILLESLEY,2023-03-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
791839,HILLESLEY - HILLESLEY,2023-03-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.82
791839,HILLESLEY - HILLESLEY,2023-03-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.41
791839,HILLESLEY - HILLESLEY,2023-03-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-25.43
791839,HILLESLEY - HILLESLEY,2023-03-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
791839,HILLESLEY - HILLESLEY,2023-03-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
791839,HILLESLEY - HILLESLEY,2023-03-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
791839,HILLESLEY - HILLESLEY,2023-03-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
791839,HILLESLEY - HILLESLEY,2023-03-11T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-03-11T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
791839,HILLESLEY - HILLESLEY,2023-03-11T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
791839,HILLESLEY - HILLESLEY,2023-03-11T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.19
791839,HILLESLEY - HILLESLEY,2023-03-11T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
791839,HILLESLEY - HILLESLEY,2023-03-11T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-19.86
791839,HILLESLEY - HILLESLEY,2023-03-11T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
791839,HILLESLEY - HILLESLEY,2023-03-11T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
791839,HILLESLEY - HILLESLEY,2023-03-11T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
791839,HILLESLEY - HILLESLEY,2023-03-11T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
791839,HILLESLEY - HILLESLEY,2023-03-11T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
791839,HILLESLEY - HILLESLEY,2023-03-11T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-03-11T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
791839,HILLESLEY - HILLESLEY,2023-03-11T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
791839,HILLESLEY - HILLESLEY,2023-03-11T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.81
791839,HILLESLEY - HILLESLEY,2023-03-11T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.5
791839,HILLESLEY - HILLESLEY,2023-03-11T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
791839,HILLESLEY - HILLESLEY,2023-03-11T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-03-11T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
791839,HILLESLEY - HILLESLEY,2023-03-11T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-03-11T16:40:00.000+00:00,transformer,,Temperature,C,12.1
791839,HILLESLEY - HILLESLEY,2023-03-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-03-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
791839,HILLESLEY - HILLESLEY,2023-03-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-03-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
791839,HILLESLEY - HILLESLEY,2023-03-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-03-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
791839,HILLESLEY - HILLESLEY,2023-03-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-03-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
791839,HILLESLEY - HILLESLEY,2023-03-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
791839,HILLESLEY - HILLESLEY,2023-03-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.23
791839,HILLESLEY - HILLESLEY,2023-03-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.55
791839,HILLESLEY - HILLESLEY,2023-03-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-26.35
791839,HILLESLEY - HILLESLEY,2023-03-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
791839,HILLESLEY - HILLESLEY,2023-03-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
791839,HILLESLEY - HILLESLEY,2023-03-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
791839,HILLESLEY - HILLESLEY,2023-03-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
791839,HILLESLEY - HILLESLEY,2023-03-11T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-03-11T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-03-11T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
791839,HILLESLEY - HILLESLEY,2023-03-11T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.75
791839,HILLESLEY - HILLESLEY,2023-03-11T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.8
791839,HILLESLEY - HILLESLEY,2023-03-11T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-20.22
791839,HILLESLEY - HILLESLEY,2023-03-11T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
791839,HILLESLEY - HILLESLEY,2023-03-11T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
791839,HILLESLEY - HILLESLEY,2023-03-11T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
791839,HILLESLEY - HILLESLEY,2023-03-11T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.7
791839,HILLESLEY - HILLESLEY,2023-03-11T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
791839,HILLESLEY - HILLESLEY,2023-03-11T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-03-11T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
791839,HILLESLEY - HILLESLEY,2023-03-11T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
791839,HILLESLEY - HILLESLEY,2023-03-11T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.8
791839,HILLESLEY - HILLESLEY,2023-03-11T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.94
791839,HILLESLEY - HILLESLEY,2023-03-11T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-03-11T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-03-11T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
791839,HILLESLEY - HILLESLEY,2023-03-11T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-03-11T16:30:00.000+00:00,transformer,,Temperature,C,12.2
791839,HILLESLEY - HILLESLEY,2023-03-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-03-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
791839,HILLESLEY - HILLESLEY,2023-03-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-03-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
791839,HILLESLEY - HILLESLEY,2023-03-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-03-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
791839,HILLESLEY - HILLESLEY,2023-03-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
791839,HILLESLEY - HILLESLEY,2023-03-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
791839,HILLESLEY - HILLESLEY,2023-03-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
