Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.83
791839,HILLESLEY - HILLESLEY,2023-03-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.6
791839,HILLESLEY - HILLESLEY,2023-03-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-25.16
791839,HILLESLEY - HILLESLEY,2023-03-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
791839,HILLESLEY - HILLESLEY,2023-03-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
791839,HILLESLEY - HILLESLEY,2023-03-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
791839,HILLESLEY - HILLESLEY,2023-03-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
791839,HILLESLEY - HILLESLEY,2023-03-11T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-03-11T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-03-11T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
791839,HILLESLEY - HILLESLEY,2023-03-11T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.99
791839,HILLESLEY - HILLESLEY,2023-03-11T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.92
791839,HILLESLEY - HILLESLEY,2023-03-11T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-17.98
791839,HILLESLEY - HILLESLEY,2023-03-11T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
791839,HILLESLEY - HILLESLEY,2023-03-11T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
791839,HILLESLEY - HILLESLEY,2023-03-11T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
791839,HILLESLEY - HILLESLEY,2023-03-11T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
791839,HILLESLEY - HILLESLEY,2023-03-11T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
791839,HILLESLEY - HILLESLEY,2023-03-11T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-03-11T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-03-11T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
791839,HILLESLEY - HILLESLEY,2023-03-11T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.97
791839,HILLESLEY - HILLESLEY,2023-03-11T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.3
791839,HILLESLEY - HILLESLEY,2023-03-11T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
791839,HILLESLEY - HILLESLEY,2023-03-11T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-03-11T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
791839,HILLESLEY - HILLESLEY,2023-03-11T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-03-11T16:20:00.000+00:00,transformer,,Temperature,C,12.3
791839,HILLESLEY - HILLESLEY,2023-03-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-03-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
791839,HILLESLEY - HILLESLEY,2023-03-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-03-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
791839,HILLESLEY - HILLESLEY,2023-03-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-03-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
791839,HILLESLEY - HILLESLEY,2023-03-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
791839,HILLESLEY - HILLESLEY,2023-03-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
791839,HILLESLEY - HILLESLEY,2023-03-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
791839,HILLESLEY - HILLESLEY,2023-03-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.3
791839,HILLESLEY - HILLESLEY,2023-03-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.89
791839,HILLESLEY - HILLESLEY,2023-03-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-24.28
791839,HILLESLEY - HILLESLEY,2023-03-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,91.7
791839,HILLESLEY - HILLESLEY,2023-03-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
791839,HILLESLEY - HILLESLEY,2023-03-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
791839,HILLESLEY - HILLESLEY,2023-03-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
791839,HILLESLEY - HILLESLEY,2023-03-11T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-03-11T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-03-11T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
791839,HILLESLEY - HILLESLEY,2023-03-11T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.06
791839,HILLESLEY - HILLESLEY,2023-03-11T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.64
791839,HILLESLEY - HILLESLEY,2023-03-11T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-18.01
791839,HILLESLEY - HILLESLEY,2023-03-11T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
791839,HILLESLEY - HILLESLEY,2023-03-11T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
791839,HILLESLEY - HILLESLEY,2023-03-11T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-03-11T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
791839,HILLESLEY - HILLESLEY,2023-03-11T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
791839,HILLESLEY - HILLESLEY,2023-03-11T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-03-11T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
791839,HILLESLEY - HILLESLEY,2023-03-11T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
791839,HILLESLEY - HILLESLEY,2023-03-11T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.26
791839,HILLESLEY - HILLESLEY,2023-03-11T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.18
791839,HILLESLEY - HILLESLEY,2023-03-11T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
791839,HILLESLEY - HILLESLEY,2023-03-11T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-03-11T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
791839,HILLESLEY - HILLESLEY,2023-03-11T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
791839,HILLESLEY - HILLESLEY,2023-03-11T16:10:00.000+00:00,transformer,,Temperature,C,12.4
791839,HILLESLEY - HILLESLEY,2023-03-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-03-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
791839,HILLESLEY - HILLESLEY,2023-03-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-03-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
791839,HILLESLEY - HILLESLEY,2023-03-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-03-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
791839,HILLESLEY - HILLESLEY,2023-03-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
791839,HILLESLEY - HILLESLEY,2023-03-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
791839,HILLESLEY - HILLESLEY,2023-03-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
791839,HILLESLEY - HILLESLEY,2023-03-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.84
791839,HILLESLEY - HILLESLEY,2023-03-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.9
791839,HILLESLEY - HILLESLEY,2023-03-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-22.2
791839,HILLESLEY - HILLESLEY,2023-03-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
791839,HILLESLEY - HILLESLEY,2023-03-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
791839,HILLESLEY - HILLESLEY,2023-03-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
791839,HILLESLEY - HILLESLEY,2023-03-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
791839,HILLESLEY - HILLESLEY,2023-03-11T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
791839,HILLESLEY - HILLESLEY,2023-03-11T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-03-11T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
791839,HILLESLEY - HILLESLEY,2023-03-11T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.83
791839,HILLESLEY - HILLESLEY,2023-03-11T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
791839,HILLESLEY - HILLESLEY,2023-03-11T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-17.75
791839,HILLESLEY - HILLESLEY,2023-03-11T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
791839,HILLESLEY - HILLESLEY,2023-03-11T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
791839,HILLESLEY - HILLESLEY,2023-03-11T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
791839,HILLESLEY - HILLESLEY,2023-03-11T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
791839,HILLESLEY - HILLESLEY,2023-03-11T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-03-11T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-03-11T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
791839,HILLESLEY - HILLESLEY,2023-03-11T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
791839,HILLESLEY - HILLESLEY,2023-03-11T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.74
791839,HILLESLEY - HILLESLEY,2023-03-11T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.51
791839,HILLESLEY - HILLESLEY,2023-03-11T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
791839,HILLESLEY - HILLESLEY,2023-03-11T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
791839,HILLESLEY - HILLESLEY,2023-03-11T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
791839,HILLESLEY - HILLESLEY,2023-03-11T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-03-11T16:00:00.000+00:00,transformer,,Temperature,C,12.5
791839,HILLESLEY - HILLESLEY,2023-03-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-03-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
791839,HILLESLEY - HILLESLEY,2023-03-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-03-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
791839,HILLESLEY - HILLESLEY,2023-03-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-03-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
791839,HILLESLEY - HILLESLEY,2023-03-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-03-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
791839,HILLESLEY - HILLESLEY,2023-03-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
791839,HILLESLEY - HILLESLEY,2023-03-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.82
791839,HILLESLEY - HILLESLEY,2023-03-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.43
791839,HILLESLEY - HILLESLEY,2023-03-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-23.26
791839,HILLESLEY - HILLESLEY,2023-03-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
791839,HILLESLEY - HILLESLEY,2023-03-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
791839,HILLESLEY - HILLESLEY,2023-03-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
791839,HILLESLEY - HILLESLEY,2023-03-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
791839,HILLESLEY - HILLESLEY,2023-03-11T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
791839,HILLESLEY - HILLESLEY,2023-03-11T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
791839,HILLESLEY - HILLESLEY,2023-03-11T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
791839,HILLESLEY - HILLESLEY,2023-03-11T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.05
791839,HILLESLEY - HILLESLEY,2023-03-11T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.43
791839,HILLESLEY - HILLESLEY,2023-03-11T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.94
791839,HILLESLEY - HILLESLEY,2023-03-11T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-03-11T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
791839,HILLESLEY - HILLESLEY,2023-03-11T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
791839,HILLESLEY - HILLESLEY,2023-03-11T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
791839,HILLESLEY - HILLESLEY,2023-03-11T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-03-11T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
791839,HILLESLEY - HILLESLEY,2023-03-11T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
791839,HILLESLEY - HILLESLEY,2023-03-11T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
791839,HILLESLEY - HILLESLEY,2023-03-11T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.11
791839,HILLESLEY - HILLESLEY,2023-03-11T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.82
791839,HILLESLEY - HILLESLEY,2023-03-11T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-03-11T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
791839,HILLESLEY - HILLESLEY,2023-03-11T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-03-11T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
791839,HILLESLEY - HILLESLEY,2023-03-11T15:50:00.000+00:00,transformer,,Temperature,C,12.5
791839,HILLESLEY - HILLESLEY,2023-03-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-03-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
791839,HILLESLEY - HILLESLEY,2023-03-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-03-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
791839,HILLESLEY - HILLESLEY,2023-03-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-03-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
791839,HILLESLEY - HILLESLEY,2023-03-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-03-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
791839,HILLESLEY - HILLESLEY,2023-03-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
791839,HILLESLEY - HILLESLEY,2023-03-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.44
791839,HILLESLEY - HILLESLEY,2023-03-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.54
791839,HILLESLEY - HILLESLEY,2023-03-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.77
791839,HILLESLEY - HILLESLEY,2023-03-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
791839,HILLESLEY - HILLESLEY,2023-03-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
791839,HILLESLEY - HILLESLEY,2023-03-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
791839,HILLESLEY - HILLESLEY,2023-03-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
791839,HILLESLEY - HILLESLEY,2023-03-11T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
791839,HILLESLEY - HILLESLEY,2023-03-11T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-03-11T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
791839,HILLESLEY - HILLESLEY,2023-03-11T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.96
791839,HILLESLEY - HILLESLEY,2023-03-11T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
791839,HILLESLEY - HILLESLEY,2023-03-11T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.98
791839,HILLESLEY - HILLESLEY,2023-03-11T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-03-11T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
791839,HILLESLEY - HILLESLEY,2023-03-11T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
791839,HILLESLEY - HILLESLEY,2023-03-11T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
791839,HILLESLEY - HILLESLEY,2023-03-11T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
791839,HILLESLEY - HILLESLEY,2023-03-11T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
791839,HILLESLEY - HILLESLEY,2023-03-11T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
791839,HILLESLEY - HILLESLEY,2023-03-11T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
791839,HILLESLEY - HILLESLEY,2023-03-11T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.42
791839,HILLESLEY - HILLESLEY,2023-03-11T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.44
791839,HILLESLEY - HILLESLEY,2023-03-11T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
791839,HILLESLEY - HILLESLEY,2023-03-11T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
791839,HILLESLEY - HILLESLEY,2023-03-11T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
791839,HILLESLEY - HILLESLEY,2023-03-11T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
791839,HILLESLEY - HILLESLEY,2023-03-11T15:40:00.000+00:00,transformer,,Temperature,C,12.5
791839,HILLESLEY - HILLESLEY,2023-03-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-03-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
791839,HILLESLEY - HILLESLEY,2023-03-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-03-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
791839,HILLESLEY - HILLESLEY,2023-03-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-03-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
791839,HILLESLEY - HILLESLEY,2023-03-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
791839,HILLESLEY - HILLESLEY,2023-03-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
791839,HILLESLEY - HILLESLEY,2023-03-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
791839,HILLESLEY - HILLESLEY,2023-03-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.47
791839,HILLESLEY - HILLESLEY,2023-03-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.96
791839,HILLESLEY - HILLESLEY,2023-03-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.42
791839,HILLESLEY - HILLESLEY,2023-03-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
791839,HILLESLEY - HILLESLEY,2023-03-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
791839,HILLESLEY - HILLESLEY,2023-03-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
791839,HILLESLEY - HILLESLEY,2023-03-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
791839,HILLESLEY - HILLESLEY,2023-03-11T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-03-11T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
791839,HILLESLEY - HILLESLEY,2023-03-11T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
791839,HILLESLEY - HILLESLEY,2023-03-11T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.75
791839,HILLESLEY - HILLESLEY,2023-03-11T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
791839,HILLESLEY - HILLESLEY,2023-03-11T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.31
791839,HILLESLEY - HILLESLEY,2023-03-11T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-03-11T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
791839,HILLESLEY - HILLESLEY,2023-03-11T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-03-11T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
791839,HILLESLEY - HILLESLEY,2023-03-11T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
791839,HILLESLEY - HILLESLEY,2023-03-11T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-03-11T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-03-11T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
791839,HILLESLEY - HILLESLEY,2023-03-11T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.63
791839,HILLESLEY - HILLESLEY,2023-03-11T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.72
791839,HILLESLEY - HILLESLEY,2023-03-11T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
791839,HILLESLEY - HILLESLEY,2023-03-11T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-03-11T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
791839,HILLESLEY - HILLESLEY,2023-03-11T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-03-11T15:30:00.000+00:00,transformer,,Temperature,C,12.5
791839,HILLESLEY - HILLESLEY,2023-03-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-03-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
791839,HILLESLEY - HILLESLEY,2023-03-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-03-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
791839,HILLESLEY - HILLESLEY,2023-03-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-03-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
791839,HILLESLEY - HILLESLEY,2023-03-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
791839,HILLESLEY - HILLESLEY,2023-03-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
791839,HILLESLEY - HILLESLEY,2023-03-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
791839,HILLESLEY - HILLESLEY,2023-03-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.45
791839,HILLESLEY - HILLESLEY,2023-03-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.49
791839,HILLESLEY - HILLESLEY,2023-03-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.03
791839,HILLESLEY - HILLESLEY,2023-03-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
791839,HILLESLEY - HILLESLEY,2023-03-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
791839,HILLESLEY - HILLESLEY,2023-03-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
791839,HILLESLEY - HILLESLEY,2023-03-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
791839,HILLESLEY - HILLESLEY,2023-03-11T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
791839,HILLESLEY - HILLESLEY,2023-03-11T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-03-11T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
791839,HILLESLEY - HILLESLEY,2023-03-11T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.6
791839,HILLESLEY - HILLESLEY,2023-03-11T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
791839,HILLESLEY - HILLESLEY,2023-03-11T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.6
791839,HILLESLEY - HILLESLEY,2023-03-11T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
791839,HILLESLEY - HILLESLEY,2023-03-11T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
791839,HILLESLEY - HILLESLEY,2023-03-11T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-03-11T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
791839,HILLESLEY - HILLESLEY,2023-03-11T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
791839,HILLESLEY - HILLESLEY,2023-03-11T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-03-11T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
791839,HILLESLEY - HILLESLEY,2023-03-11T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
791839,HILLESLEY - HILLESLEY,2023-03-11T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.12
791839,HILLESLEY - HILLESLEY,2023-03-11T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.64
791839,HILLESLEY - HILLESLEY,2023-03-11T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-03-11T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
791839,HILLESLEY - HILLESLEY,2023-03-11T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
791839,HILLESLEY - HILLESLEY,2023-03-11T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-03-11T15:20:00.000+00:00,transformer,,Temperature,C,12.5
791839,HILLESLEY - HILLESLEY,2023-03-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-03-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
791839,HILLESLEY - HILLESLEY,2023-03-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-03-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
791839,HILLESLEY - HILLESLEY,2023-03-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-03-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
791839,HILLESLEY - HILLESLEY,2023-03-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-03-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
791839,HILLESLEY - HILLESLEY,2023-03-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
791839,HILLESLEY - HILLESLEY,2023-03-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.69
791839,HILLESLEY - HILLESLEY,2023-03-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.62
791839,HILLESLEY - HILLESLEY,2023-03-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.23
791839,HILLESLEY - HILLESLEY,2023-03-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
791839,HILLESLEY - HILLESLEY,2023-03-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
791839,HILLESLEY - HILLESLEY,2023-03-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
791839,HILLESLEY - HILLESLEY,2023-03-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
791839,HILLESLEY - HILLESLEY,2023-03-11T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
791839,HILLESLEY - HILLESLEY,2023-03-11T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
791839,HILLESLEY - HILLESLEY,2023-03-11T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
791839,HILLESLEY - HILLESLEY,2023-03-11T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.81
791839,HILLESLEY - HILLESLEY,2023-03-11T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
791839,HILLESLEY - HILLESLEY,2023-03-11T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.61
791839,HILLESLEY - HILLESLEY,2023-03-11T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-03-11T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
791839,HILLESLEY - HILLESLEY,2023-03-11T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
791839,HILLESLEY - HILLESLEY,2023-03-11T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
791839,HILLESLEY - HILLESLEY,2023-03-11T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
791839,HILLESLEY - HILLESLEY,2023-03-11T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
791839,HILLESLEY - HILLESLEY,2023-03-11T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
791839,HILLESLEY - HILLESLEY,2023-03-11T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
791839,HILLESLEY - HILLESLEY,2023-03-11T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.42
791839,HILLESLEY - HILLESLEY,2023-03-11T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.16
791839,HILLESLEY - HILLESLEY,2023-03-11T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
791839,HILLESLEY - HILLESLEY,2023-03-11T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
791839,HILLESLEY - HILLESLEY,2023-03-11T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
791839,HILLESLEY - HILLESLEY,2023-03-11T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
791839,HILLESLEY - HILLESLEY,2023-03-11T15:10:00.000+00:00,transformer,,Temperature,C,12.5
791839,HILLESLEY - HILLESLEY,2023-03-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-03-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
791839,HILLESLEY - HILLESLEY,2023-03-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-03-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
791839,HILLESLEY - HILLESLEY,2023-03-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-03-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
791839,HILLESLEY - HILLESLEY,2023-03-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-03-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
791839,HILLESLEY - HILLESLEY,2023-03-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
791839,HILLESLEY - HILLESLEY,2023-03-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.17
791839,HILLESLEY - HILLESLEY,2023-03-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.96
791839,HILLESLEY - HILLESLEY,2023-03-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.76
791839,HILLESLEY - HILLESLEY,2023-03-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
791839,HILLESLEY - HILLESLEY,2023-03-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
791839,HILLESLEY - HILLESLEY,2023-03-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
791839,HILLESLEY - HILLESLEY,2023-03-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
791839,HILLESLEY - HILLESLEY,2023-03-11T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
791839,HILLESLEY - HILLESLEY,2023-03-11T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-03-11T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
791839,HILLESLEY - HILLESLEY,2023-03-11T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.11
791839,HILLESLEY - HILLESLEY,2023-03-11T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
791839,HILLESLEY - HILLESLEY,2023-03-11T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.31
791839,HILLESLEY - HILLESLEY,2023-03-11T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-03-11T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
791839,HILLESLEY - HILLESLEY,2023-03-11T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
791839,HILLESLEY - HILLESLEY,2023-03-11T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
791839,HILLESLEY - HILLESLEY,2023-03-11T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
791839,HILLESLEY - HILLESLEY,2023-03-11T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
791839,HILLESLEY - HILLESLEY,2023-03-11T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.25
791839,HILLESLEY - HILLESLEY,2023-03-11T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
791839,HILLESLEY - HILLESLEY,2023-03-11T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.1
791839,HILLESLEY - HILLESLEY,2023-03-11T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.31
791839,HILLESLEY - HILLESLEY,2023-03-11T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
791839,HILLESLEY - HILLESLEY,2023-03-11T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
791839,HILLESLEY - HILLESLEY,2023-03-11T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
791839,HILLESLEY - HILLESLEY,2023-03-11T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
791839,HILLESLEY - HILLESLEY,2023-03-11T15:00:00.000+00:00,transformer,,Temperature,C,12.5
791839,HILLESLEY - HILLESLEY,2023-03-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-03-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
791839,HILLESLEY - HILLESLEY,2023-03-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-03-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
791839,HILLESLEY - HILLESLEY,2023-03-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-03-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
791839,HILLESLEY - HILLESLEY,2023-03-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-03-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
791839,HILLESLEY - HILLESLEY,2023-03-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
791839,HILLESLEY - HILLESLEY,2023-03-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.6
791839,HILLESLEY - HILLESLEY,2023-03-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.35
791839,HILLESLEY - HILLESLEY,2023-03-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.62
791839,HILLESLEY - HILLESLEY,2023-03-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
791839,HILLESLEY - HILLESLEY,2023-03-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
791839,HILLESLEY - HILLESLEY,2023-03-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
791839,HILLESLEY - HILLESLEY,2023-03-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
791839,HILLESLEY - HILLESLEY,2023-03-11T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-03-11T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-03-11T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
791839,HILLESLEY - HILLESLEY,2023-03-11T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.52
791839,HILLESLEY - HILLESLEY,2023-03-11T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
791839,HILLESLEY - HILLESLEY,2023-03-11T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.28
791839,HILLESLEY - HILLESLEY,2023-03-11T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-03-11T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
791839,HILLESLEY - HILLESLEY,2023-03-11T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-03-11T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
791839,HILLESLEY - HILLESLEY,2023-03-11T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
791839,HILLESLEY - HILLESLEY,2023-03-11T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
791839,HILLESLEY - HILLESLEY,2023-03-11T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
791839,HILLESLEY - HILLESLEY,2023-03-11T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
791839,HILLESLEY - HILLESLEY,2023-03-11T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.96
791839,HILLESLEY - HILLESLEY,2023-03-11T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.87
791839,HILLESLEY - HILLESLEY,2023-03-11T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
791839,HILLESLEY - HILLESLEY,2023-03-11T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
791839,HILLESLEY - HILLESLEY,2023-03-11T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
791839,HILLESLEY - HILLESLEY,2023-03-11T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
791839,HILLESLEY - HILLESLEY,2023-03-11T14:50:00.000+00:00,transformer,,Temperature,C,12.5
791839,HILLESLEY - HILLESLEY,2023-03-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-03-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
791839,HILLESLEY - HILLESLEY,2023-03-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-03-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
791839,HILLESLEY - HILLESLEY,2023-03-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-03-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
791839,HILLESLEY - HILLESLEY,2023-03-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
791839,HILLESLEY - HILLESLEY,2023-03-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
791839,HILLESLEY - HILLESLEY,2023-03-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
791839,HILLESLEY - HILLESLEY,2023-03-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.55
791839,HILLESLEY - HILLESLEY,2023-03-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.72
791839,HILLESLEY - HILLESLEY,2023-03-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.15
791839,HILLESLEY - HILLESLEY,2023-03-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
791839,HILLESLEY - HILLESLEY,2023-03-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
791839,HILLESLEY - HILLESLEY,2023-03-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
791839,HILLESLEY - HILLESLEY,2023-03-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
791839,HILLESLEY - HILLESLEY,2023-03-11T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-03-11T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-03-11T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
791839,HILLESLEY - HILLESLEY,2023-03-11T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.24
791839,HILLESLEY - HILLESLEY,2023-03-11T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
791839,HILLESLEY - HILLESLEY,2023-03-11T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.45
791839,HILLESLEY - HILLESLEY,2023-03-11T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
791839,HILLESLEY - HILLESLEY,2023-03-11T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
791839,HILLESLEY - HILLESLEY,2023-03-11T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-03-11T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
791839,HILLESLEY - HILLESLEY,2023-03-11T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
791839,HILLESLEY - HILLESLEY,2023-03-11T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
791839,HILLESLEY - HILLESLEY,2023-03-11T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-03-11T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
791839,HILLESLEY - HILLESLEY,2023-03-11T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.42
791839,HILLESLEY - HILLESLEY,2023-03-11T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.43
791839,HILLESLEY - HILLESLEY,2023-03-11T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
791839,HILLESLEY - HILLESLEY,2023-03-11T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-03-11T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
791839,HILLESLEY - HILLESLEY,2023-03-11T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
791839,HILLESLEY - HILLESLEY,2023-03-11T14:40:00.000+00:00,transformer,,Temperature,C,12.5
791839,HILLESLEY - HILLESLEY,2023-03-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-03-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
791839,HILLESLEY - HILLESLEY,2023-03-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-03-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
791839,HILLESLEY - HILLESLEY,2023-03-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-03-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
791839,HILLESLEY - HILLESLEY,2023-03-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
791839,HILLESLEY - HILLESLEY,2023-03-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
791839,HILLESLEY - HILLESLEY,2023-03-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
791839,HILLESLEY - HILLESLEY,2023-03-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.3
791839,HILLESLEY - HILLESLEY,2023-03-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.24
791839,HILLESLEY - HILLESLEY,2023-03-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.87
791839,HILLESLEY - HILLESLEY,2023-03-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
791839,HILLESLEY - HILLESLEY,2023-03-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
791839,HILLESLEY - HILLESLEY,2023-03-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
791839,HILLESLEY - HILLESLEY,2023-03-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
791839,HILLESLEY - HILLESLEY,2023-03-11T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-03-11T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-03-11T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
791839,HILLESLEY - HILLESLEY,2023-03-11T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.43
791839,HILLESLEY - HILLESLEY,2023-03-11T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.61
791839,HILLESLEY - HILLESLEY,2023-03-11T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.89
791839,HILLESLEY - HILLESLEY,2023-03-11T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-03-11T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
791839,HILLESLEY - HILLESLEY,2023-03-11T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
791839,HILLESLEY - HILLESLEY,2023-03-11T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
791839,HILLESLEY - HILLESLEY,2023-03-11T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
791839,HILLESLEY - HILLESLEY,2023-03-11T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
791839,HILLESLEY - HILLESLEY,2023-03-11T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-03-11T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
791839,HILLESLEY - HILLESLEY,2023-03-11T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.59
791839,HILLESLEY - HILLESLEY,2023-03-11T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.99
791839,HILLESLEY - HILLESLEY,2023-03-11T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
791839,HILLESLEY - HILLESLEY,2023-03-11T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-03-11T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
791839,HILLESLEY - HILLESLEY,2023-03-11T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
791839,HILLESLEY - HILLESLEY,2023-03-11T14:30:00.000+00:00,transformer,,Temperature,C,12.5
791839,HILLESLEY - HILLESLEY,2023-03-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-03-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
791839,HILLESLEY - HILLESLEY,2023-03-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-03-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
791839,HILLESLEY - HILLESLEY,2023-03-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-03-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
791839,HILLESLEY - HILLESLEY,2023-03-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
791839,HILLESLEY - HILLESLEY,2023-03-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
791839,HILLESLEY - HILLESLEY,2023-03-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
791839,HILLESLEY - HILLESLEY,2023-03-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.53
791839,HILLESLEY - HILLESLEY,2023-03-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.2
791839,HILLESLEY - HILLESLEY,2023-03-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.88
791839,HILLESLEY - HILLESLEY,2023-03-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,84.8
791839,HILLESLEY - HILLESLEY,2023-03-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
791839,HILLESLEY - HILLESLEY,2023-03-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
791839,HILLESLEY - HILLESLEY,2023-03-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
791839,HILLESLEY - HILLESLEY,2023-03-11T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
791839,HILLESLEY - HILLESLEY,2023-03-11T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-03-11T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
791839,HILLESLEY - HILLESLEY,2023-03-11T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.56
791839,HILLESLEY - HILLESLEY,2023-03-11T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.89
791839,HILLESLEY - HILLESLEY,2023-03-11T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.75
791839,HILLESLEY - HILLESLEY,2023-03-11T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
791839,HILLESLEY - HILLESLEY,2023-03-11T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
791839,HILLESLEY - HILLESLEY,2023-03-11T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
791839,HILLESLEY - HILLESLEY,2023-03-11T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
791839,HILLESLEY - HILLESLEY,2023-03-11T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
791839,HILLESLEY - HILLESLEY,2023-03-11T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-03-11T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-03-11T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
791839,HILLESLEY - HILLESLEY,2023-03-11T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
791839,HILLESLEY - HILLESLEY,2023-03-11T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.84
791839,HILLESLEY - HILLESLEY,2023-03-11T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-03-11T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-03-11T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
791839,HILLESLEY - HILLESLEY,2023-03-11T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
791839,HILLESLEY - HILLESLEY,2023-03-11T14:20:00.000+00:00,transformer,,Temperature,C,12.5
791839,HILLESLEY - HILLESLEY,2023-03-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-03-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
791839,HILLESLEY - HILLESLEY,2023-03-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-03-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
791839,HILLESLEY - HILLESLEY,2023-03-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-03-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
791839,HILLESLEY - HILLESLEY,2023-03-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-03-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
791839,HILLESLEY - HILLESLEY,2023-03-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
791839,HILLESLEY - HILLESLEY,2023-03-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.64
791839,HILLESLEY - HILLESLEY,2023-03-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.75
791839,HILLESLEY - HILLESLEY,2023-03-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.59
791839,HILLESLEY - HILLESLEY,2023-03-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
791839,HILLESLEY - HILLESLEY,2023-03-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
791839,HILLESLEY - HILLESLEY,2023-03-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
791839,HILLESLEY - HILLESLEY,2023-03-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
791839,HILLESLEY - HILLESLEY,2023-03-11T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
791839,HILLESLEY - HILLESLEY,2023-03-11T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-03-11T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
791839,HILLESLEY - HILLESLEY,2023-03-11T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.01
791839,HILLESLEY - HILLESLEY,2023-03-11T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
791839,HILLESLEY - HILLESLEY,2023-03-11T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.88
791839,HILLESLEY - HILLESLEY,2023-03-11T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
791839,HILLESLEY - HILLESLEY,2023-03-11T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
791839,HILLESLEY - HILLESLEY,2023-03-11T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
791839,HILLESLEY - HILLESLEY,2023-03-11T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
791839,HILLESLEY - HILLESLEY,2023-03-11T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-03-11T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-03-11T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
791839,HILLESLEY - HILLESLEY,2023-03-11T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
791839,HILLESLEY - HILLESLEY,2023-03-11T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.55
791839,HILLESLEY - HILLESLEY,2023-03-11T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.72
791839,HILLESLEY - HILLESLEY,2023-03-11T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
