Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-11T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
791839,HILLESLEY - HILLESLEY,2023-03-11T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
791839,HILLESLEY - HILLESLEY,2023-03-11T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
791839,HILLESLEY - HILLESLEY,2023-03-11T14:10:00.000+00:00,transformer,,Temperature,C,12.5
791839,HILLESLEY - HILLESLEY,2023-03-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-03-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
791839,HILLESLEY - HILLESLEY,2023-03-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-03-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
791839,HILLESLEY - HILLESLEY,2023-03-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-03-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
791839,HILLESLEY - HILLESLEY,2023-03-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-03-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
791839,HILLESLEY - HILLESLEY,2023-03-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
791839,HILLESLEY - HILLESLEY,2023-03-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.49
791839,HILLESLEY - HILLESLEY,2023-03-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.34
791839,HILLESLEY - HILLESLEY,2023-03-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-18.59
791839,HILLESLEY - HILLESLEY,2023-03-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
791839,HILLESLEY - HILLESLEY,2023-03-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
791839,HILLESLEY - HILLESLEY,2023-03-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
791839,HILLESLEY - HILLESLEY,2023-03-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
791839,HILLESLEY - HILLESLEY,2023-03-11T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
791839,HILLESLEY - HILLESLEY,2023-03-11T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-03-11T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
791839,HILLESLEY - HILLESLEY,2023-03-11T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
791839,HILLESLEY - HILLESLEY,2023-03-11T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.54
791839,HILLESLEY - HILLESLEY,2023-03-11T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.53
791839,HILLESLEY - HILLESLEY,2023-03-11T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
791839,HILLESLEY - HILLESLEY,2023-03-11T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
791839,HILLESLEY - HILLESLEY,2023-03-11T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
791839,HILLESLEY - HILLESLEY,2023-03-11T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
791839,HILLESLEY - HILLESLEY,2023-03-11T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
791839,HILLESLEY - HILLESLEY,2023-03-11T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-03-11T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
791839,HILLESLEY - HILLESLEY,2023-03-11T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
791839,HILLESLEY - HILLESLEY,2023-03-11T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.63
791839,HILLESLEY - HILLESLEY,2023-03-11T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.68
791839,HILLESLEY - HILLESLEY,2023-03-11T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
791839,HILLESLEY - HILLESLEY,2023-03-11T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
791839,HILLESLEY - HILLESLEY,2023-03-11T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
791839,HILLESLEY - HILLESLEY,2023-03-11T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-03-11T14:00:00.000+00:00,transformer,,Temperature,C,12.6
791839,HILLESLEY - HILLESLEY,2023-03-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-03-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
791839,HILLESLEY - HILLESLEY,2023-03-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-03-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
791839,HILLESLEY - HILLESLEY,2023-03-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-03-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
791839,HILLESLEY - HILLESLEY,2023-03-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-03-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
791839,HILLESLEY - HILLESLEY,2023-03-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
791839,HILLESLEY - HILLESLEY,2023-03-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.64
791839,HILLESLEY - HILLESLEY,2023-03-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.17
791839,HILLESLEY - HILLESLEY,2023-03-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.21
791839,HILLESLEY - HILLESLEY,2023-03-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,108.7
791839,HILLESLEY - HILLESLEY,2023-03-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
791839,HILLESLEY - HILLESLEY,2023-03-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
791839,HILLESLEY - HILLESLEY,2023-03-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
791839,HILLESLEY - HILLESLEY,2023-03-11T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-03-11T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
791839,HILLESLEY - HILLESLEY,2023-03-11T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
791839,HILLESLEY - HILLESLEY,2023-03-11T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.42
791839,HILLESLEY - HILLESLEY,2023-03-11T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
791839,HILLESLEY - HILLESLEY,2023-03-11T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.82
791839,HILLESLEY - HILLESLEY,2023-03-11T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
791839,HILLESLEY - HILLESLEY,2023-03-11T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
791839,HILLESLEY - HILLESLEY,2023-03-11T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-03-11T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-03-11T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
791839,HILLESLEY - HILLESLEY,2023-03-11T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-03-11T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-03-11T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
791839,HILLESLEY - HILLESLEY,2023-03-11T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.58
791839,HILLESLEY - HILLESLEY,2023-03-11T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.67
791839,HILLESLEY - HILLESLEY,2023-03-11T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
791839,HILLESLEY - HILLESLEY,2023-03-11T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-03-11T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
791839,HILLESLEY - HILLESLEY,2023-03-11T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
791839,HILLESLEY - HILLESLEY,2023-03-11T13:40:00.000+00:00,transformer,,Temperature,C,12.6
791839,HILLESLEY - HILLESLEY,2023-03-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-03-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
791839,HILLESLEY - HILLESLEY,2023-03-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-03-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
791839,HILLESLEY - HILLESLEY,2023-03-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-03-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
791839,HILLESLEY - HILLESLEY,2023-03-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-03-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
791839,HILLESLEY - HILLESLEY,2023-03-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
791839,HILLESLEY - HILLESLEY,2023-03-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.07
791839,HILLESLEY - HILLESLEY,2023-03-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.65
791839,HILLESLEY - HILLESLEY,2023-03-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.49
791839,HILLESLEY - HILLESLEY,2023-03-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
791839,HILLESLEY - HILLESLEY,2023-03-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
791839,HILLESLEY - HILLESLEY,2023-03-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
791839,HILLESLEY - HILLESLEY,2023-03-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
791839,HILLESLEY - HILLESLEY,2023-03-11T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
791839,HILLESLEY - HILLESLEY,2023-03-11T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
791839,HILLESLEY - HILLESLEY,2023-03-11T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
791839,HILLESLEY - HILLESLEY,2023-03-11T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.42
791839,HILLESLEY - HILLESLEY,2023-03-11T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
791839,HILLESLEY - HILLESLEY,2023-03-11T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.94
791839,HILLESLEY - HILLESLEY,2023-03-11T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-03-11T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
791839,HILLESLEY - HILLESLEY,2023-03-11T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
791839,HILLESLEY - HILLESLEY,2023-03-11T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-03-11T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
791839,HILLESLEY - HILLESLEY,2023-03-11T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-03-11T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
791839,HILLESLEY - HILLESLEY,2023-03-11T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
791839,HILLESLEY - HILLESLEY,2023-03-11T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
791839,HILLESLEY - HILLESLEY,2023-03-11T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.31
791839,HILLESLEY - HILLESLEY,2023-03-11T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-03-11T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-03-11T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
791839,HILLESLEY - HILLESLEY,2023-03-11T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-03-11T13:30:00.000+00:00,transformer,,Temperature,C,12.5
791839,HILLESLEY - HILLESLEY,2023-03-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-03-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
791839,HILLESLEY - HILLESLEY,2023-03-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-03-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
791839,HILLESLEY - HILLESLEY,2023-03-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-03-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
791839,HILLESLEY - HILLESLEY,2023-03-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-03-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
791839,HILLESLEY - HILLESLEY,2023-03-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
791839,HILLESLEY - HILLESLEY,2023-03-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.23
791839,HILLESLEY - HILLESLEY,2023-03-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.13
791839,HILLESLEY - HILLESLEY,2023-03-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.25
791839,HILLESLEY - HILLESLEY,2023-03-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
791839,HILLESLEY - HILLESLEY,2023-03-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
791839,HILLESLEY - HILLESLEY,2023-03-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
791839,HILLESLEY - HILLESLEY,2023-03-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
791839,HILLESLEY - HILLESLEY,2023-03-11T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
791839,HILLESLEY - HILLESLEY,2023-03-11T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
791839,HILLESLEY - HILLESLEY,2023-03-11T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
791839,HILLESLEY - HILLESLEY,2023-03-11T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
791839,HILLESLEY - HILLESLEY,2023-03-11T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
791839,HILLESLEY - HILLESLEY,2023-03-11T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.5
791839,HILLESLEY - HILLESLEY,2023-03-11T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-03-11T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
791839,HILLESLEY - HILLESLEY,2023-03-11T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
791839,HILLESLEY - HILLESLEY,2023-03-11T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
791839,HILLESLEY - HILLESLEY,2023-03-11T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
791839,HILLESLEY - HILLESLEY,2023-03-11T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
791839,HILLESLEY - HILLESLEY,2023-03-11T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
791839,HILLESLEY - HILLESLEY,2023-03-11T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
791839,HILLESLEY - HILLESLEY,2023-03-11T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
791839,HILLESLEY - HILLESLEY,2023-03-11T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.57
791839,HILLESLEY - HILLESLEY,2023-03-11T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-03-11T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
791839,HILLESLEY - HILLESLEY,2023-03-11T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
791839,HILLESLEY - HILLESLEY,2023-03-11T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
791839,HILLESLEY - HILLESLEY,2023-03-11T13:20:00.000+00:00,transformer,,Temperature,C,12.5
791839,HILLESLEY - HILLESLEY,2023-03-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-03-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
791839,HILLESLEY - HILLESLEY,2023-03-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-03-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
791839,HILLESLEY - HILLESLEY,2023-03-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-03-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
791839,HILLESLEY - HILLESLEY,2023-03-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-03-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
791839,HILLESLEY - HILLESLEY,2023-03-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
791839,HILLESLEY - HILLESLEY,2023-03-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.43
791839,HILLESLEY - HILLESLEY,2023-03-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.41
791839,HILLESLEY - HILLESLEY,2023-03-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-19.07
791839,HILLESLEY - HILLESLEY,2023-03-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
791839,HILLESLEY - HILLESLEY,2023-03-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
791839,HILLESLEY - HILLESLEY,2023-03-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
791839,HILLESLEY - HILLESLEY,2023-03-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
791839,HILLESLEY - HILLESLEY,2023-03-11T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-03-11T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-03-11T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.18
791839,HILLESLEY - HILLESLEY,2023-03-11T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.4
791839,HILLESLEY - HILLESLEY,2023-03-11T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
791839,HILLESLEY - HILLESLEY,2023-03-11T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.41
791839,HILLESLEY - HILLESLEY,2023-03-11T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
791839,HILLESLEY - HILLESLEY,2023-03-11T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
791839,HILLESLEY - HILLESLEY,2023-03-11T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-03-11T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
791839,HILLESLEY - HILLESLEY,2023-03-11T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-03-11T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
791839,HILLESLEY - HILLESLEY,2023-03-11T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.17
791839,HILLESLEY - HILLESLEY,2023-03-11T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
791839,HILLESLEY - HILLESLEY,2023-03-11T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.14
791839,HILLESLEY - HILLESLEY,2023-03-11T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.42
791839,HILLESLEY - HILLESLEY,2023-03-11T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
791839,HILLESLEY - HILLESLEY,2023-03-11T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-03-11T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
791839,HILLESLEY - HILLESLEY,2023-03-11T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
791839,HILLESLEY - HILLESLEY,2023-03-11T13:10:00.000+00:00,transformer,,Temperature,C,12.5
791839,HILLESLEY - HILLESLEY,2023-03-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-03-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
791839,HILLESLEY - HILLESLEY,2023-03-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-03-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
791839,HILLESLEY - HILLESLEY,2023-03-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-03-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
791839,HILLESLEY - HILLESLEY,2023-03-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
791839,HILLESLEY - HILLESLEY,2023-03-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
791839,HILLESLEY - HILLESLEY,2023-03-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
791839,HILLESLEY - HILLESLEY,2023-03-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.91
791839,HILLESLEY - HILLESLEY,2023-03-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.88
791839,HILLESLEY - HILLESLEY,2023-03-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-21.84
791839,HILLESLEY - HILLESLEY,2023-03-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
791839,HILLESLEY - HILLESLEY,2023-03-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
791839,HILLESLEY - HILLESLEY,2023-03-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
791839,HILLESLEY - HILLESLEY,2023-03-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
791839,HILLESLEY - HILLESLEY,2023-03-11T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
791839,HILLESLEY - HILLESLEY,2023-03-11T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
791839,HILLESLEY - HILLESLEY,2023-03-11T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
791839,HILLESLEY - HILLESLEY,2023-03-11T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.99
791839,HILLESLEY - HILLESLEY,2023-03-11T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
791839,HILLESLEY - HILLESLEY,2023-03-11T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.11
791839,HILLESLEY - HILLESLEY,2023-03-11T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-03-11T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
791839,HILLESLEY - HILLESLEY,2023-03-11T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-03-11T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
791839,HILLESLEY - HILLESLEY,2023-03-11T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
791839,HILLESLEY - HILLESLEY,2023-03-11T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-03-11T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
791839,HILLESLEY - HILLESLEY,2023-03-11T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
791839,HILLESLEY - HILLESLEY,2023-03-11T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.45
791839,HILLESLEY - HILLESLEY,2023-03-11T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.67
791839,HILLESLEY - HILLESLEY,2023-03-11T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-03-11T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-03-11T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
791839,HILLESLEY - HILLESLEY,2023-03-11T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
791839,HILLESLEY - HILLESLEY,2023-03-11T13:00:00.000+00:00,transformer,,Temperature,C,12.4
791839,HILLESLEY - HILLESLEY,2023-03-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-03-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
791839,HILLESLEY - HILLESLEY,2023-03-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-03-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
791839,HILLESLEY - HILLESLEY,2023-03-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-03-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
791839,HILLESLEY - HILLESLEY,2023-03-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-03-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
791839,HILLESLEY - HILLESLEY,2023-03-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
791839,HILLESLEY - HILLESLEY,2023-03-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.89
791839,HILLESLEY - HILLESLEY,2023-03-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.35
791839,HILLESLEY - HILLESLEY,2023-03-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.78
791839,HILLESLEY - HILLESLEY,2023-03-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
791839,HILLESLEY - HILLESLEY,2023-03-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
791839,HILLESLEY - HILLESLEY,2023-03-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
791839,HILLESLEY - HILLESLEY,2023-03-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
791839,HILLESLEY - HILLESLEY,2023-03-11T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
791839,HILLESLEY - HILLESLEY,2023-03-11T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-03-11T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
791839,HILLESLEY - HILLESLEY,2023-03-11T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.19
791839,HILLESLEY - HILLESLEY,2023-03-11T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.96
791839,HILLESLEY - HILLESLEY,2023-03-11T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.84
791839,HILLESLEY - HILLESLEY,2023-03-11T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
791839,HILLESLEY - HILLESLEY,2023-03-11T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
791839,HILLESLEY - HILLESLEY,2023-03-11T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
791839,HILLESLEY - HILLESLEY,2023-03-11T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
791839,HILLESLEY - HILLESLEY,2023-03-11T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
791839,HILLESLEY - HILLESLEY,2023-03-11T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-03-11T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
791839,HILLESLEY - HILLESLEY,2023-03-11T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
791839,HILLESLEY - HILLESLEY,2023-03-11T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.81
791839,HILLESLEY - HILLESLEY,2023-03-11T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.06
791839,HILLESLEY - HILLESLEY,2023-03-11T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
791839,HILLESLEY - HILLESLEY,2023-03-11T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
791839,HILLESLEY - HILLESLEY,2023-03-11T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
791839,HILLESLEY - HILLESLEY,2023-03-11T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
791839,HILLESLEY - HILLESLEY,2023-03-11T12:50:00.000+00:00,transformer,,Temperature,C,12.3
791839,HILLESLEY - HILLESLEY,2023-03-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-03-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
791839,HILLESLEY - HILLESLEY,2023-03-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-03-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
791839,HILLESLEY - HILLESLEY,2023-03-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-03-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
791839,HILLESLEY - HILLESLEY,2023-03-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-03-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
791839,HILLESLEY - HILLESLEY,2023-03-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
791839,HILLESLEY - HILLESLEY,2023-03-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.89
791839,HILLESLEY - HILLESLEY,2023-03-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.76
791839,HILLESLEY - HILLESLEY,2023-03-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-18.91
791839,HILLESLEY - HILLESLEY,2023-03-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,123.6
791839,HILLESLEY - HILLESLEY,2023-03-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
791839,HILLESLEY - HILLESLEY,2023-03-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
791839,HILLESLEY - HILLESLEY,2023-03-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
791839,HILLESLEY - HILLESLEY,2023-03-11T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-03-11T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-03-11T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
791839,HILLESLEY - HILLESLEY,2023-03-11T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.2
791839,HILLESLEY - HILLESLEY,2023-03-11T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.06
791839,HILLESLEY - HILLESLEY,2023-03-11T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.96
791839,HILLESLEY - HILLESLEY,2023-03-11T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,118.0
791839,HILLESLEY - HILLESLEY,2023-03-11T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
791839,HILLESLEY - HILLESLEY,2023-03-11T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
791839,HILLESLEY - HILLESLEY,2023-03-11T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
791839,HILLESLEY - HILLESLEY,2023-03-11T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
791839,HILLESLEY - HILLESLEY,2023-03-11T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-03-11T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
791839,HILLESLEY - HILLESLEY,2023-03-11T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
791839,HILLESLEY - HILLESLEY,2023-03-11T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.87
791839,HILLESLEY - HILLESLEY,2023-03-11T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.86
791839,HILLESLEY - HILLESLEY,2023-03-11T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,121.0
791839,HILLESLEY - HILLESLEY,2023-03-11T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-03-11T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.8
791839,HILLESLEY - HILLESLEY,2023-03-11T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
791839,HILLESLEY - HILLESLEY,2023-03-11T12:40:00.000+00:00,transformer,,Temperature,C,12.0
791839,HILLESLEY - HILLESLEY,2023-03-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-03-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
791839,HILLESLEY - HILLESLEY,2023-03-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-03-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
791839,HILLESLEY - HILLESLEY,2023-03-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-03-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
791839,HILLESLEY - HILLESLEY,2023-03-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-03-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
791839,HILLESLEY - HILLESLEY,2023-03-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
791839,HILLESLEY - HILLESLEY,2023-03-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.51
791839,HILLESLEY - HILLESLEY,2023-03-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,41.93
791839,HILLESLEY - HILLESLEY,2023-03-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.82
791839,HILLESLEY - HILLESLEY,2023-03-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,239.0
791839,HILLESLEY - HILLESLEY,2023-03-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
791839,HILLESLEY - HILLESLEY,2023-03-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
791839,HILLESLEY - HILLESLEY,2023-03-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
791839,HILLESLEY - HILLESLEY,2023-03-11T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-03-11T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-03-11T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
791839,HILLESLEY - HILLESLEY,2023-03-11T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.8
791839,HILLESLEY - HILLESLEY,2023-03-11T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.25
791839,HILLESLEY - HILLESLEY,2023-03-11T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.61
791839,HILLESLEY - HILLESLEY,2023-03-11T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,122.9
791839,HILLESLEY - HILLESLEY,2023-03-11T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
791839,HILLESLEY - HILLESLEY,2023-03-11T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
791839,HILLESLEY - HILLESLEY,2023-03-11T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
791839,HILLESLEY - HILLESLEY,2023-03-11T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
791839,HILLESLEY - HILLESLEY,2023-03-11T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-03-11T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
791839,HILLESLEY - HILLESLEY,2023-03-11T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
791839,HILLESLEY - HILLESLEY,2023-03-11T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.21
791839,HILLESLEY - HILLESLEY,2023-03-11T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.46
791839,HILLESLEY - HILLESLEY,2023-03-11T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,126.0
791839,HILLESLEY - HILLESLEY,2023-03-11T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-03-11T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.0
791839,HILLESLEY - HILLESLEY,2023-03-11T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
791839,HILLESLEY - HILLESLEY,2023-03-11T12:30:00.000+00:00,transformer,,Temperature,C,11.9
791839,HILLESLEY - HILLESLEY,2023-03-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-03-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
791839,HILLESLEY - HILLESLEY,2023-03-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-03-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
791839,HILLESLEY - HILLESLEY,2023-03-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-03-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
791839,HILLESLEY - HILLESLEY,2023-03-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-03-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
791839,HILLESLEY - HILLESLEY,2023-03-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
791839,HILLESLEY - HILLESLEY,2023-03-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.24
791839,HILLESLEY - HILLESLEY,2023-03-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,42.46
791839,HILLESLEY - HILLESLEY,2023-03-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.07
791839,HILLESLEY - HILLESLEY,2023-03-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,248.9
791839,HILLESLEY - HILLESLEY,2023-03-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
791839,HILLESLEY - HILLESLEY,2023-03-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
791839,HILLESLEY - HILLESLEY,2023-03-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
791839,HILLESLEY - HILLESLEY,2023-03-11T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
791839,HILLESLEY - HILLESLEY,2023-03-11T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-03-11T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
791839,HILLESLEY - HILLESLEY,2023-03-11T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
791839,HILLESLEY - HILLESLEY,2023-03-11T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.56
791839,HILLESLEY - HILLESLEY,2023-03-11T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.94
791839,HILLESLEY - HILLESLEY,2023-03-11T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,84.8
791839,HILLESLEY - HILLESLEY,2023-03-11T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
791839,HILLESLEY - HILLESLEY,2023-03-11T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
791839,HILLESLEY - HILLESLEY,2023-03-11T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
791839,HILLESLEY - HILLESLEY,2023-03-11T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
791839,HILLESLEY - HILLESLEY,2023-03-11T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-03-11T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-03-11T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
791839,HILLESLEY - HILLESLEY,2023-03-11T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.87
791839,HILLESLEY - HILLESLEY,2023-03-11T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.84
791839,HILLESLEY - HILLESLEY,2023-03-11T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.0
791839,HILLESLEY - HILLESLEY,2023-03-11T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-03-11T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
791839,HILLESLEY - HILLESLEY,2023-03-11T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
791839,HILLESLEY - HILLESLEY,2023-03-11T12:20:00.000+00:00,transformer,,Temperature,C,11.7
791839,HILLESLEY - HILLESLEY,2023-03-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-03-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
791839,HILLESLEY - HILLESLEY,2023-03-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-03-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
791839,HILLESLEY - HILLESLEY,2023-03-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-03-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
791839,HILLESLEY - HILLESLEY,2023-03-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-03-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
791839,HILLESLEY - HILLESLEY,2023-03-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
791839,HILLESLEY - HILLESLEY,2023-03-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.16
791839,HILLESLEY - HILLESLEY,2023-03-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.43
791839,HILLESLEY - HILLESLEY,2023-03-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.79
791839,HILLESLEY - HILLESLEY,2023-03-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,171.7
791839,HILLESLEY - HILLESLEY,2023-03-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
791839,HILLESLEY - HILLESLEY,2023-03-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
791839,HILLESLEY - HILLESLEY,2023-03-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
791839,HILLESLEY - HILLESLEY,2023-03-11T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
791839,HILLESLEY - HILLESLEY,2023-03-11T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-03-11T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
791839,HILLESLEY - HILLESLEY,2023-03-11T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.8
791839,HILLESLEY - HILLESLEY,2023-03-11T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.7
791839,HILLESLEY - HILLESLEY,2023-03-11T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.49
791839,HILLESLEY - HILLESLEY,2023-03-11T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
791839,HILLESLEY - HILLESLEY,2023-03-11T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
791839,HILLESLEY - HILLESLEY,2023-03-11T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
791839,HILLESLEY - HILLESLEY,2023-03-11T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
791839,HILLESLEY - HILLESLEY,2023-03-11T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
791839,HILLESLEY - HILLESLEY,2023-03-11T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
791839,HILLESLEY - HILLESLEY,2023-03-11T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
791839,HILLESLEY - HILLESLEY,2023-03-11T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
791839,HILLESLEY - HILLESLEY,2023-03-11T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.84
791839,HILLESLEY - HILLESLEY,2023-03-11T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.03
791839,HILLESLEY - HILLESLEY,2023-03-11T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
791839,HILLESLEY - HILLESLEY,2023-03-11T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-03-11T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
791839,HILLESLEY - HILLESLEY,2023-03-11T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
791839,HILLESLEY - HILLESLEY,2023-03-11T12:10:00.000+00:00,transformer,,Temperature,C,11.6
791839,HILLESLEY - HILLESLEY,2023-03-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-03-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
791839,HILLESLEY - HILLESLEY,2023-03-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-03-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
791839,HILLESLEY - HILLESLEY,2023-03-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-03-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
791839,HILLESLEY - HILLESLEY,2023-03-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-03-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
791839,HILLESLEY - HILLESLEY,2023-03-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
791839,HILLESLEY - HILLESLEY,2023-03-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.12
791839,HILLESLEY - HILLESLEY,2023-03-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.54
791839,HILLESLEY - HILLESLEY,2023-03-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.51
791839,HILLESLEY - HILLESLEY,2023-03-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,107.0
791839,HILLESLEY - HILLESLEY,2023-03-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
791839,HILLESLEY - HILLESLEY,2023-03-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
791839,HILLESLEY - HILLESLEY,2023-03-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
791839,HILLESLEY - HILLESLEY,2023-03-11T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
791839,HILLESLEY - HILLESLEY,2023-03-11T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-03-11T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
791839,HILLESLEY - HILLESLEY,2023-03-11T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
791839,HILLESLEY - HILLESLEY,2023-03-11T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.32
791839,HILLESLEY - HILLESLEY,2023-03-11T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.82
791839,HILLESLEY - HILLESLEY,2023-03-11T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
791839,HILLESLEY - HILLESLEY,2023-03-11T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
791839,HILLESLEY - HILLESLEY,2023-03-11T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
791839,HILLESLEY - HILLESLEY,2023-03-11T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-03-11T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
791839,HILLESLEY - HILLESLEY,2023-03-11T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-03-11T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-03-11T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
791839,HILLESLEY - HILLESLEY,2023-03-11T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.12
791839,HILLESLEY - HILLESLEY,2023-03-11T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.62
791839,HILLESLEY - HILLESLEY,2023-03-11T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
791839,HILLESLEY - HILLESLEY,2023-03-11T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
791839,HILLESLEY - HILLESLEY,2023-03-11T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
791839,HILLESLEY - HILLESLEY,2023-03-11T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-03-11T12:00:00.000+00:00,transformer,,Temperature,C,11.6
791839,HILLESLEY - HILLESLEY,2023-03-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-03-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
791839,HILLESLEY - HILLESLEY,2023-03-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-03-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
791839,HILLESLEY - HILLESLEY,2023-03-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-03-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
791839,HILLESLEY - HILLESLEY,2023-03-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-03-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
791839,HILLESLEY - HILLESLEY,2023-03-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
791839,HILLESLEY - HILLESLEY,2023-03-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.23
791839,HILLESLEY - HILLESLEY,2023-03-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.44
791839,HILLESLEY - HILLESLEY,2023-03-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.44
791839,HILLESLEY - HILLESLEY,2023-03-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,98.1
791839,HILLESLEY - HILLESLEY,2023-03-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
791839,HILLESLEY - HILLESLEY,2023-03-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
791839,HILLESLEY - HILLESLEY,2023-03-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
791839,HILLESLEY - HILLESLEY,2023-03-11T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
791839,HILLESLEY - HILLESLEY,2023-03-11T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-03-11T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
791839,HILLESLEY - HILLESLEY,2023-03-11T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.95
791839,HILLESLEY - HILLESLEY,2023-03-11T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.21
791839,HILLESLEY - HILLESLEY,2023-03-11T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.5
791839,HILLESLEY - HILLESLEY,2023-03-11T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
791839,HILLESLEY - HILLESLEY,2023-03-11T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-03-11T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
791839,HILLESLEY - HILLESLEY,2023-03-11T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
791839,HILLESLEY - HILLESLEY,2023-03-11T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
791839,HILLESLEY - HILLESLEY,2023-03-11T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
791839,HILLESLEY - HILLESLEY,2023-03-11T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
791839,HILLESLEY - HILLESLEY,2023-03-11T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
791839,HILLESLEY - HILLESLEY,2023-03-11T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
791839,HILLESLEY - HILLESLEY,2023-03-11T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.82
791839,HILLESLEY - HILLESLEY,2023-03-11T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-03-11T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
791839,HILLESLEY - HILLESLEY,2023-03-11T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
791839,HILLESLEY - HILLESLEY,2023-03-11T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
791839,HILLESLEY - HILLESLEY,2023-03-11T11:50:00.000+00:00,transformer,,Temperature,C,11.6
791839,HILLESLEY - HILLESLEY,2023-03-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-03-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
791839,HILLESLEY - HILLESLEY,2023-03-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-03-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
791839,HILLESLEY - HILLESLEY,2023-03-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-03-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
791839,HILLESLEY - HILLESLEY,2023-03-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
791839,HILLESLEY - HILLESLEY,2023-03-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
791839,HILLESLEY - HILLESLEY,2023-03-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
791839,HILLESLEY - HILLESLEY,2023-03-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.51
791839,HILLESLEY - HILLESLEY,2023-03-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.07
791839,HILLESLEY - HILLESLEY,2023-03-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.32
791839,HILLESLEY - HILLESLEY,2023-03-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
791839,HILLESLEY - HILLESLEY,2023-03-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
791839,HILLESLEY - HILLESLEY,2023-03-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
791839,HILLESLEY - HILLESLEY,2023-03-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
791839,HILLESLEY - HILLESLEY,2023-03-11T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
791839,HILLESLEY - HILLESLEY,2023-03-11T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-03-11T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
791839,HILLESLEY - HILLESLEY,2023-03-11T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.4
791839,HILLESLEY - HILLESLEY,2023-03-11T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.48
