Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.04
791839,HILLESLEY - HILLESLEY,2023-03-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.18
791839,HILLESLEY - HILLESLEY,2023-03-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.28
791839,HILLESLEY - HILLESLEY,2023-03-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
791839,HILLESLEY - HILLESLEY,2023-03-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
791839,HILLESLEY - HILLESLEY,2023-03-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
791839,HILLESLEY - HILLESLEY,2023-03-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
791839,HILLESLEY - HILLESLEY,2023-03-11T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
791839,HILLESLEY - HILLESLEY,2023-03-11T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-03-11T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
791839,HILLESLEY - HILLESLEY,2023-03-11T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.68
791839,HILLESLEY - HILLESLEY,2023-03-11T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.36
791839,HILLESLEY - HILLESLEY,2023-03-11T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.62
791839,HILLESLEY - HILLESLEY,2023-03-11T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
791839,HILLESLEY - HILLESLEY,2023-03-11T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
791839,HILLESLEY - HILLESLEY,2023-03-11T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
791839,HILLESLEY - HILLESLEY,2023-03-11T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-03-11T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
791839,HILLESLEY - HILLESLEY,2023-03-11T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
791839,HILLESLEY - HILLESLEY,2023-03-11T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
791839,HILLESLEY - HILLESLEY,2023-03-11T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
791839,HILLESLEY - HILLESLEY,2023-03-11T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.69
791839,HILLESLEY - HILLESLEY,2023-03-11T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.27
791839,HILLESLEY - HILLESLEY,2023-03-11T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
791839,HILLESLEY - HILLESLEY,2023-03-11T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
791839,HILLESLEY - HILLESLEY,2023-03-11T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
791839,HILLESLEY - HILLESLEY,2023-03-11T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
791839,HILLESLEY - HILLESLEY,2023-03-11T09:20:00.000+00:00,transformer,,Temperature,C,9.6
791839,HILLESLEY - HILLESLEY,2023-03-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-03-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
791839,HILLESLEY - HILLESLEY,2023-03-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
791839,HILLESLEY - HILLESLEY,2023-03-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
791839,HILLESLEY - HILLESLEY,2023-03-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-03-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
791839,HILLESLEY - HILLESLEY,2023-03-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
791839,HILLESLEY - HILLESLEY,2023-03-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
791839,HILLESLEY - HILLESLEY,2023-03-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
791839,HILLESLEY - HILLESLEY,2023-03-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.97
791839,HILLESLEY - HILLESLEY,2023-03-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.06
791839,HILLESLEY - HILLESLEY,2023-03-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.89
791839,HILLESLEY - HILLESLEY,2023-03-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,108.6
791839,HILLESLEY - HILLESLEY,2023-03-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
791839,HILLESLEY - HILLESLEY,2023-03-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
791839,HILLESLEY - HILLESLEY,2023-03-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
791839,HILLESLEY - HILLESLEY,2023-03-11T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
791839,HILLESLEY - HILLESLEY,2023-03-11T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
791839,HILLESLEY - HILLESLEY,2023-03-11T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
791839,HILLESLEY - HILLESLEY,2023-03-11T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.49
791839,HILLESLEY - HILLESLEY,2023-03-11T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.91
791839,HILLESLEY - HILLESLEY,2023-03-11T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.62
791839,HILLESLEY - HILLESLEY,2023-03-11T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
791839,HILLESLEY - HILLESLEY,2023-03-11T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
791839,HILLESLEY - HILLESLEY,2023-03-11T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
791839,HILLESLEY - HILLESLEY,2023-03-11T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
791839,HILLESLEY - HILLESLEY,2023-03-11T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
791839,HILLESLEY - HILLESLEY,2023-03-11T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-03-11T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
791839,HILLESLEY - HILLESLEY,2023-03-11T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
791839,HILLESLEY - HILLESLEY,2023-03-11T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.36
791839,HILLESLEY - HILLESLEY,2023-03-11T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.85
791839,HILLESLEY - HILLESLEY,2023-03-11T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
791839,HILLESLEY - HILLESLEY,2023-03-11T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
791839,HILLESLEY - HILLESLEY,2023-03-11T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
791839,HILLESLEY - HILLESLEY,2023-03-11T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
791839,HILLESLEY - HILLESLEY,2023-03-11T09:00:00.000+00:00,transformer,,Temperature,C,9.6
791839,HILLESLEY - HILLESLEY,2023-03-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
791839,HILLESLEY - HILLESLEY,2023-03-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
791839,HILLESLEY - HILLESLEY,2023-03-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
791839,HILLESLEY - HILLESLEY,2023-03-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
791839,HILLESLEY - HILLESLEY,2023-03-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
791839,HILLESLEY - HILLESLEY,2023-03-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
791839,HILLESLEY - HILLESLEY,2023-03-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
791839,HILLESLEY - HILLESLEY,2023-03-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
791839,HILLESLEY - HILLESLEY,2023-03-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
791839,HILLESLEY - HILLESLEY,2023-03-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.51
791839,HILLESLEY - HILLESLEY,2023-03-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.26
791839,HILLESLEY - HILLESLEY,2023-03-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.47
791839,HILLESLEY - HILLESLEY,2023-03-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,111.7
791839,HILLESLEY - HILLESLEY,2023-03-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
791839,HILLESLEY - HILLESLEY,2023-03-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
791839,HILLESLEY - HILLESLEY,2023-03-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
791839,HILLESLEY - HILLESLEY,2023-03-11T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
791839,HILLESLEY - HILLESLEY,2023-03-11T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-03-11T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
791839,HILLESLEY - HILLESLEY,2023-03-11T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.1
791839,HILLESLEY - HILLESLEY,2023-03-11T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.42
791839,HILLESLEY - HILLESLEY,2023-03-11T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.03
791839,HILLESLEY - HILLESLEY,2023-03-11T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
791839,HILLESLEY - HILLESLEY,2023-03-11T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
791839,HILLESLEY - HILLESLEY,2023-03-11T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
791839,HILLESLEY - HILLESLEY,2023-03-11T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
791839,HILLESLEY - HILLESLEY,2023-03-11T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
791839,HILLESLEY - HILLESLEY,2023-03-11T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-03-11T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
791839,HILLESLEY - HILLESLEY,2023-03-11T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
791839,HILLESLEY - HILLESLEY,2023-03-11T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.36
791839,HILLESLEY - HILLESLEY,2023-03-11T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.9
791839,HILLESLEY - HILLESLEY,2023-03-11T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
791839,HILLESLEY - HILLESLEY,2023-03-11T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
791839,HILLESLEY - HILLESLEY,2023-03-11T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
791839,HILLESLEY - HILLESLEY,2023-03-11T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
791839,HILLESLEY - HILLESLEY,2023-03-11T08:50:00.000+00:00,transformer,,Temperature,C,9.6
791839,HILLESLEY - HILLESLEY,2023-03-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
791839,HILLESLEY - HILLESLEY,2023-03-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
791839,HILLESLEY - HILLESLEY,2023-03-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-03-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
791839,HILLESLEY - HILLESLEY,2023-03-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-03-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
791839,HILLESLEY - HILLESLEY,2023-03-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-03-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
791839,HILLESLEY - HILLESLEY,2023-03-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
791839,HILLESLEY - HILLESLEY,2023-03-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.32
791839,HILLESLEY - HILLESLEY,2023-03-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.78
791839,HILLESLEY - HILLESLEY,2023-03-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-20.92
791839,HILLESLEY - HILLESLEY,2023-03-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,114.3
791839,HILLESLEY - HILLESLEY,2023-03-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
791839,HILLESLEY - HILLESLEY,2023-03-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
791839,HILLESLEY - HILLESLEY,2023-03-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
791839,HILLESLEY - HILLESLEY,2023-03-11T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
791839,HILLESLEY - HILLESLEY,2023-03-11T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-03-11T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
791839,HILLESLEY - HILLESLEY,2023-03-11T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.21
791839,HILLESLEY - HILLESLEY,2023-03-11T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.9
791839,HILLESLEY - HILLESLEY,2023-03-11T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.02
791839,HILLESLEY - HILLESLEY,2023-03-11T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
791839,HILLESLEY - HILLESLEY,2023-03-11T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
791839,HILLESLEY - HILLESLEY,2023-03-11T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
791839,HILLESLEY - HILLESLEY,2023-03-11T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
791839,HILLESLEY - HILLESLEY,2023-03-11T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
791839,HILLESLEY - HILLESLEY,2023-03-11T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-03-11T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
791839,HILLESLEY - HILLESLEY,2023-03-11T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
791839,HILLESLEY - HILLESLEY,2023-03-11T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.55
791839,HILLESLEY - HILLESLEY,2023-03-11T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.1
791839,HILLESLEY - HILLESLEY,2023-03-11T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
791839,HILLESLEY - HILLESLEY,2023-03-11T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
791839,HILLESLEY - HILLESLEY,2023-03-11T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
791839,HILLESLEY - HILLESLEY,2023-03-11T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-03-11T08:40:00.000+00:00,transformer,,Temperature,C,9.6
791839,HILLESLEY - HILLESLEY,2023-03-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-03-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
791839,HILLESLEY - HILLESLEY,2023-03-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-03-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
791839,HILLESLEY - HILLESLEY,2023-03-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-03-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
791839,HILLESLEY - HILLESLEY,2023-03-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-03-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
791839,HILLESLEY - HILLESLEY,2023-03-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
791839,HILLESLEY - HILLESLEY,2023-03-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.51
791839,HILLESLEY - HILLESLEY,2023-03-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.45
791839,HILLESLEY - HILLESLEY,2023-03-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-19.12
791839,HILLESLEY - HILLESLEY,2023-03-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,102.0
791839,HILLESLEY - HILLESLEY,2023-03-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
791839,HILLESLEY - HILLESLEY,2023-03-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
791839,HILLESLEY - HILLESLEY,2023-03-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
791839,HILLESLEY - HILLESLEY,2023-03-11T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
791839,HILLESLEY - HILLESLEY,2023-03-11T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-03-11T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
791839,HILLESLEY - HILLESLEY,2023-03-11T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
791839,HILLESLEY - HILLESLEY,2023-03-11T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.69
791839,HILLESLEY - HILLESLEY,2023-03-11T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.41
791839,HILLESLEY - HILLESLEY,2023-03-11T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
791839,HILLESLEY - HILLESLEY,2023-03-11T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
791839,HILLESLEY - HILLESLEY,2023-03-11T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
791839,HILLESLEY - HILLESLEY,2023-03-11T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
791839,HILLESLEY - HILLESLEY,2023-03-11T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
791839,HILLESLEY - HILLESLEY,2023-03-11T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-03-11T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
791839,HILLESLEY - HILLESLEY,2023-03-11T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
791839,HILLESLEY - HILLESLEY,2023-03-11T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.95
791839,HILLESLEY - HILLESLEY,2023-03-11T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.68
791839,HILLESLEY - HILLESLEY,2023-03-11T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
791839,HILLESLEY - HILLESLEY,2023-03-11T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-03-11T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
791839,HILLESLEY - HILLESLEY,2023-03-11T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
791839,HILLESLEY - HILLESLEY,2023-03-11T08:30:00.000+00:00,transformer,,Temperature,C,9.5
791839,HILLESLEY - HILLESLEY,2023-03-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-03-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
791839,HILLESLEY - HILLESLEY,2023-03-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-03-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
791839,HILLESLEY - HILLESLEY,2023-03-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-03-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
791839,HILLESLEY - HILLESLEY,2023-03-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
791839,HILLESLEY - HILLESLEY,2023-03-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
791839,HILLESLEY - HILLESLEY,2023-03-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
791839,HILLESLEY - HILLESLEY,2023-03-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.29
791839,HILLESLEY - HILLESLEY,2023-03-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.64
791839,HILLESLEY - HILLESLEY,2023-03-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.09
791839,HILLESLEY - HILLESLEY,2023-03-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,106.5
791839,HILLESLEY - HILLESLEY,2023-03-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
791839,HILLESLEY - HILLESLEY,2023-03-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
791839,HILLESLEY - HILLESLEY,2023-03-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
791839,HILLESLEY - HILLESLEY,2023-03-11T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
791839,HILLESLEY - HILLESLEY,2023-03-11T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-03-11T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
791839,HILLESLEY - HILLESLEY,2023-03-11T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.04
791839,HILLESLEY - HILLESLEY,2023-03-11T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.28
791839,HILLESLEY - HILLESLEY,2023-03-11T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.98
791839,HILLESLEY - HILLESLEY,2023-03-11T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
791839,HILLESLEY - HILLESLEY,2023-03-11T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
791839,HILLESLEY - HILLESLEY,2023-03-11T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
791839,HILLESLEY - HILLESLEY,2023-03-11T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
791839,HILLESLEY - HILLESLEY,2023-03-11T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
791839,HILLESLEY - HILLESLEY,2023-03-11T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-03-11T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
791839,HILLESLEY - HILLESLEY,2023-03-11T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
791839,HILLESLEY - HILLESLEY,2023-03-11T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.94
791839,HILLESLEY - HILLESLEY,2023-03-11T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.62
791839,HILLESLEY - HILLESLEY,2023-03-11T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
791839,HILLESLEY - HILLESLEY,2023-03-11T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
791839,HILLESLEY - HILLESLEY,2023-03-11T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-03-11T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
791839,HILLESLEY - HILLESLEY,2023-03-11T08:20:00.000+00:00,transformer,,Temperature,C,9.4
791839,HILLESLEY - HILLESLEY,2023-03-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
791839,HILLESLEY - HILLESLEY,2023-03-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
791839,HILLESLEY - HILLESLEY,2023-03-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-03-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
791839,HILLESLEY - HILLESLEY,2023-03-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-03-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
791839,HILLESLEY - HILLESLEY,2023-03-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
791839,HILLESLEY - HILLESLEY,2023-03-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
791839,HILLESLEY - HILLESLEY,2023-03-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
791839,HILLESLEY - HILLESLEY,2023-03-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.25
791839,HILLESLEY - HILLESLEY,2023-03-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.22
791839,HILLESLEY - HILLESLEY,2023-03-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.6
791839,HILLESLEY - HILLESLEY,2023-03-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,91.4
791839,HILLESLEY - HILLESLEY,2023-03-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
791839,HILLESLEY - HILLESLEY,2023-03-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
791839,HILLESLEY - HILLESLEY,2023-03-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
791839,HILLESLEY - HILLESLEY,2023-03-11T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
791839,HILLESLEY - HILLESLEY,2023-03-11T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-03-11T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
791839,HILLESLEY - HILLESLEY,2023-03-11T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
791839,HILLESLEY - HILLESLEY,2023-03-11T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.14
791839,HILLESLEY - HILLESLEY,2023-03-11T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.17
791839,HILLESLEY - HILLESLEY,2023-03-11T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
791839,HILLESLEY - HILLESLEY,2023-03-11T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
791839,HILLESLEY - HILLESLEY,2023-03-11T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
791839,HILLESLEY - HILLESLEY,2023-03-11T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
791839,HILLESLEY - HILLESLEY,2023-03-11T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
791839,HILLESLEY - HILLESLEY,2023-03-11T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-03-11T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
791839,HILLESLEY - HILLESLEY,2023-03-11T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
791839,HILLESLEY - HILLESLEY,2023-03-11T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.98
791839,HILLESLEY - HILLESLEY,2023-03-11T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.03
791839,HILLESLEY - HILLESLEY,2023-03-11T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
791839,HILLESLEY - HILLESLEY,2023-03-11T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
791839,HILLESLEY - HILLESLEY,2023-03-11T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
791839,HILLESLEY - HILLESLEY,2023-03-11T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-03-11T08:10:00.000+00:00,transformer,,Temperature,C,9.3
791839,HILLESLEY - HILLESLEY,2023-03-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-03-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
791839,HILLESLEY - HILLESLEY,2023-03-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-03-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
791839,HILLESLEY - HILLESLEY,2023-03-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-03-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
791839,HILLESLEY - HILLESLEY,2023-03-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-03-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
791839,HILLESLEY - HILLESLEY,2023-03-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
791839,HILLESLEY - HILLESLEY,2023-03-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.52
791839,HILLESLEY - HILLESLEY,2023-03-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.12
791839,HILLESLEY - HILLESLEY,2023-03-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.21
791839,HILLESLEY - HILLESLEY,2023-03-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
791839,HILLESLEY - HILLESLEY,2023-03-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
791839,HILLESLEY - HILLESLEY,2023-03-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
791839,HILLESLEY - HILLESLEY,2023-03-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
791839,HILLESLEY - HILLESLEY,2023-03-11T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
791839,HILLESLEY - HILLESLEY,2023-03-11T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-03-11T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
791839,HILLESLEY - HILLESLEY,2023-03-11T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.79
791839,HILLESLEY - HILLESLEY,2023-03-11T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.96
791839,HILLESLEY - HILLESLEY,2023-03-11T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.71
791839,HILLESLEY - HILLESLEY,2023-03-11T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
791839,HILLESLEY - HILLESLEY,2023-03-11T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
791839,HILLESLEY - HILLESLEY,2023-03-11T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
791839,HILLESLEY - HILLESLEY,2023-03-11T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-03-11T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
791839,HILLESLEY - HILLESLEY,2023-03-11T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
791839,HILLESLEY - HILLESLEY,2023-03-11T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
791839,HILLESLEY - HILLESLEY,2023-03-11T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
791839,HILLESLEY - HILLESLEY,2023-03-11T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.13
791839,HILLESLEY - HILLESLEY,2023-03-11T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.7
791839,HILLESLEY - HILLESLEY,2023-03-11T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
791839,HILLESLEY - HILLESLEY,2023-03-11T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-03-11T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
791839,HILLESLEY - HILLESLEY,2023-03-11T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
791839,HILLESLEY - HILLESLEY,2023-03-11T08:00:00.000+00:00,transformer,,Temperature,C,9.2
791839,HILLESLEY - HILLESLEY,2023-03-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
791839,HILLESLEY - HILLESLEY,2023-03-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
791839,HILLESLEY - HILLESLEY,2023-03-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-03-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
791839,HILLESLEY - HILLESLEY,2023-03-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-03-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
791839,HILLESLEY - HILLESLEY,2023-03-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-03-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
791839,HILLESLEY - HILLESLEY,2023-03-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
791839,HILLESLEY - HILLESLEY,2023-03-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.67
791839,HILLESLEY - HILLESLEY,2023-03-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.1
791839,HILLESLEY - HILLESLEY,2023-03-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.41
791839,HILLESLEY - HILLESLEY,2023-03-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,102.9
791839,HILLESLEY - HILLESLEY,2023-03-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
791839,HILLESLEY - HILLESLEY,2023-03-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
791839,HILLESLEY - HILLESLEY,2023-03-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
791839,HILLESLEY - HILLESLEY,2023-03-11T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
791839,HILLESLEY - HILLESLEY,2023-03-11T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-03-11T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
791839,HILLESLEY - HILLESLEY,2023-03-11T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.84
791839,HILLESLEY - HILLESLEY,2023-03-11T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.94
791839,HILLESLEY - HILLESLEY,2023-03-11T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.83
791839,HILLESLEY - HILLESLEY,2023-03-11T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-03-11T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
791839,HILLESLEY - HILLESLEY,2023-03-11T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
791839,HILLESLEY - HILLESLEY,2023-03-11T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
791839,HILLESLEY - HILLESLEY,2023-03-11T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
791839,HILLESLEY - HILLESLEY,2023-03-11T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
791839,HILLESLEY - HILLESLEY,2023-03-11T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
791839,HILLESLEY - HILLESLEY,2023-03-11T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
791839,HILLESLEY - HILLESLEY,2023-03-11T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
791839,HILLESLEY - HILLESLEY,2023-03-11T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.67
791839,HILLESLEY - HILLESLEY,2023-03-11T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
791839,HILLESLEY - HILLESLEY,2023-03-11T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-03-11T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-03-11T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
791839,HILLESLEY - HILLESLEY,2023-03-11T07:50:00.000+00:00,transformer,,Temperature,C,9.3
791839,HILLESLEY - HILLESLEY,2023-03-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-03-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
791839,HILLESLEY - HILLESLEY,2023-03-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-03-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
791839,HILLESLEY - HILLESLEY,2023-03-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-03-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
791839,HILLESLEY - HILLESLEY,2023-03-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-03-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
791839,HILLESLEY - HILLESLEY,2023-03-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
791839,HILLESLEY - HILLESLEY,2023-03-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.5
791839,HILLESLEY - HILLESLEY,2023-03-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.1
791839,HILLESLEY - HILLESLEY,2023-03-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.49
791839,HILLESLEY - HILLESLEY,2023-03-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
791839,HILLESLEY - HILLESLEY,2023-03-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
791839,HILLESLEY - HILLESLEY,2023-03-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
791839,HILLESLEY - HILLESLEY,2023-03-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
791839,HILLESLEY - HILLESLEY,2023-03-11T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
791839,HILLESLEY - HILLESLEY,2023-03-11T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
791839,HILLESLEY - HILLESLEY,2023-03-11T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
791839,HILLESLEY - HILLESLEY,2023-03-11T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.87
791839,HILLESLEY - HILLESLEY,2023-03-11T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.04
791839,HILLESLEY - HILLESLEY,2023-03-11T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.93
791839,HILLESLEY - HILLESLEY,2023-03-11T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-03-11T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
791839,HILLESLEY - HILLESLEY,2023-03-11T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
791839,HILLESLEY - HILLESLEY,2023-03-11T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
791839,HILLESLEY - HILLESLEY,2023-03-11T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
791839,HILLESLEY - HILLESLEY,2023-03-11T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-03-11T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
791839,HILLESLEY - HILLESLEY,2023-03-11T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
791839,HILLESLEY - HILLESLEY,2023-03-11T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
791839,HILLESLEY - HILLESLEY,2023-03-11T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.74
791839,HILLESLEY - HILLESLEY,2023-03-11T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
791839,HILLESLEY - HILLESLEY,2023-03-11T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
791839,HILLESLEY - HILLESLEY,2023-03-11T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-03-11T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
791839,HILLESLEY - HILLESLEY,2023-03-11T07:40:00.000+00:00,transformer,,Temperature,C,9.4
791839,HILLESLEY - HILLESLEY,2023-03-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-03-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
791839,HILLESLEY - HILLESLEY,2023-03-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-03-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
791839,HILLESLEY - HILLESLEY,2023-03-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-03-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
791839,HILLESLEY - HILLESLEY,2023-03-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-03-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
791839,HILLESLEY - HILLESLEY,2023-03-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
791839,HILLESLEY - HILLESLEY,2023-03-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.05
791839,HILLESLEY - HILLESLEY,2023-03-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.29
791839,HILLESLEY - HILLESLEY,2023-03-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-18.67
791839,HILLESLEY - HILLESLEY,2023-03-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
791839,HILLESLEY - HILLESLEY,2023-03-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
791839,HILLESLEY - HILLESLEY,2023-03-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
791839,HILLESLEY - HILLESLEY,2023-03-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
791839,HILLESLEY - HILLESLEY,2023-03-11T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
791839,HILLESLEY - HILLESLEY,2023-03-11T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
791839,HILLESLEY - HILLESLEY,2023-03-11T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
791839,HILLESLEY - HILLESLEY,2023-03-11T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.57
791839,HILLESLEY - HILLESLEY,2023-03-11T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.15
791839,HILLESLEY - HILLESLEY,2023-03-11T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.43
791839,HILLESLEY - HILLESLEY,2023-03-11T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
791839,HILLESLEY - HILLESLEY,2023-03-11T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
791839,HILLESLEY - HILLESLEY,2023-03-11T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
791839,HILLESLEY - HILLESLEY,2023-03-11T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
791839,HILLESLEY - HILLESLEY,2023-03-11T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
791839,HILLESLEY - HILLESLEY,2023-03-11T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-03-11T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-03-11T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
791839,HILLESLEY - HILLESLEY,2023-03-11T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.73
791839,HILLESLEY - HILLESLEY,2023-03-11T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.43
791839,HILLESLEY - HILLESLEY,2023-03-11T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
791839,HILLESLEY - HILLESLEY,2023-03-11T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
791839,HILLESLEY - HILLESLEY,2023-03-11T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
791839,HILLESLEY - HILLESLEY,2023-03-11T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-03-11T07:30:00.000+00:00,transformer,,Temperature,C,9.4
791839,HILLESLEY - HILLESLEY,2023-03-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-03-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
791839,HILLESLEY - HILLESLEY,2023-03-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-03-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
791839,HILLESLEY - HILLESLEY,2023-03-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-03-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
791839,HILLESLEY - HILLESLEY,2023-03-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-03-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
791839,HILLESLEY - HILLESLEY,2023-03-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
791839,HILLESLEY - HILLESLEY,2023-03-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.04
791839,HILLESLEY - HILLESLEY,2023-03-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.88
791839,HILLESLEY - HILLESLEY,2023-03-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.86
791839,HILLESLEY - HILLESLEY,2023-03-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
791839,HILLESLEY - HILLESLEY,2023-03-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
791839,HILLESLEY - HILLESLEY,2023-03-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
791839,HILLESLEY - HILLESLEY,2023-03-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
791839,HILLESLEY - HILLESLEY,2023-03-11T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-03-11T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
791839,HILLESLEY - HILLESLEY,2023-03-11T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
791839,HILLESLEY - HILLESLEY,2023-03-11T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.5
791839,HILLESLEY - HILLESLEY,2023-03-11T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.04
791839,HILLESLEY - HILLESLEY,2023-03-11T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.94
791839,HILLESLEY - HILLESLEY,2023-03-11T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
791839,HILLESLEY - HILLESLEY,2023-03-11T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
791839,HILLESLEY - HILLESLEY,2023-03-11T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
791839,HILLESLEY - HILLESLEY,2023-03-11T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
791839,HILLESLEY - HILLESLEY,2023-03-11T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
791839,HILLESLEY - HILLESLEY,2023-03-11T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-03-11T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-03-11T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
791839,HILLESLEY - HILLESLEY,2023-03-11T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
791839,HILLESLEY - HILLESLEY,2023-03-11T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.66
791839,HILLESLEY - HILLESLEY,2023-03-11T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-03-11T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
791839,HILLESLEY - HILLESLEY,2023-03-11T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
791839,HILLESLEY - HILLESLEY,2023-03-11T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-03-11T07:20:00.000+00:00,transformer,,Temperature,C,9.4
791839,HILLESLEY - HILLESLEY,2023-03-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-03-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
791839,HILLESLEY - HILLESLEY,2023-03-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-03-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
791839,HILLESLEY - HILLESLEY,2023-03-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-03-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
791839,HILLESLEY - HILLESLEY,2023-03-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-03-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
791839,HILLESLEY - HILLESLEY,2023-03-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
791839,HILLESLEY - HILLESLEY,2023-03-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.23
791839,HILLESLEY - HILLESLEY,2023-03-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.57
791839,HILLESLEY - HILLESLEY,2023-03-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-20.6
791839,HILLESLEY - HILLESLEY,2023-03-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
791839,HILLESLEY - HILLESLEY,2023-03-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
791839,HILLESLEY - HILLESLEY,2023-03-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
791839,HILLESLEY - HILLESLEY,2023-03-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
791839,HILLESLEY - HILLESLEY,2023-03-11T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-03-11T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
791839,HILLESLEY - HILLESLEY,2023-03-11T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
791839,HILLESLEY - HILLESLEY,2023-03-11T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.18
791839,HILLESLEY - HILLESLEY,2023-03-11T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.52
791839,HILLESLEY - HILLESLEY,2023-03-11T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.57
791839,HILLESLEY - HILLESLEY,2023-03-11T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
791839,HILLESLEY - HILLESLEY,2023-03-11T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
791839,HILLESLEY - HILLESLEY,2023-03-11T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
791839,HILLESLEY - HILLESLEY,2023-03-11T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
791839,HILLESLEY - HILLESLEY,2023-03-11T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
791839,HILLESLEY - HILLESLEY,2023-03-11T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-03-11T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-03-11T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
791839,HILLESLEY - HILLESLEY,2023-03-11T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
791839,HILLESLEY - HILLESLEY,2023-03-11T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.27
791839,HILLESLEY - HILLESLEY,2023-03-11T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
791839,HILLESLEY - HILLESLEY,2023-03-11T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
791839,HILLESLEY - HILLESLEY,2023-03-11T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
791839,HILLESLEY - HILLESLEY,2023-03-11T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
791839,HILLESLEY - HILLESLEY,2023-03-11T07:10:00.000+00:00,transformer,,Temperature,C,9.3
791839,HILLESLEY - HILLESLEY,2023-03-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-03-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
791839,HILLESLEY - HILLESLEY,2023-03-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-03-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
791839,HILLESLEY - HILLESLEY,2023-03-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-03-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
791839,HILLESLEY - HILLESLEY,2023-03-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-03-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
791839,HILLESLEY - HILLESLEY,2023-03-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
791839,HILLESLEY - HILLESLEY,2023-03-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.3
791839,HILLESLEY - HILLESLEY,2023-03-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.58
791839,HILLESLEY - HILLESLEY,2023-03-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-19.85
791839,HILLESLEY - HILLESLEY,2023-03-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
791839,HILLESLEY - HILLESLEY,2023-03-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
791839,HILLESLEY - HILLESLEY,2023-03-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
791839,HILLESLEY - HILLESLEY,2023-03-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
791839,HILLESLEY - HILLESLEY,2023-03-11T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
791839,HILLESLEY - HILLESLEY,2023-03-11T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
791839,HILLESLEY - HILLESLEY,2023-03-11T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
791839,HILLESLEY - HILLESLEY,2023-03-11T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.24
791839,HILLESLEY - HILLESLEY,2023-03-11T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.77
791839,HILLESLEY - HILLESLEY,2023-03-11T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.4
791839,HILLESLEY - HILLESLEY,2023-03-11T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
791839,HILLESLEY - HILLESLEY,2023-03-11T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
791839,HILLESLEY - HILLESLEY,2023-03-11T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
791839,HILLESLEY - HILLESLEY,2023-03-11T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-03-11T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
791839,HILLESLEY - HILLESLEY,2023-03-11T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-03-11T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-03-11T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
791839,HILLESLEY - HILLESLEY,2023-03-11T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.83
791839,HILLESLEY - HILLESLEY,2023-03-11T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.16
791839,HILLESLEY - HILLESLEY,2023-03-11T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
