Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-11T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-19.95
791839,HILLESLEY - HILLESLEY,2023-03-11T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.3
791839,HILLESLEY - HILLESLEY,2023-03-11T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-03-11T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
791839,HILLESLEY - HILLESLEY,2023-03-11T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
791839,HILLESLEY - HILLESLEY,2023-03-11T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
791839,HILLESLEY - HILLESLEY,2023-03-11T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-03-11T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
791839,HILLESLEY - HILLESLEY,2023-03-11T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
791839,HILLESLEY - HILLESLEY,2023-03-11T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.28
791839,HILLESLEY - HILLESLEY,2023-03-11T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.34
791839,HILLESLEY - HILLESLEY,2023-03-11T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.9
791839,HILLESLEY - HILLESLEY,2023-03-11T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
791839,HILLESLEY - HILLESLEY,2023-03-11T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
791839,HILLESLEY - HILLESLEY,2023-03-11T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-03-11T04:40:00.000+00:00,transformer,,Temperature,C,9.5
791839,HILLESLEY - HILLESLEY,2023-03-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-03-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
791839,HILLESLEY - HILLESLEY,2023-03-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-03-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
791839,HILLESLEY - HILLESLEY,2023-03-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-03-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
791839,HILLESLEY - HILLESLEY,2023-03-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
791839,HILLESLEY - HILLESLEY,2023-03-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
791839,HILLESLEY - HILLESLEY,2023-03-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
791839,HILLESLEY - HILLESLEY,2023-03-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.35
791839,HILLESLEY - HILLESLEY,2023-03-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.42
791839,HILLESLEY - HILLESLEY,2023-03-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-25.29
791839,HILLESLEY - HILLESLEY,2023-03-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,134.3
791839,HILLESLEY - HILLESLEY,2023-03-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-03-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
791839,HILLESLEY - HILLESLEY,2023-03-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
791839,HILLESLEY - HILLESLEY,2023-03-11T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-03-11T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-03-11T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.26
791839,HILLESLEY - HILLESLEY,2023-03-11T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
791839,HILLESLEY - HILLESLEY,2023-03-11T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
791839,HILLESLEY - HILLESLEY,2023-03-11T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-18.76
791839,HILLESLEY - HILLESLEY,2023-03-11T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
791839,HILLESLEY - HILLESLEY,2023-03-11T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
791839,HILLESLEY - HILLESLEY,2023-03-11T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-03-11T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
791839,HILLESLEY - HILLESLEY,2023-03-11T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
791839,HILLESLEY - HILLESLEY,2023-03-11T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-03-11T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-03-11T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
791839,HILLESLEY - HILLESLEY,2023-03-11T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.93
791839,HILLESLEY - HILLESLEY,2023-03-11T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.9
791839,HILLESLEY - HILLESLEY,2023-03-11T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
791839,HILLESLEY - HILLESLEY,2023-03-11T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
791839,HILLESLEY - HILLESLEY,2023-03-11T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
791839,HILLESLEY - HILLESLEY,2023-03-11T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
791839,HILLESLEY - HILLESLEY,2023-03-11T04:30:00.000+00:00,transformer,,Temperature,C,9.7
791839,HILLESLEY - HILLESLEY,2023-03-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-03-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
791839,HILLESLEY - HILLESLEY,2023-03-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-03-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
791839,HILLESLEY - HILLESLEY,2023-03-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-03-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
791839,HILLESLEY - HILLESLEY,2023-03-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
791839,HILLESLEY - HILLESLEY,2023-03-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
791839,HILLESLEY - HILLESLEY,2023-03-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
791839,HILLESLEY - HILLESLEY,2023-03-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.53
791839,HILLESLEY - HILLESLEY,2023-03-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.18
791839,HILLESLEY - HILLESLEY,2023-03-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-22.66
791839,HILLESLEY - HILLESLEY,2023-03-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,110.1
791839,HILLESLEY - HILLESLEY,2023-03-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
791839,HILLESLEY - HILLESLEY,2023-03-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
791839,HILLESLEY - HILLESLEY,2023-03-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
791839,HILLESLEY - HILLESLEY,2023-03-11T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-03-11T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-03-11T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.35
791839,HILLESLEY - HILLESLEY,2023-03-11T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
791839,HILLESLEY - HILLESLEY,2023-03-11T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
791839,HILLESLEY - HILLESLEY,2023-03-11T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-18.66
791839,HILLESLEY - HILLESLEY,2023-03-11T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
791839,HILLESLEY - HILLESLEY,2023-03-11T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-03-11T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-03-11T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
791839,HILLESLEY - HILLESLEY,2023-03-11T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
791839,HILLESLEY - HILLESLEY,2023-03-11T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-03-11T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
791839,HILLESLEY - HILLESLEY,2023-03-11T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
791839,HILLESLEY - HILLESLEY,2023-03-11T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.56
791839,HILLESLEY - HILLESLEY,2023-03-11T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.09
791839,HILLESLEY - HILLESLEY,2023-03-11T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
791839,HILLESLEY - HILLESLEY,2023-03-11T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-03-11T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
791839,HILLESLEY - HILLESLEY,2023-03-11T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-03-11T04:20:00.000+00:00,transformer,,Temperature,C,9.8
791839,HILLESLEY - HILLESLEY,2023-03-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-03-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
791839,HILLESLEY - HILLESLEY,2023-03-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-03-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
791839,HILLESLEY - HILLESLEY,2023-03-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-03-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
791839,HILLESLEY - HILLESLEY,2023-03-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
791839,HILLESLEY - HILLESLEY,2023-03-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
791839,HILLESLEY - HILLESLEY,2023-03-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
791839,HILLESLEY - HILLESLEY,2023-03-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.38
791839,HILLESLEY - HILLESLEY,2023-03-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.75
791839,HILLESLEY - HILLESLEY,2023-03-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-24.74
791839,HILLESLEY - HILLESLEY,2023-03-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,118.1
791839,HILLESLEY - HILLESLEY,2023-03-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
791839,HILLESLEY - HILLESLEY,2023-03-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
791839,HILLESLEY - HILLESLEY,2023-03-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
791839,HILLESLEY - HILLESLEY,2023-03-11T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-03-11T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-03-11T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
791839,HILLESLEY - HILLESLEY,2023-03-11T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
791839,HILLESLEY - HILLESLEY,2023-03-11T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
791839,HILLESLEY - HILLESLEY,2023-03-11T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-19.04
791839,HILLESLEY - HILLESLEY,2023-03-11T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
791839,HILLESLEY - HILLESLEY,2023-03-11T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
791839,HILLESLEY - HILLESLEY,2023-03-11T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
791839,HILLESLEY - HILLESLEY,2023-03-11T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
791839,HILLESLEY - HILLESLEY,2023-03-11T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
791839,HILLESLEY - HILLESLEY,2023-03-11T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-03-11T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
791839,HILLESLEY - HILLESLEY,2023-03-11T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
791839,HILLESLEY - HILLESLEY,2023-03-11T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.9
791839,HILLESLEY - HILLESLEY,2023-03-11T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.8
791839,HILLESLEY - HILLESLEY,2023-03-11T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.5
791839,HILLESLEY - HILLESLEY,2023-03-11T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
791839,HILLESLEY - HILLESLEY,2023-03-11T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
791839,HILLESLEY - HILLESLEY,2023-03-11T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-03-11T04:10:00.000+00:00,transformer,,Temperature,C,9.9
791839,HILLESLEY - HILLESLEY,2023-03-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-03-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
791839,HILLESLEY - HILLESLEY,2023-03-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-03-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
791839,HILLESLEY - HILLESLEY,2023-03-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-03-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
791839,HILLESLEY - HILLESLEY,2023-03-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
791839,HILLESLEY - HILLESLEY,2023-03-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
791839,HILLESLEY - HILLESLEY,2023-03-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
791839,HILLESLEY - HILLESLEY,2023-03-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.05
791839,HILLESLEY - HILLESLEY,2023-03-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.55
791839,HILLESLEY - HILLESLEY,2023-03-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-25.84
791839,HILLESLEY - HILLESLEY,2023-03-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,129.5
791839,HILLESLEY - HILLESLEY,2023-03-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
791839,HILLESLEY - HILLESLEY,2023-03-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
791839,HILLESLEY - HILLESLEY,2023-03-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
791839,HILLESLEY - HILLESLEY,2023-03-11T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-03-11T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-03-11T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
791839,HILLESLEY - HILLESLEY,2023-03-11T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
791839,HILLESLEY - HILLESLEY,2023-03-11T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.64
791839,HILLESLEY - HILLESLEY,2023-03-11T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-21.67
791839,HILLESLEY - HILLESLEY,2023-03-11T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.7
791839,HILLESLEY - HILLESLEY,2023-03-11T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-03-11T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
791839,HILLESLEY - HILLESLEY,2023-03-11T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.8
791839,HILLESLEY - HILLESLEY,2023-03-11T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
791839,HILLESLEY - HILLESLEY,2023-03-11T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-03-11T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
791839,HILLESLEY - HILLESLEY,2023-03-11T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
791839,HILLESLEY - HILLESLEY,2023-03-11T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.24
791839,HILLESLEY - HILLESLEY,2023-03-11T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.09
791839,HILLESLEY - HILLESLEY,2023-03-11T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
791839,HILLESLEY - HILLESLEY,2023-03-11T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
791839,HILLESLEY - HILLESLEY,2023-03-11T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
791839,HILLESLEY - HILLESLEY,2023-03-11T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
791839,HILLESLEY - HILLESLEY,2023-03-11T04:00:00.000+00:00,transformer,,Temperature,C,9.9
791839,HILLESLEY - HILLESLEY,2023-03-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-03-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
791839,HILLESLEY - HILLESLEY,2023-03-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-03-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
791839,HILLESLEY - HILLESLEY,2023-03-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-03-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
791839,HILLESLEY - HILLESLEY,2023-03-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
791839,HILLESLEY - HILLESLEY,2023-03-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
791839,HILLESLEY - HILLESLEY,2023-03-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
791839,HILLESLEY - HILLESLEY,2023-03-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.97
791839,HILLESLEY - HILLESLEY,2023-03-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.87
791839,HILLESLEY - HILLESLEY,2023-03-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-25.76
791839,HILLESLEY - HILLESLEY,2023-03-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,145.1
791839,HILLESLEY - HILLESLEY,2023-03-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
791839,HILLESLEY - HILLESLEY,2023-03-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
791839,HILLESLEY - HILLESLEY,2023-03-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
791839,HILLESLEY - HILLESLEY,2023-03-11T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-03-11T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-03-11T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
791839,HILLESLEY - HILLESLEY,2023-03-11T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
791839,HILLESLEY - HILLESLEY,2023-03-11T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
791839,HILLESLEY - HILLESLEY,2023-03-11T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-22.53
791839,HILLESLEY - HILLESLEY,2023-03-11T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,76.8
791839,HILLESLEY - HILLESLEY,2023-03-11T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
791839,HILLESLEY - HILLESLEY,2023-03-11T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
791839,HILLESLEY - HILLESLEY,2023-03-11T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.2
791839,HILLESLEY - HILLESLEY,2023-03-11T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
791839,HILLESLEY - HILLESLEY,2023-03-11T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-03-11T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
791839,HILLESLEY - HILLESLEY,2023-03-11T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
791839,HILLESLEY - HILLESLEY,2023-03-11T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.86
791839,HILLESLEY - HILLESLEY,2023-03-11T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.34
791839,HILLESLEY - HILLESLEY,2023-03-11T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.6
791839,HILLESLEY - HILLESLEY,2023-03-11T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
791839,HILLESLEY - HILLESLEY,2023-03-11T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
791839,HILLESLEY - HILLESLEY,2023-03-11T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-03-11T03:50:00.000+00:00,transformer,,Temperature,C,9.9
791839,HILLESLEY - HILLESLEY,2023-03-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-03-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
791839,HILLESLEY - HILLESLEY,2023-03-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-03-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
791839,HILLESLEY - HILLESLEY,2023-03-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-03-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
791839,HILLESLEY - HILLESLEY,2023-03-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
791839,HILLESLEY - HILLESLEY,2023-03-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
791839,HILLESLEY - HILLESLEY,2023-03-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
791839,HILLESLEY - HILLESLEY,2023-03-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.27
791839,HILLESLEY - HILLESLEY,2023-03-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.55
791839,HILLESLEY - HILLESLEY,2023-03-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-27.87
791839,HILLESLEY - HILLESLEY,2023-03-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,155.4
791839,HILLESLEY - HILLESLEY,2023-03-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-03-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
791839,HILLESLEY - HILLESLEY,2023-03-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
791839,HILLESLEY - HILLESLEY,2023-03-11T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-03-11T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-03-11T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
791839,HILLESLEY - HILLESLEY,2023-03-11T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
791839,HILLESLEY - HILLESLEY,2023-03-11T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
791839,HILLESLEY - HILLESLEY,2023-03-11T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-20.24
791839,HILLESLEY - HILLESLEY,2023-03-11T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
791839,HILLESLEY - HILLESLEY,2023-03-11T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-03-11T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
791839,HILLESLEY - HILLESLEY,2023-03-11T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
791839,HILLESLEY - HILLESLEY,2023-03-11T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
791839,HILLESLEY - HILLESLEY,2023-03-11T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-03-11T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
791839,HILLESLEY - HILLESLEY,2023-03-11T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
791839,HILLESLEY - HILLESLEY,2023-03-11T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.54
791839,HILLESLEY - HILLESLEY,2023-03-11T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.32
791839,HILLESLEY - HILLESLEY,2023-03-11T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
791839,HILLESLEY - HILLESLEY,2023-03-11T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
791839,HILLESLEY - HILLESLEY,2023-03-11T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
791839,HILLESLEY - HILLESLEY,2023-03-11T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
791839,HILLESLEY - HILLESLEY,2023-03-11T03:40:00.000+00:00,transformer,,Temperature,C,9.9
791839,HILLESLEY - HILLESLEY,2023-03-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-03-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
791839,HILLESLEY - HILLESLEY,2023-03-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-03-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
791839,HILLESLEY - HILLESLEY,2023-03-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-03-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
791839,HILLESLEY - HILLESLEY,2023-03-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
791839,HILLESLEY - HILLESLEY,2023-03-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
791839,HILLESLEY - HILLESLEY,2023-03-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
791839,HILLESLEY - HILLESLEY,2023-03-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.5
791839,HILLESLEY - HILLESLEY,2023-03-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.92
791839,HILLESLEY - HILLESLEY,2023-03-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-23.57
791839,HILLESLEY - HILLESLEY,2023-03-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,115.1
791839,HILLESLEY - HILLESLEY,2023-03-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-03-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
791839,HILLESLEY - HILLESLEY,2023-03-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
791839,HILLESLEY - HILLESLEY,2023-03-11T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-03-11T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-03-11T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
791839,HILLESLEY - HILLESLEY,2023-03-11T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.48
791839,HILLESLEY - HILLESLEY,2023-03-11T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
791839,HILLESLEY - HILLESLEY,2023-03-11T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-18.85
791839,HILLESLEY - HILLESLEY,2023-03-11T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
791839,HILLESLEY - HILLESLEY,2023-03-11T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
791839,HILLESLEY - HILLESLEY,2023-03-11T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-03-11T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
791839,HILLESLEY - HILLESLEY,2023-03-11T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
791839,HILLESLEY - HILLESLEY,2023-03-11T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
791839,HILLESLEY - HILLESLEY,2023-03-11T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
791839,HILLESLEY - HILLESLEY,2023-03-11T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
791839,HILLESLEY - HILLESLEY,2023-03-11T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.54
791839,HILLESLEY - HILLESLEY,2023-03-11T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.15
791839,HILLESLEY - HILLESLEY,2023-03-11T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-03-11T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
791839,HILLESLEY - HILLESLEY,2023-03-11T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
791839,HILLESLEY - HILLESLEY,2023-03-11T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
791839,HILLESLEY - HILLESLEY,2023-03-11T03:30:00.000+00:00,transformer,,Temperature,C,9.9
791839,HILLESLEY - HILLESLEY,2023-03-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-03-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
791839,HILLESLEY - HILLESLEY,2023-03-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-03-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
791839,HILLESLEY - HILLESLEY,2023-03-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-03-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
791839,HILLESLEY - HILLESLEY,2023-03-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
791839,HILLESLEY - HILLESLEY,2023-03-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
791839,HILLESLEY - HILLESLEY,2023-03-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
791839,HILLESLEY - HILLESLEY,2023-03-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.96
791839,HILLESLEY - HILLESLEY,2023-03-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.38
791839,HILLESLEY - HILLESLEY,2023-03-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-21.0
791839,HILLESLEY - HILLESLEY,2023-03-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
791839,HILLESLEY - HILLESLEY,2023-03-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
791839,HILLESLEY - HILLESLEY,2023-03-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
791839,HILLESLEY - HILLESLEY,2023-03-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
791839,HILLESLEY - HILLESLEY,2023-03-11T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-03-11T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-03-11T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
791839,HILLESLEY - HILLESLEY,2023-03-11T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.14
791839,HILLESLEY - HILLESLEY,2023-03-11T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
791839,HILLESLEY - HILLESLEY,2023-03-11T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-19.23
791839,HILLESLEY - HILLESLEY,2023-03-11T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
791839,HILLESLEY - HILLESLEY,2023-03-11T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
791839,HILLESLEY - HILLESLEY,2023-03-11T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-03-11T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
791839,HILLESLEY - HILLESLEY,2023-03-11T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-03-11T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
791839,HILLESLEY - HILLESLEY,2023-03-11T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-03-11T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
791839,HILLESLEY - HILLESLEY,2023-03-11T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
791839,HILLESLEY - HILLESLEY,2023-03-11T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.25
791839,HILLESLEY - HILLESLEY,2023-03-11T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
791839,HILLESLEY - HILLESLEY,2023-03-11T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
791839,HILLESLEY - HILLESLEY,2023-03-11T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
791839,HILLESLEY - HILLESLEY,2023-03-11T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
791839,HILLESLEY - HILLESLEY,2023-03-11T03:20:00.000+00:00,transformer,,Temperature,C,10.0
791839,HILLESLEY - HILLESLEY,2023-03-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-03-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
791839,HILLESLEY - HILLESLEY,2023-03-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-03-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.78
791839,HILLESLEY - HILLESLEY,2023-03-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-03-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
791839,HILLESLEY - HILLESLEY,2023-03-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
791839,HILLESLEY - HILLESLEY,2023-03-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
791839,HILLESLEY - HILLESLEY,2023-03-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
791839,HILLESLEY - HILLESLEY,2023-03-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.26
791839,HILLESLEY - HILLESLEY,2023-03-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.24
791839,HILLESLEY - HILLESLEY,2023-03-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-21.49
791839,HILLESLEY - HILLESLEY,2023-03-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,97.1
791839,HILLESLEY - HILLESLEY,2023-03-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
791839,HILLESLEY - HILLESLEY,2023-03-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
791839,HILLESLEY - HILLESLEY,2023-03-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
791839,HILLESLEY - HILLESLEY,2023-03-11T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-03-11T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-03-11T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.69
791839,HILLESLEY - HILLESLEY,2023-03-11T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
791839,HILLESLEY - HILLESLEY,2023-03-11T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
791839,HILLESLEY - HILLESLEY,2023-03-11T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-22.88
791839,HILLESLEY - HILLESLEY,2023-03-11T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,73.7
791839,HILLESLEY - HILLESLEY,2023-03-11T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
791839,HILLESLEY - HILLESLEY,2023-03-11T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-03-11T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.2
791839,HILLESLEY - HILLESLEY,2023-03-11T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-03-11T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-03-11T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.25
791839,HILLESLEY - HILLESLEY,2023-03-11T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
791839,HILLESLEY - HILLESLEY,2023-03-11T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.37
791839,HILLESLEY - HILLESLEY,2023-03-11T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.71
791839,HILLESLEY - HILLESLEY,2023-03-11T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.4
791839,HILLESLEY - HILLESLEY,2023-03-11T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
791839,HILLESLEY - HILLESLEY,2023-03-11T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
791839,HILLESLEY - HILLESLEY,2023-03-11T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-03-11T03:10:00.000+00:00,transformer,,Temperature,C,10.0
791839,HILLESLEY - HILLESLEY,2023-03-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-03-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
791839,HILLESLEY - HILLESLEY,2023-03-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-03-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
791839,HILLESLEY - HILLESLEY,2023-03-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-03-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
791839,HILLESLEY - HILLESLEY,2023-03-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
791839,HILLESLEY - HILLESLEY,2023-03-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
791839,HILLESLEY - HILLESLEY,2023-03-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
791839,HILLESLEY - HILLESLEY,2023-03-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.57
791839,HILLESLEY - HILLESLEY,2023-03-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.22
791839,HILLESLEY - HILLESLEY,2023-03-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-29.59
791839,HILLESLEY - HILLESLEY,2023-03-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,149.1
791839,HILLESLEY - HILLESLEY,2023-03-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
791839,HILLESLEY - HILLESLEY,2023-03-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
791839,HILLESLEY - HILLESLEY,2023-03-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
791839,HILLESLEY - HILLESLEY,2023-03-11T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-03-11T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-03-11T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.4
791839,HILLESLEY - HILLESLEY,2023-03-11T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
791839,HILLESLEY - HILLESLEY,2023-03-11T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
791839,HILLESLEY - HILLESLEY,2023-03-11T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.27
791839,HILLESLEY - HILLESLEY,2023-03-11T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
791839,HILLESLEY - HILLESLEY,2023-03-11T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
791839,HILLESLEY - HILLESLEY,2023-03-11T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
791839,HILLESLEY - HILLESLEY,2023-03-11T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.6
791839,HILLESLEY - HILLESLEY,2023-03-11T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
791839,HILLESLEY - HILLESLEY,2023-03-11T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-03-11T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
791839,HILLESLEY - HILLESLEY,2023-03-11T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
791839,HILLESLEY - HILLESLEY,2023-03-11T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.95
791839,HILLESLEY - HILLESLEY,2023-03-11T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.63
791839,HILLESLEY - HILLESLEY,2023-03-11T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
791839,HILLESLEY - HILLESLEY,2023-03-11T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
791839,HILLESLEY - HILLESLEY,2023-03-11T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
791839,HILLESLEY - HILLESLEY,2023-03-11T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
791839,HILLESLEY - HILLESLEY,2023-03-11T03:00:00.000+00:00,transformer,,Temperature,C,10.0
791839,HILLESLEY - HILLESLEY,2023-03-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-03-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
791839,HILLESLEY - HILLESLEY,2023-03-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-03-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
791839,HILLESLEY - HILLESLEY,2023-03-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-03-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
791839,HILLESLEY - HILLESLEY,2023-03-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
791839,HILLESLEY - HILLESLEY,2023-03-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
791839,HILLESLEY - HILLESLEY,2023-03-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
791839,HILLESLEY - HILLESLEY,2023-03-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.04
791839,HILLESLEY - HILLESLEY,2023-03-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.25
791839,HILLESLEY - HILLESLEY,2023-03-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-29.91
791839,HILLESLEY - HILLESLEY,2023-03-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,131.1
791839,HILLESLEY - HILLESLEY,2023-03-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
791839,HILLESLEY - HILLESLEY,2023-03-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
791839,HILLESLEY - HILLESLEY,2023-03-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
791839,HILLESLEY - HILLESLEY,2023-03-11T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-03-11T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-03-11T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.52
791839,HILLESLEY - HILLESLEY,2023-03-11T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.47
791839,HILLESLEY - HILLESLEY,2023-03-11T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.3
791839,HILLESLEY - HILLESLEY,2023-03-11T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-21.78
791839,HILLESLEY - HILLESLEY,2023-03-11T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
791839,HILLESLEY - HILLESLEY,2023-03-11T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
791839,HILLESLEY - HILLESLEY,2023-03-11T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-03-11T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.5
791839,HILLESLEY - HILLESLEY,2023-03-11T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-03-11T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
791839,HILLESLEY - HILLESLEY,2023-03-11T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
791839,HILLESLEY - HILLESLEY,2023-03-11T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
791839,HILLESLEY - HILLESLEY,2023-03-11T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.51
791839,HILLESLEY - HILLESLEY,2023-03-11T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.8
791839,HILLESLEY - HILLESLEY,2023-03-11T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
791839,HILLESLEY - HILLESLEY,2023-03-11T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
791839,HILLESLEY - HILLESLEY,2023-03-11T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
791839,HILLESLEY - HILLESLEY,2023-03-11T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
791839,HILLESLEY - HILLESLEY,2023-03-11T02:50:00.000+00:00,transformer,,Temperature,C,10.0
791839,HILLESLEY - HILLESLEY,2023-03-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-03-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
791839,HILLESLEY - HILLESLEY,2023-03-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-03-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.87
791839,HILLESLEY - HILLESLEY,2023-03-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-03-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
791839,HILLESLEY - HILLESLEY,2023-03-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
791839,HILLESLEY - HILLESLEY,2023-03-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
791839,HILLESLEY - HILLESLEY,2023-03-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
791839,HILLESLEY - HILLESLEY,2023-03-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.61
791839,HILLESLEY - HILLESLEY,2023-03-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.81
791839,HILLESLEY - HILLESLEY,2023-03-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-24.58
791839,HILLESLEY - HILLESLEY,2023-03-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,94.3
791839,HILLESLEY - HILLESLEY,2023-03-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
791839,HILLESLEY - HILLESLEY,2023-03-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
791839,HILLESLEY - HILLESLEY,2023-03-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
791839,HILLESLEY - HILLESLEY,2023-03-11T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-03-11T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-03-11T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.38
791839,HILLESLEY - HILLESLEY,2023-03-11T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
791839,HILLESLEY - HILLESLEY,2023-03-11T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.64
791839,HILLESLEY - HILLESLEY,2023-03-11T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-20.78
791839,HILLESLEY - HILLESLEY,2023-03-11T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
791839,HILLESLEY - HILLESLEY,2023-03-11T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
791839,HILLESLEY - HILLESLEY,2023-03-11T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-03-11T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.9
791839,HILLESLEY - HILLESLEY,2023-03-11T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-03-11T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-03-11T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
791839,HILLESLEY - HILLESLEY,2023-03-11T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
791839,HILLESLEY - HILLESLEY,2023-03-11T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.92
791839,HILLESLEY - HILLESLEY,2023-03-11T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.5
791839,HILLESLEY - HILLESLEY,2023-03-11T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
791839,HILLESLEY - HILLESLEY,2023-03-11T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
791839,HILLESLEY - HILLESLEY,2023-03-11T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
791839,HILLESLEY - HILLESLEY,2023-03-11T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
791839,HILLESLEY - HILLESLEY,2023-03-11T02:40:00.000+00:00,transformer,,Temperature,C,10.0
791839,HILLESLEY - HILLESLEY,2023-03-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-03-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
791839,HILLESLEY - HILLESLEY,2023-03-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-03-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
791839,HILLESLEY - HILLESLEY,2023-03-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-03-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
791839,HILLESLEY - HILLESLEY,2023-03-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
791839,HILLESLEY - HILLESLEY,2023-03-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
791839,HILLESLEY - HILLESLEY,2023-03-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
791839,HILLESLEY - HILLESLEY,2023-03-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.13
791839,HILLESLEY - HILLESLEY,2023-03-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.56
791839,HILLESLEY - HILLESLEY,2023-03-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-23.28
791839,HILLESLEY - HILLESLEY,2023-03-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,93.6
791839,HILLESLEY - HILLESLEY,2023-03-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
791839,HILLESLEY - HILLESLEY,2023-03-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
791839,HILLESLEY - HILLESLEY,2023-03-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
791839,HILLESLEY - HILLESLEY,2023-03-11T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-03-11T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-03-11T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.57
791839,HILLESLEY - HILLESLEY,2023-03-11T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
791839,HILLESLEY - HILLESLEY,2023-03-11T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
791839,HILLESLEY - HILLESLEY,2023-03-11T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-17.08
791839,HILLESLEY - HILLESLEY,2023-03-11T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
791839,HILLESLEY - HILLESLEY,2023-03-11T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
791839,HILLESLEY - HILLESLEY,2023-03-11T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-03-11T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
791839,HILLESLEY - HILLESLEY,2023-03-11T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-03-11T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-03-11T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.19
791839,HILLESLEY - HILLESLEY,2023-03-11T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
791839,HILLESLEY - HILLESLEY,2023-03-11T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.92
791839,HILLESLEY - HILLESLEY,2023-03-11T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.38
791839,HILLESLEY - HILLESLEY,2023-03-11T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
791839,HILLESLEY - HILLESLEY,2023-03-11T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
791839,HILLESLEY - HILLESLEY,2023-03-11T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
791839,HILLESLEY - HILLESLEY,2023-03-11T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-03-11T02:30:00.000+00:00,transformer,,Temperature,C,10.0
791839,HILLESLEY - HILLESLEY,2023-03-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-03-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
791839,HILLESLEY - HILLESLEY,2023-03-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-03-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
791839,HILLESLEY - HILLESLEY,2023-03-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-03-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
791839,HILLESLEY - HILLESLEY,2023-03-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
791839,HILLESLEY - HILLESLEY,2023-03-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
791839,HILLESLEY - HILLESLEY,2023-03-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
