Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.3
791839,HILLESLEY - HILLESLEY,2023-03-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.86
791839,HILLESLEY - HILLESLEY,2023-03-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-21.46
791839,HILLESLEY - HILLESLEY,2023-03-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
791839,HILLESLEY - HILLESLEY,2023-03-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
791839,HILLESLEY - HILLESLEY,2023-03-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
791839,HILLESLEY - HILLESLEY,2023-03-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
791839,HILLESLEY - HILLESLEY,2023-03-11T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-03-11T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-03-11T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.47
791839,HILLESLEY - HILLESLEY,2023-03-11T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
791839,HILLESLEY - HILLESLEY,2023-03-11T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
791839,HILLESLEY - HILLESLEY,2023-03-11T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-19.32
791839,HILLESLEY - HILLESLEY,2023-03-11T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
791839,HILLESLEY - HILLESLEY,2023-03-11T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
791839,HILLESLEY - HILLESLEY,2023-03-11T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-03-11T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
791839,HILLESLEY - HILLESLEY,2023-03-11T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
791839,HILLESLEY - HILLESLEY,2023-03-11T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-03-11T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
791839,HILLESLEY - HILLESLEY,2023-03-11T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
791839,HILLESLEY - HILLESLEY,2023-03-11T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.21
791839,HILLESLEY - HILLESLEY,2023-03-11T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.29
791839,HILLESLEY - HILLESLEY,2023-03-11T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
791839,HILLESLEY - HILLESLEY,2023-03-11T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
791839,HILLESLEY - HILLESLEY,2023-03-11T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
791839,HILLESLEY - HILLESLEY,2023-03-11T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-03-11T02:20:00.000+00:00,transformer,,Temperature,C,10.1
791839,HILLESLEY - HILLESLEY,2023-03-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-03-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
791839,HILLESLEY - HILLESLEY,2023-03-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-03-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
791839,HILLESLEY - HILLESLEY,2023-03-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-03-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
791839,HILLESLEY - HILLESLEY,2023-03-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-03-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
791839,HILLESLEY - HILLESLEY,2023-03-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
791839,HILLESLEY - HILLESLEY,2023-03-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.41
791839,HILLESLEY - HILLESLEY,2023-03-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.86
791839,HILLESLEY - HILLESLEY,2023-03-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-26.61
791839,HILLESLEY - HILLESLEY,2023-03-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,120.5
791839,HILLESLEY - HILLESLEY,2023-03-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
791839,HILLESLEY - HILLESLEY,2023-03-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
791839,HILLESLEY - HILLESLEY,2023-03-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
791839,HILLESLEY - HILLESLEY,2023-03-11T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-03-11T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-03-11T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.55
791839,HILLESLEY - HILLESLEY,2023-03-11T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.53
791839,HILLESLEY - HILLESLEY,2023-03-11T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
791839,HILLESLEY - HILLESLEY,2023-03-11T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-17.26
791839,HILLESLEY - HILLESLEY,2023-03-11T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-03-11T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
791839,HILLESLEY - HILLESLEY,2023-03-11T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-03-11T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
791839,HILLESLEY - HILLESLEY,2023-03-11T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
791839,HILLESLEY - HILLESLEY,2023-03-11T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-03-11T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
791839,HILLESLEY - HILLESLEY,2023-03-11T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
791839,HILLESLEY - HILLESLEY,2023-03-11T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.66
791839,HILLESLEY - HILLESLEY,2023-03-11T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.16
791839,HILLESLEY - HILLESLEY,2023-03-11T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
791839,HILLESLEY - HILLESLEY,2023-03-11T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
791839,HILLESLEY - HILLESLEY,2023-03-11T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
791839,HILLESLEY - HILLESLEY,2023-03-11T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-03-11T02:10:00.000+00:00,transformer,,Temperature,C,10.1
791839,HILLESLEY - HILLESLEY,2023-03-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-03-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
791839,HILLESLEY - HILLESLEY,2023-03-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-03-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
791839,HILLESLEY - HILLESLEY,2023-03-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-03-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
791839,HILLESLEY - HILLESLEY,2023-03-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
791839,HILLESLEY - HILLESLEY,2023-03-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
791839,HILLESLEY - HILLESLEY,2023-03-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
791839,HILLESLEY - HILLESLEY,2023-03-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.54
791839,HILLESLEY - HILLESLEY,2023-03-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.23
791839,HILLESLEY - HILLESLEY,2023-03-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-22.42
791839,HILLESLEY - HILLESLEY,2023-03-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,90.7
791839,HILLESLEY - HILLESLEY,2023-03-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
791839,HILLESLEY - HILLESLEY,2023-03-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
791839,HILLESLEY - HILLESLEY,2023-03-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
791839,HILLESLEY - HILLESLEY,2023-03-11T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-03-11T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-03-11T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.32
791839,HILLESLEY - HILLESLEY,2023-03-11T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
791839,HILLESLEY - HILLESLEY,2023-03-11T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
791839,HILLESLEY - HILLESLEY,2023-03-11T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.1
791839,HILLESLEY - HILLESLEY,2023-03-11T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-03-11T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
791839,HILLESLEY - HILLESLEY,2023-03-11T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-03-11T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
791839,HILLESLEY - HILLESLEY,2023-03-11T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
791839,HILLESLEY - HILLESLEY,2023-03-11T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-03-11T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
791839,HILLESLEY - HILLESLEY,2023-03-11T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
791839,HILLESLEY - HILLESLEY,2023-03-11T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.86
791839,HILLESLEY - HILLESLEY,2023-03-11T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.03
791839,HILLESLEY - HILLESLEY,2023-03-11T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
791839,HILLESLEY - HILLESLEY,2023-03-11T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
791839,HILLESLEY - HILLESLEY,2023-03-11T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
791839,HILLESLEY - HILLESLEY,2023-03-11T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-03-11T02:00:00.000+00:00,transformer,,Temperature,C,10.1
791839,HILLESLEY - HILLESLEY,2023-03-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-03-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
791839,HILLESLEY - HILLESLEY,2023-03-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-03-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
791839,HILLESLEY - HILLESLEY,2023-03-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-03-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
791839,HILLESLEY - HILLESLEY,2023-03-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
791839,HILLESLEY - HILLESLEY,2023-03-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
791839,HILLESLEY - HILLESLEY,2023-03-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
791839,HILLESLEY - HILLESLEY,2023-03-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.95
791839,HILLESLEY - HILLESLEY,2023-03-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.21
791839,HILLESLEY - HILLESLEY,2023-03-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-22.14
791839,HILLESLEY - HILLESLEY,2023-03-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
791839,HILLESLEY - HILLESLEY,2023-03-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
791839,HILLESLEY - HILLESLEY,2023-03-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
791839,HILLESLEY - HILLESLEY,2023-03-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
791839,HILLESLEY - HILLESLEY,2023-03-11T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-03-11T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-03-11T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
791839,HILLESLEY - HILLESLEY,2023-03-11T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.58
791839,HILLESLEY - HILLESLEY,2023-03-11T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.2
791839,HILLESLEY - HILLESLEY,2023-03-11T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-17.98
791839,HILLESLEY - HILLESLEY,2023-03-11T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
791839,HILLESLEY - HILLESLEY,2023-03-11T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
791839,HILLESLEY - HILLESLEY,2023-03-11T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
791839,HILLESLEY - HILLESLEY,2023-03-11T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
791839,HILLESLEY - HILLESLEY,2023-03-11T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
791839,HILLESLEY - HILLESLEY,2023-03-11T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-03-11T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.22
791839,HILLESLEY - HILLESLEY,2023-03-11T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
791839,HILLESLEY - HILLESLEY,2023-03-11T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.08
791839,HILLESLEY - HILLESLEY,2023-03-11T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.85
791839,HILLESLEY - HILLESLEY,2023-03-11T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
791839,HILLESLEY - HILLESLEY,2023-03-11T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
791839,HILLESLEY - HILLESLEY,2023-03-11T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
791839,HILLESLEY - HILLESLEY,2023-03-11T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-03-11T01:50:00.000+00:00,transformer,,Temperature,C,10.2
791839,HILLESLEY - HILLESLEY,2023-03-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-03-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
791839,HILLESLEY - HILLESLEY,2023-03-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-03-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
791839,HILLESLEY - HILLESLEY,2023-03-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-03-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
791839,HILLESLEY - HILLESLEY,2023-03-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
791839,HILLESLEY - HILLESLEY,2023-03-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
791839,HILLESLEY - HILLESLEY,2023-03-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
791839,HILLESLEY - HILLESLEY,2023-03-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.94
791839,HILLESLEY - HILLESLEY,2023-03-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.28
791839,HILLESLEY - HILLESLEY,2023-03-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-24.83
791839,HILLESLEY - HILLESLEY,2023-03-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,93.3
791839,HILLESLEY - HILLESLEY,2023-03-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
791839,HILLESLEY - HILLESLEY,2023-03-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
791839,HILLESLEY - HILLESLEY,2023-03-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
791839,HILLESLEY - HILLESLEY,2023-03-11T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-03-11T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-03-11T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.2
791839,HILLESLEY - HILLESLEY,2023-03-11T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.52
791839,HILLESLEY - HILLESLEY,2023-03-11T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.83
791839,HILLESLEY - HILLESLEY,2023-03-11T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.62
791839,HILLESLEY - HILLESLEY,2023-03-11T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-03-11T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
791839,HILLESLEY - HILLESLEY,2023-03-11T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
791839,HILLESLEY - HILLESLEY,2023-03-11T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
791839,HILLESLEY - HILLESLEY,2023-03-11T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
791839,HILLESLEY - HILLESLEY,2023-03-11T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-03-11T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
791839,HILLESLEY - HILLESLEY,2023-03-11T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
791839,HILLESLEY - HILLESLEY,2023-03-11T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.57
791839,HILLESLEY - HILLESLEY,2023-03-11T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.95
791839,HILLESLEY - HILLESLEY,2023-03-11T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
791839,HILLESLEY - HILLESLEY,2023-03-11T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
791839,HILLESLEY - HILLESLEY,2023-03-11T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
791839,HILLESLEY - HILLESLEY,2023-03-11T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-03-11T01:40:00.000+00:00,transformer,,Temperature,C,10.4
791839,HILLESLEY - HILLESLEY,2023-03-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-03-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
791839,HILLESLEY - HILLESLEY,2023-03-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-03-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
791839,HILLESLEY - HILLESLEY,2023-03-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-03-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
791839,HILLESLEY - HILLESLEY,2023-03-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
791839,HILLESLEY - HILLESLEY,2023-03-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
791839,HILLESLEY - HILLESLEY,2023-03-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
791839,HILLESLEY - HILLESLEY,2023-03-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.27
791839,HILLESLEY - HILLESLEY,2023-03-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.4
791839,HILLESLEY - HILLESLEY,2023-03-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-20.58
791839,HILLESLEY - HILLESLEY,2023-03-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
791839,HILLESLEY - HILLESLEY,2023-03-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
791839,HILLESLEY - HILLESLEY,2023-03-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
791839,HILLESLEY - HILLESLEY,2023-03-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
791839,HILLESLEY - HILLESLEY,2023-03-11T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-03-11T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-03-11T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.33
791839,HILLESLEY - HILLESLEY,2023-03-11T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
791839,HILLESLEY - HILLESLEY,2023-03-11T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
791839,HILLESLEY - HILLESLEY,2023-03-11T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.75
791839,HILLESLEY - HILLESLEY,2023-03-11T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
791839,HILLESLEY - HILLESLEY,2023-03-11T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
791839,HILLESLEY - HILLESLEY,2023-03-11T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-03-11T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
791839,HILLESLEY - HILLESLEY,2023-03-11T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
791839,HILLESLEY - HILLESLEY,2023-03-11T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-03-11T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
791839,HILLESLEY - HILLESLEY,2023-03-11T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
791839,HILLESLEY - HILLESLEY,2023-03-11T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.3
791839,HILLESLEY - HILLESLEY,2023-03-11T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.54
791839,HILLESLEY - HILLESLEY,2023-03-11T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
791839,HILLESLEY - HILLESLEY,2023-03-11T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
791839,HILLESLEY - HILLESLEY,2023-03-11T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.1
791839,HILLESLEY - HILLESLEY,2023-03-11T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
791839,HILLESLEY - HILLESLEY,2023-03-11T01:30:00.000+00:00,transformer,,Temperature,C,10.4
791839,HILLESLEY - HILLESLEY,2023-03-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-03-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
791839,HILLESLEY - HILLESLEY,2023-03-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-03-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
791839,HILLESLEY - HILLESLEY,2023-03-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-03-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
791839,HILLESLEY - HILLESLEY,2023-03-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
791839,HILLESLEY - HILLESLEY,2023-03-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
791839,HILLESLEY - HILLESLEY,2023-03-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
791839,HILLESLEY - HILLESLEY,2023-03-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.87
791839,HILLESLEY - HILLESLEY,2023-03-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.21
791839,HILLESLEY - HILLESLEY,2023-03-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-19.29
791839,HILLESLEY - HILLESLEY,2023-03-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,87.7
791839,HILLESLEY - HILLESLEY,2023-03-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
791839,HILLESLEY - HILLESLEY,2023-03-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
791839,HILLESLEY - HILLESLEY,2023-03-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
791839,HILLESLEY - HILLESLEY,2023-03-11T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-03-11T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-03-11T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.45
791839,HILLESLEY - HILLESLEY,2023-03-11T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
791839,HILLESLEY - HILLESLEY,2023-03-11T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
791839,HILLESLEY - HILLESLEY,2023-03-11T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.98
791839,HILLESLEY - HILLESLEY,2023-03-11T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-03-11T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
791839,HILLESLEY - HILLESLEY,2023-03-11T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-03-11T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
791839,HILLESLEY - HILLESLEY,2023-03-11T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
791839,HILLESLEY - HILLESLEY,2023-03-11T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-03-11T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-03-11T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
791839,HILLESLEY - HILLESLEY,2023-03-11T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.27
791839,HILLESLEY - HILLESLEY,2023-03-11T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.42
791839,HILLESLEY - HILLESLEY,2023-03-11T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
791839,HILLESLEY - HILLESLEY,2023-03-11T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
791839,HILLESLEY - HILLESLEY,2023-03-11T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
791839,HILLESLEY - HILLESLEY,2023-03-11T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
791839,HILLESLEY - HILLESLEY,2023-03-11T01:20:00.000+00:00,transformer,,Temperature,C,10.5
791839,HILLESLEY - HILLESLEY,2023-03-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-03-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
791839,HILLESLEY - HILLESLEY,2023-03-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-03-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
791839,HILLESLEY - HILLESLEY,2023-03-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-03-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
791839,HILLESLEY - HILLESLEY,2023-03-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
791839,HILLESLEY - HILLESLEY,2023-03-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
791839,HILLESLEY - HILLESLEY,2023-03-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
791839,HILLESLEY - HILLESLEY,2023-03-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.53
791839,HILLESLEY - HILLESLEY,2023-03-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.63
791839,HILLESLEY - HILLESLEY,2023-03-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-19.39
791839,HILLESLEY - HILLESLEY,2023-03-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
791839,HILLESLEY - HILLESLEY,2023-03-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
791839,HILLESLEY - HILLESLEY,2023-03-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
791839,HILLESLEY - HILLESLEY,2023-03-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
791839,HILLESLEY - HILLESLEY,2023-03-11T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-03-11T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-03-11T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.58
791839,HILLESLEY - HILLESLEY,2023-03-11T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.59
791839,HILLESLEY - HILLESLEY,2023-03-11T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
791839,HILLESLEY - HILLESLEY,2023-03-11T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.59
791839,HILLESLEY - HILLESLEY,2023-03-11T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-03-11T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
791839,HILLESLEY - HILLESLEY,2023-03-11T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-03-11T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
791839,HILLESLEY - HILLESLEY,2023-03-11T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
791839,HILLESLEY - HILLESLEY,2023-03-11T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-03-11T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
791839,HILLESLEY - HILLESLEY,2023-03-11T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
791839,HILLESLEY - HILLESLEY,2023-03-11T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.66
791839,HILLESLEY - HILLESLEY,2023-03-11T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.59
791839,HILLESLEY - HILLESLEY,2023-03-11T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-03-11T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-03-11T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
791839,HILLESLEY - HILLESLEY,2023-03-11T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
791839,HILLESLEY - HILLESLEY,2023-03-11T01:10:00.000+00:00,transformer,,Temperature,C,10.7
791839,HILLESLEY - HILLESLEY,2023-03-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-03-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
791839,HILLESLEY - HILLESLEY,2023-03-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-03-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
791839,HILLESLEY - HILLESLEY,2023-03-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-03-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
791839,HILLESLEY - HILLESLEY,2023-03-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
791839,HILLESLEY - HILLESLEY,2023-03-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
791839,HILLESLEY - HILLESLEY,2023-03-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
791839,HILLESLEY - HILLESLEY,2023-03-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.64
791839,HILLESLEY - HILLESLEY,2023-03-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.86
791839,HILLESLEY - HILLESLEY,2023-03-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-18.18
791839,HILLESLEY - HILLESLEY,2023-03-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
791839,HILLESLEY - HILLESLEY,2023-03-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
791839,HILLESLEY - HILLESLEY,2023-03-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
791839,HILLESLEY - HILLESLEY,2023-03-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
791839,HILLESLEY - HILLESLEY,2023-03-11T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-03-11T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-03-11T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.6
791839,HILLESLEY - HILLESLEY,2023-03-11T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.7
791839,HILLESLEY - HILLESLEY,2023-03-11T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
791839,HILLESLEY - HILLESLEY,2023-03-11T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.36
791839,HILLESLEY - HILLESLEY,2023-03-11T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
791839,HILLESLEY - HILLESLEY,2023-03-11T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
791839,HILLESLEY - HILLESLEY,2023-03-11T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-03-11T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
791839,HILLESLEY - HILLESLEY,2023-03-11T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
791839,HILLESLEY - HILLESLEY,2023-03-11T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-03-11T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
791839,HILLESLEY - HILLESLEY,2023-03-11T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
791839,HILLESLEY - HILLESLEY,2023-03-11T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.29
791839,HILLESLEY - HILLESLEY,2023-03-11T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.73
791839,HILLESLEY - HILLESLEY,2023-03-11T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-03-11T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
791839,HILLESLEY - HILLESLEY,2023-03-11T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
791839,HILLESLEY - HILLESLEY,2023-03-11T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-03-11T01:00:00.000+00:00,transformer,,Temperature,C,10.8
791839,HILLESLEY - HILLESLEY,2023-03-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-03-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
791839,HILLESLEY - HILLESLEY,2023-03-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-03-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
791839,HILLESLEY - HILLESLEY,2023-03-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-03-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
791839,HILLESLEY - HILLESLEY,2023-03-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
791839,HILLESLEY - HILLESLEY,2023-03-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
791839,HILLESLEY - HILLESLEY,2023-03-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
791839,HILLESLEY - HILLESLEY,2023-03-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.84
791839,HILLESLEY - HILLESLEY,2023-03-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.29
791839,HILLESLEY - HILLESLEY,2023-03-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-21.09
791839,HILLESLEY - HILLESLEY,2023-03-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
791839,HILLESLEY - HILLESLEY,2023-03-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
791839,HILLESLEY - HILLESLEY,2023-03-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
791839,HILLESLEY - HILLESLEY,2023-03-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
791839,HILLESLEY - HILLESLEY,2023-03-11T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
791839,HILLESLEY - HILLESLEY,2023-03-11T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-03-11T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.59
791839,HILLESLEY - HILLESLEY,2023-03-11T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.79
791839,HILLESLEY - HILLESLEY,2023-03-11T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
791839,HILLESLEY - HILLESLEY,2023-03-11T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.23
791839,HILLESLEY - HILLESLEY,2023-03-11T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
791839,HILLESLEY - HILLESLEY,2023-03-11T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
791839,HILLESLEY - HILLESLEY,2023-03-11T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-03-11T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
791839,HILLESLEY - HILLESLEY,2023-03-11T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-03-11T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-03-11T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.2
791839,HILLESLEY - HILLESLEY,2023-03-11T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
791839,HILLESLEY - HILLESLEY,2023-03-11T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.67
791839,HILLESLEY - HILLESLEY,2023-03-11T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.08
791839,HILLESLEY - HILLESLEY,2023-03-11T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
791839,HILLESLEY - HILLESLEY,2023-03-11T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
791839,HILLESLEY - HILLESLEY,2023-03-11T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
791839,HILLESLEY - HILLESLEY,2023-03-11T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
791839,HILLESLEY - HILLESLEY,2023-03-11T00:50:00.000+00:00,transformer,,Temperature,C,10.8
791839,HILLESLEY - HILLESLEY,2023-03-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-03-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
791839,HILLESLEY - HILLESLEY,2023-03-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-03-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
791839,HILLESLEY - HILLESLEY,2023-03-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-03-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
791839,HILLESLEY - HILLESLEY,2023-03-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-03-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
791839,HILLESLEY - HILLESLEY,2023-03-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
791839,HILLESLEY - HILLESLEY,2023-03-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.68
791839,HILLESLEY - HILLESLEY,2023-03-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.73
791839,HILLESLEY - HILLESLEY,2023-03-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-21.32
791839,HILLESLEY - HILLESLEY,2023-03-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
791839,HILLESLEY - HILLESLEY,2023-03-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
791839,HILLESLEY - HILLESLEY,2023-03-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
791839,HILLESLEY - HILLESLEY,2023-03-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
791839,HILLESLEY - HILLESLEY,2023-03-11T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-03-11T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-03-11T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.59
791839,HILLESLEY - HILLESLEY,2023-03-11T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.99
791839,HILLESLEY - HILLESLEY,2023-03-11T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
791839,HILLESLEY - HILLESLEY,2023-03-11T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.75
791839,HILLESLEY - HILLESLEY,2023-03-11T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
791839,HILLESLEY - HILLESLEY,2023-03-11T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
791839,HILLESLEY - HILLESLEY,2023-03-11T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-03-11T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
791839,HILLESLEY - HILLESLEY,2023-03-11T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
791839,HILLESLEY - HILLESLEY,2023-03-11T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-03-11T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.27
791839,HILLESLEY - HILLESLEY,2023-03-11T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
791839,HILLESLEY - HILLESLEY,2023-03-11T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.57
791839,HILLESLEY - HILLESLEY,2023-03-11T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.49
791839,HILLESLEY - HILLESLEY,2023-03-11T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-03-11T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-03-11T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
791839,HILLESLEY - HILLESLEY,2023-03-11T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
791839,HILLESLEY - HILLESLEY,2023-03-11T00:40:00.000+00:00,transformer,,Temperature,C,10.9
791839,HILLESLEY - HILLESLEY,2023-03-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-03-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
791839,HILLESLEY - HILLESLEY,2023-03-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-03-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
791839,HILLESLEY - HILLESLEY,2023-03-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-03-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
791839,HILLESLEY - HILLESLEY,2023-03-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
791839,HILLESLEY - HILLESLEY,2023-03-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
791839,HILLESLEY - HILLESLEY,2023-03-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
791839,HILLESLEY - HILLESLEY,2023-03-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.25
791839,HILLESLEY - HILLESLEY,2023-03-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.14
791839,HILLESLEY - HILLESLEY,2023-03-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-21.24
791839,HILLESLEY - HILLESLEY,2023-03-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
791839,HILLESLEY - HILLESLEY,2023-03-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
791839,HILLESLEY - HILLESLEY,2023-03-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
791839,HILLESLEY - HILLESLEY,2023-03-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
791839,HILLESLEY - HILLESLEY,2023-03-11T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-03-11T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-03-11T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.05
791839,HILLESLEY - HILLESLEY,2023-03-11T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
791839,HILLESLEY - HILLESLEY,2023-03-11T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
791839,HILLESLEY - HILLESLEY,2023-03-11T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.01
791839,HILLESLEY - HILLESLEY,2023-03-11T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.5
791839,HILLESLEY - HILLESLEY,2023-03-11T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
791839,HILLESLEY - HILLESLEY,2023-03-11T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
791839,HILLESLEY - HILLESLEY,2023-03-11T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
791839,HILLESLEY - HILLESLEY,2023-03-11T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
791839,HILLESLEY - HILLESLEY,2023-03-11T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-03-11T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
791839,HILLESLEY - HILLESLEY,2023-03-11T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
791839,HILLESLEY - HILLESLEY,2023-03-11T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.55
791839,HILLESLEY - HILLESLEY,2023-03-11T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.16
791839,HILLESLEY - HILLESLEY,2023-03-11T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
791839,HILLESLEY - HILLESLEY,2023-03-11T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
791839,HILLESLEY - HILLESLEY,2023-03-11T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
791839,HILLESLEY - HILLESLEY,2023-03-11T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
791839,HILLESLEY - HILLESLEY,2023-03-11T00:30:00.000+00:00,transformer,,Temperature,C,10.9
791839,HILLESLEY - HILLESLEY,2023-03-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-03-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
791839,HILLESLEY - HILLESLEY,2023-03-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-03-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
791839,HILLESLEY - HILLESLEY,2023-03-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-03-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
791839,HILLESLEY - HILLESLEY,2023-03-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
791839,HILLESLEY - HILLESLEY,2023-03-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
791839,HILLESLEY - HILLESLEY,2023-03-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.07
791839,HILLESLEY - HILLESLEY,2023-03-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.99
791839,HILLESLEY - HILLESLEY,2023-03-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.02
791839,HILLESLEY - HILLESLEY,2023-03-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-23.17
791839,HILLESLEY - HILLESLEY,2023-03-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,124.5
791839,HILLESLEY - HILLESLEY,2023-03-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
791839,HILLESLEY - HILLESLEY,2023-03-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
791839,HILLESLEY - HILLESLEY,2023-03-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
791839,HILLESLEY - HILLESLEY,2023-03-11T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-03-11T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-03-11T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.83
791839,HILLESLEY - HILLESLEY,2023-03-11T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
791839,HILLESLEY - HILLESLEY,2023-03-11T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
791839,HILLESLEY - HILLESLEY,2023-03-11T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.09
791839,HILLESLEY - HILLESLEY,2023-03-11T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
791839,HILLESLEY - HILLESLEY,2023-03-11T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-03-11T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-03-11T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
791839,HILLESLEY - HILLESLEY,2023-03-11T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
791839,HILLESLEY - HILLESLEY,2023-03-11T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-03-11T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
791839,HILLESLEY - HILLESLEY,2023-03-11T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
791839,HILLESLEY - HILLESLEY,2023-03-11T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.46
791839,HILLESLEY - HILLESLEY,2023-03-11T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.94
791839,HILLESLEY - HILLESLEY,2023-03-11T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
791839,HILLESLEY - HILLESLEY,2023-03-11T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
791839,HILLESLEY - HILLESLEY,2023-03-11T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
791839,HILLESLEY - HILLESLEY,2023-03-11T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-03-11T00:20:00.000+00:00,transformer,,Temperature,C,11.0
791839,HILLESLEY - HILLESLEY,2023-03-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-03-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
791839,HILLESLEY - HILLESLEY,2023-03-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-03-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
791839,HILLESLEY - HILLESLEY,2023-03-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-03-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
791839,HILLESLEY - HILLESLEY,2023-03-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
791839,HILLESLEY - HILLESLEY,2023-03-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
791839,HILLESLEY - HILLESLEY,2023-03-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
791839,HILLESLEY - HILLESLEY,2023-03-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.55
791839,HILLESLEY - HILLESLEY,2023-03-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.83
791839,HILLESLEY - HILLESLEY,2023-03-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-18.04
791839,HILLESLEY - HILLESLEY,2023-03-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,111.2
791839,HILLESLEY - HILLESLEY,2023-03-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-03-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
791839,HILLESLEY - HILLESLEY,2023-03-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
791839,HILLESLEY - HILLESLEY,2023-03-11T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-03-11T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-03-11T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.92
791839,HILLESLEY - HILLESLEY,2023-03-11T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
791839,HILLESLEY - HILLESLEY,2023-03-11T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
791839,HILLESLEY - HILLESLEY,2023-03-11T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.81
791839,HILLESLEY - HILLESLEY,2023-03-11T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
791839,HILLESLEY - HILLESLEY,2023-03-11T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
791839,HILLESLEY - HILLESLEY,2023-03-11T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-03-11T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
791839,HILLESLEY - HILLESLEY,2023-03-11T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-03-11T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-03-11T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
791839,HILLESLEY - HILLESLEY,2023-03-11T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
791839,HILLESLEY - HILLESLEY,2023-03-11T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.29
791839,HILLESLEY - HILLESLEY,2023-03-11T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.23
791839,HILLESLEY - HILLESLEY,2023-03-11T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
