Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-12T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.76
791839,HILLESLEY - HILLESLEY,2023-03-12T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
791839,HILLESLEY - HILLESLEY,2023-03-12T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-03-12T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
791839,HILLESLEY - HILLESLEY,2023-03-12T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
791839,HILLESLEY - HILLESLEY,2023-03-12T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
791839,HILLESLEY - HILLESLEY,2023-03-12T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
791839,HILLESLEY - HILLESLEY,2023-03-12T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
791839,HILLESLEY - HILLESLEY,2023-03-12T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
791839,HILLESLEY - HILLESLEY,2023-03-12T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
791839,HILLESLEY - HILLESLEY,2023-03-12T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.61
791839,HILLESLEY - HILLESLEY,2023-03-12T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
791839,HILLESLEY - HILLESLEY,2023-03-12T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-03-12T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-03-12T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
791839,HILLESLEY - HILLESLEY,2023-03-12T21:50:00.000+00:00,transformer,,Temperature,C,15.9
791839,HILLESLEY - HILLESLEY,2023-03-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-03-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
791839,HILLESLEY - HILLESLEY,2023-03-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-03-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
791839,HILLESLEY - HILLESLEY,2023-03-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
791839,HILLESLEY - HILLESLEY,2023-03-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
791839,HILLESLEY - HILLESLEY,2023-03-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
791839,HILLESLEY - HILLESLEY,2023-03-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
791839,HILLESLEY - HILLESLEY,2023-03-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
791839,HILLESLEY - HILLESLEY,2023-03-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.46
791839,HILLESLEY - HILLESLEY,2023-03-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.85
791839,HILLESLEY - HILLESLEY,2023-03-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.38
791839,HILLESLEY - HILLESLEY,2023-03-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
791839,HILLESLEY - HILLESLEY,2023-03-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
791839,HILLESLEY - HILLESLEY,2023-03-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
791839,HILLESLEY - HILLESLEY,2023-03-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
791839,HILLESLEY - HILLESLEY,2023-03-12T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-03-12T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-03-12T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
791839,HILLESLEY - HILLESLEY,2023-03-12T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
791839,HILLESLEY - HILLESLEY,2023-03-12T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
791839,HILLESLEY - HILLESLEY,2023-03-12T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.0
791839,HILLESLEY - HILLESLEY,2023-03-12T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-03-12T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-03-12T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
791839,HILLESLEY - HILLESLEY,2023-03-12T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
791839,HILLESLEY - HILLESLEY,2023-03-12T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
791839,HILLESLEY - HILLESLEY,2023-03-12T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
791839,HILLESLEY - HILLESLEY,2023-03-12T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
791839,HILLESLEY - HILLESLEY,2023-03-12T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
791839,HILLESLEY - HILLESLEY,2023-03-12T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
791839,HILLESLEY - HILLESLEY,2023-03-12T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.85
791839,HILLESLEY - HILLESLEY,2023-03-12T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
791839,HILLESLEY - HILLESLEY,2023-03-12T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-03-12T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-03-12T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
791839,HILLESLEY - HILLESLEY,2023-03-12T21:40:00.000+00:00,transformer,,Temperature,C,15.9
791839,HILLESLEY - HILLESLEY,2023-03-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-03-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
791839,HILLESLEY - HILLESLEY,2023-03-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-03-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
791839,HILLESLEY - HILLESLEY,2023-03-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-03-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
791839,HILLESLEY - HILLESLEY,2023-03-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
791839,HILLESLEY - HILLESLEY,2023-03-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
791839,HILLESLEY - HILLESLEY,2023-03-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
791839,HILLESLEY - HILLESLEY,2023-03-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.03
791839,HILLESLEY - HILLESLEY,2023-03-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.26
791839,HILLESLEY - HILLESLEY,2023-03-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.85
791839,HILLESLEY - HILLESLEY,2023-03-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
791839,HILLESLEY - HILLESLEY,2023-03-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
791839,HILLESLEY - HILLESLEY,2023-03-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
791839,HILLESLEY - HILLESLEY,2023-03-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
791839,HILLESLEY - HILLESLEY,2023-03-12T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-03-12T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-03-12T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
791839,HILLESLEY - HILLESLEY,2023-03-12T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.5
791839,HILLESLEY - HILLESLEY,2023-03-12T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
791839,HILLESLEY - HILLESLEY,2023-03-12T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.09
791839,HILLESLEY - HILLESLEY,2023-03-12T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-03-12T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
791839,HILLESLEY - HILLESLEY,2023-03-12T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
791839,HILLESLEY - HILLESLEY,2023-03-12T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
791839,HILLESLEY - HILLESLEY,2023-03-12T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
791839,HILLESLEY - HILLESLEY,2023-03-12T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
791839,HILLESLEY - HILLESLEY,2023-03-12T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
791839,HILLESLEY - HILLESLEY,2023-03-12T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
791839,HILLESLEY - HILLESLEY,2023-03-12T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
791839,HILLESLEY - HILLESLEY,2023-03-12T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.21
791839,HILLESLEY - HILLESLEY,2023-03-12T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-03-12T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
791839,HILLESLEY - HILLESLEY,2023-03-12T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-03-12T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
791839,HILLESLEY - HILLESLEY,2023-03-12T21:30:00.000+00:00,transformer,,Temperature,C,15.9
791839,HILLESLEY - HILLESLEY,2023-03-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-03-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
791839,HILLESLEY - HILLESLEY,2023-03-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-03-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
791839,HILLESLEY - HILLESLEY,2023-03-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-03-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
791839,HILLESLEY - HILLESLEY,2023-03-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
791839,HILLESLEY - HILLESLEY,2023-03-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
791839,HILLESLEY - HILLESLEY,2023-03-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
791839,HILLESLEY - HILLESLEY,2023-03-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.72
791839,HILLESLEY - HILLESLEY,2023-03-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.81
791839,HILLESLEY - HILLESLEY,2023-03-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.3
791839,HILLESLEY - HILLESLEY,2023-03-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
791839,HILLESLEY - HILLESLEY,2023-03-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
791839,HILLESLEY - HILLESLEY,2023-03-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
791839,HILLESLEY - HILLESLEY,2023-03-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
791839,HILLESLEY - HILLESLEY,2023-03-12T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-03-12T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-03-12T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
791839,HILLESLEY - HILLESLEY,2023-03-12T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.74
791839,HILLESLEY - HILLESLEY,2023-03-12T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.26
791839,HILLESLEY - HILLESLEY,2023-03-12T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.0
791839,HILLESLEY - HILLESLEY,2023-03-12T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
791839,HILLESLEY - HILLESLEY,2023-03-12T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
791839,HILLESLEY - HILLESLEY,2023-03-12T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
791839,HILLESLEY - HILLESLEY,2023-03-12T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
791839,HILLESLEY - HILLESLEY,2023-03-12T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
791839,HILLESLEY - HILLESLEY,2023-03-12T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
791839,HILLESLEY - HILLESLEY,2023-03-12T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
791839,HILLESLEY - HILLESLEY,2023-03-12T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
791839,HILLESLEY - HILLESLEY,2023-03-12T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.58
791839,HILLESLEY - HILLESLEY,2023-03-12T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.9
791839,HILLESLEY - HILLESLEY,2023-03-12T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
791839,HILLESLEY - HILLESLEY,2023-03-12T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
791839,HILLESLEY - HILLESLEY,2023-03-12T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
791839,HILLESLEY - HILLESLEY,2023-03-12T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
791839,HILLESLEY - HILLESLEY,2023-03-12T21:20:00.000+00:00,transformer,,Temperature,C,15.9
791839,HILLESLEY - HILLESLEY,2023-03-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-03-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
791839,HILLESLEY - HILLESLEY,2023-03-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-03-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
791839,HILLESLEY - HILLESLEY,2023-03-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-03-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
791839,HILLESLEY - HILLESLEY,2023-03-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
791839,HILLESLEY - HILLESLEY,2023-03-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
791839,HILLESLEY - HILLESLEY,2023-03-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
791839,HILLESLEY - HILLESLEY,2023-03-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.13
791839,HILLESLEY - HILLESLEY,2023-03-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.84
791839,HILLESLEY - HILLESLEY,2023-03-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.9
791839,HILLESLEY - HILLESLEY,2023-03-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
791839,HILLESLEY - HILLESLEY,2023-03-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
791839,HILLESLEY - HILLESLEY,2023-03-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
791839,HILLESLEY - HILLESLEY,2023-03-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
791839,HILLESLEY - HILLESLEY,2023-03-12T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-03-12T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-03-12T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
791839,HILLESLEY - HILLESLEY,2023-03-12T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.9
791839,HILLESLEY - HILLESLEY,2023-03-12T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.33
791839,HILLESLEY - HILLESLEY,2023-03-12T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-18.43
791839,HILLESLEY - HILLESLEY,2023-03-12T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
791839,HILLESLEY - HILLESLEY,2023-03-12T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
791839,HILLESLEY - HILLESLEY,2023-03-12T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
791839,HILLESLEY - HILLESLEY,2023-03-12T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
791839,HILLESLEY - HILLESLEY,2023-03-12T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
791839,HILLESLEY - HILLESLEY,2023-03-12T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
791839,HILLESLEY - HILLESLEY,2023-03-12T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-03-12T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
791839,HILLESLEY - HILLESLEY,2023-03-12T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
791839,HILLESLEY - HILLESLEY,2023-03-12T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.45
791839,HILLESLEY - HILLESLEY,2023-03-12T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
791839,HILLESLEY - HILLESLEY,2023-03-12T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
791839,HILLESLEY - HILLESLEY,2023-03-12T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
791839,HILLESLEY - HILLESLEY,2023-03-12T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-03-12T21:10:00.000+00:00,transformer,,Temperature,C,15.9
791839,HILLESLEY - HILLESLEY,2023-03-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-03-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
791839,HILLESLEY - HILLESLEY,2023-03-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-03-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
791839,HILLESLEY - HILLESLEY,2023-03-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-03-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
791839,HILLESLEY - HILLESLEY,2023-03-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
791839,HILLESLEY - HILLESLEY,2023-03-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
791839,HILLESLEY - HILLESLEY,2023-03-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
791839,HILLESLEY - HILLESLEY,2023-03-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.59
791839,HILLESLEY - HILLESLEY,2023-03-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.68
791839,HILLESLEY - HILLESLEY,2023-03-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-22.89
791839,HILLESLEY - HILLESLEY,2023-03-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,96.2
791839,HILLESLEY - HILLESLEY,2023-03-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
791839,HILLESLEY - HILLESLEY,2023-03-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
791839,HILLESLEY - HILLESLEY,2023-03-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
791839,HILLESLEY - HILLESLEY,2023-03-12T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-03-12T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-03-12T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
791839,HILLESLEY - HILLESLEY,2023-03-12T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.6
791839,HILLESLEY - HILLESLEY,2023-03-12T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.7
791839,HILLESLEY - HILLESLEY,2023-03-12T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.51
791839,HILLESLEY - HILLESLEY,2023-03-12T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
791839,HILLESLEY - HILLESLEY,2023-03-12T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
791839,HILLESLEY - HILLESLEY,2023-03-12T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
791839,HILLESLEY - HILLESLEY,2023-03-12T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
791839,HILLESLEY - HILLESLEY,2023-03-12T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-03-12T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-03-12T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
791839,HILLESLEY - HILLESLEY,2023-03-12T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.36
791839,HILLESLEY - HILLESLEY,2023-03-12T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
791839,HILLESLEY - HILLESLEY,2023-03-12T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.97
791839,HILLESLEY - HILLESLEY,2023-03-12T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
791839,HILLESLEY - HILLESLEY,2023-03-12T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-03-12T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
791839,HILLESLEY - HILLESLEY,2023-03-12T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-03-12T21:00:00.000+00:00,transformer,,Temperature,C,15.9
791839,HILLESLEY - HILLESLEY,2023-03-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-03-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
791839,HILLESLEY - HILLESLEY,2023-03-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-03-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
791839,HILLESLEY - HILLESLEY,2023-03-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-03-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
791839,HILLESLEY - HILLESLEY,2023-03-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
791839,HILLESLEY - HILLESLEY,2023-03-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
791839,HILLESLEY - HILLESLEY,2023-03-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
791839,HILLESLEY - HILLESLEY,2023-03-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.96
791839,HILLESLEY - HILLESLEY,2023-03-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.7
791839,HILLESLEY - HILLESLEY,2023-03-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-20.48
791839,HILLESLEY - HILLESLEY,2023-03-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,109.2
791839,HILLESLEY - HILLESLEY,2023-03-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
791839,HILLESLEY - HILLESLEY,2023-03-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
791839,HILLESLEY - HILLESLEY,2023-03-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
791839,HILLESLEY - HILLESLEY,2023-03-12T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-03-12T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-03-12T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
791839,HILLESLEY - HILLESLEY,2023-03-12T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
791839,HILLESLEY - HILLESLEY,2023-03-12T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.94
791839,HILLESLEY - HILLESLEY,2023-03-12T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.72
791839,HILLESLEY - HILLESLEY,2023-03-12T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
791839,HILLESLEY - HILLESLEY,2023-03-12T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
791839,HILLESLEY - HILLESLEY,2023-03-12T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
791839,HILLESLEY - HILLESLEY,2023-03-12T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
791839,HILLESLEY - HILLESLEY,2023-03-12T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-03-12T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-03-12T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
791839,HILLESLEY - HILLESLEY,2023-03-12T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.21
791839,HILLESLEY - HILLESLEY,2023-03-12T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.1
791839,HILLESLEY - HILLESLEY,2023-03-12T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.85
791839,HILLESLEY - HILLESLEY,2023-03-12T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.2
791839,HILLESLEY - HILLESLEY,2023-03-12T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
791839,HILLESLEY - HILLESLEY,2023-03-12T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
791839,HILLESLEY - HILLESLEY,2023-03-12T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
791839,HILLESLEY - HILLESLEY,2023-03-12T20:50:00.000+00:00,transformer,,Temperature,C,16.0
791839,HILLESLEY - HILLESLEY,2023-03-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-03-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
791839,HILLESLEY - HILLESLEY,2023-03-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-03-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
791839,HILLESLEY - HILLESLEY,2023-03-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-03-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
791839,HILLESLEY - HILLESLEY,2023-03-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
791839,HILLESLEY - HILLESLEY,2023-03-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
791839,HILLESLEY - HILLESLEY,2023-03-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
791839,HILLESLEY - HILLESLEY,2023-03-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.27
791839,HILLESLEY - HILLESLEY,2023-03-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.04
791839,HILLESLEY - HILLESLEY,2023-03-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.57
791839,HILLESLEY - HILLESLEY,2023-03-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,136.7
791839,HILLESLEY - HILLESLEY,2023-03-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
791839,HILLESLEY - HILLESLEY,2023-03-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
791839,HILLESLEY - HILLESLEY,2023-03-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
791839,HILLESLEY - HILLESLEY,2023-03-12T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-03-12T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-03-12T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
791839,HILLESLEY - HILLESLEY,2023-03-12T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
791839,HILLESLEY - HILLESLEY,2023-03-12T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
791839,HILLESLEY - HILLESLEY,2023-03-12T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.09
791839,HILLESLEY - HILLESLEY,2023-03-12T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.1
791839,HILLESLEY - HILLESLEY,2023-03-12T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-03-12T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
791839,HILLESLEY - HILLESLEY,2023-03-12T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
791839,HILLESLEY - HILLESLEY,2023-03-12T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
791839,HILLESLEY - HILLESLEY,2023-03-12T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-03-12T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
791839,HILLESLEY - HILLESLEY,2023-03-12T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
791839,HILLESLEY - HILLESLEY,2023-03-12T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.19
791839,HILLESLEY - HILLESLEY,2023-03-12T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.9
791839,HILLESLEY - HILLESLEY,2023-03-12T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.1
791839,HILLESLEY - HILLESLEY,2023-03-12T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
791839,HILLESLEY - HILLESLEY,2023-03-12T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.7
791839,HILLESLEY - HILLESLEY,2023-03-12T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
791839,HILLESLEY - HILLESLEY,2023-03-12T20:40:00.000+00:00,transformer,,Temperature,C,16.0
791839,HILLESLEY - HILLESLEY,2023-03-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-03-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
791839,HILLESLEY - HILLESLEY,2023-03-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-03-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
791839,HILLESLEY - HILLESLEY,2023-03-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-03-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
791839,HILLESLEY - HILLESLEY,2023-03-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
791839,HILLESLEY - HILLESLEY,2023-03-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
791839,HILLESLEY - HILLESLEY,2023-03-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
791839,HILLESLEY - HILLESLEY,2023-03-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.94
791839,HILLESLEY - HILLESLEY,2023-03-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.88
791839,HILLESLEY - HILLESLEY,2023-03-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.99
791839,HILLESLEY - HILLESLEY,2023-03-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,146.4
791839,HILLESLEY - HILLESLEY,2023-03-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
791839,HILLESLEY - HILLESLEY,2023-03-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
791839,HILLESLEY - HILLESLEY,2023-03-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
791839,HILLESLEY - HILLESLEY,2023-03-12T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
791839,HILLESLEY - HILLESLEY,2023-03-12T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-03-12T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
791839,HILLESLEY - HILLESLEY,2023-03-12T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
791839,HILLESLEY - HILLESLEY,2023-03-12T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.48
791839,HILLESLEY - HILLESLEY,2023-03-12T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.51
791839,HILLESLEY - HILLESLEY,2023-03-12T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
791839,HILLESLEY - HILLESLEY,2023-03-12T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
791839,HILLESLEY - HILLESLEY,2023-03-12T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
791839,HILLESLEY - HILLESLEY,2023-03-12T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-03-12T20:20:00.000+00:00,transformer,,Temperature,C,16.1
791839,HILLESLEY - HILLESLEY,2023-03-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-03-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-03-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-03-12T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-03-12T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
791839,HILLESLEY - HILLESLEY,2023-03-12T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
791839,HILLESLEY - HILLESLEY,2023-03-12T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.93
791839,HILLESLEY - HILLESLEY,2023-03-12T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.09
791839,HILLESLEY - HILLESLEY,2023-03-12T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.27
791839,HILLESLEY - HILLESLEY,2023-03-12T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
791839,HILLESLEY - HILLESLEY,2023-03-12T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
791839,HILLESLEY - HILLESLEY,2023-03-12T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
791839,HILLESLEY - HILLESLEY,2023-03-12T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
791839,HILLESLEY - HILLESLEY,2023-03-12T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
791839,HILLESLEY - HILLESLEY,2023-03-12T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
791839,HILLESLEY - HILLESLEY,2023-03-12T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
791839,HILLESLEY - HILLESLEY,2023-03-12T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
791839,HILLESLEY - HILLESLEY,2023-03-12T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.11
791839,HILLESLEY - HILLESLEY,2023-03-12T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.26
791839,HILLESLEY - HILLESLEY,2023-03-12T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
791839,HILLESLEY - HILLESLEY,2023-03-12T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
791839,HILLESLEY - HILLESLEY,2023-03-12T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
791839,HILLESLEY - HILLESLEY,2023-03-12T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-03-12T20:00:00.000+00:00,transformer,,Temperature,C,16.0
791839,HILLESLEY - HILLESLEY,2023-03-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-03-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
791839,HILLESLEY - HILLESLEY,2023-03-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-03-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
791839,HILLESLEY - HILLESLEY,2023-03-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-03-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
791839,HILLESLEY - HILLESLEY,2023-03-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
791839,HILLESLEY - HILLESLEY,2023-03-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
791839,HILLESLEY - HILLESLEY,2023-03-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
791839,HILLESLEY - HILLESLEY,2023-03-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.16
791839,HILLESLEY - HILLESLEY,2023-03-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.2
791839,HILLESLEY - HILLESLEY,2023-03-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-20.53
791839,HILLESLEY - HILLESLEY,2023-03-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,92.2
791839,HILLESLEY - HILLESLEY,2023-03-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
791839,HILLESLEY - HILLESLEY,2023-03-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
791839,HILLESLEY - HILLESLEY,2023-03-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
791839,HILLESLEY - HILLESLEY,2023-03-12T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
791839,HILLESLEY - HILLESLEY,2023-03-12T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
791839,HILLESLEY - HILLESLEY,2023-03-12T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
791839,HILLESLEY - HILLESLEY,2023-03-12T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.83
791839,HILLESLEY - HILLESLEY,2023-03-12T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.2
791839,HILLESLEY - HILLESLEY,2023-03-12T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-17.17
791839,HILLESLEY - HILLESLEY,2023-03-12T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
791839,HILLESLEY - HILLESLEY,2023-03-12T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-03-12T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
791839,HILLESLEY - HILLESLEY,2023-03-12T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
791839,HILLESLEY - HILLESLEY,2023-03-12T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-03-12T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
791839,HILLESLEY - HILLESLEY,2023-03-12T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-03-12T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
791839,HILLESLEY - HILLESLEY,2023-03-12T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.64
791839,HILLESLEY - HILLESLEY,2023-03-12T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.56
791839,HILLESLEY - HILLESLEY,2023-03-12T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
791839,HILLESLEY - HILLESLEY,2023-03-12T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
791839,HILLESLEY - HILLESLEY,2023-03-12T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
791839,HILLESLEY - HILLESLEY,2023-03-12T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
791839,HILLESLEY - HILLESLEY,2023-03-12T19:50:00.000+00:00,transformer,,Temperature,C,16.0
791839,HILLESLEY - HILLESLEY,2023-03-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-03-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
791839,HILLESLEY - HILLESLEY,2023-03-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-03-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
791839,HILLESLEY - HILLESLEY,2023-03-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-03-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
791839,HILLESLEY - HILLESLEY,2023-03-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
791839,HILLESLEY - HILLESLEY,2023-03-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
791839,HILLESLEY - HILLESLEY,2023-03-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
791839,HILLESLEY - HILLESLEY,2023-03-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.25
791839,HILLESLEY - HILLESLEY,2023-03-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.84
791839,HILLESLEY - HILLESLEY,2023-03-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-22.73
791839,HILLESLEY - HILLESLEY,2023-03-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,108.0
791839,HILLESLEY - HILLESLEY,2023-03-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
791839,HILLESLEY - HILLESLEY,2023-03-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
791839,HILLESLEY - HILLESLEY,2023-03-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
791839,HILLESLEY - HILLESLEY,2023-03-12T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-03-12T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
791839,HILLESLEY - HILLESLEY,2023-03-12T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
791839,HILLESLEY - HILLESLEY,2023-03-12T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.27
791839,HILLESLEY - HILLESLEY,2023-03-12T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
791839,HILLESLEY - HILLESLEY,2023-03-12T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-17.07
791839,HILLESLEY - HILLESLEY,2023-03-12T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
791839,HILLESLEY - HILLESLEY,2023-03-12T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
791839,HILLESLEY - HILLESLEY,2023-03-12T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
791839,HILLESLEY - HILLESLEY,2023-03-12T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
791839,HILLESLEY - HILLESLEY,2023-03-12T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
791839,HILLESLEY - HILLESLEY,2023-03-12T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
791839,HILLESLEY - HILLESLEY,2023-03-12T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
791839,HILLESLEY - HILLESLEY,2023-03-12T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
791839,HILLESLEY - HILLESLEY,2023-03-12T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.27
791839,HILLESLEY - HILLESLEY,2023-03-12T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.57
791839,HILLESLEY - HILLESLEY,2023-03-12T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
791839,HILLESLEY - HILLESLEY,2023-03-12T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
791839,HILLESLEY - HILLESLEY,2023-03-12T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
791839,HILLESLEY - HILLESLEY,2023-03-12T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
791839,HILLESLEY - HILLESLEY,2023-03-12T19:40:00.000+00:00,transformer,,Temperature,C,16.1
791839,HILLESLEY - HILLESLEY,2023-03-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-03-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
791839,HILLESLEY - HILLESLEY,2023-03-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-03-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
791839,HILLESLEY - HILLESLEY,2023-03-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-03-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
791839,HILLESLEY - HILLESLEY,2023-03-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
791839,HILLESLEY - HILLESLEY,2023-03-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
791839,HILLESLEY - HILLESLEY,2023-03-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
791839,HILLESLEY - HILLESLEY,2023-03-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.38
791839,HILLESLEY - HILLESLEY,2023-03-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.27
791839,HILLESLEY - HILLESLEY,2023-03-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-25.64
791839,HILLESLEY - HILLESLEY,2023-03-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,100.2
791839,HILLESLEY - HILLESLEY,2023-03-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
791839,HILLESLEY - HILLESLEY,2023-03-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
791839,HILLESLEY - HILLESLEY,2023-03-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
791839,HILLESLEY - HILLESLEY,2023-03-12T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-03-12T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-03-12T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
791839,HILLESLEY - HILLESLEY,2023-03-12T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.69
791839,HILLESLEY - HILLESLEY,2023-03-12T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.22
791839,HILLESLEY - HILLESLEY,2023-03-12T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-17.74
791839,HILLESLEY - HILLESLEY,2023-03-12T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
791839,HILLESLEY - HILLESLEY,2023-03-12T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
791839,HILLESLEY - HILLESLEY,2023-03-12T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
791839,HILLESLEY - HILLESLEY,2023-03-12T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
791839,HILLESLEY - HILLESLEY,2023-03-12T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
791839,HILLESLEY - HILLESLEY,2023-03-12T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-03-12T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
791839,HILLESLEY - HILLESLEY,2023-03-12T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
791839,HILLESLEY - HILLESLEY,2023-03-12T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.4
791839,HILLESLEY - HILLESLEY,2023-03-12T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.43
791839,HILLESLEY - HILLESLEY,2023-03-12T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
791839,HILLESLEY - HILLESLEY,2023-03-12T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-03-12T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
791839,HILLESLEY - HILLESLEY,2023-03-12T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-03-12T19:30:00.000+00:00,transformer,,Temperature,C,16.1
791839,HILLESLEY - HILLESLEY,2023-03-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-03-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
791839,HILLESLEY - HILLESLEY,2023-03-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-03-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
791839,HILLESLEY - HILLESLEY,2023-03-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-03-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
791839,HILLESLEY - HILLESLEY,2023-03-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
791839,HILLESLEY - HILLESLEY,2023-03-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-03-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
791839,HILLESLEY - HILLESLEY,2023-03-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.16
791839,HILLESLEY - HILLESLEY,2023-03-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.62
791839,HILLESLEY - HILLESLEY,2023-03-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-26.17
791839,HILLESLEY - HILLESLEY,2023-03-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,93.2
791839,HILLESLEY - HILLESLEY,2023-03-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
791839,HILLESLEY - HILLESLEY,2023-03-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
791839,HILLESLEY - HILLESLEY,2023-03-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
791839,HILLESLEY - HILLESLEY,2023-03-12T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-03-12T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-03-12T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
791839,HILLESLEY - HILLESLEY,2023-03-12T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.47
791839,HILLESLEY - HILLESLEY,2023-03-12T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.74
791839,HILLESLEY - HILLESLEY,2023-03-12T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.28
791839,HILLESLEY - HILLESLEY,2023-03-12T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
791839,HILLESLEY - HILLESLEY,2023-03-12T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
791839,HILLESLEY - HILLESLEY,2023-03-12T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
791839,HILLESLEY - HILLESLEY,2023-03-12T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
791839,HILLESLEY - HILLESLEY,2023-03-12T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
791839,HILLESLEY - HILLESLEY,2023-03-12T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-03-12T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
791839,HILLESLEY - HILLESLEY,2023-03-12T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.45
791839,HILLESLEY - HILLESLEY,2023-03-12T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.47
791839,HILLESLEY - HILLESLEY,2023-03-12T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.38
791839,HILLESLEY - HILLESLEY,2023-03-12T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
791839,HILLESLEY - HILLESLEY,2023-03-12T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
791839,HILLESLEY - HILLESLEY,2023-03-12T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
791839,HILLESLEY - HILLESLEY,2023-03-12T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
791839,HILLESLEY - HILLESLEY,2023-03-12T19:20:00.000+00:00,transformer,,Temperature,C,16.1
791839,HILLESLEY - HILLESLEY,2023-03-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-03-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
791839,HILLESLEY - HILLESLEY,2023-03-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-03-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
791839,HILLESLEY - HILLESLEY,2023-03-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-03-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
791839,HILLESLEY - HILLESLEY,2023-03-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
791839,HILLESLEY - HILLESLEY,2023-03-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
791839,HILLESLEY - HILLESLEY,2023-03-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
791839,HILLESLEY - HILLESLEY,2023-03-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.92
791839,HILLESLEY - HILLESLEY,2023-03-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.21
791839,HILLESLEY - HILLESLEY,2023-03-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-20.66
791839,HILLESLEY - HILLESLEY,2023-03-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
791839,HILLESLEY - HILLESLEY,2023-03-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
791839,HILLESLEY - HILLESLEY,2023-03-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
791839,HILLESLEY - HILLESLEY,2023-03-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
791839,HILLESLEY - HILLESLEY,2023-03-12T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-03-12T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
791839,HILLESLEY - HILLESLEY,2023-03-12T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
791839,HILLESLEY - HILLESLEY,2023-03-12T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.88
791839,HILLESLEY - HILLESLEY,2023-03-12T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.91
791839,HILLESLEY - HILLESLEY,2023-03-12T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-19.43
791839,HILLESLEY - HILLESLEY,2023-03-12T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
791839,HILLESLEY - HILLESLEY,2023-03-12T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
791839,HILLESLEY - HILLESLEY,2023-03-12T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
791839,HILLESLEY - HILLESLEY,2023-03-12T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
791839,HILLESLEY - HILLESLEY,2023-03-12T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
791839,HILLESLEY - HILLESLEY,2023-03-12T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-03-12T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-03-12T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.93
791839,HILLESLEY - HILLESLEY,2023-03-12T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.76
