Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-12T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.08
791839,HILLESLEY - HILLESLEY,2023-03-12T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
791839,HILLESLEY - HILLESLEY,2023-03-12T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
791839,HILLESLEY - HILLESLEY,2023-03-12T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
791839,HILLESLEY - HILLESLEY,2023-03-12T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-03-12T19:10:00.000+00:00,transformer,,Temperature,C,16.1
791839,HILLESLEY - HILLESLEY,2023-03-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-03-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
791839,HILLESLEY - HILLESLEY,2023-03-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-03-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
791839,HILLESLEY - HILLESLEY,2023-03-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-03-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
791839,HILLESLEY - HILLESLEY,2023-03-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
791839,HILLESLEY - HILLESLEY,2023-03-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
791839,HILLESLEY - HILLESLEY,2023-03-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
791839,HILLESLEY - HILLESLEY,2023-03-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.81
791839,HILLESLEY - HILLESLEY,2023-03-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.67
791839,HILLESLEY - HILLESLEY,2023-03-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-26.51
791839,HILLESLEY - HILLESLEY,2023-03-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
791839,HILLESLEY - HILLESLEY,2023-03-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
791839,HILLESLEY - HILLESLEY,2023-03-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
791839,HILLESLEY - HILLESLEY,2023-03-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
791839,HILLESLEY - HILLESLEY,2023-03-12T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-03-12T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
791839,HILLESLEY - HILLESLEY,2023-03-12T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
791839,HILLESLEY - HILLESLEY,2023-03-12T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.89
791839,HILLESLEY - HILLESLEY,2023-03-12T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.25
791839,HILLESLEY - HILLESLEY,2023-03-12T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-17.22
791839,HILLESLEY - HILLESLEY,2023-03-12T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
791839,HILLESLEY - HILLESLEY,2023-03-12T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
791839,HILLESLEY - HILLESLEY,2023-03-12T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
791839,HILLESLEY - HILLESLEY,2023-03-12T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
791839,HILLESLEY - HILLESLEY,2023-03-12T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
791839,HILLESLEY - HILLESLEY,2023-03-12T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
791839,HILLESLEY - HILLESLEY,2023-03-12T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
791839,HILLESLEY - HILLESLEY,2023-03-12T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
791839,HILLESLEY - HILLESLEY,2023-03-12T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.27
791839,HILLESLEY - HILLESLEY,2023-03-12T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.03
791839,HILLESLEY - HILLESLEY,2023-03-12T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
791839,HILLESLEY - HILLESLEY,2023-03-12T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
791839,HILLESLEY - HILLESLEY,2023-03-12T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
791839,HILLESLEY - HILLESLEY,2023-03-12T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-03-12T19:00:00.000+00:00,transformer,,Temperature,C,16.2
791839,HILLESLEY - HILLESLEY,2023-03-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-03-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
791839,HILLESLEY - HILLESLEY,2023-03-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-03-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
791839,HILLESLEY - HILLESLEY,2023-03-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-03-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
791839,HILLESLEY - HILLESLEY,2023-03-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
791839,HILLESLEY - HILLESLEY,2023-03-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-03-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
791839,HILLESLEY - HILLESLEY,2023-03-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.72
791839,HILLESLEY - HILLESLEY,2023-03-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.53
791839,HILLESLEY - HILLESLEY,2023-03-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-25.25
791839,HILLESLEY - HILLESLEY,2023-03-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,100.1
791839,HILLESLEY - HILLESLEY,2023-03-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
791839,HILLESLEY - HILLESLEY,2023-03-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
791839,HILLESLEY - HILLESLEY,2023-03-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
791839,HILLESLEY - HILLESLEY,2023-03-12T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-03-12T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
791839,HILLESLEY - HILLESLEY,2023-03-12T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
791839,HILLESLEY - HILLESLEY,2023-03-12T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.72
791839,HILLESLEY - HILLESLEY,2023-03-12T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.37
791839,HILLESLEY - HILLESLEY,2023-03-12T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.6
791839,HILLESLEY - HILLESLEY,2023-03-12T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-03-12T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
791839,HILLESLEY - HILLESLEY,2023-03-12T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
791839,HILLESLEY - HILLESLEY,2023-03-12T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
791839,HILLESLEY - HILLESLEY,2023-03-12T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-03-12T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-03-12T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
791839,HILLESLEY - HILLESLEY,2023-03-12T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
791839,HILLESLEY - HILLESLEY,2023-03-12T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.49
791839,HILLESLEY - HILLESLEY,2023-03-12T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.66
791839,HILLESLEY - HILLESLEY,2023-03-12T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
791839,HILLESLEY - HILLESLEY,2023-03-12T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
791839,HILLESLEY - HILLESLEY,2023-03-12T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
791839,HILLESLEY - HILLESLEY,2023-03-12T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
791839,HILLESLEY - HILLESLEY,2023-03-12T18:50:00.000+00:00,transformer,,Temperature,C,16.3
791839,HILLESLEY - HILLESLEY,2023-03-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-03-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
791839,HILLESLEY - HILLESLEY,2023-03-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-03-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
791839,HILLESLEY - HILLESLEY,2023-03-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-03-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
791839,HILLESLEY - HILLESLEY,2023-03-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
791839,HILLESLEY - HILLESLEY,2023-03-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
791839,HILLESLEY - HILLESLEY,2023-03-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
791839,HILLESLEY - HILLESLEY,2023-03-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.64
791839,HILLESLEY - HILLESLEY,2023-03-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.86
791839,HILLESLEY - HILLESLEY,2023-03-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-23.25
791839,HILLESLEY - HILLESLEY,2023-03-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,90.7
791839,HILLESLEY - HILLESLEY,2023-03-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
791839,HILLESLEY - HILLESLEY,2023-03-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
791839,HILLESLEY - HILLESLEY,2023-03-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
791839,HILLESLEY - HILLESLEY,2023-03-12T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-03-12T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
791839,HILLESLEY - HILLESLEY,2023-03-12T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-03-12T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.96
791839,HILLESLEY - HILLESLEY,2023-03-12T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.53
791839,HILLESLEY - HILLESLEY,2023-03-12T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-18.58
791839,HILLESLEY - HILLESLEY,2023-03-12T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
791839,HILLESLEY - HILLESLEY,2023-03-12T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
791839,HILLESLEY - HILLESLEY,2023-03-12T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
791839,HILLESLEY - HILLESLEY,2023-03-12T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
791839,HILLESLEY - HILLESLEY,2023-03-12T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
791839,HILLESLEY - HILLESLEY,2023-03-12T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
791839,HILLESLEY - HILLESLEY,2023-03-12T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
791839,HILLESLEY - HILLESLEY,2023-03-12T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
791839,HILLESLEY - HILLESLEY,2023-03-12T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.74
791839,HILLESLEY - HILLESLEY,2023-03-12T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.84
791839,HILLESLEY - HILLESLEY,2023-03-12T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
791839,HILLESLEY - HILLESLEY,2023-03-12T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
791839,HILLESLEY - HILLESLEY,2023-03-12T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
791839,HILLESLEY - HILLESLEY,2023-03-12T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
791839,HILLESLEY - HILLESLEY,2023-03-12T18:40:00.000+00:00,transformer,,Temperature,C,16.3
791839,HILLESLEY - HILLESLEY,2023-03-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-03-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
791839,HILLESLEY - HILLESLEY,2023-03-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-03-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
791839,HILLESLEY - HILLESLEY,2023-03-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-03-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
791839,HILLESLEY - HILLESLEY,2023-03-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
791839,HILLESLEY - HILLESLEY,2023-03-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-03-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
791839,HILLESLEY - HILLESLEY,2023-03-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.37
791839,HILLESLEY - HILLESLEY,2023-03-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.27
791839,HILLESLEY - HILLESLEY,2023-03-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-27.42
791839,HILLESLEY - HILLESLEY,2023-03-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
791839,HILLESLEY - HILLESLEY,2023-03-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
791839,HILLESLEY - HILLESLEY,2023-03-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
791839,HILLESLEY - HILLESLEY,2023-03-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
791839,HILLESLEY - HILLESLEY,2023-03-12T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-03-12T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
791839,HILLESLEY - HILLESLEY,2023-03-12T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
791839,HILLESLEY - HILLESLEY,2023-03-12T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.42
791839,HILLESLEY - HILLESLEY,2023-03-12T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.51
791839,HILLESLEY - HILLESLEY,2023-03-12T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-18.01
791839,HILLESLEY - HILLESLEY,2023-03-12T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
791839,HILLESLEY - HILLESLEY,2023-03-12T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.1
791839,HILLESLEY - HILLESLEY,2023-03-12T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
791839,HILLESLEY - HILLESLEY,2023-03-12T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
791839,HILLESLEY - HILLESLEY,2023-03-12T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
791839,HILLESLEY - HILLESLEY,2023-03-12T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-03-12T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
791839,HILLESLEY - HILLESLEY,2023-03-12T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.53
791839,HILLESLEY - HILLESLEY,2023-03-12T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.64
791839,HILLESLEY - HILLESLEY,2023-03-12T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-10.33
791839,HILLESLEY - HILLESLEY,2023-03-12T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
791839,HILLESLEY - HILLESLEY,2023-03-12T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-03-12T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
791839,HILLESLEY - HILLESLEY,2023-03-12T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
791839,HILLESLEY - HILLESLEY,2023-03-12T18:30:00.000+00:00,transformer,,Temperature,C,16.4
791839,HILLESLEY - HILLESLEY,2023-03-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-03-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
791839,HILLESLEY - HILLESLEY,2023-03-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-03-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
791839,HILLESLEY - HILLESLEY,2023-03-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-03-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
791839,HILLESLEY - HILLESLEY,2023-03-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
791839,HILLESLEY - HILLESLEY,2023-03-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
791839,HILLESLEY - HILLESLEY,2023-03-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
791839,HILLESLEY - HILLESLEY,2023-03-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.95
791839,HILLESLEY - HILLESLEY,2023-03-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.15
791839,HILLESLEY - HILLESLEY,2023-03-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-28.35
791839,HILLESLEY - HILLESLEY,2023-03-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
791839,HILLESLEY - HILLESLEY,2023-03-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
791839,HILLESLEY - HILLESLEY,2023-03-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
791839,HILLESLEY - HILLESLEY,2023-03-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
791839,HILLESLEY - HILLESLEY,2023-03-12T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-03-12T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
791839,HILLESLEY - HILLESLEY,2023-03-12T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
791839,HILLESLEY - HILLESLEY,2023-03-12T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.98
791839,HILLESLEY - HILLESLEY,2023-03-12T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
791839,HILLESLEY - HILLESLEY,2023-03-12T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.87
791839,HILLESLEY - HILLESLEY,2023-03-12T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
791839,HILLESLEY - HILLESLEY,2023-03-12T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
791839,HILLESLEY - HILLESLEY,2023-03-12T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
791839,HILLESLEY - HILLESLEY,2023-03-12T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
791839,HILLESLEY - HILLESLEY,2023-03-12T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
791839,HILLESLEY - HILLESLEY,2023-03-12T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-03-12T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-03-12T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
791839,HILLESLEY - HILLESLEY,2023-03-12T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.51
791839,HILLESLEY - HILLESLEY,2023-03-12T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.19
791839,HILLESLEY - HILLESLEY,2023-03-12T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
791839,HILLESLEY - HILLESLEY,2023-03-12T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
791839,HILLESLEY - HILLESLEY,2023-03-12T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
791839,HILLESLEY - HILLESLEY,2023-03-12T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
791839,HILLESLEY - HILLESLEY,2023-03-12T18:20:00.000+00:00,transformer,,Temperature,C,16.4
791839,HILLESLEY - HILLESLEY,2023-03-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-03-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
791839,HILLESLEY - HILLESLEY,2023-03-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-03-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
791839,HILLESLEY - HILLESLEY,2023-03-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-03-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
791839,HILLESLEY - HILLESLEY,2023-03-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
791839,HILLESLEY - HILLESLEY,2023-03-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
791839,HILLESLEY - HILLESLEY,2023-03-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
791839,HILLESLEY - HILLESLEY,2023-03-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.79
791839,HILLESLEY - HILLESLEY,2023-03-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.77
791839,HILLESLEY - HILLESLEY,2023-03-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-24.06
791839,HILLESLEY - HILLESLEY,2023-03-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,111.2
791839,HILLESLEY - HILLESLEY,2023-03-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
791839,HILLESLEY - HILLESLEY,2023-03-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
791839,HILLESLEY - HILLESLEY,2023-03-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
791839,HILLESLEY - HILLESLEY,2023-03-12T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-03-12T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
791839,HILLESLEY - HILLESLEY,2023-03-12T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
791839,HILLESLEY - HILLESLEY,2023-03-12T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.98
791839,HILLESLEY - HILLESLEY,2023-03-12T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
791839,HILLESLEY - HILLESLEY,2023-03-12T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-20.8
791839,HILLESLEY - HILLESLEY,2023-03-12T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
791839,HILLESLEY - HILLESLEY,2023-03-12T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
791839,HILLESLEY - HILLESLEY,2023-03-12T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
791839,HILLESLEY - HILLESLEY,2023-03-12T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.5
791839,HILLESLEY - HILLESLEY,2023-03-12T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
791839,HILLESLEY - HILLESLEY,2023-03-12T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-03-12T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
791839,HILLESLEY - HILLESLEY,2023-03-12T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
791839,HILLESLEY - HILLESLEY,2023-03-12T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.17
791839,HILLESLEY - HILLESLEY,2023-03-12T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.84
791839,HILLESLEY - HILLESLEY,2023-03-12T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
791839,HILLESLEY - HILLESLEY,2023-03-12T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-03-12T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
791839,HILLESLEY - HILLESLEY,2023-03-12T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
791839,HILLESLEY - HILLESLEY,2023-03-12T18:10:00.000+00:00,transformer,,Temperature,C,16.4
791839,HILLESLEY - HILLESLEY,2023-03-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-03-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
791839,HILLESLEY - HILLESLEY,2023-03-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-03-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
791839,HILLESLEY - HILLESLEY,2023-03-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-03-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
791839,HILLESLEY - HILLESLEY,2023-03-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
791839,HILLESLEY - HILLESLEY,2023-03-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
791839,HILLESLEY - HILLESLEY,2023-03-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
791839,HILLESLEY - HILLESLEY,2023-03-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.6
791839,HILLESLEY - HILLESLEY,2023-03-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.36
791839,HILLESLEY - HILLESLEY,2023-03-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-24.64
791839,HILLESLEY - HILLESLEY,2023-03-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,99.2
791839,HILLESLEY - HILLESLEY,2023-03-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
791839,HILLESLEY - HILLESLEY,2023-03-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
791839,HILLESLEY - HILLESLEY,2023-03-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
791839,HILLESLEY - HILLESLEY,2023-03-12T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
791839,HILLESLEY - HILLESLEY,2023-03-12T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-03-12T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
791839,HILLESLEY - HILLESLEY,2023-03-12T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.97
791839,HILLESLEY - HILLESLEY,2023-03-12T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.98
791839,HILLESLEY - HILLESLEY,2023-03-12T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.71
791839,HILLESLEY - HILLESLEY,2023-03-12T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.4
791839,HILLESLEY - HILLESLEY,2023-03-12T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
791839,HILLESLEY - HILLESLEY,2023-03-12T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
791839,HILLESLEY - HILLESLEY,2023-03-12T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.6
791839,HILLESLEY - HILLESLEY,2023-03-12T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
791839,HILLESLEY - HILLESLEY,2023-03-12T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-03-12T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-03-12T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
791839,HILLESLEY - HILLESLEY,2023-03-12T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.51
791839,HILLESLEY - HILLESLEY,2023-03-12T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.34
791839,HILLESLEY - HILLESLEY,2023-03-12T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.3
791839,HILLESLEY - HILLESLEY,2023-03-12T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-03-12T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.4
791839,HILLESLEY - HILLESLEY,2023-03-12T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-03-12T18:00:00.000+00:00,transformer,,Temperature,C,16.3
791839,HILLESLEY - HILLESLEY,2023-03-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-03-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
791839,HILLESLEY - HILLESLEY,2023-03-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-03-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
791839,HILLESLEY - HILLESLEY,2023-03-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-03-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
791839,HILLESLEY - HILLESLEY,2023-03-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
791839,HILLESLEY - HILLESLEY,2023-03-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
791839,HILLESLEY - HILLESLEY,2023-03-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
791839,HILLESLEY - HILLESLEY,2023-03-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.28
791839,HILLESLEY - HILLESLEY,2023-03-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.49
791839,HILLESLEY - HILLESLEY,2023-03-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-28.05
791839,HILLESLEY - HILLESLEY,2023-03-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,140.7
791839,HILLESLEY - HILLESLEY,2023-03-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
791839,HILLESLEY - HILLESLEY,2023-03-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
791839,HILLESLEY - HILLESLEY,2023-03-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
791839,HILLESLEY - HILLESLEY,2023-03-12T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
791839,HILLESLEY - HILLESLEY,2023-03-12T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-03-12T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
791839,HILLESLEY - HILLESLEY,2023-03-12T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.88
791839,HILLESLEY - HILLESLEY,2023-03-12T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.19
791839,HILLESLEY - HILLESLEY,2023-03-12T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-24.2
791839,HILLESLEY - HILLESLEY,2023-03-12T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,74.1
791839,HILLESLEY - HILLESLEY,2023-03-12T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
791839,HILLESLEY - HILLESLEY,2023-03-12T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
791839,HILLESLEY - HILLESLEY,2023-03-12T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.3
791839,HILLESLEY - HILLESLEY,2023-03-12T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
791839,HILLESLEY - HILLESLEY,2023-03-12T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-03-12T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
791839,HILLESLEY - HILLESLEY,2023-03-12T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
791839,HILLESLEY - HILLESLEY,2023-03-12T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.62
791839,HILLESLEY - HILLESLEY,2023-03-12T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.11
791839,HILLESLEY - HILLESLEY,2023-03-12T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.1
791839,HILLESLEY - HILLESLEY,2023-03-12T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
791839,HILLESLEY - HILLESLEY,2023-03-12T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.7
791839,HILLESLEY - HILLESLEY,2023-03-12T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
791839,HILLESLEY - HILLESLEY,2023-03-12T17:50:00.000+00:00,transformer,,Temperature,C,16.3
791839,HILLESLEY - HILLESLEY,2023-03-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-03-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
791839,HILLESLEY - HILLESLEY,2023-03-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-03-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
791839,HILLESLEY - HILLESLEY,2023-03-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-03-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
791839,HILLESLEY - HILLESLEY,2023-03-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
791839,HILLESLEY - HILLESLEY,2023-03-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
791839,HILLESLEY - HILLESLEY,2023-03-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
791839,HILLESLEY - HILLESLEY,2023-03-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.24
791839,HILLESLEY - HILLESLEY,2023-03-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.81
791839,HILLESLEY - HILLESLEY,2023-03-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-28.31
791839,HILLESLEY - HILLESLEY,2023-03-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,150.2
791839,HILLESLEY - HILLESLEY,2023-03-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
791839,HILLESLEY - HILLESLEY,2023-03-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
791839,HILLESLEY - HILLESLEY,2023-03-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
791839,HILLESLEY - HILLESLEY,2023-03-12T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-03-12T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
791839,HILLESLEY - HILLESLEY,2023-03-12T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
791839,HILLESLEY - HILLESLEY,2023-03-12T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.7
791839,HILLESLEY - HILLESLEY,2023-03-12T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.61
791839,HILLESLEY - HILLESLEY,2023-03-12T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-19.0
791839,HILLESLEY - HILLESLEY,2023-03-12T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
791839,HILLESLEY - HILLESLEY,2023-03-12T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
791839,HILLESLEY - HILLESLEY,2023-03-12T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
791839,HILLESLEY - HILLESLEY,2023-03-12T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.1
791839,HILLESLEY - HILLESLEY,2023-03-12T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
791839,HILLESLEY - HILLESLEY,2023-03-12T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-03-12T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
791839,HILLESLEY - HILLESLEY,2023-03-12T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.95
791839,HILLESLEY - HILLESLEY,2023-03-12T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.05
791839,HILLESLEY - HILLESLEY,2023-03-12T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.28
791839,HILLESLEY - HILLESLEY,2023-03-12T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
791839,HILLESLEY - HILLESLEY,2023-03-12T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
791839,HILLESLEY - HILLESLEY,2023-03-12T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
791839,HILLESLEY - HILLESLEY,2023-03-12T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-03-12T17:40:00.000+00:00,transformer,,Temperature,C,16.3
791839,HILLESLEY - HILLESLEY,2023-03-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-03-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
791839,HILLESLEY - HILLESLEY,2023-03-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-03-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
791839,HILLESLEY - HILLESLEY,2023-03-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-03-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
791839,HILLESLEY - HILLESLEY,2023-03-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
791839,HILLESLEY - HILLESLEY,2023-03-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
791839,HILLESLEY - HILLESLEY,2023-03-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
791839,HILLESLEY - HILLESLEY,2023-03-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.65
791839,HILLESLEY - HILLESLEY,2023-03-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.67
791839,HILLESLEY - HILLESLEY,2023-03-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-26.28
791839,HILLESLEY - HILLESLEY,2023-03-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,120.0
791839,HILLESLEY - HILLESLEY,2023-03-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
791839,HILLESLEY - HILLESLEY,2023-03-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
791839,HILLESLEY - HILLESLEY,2023-03-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
791839,HILLESLEY - HILLESLEY,2023-03-12T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-03-12T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
791839,HILLESLEY - HILLESLEY,2023-03-12T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
791839,HILLESLEY - HILLESLEY,2023-03-12T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.24
791839,HILLESLEY - HILLESLEY,2023-03-12T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.21
791839,HILLESLEY - HILLESLEY,2023-03-12T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-19.68
791839,HILLESLEY - HILLESLEY,2023-03-12T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
791839,HILLESLEY - HILLESLEY,2023-03-12T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
791839,HILLESLEY - HILLESLEY,2023-03-12T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
791839,HILLESLEY - HILLESLEY,2023-03-12T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.5
791839,HILLESLEY - HILLESLEY,2023-03-12T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
791839,HILLESLEY - HILLESLEY,2023-03-12T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-03-12T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
791839,HILLESLEY - HILLESLEY,2023-03-12T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
791839,HILLESLEY - HILLESLEY,2023-03-12T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.14
791839,HILLESLEY - HILLESLEY,2023-03-12T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.85
791839,HILLESLEY - HILLESLEY,2023-03-12T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
791839,HILLESLEY - HILLESLEY,2023-03-12T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-03-12T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
791839,HILLESLEY - HILLESLEY,2023-03-12T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-03-12T17:30:00.000+00:00,transformer,,Temperature,C,16.3
791839,HILLESLEY - HILLESLEY,2023-03-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-03-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
791839,HILLESLEY - HILLESLEY,2023-03-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-03-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
791839,HILLESLEY - HILLESLEY,2023-03-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-03-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
791839,HILLESLEY - HILLESLEY,2023-03-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
791839,HILLESLEY - HILLESLEY,2023-03-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
791839,HILLESLEY - HILLESLEY,2023-03-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
791839,HILLESLEY - HILLESLEY,2023-03-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.56
791839,HILLESLEY - HILLESLEY,2023-03-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.35
791839,HILLESLEY - HILLESLEY,2023-03-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-24.53
791839,HILLESLEY - HILLESLEY,2023-03-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,112.9
791839,HILLESLEY - HILLESLEY,2023-03-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
791839,HILLESLEY - HILLESLEY,2023-03-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
791839,HILLESLEY - HILLESLEY,2023-03-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
791839,HILLESLEY - HILLESLEY,2023-03-12T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-03-12T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
791839,HILLESLEY - HILLESLEY,2023-03-12T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
791839,HILLESLEY - HILLESLEY,2023-03-12T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.24
791839,HILLESLEY - HILLESLEY,2023-03-12T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
791839,HILLESLEY - HILLESLEY,2023-03-12T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-21.69
791839,HILLESLEY - HILLESLEY,2023-03-12T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
791839,HILLESLEY - HILLESLEY,2023-03-12T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
791839,HILLESLEY - HILLESLEY,2023-03-12T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
791839,HILLESLEY - HILLESLEY,2023-03-12T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.7
791839,HILLESLEY - HILLESLEY,2023-03-12T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
791839,HILLESLEY - HILLESLEY,2023-03-12T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-03-12T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
791839,HILLESLEY - HILLESLEY,2023-03-12T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
791839,HILLESLEY - HILLESLEY,2023-03-12T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.6
791839,HILLESLEY - HILLESLEY,2023-03-12T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.02
791839,HILLESLEY - HILLESLEY,2023-03-12T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
791839,HILLESLEY - HILLESLEY,2023-03-12T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
791839,HILLESLEY - HILLESLEY,2023-03-12T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
791839,HILLESLEY - HILLESLEY,2023-03-12T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-03-12T17:20:00.000+00:00,transformer,,Temperature,C,16.4
791839,HILLESLEY - HILLESLEY,2023-03-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-03-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
791839,HILLESLEY - HILLESLEY,2023-03-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-03-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
791839,HILLESLEY - HILLESLEY,2023-03-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-03-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
791839,HILLESLEY - HILLESLEY,2023-03-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
791839,HILLESLEY - HILLESLEY,2023-03-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-03-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
791839,HILLESLEY - HILLESLEY,2023-03-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.16
791839,HILLESLEY - HILLESLEY,2023-03-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.6
791839,HILLESLEY - HILLESLEY,2023-03-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-25.71
791839,HILLESLEY - HILLESLEY,2023-03-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,109.1
791839,HILLESLEY - HILLESLEY,2023-03-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
791839,HILLESLEY - HILLESLEY,2023-03-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
791839,HILLESLEY - HILLESLEY,2023-03-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
791839,HILLESLEY - HILLESLEY,2023-03-12T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-03-12T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
791839,HILLESLEY - HILLESLEY,2023-03-12T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
791839,HILLESLEY - HILLESLEY,2023-03-12T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
791839,HILLESLEY - HILLESLEY,2023-03-12T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.1
791839,HILLESLEY - HILLESLEY,2023-03-12T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-17.23
791839,HILLESLEY - HILLESLEY,2023-03-12T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.6
791839,HILLESLEY - HILLESLEY,2023-03-12T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
791839,HILLESLEY - HILLESLEY,2023-03-12T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
791839,HILLESLEY - HILLESLEY,2023-03-12T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
791839,HILLESLEY - HILLESLEY,2023-03-12T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
791839,HILLESLEY - HILLESLEY,2023-03-12T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-03-12T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
791839,HILLESLEY - HILLESLEY,2023-03-12T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
791839,HILLESLEY - HILLESLEY,2023-03-12T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.13
791839,HILLESLEY - HILLESLEY,2023-03-12T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.52
791839,HILLESLEY - HILLESLEY,2023-03-12T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.7
791839,HILLESLEY - HILLESLEY,2023-03-12T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
791839,HILLESLEY - HILLESLEY,2023-03-12T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.6
791839,HILLESLEY - HILLESLEY,2023-03-12T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
791839,HILLESLEY - HILLESLEY,2023-03-12T17:10:00.000+00:00,transformer,,Temperature,C,16.4
791839,HILLESLEY - HILLESLEY,2023-03-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-03-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
791839,HILLESLEY - HILLESLEY,2023-03-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-03-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
791839,HILLESLEY - HILLESLEY,2023-03-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-03-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
791839,HILLESLEY - HILLESLEY,2023-03-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
791839,HILLESLEY - HILLESLEY,2023-03-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-03-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
791839,HILLESLEY - HILLESLEY,2023-03-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.25
791839,HILLESLEY - HILLESLEY,2023-03-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.23
791839,HILLESLEY - HILLESLEY,2023-03-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-22.75
791839,HILLESLEY - HILLESLEY,2023-03-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,157.3
791839,HILLESLEY - HILLESLEY,2023-03-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
791839,HILLESLEY - HILLESLEY,2023-03-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
791839,HILLESLEY - HILLESLEY,2023-03-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
791839,HILLESLEY - HILLESLEY,2023-03-12T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-03-12T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
791839,HILLESLEY - HILLESLEY,2023-03-12T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-03-12T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.78
791839,HILLESLEY - HILLESLEY,2023-03-12T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
791839,HILLESLEY - HILLESLEY,2023-03-12T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.09
791839,HILLESLEY - HILLESLEY,2023-03-12T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
791839,HILLESLEY - HILLESLEY,2023-03-12T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
791839,HILLESLEY - HILLESLEY,2023-03-12T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
791839,HILLESLEY - HILLESLEY,2023-03-12T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
791839,HILLESLEY - HILLESLEY,2023-03-12T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
791839,HILLESLEY - HILLESLEY,2023-03-12T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-03-12T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
791839,HILLESLEY - HILLESLEY,2023-03-12T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
791839,HILLESLEY - HILLESLEY,2023-03-12T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.61
791839,HILLESLEY - HILLESLEY,2023-03-12T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.71
791839,HILLESLEY - HILLESLEY,2023-03-12T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
791839,HILLESLEY - HILLESLEY,2023-03-12T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
791839,HILLESLEY - HILLESLEY,2023-03-12T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
791839,HILLESLEY - HILLESLEY,2023-03-12T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
791839,HILLESLEY - HILLESLEY,2023-03-12T17:00:00.000+00:00,transformer,,Temperature,C,16.3
791839,HILLESLEY - HILLESLEY,2023-03-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-03-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
791839,HILLESLEY - HILLESLEY,2023-03-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-03-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
791839,HILLESLEY - HILLESLEY,2023-03-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-03-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
791839,HILLESLEY - HILLESLEY,2023-03-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
791839,HILLESLEY - HILLESLEY,2023-03-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
791839,HILLESLEY - HILLESLEY,2023-03-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
791839,HILLESLEY - HILLESLEY,2023-03-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.03
791839,HILLESLEY - HILLESLEY,2023-03-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.93
791839,HILLESLEY - HILLESLEY,2023-03-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-20.8
791839,HILLESLEY - HILLESLEY,2023-03-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,128.4
791839,HILLESLEY - HILLESLEY,2023-03-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
791839,HILLESLEY - HILLESLEY,2023-03-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
791839,HILLESLEY - HILLESLEY,2023-03-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
791839,HILLESLEY - HILLESLEY,2023-03-12T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-03-12T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
