Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-03-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
791839,HILLESLEY - HILLESLEY,2023-03-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-03-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
791839,HILLESLEY - HILLESLEY,2023-03-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-03-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
791839,HILLESLEY - HILLESLEY,2023-03-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
791839,HILLESLEY - HILLESLEY,2023-03-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.45
791839,HILLESLEY - HILLESLEY,2023-03-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.44
791839,HILLESLEY - HILLESLEY,2023-03-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.06
791839,HILLESLEY - HILLESLEY,2023-03-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
791839,HILLESLEY - HILLESLEY,2023-03-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
791839,HILLESLEY - HILLESLEY,2023-03-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
791839,HILLESLEY - HILLESLEY,2023-03-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
791839,HILLESLEY - HILLESLEY,2023-03-12T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-03-12T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
791839,HILLESLEY - HILLESLEY,2023-03-12T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
791839,HILLESLEY - HILLESLEY,2023-03-12T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.56
791839,HILLESLEY - HILLESLEY,2023-03-12T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
791839,HILLESLEY - HILLESLEY,2023-03-12T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.73
791839,HILLESLEY - HILLESLEY,2023-03-12T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
791839,HILLESLEY - HILLESLEY,2023-03-12T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
791839,HILLESLEY - HILLESLEY,2023-03-12T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
791839,HILLESLEY - HILLESLEY,2023-03-12T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
791839,HILLESLEY - HILLESLEY,2023-03-12T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
791839,HILLESLEY - HILLESLEY,2023-03-12T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-03-12T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-03-12T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.75
791839,HILLESLEY - HILLESLEY,2023-03-12T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
791839,HILLESLEY - HILLESLEY,2023-03-12T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.07
791839,HILLESLEY - HILLESLEY,2023-03-12T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
791839,HILLESLEY - HILLESLEY,2023-03-12T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
791839,HILLESLEY - HILLESLEY,2023-03-12T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-03-12T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-03-12T14:20:00.000+00:00,transformer,,Temperature,C,16.0
791839,HILLESLEY - HILLESLEY,2023-03-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-03-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
791839,HILLESLEY - HILLESLEY,2023-03-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-03-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
791839,HILLESLEY - HILLESLEY,2023-03-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-03-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
791839,HILLESLEY - HILLESLEY,2023-03-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-03-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
791839,HILLESLEY - HILLESLEY,2023-03-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
791839,HILLESLEY - HILLESLEY,2023-03-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.31
791839,HILLESLEY - HILLESLEY,2023-03-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.76
791839,HILLESLEY - HILLESLEY,2023-03-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.8
791839,HILLESLEY - HILLESLEY,2023-03-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,96.6
791839,HILLESLEY - HILLESLEY,2023-03-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
791839,HILLESLEY - HILLESLEY,2023-03-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
791839,HILLESLEY - HILLESLEY,2023-03-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
791839,HILLESLEY - HILLESLEY,2023-03-12T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-03-12T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
791839,HILLESLEY - HILLESLEY,2023-03-12T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
791839,HILLESLEY - HILLESLEY,2023-03-12T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.85
791839,HILLESLEY - HILLESLEY,2023-03-12T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
791839,HILLESLEY - HILLESLEY,2023-03-12T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.9
791839,HILLESLEY - HILLESLEY,2023-03-12T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-03-12T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
791839,HILLESLEY - HILLESLEY,2023-03-12T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-03-12T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
791839,HILLESLEY - HILLESLEY,2023-03-12T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
791839,HILLESLEY - HILLESLEY,2023-03-12T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
791839,HILLESLEY - HILLESLEY,2023-03-12T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
791839,HILLESLEY - HILLESLEY,2023-03-12T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
791839,HILLESLEY - HILLESLEY,2023-03-12T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
791839,HILLESLEY - HILLESLEY,2023-03-12T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.56
791839,HILLESLEY - HILLESLEY,2023-03-12T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
791839,HILLESLEY - HILLESLEY,2023-03-12T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-03-12T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
791839,HILLESLEY - HILLESLEY,2023-03-12T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-03-12T14:10:00.000+00:00,transformer,,Temperature,C,16.0
791839,HILLESLEY - HILLESLEY,2023-03-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-03-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
791839,HILLESLEY - HILLESLEY,2023-03-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-03-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
791839,HILLESLEY - HILLESLEY,2023-03-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-03-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
791839,HILLESLEY - HILLESLEY,2023-03-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
791839,HILLESLEY - HILLESLEY,2023-03-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
791839,HILLESLEY - HILLESLEY,2023-03-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
791839,HILLESLEY - HILLESLEY,2023-03-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.91
791839,HILLESLEY - HILLESLEY,2023-03-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.22
791839,HILLESLEY - HILLESLEY,2023-03-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.46
791839,HILLESLEY - HILLESLEY,2023-03-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
791839,HILLESLEY - HILLESLEY,2023-03-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
791839,HILLESLEY - HILLESLEY,2023-03-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
791839,HILLESLEY - HILLESLEY,2023-03-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
791839,HILLESLEY - HILLESLEY,2023-03-12T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-03-12T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-03-12T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
791839,HILLESLEY - HILLESLEY,2023-03-12T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.52
791839,HILLESLEY - HILLESLEY,2023-03-12T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
791839,HILLESLEY - HILLESLEY,2023-03-12T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.95
791839,HILLESLEY - HILLESLEY,2023-03-12T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-03-12T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
791839,HILLESLEY - HILLESLEY,2023-03-12T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-03-12T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
791839,HILLESLEY - HILLESLEY,2023-03-12T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
791839,HILLESLEY - HILLESLEY,2023-03-12T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
791839,HILLESLEY - HILLESLEY,2023-03-12T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
791839,HILLESLEY - HILLESLEY,2023-03-12T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
791839,HILLESLEY - HILLESLEY,2023-03-12T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
791839,HILLESLEY - HILLESLEY,2023-03-12T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.15
791839,HILLESLEY - HILLESLEY,2023-03-12T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-03-12T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-03-12T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
791839,HILLESLEY - HILLESLEY,2023-03-12T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
791839,HILLESLEY - HILLESLEY,2023-03-12T13:50:00.000+00:00,transformer,,Temperature,C,16.0
791839,HILLESLEY - HILLESLEY,2023-03-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-03-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
791839,HILLESLEY - HILLESLEY,2023-03-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-03-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
791839,HILLESLEY - HILLESLEY,2023-03-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-03-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
791839,HILLESLEY - HILLESLEY,2023-03-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
791839,HILLESLEY - HILLESLEY,2023-03-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
791839,HILLESLEY - HILLESLEY,2023-03-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
791839,HILLESLEY - HILLESLEY,2023-03-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.41
791839,HILLESLEY - HILLESLEY,2023-03-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.13
791839,HILLESLEY - HILLESLEY,2023-03-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.11
791839,HILLESLEY - HILLESLEY,2023-03-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
791839,HILLESLEY - HILLESLEY,2023-03-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
791839,HILLESLEY - HILLESLEY,2023-03-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
791839,HILLESLEY - HILLESLEY,2023-03-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
791839,HILLESLEY - HILLESLEY,2023-03-12T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
791839,HILLESLEY - HILLESLEY,2023-03-12T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
791839,HILLESLEY - HILLESLEY,2023-03-12T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
791839,HILLESLEY - HILLESLEY,2023-03-12T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.42
791839,HILLESLEY - HILLESLEY,2023-03-12T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.37
791839,HILLESLEY - HILLESLEY,2023-03-12T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.01
791839,HILLESLEY - HILLESLEY,2023-03-12T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
791839,HILLESLEY - HILLESLEY,2023-03-12T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
791839,HILLESLEY - HILLESLEY,2023-03-12T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
791839,HILLESLEY - HILLESLEY,2023-03-12T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-03-12T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
791839,HILLESLEY - HILLESLEY,2023-03-12T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-03-12T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
791839,HILLESLEY - HILLESLEY,2023-03-12T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
791839,HILLESLEY - HILLESLEY,2023-03-12T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
791839,HILLESLEY - HILLESLEY,2023-03-12T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.97
791839,HILLESLEY - HILLESLEY,2023-03-12T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-03-12T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-03-12T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-03-12T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-03-12T13:40:00.000+00:00,transformer,,Temperature,C,16.1
791839,HILLESLEY - HILLESLEY,2023-03-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-03-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
791839,HILLESLEY - HILLESLEY,2023-03-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-03-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
791839,HILLESLEY - HILLESLEY,2023-03-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-03-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
791839,HILLESLEY - HILLESLEY,2023-03-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-03-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-03-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
791839,HILLESLEY - HILLESLEY,2023-03-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.62
791839,HILLESLEY - HILLESLEY,2023-03-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.63
791839,HILLESLEY - HILLESLEY,2023-03-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.97
791839,HILLESLEY - HILLESLEY,2023-03-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
791839,HILLESLEY - HILLESLEY,2023-03-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
791839,HILLESLEY - HILLESLEY,2023-03-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
791839,HILLESLEY - HILLESLEY,2023-03-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
791839,HILLESLEY - HILLESLEY,2023-03-12T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
791839,HILLESLEY - HILLESLEY,2023-03-12T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
791839,HILLESLEY - HILLESLEY,2023-03-12T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
791839,HILLESLEY - HILLESLEY,2023-03-12T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.78
791839,HILLESLEY - HILLESLEY,2023-03-12T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
791839,HILLESLEY - HILLESLEY,2023-03-12T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.49
791839,HILLESLEY - HILLESLEY,2023-03-12T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
791839,HILLESLEY - HILLESLEY,2023-03-12T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
791839,HILLESLEY - HILLESLEY,2023-03-12T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-03-12T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
791839,HILLESLEY - HILLESLEY,2023-03-12T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-03-12T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-03-12T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
791839,HILLESLEY - HILLESLEY,2023-03-12T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
791839,HILLESLEY - HILLESLEY,2023-03-12T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
791839,HILLESLEY - HILLESLEY,2023-03-12T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.85
791839,HILLESLEY - HILLESLEY,2023-03-12T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-03-12T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-03-12T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-03-12T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
791839,HILLESLEY - HILLESLEY,2023-03-12T13:30:00.000+00:00,transformer,,Temperature,C,16.1
791839,HILLESLEY - HILLESLEY,2023-03-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-03-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
791839,HILLESLEY - HILLESLEY,2023-03-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-03-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
791839,HILLESLEY - HILLESLEY,2023-03-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-03-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
791839,HILLESLEY - HILLESLEY,2023-03-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-03-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-03-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
791839,HILLESLEY - HILLESLEY,2023-03-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.6
791839,HILLESLEY - HILLESLEY,2023-03-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.57
791839,HILLESLEY - HILLESLEY,2023-03-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.33
791839,HILLESLEY - HILLESLEY,2023-03-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
791839,HILLESLEY - HILLESLEY,2023-03-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
791839,HILLESLEY - HILLESLEY,2023-03-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
791839,HILLESLEY - HILLESLEY,2023-03-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
791839,HILLESLEY - HILLESLEY,2023-03-12T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-03-12T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
791839,HILLESLEY - HILLESLEY,2023-03-12T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.37
791839,HILLESLEY - HILLESLEY,2023-03-12T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.71
791839,HILLESLEY - HILLESLEY,2023-03-12T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
791839,HILLESLEY - HILLESLEY,2023-03-12T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.24
791839,HILLESLEY - HILLESLEY,2023-03-12T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-03-12T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
791839,HILLESLEY - HILLESLEY,2023-03-12T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-03-12T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-03-12T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
791839,HILLESLEY - HILLESLEY,2023-03-12T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-03-12T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
791839,HILLESLEY - HILLESLEY,2023-03-12T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
791839,HILLESLEY - HILLESLEY,2023-03-12T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
791839,HILLESLEY - HILLESLEY,2023-03-12T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.17
791839,HILLESLEY - HILLESLEY,2023-03-12T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-03-12T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-03-12T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
791839,HILLESLEY - HILLESLEY,2023-03-12T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
791839,HILLESLEY - HILLESLEY,2023-03-12T13:20:00.000+00:00,transformer,,Temperature,C,16.1
791839,HILLESLEY - HILLESLEY,2023-03-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-03-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
791839,HILLESLEY - HILLESLEY,2023-03-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-03-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
791839,HILLESLEY - HILLESLEY,2023-03-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-03-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
791839,HILLESLEY - HILLESLEY,2023-03-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
791839,HILLESLEY - HILLESLEY,2023-03-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-03-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
791839,HILLESLEY - HILLESLEY,2023-03-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.05
791839,HILLESLEY - HILLESLEY,2023-03-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.34
791839,HILLESLEY - HILLESLEY,2023-03-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.42
791839,HILLESLEY - HILLESLEY,2023-03-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
791839,HILLESLEY - HILLESLEY,2023-03-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
791839,HILLESLEY - HILLESLEY,2023-03-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
791839,HILLESLEY - HILLESLEY,2023-03-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
791839,HILLESLEY - HILLESLEY,2023-03-12T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-03-12T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
791839,HILLESLEY - HILLESLEY,2023-03-12T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
791839,HILLESLEY - HILLESLEY,2023-03-12T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
791839,HILLESLEY - HILLESLEY,2023-03-12T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
791839,HILLESLEY - HILLESLEY,2023-03-12T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.21
791839,HILLESLEY - HILLESLEY,2023-03-12T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-03-12T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-03-12T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
791839,HILLESLEY - HILLESLEY,2023-03-12T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-03-12T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
791839,HILLESLEY - HILLESLEY,2023-03-12T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-03-12T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
791839,HILLESLEY - HILLESLEY,2023-03-12T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
791839,HILLESLEY - HILLESLEY,2023-03-12T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
791839,HILLESLEY - HILLESLEY,2023-03-12T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.24
791839,HILLESLEY - HILLESLEY,2023-03-12T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-03-12T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-03-12T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
791839,HILLESLEY - HILLESLEY,2023-03-12T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
791839,HILLESLEY - HILLESLEY,2023-03-12T13:10:00.000+00:00,transformer,,Temperature,C,16.0
791839,HILLESLEY - HILLESLEY,2023-03-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-03-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
791839,HILLESLEY - HILLESLEY,2023-03-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-03-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
791839,HILLESLEY - HILLESLEY,2023-03-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-03-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
791839,HILLESLEY - HILLESLEY,2023-03-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
791839,HILLESLEY - HILLESLEY,2023-03-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-03-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
791839,HILLESLEY - HILLESLEY,2023-03-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.25
791839,HILLESLEY - HILLESLEY,2023-03-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.75
791839,HILLESLEY - HILLESLEY,2023-03-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.45
791839,HILLESLEY - HILLESLEY,2023-03-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
791839,HILLESLEY - HILLESLEY,2023-03-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
791839,HILLESLEY - HILLESLEY,2023-03-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
791839,HILLESLEY - HILLESLEY,2023-03-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
791839,HILLESLEY - HILLESLEY,2023-03-12T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-03-12T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
791839,HILLESLEY - HILLESLEY,2023-03-12T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
791839,HILLESLEY - HILLESLEY,2023-03-12T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
791839,HILLESLEY - HILLESLEY,2023-03-12T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
791839,HILLESLEY - HILLESLEY,2023-03-12T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.29
791839,HILLESLEY - HILLESLEY,2023-03-12T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
791839,HILLESLEY - HILLESLEY,2023-03-12T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-03-12T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
791839,HILLESLEY - HILLESLEY,2023-03-12T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
791839,HILLESLEY - HILLESLEY,2023-03-12T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-03-12T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-03-12T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
791839,HILLESLEY - HILLESLEY,2023-03-12T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.86
791839,HILLESLEY - HILLESLEY,2023-03-12T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
791839,HILLESLEY - HILLESLEY,2023-03-12T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.45
791839,HILLESLEY - HILLESLEY,2023-03-12T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
791839,HILLESLEY - HILLESLEY,2023-03-12T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
791839,HILLESLEY - HILLESLEY,2023-03-12T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
791839,HILLESLEY - HILLESLEY,2023-03-12T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
791839,HILLESLEY - HILLESLEY,2023-03-12T13:00:00.000+00:00,transformer,,Temperature,C,15.9
791839,HILLESLEY - HILLESLEY,2023-03-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-03-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
791839,HILLESLEY - HILLESLEY,2023-03-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-03-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
791839,HILLESLEY - HILLESLEY,2023-03-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-03-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
791839,HILLESLEY - HILLESLEY,2023-03-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
791839,HILLESLEY - HILLESLEY,2023-03-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
791839,HILLESLEY - HILLESLEY,2023-03-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
791839,HILLESLEY - HILLESLEY,2023-03-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.47
791839,HILLESLEY - HILLESLEY,2023-03-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.27
791839,HILLESLEY - HILLESLEY,2023-03-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.74
791839,HILLESLEY - HILLESLEY,2023-03-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
791839,HILLESLEY - HILLESLEY,2023-03-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
791839,HILLESLEY - HILLESLEY,2023-03-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
791839,HILLESLEY - HILLESLEY,2023-03-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
791839,HILLESLEY - HILLESLEY,2023-03-12T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
791839,HILLESLEY - HILLESLEY,2023-03-12T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
791839,HILLESLEY - HILLESLEY,2023-03-12T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
791839,HILLESLEY - HILLESLEY,2023-03-12T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
791839,HILLESLEY - HILLESLEY,2023-03-12T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
791839,HILLESLEY - HILLESLEY,2023-03-12T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.9
791839,HILLESLEY - HILLESLEY,2023-03-12T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-03-12T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
791839,HILLESLEY - HILLESLEY,2023-03-12T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-03-12T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
791839,HILLESLEY - HILLESLEY,2023-03-12T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
791839,HILLESLEY - HILLESLEY,2023-03-12T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-03-12T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
791839,HILLESLEY - HILLESLEY,2023-03-12T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.05
791839,HILLESLEY - HILLESLEY,2023-03-12T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
791839,HILLESLEY - HILLESLEY,2023-03-12T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.28
791839,HILLESLEY - HILLESLEY,2023-03-12T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-03-12T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
791839,HILLESLEY - HILLESLEY,2023-03-12T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
791839,HILLESLEY - HILLESLEY,2023-03-12T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
791839,HILLESLEY - HILLESLEY,2023-03-12T12:50:00.000+00:00,transformer,,Temperature,C,15.8
791839,HILLESLEY - HILLESLEY,2023-03-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-03-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
791839,HILLESLEY - HILLESLEY,2023-03-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-03-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
791839,HILLESLEY - HILLESLEY,2023-03-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-03-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
791839,HILLESLEY - HILLESLEY,2023-03-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-03-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
791839,HILLESLEY - HILLESLEY,2023-03-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
791839,HILLESLEY - HILLESLEY,2023-03-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.86
791839,HILLESLEY - HILLESLEY,2023-03-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.86
791839,HILLESLEY - HILLESLEY,2023-03-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.18
791839,HILLESLEY - HILLESLEY,2023-03-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
791839,HILLESLEY - HILLESLEY,2023-03-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
791839,HILLESLEY - HILLESLEY,2023-03-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
791839,HILLESLEY - HILLESLEY,2023-03-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
791839,HILLESLEY - HILLESLEY,2023-03-12T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
791839,HILLESLEY - HILLESLEY,2023-03-12T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
791839,HILLESLEY - HILLESLEY,2023-03-12T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
791839,HILLESLEY - HILLESLEY,2023-03-12T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.26
791839,HILLESLEY - HILLESLEY,2023-03-12T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
791839,HILLESLEY - HILLESLEY,2023-03-12T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.8
791839,HILLESLEY - HILLESLEY,2023-03-12T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
791839,HILLESLEY - HILLESLEY,2023-03-12T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
791839,HILLESLEY - HILLESLEY,2023-03-12T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-03-12T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
791839,HILLESLEY - HILLESLEY,2023-03-12T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-03-12T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-03-12T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
791839,HILLESLEY - HILLESLEY,2023-03-12T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.45
791839,HILLESLEY - HILLESLEY,2023-03-12T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.68
791839,HILLESLEY - HILLESLEY,2023-03-12T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.03
791839,HILLESLEY - HILLESLEY,2023-03-12T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
791839,HILLESLEY - HILLESLEY,2023-03-12T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-03-12T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
791839,HILLESLEY - HILLESLEY,2023-03-12T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
791839,HILLESLEY - HILLESLEY,2023-03-12T12:40:00.000+00:00,transformer,,Temperature,C,15.7
791839,HILLESLEY - HILLESLEY,2023-03-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-03-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
791839,HILLESLEY - HILLESLEY,2023-03-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-03-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
791839,HILLESLEY - HILLESLEY,2023-03-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-03-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
791839,HILLESLEY - HILLESLEY,2023-03-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-03-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
791839,HILLESLEY - HILLESLEY,2023-03-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
791839,HILLESLEY - HILLESLEY,2023-03-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.71
791839,HILLESLEY - HILLESLEY,2023-03-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.91
791839,HILLESLEY - HILLESLEY,2023-03-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.83
791839,HILLESLEY - HILLESLEY,2023-03-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
791839,HILLESLEY - HILLESLEY,2023-03-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
791839,HILLESLEY - HILLESLEY,2023-03-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
791839,HILLESLEY - HILLESLEY,2023-03-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-03-12T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-03-12T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
791839,HILLESLEY - HILLESLEY,2023-03-12T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
791839,HILLESLEY - HILLESLEY,2023-03-12T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
791839,HILLESLEY - HILLESLEY,2023-03-12T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
791839,HILLESLEY - HILLESLEY,2023-03-12T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.32
791839,HILLESLEY - HILLESLEY,2023-03-12T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
791839,HILLESLEY - HILLESLEY,2023-03-12T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
791839,HILLESLEY - HILLESLEY,2023-03-12T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
791839,HILLESLEY - HILLESLEY,2023-03-12T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-03-12T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
791839,HILLESLEY - HILLESLEY,2023-03-12T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-03-12T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-03-12T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.36
791839,HILLESLEY - HILLESLEY,2023-03-12T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.36
791839,HILLESLEY - HILLESLEY,2023-03-12T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.28
791839,HILLESLEY - HILLESLEY,2023-03-12T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
791839,HILLESLEY - HILLESLEY,2023-03-12T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-03-12T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
791839,HILLESLEY - HILLESLEY,2023-03-12T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
791839,HILLESLEY - HILLESLEY,2023-03-12T12:30:00.000+00:00,transformer,,Temperature,C,15.5
791839,HILLESLEY - HILLESLEY,2023-03-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-03-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
791839,HILLESLEY - HILLESLEY,2023-03-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-03-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
791839,HILLESLEY - HILLESLEY,2023-03-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-03-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
791839,HILLESLEY - HILLESLEY,2023-03-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
791839,HILLESLEY - HILLESLEY,2023-03-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
791839,HILLESLEY - HILLESLEY,2023-03-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
791839,HILLESLEY - HILLESLEY,2023-03-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.52
791839,HILLESLEY - HILLESLEY,2023-03-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.38
791839,HILLESLEY - HILLESLEY,2023-03-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.61
791839,HILLESLEY - HILLESLEY,2023-03-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,108.8
791839,HILLESLEY - HILLESLEY,2023-03-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
791839,HILLESLEY - HILLESLEY,2023-03-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
791839,HILLESLEY - HILLESLEY,2023-03-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
791839,HILLESLEY - HILLESLEY,2023-03-12T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-03-12T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
791839,HILLESLEY - HILLESLEY,2023-03-12T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
791839,HILLESLEY - HILLESLEY,2023-03-12T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
791839,HILLESLEY - HILLESLEY,2023-03-12T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
791839,HILLESLEY - HILLESLEY,2023-03-12T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.96
791839,HILLESLEY - HILLESLEY,2023-03-12T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
791839,HILLESLEY - HILLESLEY,2023-03-12T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-03-12T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
791839,HILLESLEY - HILLESLEY,2023-03-12T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-03-12T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
791839,HILLESLEY - HILLESLEY,2023-03-12T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-03-12T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
791839,HILLESLEY - HILLESLEY,2023-03-12T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
791839,HILLESLEY - HILLESLEY,2023-03-12T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
791839,HILLESLEY - HILLESLEY,2023-03-12T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.58
791839,HILLESLEY - HILLESLEY,2023-03-12T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
791839,HILLESLEY - HILLESLEY,2023-03-12T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
791839,HILLESLEY - HILLESLEY,2023-03-12T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
791839,HILLESLEY - HILLESLEY,2023-03-12T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
791839,HILLESLEY - HILLESLEY,2023-03-12T12:20:00.000+00:00,transformer,,Temperature,C,15.3
791839,HILLESLEY - HILLESLEY,2023-03-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-03-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
791839,HILLESLEY - HILLESLEY,2023-03-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-03-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
791839,HILLESLEY - HILLESLEY,2023-03-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-03-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
791839,HILLESLEY - HILLESLEY,2023-03-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-03-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
791839,HILLESLEY - HILLESLEY,2023-03-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
791839,HILLESLEY - HILLESLEY,2023-03-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.58
791839,HILLESLEY - HILLESLEY,2023-03-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.34
791839,HILLESLEY - HILLESLEY,2023-03-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.54
791839,HILLESLEY - HILLESLEY,2023-03-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
791839,HILLESLEY - HILLESLEY,2023-03-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
791839,HILLESLEY - HILLESLEY,2023-03-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
791839,HILLESLEY - HILLESLEY,2023-03-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
791839,HILLESLEY - HILLESLEY,2023-03-12T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-03-12T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
791839,HILLESLEY - HILLESLEY,2023-03-12T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
791839,HILLESLEY - HILLESLEY,2023-03-12T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.72
791839,HILLESLEY - HILLESLEY,2023-03-12T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
791839,HILLESLEY - HILLESLEY,2023-03-12T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.25
791839,HILLESLEY - HILLESLEY,2023-03-12T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-03-12T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
791839,HILLESLEY - HILLESLEY,2023-03-12T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-03-12T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
791839,HILLESLEY - HILLESLEY,2023-03-12T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
791839,HILLESLEY - HILLESLEY,2023-03-12T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-03-12T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
791839,HILLESLEY - HILLESLEY,2023-03-12T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
791839,HILLESLEY - HILLESLEY,2023-03-12T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
791839,HILLESLEY - HILLESLEY,2023-03-12T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.7
791839,HILLESLEY - HILLESLEY,2023-03-12T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
791839,HILLESLEY - HILLESLEY,2023-03-12T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-03-12T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-03-12T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
791839,HILLESLEY - HILLESLEY,2023-03-12T12:10:00.000+00:00,transformer,,Temperature,C,15.1
791839,HILLESLEY - HILLESLEY,2023-03-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-03-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
791839,HILLESLEY - HILLESLEY,2023-03-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-03-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
791839,HILLESLEY - HILLESLEY,2023-03-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-03-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
791839,HILLESLEY - HILLESLEY,2023-03-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-03-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-03-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
791839,HILLESLEY - HILLESLEY,2023-03-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.52
791839,HILLESLEY - HILLESLEY,2023-03-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.31
791839,HILLESLEY - HILLESLEY,2023-03-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.95
791839,HILLESLEY - HILLESLEY,2023-03-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
791839,HILLESLEY - HILLESLEY,2023-03-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
791839,HILLESLEY - HILLESLEY,2023-03-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
791839,HILLESLEY - HILLESLEY,2023-03-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
791839,HILLESLEY - HILLESLEY,2023-03-12T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
791839,HILLESLEY - HILLESLEY,2023-03-12T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
791839,HILLESLEY - HILLESLEY,2023-03-12T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
791839,HILLESLEY - HILLESLEY,2023-03-12T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.79
791839,HILLESLEY - HILLESLEY,2023-03-12T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
791839,HILLESLEY - HILLESLEY,2023-03-12T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.02
791839,HILLESLEY - HILLESLEY,2023-03-12T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
791839,HILLESLEY - HILLESLEY,2023-03-12T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
791839,HILLESLEY - HILLESLEY,2023-03-12T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-03-12T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
791839,HILLESLEY - HILLESLEY,2023-03-12T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
