Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
791839,HILLESLEY - HILLESLEY,2023-03-12T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
791839,HILLESLEY - HILLESLEY,2023-03-12T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-03-12T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
791839,HILLESLEY - HILLESLEY,2023-03-12T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
791839,HILLESLEY - HILLESLEY,2023-03-12T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
791839,HILLESLEY - HILLESLEY,2023-03-12T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.1
791839,HILLESLEY - HILLESLEY,2023-03-12T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-03-12T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-03-12T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
791839,HILLESLEY - HILLESLEY,2023-03-12T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-03-12T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
791839,HILLESLEY - HILLESLEY,2023-03-12T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-03-12T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
791839,HILLESLEY - HILLESLEY,2023-03-12T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.39
791839,HILLESLEY - HILLESLEY,2023-03-12T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
791839,HILLESLEY - HILLESLEY,2023-03-12T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.1
791839,HILLESLEY - HILLESLEY,2023-03-12T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-03-12T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-03-12T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
791839,HILLESLEY - HILLESLEY,2023-03-12T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-03-12T09:40:00.000+00:00,transformer,,Temperature,C,13.2
791839,HILLESLEY - HILLESLEY,2023-03-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-03-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
791839,HILLESLEY - HILLESLEY,2023-03-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-03-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
791839,HILLESLEY - HILLESLEY,2023-03-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-03-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
791839,HILLESLEY - HILLESLEY,2023-03-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-03-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
791839,HILLESLEY - HILLESLEY,2023-03-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
791839,HILLESLEY - HILLESLEY,2023-03-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.02
791839,HILLESLEY - HILLESLEY,2023-03-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.75
791839,HILLESLEY - HILLESLEY,2023-03-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.21
791839,HILLESLEY - HILLESLEY,2023-03-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
791839,HILLESLEY - HILLESLEY,2023-03-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
791839,HILLESLEY - HILLESLEY,2023-03-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
791839,HILLESLEY - HILLESLEY,2023-03-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
791839,HILLESLEY - HILLESLEY,2023-03-12T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
791839,HILLESLEY - HILLESLEY,2023-03-12T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-03-12T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
791839,HILLESLEY - HILLESLEY,2023-03-12T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
791839,HILLESLEY - HILLESLEY,2023-03-12T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.44
791839,HILLESLEY - HILLESLEY,2023-03-12T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.26
791839,HILLESLEY - HILLESLEY,2023-03-12T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
791839,HILLESLEY - HILLESLEY,2023-03-12T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
791839,HILLESLEY - HILLESLEY,2023-03-12T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
791839,HILLESLEY - HILLESLEY,2023-03-12T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
791839,HILLESLEY - HILLESLEY,2023-03-12T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
791839,HILLESLEY - HILLESLEY,2023-03-12T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-03-12T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
791839,HILLESLEY - HILLESLEY,2023-03-12T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.13
791839,HILLESLEY - HILLESLEY,2023-03-12T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
791839,HILLESLEY - HILLESLEY,2023-03-12T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.87
791839,HILLESLEY - HILLESLEY,2023-03-12T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
791839,HILLESLEY - HILLESLEY,2023-03-12T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
791839,HILLESLEY - HILLESLEY,2023-03-12T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
791839,HILLESLEY - HILLESLEY,2023-03-12T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-03-12T09:30:00.000+00:00,transformer,,Temperature,C,13.1
791839,HILLESLEY - HILLESLEY,2023-03-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-03-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
791839,HILLESLEY - HILLESLEY,2023-03-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-03-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
791839,HILLESLEY - HILLESLEY,2023-03-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-03-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
791839,HILLESLEY - HILLESLEY,2023-03-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-03-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
791839,HILLESLEY - HILLESLEY,2023-03-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
791839,HILLESLEY - HILLESLEY,2023-03-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.01
791839,HILLESLEY - HILLESLEY,2023-03-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.34
791839,HILLESLEY - HILLESLEY,2023-03-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.12
791839,HILLESLEY - HILLESLEY,2023-03-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
791839,HILLESLEY - HILLESLEY,2023-03-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
791839,HILLESLEY - HILLESLEY,2023-03-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
791839,HILLESLEY - HILLESLEY,2023-03-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
791839,HILLESLEY - HILLESLEY,2023-03-12T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
791839,HILLESLEY - HILLESLEY,2023-03-12T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-03-12T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
791839,HILLESLEY - HILLESLEY,2023-03-12T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
791839,HILLESLEY - HILLESLEY,2023-03-12T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.22
791839,HILLESLEY - HILLESLEY,2023-03-12T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.93
791839,HILLESLEY - HILLESLEY,2023-03-12T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
791839,HILLESLEY - HILLESLEY,2023-03-12T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-03-12T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
791839,HILLESLEY - HILLESLEY,2023-03-12T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
791839,HILLESLEY - HILLESLEY,2023-03-12T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
791839,HILLESLEY - HILLESLEY,2023-03-12T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-03-12T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
791839,HILLESLEY - HILLESLEY,2023-03-12T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.48
791839,HILLESLEY - HILLESLEY,2023-03-12T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
791839,HILLESLEY - HILLESLEY,2023-03-12T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.91
791839,HILLESLEY - HILLESLEY,2023-03-12T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
791839,HILLESLEY - HILLESLEY,2023-03-12T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
791839,HILLESLEY - HILLESLEY,2023-03-12T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-03-12T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
791839,HILLESLEY - HILLESLEY,2023-03-12T09:20:00.000+00:00,transformer,,Temperature,C,13.0
791839,HILLESLEY - HILLESLEY,2023-03-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-03-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
791839,HILLESLEY - HILLESLEY,2023-03-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-03-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
791839,HILLESLEY - HILLESLEY,2023-03-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-03-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
791839,HILLESLEY - HILLESLEY,2023-03-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-03-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
791839,HILLESLEY - HILLESLEY,2023-03-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
791839,HILLESLEY - HILLESLEY,2023-03-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.92
791839,HILLESLEY - HILLESLEY,2023-03-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.87
791839,HILLESLEY - HILLESLEY,2023-03-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.83
791839,HILLESLEY - HILLESLEY,2023-03-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
791839,HILLESLEY - HILLESLEY,2023-03-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
791839,HILLESLEY - HILLESLEY,2023-03-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
791839,HILLESLEY - HILLESLEY,2023-03-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
791839,HILLESLEY - HILLESLEY,2023-03-12T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
791839,HILLESLEY - HILLESLEY,2023-03-12T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-03-12T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
791839,HILLESLEY - HILLESLEY,2023-03-12T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
791839,HILLESLEY - HILLESLEY,2023-03-12T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.24
791839,HILLESLEY - HILLESLEY,2023-03-12T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.58
791839,HILLESLEY - HILLESLEY,2023-03-12T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
791839,HILLESLEY - HILLESLEY,2023-03-12T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
791839,HILLESLEY - HILLESLEY,2023-03-12T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
791839,HILLESLEY - HILLESLEY,2023-03-12T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-03-12T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
791839,HILLESLEY - HILLESLEY,2023-03-12T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-03-12T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
791839,HILLESLEY - HILLESLEY,2023-03-12T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
791839,HILLESLEY - HILLESLEY,2023-03-12T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
791839,HILLESLEY - HILLESLEY,2023-03-12T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.79
791839,HILLESLEY - HILLESLEY,2023-03-12T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
791839,HILLESLEY - HILLESLEY,2023-03-12T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-03-12T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
791839,HILLESLEY - HILLESLEY,2023-03-12T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
791839,HILLESLEY - HILLESLEY,2023-03-12T09:10:00.000+00:00,transformer,,Temperature,C,12.9
791839,HILLESLEY - HILLESLEY,2023-03-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-03-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
791839,HILLESLEY - HILLESLEY,2023-03-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-03-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
791839,HILLESLEY - HILLESLEY,2023-03-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-03-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
791839,HILLESLEY - HILLESLEY,2023-03-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-03-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
791839,HILLESLEY - HILLESLEY,2023-03-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
791839,HILLESLEY - HILLESLEY,2023-03-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.35
791839,HILLESLEY - HILLESLEY,2023-03-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.34
791839,HILLESLEY - HILLESLEY,2023-03-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.37
791839,HILLESLEY - HILLESLEY,2023-03-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,95.9
791839,HILLESLEY - HILLESLEY,2023-03-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-03-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
791839,HILLESLEY - HILLESLEY,2023-03-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
791839,HILLESLEY - HILLESLEY,2023-03-12T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-03-12T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-03-12T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
791839,HILLESLEY - HILLESLEY,2023-03-12T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
791839,HILLESLEY - HILLESLEY,2023-03-12T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
791839,HILLESLEY - HILLESLEY,2023-03-12T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.66
791839,HILLESLEY - HILLESLEY,2023-03-12T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
791839,HILLESLEY - HILLESLEY,2023-03-12T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
791839,HILLESLEY - HILLESLEY,2023-03-12T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
791839,HILLESLEY - HILLESLEY,2023-03-12T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-03-12T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-03-12T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-03-12T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
791839,HILLESLEY - HILLESLEY,2023-03-12T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.65
791839,HILLESLEY - HILLESLEY,2023-03-12T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.14
791839,HILLESLEY - HILLESLEY,2023-03-12T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.2
791839,HILLESLEY - HILLESLEY,2023-03-12T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
791839,HILLESLEY - HILLESLEY,2023-03-12T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
791839,HILLESLEY - HILLESLEY,2023-03-12T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
791839,HILLESLEY - HILLESLEY,2023-03-12T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
791839,HILLESLEY - HILLESLEY,2023-03-12T09:00:00.000+00:00,transformer,,Temperature,C,12.8
791839,HILLESLEY - HILLESLEY,2023-03-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-03-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
791839,HILLESLEY - HILLESLEY,2023-03-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-03-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
791839,HILLESLEY - HILLESLEY,2023-03-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-03-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
791839,HILLESLEY - HILLESLEY,2023-03-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-03-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
791839,HILLESLEY - HILLESLEY,2023-03-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
791839,HILLESLEY - HILLESLEY,2023-03-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.67
791839,HILLESLEY - HILLESLEY,2023-03-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.51
791839,HILLESLEY - HILLESLEY,2023-03-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.86
791839,HILLESLEY - HILLESLEY,2023-03-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
791839,HILLESLEY - HILLESLEY,2023-03-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
791839,HILLESLEY - HILLESLEY,2023-03-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
791839,HILLESLEY - HILLESLEY,2023-03-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
791839,HILLESLEY - HILLESLEY,2023-03-12T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
791839,HILLESLEY - HILLESLEY,2023-03-12T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-03-12T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
791839,HILLESLEY - HILLESLEY,2023-03-12T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
791839,HILLESLEY - HILLESLEY,2023-03-12T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.08
791839,HILLESLEY - HILLESLEY,2023-03-12T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.89
791839,HILLESLEY - HILLESLEY,2023-03-12T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-03-12T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
791839,HILLESLEY - HILLESLEY,2023-03-12T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
791839,HILLESLEY - HILLESLEY,2023-03-12T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-03-12T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
791839,HILLESLEY - HILLESLEY,2023-03-12T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
791839,HILLESLEY - HILLESLEY,2023-03-12T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
791839,HILLESLEY - HILLESLEY,2023-03-12T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.57
791839,HILLESLEY - HILLESLEY,2023-03-12T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
791839,HILLESLEY - HILLESLEY,2023-03-12T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.9
791839,HILLESLEY - HILLESLEY,2023-03-12T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-03-12T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
791839,HILLESLEY - HILLESLEY,2023-03-12T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-03-12T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
791839,HILLESLEY - HILLESLEY,2023-03-12T08:50:00.000+00:00,transformer,,Temperature,C,12.7
791839,HILLESLEY - HILLESLEY,2023-03-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-03-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
791839,HILLESLEY - HILLESLEY,2023-03-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-03-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
791839,HILLESLEY - HILLESLEY,2023-03-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-03-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
791839,HILLESLEY - HILLESLEY,2023-03-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-03-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
791839,HILLESLEY - HILLESLEY,2023-03-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
791839,HILLESLEY - HILLESLEY,2023-03-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.41
791839,HILLESLEY - HILLESLEY,2023-03-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.6
791839,HILLESLEY - HILLESLEY,2023-03-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.79
791839,HILLESLEY - HILLESLEY,2023-03-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
791839,HILLESLEY - HILLESLEY,2023-03-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
791839,HILLESLEY - HILLESLEY,2023-03-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
791839,HILLESLEY - HILLESLEY,2023-03-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
791839,HILLESLEY - HILLESLEY,2023-03-12T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
791839,HILLESLEY - HILLESLEY,2023-03-12T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-03-12T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
791839,HILLESLEY - HILLESLEY,2023-03-12T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
791839,HILLESLEY - HILLESLEY,2023-03-12T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
791839,HILLESLEY - HILLESLEY,2023-03-12T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.46
791839,HILLESLEY - HILLESLEY,2023-03-12T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-03-12T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
791839,HILLESLEY - HILLESLEY,2023-03-12T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
791839,HILLESLEY - HILLESLEY,2023-03-12T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
791839,HILLESLEY - HILLESLEY,2023-03-12T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
791839,HILLESLEY - HILLESLEY,2023-03-12T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-03-12T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
791839,HILLESLEY - HILLESLEY,2023-03-12T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
791839,HILLESLEY - HILLESLEY,2023-03-12T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
791839,HILLESLEY - HILLESLEY,2023-03-12T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.08
791839,HILLESLEY - HILLESLEY,2023-03-12T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-03-12T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-03-12T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-03-12T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
791839,HILLESLEY - HILLESLEY,2023-03-12T08:40:00.000+00:00,transformer,,Temperature,C,12.6
791839,HILLESLEY - HILLESLEY,2023-03-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-03-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
791839,HILLESLEY - HILLESLEY,2023-03-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-03-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
791839,HILLESLEY - HILLESLEY,2023-03-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-03-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
791839,HILLESLEY - HILLESLEY,2023-03-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-03-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
791839,HILLESLEY - HILLESLEY,2023-03-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
791839,HILLESLEY - HILLESLEY,2023-03-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.87
791839,HILLESLEY - HILLESLEY,2023-03-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.24
791839,HILLESLEY - HILLESLEY,2023-03-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.54
791839,HILLESLEY - HILLESLEY,2023-03-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
791839,HILLESLEY - HILLESLEY,2023-03-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
791839,HILLESLEY - HILLESLEY,2023-03-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
791839,HILLESLEY - HILLESLEY,2023-03-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
791839,HILLESLEY - HILLESLEY,2023-03-12T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
791839,HILLESLEY - HILLESLEY,2023-03-12T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-03-12T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
791839,HILLESLEY - HILLESLEY,2023-03-12T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
791839,HILLESLEY - HILLESLEY,2023-03-12T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
791839,HILLESLEY - HILLESLEY,2023-03-12T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.39
791839,HILLESLEY - HILLESLEY,2023-03-12T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-03-12T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
791839,HILLESLEY - HILLESLEY,2023-03-12T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
791839,HILLESLEY - HILLESLEY,2023-03-12T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
791839,HILLESLEY - HILLESLEY,2023-03-12T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
791839,HILLESLEY - HILLESLEY,2023-03-12T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-03-12T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-03-12T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.98
791839,HILLESLEY - HILLESLEY,2023-03-12T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.55
791839,HILLESLEY - HILLESLEY,2023-03-12T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.7
791839,HILLESLEY - HILLESLEY,2023-03-12T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-03-12T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
791839,HILLESLEY - HILLESLEY,2023-03-12T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
791839,HILLESLEY - HILLESLEY,2023-03-12T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
791839,HILLESLEY - HILLESLEY,2023-03-12T08:30:00.000+00:00,transformer,,Temperature,C,12.5
791839,HILLESLEY - HILLESLEY,2023-03-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-03-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
791839,HILLESLEY - HILLESLEY,2023-03-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-03-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
791839,HILLESLEY - HILLESLEY,2023-03-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-03-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
791839,HILLESLEY - HILLESLEY,2023-03-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-03-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
791839,HILLESLEY - HILLESLEY,2023-03-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
791839,HILLESLEY - HILLESLEY,2023-03-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.13
791839,HILLESLEY - HILLESLEY,2023-03-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.7
791839,HILLESLEY - HILLESLEY,2023-03-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.09
791839,HILLESLEY - HILLESLEY,2023-03-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
791839,HILLESLEY - HILLESLEY,2023-03-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
791839,HILLESLEY - HILLESLEY,2023-03-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
791839,HILLESLEY - HILLESLEY,2023-03-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-03-12T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
791839,HILLESLEY - HILLESLEY,2023-03-12T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-03-12T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
791839,HILLESLEY - HILLESLEY,2023-03-12T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
791839,HILLESLEY - HILLESLEY,2023-03-12T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
791839,HILLESLEY - HILLESLEY,2023-03-12T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.26
791839,HILLESLEY - HILLESLEY,2023-03-12T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
791839,HILLESLEY - HILLESLEY,2023-03-12T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
791839,HILLESLEY - HILLESLEY,2023-03-12T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
791839,HILLESLEY - HILLESLEY,2023-03-12T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-03-12T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
791839,HILLESLEY - HILLESLEY,2023-03-12T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
791839,HILLESLEY - HILLESLEY,2023-03-12T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
791839,HILLESLEY - HILLESLEY,2023-03-12T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
791839,HILLESLEY - HILLESLEY,2023-03-12T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
791839,HILLESLEY - HILLESLEY,2023-03-12T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.04
791839,HILLESLEY - HILLESLEY,2023-03-12T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
791839,HILLESLEY - HILLESLEY,2023-03-12T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
791839,HILLESLEY - HILLESLEY,2023-03-12T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-03-12T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
791839,HILLESLEY - HILLESLEY,2023-03-12T08:20:00.000+00:00,transformer,,Temperature,C,12.4
791839,HILLESLEY - HILLESLEY,2023-03-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-03-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
791839,HILLESLEY - HILLESLEY,2023-03-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-03-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
791839,HILLESLEY - HILLESLEY,2023-03-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-03-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
791839,HILLESLEY - HILLESLEY,2023-03-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-03-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
791839,HILLESLEY - HILLESLEY,2023-03-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
791839,HILLESLEY - HILLESLEY,2023-03-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.77
791839,HILLESLEY - HILLESLEY,2023-03-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.28
791839,HILLESLEY - HILLESLEY,2023-03-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.31
791839,HILLESLEY - HILLESLEY,2023-03-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
791839,HILLESLEY - HILLESLEY,2023-03-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-03-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
791839,HILLESLEY - HILLESLEY,2023-03-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
791839,HILLESLEY - HILLESLEY,2023-03-12T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
791839,HILLESLEY - HILLESLEY,2023-03-12T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-03-12T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
791839,HILLESLEY - HILLESLEY,2023-03-12T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.89
791839,HILLESLEY - HILLESLEY,2023-03-12T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
791839,HILLESLEY - HILLESLEY,2023-03-12T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.3
791839,HILLESLEY - HILLESLEY,2023-03-12T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-03-12T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-03-12T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-03-12T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-03-12T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
791839,HILLESLEY - HILLESLEY,2023-03-12T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-03-12T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
791839,HILLESLEY - HILLESLEY,2023-03-12T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
791839,HILLESLEY - HILLESLEY,2023-03-12T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
791839,HILLESLEY - HILLESLEY,2023-03-12T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.67
791839,HILLESLEY - HILLESLEY,2023-03-12T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-03-12T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
791839,HILLESLEY - HILLESLEY,2023-03-12T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-03-12T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
791839,HILLESLEY - HILLESLEY,2023-03-12T08:10:00.000+00:00,transformer,,Temperature,C,12.3
791839,HILLESLEY - HILLESLEY,2023-03-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-03-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
791839,HILLESLEY - HILLESLEY,2023-03-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-03-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
791839,HILLESLEY - HILLESLEY,2023-03-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-03-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
791839,HILLESLEY - HILLESLEY,2023-03-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-03-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
791839,HILLESLEY - HILLESLEY,2023-03-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
791839,HILLESLEY - HILLESLEY,2023-03-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.94
791839,HILLESLEY - HILLESLEY,2023-03-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.09
791839,HILLESLEY - HILLESLEY,2023-03-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.97
791839,HILLESLEY - HILLESLEY,2023-03-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
791839,HILLESLEY - HILLESLEY,2023-03-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
791839,HILLESLEY - HILLESLEY,2023-03-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
791839,HILLESLEY - HILLESLEY,2023-03-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
791839,HILLESLEY - HILLESLEY,2023-03-12T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
791839,HILLESLEY - HILLESLEY,2023-03-12T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-03-12T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
791839,HILLESLEY - HILLESLEY,2023-03-12T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.39
791839,HILLESLEY - HILLESLEY,2023-03-12T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
791839,HILLESLEY - HILLESLEY,2023-03-12T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.32
791839,HILLESLEY - HILLESLEY,2023-03-12T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
791839,HILLESLEY - HILLESLEY,2023-03-12T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
791839,HILLESLEY - HILLESLEY,2023-03-12T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
791839,HILLESLEY - HILLESLEY,2023-03-12T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-03-12T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
791839,HILLESLEY - HILLESLEY,2023-03-12T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-03-12T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
791839,HILLESLEY - HILLESLEY,2023-03-12T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
791839,HILLESLEY - HILLESLEY,2023-03-12T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
791839,HILLESLEY - HILLESLEY,2023-03-12T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.65
791839,HILLESLEY - HILLESLEY,2023-03-12T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-03-12T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
791839,HILLESLEY - HILLESLEY,2023-03-12T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-03-12T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
791839,HILLESLEY - HILLESLEY,2023-03-12T08:00:00.000+00:00,transformer,,Temperature,C,12.3
791839,HILLESLEY - HILLESLEY,2023-03-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-03-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
791839,HILLESLEY - HILLESLEY,2023-03-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-03-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
791839,HILLESLEY - HILLESLEY,2023-03-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-03-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
791839,HILLESLEY - HILLESLEY,2023-03-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-03-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
791839,HILLESLEY - HILLESLEY,2023-03-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
791839,HILLESLEY - HILLESLEY,2023-03-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.75
791839,HILLESLEY - HILLESLEY,2023-03-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.89
791839,HILLESLEY - HILLESLEY,2023-03-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.97
791839,HILLESLEY - HILLESLEY,2023-03-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
791839,HILLESLEY - HILLESLEY,2023-03-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
791839,HILLESLEY - HILLESLEY,2023-03-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
791839,HILLESLEY - HILLESLEY,2023-03-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
791839,HILLESLEY - HILLESLEY,2023-03-12T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
791839,HILLESLEY - HILLESLEY,2023-03-12T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-03-12T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
791839,HILLESLEY - HILLESLEY,2023-03-12T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
791839,HILLESLEY - HILLESLEY,2023-03-12T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
791839,HILLESLEY - HILLESLEY,2023-03-12T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.16
791839,HILLESLEY - HILLESLEY,2023-03-12T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-03-12T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
791839,HILLESLEY - HILLESLEY,2023-03-12T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
791839,HILLESLEY - HILLESLEY,2023-03-12T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-03-12T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
791839,HILLESLEY - HILLESLEY,2023-03-12T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-03-12T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-03-12T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
791839,HILLESLEY - HILLESLEY,2023-03-12T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.4
791839,HILLESLEY - HILLESLEY,2023-03-12T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.01
791839,HILLESLEY - HILLESLEY,2023-03-12T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
791839,HILLESLEY - HILLESLEY,2023-03-12T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
791839,HILLESLEY - HILLESLEY,2023-03-12T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-03-12T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
791839,HILLESLEY - HILLESLEY,2023-03-12T07:50:00.000+00:00,transformer,,Temperature,C,12.3
791839,HILLESLEY - HILLESLEY,2023-03-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-03-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
791839,HILLESLEY - HILLESLEY,2023-03-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-03-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
791839,HILLESLEY - HILLESLEY,2023-03-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-03-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
791839,HILLESLEY - HILLESLEY,2023-03-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-03-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
791839,HILLESLEY - HILLESLEY,2023-03-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
791839,HILLESLEY - HILLESLEY,2023-03-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.3
791839,HILLESLEY - HILLESLEY,2023-03-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.96
791839,HILLESLEY - HILLESLEY,2023-03-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.16
791839,HILLESLEY - HILLESLEY,2023-03-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
791839,HILLESLEY - HILLESLEY,2023-03-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
791839,HILLESLEY - HILLESLEY,2023-03-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
791839,HILLESLEY - HILLESLEY,2023-03-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
791839,HILLESLEY - HILLESLEY,2023-03-12T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
791839,HILLESLEY - HILLESLEY,2023-03-12T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
791839,HILLESLEY - HILLESLEY,2023-03-12T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
791839,HILLESLEY - HILLESLEY,2023-03-12T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.3
791839,HILLESLEY - HILLESLEY,2023-03-12T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
791839,HILLESLEY - HILLESLEY,2023-03-12T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.07
791839,HILLESLEY - HILLESLEY,2023-03-12T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
791839,HILLESLEY - HILLESLEY,2023-03-12T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-03-12T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-03-12T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-03-12T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
791839,HILLESLEY - HILLESLEY,2023-03-12T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-03-12T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
791839,HILLESLEY - HILLESLEY,2023-03-12T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
791839,HILLESLEY - HILLESLEY,2023-03-12T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
791839,HILLESLEY - HILLESLEY,2023-03-12T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.96
791839,HILLESLEY - HILLESLEY,2023-03-12T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
791839,HILLESLEY - HILLESLEY,2023-03-12T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
791839,HILLESLEY - HILLESLEY,2023-03-12T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
791839,HILLESLEY - HILLESLEY,2023-03-12T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
791839,HILLESLEY - HILLESLEY,2023-03-12T07:40:00.000+00:00,transformer,,Temperature,C,12.3
791839,HILLESLEY - HILLESLEY,2023-03-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-03-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
791839,HILLESLEY - HILLESLEY,2023-03-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-03-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
791839,HILLESLEY - HILLESLEY,2023-03-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-03-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
791839,HILLESLEY - HILLESLEY,2023-03-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-03-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
791839,HILLESLEY - HILLESLEY,2023-03-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
791839,HILLESLEY - HILLESLEY,2023-03-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.86
791839,HILLESLEY - HILLESLEY,2023-03-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.68
791839,HILLESLEY - HILLESLEY,2023-03-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.04
791839,HILLESLEY - HILLESLEY,2023-03-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
791839,HILLESLEY - HILLESLEY,2023-03-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
791839,HILLESLEY - HILLESLEY,2023-03-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
791839,HILLESLEY - HILLESLEY,2023-03-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
791839,HILLESLEY - HILLESLEY,2023-03-12T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
791839,HILLESLEY - HILLESLEY,2023-03-12T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
791839,HILLESLEY - HILLESLEY,2023-03-12T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
791839,HILLESLEY - HILLESLEY,2023-03-12T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
791839,HILLESLEY - HILLESLEY,2023-03-12T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
791839,HILLESLEY - HILLESLEY,2023-03-12T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.46
791839,HILLESLEY - HILLESLEY,2023-03-12T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-03-12T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-03-12T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-03-12T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-03-12T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
791839,HILLESLEY - HILLESLEY,2023-03-12T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
791839,HILLESLEY - HILLESLEY,2023-03-12T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
791839,HILLESLEY - HILLESLEY,2023-03-12T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
791839,HILLESLEY - HILLESLEY,2023-03-12T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
791839,HILLESLEY - HILLESLEY,2023-03-12T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.66
791839,HILLESLEY - HILLESLEY,2023-03-12T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-03-12T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-03-12T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-03-12T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
791839,HILLESLEY - HILLESLEY,2023-03-12T07:30:00.000+00:00,transformer,,Temperature,C,12.3
791839,HILLESLEY - HILLESLEY,2023-03-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-03-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
791839,HILLESLEY - HILLESLEY,2023-03-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
