Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
791839,HILLESLEY - HILLESLEY,2023-03-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
791839,HILLESLEY - HILLESLEY,2023-03-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
791839,HILLESLEY - HILLESLEY,2023-03-12T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-03-12T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-03-12T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.32
791839,HILLESLEY - HILLESLEY,2023-03-12T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.57
791839,HILLESLEY - HILLESLEY,2023-03-12T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
791839,HILLESLEY - HILLESLEY,2023-03-12T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.02
791839,HILLESLEY - HILLESLEY,2023-03-12T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
791839,HILLESLEY - HILLESLEY,2023-03-12T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
791839,HILLESLEY - HILLESLEY,2023-03-12T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-03-12T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-03-12T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
791839,HILLESLEY - HILLESLEY,2023-03-12T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-03-12T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
791839,HILLESLEY - HILLESLEY,2023-03-12T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
791839,HILLESLEY - HILLESLEY,2023-03-12T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.26
791839,HILLESLEY - HILLESLEY,2023-03-12T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.02
791839,HILLESLEY - HILLESLEY,2023-03-12T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
791839,HILLESLEY - HILLESLEY,2023-03-12T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-03-12T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
791839,HILLESLEY - HILLESLEY,2023-03-12T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
791839,HILLESLEY - HILLESLEY,2023-03-12T02:30:00.000+00:00,transformer,,Temperature,C,13.3
791839,HILLESLEY - HILLESLEY,2023-03-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-03-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
791839,HILLESLEY - HILLESLEY,2023-03-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-03-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
791839,HILLESLEY - HILLESLEY,2023-03-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-03-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
791839,HILLESLEY - HILLESLEY,2023-03-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
791839,HILLESLEY - HILLESLEY,2023-03-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
791839,HILLESLEY - HILLESLEY,2023-03-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
791839,HILLESLEY - HILLESLEY,2023-03-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.96
791839,HILLESLEY - HILLESLEY,2023-03-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.86
791839,HILLESLEY - HILLESLEY,2023-03-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.05
791839,HILLESLEY - HILLESLEY,2023-03-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
791839,HILLESLEY - HILLESLEY,2023-03-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
791839,HILLESLEY - HILLESLEY,2023-03-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
791839,HILLESLEY - HILLESLEY,2023-03-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
791839,HILLESLEY - HILLESLEY,2023-03-12T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-03-12T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-03-12T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.5
791839,HILLESLEY - HILLESLEY,2023-03-12T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
791839,HILLESLEY - HILLESLEY,2023-03-12T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
791839,HILLESLEY - HILLESLEY,2023-03-12T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.09
791839,HILLESLEY - HILLESLEY,2023-03-12T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
791839,HILLESLEY - HILLESLEY,2023-03-12T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
791839,HILLESLEY - HILLESLEY,2023-03-12T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
791839,HILLESLEY - HILLESLEY,2023-03-12T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
791839,HILLESLEY - HILLESLEY,2023-03-12T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
791839,HILLESLEY - HILLESLEY,2023-03-12T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-03-12T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
791839,HILLESLEY - HILLESLEY,2023-03-12T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
791839,HILLESLEY - HILLESLEY,2023-03-12T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.2
791839,HILLESLEY - HILLESLEY,2023-03-12T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.98
791839,HILLESLEY - HILLESLEY,2023-03-12T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
791839,HILLESLEY - HILLESLEY,2023-03-12T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
791839,HILLESLEY - HILLESLEY,2023-03-12T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
791839,HILLESLEY - HILLESLEY,2023-03-12T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-03-12T02:20:00.000+00:00,transformer,,Temperature,C,13.4
791839,HILLESLEY - HILLESLEY,2023-03-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-03-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
791839,HILLESLEY - HILLESLEY,2023-03-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-03-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
791839,HILLESLEY - HILLESLEY,2023-03-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-03-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
791839,HILLESLEY - HILLESLEY,2023-03-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
791839,HILLESLEY - HILLESLEY,2023-03-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
791839,HILLESLEY - HILLESLEY,2023-03-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
791839,HILLESLEY - HILLESLEY,2023-03-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.77
791839,HILLESLEY - HILLESLEY,2023-03-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.45
791839,HILLESLEY - HILLESLEY,2023-03-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.08
791839,HILLESLEY - HILLESLEY,2023-03-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
791839,HILLESLEY - HILLESLEY,2023-03-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
791839,HILLESLEY - HILLESLEY,2023-03-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
791839,HILLESLEY - HILLESLEY,2023-03-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
791839,HILLESLEY - HILLESLEY,2023-03-12T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-03-12T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-03-12T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
791839,HILLESLEY - HILLESLEY,2023-03-12T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.1
791839,HILLESLEY - HILLESLEY,2023-03-12T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
791839,HILLESLEY - HILLESLEY,2023-03-12T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.31
791839,HILLESLEY - HILLESLEY,2023-03-12T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-03-12T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
791839,HILLESLEY - HILLESLEY,2023-03-12T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
791839,HILLESLEY - HILLESLEY,2023-03-12T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
791839,HILLESLEY - HILLESLEY,2023-03-12T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
791839,HILLESLEY - HILLESLEY,2023-03-12T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-03-12T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.27
791839,HILLESLEY - HILLESLEY,2023-03-12T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
791839,HILLESLEY - HILLESLEY,2023-03-12T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.81
791839,HILLESLEY - HILLESLEY,2023-03-12T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.73
791839,HILLESLEY - HILLESLEY,2023-03-12T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-03-12T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
791839,HILLESLEY - HILLESLEY,2023-03-12T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
791839,HILLESLEY - HILLESLEY,2023-03-12T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
791839,HILLESLEY - HILLESLEY,2023-03-12T02:10:00.000+00:00,transformer,,Temperature,C,13.4
791839,HILLESLEY - HILLESLEY,2023-03-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-03-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
791839,HILLESLEY - HILLESLEY,2023-03-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-03-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
791839,HILLESLEY - HILLESLEY,2023-03-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-03-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
791839,HILLESLEY - HILLESLEY,2023-03-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
791839,HILLESLEY - HILLESLEY,2023-03-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
791839,HILLESLEY - HILLESLEY,2023-03-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
791839,HILLESLEY - HILLESLEY,2023-03-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.3
791839,HILLESLEY - HILLESLEY,2023-03-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.07
791839,HILLESLEY - HILLESLEY,2023-03-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.04
791839,HILLESLEY - HILLESLEY,2023-03-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
791839,HILLESLEY - HILLESLEY,2023-03-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
791839,HILLESLEY - HILLESLEY,2023-03-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
791839,HILLESLEY - HILLESLEY,2023-03-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
791839,HILLESLEY - HILLESLEY,2023-03-12T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
791839,HILLESLEY - HILLESLEY,2023-03-12T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-03-12T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
791839,HILLESLEY - HILLESLEY,2023-03-12T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.83
791839,HILLESLEY - HILLESLEY,2023-03-12T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
791839,HILLESLEY - HILLESLEY,2023-03-12T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.56
791839,HILLESLEY - HILLESLEY,2023-03-12T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
791839,HILLESLEY - HILLESLEY,2023-03-12T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
791839,HILLESLEY - HILLESLEY,2023-03-12T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
791839,HILLESLEY - HILLESLEY,2023-03-12T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
791839,HILLESLEY - HILLESLEY,2023-03-12T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
791839,HILLESLEY - HILLESLEY,2023-03-12T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-03-12T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
791839,HILLESLEY - HILLESLEY,2023-03-12T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
791839,HILLESLEY - HILLESLEY,2023-03-12T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.28
791839,HILLESLEY - HILLESLEY,2023-03-12T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.74
791839,HILLESLEY - HILLESLEY,2023-03-12T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-03-12T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
791839,HILLESLEY - HILLESLEY,2023-03-12T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
791839,HILLESLEY - HILLESLEY,2023-03-12T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-03-12T02:00:00.000+00:00,transformer,,Temperature,C,13.4
791839,HILLESLEY - HILLESLEY,2023-03-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-03-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
791839,HILLESLEY - HILLESLEY,2023-03-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-03-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
791839,HILLESLEY - HILLESLEY,2023-03-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-03-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
791839,HILLESLEY - HILLESLEY,2023-03-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
791839,HILLESLEY - HILLESLEY,2023-03-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
791839,HILLESLEY - HILLESLEY,2023-03-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
791839,HILLESLEY - HILLESLEY,2023-03-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.49
791839,HILLESLEY - HILLESLEY,2023-03-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.62
791839,HILLESLEY - HILLESLEY,2023-03-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.3
791839,HILLESLEY - HILLESLEY,2023-03-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
791839,HILLESLEY - HILLESLEY,2023-03-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
791839,HILLESLEY - HILLESLEY,2023-03-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
791839,HILLESLEY - HILLESLEY,2023-03-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
791839,HILLESLEY - HILLESLEY,2023-03-12T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-03-12T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-03-12T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
791839,HILLESLEY - HILLESLEY,2023-03-12T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.79
791839,HILLESLEY - HILLESLEY,2023-03-12T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
791839,HILLESLEY - HILLESLEY,2023-03-12T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.59
791839,HILLESLEY - HILLESLEY,2023-03-12T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-03-12T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
791839,HILLESLEY - HILLESLEY,2023-03-12T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-03-12T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
791839,HILLESLEY - HILLESLEY,2023-03-12T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
791839,HILLESLEY - HILLESLEY,2023-03-12T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-03-12T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
791839,HILLESLEY - HILLESLEY,2023-03-12T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
791839,HILLESLEY - HILLESLEY,2023-03-12T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.39
791839,HILLESLEY - HILLESLEY,2023-03-12T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.04
791839,HILLESLEY - HILLESLEY,2023-03-12T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-03-12T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
791839,HILLESLEY - HILLESLEY,2023-03-12T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
791839,HILLESLEY - HILLESLEY,2023-03-12T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
791839,HILLESLEY - HILLESLEY,2023-03-12T01:50:00.000+00:00,transformer,,Temperature,C,13.4
791839,HILLESLEY - HILLESLEY,2023-03-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-03-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
791839,HILLESLEY - HILLESLEY,2023-03-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-03-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
791839,HILLESLEY - HILLESLEY,2023-03-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-03-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
791839,HILLESLEY - HILLESLEY,2023-03-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
791839,HILLESLEY - HILLESLEY,2023-03-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
791839,HILLESLEY - HILLESLEY,2023-03-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
791839,HILLESLEY - HILLESLEY,2023-03-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.35
791839,HILLESLEY - HILLESLEY,2023-03-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.39
791839,HILLESLEY - HILLESLEY,2023-03-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.63
791839,HILLESLEY - HILLESLEY,2023-03-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
791839,HILLESLEY - HILLESLEY,2023-03-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
791839,HILLESLEY - HILLESLEY,2023-03-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
791839,HILLESLEY - HILLESLEY,2023-03-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
791839,HILLESLEY - HILLESLEY,2023-03-12T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-03-12T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-03-12T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
791839,HILLESLEY - HILLESLEY,2023-03-12T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.26
791839,HILLESLEY - HILLESLEY,2023-03-12T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.7
791839,HILLESLEY - HILLESLEY,2023-03-12T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.37
791839,HILLESLEY - HILLESLEY,2023-03-12T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-03-12T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
791839,HILLESLEY - HILLESLEY,2023-03-12T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
791839,HILLESLEY - HILLESLEY,2023-03-12T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-03-12T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
791839,HILLESLEY - HILLESLEY,2023-03-12T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-03-12T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-03-12T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
791839,HILLESLEY - HILLESLEY,2023-03-12T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.12
791839,HILLESLEY - HILLESLEY,2023-03-12T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.29
791839,HILLESLEY - HILLESLEY,2023-03-12T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-03-12T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
791839,HILLESLEY - HILLESLEY,2023-03-12T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
791839,HILLESLEY - HILLESLEY,2023-03-12T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-03-12T01:40:00.000+00:00,transformer,,Temperature,C,13.4
791839,HILLESLEY - HILLESLEY,2023-03-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-03-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
791839,HILLESLEY - HILLESLEY,2023-03-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-03-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
791839,HILLESLEY - HILLESLEY,2023-03-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-03-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
791839,HILLESLEY - HILLESLEY,2023-03-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
791839,HILLESLEY - HILLESLEY,2023-03-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
791839,HILLESLEY - HILLESLEY,2023-03-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
791839,HILLESLEY - HILLESLEY,2023-03-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.84
791839,HILLESLEY - HILLESLEY,2023-03-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.82
791839,HILLESLEY - HILLESLEY,2023-03-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.67
791839,HILLESLEY - HILLESLEY,2023-03-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
791839,HILLESLEY - HILLESLEY,2023-03-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
791839,HILLESLEY - HILLESLEY,2023-03-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
791839,HILLESLEY - HILLESLEY,2023-03-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
791839,HILLESLEY - HILLESLEY,2023-03-12T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-03-12T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-03-12T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
791839,HILLESLEY - HILLESLEY,2023-03-12T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.44
791839,HILLESLEY - HILLESLEY,2023-03-12T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
791839,HILLESLEY - HILLESLEY,2023-03-12T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.88
791839,HILLESLEY - HILLESLEY,2023-03-12T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-03-12T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
791839,HILLESLEY - HILLESLEY,2023-03-12T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
791839,HILLESLEY - HILLESLEY,2023-03-12T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
791839,HILLESLEY - HILLESLEY,2023-03-12T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
791839,HILLESLEY - HILLESLEY,2023-03-12T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
791839,HILLESLEY - HILLESLEY,2023-03-12T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
791839,HILLESLEY - HILLESLEY,2023-03-12T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
791839,HILLESLEY - HILLESLEY,2023-03-12T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.88
791839,HILLESLEY - HILLESLEY,2023-03-12T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.12
791839,HILLESLEY - HILLESLEY,2023-03-12T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-03-12T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
791839,HILLESLEY - HILLESLEY,2023-03-12T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
791839,HILLESLEY - HILLESLEY,2023-03-12T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
791839,HILLESLEY - HILLESLEY,2023-03-12T01:30:00.000+00:00,transformer,,Temperature,C,13.4
791839,HILLESLEY - HILLESLEY,2023-03-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-03-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
791839,HILLESLEY - HILLESLEY,2023-03-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-03-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
791839,HILLESLEY - HILLESLEY,2023-03-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-03-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
791839,HILLESLEY - HILLESLEY,2023-03-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
791839,HILLESLEY - HILLESLEY,2023-03-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
791839,HILLESLEY - HILLESLEY,2023-03-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
791839,HILLESLEY - HILLESLEY,2023-03-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.47
791839,HILLESLEY - HILLESLEY,2023-03-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.78
791839,HILLESLEY - HILLESLEY,2023-03-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.99
791839,HILLESLEY - HILLESLEY,2023-03-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
791839,HILLESLEY - HILLESLEY,2023-03-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
791839,HILLESLEY - HILLESLEY,2023-03-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
791839,HILLESLEY - HILLESLEY,2023-03-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
791839,HILLESLEY - HILLESLEY,2023-03-12T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-03-12T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-03-12T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.31
791839,HILLESLEY - HILLESLEY,2023-03-12T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.62
791839,HILLESLEY - HILLESLEY,2023-03-12T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
791839,HILLESLEY - HILLESLEY,2023-03-12T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.55
791839,HILLESLEY - HILLESLEY,2023-03-12T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
791839,HILLESLEY - HILLESLEY,2023-03-12T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
791839,HILLESLEY - HILLESLEY,2023-03-12T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
791839,HILLESLEY - HILLESLEY,2023-03-12T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-03-12T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-03-12T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
791839,HILLESLEY - HILLESLEY,2023-03-12T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
791839,HILLESLEY - HILLESLEY,2023-03-12T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
791839,HILLESLEY - HILLESLEY,2023-03-12T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.25
791839,HILLESLEY - HILLESLEY,2023-03-12T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.88
791839,HILLESLEY - HILLESLEY,2023-03-12T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
791839,HILLESLEY - HILLESLEY,2023-03-12T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
791839,HILLESLEY - HILLESLEY,2023-03-12T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
791839,HILLESLEY - HILLESLEY,2023-03-12T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-03-12T01:20:00.000+00:00,transformer,,Temperature,C,13.4
791839,HILLESLEY - HILLESLEY,2023-03-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-03-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
791839,HILLESLEY - HILLESLEY,2023-03-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-03-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
791839,HILLESLEY - HILLESLEY,2023-03-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-03-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
791839,HILLESLEY - HILLESLEY,2023-03-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
791839,HILLESLEY - HILLESLEY,2023-03-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
791839,HILLESLEY - HILLESLEY,2023-03-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
791839,HILLESLEY - HILLESLEY,2023-03-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.27
791839,HILLESLEY - HILLESLEY,2023-03-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.7
791839,HILLESLEY - HILLESLEY,2023-03-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.43
791839,HILLESLEY - HILLESLEY,2023-03-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
791839,HILLESLEY - HILLESLEY,2023-03-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
791839,HILLESLEY - HILLESLEY,2023-03-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
791839,HILLESLEY - HILLESLEY,2023-03-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
791839,HILLESLEY - HILLESLEY,2023-03-12T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
791839,HILLESLEY - HILLESLEY,2023-03-12T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-03-12T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.39
791839,HILLESLEY - HILLESLEY,2023-03-12T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.33
791839,HILLESLEY - HILLESLEY,2023-03-12T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
791839,HILLESLEY - HILLESLEY,2023-03-12T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.29
791839,HILLESLEY - HILLESLEY,2023-03-12T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
791839,HILLESLEY - HILLESLEY,2023-03-12T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
791839,HILLESLEY - HILLESLEY,2023-03-12T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-03-12T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
791839,HILLESLEY - HILLESLEY,2023-03-12T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
791839,HILLESLEY - HILLESLEY,2023-03-12T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
791839,HILLESLEY - HILLESLEY,2023-03-12T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
791839,HILLESLEY - HILLESLEY,2023-03-12T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
791839,HILLESLEY - HILLESLEY,2023-03-12T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.53
791839,HILLESLEY - HILLESLEY,2023-03-12T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.34
791839,HILLESLEY - HILLESLEY,2023-03-12T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-03-12T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
791839,HILLESLEY - HILLESLEY,2023-03-12T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
791839,HILLESLEY - HILLESLEY,2023-03-12T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-03-12T01:10:00.000+00:00,transformer,,Temperature,C,13.4
791839,HILLESLEY - HILLESLEY,2023-03-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-03-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
791839,HILLESLEY - HILLESLEY,2023-03-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-03-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
791839,HILLESLEY - HILLESLEY,2023-03-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-03-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
791839,HILLESLEY - HILLESLEY,2023-03-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-03-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
791839,HILLESLEY - HILLESLEY,2023-03-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
791839,HILLESLEY - HILLESLEY,2023-03-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.04
791839,HILLESLEY - HILLESLEY,2023-03-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.8
791839,HILLESLEY - HILLESLEY,2023-03-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.63
791839,HILLESLEY - HILLESLEY,2023-03-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
791839,HILLESLEY - HILLESLEY,2023-03-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
791839,HILLESLEY - HILLESLEY,2023-03-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
791839,HILLESLEY - HILLESLEY,2023-03-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
791839,HILLESLEY - HILLESLEY,2023-03-12T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
791839,HILLESLEY - HILLESLEY,2023-03-12T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-03-12T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
791839,HILLESLEY - HILLESLEY,2023-03-12T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.94
791839,HILLESLEY - HILLESLEY,2023-03-12T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
791839,HILLESLEY - HILLESLEY,2023-03-12T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.44
791839,HILLESLEY - HILLESLEY,2023-03-12T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-03-12T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
791839,HILLESLEY - HILLESLEY,2023-03-12T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-03-12T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
791839,HILLESLEY - HILLESLEY,2023-03-12T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
791839,HILLESLEY - HILLESLEY,2023-03-12T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
791839,HILLESLEY - HILLESLEY,2023-03-12T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
791839,HILLESLEY - HILLESLEY,2023-03-12T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
791839,HILLESLEY - HILLESLEY,2023-03-12T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.35
791839,HILLESLEY - HILLESLEY,2023-03-12T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.61
791839,HILLESLEY - HILLESLEY,2023-03-12T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-03-12T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
791839,HILLESLEY - HILLESLEY,2023-03-12T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
791839,HILLESLEY - HILLESLEY,2023-03-12T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-03-12T01:00:00.000+00:00,transformer,,Temperature,C,13.4
791839,HILLESLEY - HILLESLEY,2023-03-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-03-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
791839,HILLESLEY - HILLESLEY,2023-03-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-03-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
791839,HILLESLEY - HILLESLEY,2023-03-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-03-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
791839,HILLESLEY - HILLESLEY,2023-03-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-03-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
791839,HILLESLEY - HILLESLEY,2023-03-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
791839,HILLESLEY - HILLESLEY,2023-03-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.97
791839,HILLESLEY - HILLESLEY,2023-03-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.26
791839,HILLESLEY - HILLESLEY,2023-03-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-21.05
791839,HILLESLEY - HILLESLEY,2023-03-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
791839,HILLESLEY - HILLESLEY,2023-03-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
791839,HILLESLEY - HILLESLEY,2023-03-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
791839,HILLESLEY - HILLESLEY,2023-03-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
791839,HILLESLEY - HILLESLEY,2023-03-12T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-03-12T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-03-12T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
791839,HILLESLEY - HILLESLEY,2023-03-12T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.69
791839,HILLESLEY - HILLESLEY,2023-03-12T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
791839,HILLESLEY - HILLESLEY,2023-03-12T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.69
791839,HILLESLEY - HILLESLEY,2023-03-12T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
791839,HILLESLEY - HILLESLEY,2023-03-12T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
791839,HILLESLEY - HILLESLEY,2023-03-12T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
791839,HILLESLEY - HILLESLEY,2023-03-12T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
791839,HILLESLEY - HILLESLEY,2023-03-12T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
791839,HILLESLEY - HILLESLEY,2023-03-12T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
791839,HILLESLEY - HILLESLEY,2023-03-12T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
791839,HILLESLEY - HILLESLEY,2023-03-12T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
791839,HILLESLEY - HILLESLEY,2023-03-12T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.9
791839,HILLESLEY - HILLESLEY,2023-03-12T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.53
791839,HILLESLEY - HILLESLEY,2023-03-12T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
791839,HILLESLEY - HILLESLEY,2023-03-12T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
791839,HILLESLEY - HILLESLEY,2023-03-12T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
791839,HILLESLEY - HILLESLEY,2023-03-12T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
791839,HILLESLEY - HILLESLEY,2023-03-12T00:50:00.000+00:00,transformer,,Temperature,C,13.4
791839,HILLESLEY - HILLESLEY,2023-03-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-03-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
791839,HILLESLEY - HILLESLEY,2023-03-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-03-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
791839,HILLESLEY - HILLESLEY,2023-03-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-03-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
791839,HILLESLEY - HILLESLEY,2023-03-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
791839,HILLESLEY - HILLESLEY,2023-03-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
791839,HILLESLEY - HILLESLEY,2023-03-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
791839,HILLESLEY - HILLESLEY,2023-03-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.47
791839,HILLESLEY - HILLESLEY,2023-03-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.32
791839,HILLESLEY - HILLESLEY,2023-03-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-21.22
791839,HILLESLEY - HILLESLEY,2023-03-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
791839,HILLESLEY - HILLESLEY,2023-03-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
791839,HILLESLEY - HILLESLEY,2023-03-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
791839,HILLESLEY - HILLESLEY,2023-03-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
791839,HILLESLEY - HILLESLEY,2023-03-12T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-03-12T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-03-12T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.32
791839,HILLESLEY - HILLESLEY,2023-03-12T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.34
791839,HILLESLEY - HILLESLEY,2023-03-12T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
791839,HILLESLEY - HILLESLEY,2023-03-12T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.33
791839,HILLESLEY - HILLESLEY,2023-03-12T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-03-12T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
791839,HILLESLEY - HILLESLEY,2023-03-12T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-03-12T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
791839,HILLESLEY - HILLESLEY,2023-03-12T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
791839,HILLESLEY - HILLESLEY,2023-03-12T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
791839,HILLESLEY - HILLESLEY,2023-03-12T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
791839,HILLESLEY - HILLESLEY,2023-03-12T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
791839,HILLESLEY - HILLESLEY,2023-03-12T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.73
791839,HILLESLEY - HILLESLEY,2023-03-12T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.43
791839,HILLESLEY - HILLESLEY,2023-03-12T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-03-12T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
791839,HILLESLEY - HILLESLEY,2023-03-12T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
791839,HILLESLEY - HILLESLEY,2023-03-12T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
791839,HILLESLEY - HILLESLEY,2023-03-12T00:40:00.000+00:00,transformer,,Temperature,C,13.5
791839,HILLESLEY - HILLESLEY,2023-03-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-03-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
791839,HILLESLEY - HILLESLEY,2023-03-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-03-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
791839,HILLESLEY - HILLESLEY,2023-03-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-03-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
791839,HILLESLEY - HILLESLEY,2023-03-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
791839,HILLESLEY - HILLESLEY,2023-03-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
791839,HILLESLEY - HILLESLEY,2023-03-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
791839,HILLESLEY - HILLESLEY,2023-03-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.04
791839,HILLESLEY - HILLESLEY,2023-03-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.18
791839,HILLESLEY - HILLESLEY,2023-03-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-20.76
791839,HILLESLEY - HILLESLEY,2023-03-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
791839,HILLESLEY - HILLESLEY,2023-03-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
791839,HILLESLEY - HILLESLEY,2023-03-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
791839,HILLESLEY - HILLESLEY,2023-03-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
791839,HILLESLEY - HILLESLEY,2023-03-12T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-03-12T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-03-12T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.71
791839,HILLESLEY - HILLESLEY,2023-03-12T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
791839,HILLESLEY - HILLESLEY,2023-03-12T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
791839,HILLESLEY - HILLESLEY,2023-03-12T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.05
791839,HILLESLEY - HILLESLEY,2023-03-12T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
791839,HILLESLEY - HILLESLEY,2023-03-12T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
791839,HILLESLEY - HILLESLEY,2023-03-12T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
791839,HILLESLEY - HILLESLEY,2023-03-12T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
791839,HILLESLEY - HILLESLEY,2023-03-12T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
791839,HILLESLEY - HILLESLEY,2023-03-12T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
791839,HILLESLEY - HILLESLEY,2023-03-12T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
791839,HILLESLEY - HILLESLEY,2023-03-12T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
791839,HILLESLEY - HILLESLEY,2023-03-12T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.24
791839,HILLESLEY - HILLESLEY,2023-03-12T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.57
791839,HILLESLEY - HILLESLEY,2023-03-12T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
791839,HILLESLEY - HILLESLEY,2023-03-12T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
791839,HILLESLEY - HILLESLEY,2023-03-12T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
791839,HILLESLEY - HILLESLEY,2023-03-12T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
791839,HILLESLEY - HILLESLEY,2023-03-12T00:30:00.000+00:00,transformer,,Temperature,C,13.5
791839,HILLESLEY - HILLESLEY,2023-03-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-03-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
791839,HILLESLEY - HILLESLEY,2023-03-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-03-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
791839,HILLESLEY - HILLESLEY,2023-03-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-03-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
791839,HILLESLEY - HILLESLEY,2023-03-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
791839,HILLESLEY - HILLESLEY,2023-03-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
791839,HILLESLEY - HILLESLEY,2023-03-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
791839,HILLESLEY - HILLESLEY,2023-03-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.93
791839,HILLESLEY - HILLESLEY,2023-03-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.61
791839,HILLESLEY - HILLESLEY,2023-03-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-20.63
791839,HILLESLEY - HILLESLEY,2023-03-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,108.9
791839,HILLESLEY - HILLESLEY,2023-03-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
791839,HILLESLEY - HILLESLEY,2023-03-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
791839,HILLESLEY - HILLESLEY,2023-03-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
791839,HILLESLEY - HILLESLEY,2023-03-12T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-03-12T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-03-12T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.36
791839,HILLESLEY - HILLESLEY,2023-03-12T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.42
791839,HILLESLEY - HILLESLEY,2023-03-12T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
791839,HILLESLEY - HILLESLEY,2023-03-12T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.49
791839,HILLESLEY - HILLESLEY,2023-03-12T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
791839,HILLESLEY - HILLESLEY,2023-03-12T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-03-12T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-03-12T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
791839,HILLESLEY - HILLESLEY,2023-03-12T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
791839,HILLESLEY - HILLESLEY,2023-03-12T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
791839,HILLESLEY - HILLESLEY,2023-03-12T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-03-12T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
791839,HILLESLEY - HILLESLEY,2023-03-12T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.41
791839,HILLESLEY - HILLESLEY,2023-03-12T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.72
791839,HILLESLEY - HILLESLEY,2023-03-12T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-03-12T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
791839,HILLESLEY - HILLESLEY,2023-03-12T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
791839,HILLESLEY - HILLESLEY,2023-03-12T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
791839,HILLESLEY - HILLESLEY,2023-03-12T00:20:00.000+00:00,transformer,,Temperature,C,13.4
791839,HILLESLEY - HILLESLEY,2023-03-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
