Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.35
791839,HILLESLEY - HILLESLEY,2023-03-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,84.5
791839,HILLESLEY - HILLESLEY,2023-03-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-03-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
791839,HILLESLEY - HILLESLEY,2023-03-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
791839,HILLESLEY - HILLESLEY,2023-03-13T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
791839,HILLESLEY - HILLESLEY,2023-03-13T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-03-13T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
791839,HILLESLEY - HILLESLEY,2023-03-13T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
791839,HILLESLEY - HILLESLEY,2023-03-13T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
791839,HILLESLEY - HILLESLEY,2023-03-13T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.62
791839,HILLESLEY - HILLESLEY,2023-03-13T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
791839,HILLESLEY - HILLESLEY,2023-03-13T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
791839,HILLESLEY - HILLESLEY,2023-03-13T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
791839,HILLESLEY - HILLESLEY,2023-03-13T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
791839,HILLESLEY - HILLESLEY,2023-03-13T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
791839,HILLESLEY - HILLESLEY,2023-03-13T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-03-13T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
791839,HILLESLEY - HILLESLEY,2023-03-13T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
791839,HILLESLEY - HILLESLEY,2023-03-13T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
791839,HILLESLEY - HILLESLEY,2023-03-13T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.18
791839,HILLESLEY - HILLESLEY,2023-03-13T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
791839,HILLESLEY - HILLESLEY,2023-03-13T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
791839,HILLESLEY - HILLESLEY,2023-03-13T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-03-13T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-03-13T05:20:00.000+00:00,transformer,,Temperature,C,14.9
791839,HILLESLEY - HILLESLEY,2023-03-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-03-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
791839,HILLESLEY - HILLESLEY,2023-03-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-03-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
791839,HILLESLEY - HILLESLEY,2023-03-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-03-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
791839,HILLESLEY - HILLESLEY,2023-03-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-03-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
791839,HILLESLEY - HILLESLEY,2023-03-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
791839,HILLESLEY - HILLESLEY,2023-03-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.09
791839,HILLESLEY - HILLESLEY,2023-03-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.85
791839,HILLESLEY - HILLESLEY,2023-03-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.8
791839,HILLESLEY - HILLESLEY,2023-03-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
791839,HILLESLEY - HILLESLEY,2023-03-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-03-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
791839,HILLESLEY - HILLESLEY,2023-03-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
791839,HILLESLEY - HILLESLEY,2023-03-13T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
791839,HILLESLEY - HILLESLEY,2023-03-13T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-03-13T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.42
791839,HILLESLEY - HILLESLEY,2023-03-13T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
791839,HILLESLEY - HILLESLEY,2023-03-13T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
791839,HILLESLEY - HILLESLEY,2023-03-13T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.08
791839,HILLESLEY - HILLESLEY,2023-03-13T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
791839,HILLESLEY - HILLESLEY,2023-03-13T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
791839,HILLESLEY - HILLESLEY,2023-03-13T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
791839,HILLESLEY - HILLESLEY,2023-03-13T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
791839,HILLESLEY - HILLESLEY,2023-03-13T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
791839,HILLESLEY - HILLESLEY,2023-03-13T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-03-13T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
791839,HILLESLEY - HILLESLEY,2023-03-13T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
791839,HILLESLEY - HILLESLEY,2023-03-13T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
791839,HILLESLEY - HILLESLEY,2023-03-13T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.4
791839,HILLESLEY - HILLESLEY,2023-03-13T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
791839,HILLESLEY - HILLESLEY,2023-03-13T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
791839,HILLESLEY - HILLESLEY,2023-03-13T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
791839,HILLESLEY - HILLESLEY,2023-03-13T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
791839,HILLESLEY - HILLESLEY,2023-03-13T05:10:00.000+00:00,transformer,,Temperature,C,14.9
791839,HILLESLEY - HILLESLEY,2023-03-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-03-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
791839,HILLESLEY - HILLESLEY,2023-03-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-03-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
791839,HILLESLEY - HILLESLEY,2023-03-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-03-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
791839,HILLESLEY - HILLESLEY,2023-03-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-03-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
791839,HILLESLEY - HILLESLEY,2023-03-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
791839,HILLESLEY - HILLESLEY,2023-03-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.99
791839,HILLESLEY - HILLESLEY,2023-03-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.1
791839,HILLESLEY - HILLESLEY,2023-03-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.48
791839,HILLESLEY - HILLESLEY,2023-03-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
791839,HILLESLEY - HILLESLEY,2023-03-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
791839,HILLESLEY - HILLESLEY,2023-03-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
791839,HILLESLEY - HILLESLEY,2023-03-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
791839,HILLESLEY - HILLESLEY,2023-03-13T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-03-13T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-03-13T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.1
791839,HILLESLEY - HILLESLEY,2023-03-13T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
791839,HILLESLEY - HILLESLEY,2023-03-13T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
791839,HILLESLEY - HILLESLEY,2023-03-13T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.94
791839,HILLESLEY - HILLESLEY,2023-03-13T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
791839,HILLESLEY - HILLESLEY,2023-03-13T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
791839,HILLESLEY - HILLESLEY,2023-03-13T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
791839,HILLESLEY - HILLESLEY,2023-03-13T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-03-13T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
791839,HILLESLEY - HILLESLEY,2023-03-13T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-03-13T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
791839,HILLESLEY - HILLESLEY,2023-03-13T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
791839,HILLESLEY - HILLESLEY,2023-03-13T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
791839,HILLESLEY - HILLESLEY,2023-03-13T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.26
791839,HILLESLEY - HILLESLEY,2023-03-13T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
791839,HILLESLEY - HILLESLEY,2023-03-13T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
791839,HILLESLEY - HILLESLEY,2023-03-13T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
791839,HILLESLEY - HILLESLEY,2023-03-13T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-03-13T05:00:00.000+00:00,transformer,,Temperature,C,14.9
791839,HILLESLEY - HILLESLEY,2023-03-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-03-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
791839,HILLESLEY - HILLESLEY,2023-03-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-03-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
791839,HILLESLEY - HILLESLEY,2023-03-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-03-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
791839,HILLESLEY - HILLESLEY,2023-03-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-03-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
791839,HILLESLEY - HILLESLEY,2023-03-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
791839,HILLESLEY - HILLESLEY,2023-03-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.7
791839,HILLESLEY - HILLESLEY,2023-03-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.78
791839,HILLESLEY - HILLESLEY,2023-03-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.21
791839,HILLESLEY - HILLESLEY,2023-03-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,103.6
791839,HILLESLEY - HILLESLEY,2023-03-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
791839,HILLESLEY - HILLESLEY,2023-03-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
791839,HILLESLEY - HILLESLEY,2023-03-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
791839,HILLESLEY - HILLESLEY,2023-03-13T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-03-13T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-03-13T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
791839,HILLESLEY - HILLESLEY,2023-03-13T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
791839,HILLESLEY - HILLESLEY,2023-03-13T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
791839,HILLESLEY - HILLESLEY,2023-03-13T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.82
791839,HILLESLEY - HILLESLEY,2023-03-13T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
791839,HILLESLEY - HILLESLEY,2023-03-13T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
791839,HILLESLEY - HILLESLEY,2023-03-13T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-03-13T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
791839,HILLESLEY - HILLESLEY,2023-03-13T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
791839,HILLESLEY - HILLESLEY,2023-03-13T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-03-13T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
791839,HILLESLEY - HILLESLEY,2023-03-13T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
791839,HILLESLEY - HILLESLEY,2023-03-13T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
791839,HILLESLEY - HILLESLEY,2023-03-13T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.51
791839,HILLESLEY - HILLESLEY,2023-03-13T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
791839,HILLESLEY - HILLESLEY,2023-03-13T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
791839,HILLESLEY - HILLESLEY,2023-03-13T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-03-13T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
791839,HILLESLEY - HILLESLEY,2023-03-13T04:50:00.000+00:00,transformer,,Temperature,C,14.9
791839,HILLESLEY - HILLESLEY,2023-03-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-03-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
791839,HILLESLEY - HILLESLEY,2023-03-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-03-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
791839,HILLESLEY - HILLESLEY,2023-03-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-03-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
791839,HILLESLEY - HILLESLEY,2023-03-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-03-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
791839,HILLESLEY - HILLESLEY,2023-03-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
791839,HILLESLEY - HILLESLEY,2023-03-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.92
791839,HILLESLEY - HILLESLEY,2023-03-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.37
791839,HILLESLEY - HILLESLEY,2023-03-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-17.33
791839,HILLESLEY - HILLESLEY,2023-03-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,115.0
791839,HILLESLEY - HILLESLEY,2023-03-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-03-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
791839,HILLESLEY - HILLESLEY,2023-03-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
791839,HILLESLEY - HILLESLEY,2023-03-13T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-03-13T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-03-13T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
791839,HILLESLEY - HILLESLEY,2023-03-13T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.77
791839,HILLESLEY - HILLESLEY,2023-03-13T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
791839,HILLESLEY - HILLESLEY,2023-03-13T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.54
791839,HILLESLEY - HILLESLEY,2023-03-13T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
791839,HILLESLEY - HILLESLEY,2023-03-13T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
791839,HILLESLEY - HILLESLEY,2023-03-13T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-03-13T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
791839,HILLESLEY - HILLESLEY,2023-03-13T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-03-13T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-03-13T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
791839,HILLESLEY - HILLESLEY,2023-03-13T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
791839,HILLESLEY - HILLESLEY,2023-03-13T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.8
791839,HILLESLEY - HILLESLEY,2023-03-13T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.17
791839,HILLESLEY - HILLESLEY,2023-03-13T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
791839,HILLESLEY - HILLESLEY,2023-03-13T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
791839,HILLESLEY - HILLESLEY,2023-03-13T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
791839,HILLESLEY - HILLESLEY,2023-03-13T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-03-13T04:40:00.000+00:00,transformer,,Temperature,C,14.8
791839,HILLESLEY - HILLESLEY,2023-03-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-03-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
791839,HILLESLEY - HILLESLEY,2023-03-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-03-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
791839,HILLESLEY - HILLESLEY,2023-03-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-03-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
791839,HILLESLEY - HILLESLEY,2023-03-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-03-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
791839,HILLESLEY - HILLESLEY,2023-03-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
791839,HILLESLEY - HILLESLEY,2023-03-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.68
791839,HILLESLEY - HILLESLEY,2023-03-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.63
791839,HILLESLEY - HILLESLEY,2023-03-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-17.71
791839,HILLESLEY - HILLESLEY,2023-03-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,108.5
791839,HILLESLEY - HILLESLEY,2023-03-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-03-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
791839,HILLESLEY - HILLESLEY,2023-03-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
791839,HILLESLEY - HILLESLEY,2023-03-13T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-03-13T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-03-13T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
791839,HILLESLEY - HILLESLEY,2023-03-13T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
791839,HILLESLEY - HILLESLEY,2023-03-13T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
791839,HILLESLEY - HILLESLEY,2023-03-13T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.24
791839,HILLESLEY - HILLESLEY,2023-03-13T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-03-13T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
791839,HILLESLEY - HILLESLEY,2023-03-13T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-03-13T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
791839,HILLESLEY - HILLESLEY,2023-03-13T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
791839,HILLESLEY - HILLESLEY,2023-03-13T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-03-13T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
791839,HILLESLEY - HILLESLEY,2023-03-13T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
791839,HILLESLEY - HILLESLEY,2023-03-13T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
791839,HILLESLEY - HILLESLEY,2023-03-13T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.07
791839,HILLESLEY - HILLESLEY,2023-03-13T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
791839,HILLESLEY - HILLESLEY,2023-03-13T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
791839,HILLESLEY - HILLESLEY,2023-03-13T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-03-13T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
791839,HILLESLEY - HILLESLEY,2023-03-13T04:30:00.000+00:00,transformer,,Temperature,C,14.9
791839,HILLESLEY - HILLESLEY,2023-03-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-03-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
791839,HILLESLEY - HILLESLEY,2023-03-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-03-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
791839,HILLESLEY - HILLESLEY,2023-03-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-03-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
791839,HILLESLEY - HILLESLEY,2023-03-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
791839,HILLESLEY - HILLESLEY,2023-03-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
791839,HILLESLEY - HILLESLEY,2023-03-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
791839,HILLESLEY - HILLESLEY,2023-03-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.44
791839,HILLESLEY - HILLESLEY,2023-03-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.04
791839,HILLESLEY - HILLESLEY,2023-03-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.32
791839,HILLESLEY - HILLESLEY,2023-03-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
791839,HILLESLEY - HILLESLEY,2023-03-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
791839,HILLESLEY - HILLESLEY,2023-03-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
791839,HILLESLEY - HILLESLEY,2023-03-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
791839,HILLESLEY - HILLESLEY,2023-03-13T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
791839,HILLESLEY - HILLESLEY,2023-03-13T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-03-13T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
791839,HILLESLEY - HILLESLEY,2023-03-13T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
791839,HILLESLEY - HILLESLEY,2023-03-13T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
791839,HILLESLEY - HILLESLEY,2023-03-13T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.41
791839,HILLESLEY - HILLESLEY,2023-03-13T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
791839,HILLESLEY - HILLESLEY,2023-03-13T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
791839,HILLESLEY - HILLESLEY,2023-03-13T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-03-13T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
791839,HILLESLEY - HILLESLEY,2023-03-13T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
791839,HILLESLEY - HILLESLEY,2023-03-13T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-03-13T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
791839,HILLESLEY - HILLESLEY,2023-03-13T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
791839,HILLESLEY - HILLESLEY,2023-03-13T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
791839,HILLESLEY - HILLESLEY,2023-03-13T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.14
791839,HILLESLEY - HILLESLEY,2023-03-13T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
791839,HILLESLEY - HILLESLEY,2023-03-13T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
791839,HILLESLEY - HILLESLEY,2023-03-13T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
791839,HILLESLEY - HILLESLEY,2023-03-13T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
791839,HILLESLEY - HILLESLEY,2023-03-13T04:20:00.000+00:00,transformer,,Temperature,C,15.0
791839,HILLESLEY - HILLESLEY,2023-03-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-03-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
791839,HILLESLEY - HILLESLEY,2023-03-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-03-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
791839,HILLESLEY - HILLESLEY,2023-03-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-03-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
791839,HILLESLEY - HILLESLEY,2023-03-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-03-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
791839,HILLESLEY - HILLESLEY,2023-03-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
791839,HILLESLEY - HILLESLEY,2023-03-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.61
791839,HILLESLEY - HILLESLEY,2023-03-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.33
791839,HILLESLEY - HILLESLEY,2023-03-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.55
791839,HILLESLEY - HILLESLEY,2023-03-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
791839,HILLESLEY - HILLESLEY,2023-03-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-03-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
791839,HILLESLEY - HILLESLEY,2023-03-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
791839,HILLESLEY - HILLESLEY,2023-03-13T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-03-13T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-03-13T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
791839,HILLESLEY - HILLESLEY,2023-03-13T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
791839,HILLESLEY - HILLESLEY,2023-03-13T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
791839,HILLESLEY - HILLESLEY,2023-03-13T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.91
791839,HILLESLEY - HILLESLEY,2023-03-13T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
791839,HILLESLEY - HILLESLEY,2023-03-13T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
791839,HILLESLEY - HILLESLEY,2023-03-13T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
791839,HILLESLEY - HILLESLEY,2023-03-13T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
791839,HILLESLEY - HILLESLEY,2023-03-13T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
791839,HILLESLEY - HILLESLEY,2023-03-13T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-03-13T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
791839,HILLESLEY - HILLESLEY,2023-03-13T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
791839,HILLESLEY - HILLESLEY,2023-03-13T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
791839,HILLESLEY - HILLESLEY,2023-03-13T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.05
791839,HILLESLEY - HILLESLEY,2023-03-13T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
791839,HILLESLEY - HILLESLEY,2023-03-13T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
791839,HILLESLEY - HILLESLEY,2023-03-13T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-03-13T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
791839,HILLESLEY - HILLESLEY,2023-03-13T04:10:00.000+00:00,transformer,,Temperature,C,15.1
791839,HILLESLEY - HILLESLEY,2023-03-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-03-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
791839,HILLESLEY - HILLESLEY,2023-03-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-03-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
791839,HILLESLEY - HILLESLEY,2023-03-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-03-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
791839,HILLESLEY - HILLESLEY,2023-03-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-03-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
791839,HILLESLEY - HILLESLEY,2023-03-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
791839,HILLESLEY - HILLESLEY,2023-03-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.09
791839,HILLESLEY - HILLESLEY,2023-03-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.85
791839,HILLESLEY - HILLESLEY,2023-03-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.97
791839,HILLESLEY - HILLESLEY,2023-03-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,95.2
791839,HILLESLEY - HILLESLEY,2023-03-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
791839,HILLESLEY - HILLESLEY,2023-03-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
791839,HILLESLEY - HILLESLEY,2023-03-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
791839,HILLESLEY - HILLESLEY,2023-03-13T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-03-13T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-03-13T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
791839,HILLESLEY - HILLESLEY,2023-03-13T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
791839,HILLESLEY - HILLESLEY,2023-03-13T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
791839,HILLESLEY - HILLESLEY,2023-03-13T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.3
791839,HILLESLEY - HILLESLEY,2023-03-13T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
791839,HILLESLEY - HILLESLEY,2023-03-13T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
791839,HILLESLEY - HILLESLEY,2023-03-13T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-03-13T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
791839,HILLESLEY - HILLESLEY,2023-03-13T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
791839,HILLESLEY - HILLESLEY,2023-03-13T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-03-13T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
791839,HILLESLEY - HILLESLEY,2023-03-13T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
791839,HILLESLEY - HILLESLEY,2023-03-13T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
791839,HILLESLEY - HILLESLEY,2023-03-13T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.91
791839,HILLESLEY - HILLESLEY,2023-03-13T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
791839,HILLESLEY - HILLESLEY,2023-03-13T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
791839,HILLESLEY - HILLESLEY,2023-03-13T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-03-13T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
791839,HILLESLEY - HILLESLEY,2023-03-13T04:00:00.000+00:00,transformer,,Temperature,C,15.3
791839,HILLESLEY - HILLESLEY,2023-03-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-03-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
791839,HILLESLEY - HILLESLEY,2023-03-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-03-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
791839,HILLESLEY - HILLESLEY,2023-03-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-03-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
791839,HILLESLEY - HILLESLEY,2023-03-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
791839,HILLESLEY - HILLESLEY,2023-03-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
791839,HILLESLEY - HILLESLEY,2023-03-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
791839,HILLESLEY - HILLESLEY,2023-03-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.33
791839,HILLESLEY - HILLESLEY,2023-03-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.87
791839,HILLESLEY - HILLESLEY,2023-03-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.22
791839,HILLESLEY - HILLESLEY,2023-03-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
791839,HILLESLEY - HILLESLEY,2023-03-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-03-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
791839,HILLESLEY - HILLESLEY,2023-03-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
791839,HILLESLEY - HILLESLEY,2023-03-13T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-03-13T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-03-13T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.17
791839,HILLESLEY - HILLESLEY,2023-03-13T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
791839,HILLESLEY - HILLESLEY,2023-03-13T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
791839,HILLESLEY - HILLESLEY,2023-03-13T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.95
791839,HILLESLEY - HILLESLEY,2023-03-13T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-03-13T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
791839,HILLESLEY - HILLESLEY,2023-03-13T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-03-13T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
791839,HILLESLEY - HILLESLEY,2023-03-13T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-03-13T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-03-13T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
791839,HILLESLEY - HILLESLEY,2023-03-13T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
791839,HILLESLEY - HILLESLEY,2023-03-13T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
791839,HILLESLEY - HILLESLEY,2023-03-13T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.19
791839,HILLESLEY - HILLESLEY,2023-03-13T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
791839,HILLESLEY - HILLESLEY,2023-03-13T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
791839,HILLESLEY - HILLESLEY,2023-03-13T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
791839,HILLESLEY - HILLESLEY,2023-03-13T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
791839,HILLESLEY - HILLESLEY,2023-03-13T03:50:00.000+00:00,transformer,,Temperature,C,15.3
791839,HILLESLEY - HILLESLEY,2023-03-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-03-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
791839,HILLESLEY - HILLESLEY,2023-03-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-03-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
791839,HILLESLEY - HILLESLEY,2023-03-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-03-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
791839,HILLESLEY - HILLESLEY,2023-03-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-03-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
791839,HILLESLEY - HILLESLEY,2023-03-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
791839,HILLESLEY - HILLESLEY,2023-03-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.34
791839,HILLESLEY - HILLESLEY,2023-03-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.4
791839,HILLESLEY - HILLESLEY,2023-03-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.14
791839,HILLESLEY - HILLESLEY,2023-03-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
791839,HILLESLEY - HILLESLEY,2023-03-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
791839,HILLESLEY - HILLESLEY,2023-03-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
791839,HILLESLEY - HILLESLEY,2023-03-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
791839,HILLESLEY - HILLESLEY,2023-03-13T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-03-13T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-03-13T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.52
791839,HILLESLEY - HILLESLEY,2023-03-13T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.67
791839,HILLESLEY - HILLESLEY,2023-03-13T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
791839,HILLESLEY - HILLESLEY,2023-03-13T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.46
791839,HILLESLEY - HILLESLEY,2023-03-13T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
791839,HILLESLEY - HILLESLEY,2023-03-13T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
791839,HILLESLEY - HILLESLEY,2023-03-13T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
791839,HILLESLEY - HILLESLEY,2023-03-13T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
791839,HILLESLEY - HILLESLEY,2023-03-13T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
791839,HILLESLEY - HILLESLEY,2023-03-13T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-03-13T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-03-13T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
791839,HILLESLEY - HILLESLEY,2023-03-13T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
791839,HILLESLEY - HILLESLEY,2023-03-13T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.8
791839,HILLESLEY - HILLESLEY,2023-03-13T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
791839,HILLESLEY - HILLESLEY,2023-03-13T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
791839,HILLESLEY - HILLESLEY,2023-03-13T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
791839,HILLESLEY - HILLESLEY,2023-03-13T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
791839,HILLESLEY - HILLESLEY,2023-03-13T03:40:00.000+00:00,transformer,,Temperature,C,15.4
791839,HILLESLEY - HILLESLEY,2023-03-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-03-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
791839,HILLESLEY - HILLESLEY,2023-03-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-03-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
791839,HILLESLEY - HILLESLEY,2023-03-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-03-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
791839,HILLESLEY - HILLESLEY,2023-03-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-03-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
791839,HILLESLEY - HILLESLEY,2023-03-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
791839,HILLESLEY - HILLESLEY,2023-03-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.62
791839,HILLESLEY - HILLESLEY,2023-03-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.81
791839,HILLESLEY - HILLESLEY,2023-03-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.27
791839,HILLESLEY - HILLESLEY,2023-03-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,87.7
791839,HILLESLEY - HILLESLEY,2023-03-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-03-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
791839,HILLESLEY - HILLESLEY,2023-03-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
791839,HILLESLEY - HILLESLEY,2023-03-13T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-03-13T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-03-13T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.3
791839,HILLESLEY - HILLESLEY,2023-03-13T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.77
791839,HILLESLEY - HILLESLEY,2023-03-13T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.2
791839,HILLESLEY - HILLESLEY,2023-03-13T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.51
791839,HILLESLEY - HILLESLEY,2023-03-13T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-03-13T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
791839,HILLESLEY - HILLESLEY,2023-03-13T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
791839,HILLESLEY - HILLESLEY,2023-03-13T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-03-13T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-03-13T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
791839,HILLESLEY - HILLESLEY,2023-03-13T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
791839,HILLESLEY - HILLESLEY,2023-03-13T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
791839,HILLESLEY - HILLESLEY,2023-03-13T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.85
791839,HILLESLEY - HILLESLEY,2023-03-13T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.87
791839,HILLESLEY - HILLESLEY,2023-03-13T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
791839,HILLESLEY - HILLESLEY,2023-03-13T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
791839,HILLESLEY - HILLESLEY,2023-03-13T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-03-13T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
791839,HILLESLEY - HILLESLEY,2023-03-13T03:30:00.000+00:00,transformer,,Temperature,C,15.3
791839,HILLESLEY - HILLESLEY,2023-03-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-03-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
791839,HILLESLEY - HILLESLEY,2023-03-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-03-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
791839,HILLESLEY - HILLESLEY,2023-03-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-03-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
791839,HILLESLEY - HILLESLEY,2023-03-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-03-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
791839,HILLESLEY - HILLESLEY,2023-03-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
791839,HILLESLEY - HILLESLEY,2023-03-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.21
791839,HILLESLEY - HILLESLEY,2023-03-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.04
791839,HILLESLEY - HILLESLEY,2023-03-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.38
791839,HILLESLEY - HILLESLEY,2023-03-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
791839,HILLESLEY - HILLESLEY,2023-03-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-03-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-03-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
791839,HILLESLEY - HILLESLEY,2023-03-13T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
791839,HILLESLEY - HILLESLEY,2023-03-13T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-03-13T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
791839,HILLESLEY - HILLESLEY,2023-03-13T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
791839,HILLESLEY - HILLESLEY,2023-03-13T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
791839,HILLESLEY - HILLESLEY,2023-03-13T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.78
791839,HILLESLEY - HILLESLEY,2023-03-13T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
791839,HILLESLEY - HILLESLEY,2023-03-13T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
791839,HILLESLEY - HILLESLEY,2023-03-13T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-03-13T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-03-13T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-03-13T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-03-13T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
791839,HILLESLEY - HILLESLEY,2023-03-13T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
791839,HILLESLEY - HILLESLEY,2023-03-13T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
791839,HILLESLEY - HILLESLEY,2023-03-13T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.94
791839,HILLESLEY - HILLESLEY,2023-03-13T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
791839,HILLESLEY - HILLESLEY,2023-03-13T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
791839,HILLESLEY - HILLESLEY,2023-03-13T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-03-13T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
791839,HILLESLEY - HILLESLEY,2023-03-13T03:20:00.000+00:00,transformer,,Temperature,C,15.2
791839,HILLESLEY - HILLESLEY,2023-03-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-03-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
791839,HILLESLEY - HILLESLEY,2023-03-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-03-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
791839,HILLESLEY - HILLESLEY,2023-03-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-03-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
791839,HILLESLEY - HILLESLEY,2023-03-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-03-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
791839,HILLESLEY - HILLESLEY,2023-03-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
791839,HILLESLEY - HILLESLEY,2023-03-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.28
791839,HILLESLEY - HILLESLEY,2023-03-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.68
791839,HILLESLEY - HILLESLEY,2023-03-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.71
791839,HILLESLEY - HILLESLEY,2023-03-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
791839,HILLESLEY - HILLESLEY,2023-03-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
791839,HILLESLEY - HILLESLEY,2023-03-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
791839,HILLESLEY - HILLESLEY,2023-03-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
791839,HILLESLEY - HILLESLEY,2023-03-13T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-03-13T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-03-13T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
791839,HILLESLEY - HILLESLEY,2023-03-13T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
791839,HILLESLEY - HILLESLEY,2023-03-13T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
791839,HILLESLEY - HILLESLEY,2023-03-13T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.83
791839,HILLESLEY - HILLESLEY,2023-03-13T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-03-13T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
791839,HILLESLEY - HILLESLEY,2023-03-13T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-03-13T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
791839,HILLESLEY - HILLESLEY,2023-03-13T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
791839,HILLESLEY - HILLESLEY,2023-03-13T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-03-13T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-03-13T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
791839,HILLESLEY - HILLESLEY,2023-03-13T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
791839,HILLESLEY - HILLESLEY,2023-03-13T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.97
791839,HILLESLEY - HILLESLEY,2023-03-13T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
791839,HILLESLEY - HILLESLEY,2023-03-13T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
791839,HILLESLEY - HILLESLEY,2023-03-13T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
791839,HILLESLEY - HILLESLEY,2023-03-13T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
