Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-13T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-03-13T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
791839,HILLESLEY - HILLESLEY,2023-03-13T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
791839,HILLESLEY - HILLESLEY,2023-03-13T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-03-13T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
791839,HILLESLEY - HILLESLEY,2023-03-13T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
791839,HILLESLEY - HILLESLEY,2023-03-13T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
791839,HILLESLEY - HILLESLEY,2023-03-13T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.57
791839,HILLESLEY - HILLESLEY,2023-03-13T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-03-13T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
791839,HILLESLEY - HILLESLEY,2023-03-13T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-03-13T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-03-13T00:50:00.000+00:00,transformer,,Temperature,C,15.5
791839,HILLESLEY - HILLESLEY,2023-03-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-03-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
791839,HILLESLEY - HILLESLEY,2023-03-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-03-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
791839,HILLESLEY - HILLESLEY,2023-03-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-03-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
791839,HILLESLEY - HILLESLEY,2023-03-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-03-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
791839,HILLESLEY - HILLESLEY,2023-03-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
791839,HILLESLEY - HILLESLEY,2023-03-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.99
791839,HILLESLEY - HILLESLEY,2023-03-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.43
791839,HILLESLEY - HILLESLEY,2023-03-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.65
791839,HILLESLEY - HILLESLEY,2023-03-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-03-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
791839,HILLESLEY - HILLESLEY,2023-03-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
791839,HILLESLEY - HILLESLEY,2023-03-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
791839,HILLESLEY - HILLESLEY,2023-03-13T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
791839,HILLESLEY - HILLESLEY,2023-03-13T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-03-13T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
791839,HILLESLEY - HILLESLEY,2023-03-13T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
791839,HILLESLEY - HILLESLEY,2023-03-13T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
791839,HILLESLEY - HILLESLEY,2023-03-13T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.21
791839,HILLESLEY - HILLESLEY,2023-03-13T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-03-13T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
791839,HILLESLEY - HILLESLEY,2023-03-13T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
791839,HILLESLEY - HILLESLEY,2023-03-13T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-03-13T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
791839,HILLESLEY - HILLESLEY,2023-03-13T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-03-13T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
791839,HILLESLEY - HILLESLEY,2023-03-13T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
791839,HILLESLEY - HILLESLEY,2023-03-13T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
791839,HILLESLEY - HILLESLEY,2023-03-13T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.31
791839,HILLESLEY - HILLESLEY,2023-03-13T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
791839,HILLESLEY - HILLESLEY,2023-03-13T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
791839,HILLESLEY - HILLESLEY,2023-03-13T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
791839,HILLESLEY - HILLESLEY,2023-03-13T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
791839,HILLESLEY - HILLESLEY,2023-03-13T00:40:00.000+00:00,transformer,,Temperature,C,15.6
791839,HILLESLEY - HILLESLEY,2023-03-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-03-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
791839,HILLESLEY - HILLESLEY,2023-03-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-03-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
791839,HILLESLEY - HILLESLEY,2023-03-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-03-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
791839,HILLESLEY - HILLESLEY,2023-03-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-03-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
791839,HILLESLEY - HILLESLEY,2023-03-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
791839,HILLESLEY - HILLESLEY,2023-03-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.13
791839,HILLESLEY - HILLESLEY,2023-03-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.35
791839,HILLESLEY - HILLESLEY,2023-03-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.52
791839,HILLESLEY - HILLESLEY,2023-03-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
791839,HILLESLEY - HILLESLEY,2023-03-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
791839,HILLESLEY - HILLESLEY,2023-03-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
791839,HILLESLEY - HILLESLEY,2023-03-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
791839,HILLESLEY - HILLESLEY,2023-03-13T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-03-13T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-03-13T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.05
791839,HILLESLEY - HILLESLEY,2023-03-13T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
791839,HILLESLEY - HILLESLEY,2023-03-13T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
791839,HILLESLEY - HILLESLEY,2023-03-13T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.47
791839,HILLESLEY - HILLESLEY,2023-03-13T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
791839,HILLESLEY - HILLESLEY,2023-03-13T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
791839,HILLESLEY - HILLESLEY,2023-03-13T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-03-13T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-03-13T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
791839,HILLESLEY - HILLESLEY,2023-03-13T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-03-13T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
791839,HILLESLEY - HILLESLEY,2023-03-13T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
791839,HILLESLEY - HILLESLEY,2023-03-13T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
791839,HILLESLEY - HILLESLEY,2023-03-13T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.33
791839,HILLESLEY - HILLESLEY,2023-03-13T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-03-13T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
791839,HILLESLEY - HILLESLEY,2023-03-13T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
791839,HILLESLEY - HILLESLEY,2023-03-13T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
791839,HILLESLEY - HILLESLEY,2023-03-13T00:30:00.000+00:00,transformer,,Temperature,C,15.7
791839,HILLESLEY - HILLESLEY,2023-03-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-03-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
791839,HILLESLEY - HILLESLEY,2023-03-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-03-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
791839,HILLESLEY - HILLESLEY,2023-03-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-03-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
791839,HILLESLEY - HILLESLEY,2023-03-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
791839,HILLESLEY - HILLESLEY,2023-03-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
791839,HILLESLEY - HILLESLEY,2023-03-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
791839,HILLESLEY - HILLESLEY,2023-03-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.26
791839,HILLESLEY - HILLESLEY,2023-03-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.98
791839,HILLESLEY - HILLESLEY,2023-03-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.8
791839,HILLESLEY - HILLESLEY,2023-03-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
791839,HILLESLEY - HILLESLEY,2023-03-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-03-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
791839,HILLESLEY - HILLESLEY,2023-03-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
791839,HILLESLEY - HILLESLEY,2023-03-13T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-03-13T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-03-13T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
791839,HILLESLEY - HILLESLEY,2023-03-13T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
791839,HILLESLEY - HILLESLEY,2023-03-13T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
791839,HILLESLEY - HILLESLEY,2023-03-13T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.06
791839,HILLESLEY - HILLESLEY,2023-03-13T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
791839,HILLESLEY - HILLESLEY,2023-03-13T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-03-13T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
791839,HILLESLEY - HILLESLEY,2023-03-13T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
791839,HILLESLEY - HILLESLEY,2023-03-13T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-03-13T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
791839,HILLESLEY - HILLESLEY,2023-03-13T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
791839,HILLESLEY - HILLESLEY,2023-03-13T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
791839,HILLESLEY - HILLESLEY,2023-03-13T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
791839,HILLESLEY - HILLESLEY,2023-03-13T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.84
791839,HILLESLEY - HILLESLEY,2023-03-13T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
791839,HILLESLEY - HILLESLEY,2023-03-13T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
791839,HILLESLEY - HILLESLEY,2023-03-13T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-03-13T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
791839,HILLESLEY - HILLESLEY,2023-03-13T00:20:00.000+00:00,transformer,,Temperature,C,15.8
791839,HILLESLEY - HILLESLEY,2023-03-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
791839,HILLESLEY - HILLESLEY,2023-03-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
791839,HILLESLEY - HILLESLEY,2023-03-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-03-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
791839,HILLESLEY - HILLESLEY,2023-03-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
791839,HILLESLEY - HILLESLEY,2023-03-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
791839,HILLESLEY - HILLESLEY,2023-03-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
791839,HILLESLEY - HILLESLEY,2023-03-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
791839,HILLESLEY - HILLESLEY,2023-03-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
791839,HILLESLEY - HILLESLEY,2023-03-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.67
791839,HILLESLEY - HILLESLEY,2023-03-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.45
791839,HILLESLEY - HILLESLEY,2023-03-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.9
791839,HILLESLEY - HILLESLEY,2023-03-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,91.3
791839,HILLESLEY - HILLESLEY,2023-03-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
791839,HILLESLEY - HILLESLEY,2023-03-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-03-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
791839,HILLESLEY - HILLESLEY,2023-03-13T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-03-13T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-03-13T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
791839,HILLESLEY - HILLESLEY,2023-03-13T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
791839,HILLESLEY - HILLESLEY,2023-03-13T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
791839,HILLESLEY - HILLESLEY,2023-03-13T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.1
791839,HILLESLEY - HILLESLEY,2023-03-13T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
791839,HILLESLEY - HILLESLEY,2023-03-13T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-03-13T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
791839,HILLESLEY - HILLESLEY,2023-03-13T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
791839,HILLESLEY - HILLESLEY,2023-03-13T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-03-13T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
791839,HILLESLEY - HILLESLEY,2023-03-13T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
791839,HILLESLEY - HILLESLEY,2023-03-13T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
791839,HILLESLEY - HILLESLEY,2023-03-13T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
791839,HILLESLEY - HILLESLEY,2023-03-13T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.03
791839,HILLESLEY - HILLESLEY,2023-03-13T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
791839,HILLESLEY - HILLESLEY,2023-03-13T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
791839,HILLESLEY - HILLESLEY,2023-03-13T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
791839,HILLESLEY - HILLESLEY,2023-03-13T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
791839,HILLESLEY - HILLESLEY,2023-03-13T00:10:00.000+00:00,transformer,,Temperature,C,15.8
791839,HILLESLEY - HILLESLEY,2023-03-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
791839,HILLESLEY - HILLESLEY,2023-03-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
791839,HILLESLEY - HILLESLEY,2023-03-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
791839,HILLESLEY - HILLESLEY,2023-03-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
791839,HILLESLEY - HILLESLEY,2023-03-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
791839,HILLESLEY - HILLESLEY,2023-03-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
791839,HILLESLEY - HILLESLEY,2023-03-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
791839,HILLESLEY - HILLESLEY,2023-03-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
791839,HILLESLEY - HILLESLEY,2023-03-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
791839,HILLESLEY - HILLESLEY,2023-03-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.85
791839,HILLESLEY - HILLESLEY,2023-03-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.07
791839,HILLESLEY - HILLESLEY,2023-03-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.13
791839,HILLESLEY - HILLESLEY,2023-03-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
791839,HILLESLEY - HILLESLEY,2023-03-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-03-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-03-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
791839,HILLESLEY - HILLESLEY,2023-03-13T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-03-13T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-03-13T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.3
791839,HILLESLEY - HILLESLEY,2023-03-13T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
791839,HILLESLEY - HILLESLEY,2023-03-13T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
791839,HILLESLEY - HILLESLEY,2023-03-13T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.85
791839,HILLESLEY - HILLESLEY,2023-03-13T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
791839,HILLESLEY - HILLESLEY,2023-03-13T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
791839,HILLESLEY - HILLESLEY,2023-03-13T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-03-13T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
791839,HILLESLEY - HILLESLEY,2023-03-13T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
791839,HILLESLEY - HILLESLEY,2023-03-13T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-03-13T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
791839,HILLESLEY - HILLESLEY,2023-03-13T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
791839,HILLESLEY - HILLESLEY,2023-03-13T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
791839,HILLESLEY - HILLESLEY,2023-03-13T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.0
791839,HILLESLEY - HILLESLEY,2023-03-13T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
791839,HILLESLEY - HILLESLEY,2023-03-13T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
791839,HILLESLEY - HILLESLEY,2023-03-13T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
791839,HILLESLEY - HILLESLEY,2023-03-13T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
791839,HILLESLEY - HILLESLEY,2023-03-13T00:00:00.000+00:00,transformer,,Temperature,C,15.9
791839,HILLESLEY - HILLESLEY,2023-03-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
791839,HILLESLEY - HILLESLEY,2023-03-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
791839,HILLESLEY - HILLESLEY,2023-03-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
791839,HILLESLEY - HILLESLEY,2023-03-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
791839,HILLESLEY - HILLESLEY,2023-03-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
791839,HILLESLEY - HILLESLEY,2023-03-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
791839,HILLESLEY - HILLESLEY,2023-03-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
791839,HILLESLEY - HILLESLEY,2023-03-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
791839,HILLESLEY - HILLESLEY,2023-03-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
791839,HILLESLEY - HILLESLEY,2023-03-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.03
791839,HILLESLEY - HILLESLEY,2023-03-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.19
791839,HILLESLEY - HILLESLEY,2023-03-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.85
791839,HILLESLEY - HILLESLEY,2023-03-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
791839,HILLESLEY - HILLESLEY,2023-03-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
791839,HILLESLEY - HILLESLEY,2023-03-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
791839,HILLESLEY - HILLESLEY,2023-03-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
791839,HILLESLEY - HILLESLEY,2023-03-14T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-03-14T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-03-14T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
791839,HILLESLEY - HILLESLEY,2023-03-14T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
791839,HILLESLEY - HILLESLEY,2023-03-14T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.15
791839,HILLESLEY - HILLESLEY,2023-03-14T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.79
791839,HILLESLEY - HILLESLEY,2023-03-14T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.2
791839,HILLESLEY - HILLESLEY,2023-03-14T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
791839,HILLESLEY - HILLESLEY,2023-03-14T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
791839,HILLESLEY - HILLESLEY,2023-03-14T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
791839,HILLESLEY - HILLESLEY,2023-03-14T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-03-14T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-03-14T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
791839,HILLESLEY - HILLESLEY,2023-03-14T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
791839,HILLESLEY - HILLESLEY,2023-03-14T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.3
791839,HILLESLEY - HILLESLEY,2023-03-14T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.98
791839,HILLESLEY - HILLESLEY,2023-03-14T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.2
791839,HILLESLEY - HILLESLEY,2023-03-14T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
791839,HILLESLEY - HILLESLEY,2023-03-14T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
791839,HILLESLEY - HILLESLEY,2023-03-14T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-03-14T23:50:00.000+00:00,transformer,,Temperature,C,12.0
791839,HILLESLEY - HILLESLEY,2023-03-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-03-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
791839,HILLESLEY - HILLESLEY,2023-03-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-03-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
791839,HILLESLEY - HILLESLEY,2023-03-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-03-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
791839,HILLESLEY - HILLESLEY,2023-03-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
791839,HILLESLEY - HILLESLEY,2023-03-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
791839,HILLESLEY - HILLESLEY,2023-03-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
791839,HILLESLEY - HILLESLEY,2023-03-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.59
791839,HILLESLEY - HILLESLEY,2023-03-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.45
791839,HILLESLEY - HILLESLEY,2023-03-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.77
791839,HILLESLEY - HILLESLEY,2023-03-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,148.4
791839,HILLESLEY - HILLESLEY,2023-03-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
791839,HILLESLEY - HILLESLEY,2023-03-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
791839,HILLESLEY - HILLESLEY,2023-03-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
791839,HILLESLEY - HILLESLEY,2023-03-14T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-03-14T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-03-14T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.27
791839,HILLESLEY - HILLESLEY,2023-03-14T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
791839,HILLESLEY - HILLESLEY,2023-03-14T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.14
791839,HILLESLEY - HILLESLEY,2023-03-14T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.61
791839,HILLESLEY - HILLESLEY,2023-03-14T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
791839,HILLESLEY - HILLESLEY,2023-03-14T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-03-14T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
791839,HILLESLEY - HILLESLEY,2023-03-14T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-03-14T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
791839,HILLESLEY - HILLESLEY,2023-03-14T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-03-14T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-03-14T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
791839,HILLESLEY - HILLESLEY,2023-03-14T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.8
791839,HILLESLEY - HILLESLEY,2023-03-14T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.17
791839,HILLESLEY - HILLESLEY,2023-03-14T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
791839,HILLESLEY - HILLESLEY,2023-03-14T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
791839,HILLESLEY - HILLESLEY,2023-03-14T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-03-14T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
791839,HILLESLEY - HILLESLEY,2023-03-14T23:40:00.000+00:00,transformer,,Temperature,C,12.1
791839,HILLESLEY - HILLESLEY,2023-03-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-03-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
791839,HILLESLEY - HILLESLEY,2023-03-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-03-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.07
791839,HILLESLEY - HILLESLEY,2023-03-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-03-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
791839,HILLESLEY - HILLESLEY,2023-03-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-03-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
791839,HILLESLEY - HILLESLEY,2023-03-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
791839,HILLESLEY - HILLESLEY,2023-03-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.86
791839,HILLESLEY - HILLESLEY,2023-03-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.94
791839,HILLESLEY - HILLESLEY,2023-03-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.78
791839,HILLESLEY - HILLESLEY,2023-03-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,109.4
791839,HILLESLEY - HILLESLEY,2023-03-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
791839,HILLESLEY - HILLESLEY,2023-03-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
791839,HILLESLEY - HILLESLEY,2023-03-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
791839,HILLESLEY - HILLESLEY,2023-03-14T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-03-14T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-03-14T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
791839,HILLESLEY - HILLESLEY,2023-03-14T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
791839,HILLESLEY - HILLESLEY,2023-03-14T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.23
791839,HILLESLEY - HILLESLEY,2023-03-14T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.26
791839,HILLESLEY - HILLESLEY,2023-03-14T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
791839,HILLESLEY - HILLESLEY,2023-03-14T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-03-14T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
791839,HILLESLEY - HILLESLEY,2023-03-14T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
791839,HILLESLEY - HILLESLEY,2023-03-14T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
791839,HILLESLEY - HILLESLEY,2023-03-14T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-03-14T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
791839,HILLESLEY - HILLESLEY,2023-03-14T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
791839,HILLESLEY - HILLESLEY,2023-03-14T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
791839,HILLESLEY - HILLESLEY,2023-03-14T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.11
791839,HILLESLEY - HILLESLEY,2023-03-14T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
791839,HILLESLEY - HILLESLEY,2023-03-14T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
791839,HILLESLEY - HILLESLEY,2023-03-14T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-03-14T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
791839,HILLESLEY - HILLESLEY,2023-03-14T23:30:00.000+00:00,transformer,,Temperature,C,12.1
791839,HILLESLEY - HILLESLEY,2023-03-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-03-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
791839,HILLESLEY - HILLESLEY,2023-03-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-03-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.35
791839,HILLESLEY - HILLESLEY,2023-03-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-03-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
791839,HILLESLEY - HILLESLEY,2023-03-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
791839,HILLESLEY - HILLESLEY,2023-03-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
791839,HILLESLEY - HILLESLEY,2023-03-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
791839,HILLESLEY - HILLESLEY,2023-03-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.85
791839,HILLESLEY - HILLESLEY,2023-03-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.22
791839,HILLESLEY - HILLESLEY,2023-03-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.38
791839,HILLESLEY - HILLESLEY,2023-03-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,92.9
791839,HILLESLEY - HILLESLEY,2023-03-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
791839,HILLESLEY - HILLESLEY,2023-03-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
791839,HILLESLEY - HILLESLEY,2023-03-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
791839,HILLESLEY - HILLESLEY,2023-03-14T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-03-14T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-03-14T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
791839,HILLESLEY - HILLESLEY,2023-03-14T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
791839,HILLESLEY - HILLESLEY,2023-03-14T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.87
791839,HILLESLEY - HILLESLEY,2023-03-14T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.8
791839,HILLESLEY - HILLESLEY,2023-03-14T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
791839,HILLESLEY - HILLESLEY,2023-03-14T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-03-14T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
791839,HILLESLEY - HILLESLEY,2023-03-14T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
791839,HILLESLEY - HILLESLEY,2023-03-14T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
791839,HILLESLEY - HILLESLEY,2023-03-14T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-03-14T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
791839,HILLESLEY - HILLESLEY,2023-03-14T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
791839,HILLESLEY - HILLESLEY,2023-03-14T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.78
791839,HILLESLEY - HILLESLEY,2023-03-14T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.95
791839,HILLESLEY - HILLESLEY,2023-03-14T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
791839,HILLESLEY - HILLESLEY,2023-03-14T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
791839,HILLESLEY - HILLESLEY,2023-03-14T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
791839,HILLESLEY - HILLESLEY,2023-03-14T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
791839,HILLESLEY - HILLESLEY,2023-03-14T23:20:00.000+00:00,transformer,,Temperature,C,12.2
791839,HILLESLEY - HILLESLEY,2023-03-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-03-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
791839,HILLESLEY - HILLESLEY,2023-03-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-03-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
791839,HILLESLEY - HILLESLEY,2023-03-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-03-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
791839,HILLESLEY - HILLESLEY,2023-03-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-03-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
791839,HILLESLEY - HILLESLEY,2023-03-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
791839,HILLESLEY - HILLESLEY,2023-03-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.04
791839,HILLESLEY - HILLESLEY,2023-03-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.65
791839,HILLESLEY - HILLESLEY,2023-03-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.75
791839,HILLESLEY - HILLESLEY,2023-03-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,110.1
791839,HILLESLEY - HILLESLEY,2023-03-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
791839,HILLESLEY - HILLESLEY,2023-03-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
791839,HILLESLEY - HILLESLEY,2023-03-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
791839,HILLESLEY - HILLESLEY,2023-03-14T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-03-14T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-03-14T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.51
791839,HILLESLEY - HILLESLEY,2023-03-14T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
791839,HILLESLEY - HILLESLEY,2023-03-14T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.45
791839,HILLESLEY - HILLESLEY,2023-03-14T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.54
791839,HILLESLEY - HILLESLEY,2023-03-14T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
791839,HILLESLEY - HILLESLEY,2023-03-14T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-03-14T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
791839,HILLESLEY - HILLESLEY,2023-03-14T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
791839,HILLESLEY - HILLESLEY,2023-03-14T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
791839,HILLESLEY - HILLESLEY,2023-03-14T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-03-14T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-03-14T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
791839,HILLESLEY - HILLESLEY,2023-03-14T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.27
791839,HILLESLEY - HILLESLEY,2023-03-14T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.09
791839,HILLESLEY - HILLESLEY,2023-03-14T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
791839,HILLESLEY - HILLESLEY,2023-03-14T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-03-14T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
791839,HILLESLEY - HILLESLEY,2023-03-14T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
791839,HILLESLEY - HILLESLEY,2023-03-14T23:10:00.000+00:00,transformer,,Temperature,C,12.4
791839,HILLESLEY - HILLESLEY,2023-03-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-03-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
791839,HILLESLEY - HILLESLEY,2023-03-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-03-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
791839,HILLESLEY - HILLESLEY,2023-03-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-03-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
791839,HILLESLEY - HILLESLEY,2023-03-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
791839,HILLESLEY - HILLESLEY,2023-03-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
791839,HILLESLEY - HILLESLEY,2023-03-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
791839,HILLESLEY - HILLESLEY,2023-03-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.94
791839,HILLESLEY - HILLESLEY,2023-03-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.72
791839,HILLESLEY - HILLESLEY,2023-03-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.62
791839,HILLESLEY - HILLESLEY,2023-03-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,125.0
791839,HILLESLEY - HILLESLEY,2023-03-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
791839,HILLESLEY - HILLESLEY,2023-03-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
791839,HILLESLEY - HILLESLEY,2023-03-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
791839,HILLESLEY - HILLESLEY,2023-03-14T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-03-14T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-03-14T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.24
791839,HILLESLEY - HILLESLEY,2023-03-14T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.95
791839,HILLESLEY - HILLESLEY,2023-03-14T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.8
791839,HILLESLEY - HILLESLEY,2023-03-14T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.99
791839,HILLESLEY - HILLESLEY,2023-03-14T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
791839,HILLESLEY - HILLESLEY,2023-03-14T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-03-14T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
791839,HILLESLEY - HILLESLEY,2023-03-14T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
791839,HILLESLEY - HILLESLEY,2023-03-14T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
791839,HILLESLEY - HILLESLEY,2023-03-14T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-03-14T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
791839,HILLESLEY - HILLESLEY,2023-03-14T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
791839,HILLESLEY - HILLESLEY,2023-03-14T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.49
791839,HILLESLEY - HILLESLEY,2023-03-14T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.17
791839,HILLESLEY - HILLESLEY,2023-03-14T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
791839,HILLESLEY - HILLESLEY,2023-03-14T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
791839,HILLESLEY - HILLESLEY,2023-03-14T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
791839,HILLESLEY - HILLESLEY,2023-03-14T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
791839,HILLESLEY - HILLESLEY,2023-03-14T23:00:00.000+00:00,transformer,,Temperature,C,12.4
791839,HILLESLEY - HILLESLEY,2023-03-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-03-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
791839,HILLESLEY - HILLESLEY,2023-03-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-03-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
791839,HILLESLEY - HILLESLEY,2023-03-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-03-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
791839,HILLESLEY - HILLESLEY,2023-03-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
791839,HILLESLEY - HILLESLEY,2023-03-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
791839,HILLESLEY - HILLESLEY,2023-03-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
791839,HILLESLEY - HILLESLEY,2023-03-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.61
791839,HILLESLEY - HILLESLEY,2023-03-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.29
791839,HILLESLEY - HILLESLEY,2023-03-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.16
791839,HILLESLEY - HILLESLEY,2023-03-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,99.9
791839,HILLESLEY - HILLESLEY,2023-03-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
791839,HILLESLEY - HILLESLEY,2023-03-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
791839,HILLESLEY - HILLESLEY,2023-03-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
791839,HILLESLEY - HILLESLEY,2023-03-14T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-03-14T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
791839,HILLESLEY - HILLESLEY,2023-03-14T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.37
791839,HILLESLEY - HILLESLEY,2023-03-14T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.55
791839,HILLESLEY - HILLESLEY,2023-03-14T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.41
791839,HILLESLEY - HILLESLEY,2023-03-14T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.21
791839,HILLESLEY - HILLESLEY,2023-03-14T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
791839,HILLESLEY - HILLESLEY,2023-03-14T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-03-14T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
791839,HILLESLEY - HILLESLEY,2023-03-14T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
791839,HILLESLEY - HILLESLEY,2023-03-14T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
791839,HILLESLEY - HILLESLEY,2023-03-14T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-03-14T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
791839,HILLESLEY - HILLESLEY,2023-03-14T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
791839,HILLESLEY - HILLESLEY,2023-03-14T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
791839,HILLESLEY - HILLESLEY,2023-03-14T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.11
791839,HILLESLEY - HILLESLEY,2023-03-14T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
791839,HILLESLEY - HILLESLEY,2023-03-14T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
791839,HILLESLEY - HILLESLEY,2023-03-14T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-03-14T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
791839,HILLESLEY - HILLESLEY,2023-03-14T22:50:00.000+00:00,transformer,,Temperature,C,12.4
791839,HILLESLEY - HILLESLEY,2023-03-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-03-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
791839,HILLESLEY - HILLESLEY,2023-03-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-03-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
791839,HILLESLEY - HILLESLEY,2023-03-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-03-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
791839,HILLESLEY - HILLESLEY,2023-03-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-03-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
791839,HILLESLEY - HILLESLEY,2023-03-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
791839,HILLESLEY - HILLESLEY,2023-03-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.49
791839,HILLESLEY - HILLESLEY,2023-03-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.29
791839,HILLESLEY - HILLESLEY,2023-03-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.31
791839,HILLESLEY - HILLESLEY,2023-03-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,94.5
791839,HILLESLEY - HILLESLEY,2023-03-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
791839,HILLESLEY - HILLESLEY,2023-03-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
791839,HILLESLEY - HILLESLEY,2023-03-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
791839,HILLESLEY - HILLESLEY,2023-03-14T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-03-14T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
791839,HILLESLEY - HILLESLEY,2023-03-14T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.35
791839,HILLESLEY - HILLESLEY,2023-03-14T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
791839,HILLESLEY - HILLESLEY,2023-03-14T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.29
791839,HILLESLEY - HILLESLEY,2023-03-14T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.39
791839,HILLESLEY - HILLESLEY,2023-03-14T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
791839,HILLESLEY - HILLESLEY,2023-03-14T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
791839,HILLESLEY - HILLESLEY,2023-03-14T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
791839,HILLESLEY - HILLESLEY,2023-03-14T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
791839,HILLESLEY - HILLESLEY,2023-03-14T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
791839,HILLESLEY - HILLESLEY,2023-03-14T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-03-14T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-03-14T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
791839,HILLESLEY - HILLESLEY,2023-03-14T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
791839,HILLESLEY - HILLESLEY,2023-03-14T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.34
791839,HILLESLEY - HILLESLEY,2023-03-14T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
791839,HILLESLEY - HILLESLEY,2023-03-14T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
791839,HILLESLEY - HILLESLEY,2023-03-14T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
791839,HILLESLEY - HILLESLEY,2023-03-14T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
791839,HILLESLEY - HILLESLEY,2023-03-14T22:40:00.000+00:00,transformer,,Temperature,C,12.4
791839,HILLESLEY - HILLESLEY,2023-03-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-03-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
791839,HILLESLEY - HILLESLEY,2023-03-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-03-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
791839,HILLESLEY - HILLESLEY,2023-03-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-03-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
791839,HILLESLEY - HILLESLEY,2023-03-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
791839,HILLESLEY - HILLESLEY,2023-03-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
791839,HILLESLEY - HILLESLEY,2023-03-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
791839,HILLESLEY - HILLESLEY,2023-03-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.97
791839,HILLESLEY - HILLESLEY,2023-03-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.25
791839,HILLESLEY - HILLESLEY,2023-03-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.73
