Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-14T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
791839,HILLESLEY - HILLESLEY,2023-03-14T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-03-14T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
791839,HILLESLEY - HILLESLEY,2023-03-14T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
791839,HILLESLEY - HILLESLEY,2023-03-14T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.9
791839,HILLESLEY - HILLESLEY,2023-03-14T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.33
791839,HILLESLEY - HILLESLEY,2023-03-14T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
791839,HILLESLEY - HILLESLEY,2023-03-14T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
791839,HILLESLEY - HILLESLEY,2023-03-14T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
791839,HILLESLEY - HILLESLEY,2023-03-14T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
791839,HILLESLEY - HILLESLEY,2023-03-14T04:20:00.000+00:00,transformer,,Temperature,C,11.7
791839,HILLESLEY - HILLESLEY,2023-03-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-03-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
791839,HILLESLEY - HILLESLEY,2023-03-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
791839,HILLESLEY - HILLESLEY,2023-03-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
791839,HILLESLEY - HILLESLEY,2023-03-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-03-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
791839,HILLESLEY - HILLESLEY,2023-03-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
791839,HILLESLEY - HILLESLEY,2023-03-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
791839,HILLESLEY - HILLESLEY,2023-03-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
791839,HILLESLEY - HILLESLEY,2023-03-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.22
791839,HILLESLEY - HILLESLEY,2023-03-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.07
791839,HILLESLEY - HILLESLEY,2023-03-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.45
791839,HILLESLEY - HILLESLEY,2023-03-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,129.7
791839,HILLESLEY - HILLESLEY,2023-03-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
791839,HILLESLEY - HILLESLEY,2023-03-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
791839,HILLESLEY - HILLESLEY,2023-03-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
791839,HILLESLEY - HILLESLEY,2023-03-14T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-03-14T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-03-14T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
791839,HILLESLEY - HILLESLEY,2023-03-14T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.65
791839,HILLESLEY - HILLESLEY,2023-03-14T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
791839,HILLESLEY - HILLESLEY,2023-03-14T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.9
791839,HILLESLEY - HILLESLEY,2023-03-14T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.5
791839,HILLESLEY - HILLESLEY,2023-03-14T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
791839,HILLESLEY - HILLESLEY,2023-03-14T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
791839,HILLESLEY - HILLESLEY,2023-03-14T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
791839,HILLESLEY - HILLESLEY,2023-03-14T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-03-14T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-03-14T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
791839,HILLESLEY - HILLESLEY,2023-03-14T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
791839,HILLESLEY - HILLESLEY,2023-03-14T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.4
791839,HILLESLEY - HILLESLEY,2023-03-14T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.21
791839,HILLESLEY - HILLESLEY,2023-03-14T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
791839,HILLESLEY - HILLESLEY,2023-03-14T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
791839,HILLESLEY - HILLESLEY,2023-03-14T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
791839,HILLESLEY - HILLESLEY,2023-03-14T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
791839,HILLESLEY - HILLESLEY,2023-03-14T04:10:00.000+00:00,transformer,,Temperature,C,11.9
791839,HILLESLEY - HILLESLEY,2023-03-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-03-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
791839,HILLESLEY - HILLESLEY,2023-03-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-03-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
791839,HILLESLEY - HILLESLEY,2023-03-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-03-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
791839,HILLESLEY - HILLESLEY,2023-03-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
791839,HILLESLEY - HILLESLEY,2023-03-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
791839,HILLESLEY - HILLESLEY,2023-03-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
791839,HILLESLEY - HILLESLEY,2023-03-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.93
791839,HILLESLEY - HILLESLEY,2023-03-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.93
791839,HILLESLEY - HILLESLEY,2023-03-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.1
791839,HILLESLEY - HILLESLEY,2023-03-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,128.6
791839,HILLESLEY - HILLESLEY,2023-03-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
791839,HILLESLEY - HILLESLEY,2023-03-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
791839,HILLESLEY - HILLESLEY,2023-03-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
791839,HILLESLEY - HILLESLEY,2023-03-14T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-03-14T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-03-14T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
791839,HILLESLEY - HILLESLEY,2023-03-14T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
791839,HILLESLEY - HILLESLEY,2023-03-14T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
791839,HILLESLEY - HILLESLEY,2023-03-14T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.75
791839,HILLESLEY - HILLESLEY,2023-03-14T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
791839,HILLESLEY - HILLESLEY,2023-03-14T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
791839,HILLESLEY - HILLESLEY,2023-03-14T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
791839,HILLESLEY - HILLESLEY,2023-03-14T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
791839,HILLESLEY - HILLESLEY,2023-03-14T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
791839,HILLESLEY - HILLESLEY,2023-03-14T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-03-14T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
791839,HILLESLEY - HILLESLEY,2023-03-14T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
791839,HILLESLEY - HILLESLEY,2023-03-14T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.94
791839,HILLESLEY - HILLESLEY,2023-03-14T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.41
791839,HILLESLEY - HILLESLEY,2023-03-14T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
791839,HILLESLEY - HILLESLEY,2023-03-14T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
791839,HILLESLEY - HILLESLEY,2023-03-14T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
791839,HILLESLEY - HILLESLEY,2023-03-14T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
791839,HILLESLEY - HILLESLEY,2023-03-14T04:00:00.000+00:00,transformer,,Temperature,C,12.0
791839,HILLESLEY - HILLESLEY,2023-03-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-03-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
791839,HILLESLEY - HILLESLEY,2023-03-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-03-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
791839,HILLESLEY - HILLESLEY,2023-03-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-03-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
791839,HILLESLEY - HILLESLEY,2023-03-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
791839,HILLESLEY - HILLESLEY,2023-03-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
791839,HILLESLEY - HILLESLEY,2023-03-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
791839,HILLESLEY - HILLESLEY,2023-03-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.63
791839,HILLESLEY - HILLESLEY,2023-03-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.46
791839,HILLESLEY - HILLESLEY,2023-03-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.16
791839,HILLESLEY - HILLESLEY,2023-03-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,105.0
791839,HILLESLEY - HILLESLEY,2023-03-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
791839,HILLESLEY - HILLESLEY,2023-03-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
791839,HILLESLEY - HILLESLEY,2023-03-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
791839,HILLESLEY - HILLESLEY,2023-03-14T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-03-14T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-03-14T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
791839,HILLESLEY - HILLESLEY,2023-03-14T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
791839,HILLESLEY - HILLESLEY,2023-03-14T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
791839,HILLESLEY - HILLESLEY,2023-03-14T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.26
791839,HILLESLEY - HILLESLEY,2023-03-14T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
791839,HILLESLEY - HILLESLEY,2023-03-14T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
791839,HILLESLEY - HILLESLEY,2023-03-14T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
791839,HILLESLEY - HILLESLEY,2023-03-14T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
791839,HILLESLEY - HILLESLEY,2023-03-14T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
791839,HILLESLEY - HILLESLEY,2023-03-14T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-03-14T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
791839,HILLESLEY - HILLESLEY,2023-03-14T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
791839,HILLESLEY - HILLESLEY,2023-03-14T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
791839,HILLESLEY - HILLESLEY,2023-03-14T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.32
791839,HILLESLEY - HILLESLEY,2023-03-14T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
791839,HILLESLEY - HILLESLEY,2023-03-14T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
791839,HILLESLEY - HILLESLEY,2023-03-14T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
791839,HILLESLEY - HILLESLEY,2023-03-14T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
791839,HILLESLEY - HILLESLEY,2023-03-14T03:50:00.000+00:00,transformer,,Temperature,C,12.0
791839,HILLESLEY - HILLESLEY,2023-03-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-03-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
791839,HILLESLEY - HILLESLEY,2023-03-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-03-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
791839,HILLESLEY - HILLESLEY,2023-03-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-03-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
791839,HILLESLEY - HILLESLEY,2023-03-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
791839,HILLESLEY - HILLESLEY,2023-03-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
791839,HILLESLEY - HILLESLEY,2023-03-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
791839,HILLESLEY - HILLESLEY,2023-03-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.39
791839,HILLESLEY - HILLESLEY,2023-03-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.22
791839,HILLESLEY - HILLESLEY,2023-03-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-18.58
791839,HILLESLEY - HILLESLEY,2023-03-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,112.3
791839,HILLESLEY - HILLESLEY,2023-03-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
791839,HILLESLEY - HILLESLEY,2023-03-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
791839,HILLESLEY - HILLESLEY,2023-03-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
791839,HILLESLEY - HILLESLEY,2023-03-14T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-03-14T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-03-14T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
791839,HILLESLEY - HILLESLEY,2023-03-14T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
791839,HILLESLEY - HILLESLEY,2023-03-14T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
791839,HILLESLEY - HILLESLEY,2023-03-14T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.9
791839,HILLESLEY - HILLESLEY,2023-03-14T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
791839,HILLESLEY - HILLESLEY,2023-03-14T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
791839,HILLESLEY - HILLESLEY,2023-03-14T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-03-14T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
791839,HILLESLEY - HILLESLEY,2023-03-14T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
791839,HILLESLEY - HILLESLEY,2023-03-14T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-03-14T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
791839,HILLESLEY - HILLESLEY,2023-03-14T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
791839,HILLESLEY - HILLESLEY,2023-03-14T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.18
791839,HILLESLEY - HILLESLEY,2023-03-14T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.34
791839,HILLESLEY - HILLESLEY,2023-03-14T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
791839,HILLESLEY - HILLESLEY,2023-03-14T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
791839,HILLESLEY - HILLESLEY,2023-03-14T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
791839,HILLESLEY - HILLESLEY,2023-03-14T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
791839,HILLESLEY - HILLESLEY,2023-03-14T03:40:00.000+00:00,transformer,,Temperature,C,12.0
791839,HILLESLEY - HILLESLEY,2023-03-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-03-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
791839,HILLESLEY - HILLESLEY,2023-03-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-03-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
791839,HILLESLEY - HILLESLEY,2023-03-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-03-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
791839,HILLESLEY - HILLESLEY,2023-03-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
791839,HILLESLEY - HILLESLEY,2023-03-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
791839,HILLESLEY - HILLESLEY,2023-03-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
791839,HILLESLEY - HILLESLEY,2023-03-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.48
791839,HILLESLEY - HILLESLEY,2023-03-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.94
791839,HILLESLEY - HILLESLEY,2023-03-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-18.24
791839,HILLESLEY - HILLESLEY,2023-03-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,121.5
791839,HILLESLEY - HILLESLEY,2023-03-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-03-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
791839,HILLESLEY - HILLESLEY,2023-03-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
791839,HILLESLEY - HILLESLEY,2023-03-14T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-03-14T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-03-14T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
791839,HILLESLEY - HILLESLEY,2023-03-14T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
791839,HILLESLEY - HILLESLEY,2023-03-14T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
791839,HILLESLEY - HILLESLEY,2023-03-14T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.1
791839,HILLESLEY - HILLESLEY,2023-03-14T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
791839,HILLESLEY - HILLESLEY,2023-03-14T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
791839,HILLESLEY - HILLESLEY,2023-03-14T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
791839,HILLESLEY - HILLESLEY,2023-03-14T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
791839,HILLESLEY - HILLESLEY,2023-03-14T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
791839,HILLESLEY - HILLESLEY,2023-03-14T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-03-14T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
791839,HILLESLEY - HILLESLEY,2023-03-14T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
791839,HILLESLEY - HILLESLEY,2023-03-14T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
791839,HILLESLEY - HILLESLEY,2023-03-14T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.93
791839,HILLESLEY - HILLESLEY,2023-03-14T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.5
791839,HILLESLEY - HILLESLEY,2023-03-14T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-03-14T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
791839,HILLESLEY - HILLESLEY,2023-03-14T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-03-14T03:30:00.000+00:00,transformer,,Temperature,C,12.0
791839,HILLESLEY - HILLESLEY,2023-03-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-03-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
791839,HILLESLEY - HILLESLEY,2023-03-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-03-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
791839,HILLESLEY - HILLESLEY,2023-03-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-03-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
791839,HILLESLEY - HILLESLEY,2023-03-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
791839,HILLESLEY - HILLESLEY,2023-03-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
791839,HILLESLEY - HILLESLEY,2023-03-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
791839,HILLESLEY - HILLESLEY,2023-03-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.75
791839,HILLESLEY - HILLESLEY,2023-03-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.67
791839,HILLESLEY - HILLESLEY,2023-03-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-20.02
791839,HILLESLEY - HILLESLEY,2023-03-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,129.4
791839,HILLESLEY - HILLESLEY,2023-03-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-03-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
791839,HILLESLEY - HILLESLEY,2023-03-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
791839,HILLESLEY - HILLESLEY,2023-03-14T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-03-14T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-03-14T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
791839,HILLESLEY - HILLESLEY,2023-03-14T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
791839,HILLESLEY - HILLESLEY,2023-03-14T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
791839,HILLESLEY - HILLESLEY,2023-03-14T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.83
791839,HILLESLEY - HILLESLEY,2023-03-14T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
791839,HILLESLEY - HILLESLEY,2023-03-14T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
791839,HILLESLEY - HILLESLEY,2023-03-14T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
791839,HILLESLEY - HILLESLEY,2023-03-14T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
791839,HILLESLEY - HILLESLEY,2023-03-14T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-03-14T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-03-14T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
791839,HILLESLEY - HILLESLEY,2023-03-14T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
791839,HILLESLEY - HILLESLEY,2023-03-14T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.86
791839,HILLESLEY - HILLESLEY,2023-03-14T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.84
791839,HILLESLEY - HILLESLEY,2023-03-14T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
791839,HILLESLEY - HILLESLEY,2023-03-14T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
791839,HILLESLEY - HILLESLEY,2023-03-14T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
791839,HILLESLEY - HILLESLEY,2023-03-14T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
791839,HILLESLEY - HILLESLEY,2023-03-14T03:20:00.000+00:00,transformer,,Temperature,C,12.0
791839,HILLESLEY - HILLESLEY,2023-03-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-03-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
791839,HILLESLEY - HILLESLEY,2023-03-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-03-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
791839,HILLESLEY - HILLESLEY,2023-03-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-03-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
791839,HILLESLEY - HILLESLEY,2023-03-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
791839,HILLESLEY - HILLESLEY,2023-03-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
791839,HILLESLEY - HILLESLEY,2023-03-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
791839,HILLESLEY - HILLESLEY,2023-03-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.62
791839,HILLESLEY - HILLESLEY,2023-03-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.86
791839,HILLESLEY - HILLESLEY,2023-03-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.67
791839,HILLESLEY - HILLESLEY,2023-03-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,116.7
791839,HILLESLEY - HILLESLEY,2023-03-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-03-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
791839,HILLESLEY - HILLESLEY,2023-03-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
791839,HILLESLEY - HILLESLEY,2023-03-14T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-03-14T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-03-14T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.6
791839,HILLESLEY - HILLESLEY,2023-03-14T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
791839,HILLESLEY - HILLESLEY,2023-03-14T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
791839,HILLESLEY - HILLESLEY,2023-03-14T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.42
791839,HILLESLEY - HILLESLEY,2023-03-14T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
791839,HILLESLEY - HILLESLEY,2023-03-14T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
791839,HILLESLEY - HILLESLEY,2023-03-14T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
791839,HILLESLEY - HILLESLEY,2023-03-14T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
791839,HILLESLEY - HILLESLEY,2023-03-14T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
791839,HILLESLEY - HILLESLEY,2023-03-14T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-03-14T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
791839,HILLESLEY - HILLESLEY,2023-03-14T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
791839,HILLESLEY - HILLESLEY,2023-03-14T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.94
791839,HILLESLEY - HILLESLEY,2023-03-14T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.25
791839,HILLESLEY - HILLESLEY,2023-03-14T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
791839,HILLESLEY - HILLESLEY,2023-03-14T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
791839,HILLESLEY - HILLESLEY,2023-03-14T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
791839,HILLESLEY - HILLESLEY,2023-03-14T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
791839,HILLESLEY - HILLESLEY,2023-03-14T03:10:00.000+00:00,transformer,,Temperature,C,12.1
791839,HILLESLEY - HILLESLEY,2023-03-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-03-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
791839,HILLESLEY - HILLESLEY,2023-03-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-03-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
791839,HILLESLEY - HILLESLEY,2023-03-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-03-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
791839,HILLESLEY - HILLESLEY,2023-03-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
791839,HILLESLEY - HILLESLEY,2023-03-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
791839,HILLESLEY - HILLESLEY,2023-03-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
791839,HILLESLEY - HILLESLEY,2023-03-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.14
791839,HILLESLEY - HILLESLEY,2023-03-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.35
791839,HILLESLEY - HILLESLEY,2023-03-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.67
791839,HILLESLEY - HILLESLEY,2023-03-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,116.0
791839,HILLESLEY - HILLESLEY,2023-03-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
791839,HILLESLEY - HILLESLEY,2023-03-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
791839,HILLESLEY - HILLESLEY,2023-03-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
791839,HILLESLEY - HILLESLEY,2023-03-14T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-03-14T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-03-14T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.63
791839,HILLESLEY - HILLESLEY,2023-03-14T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
791839,HILLESLEY - HILLESLEY,2023-03-14T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
791839,HILLESLEY - HILLESLEY,2023-03-14T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.42
791839,HILLESLEY - HILLESLEY,2023-03-14T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
791839,HILLESLEY - HILLESLEY,2023-03-14T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
791839,HILLESLEY - HILLESLEY,2023-03-14T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-03-14T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
791839,HILLESLEY - HILLESLEY,2023-03-14T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-03-14T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-03-14T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
791839,HILLESLEY - HILLESLEY,2023-03-14T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
791839,HILLESLEY - HILLESLEY,2023-03-14T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.56
791839,HILLESLEY - HILLESLEY,2023-03-14T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.57
791839,HILLESLEY - HILLESLEY,2023-03-14T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
791839,HILLESLEY - HILLESLEY,2023-03-14T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-03-14T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
791839,HILLESLEY - HILLESLEY,2023-03-14T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
791839,HILLESLEY - HILLESLEY,2023-03-14T03:00:00.000+00:00,transformer,,Temperature,C,12.2
791839,HILLESLEY - HILLESLEY,2023-03-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-03-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
791839,HILLESLEY - HILLESLEY,2023-03-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-03-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
791839,HILLESLEY - HILLESLEY,2023-03-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-03-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
791839,HILLESLEY - HILLESLEY,2023-03-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-03-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
791839,HILLESLEY - HILLESLEY,2023-03-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
791839,HILLESLEY - HILLESLEY,2023-03-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.93
791839,HILLESLEY - HILLESLEY,2023-03-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.56
791839,HILLESLEY - HILLESLEY,2023-03-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.99
791839,HILLESLEY - HILLESLEY,2023-03-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,106.0
791839,HILLESLEY - HILLESLEY,2023-03-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-03-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
791839,HILLESLEY - HILLESLEY,2023-03-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
791839,HILLESLEY - HILLESLEY,2023-03-14T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-03-14T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-03-14T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.71
791839,HILLESLEY - HILLESLEY,2023-03-14T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
791839,HILLESLEY - HILLESLEY,2023-03-14T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.48
791839,HILLESLEY - HILLESLEY,2023-03-14T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.84
791839,HILLESLEY - HILLESLEY,2023-03-14T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
791839,HILLESLEY - HILLESLEY,2023-03-14T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
791839,HILLESLEY - HILLESLEY,2023-03-14T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-03-14T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
791839,HILLESLEY - HILLESLEY,2023-03-14T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
791839,HILLESLEY - HILLESLEY,2023-03-14T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-03-14T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
791839,HILLESLEY - HILLESLEY,2023-03-14T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
791839,HILLESLEY - HILLESLEY,2023-03-14T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.48
791839,HILLESLEY - HILLESLEY,2023-03-14T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.53
791839,HILLESLEY - HILLESLEY,2023-03-14T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
791839,HILLESLEY - HILLESLEY,2023-03-14T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
791839,HILLESLEY - HILLESLEY,2023-03-14T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
791839,HILLESLEY - HILLESLEY,2023-03-14T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
791839,HILLESLEY - HILLESLEY,2023-03-14T02:50:00.000+00:00,transformer,,Temperature,C,12.3
791839,HILLESLEY - HILLESLEY,2023-03-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-03-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
791839,HILLESLEY - HILLESLEY,2023-03-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-03-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
791839,HILLESLEY - HILLESLEY,2023-03-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-03-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
791839,HILLESLEY - HILLESLEY,2023-03-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
791839,HILLESLEY - HILLESLEY,2023-03-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
791839,HILLESLEY - HILLESLEY,2023-03-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
791839,HILLESLEY - HILLESLEY,2023-03-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.28
791839,HILLESLEY - HILLESLEY,2023-03-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.96
791839,HILLESLEY - HILLESLEY,2023-03-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.37
791839,HILLESLEY - HILLESLEY,2023-03-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,114.6
791839,HILLESLEY - HILLESLEY,2023-03-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-03-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
791839,HILLESLEY - HILLESLEY,2023-03-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
791839,HILLESLEY - HILLESLEY,2023-03-14T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-03-14T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-03-14T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.93
791839,HILLESLEY - HILLESLEY,2023-03-14T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
791839,HILLESLEY - HILLESLEY,2023-03-14T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
791839,HILLESLEY - HILLESLEY,2023-03-14T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.11
791839,HILLESLEY - HILLESLEY,2023-03-14T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
791839,HILLESLEY - HILLESLEY,2023-03-14T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
791839,HILLESLEY - HILLESLEY,2023-03-14T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
791839,HILLESLEY - HILLESLEY,2023-03-14T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
791839,HILLESLEY - HILLESLEY,2023-03-14T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-03-14T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
791839,HILLESLEY - HILLESLEY,2023-03-14T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
791839,HILLESLEY - HILLESLEY,2023-03-14T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
791839,HILLESLEY - HILLESLEY,2023-03-14T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.61
791839,HILLESLEY - HILLESLEY,2023-03-14T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.63
791839,HILLESLEY - HILLESLEY,2023-03-14T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
791839,HILLESLEY - HILLESLEY,2023-03-14T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
791839,HILLESLEY - HILLESLEY,2023-03-14T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
791839,HILLESLEY - HILLESLEY,2023-03-14T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
791839,HILLESLEY - HILLESLEY,2023-03-14T02:40:00.000+00:00,transformer,,Temperature,C,12.4
791839,HILLESLEY - HILLESLEY,2023-03-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-03-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
791839,HILLESLEY - HILLESLEY,2023-03-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-03-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
791839,HILLESLEY - HILLESLEY,2023-03-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-03-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
791839,HILLESLEY - HILLESLEY,2023-03-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-03-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
791839,HILLESLEY - HILLESLEY,2023-03-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
791839,HILLESLEY - HILLESLEY,2023-03-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.81
791839,HILLESLEY - HILLESLEY,2023-03-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.5
791839,HILLESLEY - HILLESLEY,2023-03-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.74
791839,HILLESLEY - HILLESLEY,2023-03-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,103.8
791839,HILLESLEY - HILLESLEY,2023-03-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-03-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
791839,HILLESLEY - HILLESLEY,2023-03-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
791839,HILLESLEY - HILLESLEY,2023-03-14T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-03-14T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-03-14T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.81
791839,HILLESLEY - HILLESLEY,2023-03-14T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.77
791839,HILLESLEY - HILLESLEY,2023-03-14T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
791839,HILLESLEY - HILLESLEY,2023-03-14T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.16
791839,HILLESLEY - HILLESLEY,2023-03-14T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
791839,HILLESLEY - HILLESLEY,2023-03-14T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
791839,HILLESLEY - HILLESLEY,2023-03-14T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-03-14T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
791839,HILLESLEY - HILLESLEY,2023-03-14T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
791839,HILLESLEY - HILLESLEY,2023-03-14T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-03-14T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
791839,HILLESLEY - HILLESLEY,2023-03-14T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
791839,HILLESLEY - HILLESLEY,2023-03-14T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.76
791839,HILLESLEY - HILLESLEY,2023-03-14T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.89
791839,HILLESLEY - HILLESLEY,2023-03-14T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
791839,HILLESLEY - HILLESLEY,2023-03-14T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-03-14T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
791839,HILLESLEY - HILLESLEY,2023-03-14T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-03-14T02:30:00.000+00:00,transformer,,Temperature,C,12.5
791839,HILLESLEY - HILLESLEY,2023-03-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-03-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
791839,HILLESLEY - HILLESLEY,2023-03-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-03-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
791839,HILLESLEY - HILLESLEY,2023-03-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-03-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
791839,HILLESLEY - HILLESLEY,2023-03-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
791839,HILLESLEY - HILLESLEY,2023-03-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
791839,HILLESLEY - HILLESLEY,2023-03-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
791839,HILLESLEY - HILLESLEY,2023-03-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.06
791839,HILLESLEY - HILLESLEY,2023-03-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.03
791839,HILLESLEY - HILLESLEY,2023-03-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-19.05
791839,HILLESLEY - HILLESLEY,2023-03-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,102.0
791839,HILLESLEY - HILLESLEY,2023-03-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
791839,HILLESLEY - HILLESLEY,2023-03-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
791839,HILLESLEY - HILLESLEY,2023-03-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
791839,HILLESLEY - HILLESLEY,2023-03-14T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-03-14T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-03-14T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.51
791839,HILLESLEY - HILLESLEY,2023-03-14T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
791839,HILLESLEY - HILLESLEY,2023-03-14T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
791839,HILLESLEY - HILLESLEY,2023-03-14T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.01
791839,HILLESLEY - HILLESLEY,2023-03-14T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
791839,HILLESLEY - HILLESLEY,2023-03-14T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
791839,HILLESLEY - HILLESLEY,2023-03-14T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
791839,HILLESLEY - HILLESLEY,2023-03-14T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
791839,HILLESLEY - HILLESLEY,2023-03-14T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
791839,HILLESLEY - HILLESLEY,2023-03-14T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-03-14T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
791839,HILLESLEY - HILLESLEY,2023-03-14T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
791839,HILLESLEY - HILLESLEY,2023-03-14T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.55
791839,HILLESLEY - HILLESLEY,2023-03-14T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.0
791839,HILLESLEY - HILLESLEY,2023-03-14T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
791839,HILLESLEY - HILLESLEY,2023-03-14T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
791839,HILLESLEY - HILLESLEY,2023-03-14T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
791839,HILLESLEY - HILLESLEY,2023-03-14T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-03-14T02:20:00.000+00:00,transformer,,Temperature,C,12.6
791839,HILLESLEY - HILLESLEY,2023-03-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-03-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
791839,HILLESLEY - HILLESLEY,2023-03-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-03-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
791839,HILLESLEY - HILLESLEY,2023-03-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-03-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
791839,HILLESLEY - HILLESLEY,2023-03-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-03-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
791839,HILLESLEY - HILLESLEY,2023-03-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
791839,HILLESLEY - HILLESLEY,2023-03-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.59
791839,HILLESLEY - HILLESLEY,2023-03-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.41
791839,HILLESLEY - HILLESLEY,2023-03-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-22.01
791839,HILLESLEY - HILLESLEY,2023-03-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,118.3
791839,HILLESLEY - HILLESLEY,2023-03-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-03-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
791839,HILLESLEY - HILLESLEY,2023-03-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
791839,HILLESLEY - HILLESLEY,2023-03-14T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-03-14T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-03-14T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
791839,HILLESLEY - HILLESLEY,2023-03-14T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
791839,HILLESLEY - HILLESLEY,2023-03-14T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.48
791839,HILLESLEY - HILLESLEY,2023-03-14T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.87
791839,HILLESLEY - HILLESLEY,2023-03-14T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
791839,HILLESLEY - HILLESLEY,2023-03-14T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-03-14T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-03-14T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
791839,HILLESLEY - HILLESLEY,2023-03-14T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-03-14T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-03-14T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-03-14T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
791839,HILLESLEY - HILLESLEY,2023-03-14T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.12
791839,HILLESLEY - HILLESLEY,2023-03-14T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.2
791839,HILLESLEY - HILLESLEY,2023-03-14T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
791839,HILLESLEY - HILLESLEY,2023-03-14T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
791839,HILLESLEY - HILLESLEY,2023-03-14T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
791839,HILLESLEY - HILLESLEY,2023-03-14T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-03-14T02:10:00.000+00:00,transformer,,Temperature,C,12.6
791839,HILLESLEY - HILLESLEY,2023-03-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-03-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
791839,HILLESLEY - HILLESLEY,2023-03-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-03-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
791839,HILLESLEY - HILLESLEY,2023-03-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-03-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
791839,HILLESLEY - HILLESLEY,2023-03-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-03-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
791839,HILLESLEY - HILLESLEY,2023-03-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
791839,HILLESLEY - HILLESLEY,2023-03-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.79
791839,HILLESLEY - HILLESLEY,2023-03-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.6
791839,HILLESLEY - HILLESLEY,2023-03-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-20.07
791839,HILLESLEY - HILLESLEY,2023-03-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,125.6
791839,HILLESLEY - HILLESLEY,2023-03-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
