Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-15T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-03-15T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
791839,HILLESLEY - HILLESLEY,2023-03-15T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
791839,HILLESLEY - HILLESLEY,2023-03-15T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.82
791839,HILLESLEY - HILLESLEY,2023-03-15T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.78
791839,HILLESLEY - HILLESLEY,2023-03-15T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
791839,HILLESLEY - HILLESLEY,2023-03-15T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
791839,HILLESLEY - HILLESLEY,2023-03-15T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
791839,HILLESLEY - HILLESLEY,2023-03-15T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
791839,HILLESLEY - HILLESLEY,2023-03-15T21:20:00.000+00:00,transformer,,Temperature,C,12.8
791839,HILLESLEY - HILLESLEY,2023-03-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-03-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
791839,HILLESLEY - HILLESLEY,2023-03-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-03-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
791839,HILLESLEY - HILLESLEY,2023-03-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-03-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
791839,HILLESLEY - HILLESLEY,2023-03-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
791839,HILLESLEY - HILLESLEY,2023-03-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
791839,HILLESLEY - HILLESLEY,2023-03-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
791839,HILLESLEY - HILLESLEY,2023-03-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.12
791839,HILLESLEY - HILLESLEY,2023-03-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.13
791839,HILLESLEY - HILLESLEY,2023-03-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-19.38
791839,HILLESLEY - HILLESLEY,2023-03-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,107.9
791839,HILLESLEY - HILLESLEY,2023-03-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
791839,HILLESLEY - HILLESLEY,2023-03-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
791839,HILLESLEY - HILLESLEY,2023-03-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
791839,HILLESLEY - HILLESLEY,2023-03-15T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-03-15T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-03-15T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.27
791839,HILLESLEY - HILLESLEY,2023-03-15T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.65
791839,HILLESLEY - HILLESLEY,2023-03-15T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
791839,HILLESLEY - HILLESLEY,2023-03-15T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.8
791839,HILLESLEY - HILLESLEY,2023-03-15T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
791839,HILLESLEY - HILLESLEY,2023-03-15T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-03-15T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-03-15T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
791839,HILLESLEY - HILLESLEY,2023-03-15T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
791839,HILLESLEY - HILLESLEY,2023-03-15T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-03-15T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.14
791839,HILLESLEY - HILLESLEY,2023-03-15T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
791839,HILLESLEY - HILLESLEY,2023-03-15T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.3
791839,HILLESLEY - HILLESLEY,2023-03-15T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.38
791839,HILLESLEY - HILLESLEY,2023-03-15T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
791839,HILLESLEY - HILLESLEY,2023-03-15T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
791839,HILLESLEY - HILLESLEY,2023-03-15T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
791839,HILLESLEY - HILLESLEY,2023-03-15T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-03-15T21:10:00.000+00:00,transformer,,Temperature,C,12.8
791839,HILLESLEY - HILLESLEY,2023-03-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-03-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
791839,HILLESLEY - HILLESLEY,2023-03-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-03-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
791839,HILLESLEY - HILLESLEY,2023-03-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-03-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
791839,HILLESLEY - HILLESLEY,2023-03-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
791839,HILLESLEY - HILLESLEY,2023-03-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
791839,HILLESLEY - HILLESLEY,2023-03-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
791839,HILLESLEY - HILLESLEY,2023-03-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.17
791839,HILLESLEY - HILLESLEY,2023-03-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.23
791839,HILLESLEY - HILLESLEY,2023-03-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-22.18
791839,HILLESLEY - HILLESLEY,2023-03-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,99.3
791839,HILLESLEY - HILLESLEY,2023-03-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
791839,HILLESLEY - HILLESLEY,2023-03-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
791839,HILLESLEY - HILLESLEY,2023-03-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
791839,HILLESLEY - HILLESLEY,2023-03-15T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-03-15T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-03-15T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.31
791839,HILLESLEY - HILLESLEY,2023-03-15T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.59
791839,HILLESLEY - HILLESLEY,2023-03-15T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
791839,HILLESLEY - HILLESLEY,2023-03-15T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.05
791839,HILLESLEY - HILLESLEY,2023-03-15T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
791839,HILLESLEY - HILLESLEY,2023-03-15T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-03-15T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
791839,HILLESLEY - HILLESLEY,2023-03-15T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
791839,HILLESLEY - HILLESLEY,2023-03-15T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
791839,HILLESLEY - HILLESLEY,2023-03-15T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-03-15T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
791839,HILLESLEY - HILLESLEY,2023-03-15T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
791839,HILLESLEY - HILLESLEY,2023-03-15T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.34
791839,HILLESLEY - HILLESLEY,2023-03-15T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.14
791839,HILLESLEY - HILLESLEY,2023-03-15T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
791839,HILLESLEY - HILLESLEY,2023-03-15T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
791839,HILLESLEY - HILLESLEY,2023-03-15T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
791839,HILLESLEY - HILLESLEY,2023-03-15T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-03-15T21:00:00.000+00:00,transformer,,Temperature,C,12.7
791839,HILLESLEY - HILLESLEY,2023-03-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-03-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
791839,HILLESLEY - HILLESLEY,2023-03-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-03-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
791839,HILLESLEY - HILLESLEY,2023-03-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-03-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
791839,HILLESLEY - HILLESLEY,2023-03-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
791839,HILLESLEY - HILLESLEY,2023-03-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
791839,HILLESLEY - HILLESLEY,2023-03-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
791839,HILLESLEY - HILLESLEY,2023-03-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.1
791839,HILLESLEY - HILLESLEY,2023-03-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.37
791839,HILLESLEY - HILLESLEY,2023-03-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-22.2
791839,HILLESLEY - HILLESLEY,2023-03-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,108.7
791839,HILLESLEY - HILLESLEY,2023-03-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
791839,HILLESLEY - HILLESLEY,2023-03-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
791839,HILLESLEY - HILLESLEY,2023-03-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
791839,HILLESLEY - HILLESLEY,2023-03-15T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
791839,HILLESLEY - HILLESLEY,2023-03-15T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-03-15T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.31
791839,HILLESLEY - HILLESLEY,2023-03-15T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.21
791839,HILLESLEY - HILLESLEY,2023-03-15T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
791839,HILLESLEY - HILLESLEY,2023-03-15T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.39
791839,HILLESLEY - HILLESLEY,2023-03-15T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
791839,HILLESLEY - HILLESLEY,2023-03-15T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
791839,HILLESLEY - HILLESLEY,2023-03-15T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-03-15T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
791839,HILLESLEY - HILLESLEY,2023-03-15T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
791839,HILLESLEY - HILLESLEY,2023-03-15T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-03-15T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
791839,HILLESLEY - HILLESLEY,2023-03-15T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
791839,HILLESLEY - HILLESLEY,2023-03-15T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.43
791839,HILLESLEY - HILLESLEY,2023-03-15T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.58
791839,HILLESLEY - HILLESLEY,2023-03-15T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
791839,HILLESLEY - HILLESLEY,2023-03-15T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-03-15T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
791839,HILLESLEY - HILLESLEY,2023-03-15T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
791839,HILLESLEY - HILLESLEY,2023-03-15T20:50:00.000+00:00,transformer,,Temperature,C,12.7
791839,HILLESLEY - HILLESLEY,2023-03-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-03-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
791839,HILLESLEY - HILLESLEY,2023-03-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-03-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
791839,HILLESLEY - HILLESLEY,2023-03-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-03-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
791839,HILLESLEY - HILLESLEY,2023-03-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-03-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
791839,HILLESLEY - HILLESLEY,2023-03-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
791839,HILLESLEY - HILLESLEY,2023-03-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.52
791839,HILLESLEY - HILLESLEY,2023-03-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.77
791839,HILLESLEY - HILLESLEY,2023-03-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-19.97
791839,HILLESLEY - HILLESLEY,2023-03-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
791839,HILLESLEY - HILLESLEY,2023-03-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
791839,HILLESLEY - HILLESLEY,2023-03-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
791839,HILLESLEY - HILLESLEY,2023-03-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
791839,HILLESLEY - HILLESLEY,2023-03-15T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
791839,HILLESLEY - HILLESLEY,2023-03-15T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-03-15T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
791839,HILLESLEY - HILLESLEY,2023-03-15T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
791839,HILLESLEY - HILLESLEY,2023-03-15T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.55
791839,HILLESLEY - HILLESLEY,2023-03-15T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.8
791839,HILLESLEY - HILLESLEY,2023-03-15T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-03-15T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
791839,HILLESLEY - HILLESLEY,2023-03-15T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-03-15T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
791839,HILLESLEY - HILLESLEY,2023-03-15T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-03-15T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-03-15T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
791839,HILLESLEY - HILLESLEY,2023-03-15T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
791839,HILLESLEY - HILLESLEY,2023-03-15T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.39
791839,HILLESLEY - HILLESLEY,2023-03-15T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.83
791839,HILLESLEY - HILLESLEY,2023-03-15T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-03-15T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
791839,HILLESLEY - HILLESLEY,2023-03-15T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
791839,HILLESLEY - HILLESLEY,2023-03-15T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-03-15T20:30:00.000+00:00,transformer,,Temperature,C,12.5
791839,HILLESLEY - HILLESLEY,2023-03-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-03-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
791839,HILLESLEY - HILLESLEY,2023-03-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-03-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
791839,HILLESLEY - HILLESLEY,2023-03-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-03-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
791839,HILLESLEY - HILLESLEY,2023-03-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-03-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
791839,HILLESLEY - HILLESLEY,2023-03-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
791839,HILLESLEY - HILLESLEY,2023-03-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.94
791839,HILLESLEY - HILLESLEY,2023-03-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.95
791839,HILLESLEY - HILLESLEY,2023-03-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-19.63
791839,HILLESLEY - HILLESLEY,2023-03-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
791839,HILLESLEY - HILLESLEY,2023-03-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
791839,HILLESLEY - HILLESLEY,2023-03-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
791839,HILLESLEY - HILLESLEY,2023-03-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
791839,HILLESLEY - HILLESLEY,2023-03-15T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-03-15T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-03-15T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
791839,HILLESLEY - HILLESLEY,2023-03-15T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.42
791839,HILLESLEY - HILLESLEY,2023-03-15T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
791839,HILLESLEY - HILLESLEY,2023-03-15T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-17.38
791839,HILLESLEY - HILLESLEY,2023-03-15T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-03-15T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
791839,HILLESLEY - HILLESLEY,2023-03-15T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-03-15T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
791839,HILLESLEY - HILLESLEY,2023-03-15T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-03-15T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-03-15T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
791839,HILLESLEY - HILLESLEY,2023-03-15T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.85
791839,HILLESLEY - HILLESLEY,2023-03-15T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.31
791839,HILLESLEY - HILLESLEY,2023-03-15T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.49
791839,HILLESLEY - HILLESLEY,2023-03-15T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
791839,HILLESLEY - HILLESLEY,2023-03-15T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-03-15T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
791839,HILLESLEY - HILLESLEY,2023-03-15T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-03-15T20:20:00.000+00:00,transformer,,Temperature,C,12.5
791839,HILLESLEY - HILLESLEY,2023-03-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-03-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
791839,HILLESLEY - HILLESLEY,2023-03-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-03-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
791839,HILLESLEY - HILLESLEY,2023-03-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-03-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
791839,HILLESLEY - HILLESLEY,2023-03-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
791839,HILLESLEY - HILLESLEY,2023-03-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
791839,HILLESLEY - HILLESLEY,2023-03-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
791839,HILLESLEY - HILLESLEY,2023-03-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.27
791839,HILLESLEY - HILLESLEY,2023-03-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.35
791839,HILLESLEY - HILLESLEY,2023-03-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-23.87
791839,HILLESLEY - HILLESLEY,2023-03-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
791839,HILLESLEY - HILLESLEY,2023-03-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
791839,HILLESLEY - HILLESLEY,2023-03-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
791839,HILLESLEY - HILLESLEY,2023-03-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
791839,HILLESLEY - HILLESLEY,2023-03-15T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-03-15T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-03-15T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
791839,HILLESLEY - HILLESLEY,2023-03-15T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.31
791839,HILLESLEY - HILLESLEY,2023-03-15T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
791839,HILLESLEY - HILLESLEY,2023-03-15T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-18.04
791839,HILLESLEY - HILLESLEY,2023-03-15T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
791839,HILLESLEY - HILLESLEY,2023-03-15T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
791839,HILLESLEY - HILLESLEY,2023-03-15T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-03-15T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
791839,HILLESLEY - HILLESLEY,2023-03-15T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
791839,HILLESLEY - HILLESLEY,2023-03-15T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-03-15T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-03-15T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.08
791839,HILLESLEY - HILLESLEY,2023-03-15T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.1
791839,HILLESLEY - HILLESLEY,2023-03-15T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.11
791839,HILLESLEY - HILLESLEY,2023-03-15T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
791839,HILLESLEY - HILLESLEY,2023-03-15T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
791839,HILLESLEY - HILLESLEY,2023-03-15T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
791839,HILLESLEY - HILLESLEY,2023-03-15T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-03-15T20:10:00.000+00:00,transformer,,Temperature,C,12.5
791839,HILLESLEY - HILLESLEY,2023-03-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-03-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
791839,HILLESLEY - HILLESLEY,2023-03-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-03-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
791839,HILLESLEY - HILLESLEY,2023-03-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-03-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
791839,HILLESLEY - HILLESLEY,2023-03-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
791839,HILLESLEY - HILLESLEY,2023-03-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
791839,HILLESLEY - HILLESLEY,2023-03-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
791839,HILLESLEY - HILLESLEY,2023-03-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.39
791839,HILLESLEY - HILLESLEY,2023-03-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.66
791839,HILLESLEY - HILLESLEY,2023-03-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-25.14
791839,HILLESLEY - HILLESLEY,2023-03-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
791839,HILLESLEY - HILLESLEY,2023-03-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
791839,HILLESLEY - HILLESLEY,2023-03-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
791839,HILLESLEY - HILLESLEY,2023-03-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
791839,HILLESLEY - HILLESLEY,2023-03-15T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-03-15T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-03-15T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
791839,HILLESLEY - HILLESLEY,2023-03-15T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.69
791839,HILLESLEY - HILLESLEY,2023-03-15T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
791839,HILLESLEY - HILLESLEY,2023-03-15T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.34
791839,HILLESLEY - HILLESLEY,2023-03-15T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
791839,HILLESLEY - HILLESLEY,2023-03-15T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
791839,HILLESLEY - HILLESLEY,2023-03-15T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-03-15T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
791839,HILLESLEY - HILLESLEY,2023-03-15T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
791839,HILLESLEY - HILLESLEY,2023-03-15T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-03-15T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
791839,HILLESLEY - HILLESLEY,2023-03-15T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.88
791839,HILLESLEY - HILLESLEY,2023-03-15T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.93
791839,HILLESLEY - HILLESLEY,2023-03-15T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.42
791839,HILLESLEY - HILLESLEY,2023-03-15T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-03-15T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
791839,HILLESLEY - HILLESLEY,2023-03-15T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
791839,HILLESLEY - HILLESLEY,2023-03-15T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-03-15T20:00:00.000+00:00,transformer,,Temperature,C,12.6
791839,HILLESLEY - HILLESLEY,2023-03-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-03-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
791839,HILLESLEY - HILLESLEY,2023-03-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-03-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
791839,HILLESLEY - HILLESLEY,2023-03-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-03-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
791839,HILLESLEY - HILLESLEY,2023-03-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
791839,HILLESLEY - HILLESLEY,2023-03-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
791839,HILLESLEY - HILLESLEY,2023-03-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
791839,HILLESLEY - HILLESLEY,2023-03-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.57
791839,HILLESLEY - HILLESLEY,2023-03-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.58
791839,HILLESLEY - HILLESLEY,2023-03-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-22.76
791839,HILLESLEY - HILLESLEY,2023-03-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
791839,HILLESLEY - HILLESLEY,2023-03-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
791839,HILLESLEY - HILLESLEY,2023-03-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
791839,HILLESLEY - HILLESLEY,2023-03-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
791839,HILLESLEY - HILLESLEY,2023-03-15T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-03-15T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-03-15T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
791839,HILLESLEY - HILLESLEY,2023-03-15T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.82
791839,HILLESLEY - HILLESLEY,2023-03-15T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
791839,HILLESLEY - HILLESLEY,2023-03-15T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-17.54
791839,HILLESLEY - HILLESLEY,2023-03-15T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-03-15T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
791839,HILLESLEY - HILLESLEY,2023-03-15T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-03-15T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
791839,HILLESLEY - HILLESLEY,2023-03-15T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
791839,HILLESLEY - HILLESLEY,2023-03-15T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-03-15T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
791839,HILLESLEY - HILLESLEY,2023-03-15T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.6
791839,HILLESLEY - HILLESLEY,2023-03-15T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.66
791839,HILLESLEY - HILLESLEY,2023-03-15T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.35
791839,HILLESLEY - HILLESLEY,2023-03-15T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
791839,HILLESLEY - HILLESLEY,2023-03-15T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
791839,HILLESLEY - HILLESLEY,2023-03-15T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
791839,HILLESLEY - HILLESLEY,2023-03-15T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-03-15T19:50:00.000+00:00,transformer,,Temperature,C,12.6
791839,HILLESLEY - HILLESLEY,2023-03-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-03-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
791839,HILLESLEY - HILLESLEY,2023-03-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-03-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
791839,HILLESLEY - HILLESLEY,2023-03-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-03-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
791839,HILLESLEY - HILLESLEY,2023-03-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
791839,HILLESLEY - HILLESLEY,2023-03-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
791839,HILLESLEY - HILLESLEY,2023-03-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
791839,HILLESLEY - HILLESLEY,2023-03-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.42
791839,HILLESLEY - HILLESLEY,2023-03-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.58
791839,HILLESLEY - HILLESLEY,2023-03-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-24.89
791839,HILLESLEY - HILLESLEY,2023-03-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,82.3
791839,HILLESLEY - HILLESLEY,2023-03-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
791839,HILLESLEY - HILLESLEY,2023-03-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
791839,HILLESLEY - HILLESLEY,2023-03-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
791839,HILLESLEY - HILLESLEY,2023-03-15T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-03-15T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-03-15T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.37
791839,HILLESLEY - HILLESLEY,2023-03-15T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.15
791839,HILLESLEY - HILLESLEY,2023-03-15T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
791839,HILLESLEY - HILLESLEY,2023-03-15T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.64
791839,HILLESLEY - HILLESLEY,2023-03-15T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-03-15T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
791839,HILLESLEY - HILLESLEY,2023-03-15T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-03-15T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
791839,HILLESLEY - HILLESLEY,2023-03-15T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
791839,HILLESLEY - HILLESLEY,2023-03-15T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-03-15T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
791839,HILLESLEY - HILLESLEY,2023-03-15T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
791839,HILLESLEY - HILLESLEY,2023-03-15T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.29
791839,HILLESLEY - HILLESLEY,2023-03-15T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.5
791839,HILLESLEY - HILLESLEY,2023-03-15T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
791839,HILLESLEY - HILLESLEY,2023-03-15T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-03-15T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
791839,HILLESLEY - HILLESLEY,2023-03-15T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-03-15T19:30:00.000+00:00,transformer,,Temperature,C,12.5
791839,HILLESLEY - HILLESLEY,2023-03-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-03-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
791839,HILLESLEY - HILLESLEY,2023-03-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-03-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
791839,HILLESLEY - HILLESLEY,2023-03-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
791839,HILLESLEY - HILLESLEY,2023-03-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
791839,HILLESLEY - HILLESLEY,2023-03-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
791839,HILLESLEY - HILLESLEY,2023-03-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
791839,HILLESLEY - HILLESLEY,2023-03-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
791839,HILLESLEY - HILLESLEY,2023-03-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.99
791839,HILLESLEY - HILLESLEY,2023-03-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.25
791839,HILLESLEY - HILLESLEY,2023-03-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-22.14
791839,HILLESLEY - HILLESLEY,2023-03-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
791839,HILLESLEY - HILLESLEY,2023-03-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
791839,HILLESLEY - HILLESLEY,2023-03-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
791839,HILLESLEY - HILLESLEY,2023-03-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
791839,HILLESLEY - HILLESLEY,2023-03-15T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-03-15T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-03-15T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
791839,HILLESLEY - HILLESLEY,2023-03-15T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
791839,HILLESLEY - HILLESLEY,2023-03-15T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
791839,HILLESLEY - HILLESLEY,2023-03-15T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.3
791839,HILLESLEY - HILLESLEY,2023-03-15T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
791839,HILLESLEY - HILLESLEY,2023-03-15T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-03-15T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-03-15T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
791839,HILLESLEY - HILLESLEY,2023-03-15T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
791839,HILLESLEY - HILLESLEY,2023-03-15T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-03-15T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
791839,HILLESLEY - HILLESLEY,2023-03-15T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
791839,HILLESLEY - HILLESLEY,2023-03-15T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.62
791839,HILLESLEY - HILLESLEY,2023-03-15T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.52
791839,HILLESLEY - HILLESLEY,2023-03-15T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
791839,HILLESLEY - HILLESLEY,2023-03-15T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-03-15T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
791839,HILLESLEY - HILLESLEY,2023-03-15T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
791839,HILLESLEY - HILLESLEY,2023-03-15T19:20:00.000+00:00,transformer,,Temperature,C,12.5
791839,HILLESLEY - HILLESLEY,2023-03-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-03-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
791839,HILLESLEY - HILLESLEY,2023-03-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-03-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
791839,HILLESLEY - HILLESLEY,2023-03-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-03-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
791839,HILLESLEY - HILLESLEY,2023-03-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
791839,HILLESLEY - HILLESLEY,2023-03-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
791839,HILLESLEY - HILLESLEY,2023-03-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
791839,HILLESLEY - HILLESLEY,2023-03-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.56
791839,HILLESLEY - HILLESLEY,2023-03-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.54
791839,HILLESLEY - HILLESLEY,2023-03-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-20.82
791839,HILLESLEY - HILLESLEY,2023-03-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
791839,HILLESLEY - HILLESLEY,2023-03-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
791839,HILLESLEY - HILLESLEY,2023-03-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
791839,HILLESLEY - HILLESLEY,2023-03-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
791839,HILLESLEY - HILLESLEY,2023-03-15T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-03-15T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-03-15T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-03-15T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.36
791839,HILLESLEY - HILLESLEY,2023-03-15T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
791839,HILLESLEY - HILLESLEY,2023-03-15T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.57
791839,HILLESLEY - HILLESLEY,2023-03-15T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
791839,HILLESLEY - HILLESLEY,2023-03-15T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
791839,HILLESLEY - HILLESLEY,2023-03-15T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-03-15T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
791839,HILLESLEY - HILLESLEY,2023-03-15T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
791839,HILLESLEY - HILLESLEY,2023-03-15T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-03-15T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
791839,HILLESLEY - HILLESLEY,2023-03-15T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
791839,HILLESLEY - HILLESLEY,2023-03-15T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.83
791839,HILLESLEY - HILLESLEY,2023-03-15T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.24
791839,HILLESLEY - HILLESLEY,2023-03-15T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
791839,HILLESLEY - HILLESLEY,2023-03-15T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-03-15T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
791839,HILLESLEY - HILLESLEY,2023-03-15T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
791839,HILLESLEY - HILLESLEY,2023-03-15T19:10:00.000+00:00,transformer,,Temperature,C,12.5
791839,HILLESLEY - HILLESLEY,2023-03-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-03-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
791839,HILLESLEY - HILLESLEY,2023-03-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-03-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
791839,HILLESLEY - HILLESLEY,2023-03-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-03-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
791839,HILLESLEY - HILLESLEY,2023-03-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-03-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
791839,HILLESLEY - HILLESLEY,2023-03-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
791839,HILLESLEY - HILLESLEY,2023-03-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.47
791839,HILLESLEY - HILLESLEY,2023-03-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.39
791839,HILLESLEY - HILLESLEY,2023-03-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-20.81
791839,HILLESLEY - HILLESLEY,2023-03-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,93.9
791839,HILLESLEY - HILLESLEY,2023-03-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
791839,HILLESLEY - HILLESLEY,2023-03-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
791839,HILLESLEY - HILLESLEY,2023-03-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
791839,HILLESLEY - HILLESLEY,2023-03-15T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-03-15T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-03-15T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
791839,HILLESLEY - HILLESLEY,2023-03-15T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.83
791839,HILLESLEY - HILLESLEY,2023-03-15T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
791839,HILLESLEY - HILLESLEY,2023-03-15T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.83
791839,HILLESLEY - HILLESLEY,2023-03-15T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
791839,HILLESLEY - HILLESLEY,2023-03-15T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
791839,HILLESLEY - HILLESLEY,2023-03-15T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
791839,HILLESLEY - HILLESLEY,2023-03-15T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
791839,HILLESLEY - HILLESLEY,2023-03-15T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
791839,HILLESLEY - HILLESLEY,2023-03-15T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
791839,HILLESLEY - HILLESLEY,2023-03-15T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
791839,HILLESLEY - HILLESLEY,2023-03-15T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
791839,HILLESLEY - HILLESLEY,2023-03-15T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.87
791839,HILLESLEY - HILLESLEY,2023-03-15T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.53
791839,HILLESLEY - HILLESLEY,2023-03-15T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
791839,HILLESLEY - HILLESLEY,2023-03-15T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
791839,HILLESLEY - HILLESLEY,2023-03-15T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
791839,HILLESLEY - HILLESLEY,2023-03-15T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
791839,HILLESLEY - HILLESLEY,2023-03-15T19:00:00.000+00:00,transformer,,Temperature,C,12.5
791839,HILLESLEY - HILLESLEY,2023-03-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-03-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
791839,HILLESLEY - HILLESLEY,2023-03-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
791839,HILLESLEY - HILLESLEY,2023-03-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
791839,HILLESLEY - HILLESLEY,2023-03-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-03-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
791839,HILLESLEY - HILLESLEY,2023-03-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
791839,HILLESLEY - HILLESLEY,2023-03-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
791839,HILLESLEY - HILLESLEY,2023-03-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
791839,HILLESLEY - HILLESLEY,2023-03-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.24
791839,HILLESLEY - HILLESLEY,2023-03-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.03
791839,HILLESLEY - HILLESLEY,2023-03-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-22.36
791839,HILLESLEY - HILLESLEY,2023-03-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,95.7
791839,HILLESLEY - HILLESLEY,2023-03-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
791839,HILLESLEY - HILLESLEY,2023-03-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
791839,HILLESLEY - HILLESLEY,2023-03-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
791839,HILLESLEY - HILLESLEY,2023-03-15T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-03-15T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
791839,HILLESLEY - HILLESLEY,2023-03-15T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-03-15T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.83
791839,HILLESLEY - HILLESLEY,2023-03-15T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.77
791839,HILLESLEY - HILLESLEY,2023-03-15T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-20.69
791839,HILLESLEY - HILLESLEY,2023-03-15T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
791839,HILLESLEY - HILLESLEY,2023-03-15T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
791839,HILLESLEY - HILLESLEY,2023-03-15T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-03-15T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
791839,HILLESLEY - HILLESLEY,2023-03-15T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
791839,HILLESLEY - HILLESLEY,2023-03-15T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-03-15T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
791839,HILLESLEY - HILLESLEY,2023-03-15T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
791839,HILLESLEY - HILLESLEY,2023-03-15T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.16
791839,HILLESLEY - HILLESLEY,2023-03-15T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.9
791839,HILLESLEY - HILLESLEY,2023-03-15T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
791839,HILLESLEY - HILLESLEY,2023-03-15T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
791839,HILLESLEY - HILLESLEY,2023-03-15T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
791839,HILLESLEY - HILLESLEY,2023-03-15T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
791839,HILLESLEY - HILLESLEY,2023-03-15T18:50:00.000+00:00,transformer,,Temperature,C,12.5
791839,HILLESLEY - HILLESLEY,2023-03-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
791839,HILLESLEY - HILLESLEY,2023-03-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
791839,HILLESLEY - HILLESLEY,2023-03-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
791839,HILLESLEY - HILLESLEY,2023-03-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
791839,HILLESLEY - HILLESLEY,2023-03-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
791839,HILLESLEY - HILLESLEY,2023-03-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
791839,HILLESLEY - HILLESLEY,2023-03-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
791839,HILLESLEY - HILLESLEY,2023-03-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
791839,HILLESLEY - HILLESLEY,2023-03-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
791839,HILLESLEY - HILLESLEY,2023-03-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.53
791839,HILLESLEY - HILLESLEY,2023-03-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.93
791839,HILLESLEY - HILLESLEY,2023-03-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-27.59
791839,HILLESLEY - HILLESLEY,2023-03-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,110.8
791839,HILLESLEY - HILLESLEY,2023-03-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
791839,HILLESLEY - HILLESLEY,2023-03-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
