Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-15T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
791839,HILLESLEY - HILLESLEY,2023-03-15T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
791839,HILLESLEY - HILLESLEY,2023-03-15T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
791839,HILLESLEY - HILLESLEY,2023-03-15T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.03
791839,HILLESLEY - HILLESLEY,2023-03-15T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
791839,HILLESLEY - HILLESLEY,2023-03-15T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
791839,HILLESLEY - HILLESLEY,2023-03-15T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-03-15T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-03-15T14:10:00.000+00:00,transformer,,Temperature,C,12.6
791839,HILLESLEY - HILLESLEY,2023-03-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-03-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
791839,HILLESLEY - HILLESLEY,2023-03-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-03-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
791839,HILLESLEY - HILLESLEY,2023-03-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
791839,HILLESLEY - HILLESLEY,2023-03-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
791839,HILLESLEY - HILLESLEY,2023-03-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
791839,HILLESLEY - HILLESLEY,2023-03-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
791839,HILLESLEY - HILLESLEY,2023-03-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
791839,HILLESLEY - HILLESLEY,2023-03-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.04
791839,HILLESLEY - HILLESLEY,2023-03-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.03
791839,HILLESLEY - HILLESLEY,2023-03-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.13
791839,HILLESLEY - HILLESLEY,2023-03-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,87.9
791839,HILLESLEY - HILLESLEY,2023-03-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
791839,HILLESLEY - HILLESLEY,2023-03-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
791839,HILLESLEY - HILLESLEY,2023-03-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
791839,HILLESLEY - HILLESLEY,2023-03-15T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-03-15T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-03-15T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
791839,HILLESLEY - HILLESLEY,2023-03-15T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.47
791839,HILLESLEY - HILLESLEY,2023-03-15T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
791839,HILLESLEY - HILLESLEY,2023-03-15T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.44
791839,HILLESLEY - HILLESLEY,2023-03-15T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-03-15T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
791839,HILLESLEY - HILLESLEY,2023-03-15T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-03-15T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-03-15T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
791839,HILLESLEY - HILLESLEY,2023-03-15T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-03-15T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
791839,HILLESLEY - HILLESLEY,2023-03-15T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
791839,HILLESLEY - HILLESLEY,2023-03-15T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
791839,HILLESLEY - HILLESLEY,2023-03-15T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.49
791839,HILLESLEY - HILLESLEY,2023-03-15T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
791839,HILLESLEY - HILLESLEY,2023-03-15T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-03-15T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
791839,HILLESLEY - HILLESLEY,2023-03-15T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
791839,HILLESLEY - HILLESLEY,2023-03-15T14:00:00.000+00:00,transformer,,Temperature,C,12.6
791839,HILLESLEY - HILLESLEY,2023-03-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-03-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
791839,HILLESLEY - HILLESLEY,2023-03-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-03-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
791839,HILLESLEY - HILLESLEY,2023-03-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
791839,HILLESLEY - HILLESLEY,2023-03-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
791839,HILLESLEY - HILLESLEY,2023-03-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
791839,HILLESLEY - HILLESLEY,2023-03-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
791839,HILLESLEY - HILLESLEY,2023-03-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
791839,HILLESLEY - HILLESLEY,2023-03-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.79
791839,HILLESLEY - HILLESLEY,2023-03-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.8
791839,HILLESLEY - HILLESLEY,2023-03-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.94
791839,HILLESLEY - HILLESLEY,2023-03-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
791839,HILLESLEY - HILLESLEY,2023-03-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
791839,HILLESLEY - HILLESLEY,2023-03-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
791839,HILLESLEY - HILLESLEY,2023-03-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
791839,HILLESLEY - HILLESLEY,2023-03-15T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-03-15T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-03-15T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
791839,HILLESLEY - HILLESLEY,2023-03-15T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.68
791839,HILLESLEY - HILLESLEY,2023-03-15T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
791839,HILLESLEY - HILLESLEY,2023-03-15T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.13
791839,HILLESLEY - HILLESLEY,2023-03-15T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
791839,HILLESLEY - HILLESLEY,2023-03-15T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
791839,HILLESLEY - HILLESLEY,2023-03-15T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-03-15T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
791839,HILLESLEY - HILLESLEY,2023-03-15T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-03-15T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-03-15T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
791839,HILLESLEY - HILLESLEY,2023-03-15T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
791839,HILLESLEY - HILLESLEY,2023-03-15T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
791839,HILLESLEY - HILLESLEY,2023-03-15T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.28
791839,HILLESLEY - HILLESLEY,2023-03-15T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
791839,HILLESLEY - HILLESLEY,2023-03-15T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
791839,HILLESLEY - HILLESLEY,2023-03-15T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
791839,HILLESLEY - HILLESLEY,2023-03-15T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-03-15T13:50:00.000+00:00,transformer,,Temperature,C,12.6
791839,HILLESLEY - HILLESLEY,2023-03-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-03-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
791839,HILLESLEY - HILLESLEY,2023-03-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
791839,HILLESLEY - HILLESLEY,2023-03-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
791839,HILLESLEY - HILLESLEY,2023-03-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
791839,HILLESLEY - HILLESLEY,2023-03-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
791839,HILLESLEY - HILLESLEY,2023-03-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
791839,HILLESLEY - HILLESLEY,2023-03-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
791839,HILLESLEY - HILLESLEY,2023-03-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
791839,HILLESLEY - HILLESLEY,2023-03-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.77
791839,HILLESLEY - HILLESLEY,2023-03-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.74
791839,HILLESLEY - HILLESLEY,2023-03-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.42
791839,HILLESLEY - HILLESLEY,2023-03-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
791839,HILLESLEY - HILLESLEY,2023-03-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
791839,HILLESLEY - HILLESLEY,2023-03-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
791839,HILLESLEY - HILLESLEY,2023-03-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
791839,HILLESLEY - HILLESLEY,2023-03-15T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-03-15T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-03-15T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
791839,HILLESLEY - HILLESLEY,2023-03-15T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.54
791839,HILLESLEY - HILLESLEY,2023-03-15T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
791839,HILLESLEY - HILLESLEY,2023-03-15T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.63
791839,HILLESLEY - HILLESLEY,2023-03-15T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-03-15T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
791839,HILLESLEY - HILLESLEY,2023-03-15T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-03-15T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
791839,HILLESLEY - HILLESLEY,2023-03-15T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-03-15T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-03-15T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
791839,HILLESLEY - HILLESLEY,2023-03-15T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
791839,HILLESLEY - HILLESLEY,2023-03-15T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.86
791839,HILLESLEY - HILLESLEY,2023-03-15T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.22
791839,HILLESLEY - HILLESLEY,2023-03-15T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-03-15T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-03-15T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
791839,HILLESLEY - HILLESLEY,2023-03-15T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
791839,HILLESLEY - HILLESLEY,2023-03-15T13:40:00.000+00:00,transformer,,Temperature,C,12.6
791839,HILLESLEY - HILLESLEY,2023-03-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-03-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
791839,HILLESLEY - HILLESLEY,2023-03-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-03-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
791839,HILLESLEY - HILLESLEY,2023-03-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
791839,HILLESLEY - HILLESLEY,2023-03-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
791839,HILLESLEY - HILLESLEY,2023-03-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
791839,HILLESLEY - HILLESLEY,2023-03-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
791839,HILLESLEY - HILLESLEY,2023-03-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
791839,HILLESLEY - HILLESLEY,2023-03-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.53
791839,HILLESLEY - HILLESLEY,2023-03-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.41
791839,HILLESLEY - HILLESLEY,2023-03-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.85
791839,HILLESLEY - HILLESLEY,2023-03-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
791839,HILLESLEY - HILLESLEY,2023-03-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
791839,HILLESLEY - HILLESLEY,2023-03-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
791839,HILLESLEY - HILLESLEY,2023-03-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
791839,HILLESLEY - HILLESLEY,2023-03-15T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
791839,HILLESLEY - HILLESLEY,2023-03-15T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-03-15T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
791839,HILLESLEY - HILLESLEY,2023-03-15T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.85
791839,HILLESLEY - HILLESLEY,2023-03-15T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
791839,HILLESLEY - HILLESLEY,2023-03-15T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.87
791839,HILLESLEY - HILLESLEY,2023-03-15T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
791839,HILLESLEY - HILLESLEY,2023-03-15T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
791839,HILLESLEY - HILLESLEY,2023-03-15T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-03-15T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-03-15T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-03-15T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-03-15T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
791839,HILLESLEY - HILLESLEY,2023-03-15T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
791839,HILLESLEY - HILLESLEY,2023-03-15T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.92
791839,HILLESLEY - HILLESLEY,2023-03-15T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.16
791839,HILLESLEY - HILLESLEY,2023-03-15T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
791839,HILLESLEY - HILLESLEY,2023-03-15T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
791839,HILLESLEY - HILLESLEY,2023-03-15T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
791839,HILLESLEY - HILLESLEY,2023-03-15T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-03-15T13:30:00.000+00:00,transformer,,Temperature,C,12.5
791839,HILLESLEY - HILLESLEY,2023-03-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-03-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
791839,HILLESLEY - HILLESLEY,2023-03-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-03-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
791839,HILLESLEY - HILLESLEY,2023-03-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-03-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
791839,HILLESLEY - HILLESLEY,2023-03-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-03-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
791839,HILLESLEY - HILLESLEY,2023-03-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
791839,HILLESLEY - HILLESLEY,2023-03-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.26
791839,HILLESLEY - HILLESLEY,2023-03-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.85
791839,HILLESLEY - HILLESLEY,2023-03-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.03
791839,HILLESLEY - HILLESLEY,2023-03-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
791839,HILLESLEY - HILLESLEY,2023-03-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
791839,HILLESLEY - HILLESLEY,2023-03-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
791839,HILLESLEY - HILLESLEY,2023-03-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
791839,HILLESLEY - HILLESLEY,2023-03-15T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-03-15T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
791839,HILLESLEY - HILLESLEY,2023-03-15T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
791839,HILLESLEY - HILLESLEY,2023-03-15T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.88
791839,HILLESLEY - HILLESLEY,2023-03-15T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
791839,HILLESLEY - HILLESLEY,2023-03-15T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.97
791839,HILLESLEY - HILLESLEY,2023-03-15T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-03-15T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
791839,HILLESLEY - HILLESLEY,2023-03-15T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
791839,HILLESLEY - HILLESLEY,2023-03-15T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-03-15T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
791839,HILLESLEY - HILLESLEY,2023-03-15T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
791839,HILLESLEY - HILLESLEY,2023-03-15T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-03-15T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
791839,HILLESLEY - HILLESLEY,2023-03-15T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
791839,HILLESLEY - HILLESLEY,2023-03-15T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.23
791839,HILLESLEY - HILLESLEY,2023-03-15T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
791839,HILLESLEY - HILLESLEY,2023-03-15T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
791839,HILLESLEY - HILLESLEY,2023-03-15T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-03-15T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-03-15T13:20:00.000+00:00,transformer,,Temperature,C,12.5
791839,HILLESLEY - HILLESLEY,2023-03-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-03-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
791839,HILLESLEY - HILLESLEY,2023-03-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-03-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
791839,HILLESLEY - HILLESLEY,2023-03-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
791839,HILLESLEY - HILLESLEY,2023-03-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
791839,HILLESLEY - HILLESLEY,2023-03-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-03-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
791839,HILLESLEY - HILLESLEY,2023-03-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
791839,HILLESLEY - HILLESLEY,2023-03-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.62
791839,HILLESLEY - HILLESLEY,2023-03-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.11
791839,HILLESLEY - HILLESLEY,2023-03-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.2
791839,HILLESLEY - HILLESLEY,2023-03-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
791839,HILLESLEY - HILLESLEY,2023-03-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
791839,HILLESLEY - HILLESLEY,2023-03-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
791839,HILLESLEY - HILLESLEY,2023-03-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
791839,HILLESLEY - HILLESLEY,2023-03-15T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
791839,HILLESLEY - HILLESLEY,2023-03-15T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
791839,HILLESLEY - HILLESLEY,2023-03-15T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
791839,HILLESLEY - HILLESLEY,2023-03-15T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.2
791839,HILLESLEY - HILLESLEY,2023-03-15T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.58
791839,HILLESLEY - HILLESLEY,2023-03-15T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.51
791839,HILLESLEY - HILLESLEY,2023-03-15T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-03-15T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
791839,HILLESLEY - HILLESLEY,2023-03-15T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-03-15T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
791839,HILLESLEY - HILLESLEY,2023-03-15T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
791839,HILLESLEY - HILLESLEY,2023-03-15T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-03-15T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
791839,HILLESLEY - HILLESLEY,2023-03-15T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
791839,HILLESLEY - HILLESLEY,2023-03-15T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.55
791839,HILLESLEY - HILLESLEY,2023-03-15T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.89
791839,HILLESLEY - HILLESLEY,2023-03-15T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-03-15T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
791839,HILLESLEY - HILLESLEY,2023-03-15T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
791839,HILLESLEY - HILLESLEY,2023-03-15T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-03-15T13:10:00.000+00:00,transformer,,Temperature,C,12.5
791839,HILLESLEY - HILLESLEY,2023-03-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-03-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
791839,HILLESLEY - HILLESLEY,2023-03-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-03-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
791839,HILLESLEY - HILLESLEY,2023-03-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-03-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
791839,HILLESLEY - HILLESLEY,2023-03-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-03-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
791839,HILLESLEY - HILLESLEY,2023-03-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
791839,HILLESLEY - HILLESLEY,2023-03-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.79
791839,HILLESLEY - HILLESLEY,2023-03-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.13
791839,HILLESLEY - HILLESLEY,2023-03-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.4
791839,HILLESLEY - HILLESLEY,2023-03-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
791839,HILLESLEY - HILLESLEY,2023-03-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
791839,HILLESLEY - HILLESLEY,2023-03-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
791839,HILLESLEY - HILLESLEY,2023-03-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
791839,HILLESLEY - HILLESLEY,2023-03-15T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
791839,HILLESLEY - HILLESLEY,2023-03-15T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-03-15T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
791839,HILLESLEY - HILLESLEY,2023-03-15T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
791839,HILLESLEY - HILLESLEY,2023-03-15T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
791839,HILLESLEY - HILLESLEY,2023-03-15T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.66
791839,HILLESLEY - HILLESLEY,2023-03-15T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
791839,HILLESLEY - HILLESLEY,2023-03-15T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
791839,HILLESLEY - HILLESLEY,2023-03-15T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
791839,HILLESLEY - HILLESLEY,2023-03-15T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
791839,HILLESLEY - HILLESLEY,2023-03-15T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
791839,HILLESLEY - HILLESLEY,2023-03-15T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
791839,HILLESLEY - HILLESLEY,2023-03-15T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
791839,HILLESLEY - HILLESLEY,2023-03-15T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
791839,HILLESLEY - HILLESLEY,2023-03-15T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.39
791839,HILLESLEY - HILLESLEY,2023-03-15T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.87
791839,HILLESLEY - HILLESLEY,2023-03-15T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
791839,HILLESLEY - HILLESLEY,2023-03-15T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
791839,HILLESLEY - HILLESLEY,2023-03-15T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
791839,HILLESLEY - HILLESLEY,2023-03-15T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
791839,HILLESLEY - HILLESLEY,2023-03-15T13:00:00.000+00:00,transformer,,Temperature,C,12.4
791839,HILLESLEY - HILLESLEY,2023-03-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-03-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
791839,HILLESLEY - HILLESLEY,2023-03-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-03-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
791839,HILLESLEY - HILLESLEY,2023-03-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-03-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
791839,HILLESLEY - HILLESLEY,2023-03-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-03-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
791839,HILLESLEY - HILLESLEY,2023-03-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
791839,HILLESLEY - HILLESLEY,2023-03-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.75
791839,HILLESLEY - HILLESLEY,2023-03-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.61
791839,HILLESLEY - HILLESLEY,2023-03-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.53
791839,HILLESLEY - HILLESLEY,2023-03-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,90.3
791839,HILLESLEY - HILLESLEY,2023-03-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
791839,HILLESLEY - HILLESLEY,2023-03-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
791839,HILLESLEY - HILLESLEY,2023-03-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
791839,HILLESLEY - HILLESLEY,2023-03-15T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
791839,HILLESLEY - HILLESLEY,2023-03-15T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
791839,HILLESLEY - HILLESLEY,2023-03-15T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
791839,HILLESLEY - HILLESLEY,2023-03-15T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
791839,HILLESLEY - HILLESLEY,2023-03-15T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
791839,HILLESLEY - HILLESLEY,2023-03-15T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.64
791839,HILLESLEY - HILLESLEY,2023-03-15T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-03-15T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-03-15T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
791839,HILLESLEY - HILLESLEY,2023-03-15T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
791839,HILLESLEY - HILLESLEY,2023-03-15T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
791839,HILLESLEY - HILLESLEY,2023-03-15T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
791839,HILLESLEY - HILLESLEY,2023-03-15T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-03-15T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
791839,HILLESLEY - HILLESLEY,2023-03-15T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
791839,HILLESLEY - HILLESLEY,2023-03-15T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.24
791839,HILLESLEY - HILLESLEY,2023-03-15T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
791839,HILLESLEY - HILLESLEY,2023-03-15T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-03-15T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-03-15T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
791839,HILLESLEY - HILLESLEY,2023-03-15T12:50:00.000+00:00,transformer,,Temperature,C,12.4
791839,HILLESLEY - HILLESLEY,2023-03-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
791839,HILLESLEY - HILLESLEY,2023-03-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
791839,HILLESLEY - HILLESLEY,2023-03-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-03-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
791839,HILLESLEY - HILLESLEY,2023-03-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
791839,HILLESLEY - HILLESLEY,2023-03-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
791839,HILLESLEY - HILLESLEY,2023-03-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-03-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
791839,HILLESLEY - HILLESLEY,2023-03-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
791839,HILLESLEY - HILLESLEY,2023-03-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.72
791839,HILLESLEY - HILLESLEY,2023-03-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.5
791839,HILLESLEY - HILLESLEY,2023-03-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.88
791839,HILLESLEY - HILLESLEY,2023-03-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
791839,HILLESLEY - HILLESLEY,2023-03-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
791839,HILLESLEY - HILLESLEY,2023-03-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
791839,HILLESLEY - HILLESLEY,2023-03-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
791839,HILLESLEY - HILLESLEY,2023-03-15T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
791839,HILLESLEY - HILLESLEY,2023-03-15T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
791839,HILLESLEY - HILLESLEY,2023-03-15T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
791839,HILLESLEY - HILLESLEY,2023-03-15T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
791839,HILLESLEY - HILLESLEY,2023-03-15T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
791839,HILLESLEY - HILLESLEY,2023-03-15T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.02
791839,HILLESLEY - HILLESLEY,2023-03-15T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
791839,HILLESLEY - HILLESLEY,2023-03-15T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
791839,HILLESLEY - HILLESLEY,2023-03-15T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
791839,HILLESLEY - HILLESLEY,2023-03-15T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
791839,HILLESLEY - HILLESLEY,2023-03-15T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-03-15T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
791839,HILLESLEY - HILLESLEY,2023-03-15T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
791839,HILLESLEY - HILLESLEY,2023-03-15T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
791839,HILLESLEY - HILLESLEY,2023-03-15T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
791839,HILLESLEY - HILLESLEY,2023-03-15T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.67
791839,HILLESLEY - HILLESLEY,2023-03-15T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-03-15T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-03-15T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
791839,HILLESLEY - HILLESLEY,2023-03-15T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
791839,HILLESLEY - HILLESLEY,2023-03-15T12:40:00.000+00:00,transformer,,Temperature,C,12.3
791839,HILLESLEY - HILLESLEY,2023-03-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
791839,HILLESLEY - HILLESLEY,2023-03-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
791839,HILLESLEY - HILLESLEY,2023-03-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-03-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
791839,HILLESLEY - HILLESLEY,2023-03-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-03-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
791839,HILLESLEY - HILLESLEY,2023-03-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-03-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
791839,HILLESLEY - HILLESLEY,2023-03-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
791839,HILLESLEY - HILLESLEY,2023-03-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.21
791839,HILLESLEY - HILLESLEY,2023-03-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.48
791839,HILLESLEY - HILLESLEY,2023-03-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.69
791839,HILLESLEY - HILLESLEY,2023-03-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
791839,HILLESLEY - HILLESLEY,2023-03-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
791839,HILLESLEY - HILLESLEY,2023-03-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
791839,HILLESLEY - HILLESLEY,2023-03-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
791839,HILLESLEY - HILLESLEY,2023-03-15T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
791839,HILLESLEY - HILLESLEY,2023-03-15T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
791839,HILLESLEY - HILLESLEY,2023-03-15T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
791839,HILLESLEY - HILLESLEY,2023-03-15T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
791839,HILLESLEY - HILLESLEY,2023-03-15T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
791839,HILLESLEY - HILLESLEY,2023-03-15T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.68
791839,HILLESLEY - HILLESLEY,2023-03-15T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
791839,HILLESLEY - HILLESLEY,2023-03-15T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-03-15T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-03-15T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-03-15T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
791839,HILLESLEY - HILLESLEY,2023-03-15T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
791839,HILLESLEY - HILLESLEY,2023-03-15T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
791839,HILLESLEY - HILLESLEY,2023-03-15T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
791839,HILLESLEY - HILLESLEY,2023-03-15T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.72
791839,HILLESLEY - HILLESLEY,2023-03-15T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.85
791839,HILLESLEY - HILLESLEY,2023-03-15T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
791839,HILLESLEY - HILLESLEY,2023-03-15T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-03-15T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
791839,HILLESLEY - HILLESLEY,2023-03-15T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
791839,HILLESLEY - HILLESLEY,2023-03-15T12:30:00.000+00:00,transformer,,Temperature,C,12.3
791839,HILLESLEY - HILLESLEY,2023-03-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
791839,HILLESLEY - HILLESLEY,2023-03-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
791839,HILLESLEY - HILLESLEY,2023-03-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-03-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
791839,HILLESLEY - HILLESLEY,2023-03-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
791839,HILLESLEY - HILLESLEY,2023-03-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
791839,HILLESLEY - HILLESLEY,2023-03-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-03-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
791839,HILLESLEY - HILLESLEY,2023-03-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
791839,HILLESLEY - HILLESLEY,2023-03-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.58
791839,HILLESLEY - HILLESLEY,2023-03-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.71
791839,HILLESLEY - HILLESLEY,2023-03-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.54
791839,HILLESLEY - HILLESLEY,2023-03-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,97.6
791839,HILLESLEY - HILLESLEY,2023-03-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-03-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
791839,HILLESLEY - HILLESLEY,2023-03-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
791839,HILLESLEY - HILLESLEY,2023-03-15T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
791839,HILLESLEY - HILLESLEY,2023-03-15T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-03-15T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
791839,HILLESLEY - HILLESLEY,2023-03-15T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
791839,HILLESLEY - HILLESLEY,2023-03-15T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
791839,HILLESLEY - HILLESLEY,2023-03-15T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.23
791839,HILLESLEY - HILLESLEY,2023-03-15T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
791839,HILLESLEY - HILLESLEY,2023-03-15T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
791839,HILLESLEY - HILLESLEY,2023-03-15T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
791839,HILLESLEY - HILLESLEY,2023-03-15T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
791839,HILLESLEY - HILLESLEY,2023-03-15T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
791839,HILLESLEY - HILLESLEY,2023-03-15T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
791839,HILLESLEY - HILLESLEY,2023-03-15T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
791839,HILLESLEY - HILLESLEY,2023-03-15T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.12
791839,HILLESLEY - HILLESLEY,2023-03-15T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
791839,HILLESLEY - HILLESLEY,2023-03-15T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.5
791839,HILLESLEY - HILLESLEY,2023-03-15T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-03-15T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
791839,HILLESLEY - HILLESLEY,2023-03-15T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
791839,HILLESLEY - HILLESLEY,2023-03-15T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
791839,HILLESLEY - HILLESLEY,2023-03-15T12:20:00.000+00:00,transformer,,Temperature,C,12.2
791839,HILLESLEY - HILLESLEY,2023-03-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
791839,HILLESLEY - HILLESLEY,2023-03-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
791839,HILLESLEY - HILLESLEY,2023-03-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-03-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
791839,HILLESLEY - HILLESLEY,2023-03-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
791839,HILLESLEY - HILLESLEY,2023-03-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
791839,HILLESLEY - HILLESLEY,2023-03-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
791839,HILLESLEY - HILLESLEY,2023-03-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
791839,HILLESLEY - HILLESLEY,2023-03-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
791839,HILLESLEY - HILLESLEY,2023-03-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.1
791839,HILLESLEY - HILLESLEY,2023-03-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.36
791839,HILLESLEY - HILLESLEY,2023-03-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.72
791839,HILLESLEY - HILLESLEY,2023-03-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
791839,HILLESLEY - HILLESLEY,2023-03-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
791839,HILLESLEY - HILLESLEY,2023-03-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
791839,HILLESLEY - HILLESLEY,2023-03-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
791839,HILLESLEY - HILLESLEY,2023-03-15T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
791839,HILLESLEY - HILLESLEY,2023-03-15T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
791839,HILLESLEY - HILLESLEY,2023-03-15T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
791839,HILLESLEY - HILLESLEY,2023-03-15T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
791839,HILLESLEY - HILLESLEY,2023-03-15T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
791839,HILLESLEY - HILLESLEY,2023-03-15T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.07
791839,HILLESLEY - HILLESLEY,2023-03-15T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
791839,HILLESLEY - HILLESLEY,2023-03-15T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
791839,HILLESLEY - HILLESLEY,2023-03-15T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
791839,HILLESLEY - HILLESLEY,2023-03-15T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-03-15T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
791839,HILLESLEY - HILLESLEY,2023-03-15T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
791839,HILLESLEY - HILLESLEY,2023-03-15T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
791839,HILLESLEY - HILLESLEY,2023-03-15T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
791839,HILLESLEY - HILLESLEY,2023-03-15T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.43
791839,HILLESLEY - HILLESLEY,2023-03-15T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.47
791839,HILLESLEY - HILLESLEY,2023-03-15T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-03-15T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
791839,HILLESLEY - HILLESLEY,2023-03-15T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-03-15T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-03-15T12:10:00.000+00:00,transformer,,Temperature,C,12.2
791839,HILLESLEY - HILLESLEY,2023-03-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
791839,HILLESLEY - HILLESLEY,2023-03-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
791839,HILLESLEY - HILLESLEY,2023-03-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-03-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
791839,HILLESLEY - HILLESLEY,2023-03-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
791839,HILLESLEY - HILLESLEY,2023-03-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
791839,HILLESLEY - HILLESLEY,2023-03-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
791839,HILLESLEY - HILLESLEY,2023-03-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
791839,HILLESLEY - HILLESLEY,2023-03-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
791839,HILLESLEY - HILLESLEY,2023-03-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.84
791839,HILLESLEY - HILLESLEY,2023-03-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.19
791839,HILLESLEY - HILLESLEY,2023-03-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.53
791839,HILLESLEY - HILLESLEY,2023-03-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
791839,HILLESLEY - HILLESLEY,2023-03-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
791839,HILLESLEY - HILLESLEY,2023-03-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
791839,HILLESLEY - HILLESLEY,2023-03-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
791839,HILLESLEY - HILLESLEY,2023-03-15T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
791839,HILLESLEY - HILLESLEY,2023-03-15T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
791839,HILLESLEY - HILLESLEY,2023-03-15T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
791839,HILLESLEY - HILLESLEY,2023-03-15T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.61
791839,HILLESLEY - HILLESLEY,2023-03-15T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
791839,HILLESLEY - HILLESLEY,2023-03-15T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.26
791839,HILLESLEY - HILLESLEY,2023-03-15T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-03-15T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
791839,HILLESLEY - HILLESLEY,2023-03-15T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-03-15T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
791839,HILLESLEY - HILLESLEY,2023-03-15T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
791839,HILLESLEY - HILLESLEY,2023-03-15T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-03-15T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
791839,HILLESLEY - HILLESLEY,2023-03-15T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
791839,HILLESLEY - HILLESLEY,2023-03-15T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
791839,HILLESLEY - HILLESLEY,2023-03-15T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.06
791839,HILLESLEY - HILLESLEY,2023-03-15T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-03-15T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-03-15T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
791839,HILLESLEY - HILLESLEY,2023-03-15T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-03-15T12:00:00.000+00:00,transformer,,Temperature,C,12.1
791839,HILLESLEY - HILLESLEY,2023-03-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
791839,HILLESLEY - HILLESLEY,2023-03-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
791839,HILLESLEY - HILLESLEY,2023-03-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-03-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
791839,HILLESLEY - HILLESLEY,2023-03-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
791839,HILLESLEY - HILLESLEY,2023-03-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
791839,HILLESLEY - HILLESLEY,2023-03-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
791839,HILLESLEY - HILLESLEY,2023-03-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
791839,HILLESLEY - HILLESLEY,2023-03-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
791839,HILLESLEY - HILLESLEY,2023-03-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.35
791839,HILLESLEY - HILLESLEY,2023-03-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.4
791839,HILLESLEY - HILLESLEY,2023-03-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.32
791839,HILLESLEY - HILLESLEY,2023-03-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
791839,HILLESLEY - HILLESLEY,2023-03-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
791839,HILLESLEY - HILLESLEY,2023-03-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
791839,HILLESLEY - HILLESLEY,2023-03-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
