Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
791839,HILLESLEY - HILLESLEY,2023-03-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-03-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
791839,HILLESLEY - HILLESLEY,2023-03-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
791839,HILLESLEY - HILLESLEY,2023-03-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.56
791839,HILLESLEY - HILLESLEY,2023-03-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.47
791839,HILLESLEY - HILLESLEY,2023-03-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-22.04
791839,HILLESLEY - HILLESLEY,2023-03-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,112.4
791839,HILLESLEY - HILLESLEY,2023-03-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
791839,HILLESLEY - HILLESLEY,2023-03-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
791839,HILLESLEY - HILLESLEY,2023-03-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
791839,HILLESLEY - HILLESLEY,2023-03-15T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-03-15T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-03-15T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.43
791839,HILLESLEY - HILLESLEY,2023-03-15T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
791839,HILLESLEY - HILLESLEY,2023-03-15T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
791839,HILLESLEY - HILLESLEY,2023-03-15T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.43
791839,HILLESLEY - HILLESLEY,2023-03-15T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
791839,HILLESLEY - HILLESLEY,2023-03-15T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
791839,HILLESLEY - HILLESLEY,2023-03-15T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-03-15T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
791839,HILLESLEY - HILLESLEY,2023-03-15T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
791839,HILLESLEY - HILLESLEY,2023-03-15T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-03-15T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-03-15T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
791839,HILLESLEY - HILLESLEY,2023-03-15T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.84
791839,HILLESLEY - HILLESLEY,2023-03-15T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.53
791839,HILLESLEY - HILLESLEY,2023-03-15T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
791839,HILLESLEY - HILLESLEY,2023-03-15T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
791839,HILLESLEY - HILLESLEY,2023-03-15T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
791839,HILLESLEY - HILLESLEY,2023-03-15T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
791839,HILLESLEY - HILLESLEY,2023-03-15T02:20:00.000+00:00,transformer,,Temperature,C,11.1
791839,HILLESLEY - HILLESLEY,2023-03-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-03-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
791839,HILLESLEY - HILLESLEY,2023-03-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-03-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
791839,HILLESLEY - HILLESLEY,2023-03-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-03-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
791839,HILLESLEY - HILLESLEY,2023-03-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
791839,HILLESLEY - HILLESLEY,2023-03-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
791839,HILLESLEY - HILLESLEY,2023-03-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
791839,HILLESLEY - HILLESLEY,2023-03-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.88
791839,HILLESLEY - HILLESLEY,2023-03-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.33
791839,HILLESLEY - HILLESLEY,2023-03-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-18.97
791839,HILLESLEY - HILLESLEY,2023-03-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,97.2
791839,HILLESLEY - HILLESLEY,2023-03-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
791839,HILLESLEY - HILLESLEY,2023-03-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
791839,HILLESLEY - HILLESLEY,2023-03-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
791839,HILLESLEY - HILLESLEY,2023-03-15T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
791839,HILLESLEY - HILLESLEY,2023-03-15T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-03-15T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.45
791839,HILLESLEY - HILLESLEY,2023-03-15T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
791839,HILLESLEY - HILLESLEY,2023-03-15T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
791839,HILLESLEY - HILLESLEY,2023-03-15T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-16.55
791839,HILLESLEY - HILLESLEY,2023-03-15T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
791839,HILLESLEY - HILLESLEY,2023-03-15T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-03-15T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-03-15T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
791839,HILLESLEY - HILLESLEY,2023-03-15T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
791839,HILLESLEY - HILLESLEY,2023-03-15T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-03-15T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-03-15T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
791839,HILLESLEY - HILLESLEY,2023-03-15T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.43
791839,HILLESLEY - HILLESLEY,2023-03-15T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.54
791839,HILLESLEY - HILLESLEY,2023-03-15T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
791839,HILLESLEY - HILLESLEY,2023-03-15T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
791839,HILLESLEY - HILLESLEY,2023-03-15T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
791839,HILLESLEY - HILLESLEY,2023-03-15T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
791839,HILLESLEY - HILLESLEY,2023-03-15T02:10:00.000+00:00,transformer,,Temperature,C,11.2
791839,HILLESLEY - HILLESLEY,2023-03-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-03-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
791839,HILLESLEY - HILLESLEY,2023-03-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-03-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
791839,HILLESLEY - HILLESLEY,2023-03-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-03-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
791839,HILLESLEY - HILLESLEY,2023-03-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-03-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
791839,HILLESLEY - HILLESLEY,2023-03-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
791839,HILLESLEY - HILLESLEY,2023-03-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.4
791839,HILLESLEY - HILLESLEY,2023-03-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.47
791839,HILLESLEY - HILLESLEY,2023-03-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-19.09
791839,HILLESLEY - HILLESLEY,2023-03-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,98.1
791839,HILLESLEY - HILLESLEY,2023-03-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
791839,HILLESLEY - HILLESLEY,2023-03-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
791839,HILLESLEY - HILLESLEY,2023-03-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
791839,HILLESLEY - HILLESLEY,2023-03-15T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-03-15T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-03-15T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.69
791839,HILLESLEY - HILLESLEY,2023-03-15T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.45
791839,HILLESLEY - HILLESLEY,2023-03-15T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
791839,HILLESLEY - HILLESLEY,2023-03-15T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.79
791839,HILLESLEY - HILLESLEY,2023-03-15T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
791839,HILLESLEY - HILLESLEY,2023-03-15T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
791839,HILLESLEY - HILLESLEY,2023-03-15T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
791839,HILLESLEY - HILLESLEY,2023-03-15T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
791839,HILLESLEY - HILLESLEY,2023-03-15T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
791839,HILLESLEY - HILLESLEY,2023-03-15T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-03-15T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
791839,HILLESLEY - HILLESLEY,2023-03-15T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
791839,HILLESLEY - HILLESLEY,2023-03-15T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
791839,HILLESLEY - HILLESLEY,2023-03-15T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.5
791839,HILLESLEY - HILLESLEY,2023-03-15T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
791839,HILLESLEY - HILLESLEY,2023-03-15T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
791839,HILLESLEY - HILLESLEY,2023-03-15T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
791839,HILLESLEY - HILLESLEY,2023-03-15T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
791839,HILLESLEY - HILLESLEY,2023-03-15T02:00:00.000+00:00,transformer,,Temperature,C,11.3
791839,HILLESLEY - HILLESLEY,2023-03-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-03-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
791839,HILLESLEY - HILLESLEY,2023-03-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-03-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
791839,HILLESLEY - HILLESLEY,2023-03-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-03-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
791839,HILLESLEY - HILLESLEY,2023-03-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
791839,HILLESLEY - HILLESLEY,2023-03-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
791839,HILLESLEY - HILLESLEY,2023-03-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
791839,HILLESLEY - HILLESLEY,2023-03-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.26
791839,HILLESLEY - HILLESLEY,2023-03-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.26
791839,HILLESLEY - HILLESLEY,2023-03-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-18.28
791839,HILLESLEY - HILLESLEY,2023-03-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
791839,HILLESLEY - HILLESLEY,2023-03-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
791839,HILLESLEY - HILLESLEY,2023-03-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
791839,HILLESLEY - HILLESLEY,2023-03-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
791839,HILLESLEY - HILLESLEY,2023-03-15T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-03-15T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-03-15T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.7
791839,HILLESLEY - HILLESLEY,2023-03-15T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
791839,HILLESLEY - HILLESLEY,2023-03-15T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.54
791839,HILLESLEY - HILLESLEY,2023-03-15T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.59
791839,HILLESLEY - HILLESLEY,2023-03-15T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
791839,HILLESLEY - HILLESLEY,2023-03-15T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
791839,HILLESLEY - HILLESLEY,2023-03-15T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
791839,HILLESLEY - HILLESLEY,2023-03-15T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
791839,HILLESLEY - HILLESLEY,2023-03-15T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
791839,HILLESLEY - HILLESLEY,2023-03-15T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
791839,HILLESLEY - HILLESLEY,2023-03-15T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
791839,HILLESLEY - HILLESLEY,2023-03-15T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
791839,HILLESLEY - HILLESLEY,2023-03-15T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.82
791839,HILLESLEY - HILLESLEY,2023-03-15T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.86
791839,HILLESLEY - HILLESLEY,2023-03-15T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
791839,HILLESLEY - HILLESLEY,2023-03-15T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
791839,HILLESLEY - HILLESLEY,2023-03-15T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
791839,HILLESLEY - HILLESLEY,2023-03-15T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
791839,HILLESLEY - HILLESLEY,2023-03-15T01:50:00.000+00:00,transformer,,Temperature,C,11.3
791839,HILLESLEY - HILLESLEY,2023-03-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-03-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
791839,HILLESLEY - HILLESLEY,2023-03-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-03-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
791839,HILLESLEY - HILLESLEY,2023-03-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-03-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
791839,HILLESLEY - HILLESLEY,2023-03-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
791839,HILLESLEY - HILLESLEY,2023-03-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
791839,HILLESLEY - HILLESLEY,2023-03-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
791839,HILLESLEY - HILLESLEY,2023-03-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.07
791839,HILLESLEY - HILLESLEY,2023-03-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.36
791839,HILLESLEY - HILLESLEY,2023-03-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-17.45
791839,HILLESLEY - HILLESLEY,2023-03-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,89.9
791839,HILLESLEY - HILLESLEY,2023-03-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
791839,HILLESLEY - HILLESLEY,2023-03-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
791839,HILLESLEY - HILLESLEY,2023-03-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
791839,HILLESLEY - HILLESLEY,2023-03-15T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-03-15T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-03-15T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.39
791839,HILLESLEY - HILLESLEY,2023-03-15T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
791839,HILLESLEY - HILLESLEY,2023-03-15T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.08
791839,HILLESLEY - HILLESLEY,2023-03-15T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.8
791839,HILLESLEY - HILLESLEY,2023-03-15T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
791839,HILLESLEY - HILLESLEY,2023-03-15T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-03-15T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
791839,HILLESLEY - HILLESLEY,2023-03-15T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
791839,HILLESLEY - HILLESLEY,2023-03-15T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-03-15T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-03-15T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
791839,HILLESLEY - HILLESLEY,2023-03-15T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
791839,HILLESLEY - HILLESLEY,2023-03-15T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.59
791839,HILLESLEY - HILLESLEY,2023-03-15T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.42
791839,HILLESLEY - HILLESLEY,2023-03-15T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
791839,HILLESLEY - HILLESLEY,2023-03-15T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
791839,HILLESLEY - HILLESLEY,2023-03-15T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
791839,HILLESLEY - HILLESLEY,2023-03-15T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
791839,HILLESLEY - HILLESLEY,2023-03-15T01:40:00.000+00:00,transformer,,Temperature,C,11.4
791839,HILLESLEY - HILLESLEY,2023-03-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-03-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
791839,HILLESLEY - HILLESLEY,2023-03-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-03-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
791839,HILLESLEY - HILLESLEY,2023-03-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-03-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
791839,HILLESLEY - HILLESLEY,2023-03-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
791839,HILLESLEY - HILLESLEY,2023-03-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
791839,HILLESLEY - HILLESLEY,2023-03-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
791839,HILLESLEY - HILLESLEY,2023-03-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.26
791839,HILLESLEY - HILLESLEY,2023-03-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.67
791839,HILLESLEY - HILLESLEY,2023-03-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-18.22
791839,HILLESLEY - HILLESLEY,2023-03-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,91.2
791839,HILLESLEY - HILLESLEY,2023-03-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
791839,HILLESLEY - HILLESLEY,2023-03-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
791839,HILLESLEY - HILLESLEY,2023-03-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
791839,HILLESLEY - HILLESLEY,2023-03-15T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-03-15T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-03-15T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.48
791839,HILLESLEY - HILLESLEY,2023-03-15T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
791839,HILLESLEY - HILLESLEY,2023-03-15T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.93
791839,HILLESLEY - HILLESLEY,2023-03-15T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.53
791839,HILLESLEY - HILLESLEY,2023-03-15T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
791839,HILLESLEY - HILLESLEY,2023-03-15T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-03-15T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
791839,HILLESLEY - HILLESLEY,2023-03-15T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
791839,HILLESLEY - HILLESLEY,2023-03-15T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-03-15T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
791839,HILLESLEY - HILLESLEY,2023-03-15T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
791839,HILLESLEY - HILLESLEY,2023-03-15T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.23
791839,HILLESLEY - HILLESLEY,2023-03-15T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.97
791839,HILLESLEY - HILLESLEY,2023-03-15T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.36
791839,HILLESLEY - HILLESLEY,2023-03-15T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
791839,HILLESLEY - HILLESLEY,2023-03-15T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-03-15T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
791839,HILLESLEY - HILLESLEY,2023-03-15T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
791839,HILLESLEY - HILLESLEY,2023-03-15T01:30:00.000+00:00,transformer,,Temperature,C,11.4
791839,HILLESLEY - HILLESLEY,2023-03-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-03-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
791839,HILLESLEY - HILLESLEY,2023-03-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-03-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
791839,HILLESLEY - HILLESLEY,2023-03-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-03-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
791839,HILLESLEY - HILLESLEY,2023-03-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-03-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
791839,HILLESLEY - HILLESLEY,2023-03-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
791839,HILLESLEY - HILLESLEY,2023-03-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.2
791839,HILLESLEY - HILLESLEY,2023-03-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.89
791839,HILLESLEY - HILLESLEY,2023-03-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-20.89
791839,HILLESLEY - HILLESLEY,2023-03-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
791839,HILLESLEY - HILLESLEY,2023-03-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
791839,HILLESLEY - HILLESLEY,2023-03-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
791839,HILLESLEY - HILLESLEY,2023-03-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
791839,HILLESLEY - HILLESLEY,2023-03-15T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-03-15T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-03-15T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.69
791839,HILLESLEY - HILLESLEY,2023-03-15T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
791839,HILLESLEY - HILLESLEY,2023-03-15T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.44
791839,HILLESLEY - HILLESLEY,2023-03-15T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.85
791839,HILLESLEY - HILLESLEY,2023-03-15T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-03-15T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
791839,HILLESLEY - HILLESLEY,2023-03-15T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
791839,HILLESLEY - HILLESLEY,2023-03-15T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
791839,HILLESLEY - HILLESLEY,2023-03-15T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-03-15T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
791839,HILLESLEY - HILLESLEY,2023-03-15T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
791839,HILLESLEY - HILLESLEY,2023-03-15T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
791839,HILLESLEY - HILLESLEY,2023-03-15T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
791839,HILLESLEY - HILLESLEY,2023-03-15T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.28
791839,HILLESLEY - HILLESLEY,2023-03-15T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
791839,HILLESLEY - HILLESLEY,2023-03-15T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
791839,HILLESLEY - HILLESLEY,2023-03-15T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-03-15T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-03-15T01:20:00.000+00:00,transformer,,Temperature,C,11.5
791839,HILLESLEY - HILLESLEY,2023-03-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-03-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
791839,HILLESLEY - HILLESLEY,2023-03-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-03-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
791839,HILLESLEY - HILLESLEY,2023-03-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-03-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
791839,HILLESLEY - HILLESLEY,2023-03-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-03-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
791839,HILLESLEY - HILLESLEY,2023-03-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
791839,HILLESLEY - HILLESLEY,2023-03-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.2
791839,HILLESLEY - HILLESLEY,2023-03-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.11
791839,HILLESLEY - HILLESLEY,2023-03-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-18.13
791839,HILLESLEY - HILLESLEY,2023-03-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
791839,HILLESLEY - HILLESLEY,2023-03-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
791839,HILLESLEY - HILLESLEY,2023-03-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
791839,HILLESLEY - HILLESLEY,2023-03-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
791839,HILLESLEY - HILLESLEY,2023-03-15T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
791839,HILLESLEY - HILLESLEY,2023-03-15T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-03-15T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.7
791839,HILLESLEY - HILLESLEY,2023-03-15T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.28
791839,HILLESLEY - HILLESLEY,2023-03-15T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.31
791839,HILLESLEY - HILLESLEY,2023-03-15T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.56
791839,HILLESLEY - HILLESLEY,2023-03-15T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
791839,HILLESLEY - HILLESLEY,2023-03-15T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
791839,HILLESLEY - HILLESLEY,2023-03-15T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
791839,HILLESLEY - HILLESLEY,2023-03-15T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
791839,HILLESLEY - HILLESLEY,2023-03-15T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-03-15T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
791839,HILLESLEY - HILLESLEY,2023-03-15T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
791839,HILLESLEY - HILLESLEY,2023-03-15T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
791839,HILLESLEY - HILLESLEY,2023-03-15T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
791839,HILLESLEY - HILLESLEY,2023-03-15T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.68
791839,HILLESLEY - HILLESLEY,2023-03-15T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-03-15T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
791839,HILLESLEY - HILLESLEY,2023-03-15T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-03-15T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
791839,HILLESLEY - HILLESLEY,2023-03-15T01:10:00.000+00:00,transformer,,Temperature,C,11.5
791839,HILLESLEY - HILLESLEY,2023-03-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-03-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
791839,HILLESLEY - HILLESLEY,2023-03-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-03-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
791839,HILLESLEY - HILLESLEY,2023-03-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-03-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
791839,HILLESLEY - HILLESLEY,2023-03-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-03-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
791839,HILLESLEY - HILLESLEY,2023-03-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
791839,HILLESLEY - HILLESLEY,2023-03-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.89
791839,HILLESLEY - HILLESLEY,2023-03-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.85
791839,HILLESLEY - HILLESLEY,2023-03-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.24
791839,HILLESLEY - HILLESLEY,2023-03-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
791839,HILLESLEY - HILLESLEY,2023-03-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
791839,HILLESLEY - HILLESLEY,2023-03-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
791839,HILLESLEY - HILLESLEY,2023-03-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
791839,HILLESLEY - HILLESLEY,2023-03-15T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-03-15T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-03-15T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.69
791839,HILLESLEY - HILLESLEY,2023-03-15T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.35
791839,HILLESLEY - HILLESLEY,2023-03-15T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.56
791839,HILLESLEY - HILLESLEY,2023-03-15T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.72
791839,HILLESLEY - HILLESLEY,2023-03-15T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
791839,HILLESLEY - HILLESLEY,2023-03-15T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
791839,HILLESLEY - HILLESLEY,2023-03-15T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
791839,HILLESLEY - HILLESLEY,2023-03-15T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
791839,HILLESLEY - HILLESLEY,2023-03-15T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
791839,HILLESLEY - HILLESLEY,2023-03-15T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-03-15T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
791839,HILLESLEY - HILLESLEY,2023-03-15T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
791839,HILLESLEY - HILLESLEY,2023-03-15T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.8
791839,HILLESLEY - HILLESLEY,2023-03-15T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.82
791839,HILLESLEY - HILLESLEY,2023-03-15T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
791839,HILLESLEY - HILLESLEY,2023-03-15T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
791839,HILLESLEY - HILLESLEY,2023-03-15T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
791839,HILLESLEY - HILLESLEY,2023-03-15T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
791839,HILLESLEY - HILLESLEY,2023-03-15T01:00:00.000+00:00,transformer,,Temperature,C,11.5
791839,HILLESLEY - HILLESLEY,2023-03-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-03-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
791839,HILLESLEY - HILLESLEY,2023-03-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-03-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
791839,HILLESLEY - HILLESLEY,2023-03-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-03-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
791839,HILLESLEY - HILLESLEY,2023-03-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-03-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
791839,HILLESLEY - HILLESLEY,2023-03-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
791839,HILLESLEY - HILLESLEY,2023-03-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.87
791839,HILLESLEY - HILLESLEY,2023-03-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.35
791839,HILLESLEY - HILLESLEY,2023-03-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-20.55
791839,HILLESLEY - HILLESLEY,2023-03-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
791839,HILLESLEY - HILLESLEY,2023-03-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
791839,HILLESLEY - HILLESLEY,2023-03-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
791839,HILLESLEY - HILLESLEY,2023-03-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
791839,HILLESLEY - HILLESLEY,2023-03-15T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-03-15T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-03-15T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.66
791839,HILLESLEY - HILLESLEY,2023-03-15T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.43
791839,HILLESLEY - HILLESLEY,2023-03-15T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.89
791839,HILLESLEY - HILLESLEY,2023-03-15T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.16
791839,HILLESLEY - HILLESLEY,2023-03-15T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
791839,HILLESLEY - HILLESLEY,2023-03-15T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
791839,HILLESLEY - HILLESLEY,2023-03-15T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
791839,HILLESLEY - HILLESLEY,2023-03-15T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
791839,HILLESLEY - HILLESLEY,2023-03-15T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
791839,HILLESLEY - HILLESLEY,2023-03-15T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-03-15T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
791839,HILLESLEY - HILLESLEY,2023-03-15T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
791839,HILLESLEY - HILLESLEY,2023-03-15T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.57
791839,HILLESLEY - HILLESLEY,2023-03-15T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.54
791839,HILLESLEY - HILLESLEY,2023-03-15T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
791839,HILLESLEY - HILLESLEY,2023-03-15T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
791839,HILLESLEY - HILLESLEY,2023-03-15T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
791839,HILLESLEY - HILLESLEY,2023-03-15T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-03-15T00:50:00.000+00:00,transformer,,Temperature,C,11.5
791839,HILLESLEY - HILLESLEY,2023-03-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-03-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
791839,HILLESLEY - HILLESLEY,2023-03-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-03-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
791839,HILLESLEY - HILLESLEY,2023-03-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-03-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
791839,HILLESLEY - HILLESLEY,2023-03-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
791839,HILLESLEY - HILLESLEY,2023-03-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
791839,HILLESLEY - HILLESLEY,2023-03-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
791839,HILLESLEY - HILLESLEY,2023-03-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.04
791839,HILLESLEY - HILLESLEY,2023-03-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.46
791839,HILLESLEY - HILLESLEY,2023-03-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-17.7
791839,HILLESLEY - HILLESLEY,2023-03-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
791839,HILLESLEY - HILLESLEY,2023-03-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
791839,HILLESLEY - HILLESLEY,2023-03-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
791839,HILLESLEY - HILLESLEY,2023-03-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
791839,HILLESLEY - HILLESLEY,2023-03-15T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-03-15T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-03-15T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.52
791839,HILLESLEY - HILLESLEY,2023-03-15T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.71
791839,HILLESLEY - HILLESLEY,2023-03-15T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.73
791839,HILLESLEY - HILLESLEY,2023-03-15T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.66
791839,HILLESLEY - HILLESLEY,2023-03-15T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
791839,HILLESLEY - HILLESLEY,2023-03-15T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
791839,HILLESLEY - HILLESLEY,2023-03-15T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
791839,HILLESLEY - HILLESLEY,2023-03-15T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
791839,HILLESLEY - HILLESLEY,2023-03-15T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
791839,HILLESLEY - HILLESLEY,2023-03-15T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-03-15T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
791839,HILLESLEY - HILLESLEY,2023-03-15T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
791839,HILLESLEY - HILLESLEY,2023-03-15T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.95
791839,HILLESLEY - HILLESLEY,2023-03-15T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.88
791839,HILLESLEY - HILLESLEY,2023-03-15T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
791839,HILLESLEY - HILLESLEY,2023-03-15T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
791839,HILLESLEY - HILLESLEY,2023-03-15T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-03-15T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-03-15T00:40:00.000+00:00,transformer,,Temperature,C,11.6
791839,HILLESLEY - HILLESLEY,2023-03-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-03-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
791839,HILLESLEY - HILLESLEY,2023-03-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-03-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
791839,HILLESLEY - HILLESLEY,2023-03-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-03-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
791839,HILLESLEY - HILLESLEY,2023-03-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
791839,HILLESLEY - HILLESLEY,2023-03-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
791839,HILLESLEY - HILLESLEY,2023-03-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
791839,HILLESLEY - HILLESLEY,2023-03-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.61
791839,HILLESLEY - HILLESLEY,2023-03-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.68
791839,HILLESLEY - HILLESLEY,2023-03-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-21.55
791839,HILLESLEY - HILLESLEY,2023-03-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
791839,HILLESLEY - HILLESLEY,2023-03-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
791839,HILLESLEY - HILLESLEY,2023-03-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
791839,HILLESLEY - HILLESLEY,2023-03-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
791839,HILLESLEY - HILLESLEY,2023-03-15T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-03-15T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-03-15T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.59
791839,HILLESLEY - HILLESLEY,2023-03-15T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
791839,HILLESLEY - HILLESLEY,2023-03-15T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.16
791839,HILLESLEY - HILLESLEY,2023-03-15T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.36
791839,HILLESLEY - HILLESLEY,2023-03-15T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
791839,HILLESLEY - HILLESLEY,2023-03-15T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
791839,HILLESLEY - HILLESLEY,2023-03-15T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
791839,HILLESLEY - HILLESLEY,2023-03-15T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
791839,HILLESLEY - HILLESLEY,2023-03-15T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
791839,HILLESLEY - HILLESLEY,2023-03-15T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-03-15T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
791839,HILLESLEY - HILLESLEY,2023-03-15T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
791839,HILLESLEY - HILLESLEY,2023-03-15T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
791839,HILLESLEY - HILLESLEY,2023-03-15T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.56
791839,HILLESLEY - HILLESLEY,2023-03-15T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
791839,HILLESLEY - HILLESLEY,2023-03-15T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
791839,HILLESLEY - HILLESLEY,2023-03-15T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
791839,HILLESLEY - HILLESLEY,2023-03-15T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
791839,HILLESLEY - HILLESLEY,2023-03-15T00:30:00.000+00:00,transformer,,Temperature,C,11.7
791839,HILLESLEY - HILLESLEY,2023-03-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-03-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
791839,HILLESLEY - HILLESLEY,2023-03-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-03-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
791839,HILLESLEY - HILLESLEY,2023-03-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-03-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
791839,HILLESLEY - HILLESLEY,2023-03-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
791839,HILLESLEY - HILLESLEY,2023-03-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
791839,HILLESLEY - HILLESLEY,2023-03-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
791839,HILLESLEY - HILLESLEY,2023-03-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.96
791839,HILLESLEY - HILLESLEY,2023-03-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.62
791839,HILLESLEY - HILLESLEY,2023-03-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-21.93
791839,HILLESLEY - HILLESLEY,2023-03-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,127.0
791839,HILLESLEY - HILLESLEY,2023-03-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
791839,HILLESLEY - HILLESLEY,2023-03-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
791839,HILLESLEY - HILLESLEY,2023-03-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
791839,HILLESLEY - HILLESLEY,2023-03-15T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-03-15T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-03-15T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.27
791839,HILLESLEY - HILLESLEY,2023-03-15T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
791839,HILLESLEY - HILLESLEY,2023-03-15T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.16
791839,HILLESLEY - HILLESLEY,2023-03-15T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.01
791839,HILLESLEY - HILLESLEY,2023-03-15T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
791839,HILLESLEY - HILLESLEY,2023-03-15T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
791839,HILLESLEY - HILLESLEY,2023-03-15T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
791839,HILLESLEY - HILLESLEY,2023-03-15T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
791839,HILLESLEY - HILLESLEY,2023-03-15T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
791839,HILLESLEY - HILLESLEY,2023-03-15T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-03-15T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
791839,HILLESLEY - HILLESLEY,2023-03-15T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
791839,HILLESLEY - HILLESLEY,2023-03-15T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.42
791839,HILLESLEY - HILLESLEY,2023-03-15T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.25
791839,HILLESLEY - HILLESLEY,2023-03-15T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
791839,HILLESLEY - HILLESLEY,2023-03-15T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
791839,HILLESLEY - HILLESLEY,2023-03-15T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
791839,HILLESLEY - HILLESLEY,2023-03-15T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-03-15T00:20:00.000+00:00,transformer,,Temperature,C,11.8
791839,HILLESLEY - HILLESLEY,2023-03-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-03-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
791839,HILLESLEY - HILLESLEY,2023-03-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-03-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
791839,HILLESLEY - HILLESLEY,2023-03-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-03-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
791839,HILLESLEY - HILLESLEY,2023-03-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
791839,HILLESLEY - HILLESLEY,2023-03-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
791839,HILLESLEY - HILLESLEY,2023-03-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
791839,HILLESLEY - HILLESLEY,2023-03-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.18
791839,HILLESLEY - HILLESLEY,2023-03-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.58
791839,HILLESLEY - HILLESLEY,2023-03-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-19.26
791839,HILLESLEY - HILLESLEY,2023-03-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,106.9
791839,HILLESLEY - HILLESLEY,2023-03-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
791839,HILLESLEY - HILLESLEY,2023-03-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
791839,HILLESLEY - HILLESLEY,2023-03-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
791839,HILLESLEY - HILLESLEY,2023-03-15T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-03-15T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-03-15T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.27
791839,HILLESLEY - HILLESLEY,2023-03-15T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
791839,HILLESLEY - HILLESLEY,2023-03-15T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.61
791839,HILLESLEY - HILLESLEY,2023-03-15T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.7
791839,HILLESLEY - HILLESLEY,2023-03-15T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
791839,HILLESLEY - HILLESLEY,2023-03-15T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-03-15T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
791839,HILLESLEY - HILLESLEY,2023-03-15T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
791839,HILLESLEY - HILLESLEY,2023-03-15T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
791839,HILLESLEY - HILLESLEY,2023-03-15T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-03-15T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
