Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-03-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
791839,HILLESLEY - HILLESLEY,2023-03-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
791839,HILLESLEY - HILLESLEY,2023-03-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
791839,HILLESLEY - HILLESLEY,2023-03-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
791839,HILLESLEY - HILLESLEY,2023-03-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.33
791839,HILLESLEY - HILLESLEY,2023-03-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.95
791839,HILLESLEY - HILLESLEY,2023-03-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-23.29
791839,HILLESLEY - HILLESLEY,2023-03-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,110.2
791839,HILLESLEY - HILLESLEY,2023-03-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
791839,HILLESLEY - HILLESLEY,2023-03-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
791839,HILLESLEY - HILLESLEY,2023-03-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
791839,HILLESLEY - HILLESLEY,2023-03-16T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-03-16T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-03-16T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
791839,HILLESLEY - HILLESLEY,2023-03-16T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.67
791839,HILLESLEY - HILLESLEY,2023-03-16T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
791839,HILLESLEY - HILLESLEY,2023-03-16T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.42
791839,HILLESLEY - HILLESLEY,2023-03-16T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
791839,HILLESLEY - HILLESLEY,2023-03-16T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
791839,HILLESLEY - HILLESLEY,2023-03-16T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
791839,HILLESLEY - HILLESLEY,2023-03-16T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
791839,HILLESLEY - HILLESLEY,2023-03-16T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
791839,HILLESLEY - HILLESLEY,2023-03-16T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-03-16T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-03-16T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
791839,HILLESLEY - HILLESLEY,2023-03-16T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.63
791839,HILLESLEY - HILLESLEY,2023-03-16T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.7
791839,HILLESLEY - HILLESLEY,2023-03-16T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
791839,HILLESLEY - HILLESLEY,2023-03-16T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-03-16T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.1
791839,HILLESLEY - HILLESLEY,2023-03-16T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-03-16T19:30:00.000+00:00,transformer,,Temperature,C,15.5
791839,HILLESLEY - HILLESLEY,2023-03-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-03-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
791839,HILLESLEY - HILLESLEY,2023-03-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-03-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
791839,HILLESLEY - HILLESLEY,2023-03-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-03-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
791839,HILLESLEY - HILLESLEY,2023-03-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
791839,HILLESLEY - HILLESLEY,2023-03-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
791839,HILLESLEY - HILLESLEY,2023-03-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
791839,HILLESLEY - HILLESLEY,2023-03-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.61
791839,HILLESLEY - HILLESLEY,2023-03-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.49
791839,HILLESLEY - HILLESLEY,2023-03-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.12
791839,HILLESLEY - HILLESLEY,2023-03-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,127.7
791839,HILLESLEY - HILLESLEY,2023-03-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
791839,HILLESLEY - HILLESLEY,2023-03-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
791839,HILLESLEY - HILLESLEY,2023-03-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
791839,HILLESLEY - HILLESLEY,2023-03-16T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-03-16T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
791839,HILLESLEY - HILLESLEY,2023-03-16T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
791839,HILLESLEY - HILLESLEY,2023-03-16T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.79
791839,HILLESLEY - HILLESLEY,2023-03-16T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.17
791839,HILLESLEY - HILLESLEY,2023-03-16T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.16
791839,HILLESLEY - HILLESLEY,2023-03-16T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.1
791839,HILLESLEY - HILLESLEY,2023-03-16T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
791839,HILLESLEY - HILLESLEY,2023-03-16T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
791839,HILLESLEY - HILLESLEY,2023-03-16T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-03-16T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-03-16T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
791839,HILLESLEY - HILLESLEY,2023-03-16T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-03-16T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
791839,HILLESLEY - HILLESLEY,2023-03-16T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.66
791839,HILLESLEY - HILLESLEY,2023-03-16T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.29
791839,HILLESLEY - HILLESLEY,2023-03-16T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.9
791839,HILLESLEY - HILLESLEY,2023-03-16T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-03-16T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.5
791839,HILLESLEY - HILLESLEY,2023-03-16T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
791839,HILLESLEY - HILLESLEY,2023-03-16T19:20:00.000+00:00,transformer,,Temperature,C,15.5
791839,HILLESLEY - HILLESLEY,2023-03-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-03-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
791839,HILLESLEY - HILLESLEY,2023-03-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-03-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
791839,HILLESLEY - HILLESLEY,2023-03-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-03-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
791839,HILLESLEY - HILLESLEY,2023-03-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
791839,HILLESLEY - HILLESLEY,2023-03-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
791839,HILLESLEY - HILLESLEY,2023-03-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
791839,HILLESLEY - HILLESLEY,2023-03-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.81
791839,HILLESLEY - HILLESLEY,2023-03-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.83
791839,HILLESLEY - HILLESLEY,2023-03-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.45
791839,HILLESLEY - HILLESLEY,2023-03-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,136.0
791839,HILLESLEY - HILLESLEY,2023-03-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
791839,HILLESLEY - HILLESLEY,2023-03-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
791839,HILLESLEY - HILLESLEY,2023-03-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
791839,HILLESLEY - HILLESLEY,2023-03-16T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
791839,HILLESLEY - HILLESLEY,2023-03-16T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-03-16T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
791839,HILLESLEY - HILLESLEY,2023-03-16T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.93
791839,HILLESLEY - HILLESLEY,2023-03-16T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.27
791839,HILLESLEY - HILLESLEY,2023-03-16T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.01
791839,HILLESLEY - HILLESLEY,2023-03-16T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.5
791839,HILLESLEY - HILLESLEY,2023-03-16T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
791839,HILLESLEY - HILLESLEY,2023-03-16T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
791839,HILLESLEY - HILLESLEY,2023-03-16T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
791839,HILLESLEY - HILLESLEY,2023-03-16T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
791839,HILLESLEY - HILLESLEY,2023-03-16T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-03-16T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
791839,HILLESLEY - HILLESLEY,2023-03-16T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
791839,HILLESLEY - HILLESLEY,2023-03-16T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.45
791839,HILLESLEY - HILLESLEY,2023-03-16T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.86
791839,HILLESLEY - HILLESLEY,2023-03-16T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
791839,HILLESLEY - HILLESLEY,2023-03-16T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
791839,HILLESLEY - HILLESLEY,2023-03-16T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.8
791839,HILLESLEY - HILLESLEY,2023-03-16T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-03-16T19:10:00.000+00:00,transformer,,Temperature,C,15.4
791839,HILLESLEY - HILLESLEY,2023-03-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-03-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
791839,HILLESLEY - HILLESLEY,2023-03-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-03-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
791839,HILLESLEY - HILLESLEY,2023-03-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-03-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
791839,HILLESLEY - HILLESLEY,2023-03-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
791839,HILLESLEY - HILLESLEY,2023-03-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
791839,HILLESLEY - HILLESLEY,2023-03-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
791839,HILLESLEY - HILLESLEY,2023-03-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.31
791839,HILLESLEY - HILLESLEY,2023-03-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.72
791839,HILLESLEY - HILLESLEY,2023-03-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.87
791839,HILLESLEY - HILLESLEY,2023-03-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,134.9
791839,HILLESLEY - HILLESLEY,2023-03-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
791839,HILLESLEY - HILLESLEY,2023-03-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
791839,HILLESLEY - HILLESLEY,2023-03-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
791839,HILLESLEY - HILLESLEY,2023-03-16T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-03-16T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
791839,HILLESLEY - HILLESLEY,2023-03-16T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
791839,HILLESLEY - HILLESLEY,2023-03-16T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.62
791839,HILLESLEY - HILLESLEY,2023-03-16T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.2
791839,HILLESLEY - HILLESLEY,2023-03-16T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.0
791839,HILLESLEY - HILLESLEY,2023-03-16T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
791839,HILLESLEY - HILLESLEY,2023-03-16T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
791839,HILLESLEY - HILLESLEY,2023-03-16T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
791839,HILLESLEY - HILLESLEY,2023-03-16T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
791839,HILLESLEY - HILLESLEY,2023-03-16T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
791839,HILLESLEY - HILLESLEY,2023-03-16T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-03-16T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.18
791839,HILLESLEY - HILLESLEY,2023-03-16T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
791839,HILLESLEY - HILLESLEY,2023-03-16T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.44
791839,HILLESLEY - HILLESLEY,2023-03-16T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.63
791839,HILLESLEY - HILLESLEY,2023-03-16T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.9
791839,HILLESLEY - HILLESLEY,2023-03-16T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-03-16T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.5
791839,HILLESLEY - HILLESLEY,2023-03-16T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
791839,HILLESLEY - HILLESLEY,2023-03-16T19:00:00.000+00:00,transformer,,Temperature,C,15.3
791839,HILLESLEY - HILLESLEY,2023-03-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-03-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
791839,HILLESLEY - HILLESLEY,2023-03-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-03-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
791839,HILLESLEY - HILLESLEY,2023-03-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-03-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
791839,HILLESLEY - HILLESLEY,2023-03-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
791839,HILLESLEY - HILLESLEY,2023-03-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
791839,HILLESLEY - HILLESLEY,2023-03-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
791839,HILLESLEY - HILLESLEY,2023-03-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.9
791839,HILLESLEY - HILLESLEY,2023-03-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.64
791839,HILLESLEY - HILLESLEY,2023-03-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.64
791839,HILLESLEY - HILLESLEY,2023-03-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,137.9
791839,HILLESLEY - HILLESLEY,2023-03-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
791839,HILLESLEY - HILLESLEY,2023-03-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
791839,HILLESLEY - HILLESLEY,2023-03-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
791839,HILLESLEY - HILLESLEY,2023-03-16T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
791839,HILLESLEY - HILLESLEY,2023-03-16T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
791839,HILLESLEY - HILLESLEY,2023-03-16T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
791839,HILLESLEY - HILLESLEY,2023-03-16T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.04
791839,HILLESLEY - HILLESLEY,2023-03-16T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
791839,HILLESLEY - HILLESLEY,2023-03-16T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.57
791839,HILLESLEY - HILLESLEY,2023-03-16T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.5
791839,HILLESLEY - HILLESLEY,2023-03-16T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
791839,HILLESLEY - HILLESLEY,2023-03-16T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
791839,HILLESLEY - HILLESLEY,2023-03-16T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
791839,HILLESLEY - HILLESLEY,2023-03-16T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
791839,HILLESLEY - HILLESLEY,2023-03-16T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-03-16T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-03-16T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
791839,HILLESLEY - HILLESLEY,2023-03-16T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.97
791839,HILLESLEY - HILLESLEY,2023-03-16T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.19
791839,HILLESLEY - HILLESLEY,2023-03-16T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
791839,HILLESLEY - HILLESLEY,2023-03-16T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
791839,HILLESLEY - HILLESLEY,2023-03-16T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.6
791839,HILLESLEY - HILLESLEY,2023-03-16T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
791839,HILLESLEY - HILLESLEY,2023-03-16T18:50:00.000+00:00,transformer,,Temperature,C,15.3
791839,HILLESLEY - HILLESLEY,2023-03-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-03-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
791839,HILLESLEY - HILLESLEY,2023-03-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-03-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
791839,HILLESLEY - HILLESLEY,2023-03-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-03-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
791839,HILLESLEY - HILLESLEY,2023-03-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
791839,HILLESLEY - HILLESLEY,2023-03-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
791839,HILLESLEY - HILLESLEY,2023-03-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
791839,HILLESLEY - HILLESLEY,2023-03-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.99
791839,HILLESLEY - HILLESLEY,2023-03-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.44
791839,HILLESLEY - HILLESLEY,2023-03-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-17.77
791839,HILLESLEY - HILLESLEY,2023-03-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,128.8
791839,HILLESLEY - HILLESLEY,2023-03-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
791839,HILLESLEY - HILLESLEY,2023-03-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
791839,HILLESLEY - HILLESLEY,2023-03-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
791839,HILLESLEY - HILLESLEY,2023-03-16T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-03-16T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
791839,HILLESLEY - HILLESLEY,2023-03-16T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
791839,HILLESLEY - HILLESLEY,2023-03-16T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.12
791839,HILLESLEY - HILLESLEY,2023-03-16T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.38
791839,HILLESLEY - HILLESLEY,2023-03-16T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.48
791839,HILLESLEY - HILLESLEY,2023-03-16T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
791839,HILLESLEY - HILLESLEY,2023-03-16T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
791839,HILLESLEY - HILLESLEY,2023-03-16T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
791839,HILLESLEY - HILLESLEY,2023-03-16T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
791839,HILLESLEY - HILLESLEY,2023-03-16T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-03-16T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-03-16T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-03-16T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
791839,HILLESLEY - HILLESLEY,2023-03-16T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.04
791839,HILLESLEY - HILLESLEY,2023-03-16T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.28
791839,HILLESLEY - HILLESLEY,2023-03-16T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
791839,HILLESLEY - HILLESLEY,2023-03-16T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
791839,HILLESLEY - HILLESLEY,2023-03-16T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.6
791839,HILLESLEY - HILLESLEY,2023-03-16T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-03-16T18:40:00.000+00:00,transformer,,Temperature,C,15.3
791839,HILLESLEY - HILLESLEY,2023-03-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-03-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
791839,HILLESLEY - HILLESLEY,2023-03-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
791839,HILLESLEY - HILLESLEY,2023-03-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
791839,HILLESLEY - HILLESLEY,2023-03-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-03-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
791839,HILLESLEY - HILLESLEY,2023-03-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-03-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
791839,HILLESLEY - HILLESLEY,2023-03-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
791839,HILLESLEY - HILLESLEY,2023-03-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.1
791839,HILLESLEY - HILLESLEY,2023-03-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.41
791839,HILLESLEY - HILLESLEY,2023-03-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-17.77
791839,HILLESLEY - HILLESLEY,2023-03-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,123.7
791839,HILLESLEY - HILLESLEY,2023-03-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
791839,HILLESLEY - HILLESLEY,2023-03-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
791839,HILLESLEY - HILLESLEY,2023-03-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
791839,HILLESLEY - HILLESLEY,2023-03-16T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-03-16T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-03-16T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
791839,HILLESLEY - HILLESLEY,2023-03-16T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.43
791839,HILLESLEY - HILLESLEY,2023-03-16T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
791839,HILLESLEY - HILLESLEY,2023-03-16T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.0
791839,HILLESLEY - HILLESLEY,2023-03-16T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
791839,HILLESLEY - HILLESLEY,2023-03-16T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
791839,HILLESLEY - HILLESLEY,2023-03-16T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
791839,HILLESLEY - HILLESLEY,2023-03-16T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
791839,HILLESLEY - HILLESLEY,2023-03-16T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
791839,HILLESLEY - HILLESLEY,2023-03-16T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-03-16T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
791839,HILLESLEY - HILLESLEY,2023-03-16T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
791839,HILLESLEY - HILLESLEY,2023-03-16T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.67
791839,HILLESLEY - HILLESLEY,2023-03-16T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.46
791839,HILLESLEY - HILLESLEY,2023-03-16T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
791839,HILLESLEY - HILLESLEY,2023-03-16T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
791839,HILLESLEY - HILLESLEY,2023-03-16T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.1
791839,HILLESLEY - HILLESLEY,2023-03-16T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
791839,HILLESLEY - HILLESLEY,2023-03-16T18:30:00.000+00:00,transformer,,Temperature,C,15.3
791839,HILLESLEY - HILLESLEY,2023-03-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
791839,HILLESLEY - HILLESLEY,2023-03-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
791839,HILLESLEY - HILLESLEY,2023-03-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
791839,HILLESLEY - HILLESLEY,2023-03-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
791839,HILLESLEY - HILLESLEY,2023-03-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
791839,HILLESLEY - HILLESLEY,2023-03-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
791839,HILLESLEY - HILLESLEY,2023-03-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
791839,HILLESLEY - HILLESLEY,2023-03-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
791839,HILLESLEY - HILLESLEY,2023-03-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
791839,HILLESLEY - HILLESLEY,2023-03-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.78
791839,HILLESLEY - HILLESLEY,2023-03-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.97
791839,HILLESLEY - HILLESLEY,2023-03-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-19.46
791839,HILLESLEY - HILLESLEY,2023-03-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,114.3
791839,HILLESLEY - HILLESLEY,2023-03-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
791839,HILLESLEY - HILLESLEY,2023-03-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
791839,HILLESLEY - HILLESLEY,2023-03-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
791839,HILLESLEY - HILLESLEY,2023-03-16T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-03-16T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-03-16T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
791839,HILLESLEY - HILLESLEY,2023-03-16T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.31
791839,HILLESLEY - HILLESLEY,2023-03-16T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
791839,HILLESLEY - HILLESLEY,2023-03-16T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.35
791839,HILLESLEY - HILLESLEY,2023-03-16T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-03-16T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
791839,HILLESLEY - HILLESLEY,2023-03-16T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-03-16T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
791839,HILLESLEY - HILLESLEY,2023-03-16T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-03-16T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
791839,HILLESLEY - HILLESLEY,2023-03-16T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
791839,HILLESLEY - HILLESLEY,2023-03-16T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
791839,HILLESLEY - HILLESLEY,2023-03-16T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.51
791839,HILLESLEY - HILLESLEY,2023-03-16T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.82
791839,HILLESLEY - HILLESLEY,2023-03-16T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
791839,HILLESLEY - HILLESLEY,2023-03-16T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
791839,HILLESLEY - HILLESLEY,2023-03-16T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
791839,HILLESLEY - HILLESLEY,2023-03-16T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
791839,HILLESLEY - HILLESLEY,2023-03-16T18:20:00.000+00:00,transformer,,Temperature,C,15.2
791839,HILLESLEY - HILLESLEY,2023-03-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
791839,HILLESLEY - HILLESLEY,2023-03-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
791839,HILLESLEY - HILLESLEY,2023-03-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
791839,HILLESLEY - HILLESLEY,2023-03-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
791839,HILLESLEY - HILLESLEY,2023-03-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
791839,HILLESLEY - HILLESLEY,2023-03-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
791839,HILLESLEY - HILLESLEY,2023-03-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
791839,HILLESLEY - HILLESLEY,2023-03-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
791839,HILLESLEY - HILLESLEY,2023-03-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
791839,HILLESLEY - HILLESLEY,2023-03-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.1
791839,HILLESLEY - HILLESLEY,2023-03-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.24
791839,HILLESLEY - HILLESLEY,2023-03-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-20.17
791839,HILLESLEY - HILLESLEY,2023-03-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
791839,HILLESLEY - HILLESLEY,2023-03-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
791839,HILLESLEY - HILLESLEY,2023-03-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
791839,HILLESLEY - HILLESLEY,2023-03-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
791839,HILLESLEY - HILLESLEY,2023-03-16T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-03-16T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-03-16T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
791839,HILLESLEY - HILLESLEY,2023-03-16T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.72
791839,HILLESLEY - HILLESLEY,2023-03-16T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
791839,HILLESLEY - HILLESLEY,2023-03-16T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.31
791839,HILLESLEY - HILLESLEY,2023-03-16T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
791839,HILLESLEY - HILLESLEY,2023-03-16T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
791839,HILLESLEY - HILLESLEY,2023-03-16T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-03-16T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
791839,HILLESLEY - HILLESLEY,2023-03-16T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
791839,HILLESLEY - HILLESLEY,2023-03-16T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
791839,HILLESLEY - HILLESLEY,2023-03-16T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
791839,HILLESLEY - HILLESLEY,2023-03-16T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
791839,HILLESLEY - HILLESLEY,2023-03-16T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.54
791839,HILLESLEY - HILLESLEY,2023-03-16T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.9
791839,HILLESLEY - HILLESLEY,2023-03-16T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
791839,HILLESLEY - HILLESLEY,2023-03-16T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
791839,HILLESLEY - HILLESLEY,2023-03-16T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
791839,HILLESLEY - HILLESLEY,2023-03-16T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-03-16T18:10:00.000+00:00,transformer,,Temperature,C,15.2
791839,HILLESLEY - HILLESLEY,2023-03-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
791839,HILLESLEY - HILLESLEY,2023-03-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
791839,HILLESLEY - HILLESLEY,2023-03-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-03-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
791839,HILLESLEY - HILLESLEY,2023-03-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
791839,HILLESLEY - HILLESLEY,2023-03-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
791839,HILLESLEY - HILLESLEY,2023-03-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
791839,HILLESLEY - HILLESLEY,2023-03-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
791839,HILLESLEY - HILLESLEY,2023-03-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
791839,HILLESLEY - HILLESLEY,2023-03-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.04
791839,HILLESLEY - HILLESLEY,2023-03-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.36
791839,HILLESLEY - HILLESLEY,2023-03-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.2
791839,HILLESLEY - HILLESLEY,2023-03-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,79.9
791839,HILLESLEY - HILLESLEY,2023-03-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
791839,HILLESLEY - HILLESLEY,2023-03-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
791839,HILLESLEY - HILLESLEY,2023-03-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
791839,HILLESLEY - HILLESLEY,2023-03-16T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-03-16T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-03-16T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
791839,HILLESLEY - HILLESLEY,2023-03-16T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.22
791839,HILLESLEY - HILLESLEY,2023-03-16T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
791839,HILLESLEY - HILLESLEY,2023-03-16T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.52
791839,HILLESLEY - HILLESLEY,2023-03-16T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-03-16T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
791839,HILLESLEY - HILLESLEY,2023-03-16T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-03-16T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
791839,HILLESLEY - HILLESLEY,2023-03-16T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
791839,HILLESLEY - HILLESLEY,2023-03-16T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
791839,HILLESLEY - HILLESLEY,2023-03-16T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
791839,HILLESLEY - HILLESLEY,2023-03-16T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.2
791839,HILLESLEY - HILLESLEY,2023-03-16T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.06
791839,HILLESLEY - HILLESLEY,2023-03-16T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.61
791839,HILLESLEY - HILLESLEY,2023-03-16T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-03-16T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-03-16T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
791839,HILLESLEY - HILLESLEY,2023-03-16T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-03-16T18:00:00.000+00:00,transformer,,Temperature,C,15.1
791839,HILLESLEY - HILLESLEY,2023-03-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
791839,HILLESLEY - HILLESLEY,2023-03-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
791839,HILLESLEY - HILLESLEY,2023-03-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-03-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
791839,HILLESLEY - HILLESLEY,2023-03-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
791839,HILLESLEY - HILLESLEY,2023-03-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
791839,HILLESLEY - HILLESLEY,2023-03-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-03-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
791839,HILLESLEY - HILLESLEY,2023-03-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
791839,HILLESLEY - HILLESLEY,2023-03-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.42
791839,HILLESLEY - HILLESLEY,2023-03-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.63
791839,HILLESLEY - HILLESLEY,2023-03-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-18.13
791839,HILLESLEY - HILLESLEY,2023-03-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
791839,HILLESLEY - HILLESLEY,2023-03-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
791839,HILLESLEY - HILLESLEY,2023-03-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
791839,HILLESLEY - HILLESLEY,2023-03-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
791839,HILLESLEY - HILLESLEY,2023-03-16T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
791839,HILLESLEY - HILLESLEY,2023-03-16T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-03-16T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
791839,HILLESLEY - HILLESLEY,2023-03-16T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.6
791839,HILLESLEY - HILLESLEY,2023-03-16T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
791839,HILLESLEY - HILLESLEY,2023-03-16T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.62
791839,HILLESLEY - HILLESLEY,2023-03-16T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
791839,HILLESLEY - HILLESLEY,2023-03-16T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
791839,HILLESLEY - HILLESLEY,2023-03-16T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-03-16T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
791839,HILLESLEY - HILLESLEY,2023-03-16T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
791839,HILLESLEY - HILLESLEY,2023-03-16T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
791839,HILLESLEY - HILLESLEY,2023-03-16T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
791839,HILLESLEY - HILLESLEY,2023-03-16T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
791839,HILLESLEY - HILLESLEY,2023-03-16T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.16
791839,HILLESLEY - HILLESLEY,2023-03-16T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.76
791839,HILLESLEY - HILLESLEY,2023-03-16T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-03-16T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-03-16T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
791839,HILLESLEY - HILLESLEY,2023-03-16T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
791839,HILLESLEY - HILLESLEY,2023-03-16T17:50:00.000+00:00,transformer,,Temperature,C,15.1
791839,HILLESLEY - HILLESLEY,2023-03-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
791839,HILLESLEY - HILLESLEY,2023-03-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
791839,HILLESLEY - HILLESLEY,2023-03-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
791839,HILLESLEY - HILLESLEY,2023-03-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
791839,HILLESLEY - HILLESLEY,2023-03-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
791839,HILLESLEY - HILLESLEY,2023-03-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
791839,HILLESLEY - HILLESLEY,2023-03-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-03-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
791839,HILLESLEY - HILLESLEY,2023-03-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
791839,HILLESLEY - HILLESLEY,2023-03-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.66
791839,HILLESLEY - HILLESLEY,2023-03-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.64
791839,HILLESLEY - HILLESLEY,2023-03-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-18.39
791839,HILLESLEY - HILLESLEY,2023-03-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
791839,HILLESLEY - HILLESLEY,2023-03-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
791839,HILLESLEY - HILLESLEY,2023-03-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
791839,HILLESLEY - HILLESLEY,2023-03-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
791839,HILLESLEY - HILLESLEY,2023-03-16T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
791839,HILLESLEY - HILLESLEY,2023-03-16T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-03-16T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
791839,HILLESLEY - HILLESLEY,2023-03-16T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.74
791839,HILLESLEY - HILLESLEY,2023-03-16T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
791839,HILLESLEY - HILLESLEY,2023-03-16T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.91
791839,HILLESLEY - HILLESLEY,2023-03-16T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
791839,HILLESLEY - HILLESLEY,2023-03-16T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
791839,HILLESLEY - HILLESLEY,2023-03-16T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
791839,HILLESLEY - HILLESLEY,2023-03-16T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
791839,HILLESLEY - HILLESLEY,2023-03-16T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
791839,HILLESLEY - HILLESLEY,2023-03-16T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
791839,HILLESLEY - HILLESLEY,2023-03-16T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-03-16T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
791839,HILLESLEY - HILLESLEY,2023-03-16T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.78
791839,HILLESLEY - HILLESLEY,2023-03-16T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.11
791839,HILLESLEY - HILLESLEY,2023-03-16T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
791839,HILLESLEY - HILLESLEY,2023-03-16T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-03-16T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
791839,HILLESLEY - HILLESLEY,2023-03-16T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-03-16T17:40:00.000+00:00,transformer,,Temperature,C,15.1
791839,HILLESLEY - HILLESLEY,2023-03-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
791839,HILLESLEY - HILLESLEY,2023-03-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
791839,HILLESLEY - HILLESLEY,2023-03-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
791839,HILLESLEY - HILLESLEY,2023-03-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
791839,HILLESLEY - HILLESLEY,2023-03-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
791839,HILLESLEY - HILLESLEY,2023-03-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
791839,HILLESLEY - HILLESLEY,2023-03-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-03-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
791839,HILLESLEY - HILLESLEY,2023-03-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
791839,HILLESLEY - HILLESLEY,2023-03-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.06
791839,HILLESLEY - HILLESLEY,2023-03-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.7
791839,HILLESLEY - HILLESLEY,2023-03-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-16.02
791839,HILLESLEY - HILLESLEY,2023-03-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
791839,HILLESLEY - HILLESLEY,2023-03-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
791839,HILLESLEY - HILLESLEY,2023-03-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
791839,HILLESLEY - HILLESLEY,2023-03-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
791839,HILLESLEY - HILLESLEY,2023-03-16T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-03-16T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-03-16T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
791839,HILLESLEY - HILLESLEY,2023-03-16T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
791839,HILLESLEY - HILLESLEY,2023-03-16T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
791839,HILLESLEY - HILLESLEY,2023-03-16T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.1
791839,HILLESLEY - HILLESLEY,2023-03-16T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-03-16T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
791839,HILLESLEY - HILLESLEY,2023-03-16T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-03-16T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
791839,HILLESLEY - HILLESLEY,2023-03-16T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
791839,HILLESLEY - HILLESLEY,2023-03-16T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
791839,HILLESLEY - HILLESLEY,2023-03-16T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
791839,HILLESLEY - HILLESLEY,2023-03-16T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
791839,HILLESLEY - HILLESLEY,2023-03-16T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
791839,HILLESLEY - HILLESLEY,2023-03-16T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.5
791839,HILLESLEY - HILLESLEY,2023-03-16T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-03-16T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-03-16T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-03-16T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
791839,HILLESLEY - HILLESLEY,2023-03-16T17:30:00.000+00:00,transformer,,Temperature,C,15.1
791839,HILLESLEY - HILLESLEY,2023-03-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
791839,HILLESLEY - HILLESLEY,2023-03-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
791839,HILLESLEY - HILLESLEY,2023-03-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
791839,HILLESLEY - HILLESLEY,2023-03-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
791839,HILLESLEY - HILLESLEY,2023-03-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
791839,HILLESLEY - HILLESLEY,2023-03-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
791839,HILLESLEY - HILLESLEY,2023-03-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-03-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
791839,HILLESLEY - HILLESLEY,2023-03-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
791839,HILLESLEY - HILLESLEY,2023-03-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,12.23
791839,HILLESLEY - HILLESLEY,2023-03-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.18
791839,HILLESLEY - HILLESLEY,2023-03-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.6
791839,HILLESLEY - HILLESLEY,2023-03-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
791839,HILLESLEY - HILLESLEY,2023-03-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
791839,HILLESLEY - HILLESLEY,2023-03-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
791839,HILLESLEY - HILLESLEY,2023-03-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
791839,HILLESLEY - HILLESLEY,2023-03-16T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-03-16T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
791839,HILLESLEY - HILLESLEY,2023-03-16T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
791839,HILLESLEY - HILLESLEY,2023-03-16T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.09
791839,HILLESLEY - HILLESLEY,2023-03-16T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
791839,HILLESLEY - HILLESLEY,2023-03-16T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.66
791839,HILLESLEY - HILLESLEY,2023-03-16T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
791839,HILLESLEY - HILLESLEY,2023-03-16T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
791839,HILLESLEY - HILLESLEY,2023-03-16T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
791839,HILLESLEY - HILLESLEY,2023-03-16T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
791839,HILLESLEY - HILLESLEY,2023-03-16T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
791839,HILLESLEY - HILLESLEY,2023-03-16T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
