Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-16T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
791839,HILLESLEY - HILLESLEY,2023-03-16T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
791839,HILLESLEY - HILLESLEY,2023-03-16T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
791839,HILLESLEY - HILLESLEY,2023-03-16T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.08
791839,HILLESLEY - HILLESLEY,2023-03-16T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
791839,HILLESLEY - HILLESLEY,2023-03-16T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
791839,HILLESLEY - HILLESLEY,2023-03-16T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
791839,HILLESLEY - HILLESLEY,2023-03-16T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-03-16T17:20:00.000+00:00,transformer,,Temperature,C,15.2
791839,HILLESLEY - HILLESLEY,2023-03-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
791839,HILLESLEY - HILLESLEY,2023-03-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
791839,HILLESLEY - HILLESLEY,2023-03-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
791839,HILLESLEY - HILLESLEY,2023-03-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
791839,HILLESLEY - HILLESLEY,2023-03-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
791839,HILLESLEY - HILLESLEY,2023-03-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
791839,HILLESLEY - HILLESLEY,2023-03-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-03-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
791839,HILLESLEY - HILLESLEY,2023-03-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
791839,HILLESLEY - HILLESLEY,2023-03-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,13.2
791839,HILLESLEY - HILLESLEY,2023-03-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.96
791839,HILLESLEY - HILLESLEY,2023-03-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.74
791839,HILLESLEY - HILLESLEY,2023-03-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
791839,HILLESLEY - HILLESLEY,2023-03-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
791839,HILLESLEY - HILLESLEY,2023-03-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
791839,HILLESLEY - HILLESLEY,2023-03-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
791839,HILLESLEY - HILLESLEY,2023-03-16T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-03-16T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-03-16T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
791839,HILLESLEY - HILLESLEY,2023-03-16T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.4
791839,HILLESLEY - HILLESLEY,2023-03-16T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
791839,HILLESLEY - HILLESLEY,2023-03-16T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.91
791839,HILLESLEY - HILLESLEY,2023-03-16T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-03-16T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-03-16T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
791839,HILLESLEY - HILLESLEY,2023-03-16T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-03-16T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
791839,HILLESLEY - HILLESLEY,2023-03-16T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
791839,HILLESLEY - HILLESLEY,2023-03-16T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
791839,HILLESLEY - HILLESLEY,2023-03-16T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
791839,HILLESLEY - HILLESLEY,2023-03-16T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
791839,HILLESLEY - HILLESLEY,2023-03-16T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.91
791839,HILLESLEY - HILLESLEY,2023-03-16T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-03-16T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-03-16T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-03-16T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-03-16T17:10:00.000+00:00,transformer,,Temperature,C,15.2
791839,HILLESLEY - HILLESLEY,2023-03-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
791839,HILLESLEY - HILLESLEY,2023-03-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
791839,HILLESLEY - HILLESLEY,2023-03-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
791839,HILLESLEY - HILLESLEY,2023-03-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
791839,HILLESLEY - HILLESLEY,2023-03-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
791839,HILLESLEY - HILLESLEY,2023-03-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
791839,HILLESLEY - HILLESLEY,2023-03-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-03-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
791839,HILLESLEY - HILLESLEY,2023-03-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
791839,HILLESLEY - HILLESLEY,2023-03-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,12.67
791839,HILLESLEY - HILLESLEY,2023-03-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.47
791839,HILLESLEY - HILLESLEY,2023-03-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.83
791839,HILLESLEY - HILLESLEY,2023-03-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
791839,HILLESLEY - HILLESLEY,2023-03-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
791839,HILLESLEY - HILLESLEY,2023-03-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
791839,HILLESLEY - HILLESLEY,2023-03-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
791839,HILLESLEY - HILLESLEY,2023-03-16T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
791839,HILLESLEY - HILLESLEY,2023-03-16T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-03-16T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.44
791839,HILLESLEY - HILLESLEY,2023-03-16T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.51
791839,HILLESLEY - HILLESLEY,2023-03-16T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
791839,HILLESLEY - HILLESLEY,2023-03-16T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.67
791839,HILLESLEY - HILLESLEY,2023-03-16T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-03-16T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
791839,HILLESLEY - HILLESLEY,2023-03-16T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-03-16T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
791839,HILLESLEY - HILLESLEY,2023-03-16T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-03-16T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-03-16T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-03-16T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
791839,HILLESLEY - HILLESLEY,2023-03-16T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
791839,HILLESLEY - HILLESLEY,2023-03-16T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.93
791839,HILLESLEY - HILLESLEY,2023-03-16T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
791839,HILLESLEY - HILLESLEY,2023-03-16T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-03-16T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
791839,HILLESLEY - HILLESLEY,2023-03-16T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
791839,HILLESLEY - HILLESLEY,2023-03-16T17:00:00.000+00:00,transformer,,Temperature,C,15.2
791839,HILLESLEY - HILLESLEY,2023-03-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
791839,HILLESLEY - HILLESLEY,2023-03-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
791839,HILLESLEY - HILLESLEY,2023-03-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
791839,HILLESLEY - HILLESLEY,2023-03-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
791839,HILLESLEY - HILLESLEY,2023-03-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
791839,HILLESLEY - HILLESLEY,2023-03-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
791839,HILLESLEY - HILLESLEY,2023-03-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-03-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
791839,HILLESLEY - HILLESLEY,2023-03-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
791839,HILLESLEY - HILLESLEY,2023-03-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
791839,HILLESLEY - HILLESLEY,2023-03-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.19
791839,HILLESLEY - HILLESLEY,2023-03-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.6
791839,HILLESLEY - HILLESLEY,2023-03-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
791839,HILLESLEY - HILLESLEY,2023-03-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
791839,HILLESLEY - HILLESLEY,2023-03-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
791839,HILLESLEY - HILLESLEY,2023-03-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
791839,HILLESLEY - HILLESLEY,2023-03-16T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
791839,HILLESLEY - HILLESLEY,2023-03-16T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-03-16T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.36
791839,HILLESLEY - HILLESLEY,2023-03-16T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.75
791839,HILLESLEY - HILLESLEY,2023-03-16T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
791839,HILLESLEY - HILLESLEY,2023-03-16T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.21
791839,HILLESLEY - HILLESLEY,2023-03-16T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-03-16T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
791839,HILLESLEY - HILLESLEY,2023-03-16T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
791839,HILLESLEY - HILLESLEY,2023-03-16T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-03-16T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
791839,HILLESLEY - HILLESLEY,2023-03-16T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
791839,HILLESLEY - HILLESLEY,2023-03-16T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
791839,HILLESLEY - HILLESLEY,2023-03-16T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
791839,HILLESLEY - HILLESLEY,2023-03-16T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
791839,HILLESLEY - HILLESLEY,2023-03-16T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.57
791839,HILLESLEY - HILLESLEY,2023-03-16T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
791839,HILLESLEY - HILLESLEY,2023-03-16T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
791839,HILLESLEY - HILLESLEY,2023-03-16T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
791839,HILLESLEY - HILLESLEY,2023-03-16T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
791839,HILLESLEY - HILLESLEY,2023-03-16T16:50:00.000+00:00,transformer,,Temperature,C,15.3
791839,HILLESLEY - HILLESLEY,2023-03-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
791839,HILLESLEY - HILLESLEY,2023-03-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
791839,HILLESLEY - HILLESLEY,2023-03-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
791839,HILLESLEY - HILLESLEY,2023-03-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
791839,HILLESLEY - HILLESLEY,2023-03-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
791839,HILLESLEY - HILLESLEY,2023-03-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
791839,HILLESLEY - HILLESLEY,2023-03-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-03-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
791839,HILLESLEY - HILLESLEY,2023-03-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
791839,HILLESLEY - HILLESLEY,2023-03-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.96
791839,HILLESLEY - HILLESLEY,2023-03-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.93
791839,HILLESLEY - HILLESLEY,2023-03-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.78
791839,HILLESLEY - HILLESLEY,2023-03-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
791839,HILLESLEY - HILLESLEY,2023-03-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
791839,HILLESLEY - HILLESLEY,2023-03-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
791839,HILLESLEY - HILLESLEY,2023-03-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
791839,HILLESLEY - HILLESLEY,2023-03-16T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-03-16T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
791839,HILLESLEY - HILLESLEY,2023-03-16T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
791839,HILLESLEY - HILLESLEY,2023-03-16T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.05
791839,HILLESLEY - HILLESLEY,2023-03-16T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
791839,HILLESLEY - HILLESLEY,2023-03-16T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.84
791839,HILLESLEY - HILLESLEY,2023-03-16T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
791839,HILLESLEY - HILLESLEY,2023-03-16T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
791839,HILLESLEY - HILLESLEY,2023-03-16T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-03-16T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-03-16T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-03-16T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
791839,HILLESLEY - HILLESLEY,2023-03-16T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
791839,HILLESLEY - HILLESLEY,2023-03-16T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
791839,HILLESLEY - HILLESLEY,2023-03-16T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.17
791839,HILLESLEY - HILLESLEY,2023-03-16T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.87
791839,HILLESLEY - HILLESLEY,2023-03-16T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-03-16T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
791839,HILLESLEY - HILLESLEY,2023-03-16T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
791839,HILLESLEY - HILLESLEY,2023-03-16T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
791839,HILLESLEY - HILLESLEY,2023-03-16T16:40:00.000+00:00,transformer,,Temperature,C,15.2
791839,HILLESLEY - HILLESLEY,2023-03-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-03-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
791839,HILLESLEY - HILLESLEY,2023-03-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-03-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
791839,HILLESLEY - HILLESLEY,2023-03-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
791839,HILLESLEY - HILLESLEY,2023-03-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
791839,HILLESLEY - HILLESLEY,2023-03-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
791839,HILLESLEY - HILLESLEY,2023-03-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
791839,HILLESLEY - HILLESLEY,2023-03-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
791839,HILLESLEY - HILLESLEY,2023-03-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.8
791839,HILLESLEY - HILLESLEY,2023-03-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.88
791839,HILLESLEY - HILLESLEY,2023-03-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.71
791839,HILLESLEY - HILLESLEY,2023-03-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
791839,HILLESLEY - HILLESLEY,2023-03-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
791839,HILLESLEY - HILLESLEY,2023-03-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
791839,HILLESLEY - HILLESLEY,2023-03-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
791839,HILLESLEY - HILLESLEY,2023-03-16T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-03-16T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
791839,HILLESLEY - HILLESLEY,2023-03-16T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
791839,HILLESLEY - HILLESLEY,2023-03-16T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
791839,HILLESLEY - HILLESLEY,2023-03-16T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
791839,HILLESLEY - HILLESLEY,2023-03-16T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.83
791839,HILLESLEY - HILLESLEY,2023-03-16T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
791839,HILLESLEY - HILLESLEY,2023-03-16T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
791839,HILLESLEY - HILLESLEY,2023-03-16T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-03-16T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-03-16T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
791839,HILLESLEY - HILLESLEY,2023-03-16T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
791839,HILLESLEY - HILLESLEY,2023-03-16T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
791839,HILLESLEY - HILLESLEY,2023-03-16T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
791839,HILLESLEY - HILLESLEY,2023-03-16T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.31
791839,HILLESLEY - HILLESLEY,2023-03-16T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.78
791839,HILLESLEY - HILLESLEY,2023-03-16T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
791839,HILLESLEY - HILLESLEY,2023-03-16T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
791839,HILLESLEY - HILLESLEY,2023-03-16T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
791839,HILLESLEY - HILLESLEY,2023-03-16T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
791839,HILLESLEY - HILLESLEY,2023-03-16T16:30:00.000+00:00,transformer,,Temperature,C,15.1
791839,HILLESLEY - HILLESLEY,2023-03-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
791839,HILLESLEY - HILLESLEY,2023-03-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
791839,HILLESLEY - HILLESLEY,2023-03-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
791839,HILLESLEY - HILLESLEY,2023-03-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
791839,HILLESLEY - HILLESLEY,2023-03-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
791839,HILLESLEY - HILLESLEY,2023-03-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
791839,HILLESLEY - HILLESLEY,2023-03-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
791839,HILLESLEY - HILLESLEY,2023-03-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
791839,HILLESLEY - HILLESLEY,2023-03-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
791839,HILLESLEY - HILLESLEY,2023-03-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.35
791839,HILLESLEY - HILLESLEY,2023-03-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.33
791839,HILLESLEY - HILLESLEY,2023-03-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.61
791839,HILLESLEY - HILLESLEY,2023-03-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
791839,HILLESLEY - HILLESLEY,2023-03-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
791839,HILLESLEY - HILLESLEY,2023-03-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
791839,HILLESLEY - HILLESLEY,2023-03-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
791839,HILLESLEY - HILLESLEY,2023-03-16T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-03-16T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-03-16T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.18
791839,HILLESLEY - HILLESLEY,2023-03-16T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
791839,HILLESLEY - HILLESLEY,2023-03-16T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
791839,HILLESLEY - HILLESLEY,2023-03-16T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.68
791839,HILLESLEY - HILLESLEY,2023-03-16T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
791839,HILLESLEY - HILLESLEY,2023-03-16T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-03-16T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-03-16T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
791839,HILLESLEY - HILLESLEY,2023-03-16T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
791839,HILLESLEY - HILLESLEY,2023-03-16T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-03-16T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
791839,HILLESLEY - HILLESLEY,2023-03-16T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
791839,HILLESLEY - HILLESLEY,2023-03-16T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.48
791839,HILLESLEY - HILLESLEY,2023-03-16T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.6
791839,HILLESLEY - HILLESLEY,2023-03-16T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
791839,HILLESLEY - HILLESLEY,2023-03-16T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
791839,HILLESLEY - HILLESLEY,2023-03-16T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-03-16T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-03-16T16:20:00.000+00:00,transformer,,Temperature,C,15.1
791839,HILLESLEY - HILLESLEY,2023-03-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
791839,HILLESLEY - HILLESLEY,2023-03-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
791839,HILLESLEY - HILLESLEY,2023-03-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-03-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
791839,HILLESLEY - HILLESLEY,2023-03-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
791839,HILLESLEY - HILLESLEY,2023-03-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
791839,HILLESLEY - HILLESLEY,2023-03-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
791839,HILLESLEY - HILLESLEY,2023-03-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
791839,HILLESLEY - HILLESLEY,2023-03-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
791839,HILLESLEY - HILLESLEY,2023-03-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.04
791839,HILLESLEY - HILLESLEY,2023-03-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.57
791839,HILLESLEY - HILLESLEY,2023-03-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.28
791839,HILLESLEY - HILLESLEY,2023-03-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
791839,HILLESLEY - HILLESLEY,2023-03-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
791839,HILLESLEY - HILLESLEY,2023-03-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
791839,HILLESLEY - HILLESLEY,2023-03-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
791839,HILLESLEY - HILLESLEY,2023-03-16T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-03-16T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-03-16T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
791839,HILLESLEY - HILLESLEY,2023-03-16T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
791839,HILLESLEY - HILLESLEY,2023-03-16T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
791839,HILLESLEY - HILLESLEY,2023-03-16T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.39
791839,HILLESLEY - HILLESLEY,2023-03-16T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-03-16T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-03-16T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-03-16T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
791839,HILLESLEY - HILLESLEY,2023-03-16T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
791839,HILLESLEY - HILLESLEY,2023-03-16T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
791839,HILLESLEY - HILLESLEY,2023-03-16T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
791839,HILLESLEY - HILLESLEY,2023-03-16T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
791839,HILLESLEY - HILLESLEY,2023-03-16T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
791839,HILLESLEY - HILLESLEY,2023-03-16T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.77
791839,HILLESLEY - HILLESLEY,2023-03-16T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-03-16T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
791839,HILLESLEY - HILLESLEY,2023-03-16T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-03-16T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
791839,HILLESLEY - HILLESLEY,2023-03-16T16:10:00.000+00:00,transformer,,Temperature,C,15.1
791839,HILLESLEY - HILLESLEY,2023-03-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
791839,HILLESLEY - HILLESLEY,2023-03-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
791839,HILLESLEY - HILLESLEY,2023-03-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-03-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
791839,HILLESLEY - HILLESLEY,2023-03-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
791839,HILLESLEY - HILLESLEY,2023-03-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
791839,HILLESLEY - HILLESLEY,2023-03-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-03-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
791839,HILLESLEY - HILLESLEY,2023-03-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
791839,HILLESLEY - HILLESLEY,2023-03-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.73
791839,HILLESLEY - HILLESLEY,2023-03-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.33
791839,HILLESLEY - HILLESLEY,2023-03-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.16
791839,HILLESLEY - HILLESLEY,2023-03-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
791839,HILLESLEY - HILLESLEY,2023-03-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
791839,HILLESLEY - HILLESLEY,2023-03-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
791839,HILLESLEY - HILLESLEY,2023-03-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
791839,HILLESLEY - HILLESLEY,2023-03-16T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
791839,HILLESLEY - HILLESLEY,2023-03-16T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-03-16T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
791839,HILLESLEY - HILLESLEY,2023-03-16T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
791839,HILLESLEY - HILLESLEY,2023-03-16T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.87
791839,HILLESLEY - HILLESLEY,2023-03-16T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.51
791839,HILLESLEY - HILLESLEY,2023-03-16T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
791839,HILLESLEY - HILLESLEY,2023-03-16T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
791839,HILLESLEY - HILLESLEY,2023-03-16T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
791839,HILLESLEY - HILLESLEY,2023-03-16T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-03-16T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
791839,HILLESLEY - HILLESLEY,2023-03-16T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
791839,HILLESLEY - HILLESLEY,2023-03-16T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
791839,HILLESLEY - HILLESLEY,2023-03-16T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
791839,HILLESLEY - HILLESLEY,2023-03-16T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.1
791839,HILLESLEY - HILLESLEY,2023-03-16T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.9
791839,HILLESLEY - HILLESLEY,2023-03-16T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
791839,HILLESLEY - HILLESLEY,2023-03-16T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
791839,HILLESLEY - HILLESLEY,2023-03-16T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
791839,HILLESLEY - HILLESLEY,2023-03-16T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
791839,HILLESLEY - HILLESLEY,2023-03-16T16:00:00.000+00:00,transformer,,Temperature,C,15.1
791839,HILLESLEY - HILLESLEY,2023-03-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
791839,HILLESLEY - HILLESLEY,2023-03-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
791839,HILLESLEY - HILLESLEY,2023-03-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
791839,HILLESLEY - HILLESLEY,2023-03-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
791839,HILLESLEY - HILLESLEY,2023-03-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
791839,HILLESLEY - HILLESLEY,2023-03-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
791839,HILLESLEY - HILLESLEY,2023-03-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-03-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
791839,HILLESLEY - HILLESLEY,2023-03-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
791839,HILLESLEY - HILLESLEY,2023-03-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,6.88
791839,HILLESLEY - HILLESLEY,2023-03-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.97
791839,HILLESLEY - HILLESLEY,2023-03-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.41
791839,HILLESLEY - HILLESLEY,2023-03-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,107.1
791839,HILLESLEY - HILLESLEY,2023-03-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-03-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
791839,HILLESLEY - HILLESLEY,2023-03-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
791839,HILLESLEY - HILLESLEY,2023-03-16T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-03-16T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-03-16T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.08
791839,HILLESLEY - HILLESLEY,2023-03-16T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
791839,HILLESLEY - HILLESLEY,2023-03-16T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
791839,HILLESLEY - HILLESLEY,2023-03-16T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.82
791839,HILLESLEY - HILLESLEY,2023-03-16T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
791839,HILLESLEY - HILLESLEY,2023-03-16T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-03-16T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
791839,HILLESLEY - HILLESLEY,2023-03-16T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-03-16T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-03-16T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
791839,HILLESLEY - HILLESLEY,2023-03-16T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
791839,HILLESLEY - HILLESLEY,2023-03-16T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
791839,HILLESLEY - HILLESLEY,2023-03-16T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
791839,HILLESLEY - HILLESLEY,2023-03-16T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.4
791839,HILLESLEY - HILLESLEY,2023-03-16T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
791839,HILLESLEY - HILLESLEY,2023-03-16T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-03-16T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
791839,HILLESLEY - HILLESLEY,2023-03-16T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
791839,HILLESLEY - HILLESLEY,2023-03-16T15:50:00.000+00:00,transformer,,Temperature,C,15.1
791839,HILLESLEY - HILLESLEY,2023-03-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
791839,HILLESLEY - HILLESLEY,2023-03-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
791839,HILLESLEY - HILLESLEY,2023-03-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
791839,HILLESLEY - HILLESLEY,2023-03-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
791839,HILLESLEY - HILLESLEY,2023-03-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
791839,HILLESLEY - HILLESLEY,2023-03-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
791839,HILLESLEY - HILLESLEY,2023-03-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
791839,HILLESLEY - HILLESLEY,2023-03-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
791839,HILLESLEY - HILLESLEY,2023-03-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
791839,HILLESLEY - HILLESLEY,2023-03-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.71
791839,HILLESLEY - HILLESLEY,2023-03-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.78
791839,HILLESLEY - HILLESLEY,2023-03-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.22
791839,HILLESLEY - HILLESLEY,2023-03-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,83.9
791839,HILLESLEY - HILLESLEY,2023-03-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
791839,HILLESLEY - HILLESLEY,2023-03-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
791839,HILLESLEY - HILLESLEY,2023-03-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
791839,HILLESLEY - HILLESLEY,2023-03-16T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-03-16T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-03-16T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
791839,HILLESLEY - HILLESLEY,2023-03-16T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.64
791839,HILLESLEY - HILLESLEY,2023-03-16T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
791839,HILLESLEY - HILLESLEY,2023-03-16T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.58
791839,HILLESLEY - HILLESLEY,2023-03-16T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
791839,HILLESLEY - HILLESLEY,2023-03-16T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-03-16T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
791839,HILLESLEY - HILLESLEY,2023-03-16T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-03-16T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-03-16T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-03-16T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
791839,HILLESLEY - HILLESLEY,2023-03-16T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
791839,HILLESLEY - HILLESLEY,2023-03-16T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
791839,HILLESLEY - HILLESLEY,2023-03-16T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.75
791839,HILLESLEY - HILLESLEY,2023-03-16T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
791839,HILLESLEY - HILLESLEY,2023-03-16T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
791839,HILLESLEY - HILLESLEY,2023-03-16T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
791839,HILLESLEY - HILLESLEY,2023-03-16T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
791839,HILLESLEY - HILLESLEY,2023-03-16T15:40:00.000+00:00,transformer,,Temperature,C,15.0
791839,HILLESLEY - HILLESLEY,2023-03-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
791839,HILLESLEY - HILLESLEY,2023-03-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
791839,HILLESLEY - HILLESLEY,2023-03-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
791839,HILLESLEY - HILLESLEY,2023-03-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
791839,HILLESLEY - HILLESLEY,2023-03-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
791839,HILLESLEY - HILLESLEY,2023-03-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
791839,HILLESLEY - HILLESLEY,2023-03-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
791839,HILLESLEY - HILLESLEY,2023-03-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
791839,HILLESLEY - HILLESLEY,2023-03-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
791839,HILLESLEY - HILLESLEY,2023-03-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.46
791839,HILLESLEY - HILLESLEY,2023-03-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.06
791839,HILLESLEY - HILLESLEY,2023-03-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.34
791839,HILLESLEY - HILLESLEY,2023-03-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
791839,HILLESLEY - HILLESLEY,2023-03-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
791839,HILLESLEY - HILLESLEY,2023-03-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
791839,HILLESLEY - HILLESLEY,2023-03-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
791839,HILLESLEY - HILLESLEY,2023-03-16T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-03-16T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-03-16T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
791839,HILLESLEY - HILLESLEY,2023-03-16T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
791839,HILLESLEY - HILLESLEY,2023-03-16T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
791839,HILLESLEY - HILLESLEY,2023-03-16T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.27
791839,HILLESLEY - HILLESLEY,2023-03-16T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-03-16T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-03-16T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-03-16T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-03-16T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-03-16T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-03-16T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
791839,HILLESLEY - HILLESLEY,2023-03-16T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
791839,HILLESLEY - HILLESLEY,2023-03-16T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
791839,HILLESLEY - HILLESLEY,2023-03-16T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.11
791839,HILLESLEY - HILLESLEY,2023-03-16T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
791839,HILLESLEY - HILLESLEY,2023-03-16T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
791839,HILLESLEY - HILLESLEY,2023-03-16T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
791839,HILLESLEY - HILLESLEY,2023-03-16T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
791839,HILLESLEY - HILLESLEY,2023-03-16T15:30:00.000+00:00,transformer,,Temperature,C,15.0
791839,HILLESLEY - HILLESLEY,2023-03-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-03-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
791839,HILLESLEY - HILLESLEY,2023-03-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-03-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
791839,HILLESLEY - HILLESLEY,2023-03-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-03-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
791839,HILLESLEY - HILLESLEY,2023-03-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
791839,HILLESLEY - HILLESLEY,2023-03-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
791839,HILLESLEY - HILLESLEY,2023-03-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
791839,HILLESLEY - HILLESLEY,2023-03-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.3
791839,HILLESLEY - HILLESLEY,2023-03-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.06
791839,HILLESLEY - HILLESLEY,2023-03-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.38
791839,HILLESLEY - HILLESLEY,2023-03-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
791839,HILLESLEY - HILLESLEY,2023-03-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
791839,HILLESLEY - HILLESLEY,2023-03-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
791839,HILLESLEY - HILLESLEY,2023-03-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
791839,HILLESLEY - HILLESLEY,2023-03-16T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
791839,HILLESLEY - HILLESLEY,2023-03-16T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-03-16T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
791839,HILLESLEY - HILLESLEY,2023-03-16T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
791839,HILLESLEY - HILLESLEY,2023-03-16T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
791839,HILLESLEY - HILLESLEY,2023-03-16T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.85
791839,HILLESLEY - HILLESLEY,2023-03-16T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-03-16T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-03-16T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-03-16T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
791839,HILLESLEY - HILLESLEY,2023-03-16T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
791839,HILLESLEY - HILLESLEY,2023-03-16T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
791839,HILLESLEY - HILLESLEY,2023-03-16T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-03-16T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
791839,HILLESLEY - HILLESLEY,2023-03-16T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.9
791839,HILLESLEY - HILLESLEY,2023-03-16T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.0
791839,HILLESLEY - HILLESLEY,2023-03-16T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
791839,HILLESLEY - HILLESLEY,2023-03-16T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-03-16T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
791839,HILLESLEY - HILLESLEY,2023-03-16T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
791839,HILLESLEY - HILLESLEY,2023-03-16T15:20:00.000+00:00,transformer,,Temperature,C,14.9
791839,HILLESLEY - HILLESLEY,2023-03-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
791839,HILLESLEY - HILLESLEY,2023-03-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
791839,HILLESLEY - HILLESLEY,2023-03-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
791839,HILLESLEY - HILLESLEY,2023-03-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
791839,HILLESLEY - HILLESLEY,2023-03-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
791839,HILLESLEY - HILLESLEY,2023-03-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
791839,HILLESLEY - HILLESLEY,2023-03-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-03-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
791839,HILLESLEY - HILLESLEY,2023-03-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
791839,HILLESLEY - HILLESLEY,2023-03-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.72
791839,HILLESLEY - HILLESLEY,2023-03-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.39
791839,HILLESLEY - HILLESLEY,2023-03-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.85
791839,HILLESLEY - HILLESLEY,2023-03-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
791839,HILLESLEY - HILLESLEY,2023-03-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
791839,HILLESLEY - HILLESLEY,2023-03-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
791839,HILLESLEY - HILLESLEY,2023-03-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
791839,HILLESLEY - HILLESLEY,2023-03-16T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
791839,HILLESLEY - HILLESLEY,2023-03-16T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-03-16T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
791839,HILLESLEY - HILLESLEY,2023-03-16T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
791839,HILLESLEY - HILLESLEY,2023-03-16T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
791839,HILLESLEY - HILLESLEY,2023-03-16T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.43
791839,HILLESLEY - HILLESLEY,2023-03-16T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
791839,HILLESLEY - HILLESLEY,2023-03-16T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
791839,HILLESLEY - HILLESLEY,2023-03-16T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-03-16T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
791839,HILLESLEY - HILLESLEY,2023-03-16T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
791839,HILLESLEY - HILLESLEY,2023-03-16T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
791839,HILLESLEY - HILLESLEY,2023-03-16T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
791839,HILLESLEY - HILLESLEY,2023-03-16T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
791839,HILLESLEY - HILLESLEY,2023-03-16T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
791839,HILLESLEY - HILLESLEY,2023-03-16T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.73
791839,HILLESLEY - HILLESLEY,2023-03-16T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
791839,HILLESLEY - HILLESLEY,2023-03-16T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
791839,HILLESLEY - HILLESLEY,2023-03-16T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
791839,HILLESLEY - HILLESLEY,2023-03-16T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
791839,HILLESLEY - HILLESLEY,2023-03-16T15:10:00.000+00:00,transformer,,Temperature,C,14.9
791839,HILLESLEY - HILLESLEY,2023-03-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
791839,HILLESLEY - HILLESLEY,2023-03-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
791839,HILLESLEY - HILLESLEY,2023-03-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-03-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
791839,HILLESLEY - HILLESLEY,2023-03-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
791839,HILLESLEY - HILLESLEY,2023-03-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
791839,HILLESLEY - HILLESLEY,2023-03-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-03-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
791839,HILLESLEY - HILLESLEY,2023-03-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
791839,HILLESLEY - HILLESLEY,2023-03-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.87
791839,HILLESLEY - HILLESLEY,2023-03-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.64
791839,HILLESLEY - HILLESLEY,2023-03-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.16
791839,HILLESLEY - HILLESLEY,2023-03-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
791839,HILLESLEY - HILLESLEY,2023-03-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-03-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
791839,HILLESLEY - HILLESLEY,2023-03-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
