Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-16T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.61
791839,HILLESLEY - HILLESLEY,2023-03-16T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.77
791839,HILLESLEY - HILLESLEY,2023-03-16T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.84
791839,HILLESLEY - HILLESLEY,2023-03-16T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
791839,HILLESLEY - HILLESLEY,2023-03-16T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
791839,HILLESLEY - HILLESLEY,2023-03-16T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
791839,HILLESLEY - HILLESLEY,2023-03-16T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-03-16T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
791839,HILLESLEY - HILLESLEY,2023-03-16T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
791839,HILLESLEY - HILLESLEY,2023-03-16T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
791839,HILLESLEY - HILLESLEY,2023-03-16T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
791839,HILLESLEY - HILLESLEY,2023-03-16T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.8
791839,HILLESLEY - HILLESLEY,2023-03-16T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.73
791839,HILLESLEY - HILLESLEY,2023-03-16T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
791839,HILLESLEY - HILLESLEY,2023-03-16T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
791839,HILLESLEY - HILLESLEY,2023-03-16T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
791839,HILLESLEY - HILLESLEY,2023-03-16T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
791839,HILLESLEY - HILLESLEY,2023-03-16T01:20:00.000+00:00,transformer,,Temperature,C,13.4
791839,HILLESLEY - HILLESLEY,2023-03-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-03-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
791839,HILLESLEY - HILLESLEY,2023-03-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-03-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
791839,HILLESLEY - HILLESLEY,2023-03-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-03-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
791839,HILLESLEY - HILLESLEY,2023-03-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-03-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
791839,HILLESLEY - HILLESLEY,2023-03-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
791839,HILLESLEY - HILLESLEY,2023-03-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.16
791839,HILLESLEY - HILLESLEY,2023-03-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.56
791839,HILLESLEY - HILLESLEY,2023-03-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.57
791839,HILLESLEY - HILLESLEY,2023-03-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
791839,HILLESLEY - HILLESLEY,2023-03-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
791839,HILLESLEY - HILLESLEY,2023-03-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
791839,HILLESLEY - HILLESLEY,2023-03-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
791839,HILLESLEY - HILLESLEY,2023-03-16T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-03-16T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-03-16T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.18
791839,HILLESLEY - HILLESLEY,2023-03-16T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.56
791839,HILLESLEY - HILLESLEY,2023-03-16T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
791839,HILLESLEY - HILLESLEY,2023-03-16T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.7
791839,HILLESLEY - HILLESLEY,2023-03-16T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-03-16T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
791839,HILLESLEY - HILLESLEY,2023-03-16T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-03-16T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
791839,HILLESLEY - HILLESLEY,2023-03-16T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
791839,HILLESLEY - HILLESLEY,2023-03-16T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
791839,HILLESLEY - HILLESLEY,2023-03-16T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
791839,HILLESLEY - HILLESLEY,2023-03-16T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
791839,HILLESLEY - HILLESLEY,2023-03-16T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.92
791839,HILLESLEY - HILLESLEY,2023-03-16T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.02
791839,HILLESLEY - HILLESLEY,2023-03-16T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
791839,HILLESLEY - HILLESLEY,2023-03-16T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
791839,HILLESLEY - HILLESLEY,2023-03-16T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
791839,HILLESLEY - HILLESLEY,2023-03-16T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
791839,HILLESLEY - HILLESLEY,2023-03-16T01:10:00.000+00:00,transformer,,Temperature,C,13.4
791839,HILLESLEY - HILLESLEY,2023-03-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-03-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
791839,HILLESLEY - HILLESLEY,2023-03-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-03-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
791839,HILLESLEY - HILLESLEY,2023-03-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-03-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
791839,HILLESLEY - HILLESLEY,2023-03-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
791839,HILLESLEY - HILLESLEY,2023-03-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
791839,HILLESLEY - HILLESLEY,2023-03-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
791839,HILLESLEY - HILLESLEY,2023-03-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.54
791839,HILLESLEY - HILLESLEY,2023-03-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.34
791839,HILLESLEY - HILLESLEY,2023-03-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.72
791839,HILLESLEY - HILLESLEY,2023-03-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
791839,HILLESLEY - HILLESLEY,2023-03-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
791839,HILLESLEY - HILLESLEY,2023-03-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
791839,HILLESLEY - HILLESLEY,2023-03-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
791839,HILLESLEY - HILLESLEY,2023-03-16T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-03-16T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-03-16T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.43
791839,HILLESLEY - HILLESLEY,2023-03-16T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.63
791839,HILLESLEY - HILLESLEY,2023-03-16T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
791839,HILLESLEY - HILLESLEY,2023-03-16T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.38
791839,HILLESLEY - HILLESLEY,2023-03-16T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
791839,HILLESLEY - HILLESLEY,2023-03-16T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
791839,HILLESLEY - HILLESLEY,2023-03-16T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-03-16T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
791839,HILLESLEY - HILLESLEY,2023-03-16T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
791839,HILLESLEY - HILLESLEY,2023-03-16T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
791839,HILLESLEY - HILLESLEY,2023-03-16T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.22
791839,HILLESLEY - HILLESLEY,2023-03-16T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
791839,HILLESLEY - HILLESLEY,2023-03-16T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.25
791839,HILLESLEY - HILLESLEY,2023-03-16T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.13
791839,HILLESLEY - HILLESLEY,2023-03-16T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
791839,HILLESLEY - HILLESLEY,2023-03-16T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
791839,HILLESLEY - HILLESLEY,2023-03-16T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
791839,HILLESLEY - HILLESLEY,2023-03-16T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-03-16T01:00:00.000+00:00,transformer,,Temperature,C,13.4
791839,HILLESLEY - HILLESLEY,2023-03-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-03-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
791839,HILLESLEY - HILLESLEY,2023-03-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-03-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
791839,HILLESLEY - HILLESLEY,2023-03-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-03-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
791839,HILLESLEY - HILLESLEY,2023-03-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
791839,HILLESLEY - HILLESLEY,2023-03-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
791839,HILLESLEY - HILLESLEY,2023-03-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
791839,HILLESLEY - HILLESLEY,2023-03-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.82
791839,HILLESLEY - HILLESLEY,2023-03-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.16
791839,HILLESLEY - HILLESLEY,2023-03-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.51
791839,HILLESLEY - HILLESLEY,2023-03-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
791839,HILLESLEY - HILLESLEY,2023-03-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
791839,HILLESLEY - HILLESLEY,2023-03-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
791839,HILLESLEY - HILLESLEY,2023-03-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-03-16T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-03-16T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-03-16T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
791839,HILLESLEY - HILLESLEY,2023-03-16T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.65
791839,HILLESLEY - HILLESLEY,2023-03-16T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.92
791839,HILLESLEY - HILLESLEY,2023-03-16T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.69
791839,HILLESLEY - HILLESLEY,2023-03-16T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
791839,HILLESLEY - HILLESLEY,2023-03-16T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
791839,HILLESLEY - HILLESLEY,2023-03-16T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-03-16T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
791839,HILLESLEY - HILLESLEY,2023-03-16T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
791839,HILLESLEY - HILLESLEY,2023-03-16T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
791839,HILLESLEY - HILLESLEY,2023-03-16T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
791839,HILLESLEY - HILLESLEY,2023-03-16T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
791839,HILLESLEY - HILLESLEY,2023-03-16T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.09
791839,HILLESLEY - HILLESLEY,2023-03-16T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.38
791839,HILLESLEY - HILLESLEY,2023-03-16T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
791839,HILLESLEY - HILLESLEY,2023-03-16T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
791839,HILLESLEY - HILLESLEY,2023-03-16T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
791839,HILLESLEY - HILLESLEY,2023-03-16T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
791839,HILLESLEY - HILLESLEY,2023-03-16T00:50:00.000+00:00,transformer,,Temperature,C,13.4
791839,HILLESLEY - HILLESLEY,2023-03-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-03-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
791839,HILLESLEY - HILLESLEY,2023-03-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-03-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
791839,HILLESLEY - HILLESLEY,2023-03-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-03-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
791839,HILLESLEY - HILLESLEY,2023-03-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
791839,HILLESLEY - HILLESLEY,2023-03-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
791839,HILLESLEY - HILLESLEY,2023-03-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
791839,HILLESLEY - HILLESLEY,2023-03-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.99
791839,HILLESLEY - HILLESLEY,2023-03-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.01
791839,HILLESLEY - HILLESLEY,2023-03-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.07
791839,HILLESLEY - HILLESLEY,2023-03-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
791839,HILLESLEY - HILLESLEY,2023-03-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
791839,HILLESLEY - HILLESLEY,2023-03-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
791839,HILLESLEY - HILLESLEY,2023-03-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-03-16T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-03-16T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-03-16T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
791839,HILLESLEY - HILLESLEY,2023-03-16T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.13
791839,HILLESLEY - HILLESLEY,2023-03-16T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
791839,HILLESLEY - HILLESLEY,2023-03-16T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.75
791839,HILLESLEY - HILLESLEY,2023-03-16T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
791839,HILLESLEY - HILLESLEY,2023-03-16T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
791839,HILLESLEY - HILLESLEY,2023-03-16T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-03-16T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-03-16T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
791839,HILLESLEY - HILLESLEY,2023-03-16T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
791839,HILLESLEY - HILLESLEY,2023-03-16T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
791839,HILLESLEY - HILLESLEY,2023-03-16T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
791839,HILLESLEY - HILLESLEY,2023-03-16T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.55
791839,HILLESLEY - HILLESLEY,2023-03-16T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.74
791839,HILLESLEY - HILLESLEY,2023-03-16T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
791839,HILLESLEY - HILLESLEY,2023-03-16T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
791839,HILLESLEY - HILLESLEY,2023-03-16T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
791839,HILLESLEY - HILLESLEY,2023-03-16T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
791839,HILLESLEY - HILLESLEY,2023-03-16T00:40:00.000+00:00,transformer,,Temperature,C,13.5
791839,HILLESLEY - HILLESLEY,2023-03-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-03-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
791839,HILLESLEY - HILLESLEY,2023-03-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-03-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
791839,HILLESLEY - HILLESLEY,2023-03-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-03-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
791839,HILLESLEY - HILLESLEY,2023-03-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
791839,HILLESLEY - HILLESLEY,2023-03-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
791839,HILLESLEY - HILLESLEY,2023-03-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
791839,HILLESLEY - HILLESLEY,2023-03-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.53
791839,HILLESLEY - HILLESLEY,2023-03-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.5
791839,HILLESLEY - HILLESLEY,2023-03-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.49
791839,HILLESLEY - HILLESLEY,2023-03-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
791839,HILLESLEY - HILLESLEY,2023-03-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
791839,HILLESLEY - HILLESLEY,2023-03-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
791839,HILLESLEY - HILLESLEY,2023-03-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
791839,HILLESLEY - HILLESLEY,2023-03-16T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-03-16T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-03-16T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
791839,HILLESLEY - HILLESLEY,2023-03-16T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
791839,HILLESLEY - HILLESLEY,2023-03-16T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
791839,HILLESLEY - HILLESLEY,2023-03-16T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.95
791839,HILLESLEY - HILLESLEY,2023-03-16T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
791839,HILLESLEY - HILLESLEY,2023-03-16T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
791839,HILLESLEY - HILLESLEY,2023-03-16T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
791839,HILLESLEY - HILLESLEY,2023-03-16T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
791839,HILLESLEY - HILLESLEY,2023-03-16T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
791839,HILLESLEY - HILLESLEY,2023-03-16T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-03-16T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
791839,HILLESLEY - HILLESLEY,2023-03-16T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
791839,HILLESLEY - HILLESLEY,2023-03-16T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.7
791839,HILLESLEY - HILLESLEY,2023-03-16T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.12
791839,HILLESLEY - HILLESLEY,2023-03-16T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
791839,HILLESLEY - HILLESLEY,2023-03-16T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
791839,HILLESLEY - HILLESLEY,2023-03-16T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
791839,HILLESLEY - HILLESLEY,2023-03-16T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-03-16T00:30:00.000+00:00,transformer,,Temperature,C,13.4
791839,HILLESLEY - HILLESLEY,2023-03-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-03-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
791839,HILLESLEY - HILLESLEY,2023-03-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-03-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
791839,HILLESLEY - HILLESLEY,2023-03-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-03-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
791839,HILLESLEY - HILLESLEY,2023-03-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-03-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
791839,HILLESLEY - HILLESLEY,2023-03-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
791839,HILLESLEY - HILLESLEY,2023-03-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.1
791839,HILLESLEY - HILLESLEY,2023-03-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.23
791839,HILLESLEY - HILLESLEY,2023-03-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.07
791839,HILLESLEY - HILLESLEY,2023-03-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,97.5
791839,HILLESLEY - HILLESLEY,2023-03-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
791839,HILLESLEY - HILLESLEY,2023-03-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
791839,HILLESLEY - HILLESLEY,2023-03-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
791839,HILLESLEY - HILLESLEY,2023-03-16T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-03-16T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-03-16T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.4
791839,HILLESLEY - HILLESLEY,2023-03-16T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
791839,HILLESLEY - HILLESLEY,2023-03-16T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
791839,HILLESLEY - HILLESLEY,2023-03-16T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.72
791839,HILLESLEY - HILLESLEY,2023-03-16T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
791839,HILLESLEY - HILLESLEY,2023-03-16T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
791839,HILLESLEY - HILLESLEY,2023-03-16T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
791839,HILLESLEY - HILLESLEY,2023-03-16T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-03-16T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
791839,HILLESLEY - HILLESLEY,2023-03-16T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-03-16T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-03-16T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
791839,HILLESLEY - HILLESLEY,2023-03-16T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.1
791839,HILLESLEY - HILLESLEY,2023-03-16T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.54
791839,HILLESLEY - HILLESLEY,2023-03-16T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
791839,HILLESLEY - HILLESLEY,2023-03-16T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-03-16T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
791839,HILLESLEY - HILLESLEY,2023-03-16T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
791839,HILLESLEY - HILLESLEY,2023-03-16T00:10:00.000+00:00,transformer,,Temperature,C,13.4
791839,HILLESLEY - HILLESLEY,2023-03-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-03-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
791839,HILLESLEY - HILLESLEY,2023-03-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-03-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
791839,HILLESLEY - HILLESLEY,2023-03-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-03-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
791839,HILLESLEY - HILLESLEY,2023-03-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
791839,HILLESLEY - HILLESLEY,2023-03-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
791839,HILLESLEY - HILLESLEY,2023-03-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
791839,HILLESLEY - HILLESLEY,2023-03-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.81
791839,HILLESLEY - HILLESLEY,2023-03-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.64
791839,HILLESLEY - HILLESLEY,2023-03-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.27
791839,HILLESLEY - HILLESLEY,2023-03-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,92.9
791839,HILLESLEY - HILLESLEY,2023-03-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-03-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
791839,HILLESLEY - HILLESLEY,2023-03-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-03-16T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-03-16T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-03-16T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.52
791839,HILLESLEY - HILLESLEY,2023-03-16T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
791839,HILLESLEY - HILLESLEY,2023-03-16T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
791839,HILLESLEY - HILLESLEY,2023-03-16T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.28
791839,HILLESLEY - HILLESLEY,2023-03-16T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
791839,HILLESLEY - HILLESLEY,2023-03-16T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
791839,HILLESLEY - HILLESLEY,2023-03-16T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
791839,HILLESLEY - HILLESLEY,2023-03-16T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-03-16T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
791839,HILLESLEY - HILLESLEY,2023-03-16T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-03-16T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
791839,HILLESLEY - HILLESLEY,2023-03-16T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
791839,HILLESLEY - HILLESLEY,2023-03-16T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.77
791839,HILLESLEY - HILLESLEY,2023-03-16T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.74
791839,HILLESLEY - HILLESLEY,2023-03-16T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-03-16T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
791839,HILLESLEY - HILLESLEY,2023-03-16T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
791839,HILLESLEY - HILLESLEY,2023-03-16T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
791839,HILLESLEY - HILLESLEY,2023-03-16T00:00:00.000+00:00,transformer,,Temperature,C,13.4
791839,HILLESLEY - HILLESLEY,2023-03-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-03-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
791839,HILLESLEY - HILLESLEY,2023-03-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-03-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
791839,HILLESLEY - HILLESLEY,2023-03-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-03-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
791839,HILLESLEY - HILLESLEY,2023-03-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-03-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
791839,HILLESLEY - HILLESLEY,2023-03-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
791839,HILLESLEY - HILLESLEY,2023-03-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.05
791839,HILLESLEY - HILLESLEY,2023-03-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.52
791839,HILLESLEY - HILLESLEY,2023-03-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.02
791839,HILLESLEY - HILLESLEY,2023-03-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
791839,HILLESLEY - HILLESLEY,2023-03-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
791839,HILLESLEY - HILLESLEY,2023-03-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
791839,HILLESLEY - HILLESLEY,2023-03-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-03-17T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-03-17T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-03-17T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
791839,HILLESLEY - HILLESLEY,2023-03-17T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
791839,HILLESLEY - HILLESLEY,2023-03-17T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.89
791839,HILLESLEY - HILLESLEY,2023-03-17T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.36
791839,HILLESLEY - HILLESLEY,2023-03-17T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
791839,HILLESLEY - HILLESLEY,2023-03-17T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
791839,HILLESLEY - HILLESLEY,2023-03-17T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
791839,HILLESLEY - HILLESLEY,2023-03-17T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-03-17T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
791839,HILLESLEY - HILLESLEY,2023-03-17T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-03-17T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
791839,HILLESLEY - HILLESLEY,2023-03-17T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
791839,HILLESLEY - HILLESLEY,2023-03-17T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
791839,HILLESLEY - HILLESLEY,2023-03-17T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.01
791839,HILLESLEY - HILLESLEY,2023-03-17T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
791839,HILLESLEY - HILLESLEY,2023-03-17T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
791839,HILLESLEY - HILLESLEY,2023-03-17T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-03-17T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
791839,HILLESLEY - HILLESLEY,2023-03-17T23:50:00.000+00:00,transformer,,Temperature,C,18.0
791839,HILLESLEY - HILLESLEY,2023-03-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
791839,HILLESLEY - HILLESLEY,2023-03-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
791839,HILLESLEY - HILLESLEY,2023-03-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-03-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
791839,HILLESLEY - HILLESLEY,2023-03-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
791839,HILLESLEY - HILLESLEY,2023-03-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
791839,HILLESLEY - HILLESLEY,2023-03-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-03-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
791839,HILLESLEY - HILLESLEY,2023-03-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
791839,HILLESLEY - HILLESLEY,2023-03-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.66
791839,HILLESLEY - HILLESLEY,2023-03-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.49
791839,HILLESLEY - HILLESLEY,2023-03-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.37
791839,HILLESLEY - HILLESLEY,2023-03-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
791839,HILLESLEY - HILLESLEY,2023-03-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-03-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
791839,HILLESLEY - HILLESLEY,2023-03-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
791839,HILLESLEY - HILLESLEY,2023-03-17T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-03-17T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-03-17T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
791839,HILLESLEY - HILLESLEY,2023-03-17T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
791839,HILLESLEY - HILLESLEY,2023-03-17T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.39
791839,HILLESLEY - HILLESLEY,2023-03-17T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.36
791839,HILLESLEY - HILLESLEY,2023-03-17T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-03-17T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-03-17T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
791839,HILLESLEY - HILLESLEY,2023-03-17T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
791839,HILLESLEY - HILLESLEY,2023-03-17T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
791839,HILLESLEY - HILLESLEY,2023-03-17T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-03-17T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
791839,HILLESLEY - HILLESLEY,2023-03-17T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
791839,HILLESLEY - HILLESLEY,2023-03-17T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
791839,HILLESLEY - HILLESLEY,2023-03-17T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.37
791839,HILLESLEY - HILLESLEY,2023-03-17T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
791839,HILLESLEY - HILLESLEY,2023-03-17T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
791839,HILLESLEY - HILLESLEY,2023-03-17T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
791839,HILLESLEY - HILLESLEY,2023-03-17T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
791839,HILLESLEY - HILLESLEY,2023-03-17T23:40:00.000+00:00,transformer,,Temperature,C,18.0
791839,HILLESLEY - HILLESLEY,2023-03-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-03-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
791839,HILLESLEY - HILLESLEY,2023-03-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-03-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
791839,HILLESLEY - HILLESLEY,2023-03-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-03-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
791839,HILLESLEY - HILLESLEY,2023-03-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
791839,HILLESLEY - HILLESLEY,2023-03-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
791839,HILLESLEY - HILLESLEY,2023-03-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
791839,HILLESLEY - HILLESLEY,2023-03-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.5
791839,HILLESLEY - HILLESLEY,2023-03-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.31
791839,HILLESLEY - HILLESLEY,2023-03-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.74
791839,HILLESLEY - HILLESLEY,2023-03-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
791839,HILLESLEY - HILLESLEY,2023-03-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
791839,HILLESLEY - HILLESLEY,2023-03-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
791839,HILLESLEY - HILLESLEY,2023-03-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
791839,HILLESLEY - HILLESLEY,2023-03-17T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-03-17T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-03-17T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.21
791839,HILLESLEY - HILLESLEY,2023-03-17T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
791839,HILLESLEY - HILLESLEY,2023-03-17T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.8
791839,HILLESLEY - HILLESLEY,2023-03-17T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.91
791839,HILLESLEY - HILLESLEY,2023-03-17T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
791839,HILLESLEY - HILLESLEY,2023-03-17T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-03-17T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
791839,HILLESLEY - HILLESLEY,2023-03-17T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-03-17T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
791839,HILLESLEY - HILLESLEY,2023-03-17T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
791839,HILLESLEY - HILLESLEY,2023-03-17T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
791839,HILLESLEY - HILLESLEY,2023-03-17T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
791839,HILLESLEY - HILLESLEY,2023-03-17T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
791839,HILLESLEY - HILLESLEY,2023-03-17T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.41
791839,HILLESLEY - HILLESLEY,2023-03-17T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
791839,HILLESLEY - HILLESLEY,2023-03-17T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-03-17T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
791839,HILLESLEY - HILLESLEY,2023-03-17T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
791839,HILLESLEY - HILLESLEY,2023-03-17T23:20:00.000+00:00,transformer,,Temperature,C,18.0
791839,HILLESLEY - HILLESLEY,2023-03-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-03-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
791839,HILLESLEY - HILLESLEY,2023-03-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-03-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
791839,HILLESLEY - HILLESLEY,2023-03-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
791839,HILLESLEY - HILLESLEY,2023-03-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
791839,HILLESLEY - HILLESLEY,2023-03-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-03-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
791839,HILLESLEY - HILLESLEY,2023-03-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
791839,HILLESLEY - HILLESLEY,2023-03-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.71
791839,HILLESLEY - HILLESLEY,2023-03-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.84
791839,HILLESLEY - HILLESLEY,2023-03-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.32
791839,HILLESLEY - HILLESLEY,2023-03-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
791839,HILLESLEY - HILLESLEY,2023-03-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-03-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
791839,HILLESLEY - HILLESLEY,2023-03-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-03-17T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
791839,HILLESLEY - HILLESLEY,2023-03-17T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-03-17T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.18
791839,HILLESLEY - HILLESLEY,2023-03-17T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
791839,HILLESLEY - HILLESLEY,2023-03-17T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
791839,HILLESLEY - HILLESLEY,2023-03-17T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.51
791839,HILLESLEY - HILLESLEY,2023-03-17T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-03-17T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-03-17T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
791839,HILLESLEY - HILLESLEY,2023-03-17T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-03-17T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
791839,HILLESLEY - HILLESLEY,2023-03-17T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
791839,HILLESLEY - HILLESLEY,2023-03-17T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
791839,HILLESLEY - HILLESLEY,2023-03-17T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
791839,HILLESLEY - HILLESLEY,2023-03-17T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
791839,HILLESLEY - HILLESLEY,2023-03-17T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.67
791839,HILLESLEY - HILLESLEY,2023-03-17T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-03-17T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
791839,HILLESLEY - HILLESLEY,2023-03-17T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-03-17T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
791839,HILLESLEY - HILLESLEY,2023-03-17T23:10:00.000+00:00,transformer,,Temperature,C,18.0
791839,HILLESLEY - HILLESLEY,2023-03-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-03-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
791839,HILLESLEY - HILLESLEY,2023-03-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-03-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
791839,HILLESLEY - HILLESLEY,2023-03-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-03-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
791839,HILLESLEY - HILLESLEY,2023-03-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-03-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
791839,HILLESLEY - HILLESLEY,2023-03-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
791839,HILLESLEY - HILLESLEY,2023-03-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.67
791839,HILLESLEY - HILLESLEY,2023-03-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.31
791839,HILLESLEY - HILLESLEY,2023-03-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.18
791839,HILLESLEY - HILLESLEY,2023-03-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
791839,HILLESLEY - HILLESLEY,2023-03-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
791839,HILLESLEY - HILLESLEY,2023-03-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
791839,HILLESLEY - HILLESLEY,2023-03-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-03-17T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
791839,HILLESLEY - HILLESLEY,2023-03-17T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-03-17T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
791839,HILLESLEY - HILLESLEY,2023-03-17T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
791839,HILLESLEY - HILLESLEY,2023-03-17T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.28
791839,HILLESLEY - HILLESLEY,2023-03-17T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.88
791839,HILLESLEY - HILLESLEY,2023-03-17T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
791839,HILLESLEY - HILLESLEY,2023-03-17T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
791839,HILLESLEY - HILLESLEY,2023-03-17T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
791839,HILLESLEY - HILLESLEY,2023-03-17T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-03-17T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
791839,HILLESLEY - HILLESLEY,2023-03-17T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-03-17T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
791839,HILLESLEY - HILLESLEY,2023-03-17T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
791839,HILLESLEY - HILLESLEY,2023-03-17T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.42
791839,HILLESLEY - HILLESLEY,2023-03-17T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.23
791839,HILLESLEY - HILLESLEY,2023-03-17T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
791839,HILLESLEY - HILLESLEY,2023-03-17T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
791839,HILLESLEY - HILLESLEY,2023-03-17T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
791839,HILLESLEY - HILLESLEY,2023-03-17T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
791839,HILLESLEY - HILLESLEY,2023-03-17T23:00:00.000+00:00,transformer,,Temperature,C,18.1
791839,HILLESLEY - HILLESLEY,2023-03-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-03-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
791839,HILLESLEY - HILLESLEY,2023-03-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-03-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
791839,HILLESLEY - HILLESLEY,2023-03-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-03-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
791839,HILLESLEY - HILLESLEY,2023-03-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-03-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
791839,HILLESLEY - HILLESLEY,2023-03-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
791839,HILLESLEY - HILLESLEY,2023-03-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.48
791839,HILLESLEY - HILLESLEY,2023-03-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.71
791839,HILLESLEY - HILLESLEY,2023-03-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.12
791839,HILLESLEY - HILLESLEY,2023-03-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
791839,HILLESLEY - HILLESLEY,2023-03-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
791839,HILLESLEY - HILLESLEY,2023-03-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
791839,HILLESLEY - HILLESLEY,2023-03-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
791839,HILLESLEY - HILLESLEY,2023-03-17T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-03-17T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-03-17T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.18
791839,HILLESLEY - HILLESLEY,2023-03-17T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
791839,HILLESLEY - HILLESLEY,2023-03-17T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.08
791839,HILLESLEY - HILLESLEY,2023-03-17T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.91
791839,HILLESLEY - HILLESLEY,2023-03-17T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
791839,HILLESLEY - HILLESLEY,2023-03-17T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
791839,HILLESLEY - HILLESLEY,2023-03-17T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
791839,HILLESLEY - HILLESLEY,2023-03-17T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
791839,HILLESLEY - HILLESLEY,2023-03-17T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
791839,HILLESLEY - HILLESLEY,2023-03-17T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-03-17T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
791839,HILLESLEY - HILLESLEY,2023-03-17T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
791839,HILLESLEY - HILLESLEY,2023-03-17T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
791839,HILLESLEY - HILLESLEY,2023-03-17T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.56
791839,HILLESLEY - HILLESLEY,2023-03-17T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
791839,HILLESLEY - HILLESLEY,2023-03-17T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
791839,HILLESLEY - HILLESLEY,2023-03-17T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-03-17T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
791839,HILLESLEY - HILLESLEY,2023-03-17T22:50:00.000+00:00,transformer,,Temperature,C,18.0
791839,HILLESLEY - HILLESLEY,2023-03-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-03-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
791839,HILLESLEY - HILLESLEY,2023-03-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-03-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
791839,HILLESLEY - HILLESLEY,2023-03-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-03-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
791839,HILLESLEY - HILLESLEY,2023-03-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
