Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
791839,HILLESLEY - HILLESLEY,2023-03-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
791839,HILLESLEY - HILLESLEY,2023-03-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.89
791839,HILLESLEY - HILLESLEY,2023-03-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.78
791839,HILLESLEY - HILLESLEY,2023-03-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.47
791839,HILLESLEY - HILLESLEY,2023-03-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,94.2
791839,HILLESLEY - HILLESLEY,2023-03-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-03-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
791839,HILLESLEY - HILLESLEY,2023-03-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-03-17T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-03-17T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
791839,HILLESLEY - HILLESLEY,2023-03-17T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.24
791839,HILLESLEY - HILLESLEY,2023-03-17T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
791839,HILLESLEY - HILLESLEY,2023-03-17T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.78
791839,HILLESLEY - HILLESLEY,2023-03-17T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.15
791839,HILLESLEY - HILLESLEY,2023-03-17T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
791839,HILLESLEY - HILLESLEY,2023-03-17T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
791839,HILLESLEY - HILLESLEY,2023-03-17T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
791839,HILLESLEY - HILLESLEY,2023-03-17T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
791839,HILLESLEY - HILLESLEY,2023-03-17T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
791839,HILLESLEY - HILLESLEY,2023-03-17T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-03-17T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
791839,HILLESLEY - HILLESLEY,2023-03-17T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
791839,HILLESLEY - HILLESLEY,2023-03-17T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
791839,HILLESLEY - HILLESLEY,2023-03-17T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.72
791839,HILLESLEY - HILLESLEY,2023-03-17T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
791839,HILLESLEY - HILLESLEY,2023-03-17T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-03-17T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-03-17T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
791839,HILLESLEY - HILLESLEY,2023-03-17T22:40:00.000+00:00,transformer,,Temperature,C,18.1
791839,HILLESLEY - HILLESLEY,2023-03-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-03-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
791839,HILLESLEY - HILLESLEY,2023-03-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-03-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
791839,HILLESLEY - HILLESLEY,2023-03-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-03-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
791839,HILLESLEY - HILLESLEY,2023-03-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-03-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
791839,HILLESLEY - HILLESLEY,2023-03-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
791839,HILLESLEY - HILLESLEY,2023-03-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.24
791839,HILLESLEY - HILLESLEY,2023-03-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.48
791839,HILLESLEY - HILLESLEY,2023-03-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.87
791839,HILLESLEY - HILLESLEY,2023-03-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
791839,HILLESLEY - HILLESLEY,2023-03-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
791839,HILLESLEY - HILLESLEY,2023-03-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
791839,HILLESLEY - HILLESLEY,2023-03-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
791839,HILLESLEY - HILLESLEY,2023-03-17T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
791839,HILLESLEY - HILLESLEY,2023-03-17T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-03-17T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.37
791839,HILLESLEY - HILLESLEY,2023-03-17T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.61
791839,HILLESLEY - HILLESLEY,2023-03-17T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
791839,HILLESLEY - HILLESLEY,2023-03-17T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.39
791839,HILLESLEY - HILLESLEY,2023-03-17T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-03-17T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
791839,HILLESLEY - HILLESLEY,2023-03-17T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
791839,HILLESLEY - HILLESLEY,2023-03-17T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
791839,HILLESLEY - HILLESLEY,2023-03-17T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
791839,HILLESLEY - HILLESLEY,2023-03-17T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-03-17T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-03-17T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
791839,HILLESLEY - HILLESLEY,2023-03-17T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
791839,HILLESLEY - HILLESLEY,2023-03-17T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.94
791839,HILLESLEY - HILLESLEY,2023-03-17T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
791839,HILLESLEY - HILLESLEY,2023-03-17T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
791839,HILLESLEY - HILLESLEY,2023-03-17T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-03-17T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
791839,HILLESLEY - HILLESLEY,2023-03-17T22:30:00.000+00:00,transformer,,Temperature,C,18.1
791839,HILLESLEY - HILLESLEY,2023-03-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-03-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
791839,HILLESLEY - HILLESLEY,2023-03-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-03-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
791839,HILLESLEY - HILLESLEY,2023-03-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-03-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
791839,HILLESLEY - HILLESLEY,2023-03-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-03-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
791839,HILLESLEY - HILLESLEY,2023-03-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
791839,HILLESLEY - HILLESLEY,2023-03-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.28
791839,HILLESLEY - HILLESLEY,2023-03-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.44
791839,HILLESLEY - HILLESLEY,2023-03-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.33
791839,HILLESLEY - HILLESLEY,2023-03-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
791839,HILLESLEY - HILLESLEY,2023-03-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
791839,HILLESLEY - HILLESLEY,2023-03-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
791839,HILLESLEY - HILLESLEY,2023-03-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
791839,HILLESLEY - HILLESLEY,2023-03-17T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-03-17T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-03-17T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.27
791839,HILLESLEY - HILLESLEY,2023-03-17T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.2
791839,HILLESLEY - HILLESLEY,2023-03-17T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
791839,HILLESLEY - HILLESLEY,2023-03-17T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.11
791839,HILLESLEY - HILLESLEY,2023-03-17T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-03-17T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
791839,HILLESLEY - HILLESLEY,2023-03-17T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-03-17T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-03-17T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
791839,HILLESLEY - HILLESLEY,2023-03-17T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-03-17T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
791839,HILLESLEY - HILLESLEY,2023-03-17T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
791839,HILLESLEY - HILLESLEY,2023-03-17T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
791839,HILLESLEY - HILLESLEY,2023-03-17T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.72
791839,HILLESLEY - HILLESLEY,2023-03-17T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-03-17T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
791839,HILLESLEY - HILLESLEY,2023-03-17T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
791839,HILLESLEY - HILLESLEY,2023-03-17T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
791839,HILLESLEY - HILLESLEY,2023-03-17T22:10:00.000+00:00,transformer,,Temperature,C,18.3
791839,HILLESLEY - HILLESLEY,2023-03-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-03-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
791839,HILLESLEY - HILLESLEY,2023-03-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-03-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
791839,HILLESLEY - HILLESLEY,2023-03-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-03-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
791839,HILLESLEY - HILLESLEY,2023-03-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-03-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
791839,HILLESLEY - HILLESLEY,2023-03-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
791839,HILLESLEY - HILLESLEY,2023-03-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.75
791839,HILLESLEY - HILLESLEY,2023-03-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.78
791839,HILLESLEY - HILLESLEY,2023-03-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.83
791839,HILLESLEY - HILLESLEY,2023-03-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
791839,HILLESLEY - HILLESLEY,2023-03-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
791839,HILLESLEY - HILLESLEY,2023-03-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
791839,HILLESLEY - HILLESLEY,2023-03-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
791839,HILLESLEY - HILLESLEY,2023-03-17T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-03-17T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-03-17T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.17
791839,HILLESLEY - HILLESLEY,2023-03-17T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.48
791839,HILLESLEY - HILLESLEY,2023-03-17T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
791839,HILLESLEY - HILLESLEY,2023-03-17T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.86
791839,HILLESLEY - HILLESLEY,2023-03-17T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-03-17T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
791839,HILLESLEY - HILLESLEY,2023-03-17T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-03-17T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-03-17T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
791839,HILLESLEY - HILLESLEY,2023-03-17T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-03-17T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
791839,HILLESLEY - HILLESLEY,2023-03-17T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
791839,HILLESLEY - HILLESLEY,2023-03-17T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
791839,HILLESLEY - HILLESLEY,2023-03-17T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.0
791839,HILLESLEY - HILLESLEY,2023-03-17T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
791839,HILLESLEY - HILLESLEY,2023-03-17T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
791839,HILLESLEY - HILLESLEY,2023-03-17T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-03-17T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
791839,HILLESLEY - HILLESLEY,2023-03-17T22:00:00.000+00:00,transformer,,Temperature,C,18.4
791839,HILLESLEY - HILLESLEY,2023-03-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-03-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
791839,HILLESLEY - HILLESLEY,2023-03-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-03-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
791839,HILLESLEY - HILLESLEY,2023-03-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-03-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
791839,HILLESLEY - HILLESLEY,2023-03-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
791839,HILLESLEY - HILLESLEY,2023-03-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
791839,HILLESLEY - HILLESLEY,2023-03-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
791839,HILLESLEY - HILLESLEY,2023-03-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.8
791839,HILLESLEY - HILLESLEY,2023-03-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.39
791839,HILLESLEY - HILLESLEY,2023-03-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.87
791839,HILLESLEY - HILLESLEY,2023-03-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
791839,HILLESLEY - HILLESLEY,2023-03-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
791839,HILLESLEY - HILLESLEY,2023-03-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
791839,HILLESLEY - HILLESLEY,2023-03-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
791839,HILLESLEY - HILLESLEY,2023-03-17T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-03-17T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-03-17T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
791839,HILLESLEY - HILLESLEY,2023-03-17T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.53
791839,HILLESLEY - HILLESLEY,2023-03-17T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
791839,HILLESLEY - HILLESLEY,2023-03-17T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.11
791839,HILLESLEY - HILLESLEY,2023-03-17T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-03-17T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-03-17T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-03-17T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-03-17T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
791839,HILLESLEY - HILLESLEY,2023-03-17T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-03-17T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-03-17T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
791839,HILLESLEY - HILLESLEY,2023-03-17T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
791839,HILLESLEY - HILLESLEY,2023-03-17T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.45
791839,HILLESLEY - HILLESLEY,2023-03-17T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
791839,HILLESLEY - HILLESLEY,2023-03-17T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
791839,HILLESLEY - HILLESLEY,2023-03-17T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-03-17T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
791839,HILLESLEY - HILLESLEY,2023-03-17T21:40:00.000+00:00,transformer,,Temperature,C,18.5
791839,HILLESLEY - HILLESLEY,2023-03-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-03-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
791839,HILLESLEY - HILLESLEY,2023-03-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-03-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
791839,HILLESLEY - HILLESLEY,2023-03-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-03-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
791839,HILLESLEY - HILLESLEY,2023-03-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
791839,HILLESLEY - HILLESLEY,2023-03-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
791839,HILLESLEY - HILLESLEY,2023-03-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
791839,HILLESLEY - HILLESLEY,2023-03-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.2
791839,HILLESLEY - HILLESLEY,2023-03-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.44
791839,HILLESLEY - HILLESLEY,2023-03-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.55
791839,HILLESLEY - HILLESLEY,2023-03-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
791839,HILLESLEY - HILLESLEY,2023-03-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
791839,HILLESLEY - HILLESLEY,2023-03-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
791839,HILLESLEY - HILLESLEY,2023-03-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
791839,HILLESLEY - HILLESLEY,2023-03-17T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-03-17T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-03-17T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.31
791839,HILLESLEY - HILLESLEY,2023-03-17T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
791839,HILLESLEY - HILLESLEY,2023-03-17T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
791839,HILLESLEY - HILLESLEY,2023-03-17T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.28
791839,HILLESLEY - HILLESLEY,2023-03-17T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
791839,HILLESLEY - HILLESLEY,2023-03-17T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-03-17T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-03-17T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
791839,HILLESLEY - HILLESLEY,2023-03-17T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
791839,HILLESLEY - HILLESLEY,2023-03-17T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
791839,HILLESLEY - HILLESLEY,2023-03-17T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
791839,HILLESLEY - HILLESLEY,2023-03-17T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
791839,HILLESLEY - HILLESLEY,2023-03-17T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
791839,HILLESLEY - HILLESLEY,2023-03-17T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.58
791839,HILLESLEY - HILLESLEY,2023-03-17T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-03-17T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
791839,HILLESLEY - HILLESLEY,2023-03-17T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-03-17T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
791839,HILLESLEY - HILLESLEY,2023-03-17T21:30:00.000+00:00,transformer,,Temperature,C,18.5
791839,HILLESLEY - HILLESLEY,2023-03-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-03-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
791839,HILLESLEY - HILLESLEY,2023-03-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-03-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
791839,HILLESLEY - HILLESLEY,2023-03-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-03-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
791839,HILLESLEY - HILLESLEY,2023-03-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
791839,HILLESLEY - HILLESLEY,2023-03-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
791839,HILLESLEY - HILLESLEY,2023-03-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
791839,HILLESLEY - HILLESLEY,2023-03-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.23
791839,HILLESLEY - HILLESLEY,2023-03-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.61
791839,HILLESLEY - HILLESLEY,2023-03-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.86
791839,HILLESLEY - HILLESLEY,2023-03-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
791839,HILLESLEY - HILLESLEY,2023-03-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
791839,HILLESLEY - HILLESLEY,2023-03-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
791839,HILLESLEY - HILLESLEY,2023-03-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
791839,HILLESLEY - HILLESLEY,2023-03-17T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
791839,HILLESLEY - HILLESLEY,2023-03-17T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-03-17T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.27
791839,HILLESLEY - HILLESLEY,2023-03-17T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
791839,HILLESLEY - HILLESLEY,2023-03-17T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
791839,HILLESLEY - HILLESLEY,2023-03-17T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.29
791839,HILLESLEY - HILLESLEY,2023-03-17T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-03-17T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-03-17T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-03-17T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
791839,HILLESLEY - HILLESLEY,2023-03-17T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
791839,HILLESLEY - HILLESLEY,2023-03-17T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-03-17T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-03-17T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
791839,HILLESLEY - HILLESLEY,2023-03-17T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
791839,HILLESLEY - HILLESLEY,2023-03-17T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.32
791839,HILLESLEY - HILLESLEY,2023-03-17T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-03-17T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
791839,HILLESLEY - HILLESLEY,2023-03-17T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
791839,HILLESLEY - HILLESLEY,2023-03-17T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
791839,HILLESLEY - HILLESLEY,2023-03-17T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-03-17T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-03-17T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
791839,HILLESLEY - HILLESLEY,2023-03-17T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.96
791839,HILLESLEY - HILLESLEY,2023-03-17T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
791839,HILLESLEY - HILLESLEY,2023-03-17T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.15
791839,HILLESLEY - HILLESLEY,2023-03-17T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
791839,HILLESLEY - HILLESLEY,2023-03-17T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
791839,HILLESLEY - HILLESLEY,2023-03-17T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
791839,HILLESLEY - HILLESLEY,2023-03-17T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
791839,HILLESLEY - HILLESLEY,2023-03-17T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
791839,HILLESLEY - HILLESLEY,2023-03-17T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-03-17T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
791839,HILLESLEY - HILLESLEY,2023-03-17T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
791839,HILLESLEY - HILLESLEY,2023-03-17T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.73
791839,HILLESLEY - HILLESLEY,2023-03-17T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.63
791839,HILLESLEY - HILLESLEY,2023-03-17T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
791839,HILLESLEY - HILLESLEY,2023-03-17T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
791839,HILLESLEY - HILLESLEY,2023-03-17T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-03-17T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
791839,HILLESLEY - HILLESLEY,2023-03-17T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-03-17T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
791839,HILLESLEY - HILLESLEY,2023-03-17T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
791839,HILLESLEY - HILLESLEY,2023-03-17T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.4
791839,HILLESLEY - HILLESLEY,2023-03-17T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
791839,HILLESLEY - HILLESLEY,2023-03-17T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.15
791839,HILLESLEY - HILLESLEY,2023-03-17T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
791839,HILLESLEY - HILLESLEY,2023-03-17T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
791839,HILLESLEY - HILLESLEY,2023-03-17T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
791839,HILLESLEY - HILLESLEY,2023-03-17T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
791839,HILLESLEY - HILLESLEY,2023-03-17T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
791839,HILLESLEY - HILLESLEY,2023-03-17T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-03-17T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-03-17T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
791839,HILLESLEY - HILLESLEY,2023-03-17T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.39
791839,HILLESLEY - HILLESLEY,2023-03-17T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.55
791839,HILLESLEY - HILLESLEY,2023-03-17T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-03-17T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-03-17T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-03-17T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
791839,HILLESLEY - HILLESLEY,2023-03-17T20:50:00.000+00:00,transformer,,Temperature,C,18.5
791839,HILLESLEY - HILLESLEY,2023-03-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-03-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
791839,HILLESLEY - HILLESLEY,2023-03-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-03-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
791839,HILLESLEY - HILLESLEY,2023-03-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-03-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
791839,HILLESLEY - HILLESLEY,2023-03-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-03-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
791839,HILLESLEY - HILLESLEY,2023-03-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
791839,HILLESLEY - HILLESLEY,2023-03-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.69
791839,HILLESLEY - HILLESLEY,2023-03-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.14
791839,HILLESLEY - HILLESLEY,2023-03-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.7
791839,HILLESLEY - HILLESLEY,2023-03-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
791839,HILLESLEY - HILLESLEY,2023-03-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
791839,HILLESLEY - HILLESLEY,2023-03-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
791839,HILLESLEY - HILLESLEY,2023-03-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
791839,HILLESLEY - HILLESLEY,2023-03-17T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-03-17T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-03-17T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
791839,HILLESLEY - HILLESLEY,2023-03-17T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.86
791839,HILLESLEY - HILLESLEY,2023-03-17T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.14
791839,HILLESLEY - HILLESLEY,2023-03-17T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.48
791839,HILLESLEY - HILLESLEY,2023-03-17T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-03-17T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
791839,HILLESLEY - HILLESLEY,2023-03-17T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
791839,HILLESLEY - HILLESLEY,2023-03-17T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
791839,HILLESLEY - HILLESLEY,2023-03-17T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
791839,HILLESLEY - HILLESLEY,2023-03-17T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-03-17T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
791839,HILLESLEY - HILLESLEY,2023-03-17T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
791839,HILLESLEY - HILLESLEY,2023-03-17T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
791839,HILLESLEY - HILLESLEY,2023-03-17T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.75
791839,HILLESLEY - HILLESLEY,2023-03-17T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
791839,HILLESLEY - HILLESLEY,2023-03-17T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-03-17T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-03-17T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
791839,HILLESLEY - HILLESLEY,2023-03-17T20:40:00.000+00:00,transformer,,Temperature,C,18.6
791839,HILLESLEY - HILLESLEY,2023-03-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-03-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
791839,HILLESLEY - HILLESLEY,2023-03-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-03-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
791839,HILLESLEY - HILLESLEY,2023-03-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-03-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
791839,HILLESLEY - HILLESLEY,2023-03-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
791839,HILLESLEY - HILLESLEY,2023-03-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
791839,HILLESLEY - HILLESLEY,2023-03-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
791839,HILLESLEY - HILLESLEY,2023-03-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.4
791839,HILLESLEY - HILLESLEY,2023-03-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.82
791839,HILLESLEY - HILLESLEY,2023-03-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.23
791839,HILLESLEY - HILLESLEY,2023-03-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
791839,HILLESLEY - HILLESLEY,2023-03-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
791839,HILLESLEY - HILLESLEY,2023-03-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
791839,HILLESLEY - HILLESLEY,2023-03-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
791839,HILLESLEY - HILLESLEY,2023-03-17T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-03-17T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-03-17T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
791839,HILLESLEY - HILLESLEY,2023-03-17T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.93
791839,HILLESLEY - HILLESLEY,2023-03-17T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.37
791839,HILLESLEY - HILLESLEY,2023-03-17T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-18.12
791839,HILLESLEY - HILLESLEY,2023-03-17T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
791839,HILLESLEY - HILLESLEY,2023-03-17T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
791839,HILLESLEY - HILLESLEY,2023-03-17T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
791839,HILLESLEY - HILLESLEY,2023-03-17T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
791839,HILLESLEY - HILLESLEY,2023-03-17T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-03-17T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-03-17T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
791839,HILLESLEY - HILLESLEY,2023-03-17T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.23
791839,HILLESLEY - HILLESLEY,2023-03-17T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
791839,HILLESLEY - HILLESLEY,2023-03-17T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.16
791839,HILLESLEY - HILLESLEY,2023-03-17T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
791839,HILLESLEY - HILLESLEY,2023-03-17T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-03-17T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-03-17T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
791839,HILLESLEY - HILLESLEY,2023-03-17T20:30:00.000+00:00,transformer,,Temperature,C,18.5
791839,HILLESLEY - HILLESLEY,2023-03-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-03-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
791839,HILLESLEY - HILLESLEY,2023-03-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-03-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
791839,HILLESLEY - HILLESLEY,2023-03-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-03-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
791839,HILLESLEY - HILLESLEY,2023-03-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
791839,HILLESLEY - HILLESLEY,2023-03-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
791839,HILLESLEY - HILLESLEY,2023-03-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
791839,HILLESLEY - HILLESLEY,2023-03-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.16
791839,HILLESLEY - HILLESLEY,2023-03-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.56
791839,HILLESLEY - HILLESLEY,2023-03-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-20.27
791839,HILLESLEY - HILLESLEY,2023-03-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
791839,HILLESLEY - HILLESLEY,2023-03-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
791839,HILLESLEY - HILLESLEY,2023-03-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
791839,HILLESLEY - HILLESLEY,2023-03-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
791839,HILLESLEY - HILLESLEY,2023-03-17T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-03-17T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
791839,HILLESLEY - HILLESLEY,2023-03-17T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
791839,HILLESLEY - HILLESLEY,2023-03-17T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.3
791839,HILLESLEY - HILLESLEY,2023-03-17T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
791839,HILLESLEY - HILLESLEY,2023-03-17T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-17.43
791839,HILLESLEY - HILLESLEY,2023-03-17T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-03-17T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
791839,HILLESLEY - HILLESLEY,2023-03-17T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
791839,HILLESLEY - HILLESLEY,2023-03-17T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
791839,HILLESLEY - HILLESLEY,2023-03-17T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-03-17T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-03-17T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
791839,HILLESLEY - HILLESLEY,2023-03-17T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
791839,HILLESLEY - HILLESLEY,2023-03-17T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
791839,HILLESLEY - HILLESLEY,2023-03-17T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.21
791839,HILLESLEY - HILLESLEY,2023-03-17T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
791839,HILLESLEY - HILLESLEY,2023-03-17T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-03-17T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-03-17T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-03-17T20:20:00.000+00:00,transformer,,Temperature,C,18.5
791839,HILLESLEY - HILLESLEY,2023-03-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-03-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
791839,HILLESLEY - HILLESLEY,2023-03-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-03-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
791839,HILLESLEY - HILLESLEY,2023-03-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-03-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
791839,HILLESLEY - HILLESLEY,2023-03-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-03-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
791839,HILLESLEY - HILLESLEY,2023-03-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
791839,HILLESLEY - HILLESLEY,2023-03-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.3
791839,HILLESLEY - HILLESLEY,2023-03-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.58
791839,HILLESLEY - HILLESLEY,2023-03-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-20.64
791839,HILLESLEY - HILLESLEY,2023-03-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
791839,HILLESLEY - HILLESLEY,2023-03-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
791839,HILLESLEY - HILLESLEY,2023-03-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
791839,HILLESLEY - HILLESLEY,2023-03-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
791839,HILLESLEY - HILLESLEY,2023-03-17T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-03-17T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
791839,HILLESLEY - HILLESLEY,2023-03-17T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
791839,HILLESLEY - HILLESLEY,2023-03-17T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.41
791839,HILLESLEY - HILLESLEY,2023-03-17T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
791839,HILLESLEY - HILLESLEY,2023-03-17T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.99
791839,HILLESLEY - HILLESLEY,2023-03-17T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
791839,HILLESLEY - HILLESLEY,2023-03-17T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
791839,HILLESLEY - HILLESLEY,2023-03-17T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-03-17T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
791839,HILLESLEY - HILLESLEY,2023-03-17T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-03-17T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-03-17T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
791839,HILLESLEY - HILLESLEY,2023-03-17T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
791839,HILLESLEY - HILLESLEY,2023-03-17T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
791839,HILLESLEY - HILLESLEY,2023-03-17T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.07
791839,HILLESLEY - HILLESLEY,2023-03-17T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
791839,HILLESLEY - HILLESLEY,2023-03-17T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-03-17T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-03-17T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
791839,HILLESLEY - HILLESLEY,2023-03-17T20:10:00.000+00:00,transformer,,Temperature,C,18.5
791839,HILLESLEY - HILLESLEY,2023-03-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-03-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
791839,HILLESLEY - HILLESLEY,2023-03-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-03-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
791839,HILLESLEY - HILLESLEY,2023-03-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-03-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
791839,HILLESLEY - HILLESLEY,2023-03-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
791839,HILLESLEY - HILLESLEY,2023-03-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
791839,HILLESLEY - HILLESLEY,2023-03-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
791839,HILLESLEY - HILLESLEY,2023-03-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.5
791839,HILLESLEY - HILLESLEY,2023-03-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.22
791839,HILLESLEY - HILLESLEY,2023-03-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-19.06
791839,HILLESLEY - HILLESLEY,2023-03-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
791839,HILLESLEY - HILLESLEY,2023-03-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
791839,HILLESLEY - HILLESLEY,2023-03-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
791839,HILLESLEY - HILLESLEY,2023-03-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
791839,HILLESLEY - HILLESLEY,2023-03-17T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-03-17T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
791839,HILLESLEY - HILLESLEY,2023-03-17T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
791839,HILLESLEY - HILLESLEY,2023-03-17T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
791839,HILLESLEY - HILLESLEY,2023-03-17T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
791839,HILLESLEY - HILLESLEY,2023-03-17T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-17.26
791839,HILLESLEY - HILLESLEY,2023-03-17T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
791839,HILLESLEY - HILLESLEY,2023-03-17T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
791839,HILLESLEY - HILLESLEY,2023-03-17T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
791839,HILLESLEY - HILLESLEY,2023-03-17T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
791839,HILLESLEY - HILLESLEY,2023-03-17T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-03-17T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-03-17T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-03-17T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
791839,HILLESLEY - HILLESLEY,2023-03-17T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.58
791839,HILLESLEY - HILLESLEY,2023-03-17T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.94
791839,HILLESLEY - HILLESLEY,2023-03-17T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
791839,HILLESLEY - HILLESLEY,2023-03-17T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-03-17T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-03-17T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-03-17T20:00:00.000+00:00,transformer,,Temperature,C,18.5
791839,HILLESLEY - HILLESLEY,2023-03-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-03-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
791839,HILLESLEY - HILLESLEY,2023-03-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-03-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
791839,HILLESLEY - HILLESLEY,2023-03-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-03-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
791839,HILLESLEY - HILLESLEY,2023-03-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
791839,HILLESLEY - HILLESLEY,2023-03-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
791839,HILLESLEY - HILLESLEY,2023-03-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
791839,HILLESLEY - HILLESLEY,2023-03-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.01
791839,HILLESLEY - HILLESLEY,2023-03-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.14
791839,HILLESLEY - HILLESLEY,2023-03-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-22.2
791839,HILLESLEY - HILLESLEY,2023-03-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
791839,HILLESLEY - HILLESLEY,2023-03-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
791839,HILLESLEY - HILLESLEY,2023-03-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
791839,HILLESLEY - HILLESLEY,2023-03-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
791839,HILLESLEY - HILLESLEY,2023-03-17T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-03-17T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-03-17T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
791839,HILLESLEY - HILLESLEY,2023-03-17T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.95
791839,HILLESLEY - HILLESLEY,2023-03-17T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.91
791839,HILLESLEY - HILLESLEY,2023-03-17T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.46
791839,HILLESLEY - HILLESLEY,2023-03-17T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-03-17T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
791839,HILLESLEY - HILLESLEY,2023-03-17T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
791839,HILLESLEY - HILLESLEY,2023-03-17T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
791839,HILLESLEY - HILLESLEY,2023-03-17T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
791839,HILLESLEY - HILLESLEY,2023-03-17T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
