Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-17T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-03-17T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-03-17T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
791839,HILLESLEY - HILLESLEY,2023-03-17T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.66
791839,HILLESLEY - HILLESLEY,2023-03-17T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
791839,HILLESLEY - HILLESLEY,2023-03-17T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.81
791839,HILLESLEY - HILLESLEY,2023-03-17T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-03-17T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
791839,HILLESLEY - HILLESLEY,2023-03-17T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
791839,HILLESLEY - HILLESLEY,2023-03-17T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
791839,HILLESLEY - HILLESLEY,2023-03-17T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
791839,HILLESLEY - HILLESLEY,2023-03-17T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-03-17T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
791839,HILLESLEY - HILLESLEY,2023-03-17T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
791839,HILLESLEY - HILLESLEY,2023-03-17T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
791839,HILLESLEY - HILLESLEY,2023-03-17T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.44
791839,HILLESLEY - HILLESLEY,2023-03-17T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
791839,HILLESLEY - HILLESLEY,2023-03-17T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-03-17T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
791839,HILLESLEY - HILLESLEY,2023-03-17T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-03-17T17:20:00.000+00:00,transformer,,Temperature,C,19.1
791839,HILLESLEY - HILLESLEY,2023-03-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-03-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
791839,HILLESLEY - HILLESLEY,2023-03-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
791839,HILLESLEY - HILLESLEY,2023-03-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
791839,HILLESLEY - HILLESLEY,2023-03-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-03-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
791839,HILLESLEY - HILLESLEY,2023-03-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
791839,HILLESLEY - HILLESLEY,2023-03-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
791839,HILLESLEY - HILLESLEY,2023-03-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
791839,HILLESLEY - HILLESLEY,2023-03-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.32
791839,HILLESLEY - HILLESLEY,2023-03-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,8.89
791839,HILLESLEY - HILLESLEY,2023-03-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.24
791839,HILLESLEY - HILLESLEY,2023-03-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
791839,HILLESLEY - HILLESLEY,2023-03-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
791839,HILLESLEY - HILLESLEY,2023-03-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
791839,HILLESLEY - HILLESLEY,2023-03-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
791839,HILLESLEY - HILLESLEY,2023-03-17T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.72
791839,HILLESLEY - HILLESLEY,2023-03-17T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-03-17T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
791839,HILLESLEY - HILLESLEY,2023-03-17T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-03-17T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
791839,HILLESLEY - HILLESLEY,2023-03-17T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-03-17T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-03-17T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
791839,HILLESLEY - HILLESLEY,2023-03-17T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
791839,HILLESLEY - HILLESLEY,2023-03-17T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
791839,HILLESLEY - HILLESLEY,2023-03-17T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.94
791839,HILLESLEY - HILLESLEY,2023-03-17T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-03-17T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
791839,HILLESLEY - HILLESLEY,2023-03-17T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-03-17T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-03-17T16:50:00.000+00:00,transformer,,Temperature,C,19.1
791839,HILLESLEY - HILLESLEY,2023-03-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-03-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
791839,HILLESLEY - HILLESLEY,2023-03-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-03-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
791839,HILLESLEY - HILLESLEY,2023-03-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-03-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
791839,HILLESLEY - HILLESLEY,2023-03-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-03-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
791839,HILLESLEY - HILLESLEY,2023-03-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
791839,HILLESLEY - HILLESLEY,2023-03-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.67
791839,HILLESLEY - HILLESLEY,2023-03-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.49
791839,HILLESLEY - HILLESLEY,2023-03-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.67
791839,HILLESLEY - HILLESLEY,2023-03-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
791839,HILLESLEY - HILLESLEY,2023-03-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
791839,HILLESLEY - HILLESLEY,2023-03-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
791839,HILLESLEY - HILLESLEY,2023-03-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
791839,HILLESLEY - HILLESLEY,2023-03-17T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-03-17T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-03-17T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
791839,HILLESLEY - HILLESLEY,2023-03-17T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.75
791839,HILLESLEY - HILLESLEY,2023-03-17T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
791839,HILLESLEY - HILLESLEY,2023-03-17T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.97
791839,HILLESLEY - HILLESLEY,2023-03-17T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
791839,HILLESLEY - HILLESLEY,2023-03-17T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
791839,HILLESLEY - HILLESLEY,2023-03-17T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
791839,HILLESLEY - HILLESLEY,2023-03-17T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
791839,HILLESLEY - HILLESLEY,2023-03-17T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
791839,HILLESLEY - HILLESLEY,2023-03-17T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-03-17T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
791839,HILLESLEY - HILLESLEY,2023-03-17T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
791839,HILLESLEY - HILLESLEY,2023-03-17T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.14
791839,HILLESLEY - HILLESLEY,2023-03-17T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.6
791839,HILLESLEY - HILLESLEY,2023-03-17T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-03-17T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
791839,HILLESLEY - HILLESLEY,2023-03-17T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
791839,HILLESLEY - HILLESLEY,2023-03-17T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-03-17T16:40:00.000+00:00,transformer,,Temperature,C,19.1
791839,HILLESLEY - HILLESLEY,2023-03-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-03-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
791839,HILLESLEY - HILLESLEY,2023-03-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-03-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
791839,HILLESLEY - HILLESLEY,2023-03-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-03-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
791839,HILLESLEY - HILLESLEY,2023-03-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-03-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
791839,HILLESLEY - HILLESLEY,2023-03-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
791839,HILLESLEY - HILLESLEY,2023-03-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.54
791839,HILLESLEY - HILLESLEY,2023-03-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.55
791839,HILLESLEY - HILLESLEY,2023-03-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.57
791839,HILLESLEY - HILLESLEY,2023-03-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
791839,HILLESLEY - HILLESLEY,2023-03-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
791839,HILLESLEY - HILLESLEY,2023-03-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
791839,HILLESLEY - HILLESLEY,2023-03-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
791839,HILLESLEY - HILLESLEY,2023-03-17T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-03-17T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-03-17T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
791839,HILLESLEY - HILLESLEY,2023-03-17T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.28
791839,HILLESLEY - HILLESLEY,2023-03-17T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
791839,HILLESLEY - HILLESLEY,2023-03-17T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.13
791839,HILLESLEY - HILLESLEY,2023-03-17T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
791839,HILLESLEY - HILLESLEY,2023-03-17T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
791839,HILLESLEY - HILLESLEY,2023-03-17T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
791839,HILLESLEY - HILLESLEY,2023-03-17T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
791839,HILLESLEY - HILLESLEY,2023-03-17T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
791839,HILLESLEY - HILLESLEY,2023-03-17T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
791839,HILLESLEY - HILLESLEY,2023-03-17T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
791839,HILLESLEY - HILLESLEY,2023-03-17T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
791839,HILLESLEY - HILLESLEY,2023-03-17T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
791839,HILLESLEY - HILLESLEY,2023-03-17T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.58
791839,HILLESLEY - HILLESLEY,2023-03-17T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
791839,HILLESLEY - HILLESLEY,2023-03-17T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-03-17T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-03-17T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
791839,HILLESLEY - HILLESLEY,2023-03-17T16:30:00.000+00:00,transformer,,Temperature,C,19.3
791839,HILLESLEY - HILLESLEY,2023-03-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-03-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
791839,HILLESLEY - HILLESLEY,2023-03-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-03-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
791839,HILLESLEY - HILLESLEY,2023-03-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-03-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
791839,HILLESLEY - HILLESLEY,2023-03-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
791839,HILLESLEY - HILLESLEY,2023-03-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
791839,HILLESLEY - HILLESLEY,2023-03-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
791839,HILLESLEY - HILLESLEY,2023-03-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.19
791839,HILLESLEY - HILLESLEY,2023-03-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.58
791839,HILLESLEY - HILLESLEY,2023-03-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.71
791839,HILLESLEY - HILLESLEY,2023-03-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
791839,HILLESLEY - HILLESLEY,2023-03-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
791839,HILLESLEY - HILLESLEY,2023-03-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
791839,HILLESLEY - HILLESLEY,2023-03-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
791839,HILLESLEY - HILLESLEY,2023-03-17T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-03-17T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
791839,HILLESLEY - HILLESLEY,2023-03-17T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
791839,HILLESLEY - HILLESLEY,2023-03-17T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.23
791839,HILLESLEY - HILLESLEY,2023-03-17T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
791839,HILLESLEY - HILLESLEY,2023-03-17T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.8
791839,HILLESLEY - HILLESLEY,2023-03-17T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-03-17T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
791839,HILLESLEY - HILLESLEY,2023-03-17T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
791839,HILLESLEY - HILLESLEY,2023-03-17T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-03-17T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
791839,HILLESLEY - HILLESLEY,2023-03-17T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-03-17T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
791839,HILLESLEY - HILLESLEY,2023-03-17T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
791839,HILLESLEY - HILLESLEY,2023-03-17T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.73
791839,HILLESLEY - HILLESLEY,2023-03-17T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.53
791839,HILLESLEY - HILLESLEY,2023-03-17T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
791839,HILLESLEY - HILLESLEY,2023-03-17T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
791839,HILLESLEY - HILLESLEY,2023-03-17T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
791839,HILLESLEY - HILLESLEY,2023-03-17T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
791839,HILLESLEY - HILLESLEY,2023-03-17T16:20:00.000+00:00,transformer,,Temperature,C,19.6
791839,HILLESLEY - HILLESLEY,2023-03-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-03-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
791839,HILLESLEY - HILLESLEY,2023-03-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-03-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
791839,HILLESLEY - HILLESLEY,2023-03-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-03-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
791839,HILLESLEY - HILLESLEY,2023-03-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
791839,HILLESLEY - HILLESLEY,2023-03-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
791839,HILLESLEY - HILLESLEY,2023-03-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
791839,HILLESLEY - HILLESLEY,2023-03-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.38
791839,HILLESLEY - HILLESLEY,2023-03-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.08
791839,HILLESLEY - HILLESLEY,2023-03-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.33
791839,HILLESLEY - HILLESLEY,2023-03-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
791839,HILLESLEY - HILLESLEY,2023-03-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
791839,HILLESLEY - HILLESLEY,2023-03-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
791839,HILLESLEY - HILLESLEY,2023-03-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
791839,HILLESLEY - HILLESLEY,2023-03-17T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-03-17T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-03-17T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
791839,HILLESLEY - HILLESLEY,2023-03-17T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
791839,HILLESLEY - HILLESLEY,2023-03-17T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.02
791839,HILLESLEY - HILLESLEY,2023-03-17T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.53
791839,HILLESLEY - HILLESLEY,2023-03-17T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
791839,HILLESLEY - HILLESLEY,2023-03-17T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-03-17T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
791839,HILLESLEY - HILLESLEY,2023-03-17T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-03-17T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
791839,HILLESLEY - HILLESLEY,2023-03-17T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-03-17T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
791839,HILLESLEY - HILLESLEY,2023-03-17T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
791839,HILLESLEY - HILLESLEY,2023-03-17T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.53
791839,HILLESLEY - HILLESLEY,2023-03-17T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.75
791839,HILLESLEY - HILLESLEY,2023-03-17T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
791839,HILLESLEY - HILLESLEY,2023-03-17T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
791839,HILLESLEY - HILLESLEY,2023-03-17T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
791839,HILLESLEY - HILLESLEY,2023-03-17T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
791839,HILLESLEY - HILLESLEY,2023-03-17T16:10:00.000+00:00,transformer,,Temperature,C,19.9
791839,HILLESLEY - HILLESLEY,2023-03-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-03-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
791839,HILLESLEY - HILLESLEY,2023-03-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-03-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
791839,HILLESLEY - HILLESLEY,2023-03-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-03-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
791839,HILLESLEY - HILLESLEY,2023-03-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
791839,HILLESLEY - HILLESLEY,2023-03-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
791839,HILLESLEY - HILLESLEY,2023-03-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
791839,HILLESLEY - HILLESLEY,2023-03-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.35
791839,HILLESLEY - HILLESLEY,2023-03-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.54
791839,HILLESLEY - HILLESLEY,2023-03-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.28
791839,HILLESLEY - HILLESLEY,2023-03-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
791839,HILLESLEY - HILLESLEY,2023-03-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
791839,HILLESLEY - HILLESLEY,2023-03-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
791839,HILLESLEY - HILLESLEY,2023-03-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-03-17T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-03-17T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-03-17T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
791839,HILLESLEY - HILLESLEY,2023-03-17T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
791839,HILLESLEY - HILLESLEY,2023-03-17T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
791839,HILLESLEY - HILLESLEY,2023-03-17T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.52
791839,HILLESLEY - HILLESLEY,2023-03-17T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
791839,HILLESLEY - HILLESLEY,2023-03-17T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-03-17T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-03-17T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
791839,HILLESLEY - HILLESLEY,2023-03-17T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
791839,HILLESLEY - HILLESLEY,2023-03-17T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-03-17T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
791839,HILLESLEY - HILLESLEY,2023-03-17T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
791839,HILLESLEY - HILLESLEY,2023-03-17T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.59
791839,HILLESLEY - HILLESLEY,2023-03-17T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.89
791839,HILLESLEY - HILLESLEY,2023-03-17T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
791839,HILLESLEY - HILLESLEY,2023-03-17T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
791839,HILLESLEY - HILLESLEY,2023-03-17T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
791839,HILLESLEY - HILLESLEY,2023-03-17T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
791839,HILLESLEY - HILLESLEY,2023-03-17T16:00:00.000+00:00,transformer,,Temperature,C,20.1
791839,HILLESLEY - HILLESLEY,2023-03-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-03-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
791839,HILLESLEY - HILLESLEY,2023-03-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-03-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
791839,HILLESLEY - HILLESLEY,2023-03-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-03-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
791839,HILLESLEY - HILLESLEY,2023-03-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-03-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
791839,HILLESLEY - HILLESLEY,2023-03-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
791839,HILLESLEY - HILLESLEY,2023-03-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.66
791839,HILLESLEY - HILLESLEY,2023-03-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.81
791839,HILLESLEY - HILLESLEY,2023-03-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.41
791839,HILLESLEY - HILLESLEY,2023-03-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
791839,HILLESLEY - HILLESLEY,2023-03-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
791839,HILLESLEY - HILLESLEY,2023-03-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
791839,HILLESLEY - HILLESLEY,2023-03-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
791839,HILLESLEY - HILLESLEY,2023-03-17T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
791839,HILLESLEY - HILLESLEY,2023-03-17T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-03-17T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
791839,HILLESLEY - HILLESLEY,2023-03-17T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
791839,HILLESLEY - HILLESLEY,2023-03-17T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
791839,HILLESLEY - HILLESLEY,2023-03-17T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.05
791839,HILLESLEY - HILLESLEY,2023-03-17T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
791839,HILLESLEY - HILLESLEY,2023-03-17T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
791839,HILLESLEY - HILLESLEY,2023-03-17T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
791839,HILLESLEY - HILLESLEY,2023-03-17T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
791839,HILLESLEY - HILLESLEY,2023-03-17T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
791839,HILLESLEY - HILLESLEY,2023-03-17T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
791839,HILLESLEY - HILLESLEY,2023-03-17T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
791839,HILLESLEY - HILLESLEY,2023-03-17T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
791839,HILLESLEY - HILLESLEY,2023-03-17T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.5
791839,HILLESLEY - HILLESLEY,2023-03-17T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.45
791839,HILLESLEY - HILLESLEY,2023-03-17T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-03-17T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
791839,HILLESLEY - HILLESLEY,2023-03-17T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
791839,HILLESLEY - HILLESLEY,2023-03-17T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
791839,HILLESLEY - HILLESLEY,2023-03-17T15:50:00.000+00:00,transformer,,Temperature,C,19.9
791839,HILLESLEY - HILLESLEY,2023-03-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-03-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
791839,HILLESLEY - HILLESLEY,2023-03-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-03-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
791839,HILLESLEY - HILLESLEY,2023-03-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-03-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
791839,HILLESLEY - HILLESLEY,2023-03-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
791839,HILLESLEY - HILLESLEY,2023-03-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
791839,HILLESLEY - HILLESLEY,2023-03-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
791839,HILLESLEY - HILLESLEY,2023-03-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.4
791839,HILLESLEY - HILLESLEY,2023-03-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.21
791839,HILLESLEY - HILLESLEY,2023-03-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.5
791839,HILLESLEY - HILLESLEY,2023-03-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
791839,HILLESLEY - HILLESLEY,2023-03-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
791839,HILLESLEY - HILLESLEY,2023-03-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
791839,HILLESLEY - HILLESLEY,2023-03-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
791839,HILLESLEY - HILLESLEY,2023-03-17T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-03-17T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-03-17T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.05
791839,HILLESLEY - HILLESLEY,2023-03-17T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
791839,HILLESLEY - HILLESLEY,2023-03-17T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
791839,HILLESLEY - HILLESLEY,2023-03-17T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.82
791839,HILLESLEY - HILLESLEY,2023-03-17T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-03-17T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
791839,HILLESLEY - HILLESLEY,2023-03-17T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
791839,HILLESLEY - HILLESLEY,2023-03-17T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-03-17T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
791839,HILLESLEY - HILLESLEY,2023-03-17T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
791839,HILLESLEY - HILLESLEY,2023-03-17T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
791839,HILLESLEY - HILLESLEY,2023-03-17T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
791839,HILLESLEY - HILLESLEY,2023-03-17T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.87
791839,HILLESLEY - HILLESLEY,2023-03-17T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.69
791839,HILLESLEY - HILLESLEY,2023-03-17T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
791839,HILLESLEY - HILLESLEY,2023-03-17T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
791839,HILLESLEY - HILLESLEY,2023-03-17T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
791839,HILLESLEY - HILLESLEY,2023-03-17T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
791839,HILLESLEY - HILLESLEY,2023-03-17T15:40:00.000+00:00,transformer,,Temperature,C,19.5
791839,HILLESLEY - HILLESLEY,2023-03-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-03-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
791839,HILLESLEY - HILLESLEY,2023-03-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-03-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
791839,HILLESLEY - HILLESLEY,2023-03-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-03-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
791839,HILLESLEY - HILLESLEY,2023-03-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-03-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
791839,HILLESLEY - HILLESLEY,2023-03-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
791839,HILLESLEY - HILLESLEY,2023-03-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.23
791839,HILLESLEY - HILLESLEY,2023-03-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.39
791839,HILLESLEY - HILLESLEY,2023-03-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.51
791839,HILLESLEY - HILLESLEY,2023-03-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
791839,HILLESLEY - HILLESLEY,2023-03-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-03-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
791839,HILLESLEY - HILLESLEY,2023-03-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
791839,HILLESLEY - HILLESLEY,2023-03-17T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-03-17T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-03-17T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.05
791839,HILLESLEY - HILLESLEY,2023-03-17T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.67
791839,HILLESLEY - HILLESLEY,2023-03-17T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
791839,HILLESLEY - HILLESLEY,2023-03-17T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.08
791839,HILLESLEY - HILLESLEY,2023-03-17T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-03-17T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
791839,HILLESLEY - HILLESLEY,2023-03-17T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
791839,HILLESLEY - HILLESLEY,2023-03-17T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
791839,HILLESLEY - HILLESLEY,2023-03-17T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
791839,HILLESLEY - HILLESLEY,2023-03-17T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
791839,HILLESLEY - HILLESLEY,2023-03-17T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
791839,HILLESLEY - HILLESLEY,2023-03-17T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
791839,HILLESLEY - HILLESLEY,2023-03-17T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.64
791839,HILLESLEY - HILLESLEY,2023-03-17T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.24
791839,HILLESLEY - HILLESLEY,2023-03-17T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
791839,HILLESLEY - HILLESLEY,2023-03-17T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
791839,HILLESLEY - HILLESLEY,2023-03-17T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
791839,HILLESLEY - HILLESLEY,2023-03-17T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
791839,HILLESLEY - HILLESLEY,2023-03-17T15:30:00.000+00:00,transformer,,Temperature,C,19.5
791839,HILLESLEY - HILLESLEY,2023-03-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-03-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
791839,HILLESLEY - HILLESLEY,2023-03-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-03-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
791839,HILLESLEY - HILLESLEY,2023-03-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-03-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
791839,HILLESLEY - HILLESLEY,2023-03-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
791839,HILLESLEY - HILLESLEY,2023-03-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
791839,HILLESLEY - HILLESLEY,2023-03-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
791839,HILLESLEY - HILLESLEY,2023-03-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.25
791839,HILLESLEY - HILLESLEY,2023-03-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.48
791839,HILLESLEY - HILLESLEY,2023-03-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.32
791839,HILLESLEY - HILLESLEY,2023-03-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
791839,HILLESLEY - HILLESLEY,2023-03-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
791839,HILLESLEY - HILLESLEY,2023-03-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
791839,HILLESLEY - HILLESLEY,2023-03-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
791839,HILLESLEY - HILLESLEY,2023-03-17T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-03-17T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-03-17T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
791839,HILLESLEY - HILLESLEY,2023-03-17T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.95
791839,HILLESLEY - HILLESLEY,2023-03-17T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
791839,HILLESLEY - HILLESLEY,2023-03-17T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.49
791839,HILLESLEY - HILLESLEY,2023-03-17T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-03-17T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-03-17T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
791839,HILLESLEY - HILLESLEY,2023-03-17T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-03-17T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-03-17T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
791839,HILLESLEY - HILLESLEY,2023-03-17T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-03-17T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
791839,HILLESLEY - HILLESLEY,2023-03-17T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.38
791839,HILLESLEY - HILLESLEY,2023-03-17T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.7
791839,HILLESLEY - HILLESLEY,2023-03-17T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-03-17T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-03-17T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
791839,HILLESLEY - HILLESLEY,2023-03-17T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
791839,HILLESLEY - HILLESLEY,2023-03-17T15:20:00.000+00:00,transformer,,Temperature,C,19.9
791839,HILLESLEY - HILLESLEY,2023-03-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-03-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
791839,HILLESLEY - HILLESLEY,2023-03-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-03-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
791839,HILLESLEY - HILLESLEY,2023-03-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-03-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
791839,HILLESLEY - HILLESLEY,2023-03-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
791839,HILLESLEY - HILLESLEY,2023-03-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
791839,HILLESLEY - HILLESLEY,2023-03-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
791839,HILLESLEY - HILLESLEY,2023-03-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.85
791839,HILLESLEY - HILLESLEY,2023-03-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.27
791839,HILLESLEY - HILLESLEY,2023-03-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.19
791839,HILLESLEY - HILLESLEY,2023-03-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
791839,HILLESLEY - HILLESLEY,2023-03-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
791839,HILLESLEY - HILLESLEY,2023-03-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
791839,HILLESLEY - HILLESLEY,2023-03-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
791839,HILLESLEY - HILLESLEY,2023-03-17T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
791839,HILLESLEY - HILLESLEY,2023-03-17T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-03-17T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
791839,HILLESLEY - HILLESLEY,2023-03-17T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.37
791839,HILLESLEY - HILLESLEY,2023-03-17T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
791839,HILLESLEY - HILLESLEY,2023-03-17T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.8
791839,HILLESLEY - HILLESLEY,2023-03-17T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
791839,HILLESLEY - HILLESLEY,2023-03-17T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
791839,HILLESLEY - HILLESLEY,2023-03-17T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
791839,HILLESLEY - HILLESLEY,2023-03-17T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
791839,HILLESLEY - HILLESLEY,2023-03-17T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
791839,HILLESLEY - HILLESLEY,2023-03-17T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
791839,HILLESLEY - HILLESLEY,2023-03-17T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
791839,HILLESLEY - HILLESLEY,2023-03-17T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
791839,HILLESLEY - HILLESLEY,2023-03-17T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
791839,HILLESLEY - HILLESLEY,2023-03-17T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.17
791839,HILLESLEY - HILLESLEY,2023-03-17T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
791839,HILLESLEY - HILLESLEY,2023-03-17T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
791839,HILLESLEY - HILLESLEY,2023-03-17T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
791839,HILLESLEY - HILLESLEY,2023-03-17T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
791839,HILLESLEY - HILLESLEY,2023-03-17T15:10:00.000+00:00,transformer,,Temperature,C,19.7
791839,HILLESLEY - HILLESLEY,2023-03-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-03-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
791839,HILLESLEY - HILLESLEY,2023-03-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-03-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
791839,HILLESLEY - HILLESLEY,2023-03-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-03-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
791839,HILLESLEY - HILLESLEY,2023-03-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-03-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
791839,HILLESLEY - HILLESLEY,2023-03-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
791839,HILLESLEY - HILLESLEY,2023-03-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.84
791839,HILLESLEY - HILLESLEY,2023-03-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.39
791839,HILLESLEY - HILLESLEY,2023-03-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.97
791839,HILLESLEY - HILLESLEY,2023-03-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
791839,HILLESLEY - HILLESLEY,2023-03-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
791839,HILLESLEY - HILLESLEY,2023-03-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
791839,HILLESLEY - HILLESLEY,2023-03-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-03-17T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
791839,HILLESLEY - HILLESLEY,2023-03-17T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
791839,HILLESLEY - HILLESLEY,2023-03-17T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
791839,HILLESLEY - HILLESLEY,2023-03-17T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.89
791839,HILLESLEY - HILLESLEY,2023-03-17T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
791839,HILLESLEY - HILLESLEY,2023-03-17T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.18
791839,HILLESLEY - HILLESLEY,2023-03-17T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
791839,HILLESLEY - HILLESLEY,2023-03-17T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
791839,HILLESLEY - HILLESLEY,2023-03-17T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-03-17T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
791839,HILLESLEY - HILLESLEY,2023-03-17T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-03-17T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-03-17T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
791839,HILLESLEY - HILLESLEY,2023-03-17T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
791839,HILLESLEY - HILLESLEY,2023-03-17T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
791839,HILLESLEY - HILLESLEY,2023-03-17T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.49
791839,HILLESLEY - HILLESLEY,2023-03-17T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-03-17T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
791839,HILLESLEY - HILLESLEY,2023-03-17T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-03-17T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
791839,HILLESLEY - HILLESLEY,2023-03-17T15:00:00.000+00:00,transformer,,Temperature,C,19.5
791839,HILLESLEY - HILLESLEY,2023-03-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-03-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
791839,HILLESLEY - HILLESLEY,2023-03-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-03-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
791839,HILLESLEY - HILLESLEY,2023-03-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-03-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
791839,HILLESLEY - HILLESLEY,2023-03-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
791839,HILLESLEY - HILLESLEY,2023-03-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
791839,HILLESLEY - HILLESLEY,2023-03-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
791839,HILLESLEY - HILLESLEY,2023-03-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.82
791839,HILLESLEY - HILLESLEY,2023-03-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.26
791839,HILLESLEY - HILLESLEY,2023-03-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.66
791839,HILLESLEY - HILLESLEY,2023-03-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
791839,HILLESLEY - HILLESLEY,2023-03-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
791839,HILLESLEY - HILLESLEY,2023-03-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
791839,HILLESLEY - HILLESLEY,2023-03-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-03-17T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
791839,HILLESLEY - HILLESLEY,2023-03-17T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
791839,HILLESLEY - HILLESLEY,2023-03-17T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
791839,HILLESLEY - HILLESLEY,2023-03-17T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.83
791839,HILLESLEY - HILLESLEY,2023-03-17T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
791839,HILLESLEY - HILLESLEY,2023-03-17T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.88
791839,HILLESLEY - HILLESLEY,2023-03-17T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
791839,HILLESLEY - HILLESLEY,2023-03-17T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
791839,HILLESLEY - HILLESLEY,2023-03-17T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
791839,HILLESLEY - HILLESLEY,2023-03-17T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
791839,HILLESLEY - HILLESLEY,2023-03-17T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
791839,HILLESLEY - HILLESLEY,2023-03-17T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-03-17T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
791839,HILLESLEY - HILLESLEY,2023-03-17T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
791839,HILLESLEY - HILLESLEY,2023-03-17T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
791839,HILLESLEY - HILLESLEY,2023-03-17T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.56
791839,HILLESLEY - HILLESLEY,2023-03-17T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
791839,HILLESLEY - HILLESLEY,2023-03-17T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
791839,HILLESLEY - HILLESLEY,2023-03-17T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
791839,HILLESLEY - HILLESLEY,2023-03-17T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
791839,HILLESLEY - HILLESLEY,2023-03-17T14:50:00.000+00:00,transformer,,Temperature,C,19.4
791839,HILLESLEY - HILLESLEY,2023-03-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-03-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
791839,HILLESLEY - HILLESLEY,2023-03-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-03-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
791839,HILLESLEY - HILLESLEY,2023-03-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-03-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
791839,HILLESLEY - HILLESLEY,2023-03-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
791839,HILLESLEY - HILLESLEY,2023-03-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
791839,HILLESLEY - HILLESLEY,2023-03-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
