Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-17T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
791839,HILLESLEY - HILLESLEY,2023-03-17T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
791839,HILLESLEY - HILLESLEY,2023-03-17T12:20:00.000+00:00,transformer,,Temperature,C,18.3
791839,HILLESLEY - HILLESLEY,2023-03-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-03-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
791839,HILLESLEY - HILLESLEY,2023-03-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-03-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
791839,HILLESLEY - HILLESLEY,2023-03-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-03-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
791839,HILLESLEY - HILLESLEY,2023-03-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
791839,HILLESLEY - HILLESLEY,2023-03-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
791839,HILLESLEY - HILLESLEY,2023-03-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
791839,HILLESLEY - HILLESLEY,2023-03-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.89
791839,HILLESLEY - HILLESLEY,2023-03-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.06
791839,HILLESLEY - HILLESLEY,2023-03-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.09
791839,HILLESLEY - HILLESLEY,2023-03-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
791839,HILLESLEY - HILLESLEY,2023-03-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-03-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
791839,HILLESLEY - HILLESLEY,2023-03-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
791839,HILLESLEY - HILLESLEY,2023-03-17T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
791839,HILLESLEY - HILLESLEY,2023-03-17T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
791839,HILLESLEY - HILLESLEY,2023-03-17T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-03-17T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
791839,HILLESLEY - HILLESLEY,2023-03-17T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
791839,HILLESLEY - HILLESLEY,2023-03-17T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.29
791839,HILLESLEY - HILLESLEY,2023-03-17T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-03-17T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
791839,HILLESLEY - HILLESLEY,2023-03-17T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
791839,HILLESLEY - HILLESLEY,2023-03-17T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
791839,HILLESLEY - HILLESLEY,2023-03-17T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
791839,HILLESLEY - HILLESLEY,2023-03-17T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
791839,HILLESLEY - HILLESLEY,2023-03-17T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
791839,HILLESLEY - HILLESLEY,2023-03-17T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.41
791839,HILLESLEY - HILLESLEY,2023-03-17T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
791839,HILLESLEY - HILLESLEY,2023-03-17T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.52
791839,HILLESLEY - HILLESLEY,2023-03-17T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-03-17T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
791839,HILLESLEY - HILLESLEY,2023-03-17T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-03-17T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
791839,HILLESLEY - HILLESLEY,2023-03-17T12:10:00.000+00:00,transformer,,Temperature,C,18.2
791839,HILLESLEY - HILLESLEY,2023-03-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-03-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
791839,HILLESLEY - HILLESLEY,2023-03-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-03-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
791839,HILLESLEY - HILLESLEY,2023-03-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-03-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
791839,HILLESLEY - HILLESLEY,2023-03-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
791839,HILLESLEY - HILLESLEY,2023-03-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
791839,HILLESLEY - HILLESLEY,2023-03-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
791839,HILLESLEY - HILLESLEY,2023-03-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.95
791839,HILLESLEY - HILLESLEY,2023-03-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.85
791839,HILLESLEY - HILLESLEY,2023-03-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.82
791839,HILLESLEY - HILLESLEY,2023-03-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
791839,HILLESLEY - HILLESLEY,2023-03-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
791839,HILLESLEY - HILLESLEY,2023-03-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
791839,HILLESLEY - HILLESLEY,2023-03-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
791839,HILLESLEY - HILLESLEY,2023-03-17T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
791839,HILLESLEY - HILLESLEY,2023-03-17T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
791839,HILLESLEY - HILLESLEY,2023-03-17T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
791839,HILLESLEY - HILLESLEY,2023-03-17T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
791839,HILLESLEY - HILLESLEY,2023-03-17T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
791839,HILLESLEY - HILLESLEY,2023-03-17T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.8
791839,HILLESLEY - HILLESLEY,2023-03-17T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-03-17T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-03-17T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
791839,HILLESLEY - HILLESLEY,2023-03-17T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-03-17T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
791839,HILLESLEY - HILLESLEY,2023-03-17T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
791839,HILLESLEY - HILLESLEY,2023-03-17T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
791839,HILLESLEY - HILLESLEY,2023-03-17T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
791839,HILLESLEY - HILLESLEY,2023-03-17T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
791839,HILLESLEY - HILLESLEY,2023-03-17T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.59
791839,HILLESLEY - HILLESLEY,2023-03-17T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
791839,HILLESLEY - HILLESLEY,2023-03-17T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
791839,HILLESLEY - HILLESLEY,2023-03-17T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-03-17T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
791839,HILLESLEY - HILLESLEY,2023-03-17T12:00:00.000+00:00,transformer,,Temperature,C,17.9
791839,HILLESLEY - HILLESLEY,2023-03-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-03-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
791839,HILLESLEY - HILLESLEY,2023-03-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-03-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
791839,HILLESLEY - HILLESLEY,2023-03-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-03-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
791839,HILLESLEY - HILLESLEY,2023-03-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
791839,HILLESLEY - HILLESLEY,2023-03-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
791839,HILLESLEY - HILLESLEY,2023-03-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
791839,HILLESLEY - HILLESLEY,2023-03-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.83
791839,HILLESLEY - HILLESLEY,2023-03-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.7
791839,HILLESLEY - HILLESLEY,2023-03-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.38
791839,HILLESLEY - HILLESLEY,2023-03-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-03-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
791839,HILLESLEY - HILLESLEY,2023-03-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-03-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-03-17T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
791839,HILLESLEY - HILLESLEY,2023-03-17T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
791839,HILLESLEY - HILLESLEY,2023-03-17T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
791839,HILLESLEY - HILLESLEY,2023-03-17T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
791839,HILLESLEY - HILLESLEY,2023-03-17T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.89
791839,HILLESLEY - HILLESLEY,2023-03-17T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.81
791839,HILLESLEY - HILLESLEY,2023-03-17T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-03-17T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
791839,HILLESLEY - HILLESLEY,2023-03-17T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
791839,HILLESLEY - HILLESLEY,2023-03-17T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-03-17T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
791839,HILLESLEY - HILLESLEY,2023-03-17T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-03-17T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
791839,HILLESLEY - HILLESLEY,2023-03-17T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
791839,HILLESLEY - HILLESLEY,2023-03-17T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
791839,HILLESLEY - HILLESLEY,2023-03-17T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.41
791839,HILLESLEY - HILLESLEY,2023-03-17T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
791839,HILLESLEY - HILLESLEY,2023-03-17T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
791839,HILLESLEY - HILLESLEY,2023-03-17T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
791839,HILLESLEY - HILLESLEY,2023-03-17T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
791839,HILLESLEY - HILLESLEY,2023-03-17T11:50:00.000+00:00,transformer,,Temperature,C,17.8
791839,HILLESLEY - HILLESLEY,2023-03-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-03-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
791839,HILLESLEY - HILLESLEY,2023-03-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-03-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
791839,HILLESLEY - HILLESLEY,2023-03-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-03-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
791839,HILLESLEY - HILLESLEY,2023-03-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-03-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
791839,HILLESLEY - HILLESLEY,2023-03-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
791839,HILLESLEY - HILLESLEY,2023-03-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.07
791839,HILLESLEY - HILLESLEY,2023-03-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.33
791839,HILLESLEY - HILLESLEY,2023-03-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.23
791839,HILLESLEY - HILLESLEY,2023-03-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
791839,HILLESLEY - HILLESLEY,2023-03-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
791839,HILLESLEY - HILLESLEY,2023-03-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
791839,HILLESLEY - HILLESLEY,2023-03-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
791839,HILLESLEY - HILLESLEY,2023-03-17T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
791839,HILLESLEY - HILLESLEY,2023-03-17T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
791839,HILLESLEY - HILLESLEY,2023-03-17T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
791839,HILLESLEY - HILLESLEY,2023-03-17T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
791839,HILLESLEY - HILLESLEY,2023-03-17T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
791839,HILLESLEY - HILLESLEY,2023-03-17T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.98
791839,HILLESLEY - HILLESLEY,2023-03-17T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
791839,HILLESLEY - HILLESLEY,2023-03-17T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
791839,HILLESLEY - HILLESLEY,2023-03-17T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
791839,HILLESLEY - HILLESLEY,2023-03-17T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
791839,HILLESLEY - HILLESLEY,2023-03-17T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
791839,HILLESLEY - HILLESLEY,2023-03-17T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-03-17T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-03-17T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
791839,HILLESLEY - HILLESLEY,2023-03-17T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
791839,HILLESLEY - HILLESLEY,2023-03-17T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.81
791839,HILLESLEY - HILLESLEY,2023-03-17T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-03-17T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-03-17T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
791839,HILLESLEY - HILLESLEY,2023-03-17T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
791839,HILLESLEY - HILLESLEY,2023-03-17T11:40:00.000+00:00,transformer,,Temperature,C,17.7
791839,HILLESLEY - HILLESLEY,2023-03-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
791839,HILLESLEY - HILLESLEY,2023-03-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
791839,HILLESLEY - HILLESLEY,2023-03-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-03-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
791839,HILLESLEY - HILLESLEY,2023-03-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-03-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
791839,HILLESLEY - HILLESLEY,2023-03-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
791839,HILLESLEY - HILLESLEY,2023-03-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
791839,HILLESLEY - HILLESLEY,2023-03-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
791839,HILLESLEY - HILLESLEY,2023-03-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.57
791839,HILLESLEY - HILLESLEY,2023-03-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.8
791839,HILLESLEY - HILLESLEY,2023-03-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.8
791839,HILLESLEY - HILLESLEY,2023-03-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
791839,HILLESLEY - HILLESLEY,2023-03-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
791839,HILLESLEY - HILLESLEY,2023-03-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-03-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-03-17T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
791839,HILLESLEY - HILLESLEY,2023-03-17T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
791839,HILLESLEY - HILLESLEY,2023-03-17T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
791839,HILLESLEY - HILLESLEY,2023-03-17T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
791839,HILLESLEY - HILLESLEY,2023-03-17T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.87
791839,HILLESLEY - HILLESLEY,2023-03-17T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.07
791839,HILLESLEY - HILLESLEY,2023-03-17T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-03-17T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-03-17T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
791839,HILLESLEY - HILLESLEY,2023-03-17T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
791839,HILLESLEY - HILLESLEY,2023-03-17T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-03-17T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-03-17T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
791839,HILLESLEY - HILLESLEY,2023-03-17T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
791839,HILLESLEY - HILLESLEY,2023-03-17T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
791839,HILLESLEY - HILLESLEY,2023-03-17T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.81
791839,HILLESLEY - HILLESLEY,2023-03-17T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-03-17T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
791839,HILLESLEY - HILLESLEY,2023-03-17T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-03-17T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
791839,HILLESLEY - HILLESLEY,2023-03-17T11:30:00.000+00:00,transformer,,Temperature,C,17.6
791839,HILLESLEY - HILLESLEY,2023-03-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
791839,HILLESLEY - HILLESLEY,2023-03-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
791839,HILLESLEY - HILLESLEY,2023-03-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
791839,HILLESLEY - HILLESLEY,2023-03-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
791839,HILLESLEY - HILLESLEY,2023-03-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-03-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
791839,HILLESLEY - HILLESLEY,2023-03-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-03-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
791839,HILLESLEY - HILLESLEY,2023-03-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
791839,HILLESLEY - HILLESLEY,2023-03-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.66
791839,HILLESLEY - HILLESLEY,2023-03-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,4.66
791839,HILLESLEY - HILLESLEY,2023-03-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.88
791839,HILLESLEY - HILLESLEY,2023-03-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
791839,HILLESLEY - HILLESLEY,2023-03-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-03-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-03-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
791839,HILLESLEY - HILLESLEY,2023-03-17T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
791839,HILLESLEY - HILLESLEY,2023-03-17T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
791839,HILLESLEY - HILLESLEY,2023-03-17T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
791839,HILLESLEY - HILLESLEY,2023-03-17T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
791839,HILLESLEY - HILLESLEY,2023-03-17T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.79
791839,HILLESLEY - HILLESLEY,2023-03-17T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.56
791839,HILLESLEY - HILLESLEY,2023-03-17T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
791839,HILLESLEY - HILLESLEY,2023-03-17T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
791839,HILLESLEY - HILLESLEY,2023-03-17T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
791839,HILLESLEY - HILLESLEY,2023-03-17T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-03-17T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
791839,HILLESLEY - HILLESLEY,2023-03-17T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-03-17T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
791839,HILLESLEY - HILLESLEY,2023-03-17T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.62
791839,HILLESLEY - HILLESLEY,2023-03-17T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
791839,HILLESLEY - HILLESLEY,2023-03-17T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.44
791839,HILLESLEY - HILLESLEY,2023-03-17T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
791839,HILLESLEY - HILLESLEY,2023-03-17T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
791839,HILLESLEY - HILLESLEY,2023-03-17T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
791839,HILLESLEY - HILLESLEY,2023-03-17T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
791839,HILLESLEY - HILLESLEY,2023-03-17T11:20:00.000+00:00,transformer,,Temperature,C,17.4
791839,HILLESLEY - HILLESLEY,2023-03-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
791839,HILLESLEY - HILLESLEY,2023-03-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
791839,HILLESLEY - HILLESLEY,2023-03-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
791839,HILLESLEY - HILLESLEY,2023-03-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
791839,HILLESLEY - HILLESLEY,2023-03-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-03-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
791839,HILLESLEY - HILLESLEY,2023-03-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
791839,HILLESLEY - HILLESLEY,2023-03-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
791839,HILLESLEY - HILLESLEY,2023-03-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
791839,HILLESLEY - HILLESLEY,2023-03-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.93
791839,HILLESLEY - HILLESLEY,2023-03-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,4.46
791839,HILLESLEY - HILLESLEY,2023-03-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.01
791839,HILLESLEY - HILLESLEY,2023-03-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,103.4
791839,HILLESLEY - HILLESLEY,2023-03-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
791839,HILLESLEY - HILLESLEY,2023-03-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-03-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
791839,HILLESLEY - HILLESLEY,2023-03-17T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
791839,HILLESLEY - HILLESLEY,2023-03-17T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
791839,HILLESLEY - HILLESLEY,2023-03-17T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
791839,HILLESLEY - HILLESLEY,2023-03-17T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
791839,HILLESLEY - HILLESLEY,2023-03-17T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
791839,HILLESLEY - HILLESLEY,2023-03-17T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.0
791839,HILLESLEY - HILLESLEY,2023-03-17T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
791839,HILLESLEY - HILLESLEY,2023-03-17T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-03-17T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
791839,HILLESLEY - HILLESLEY,2023-03-17T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
791839,HILLESLEY - HILLESLEY,2023-03-17T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
791839,HILLESLEY - HILLESLEY,2023-03-17T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
791839,HILLESLEY - HILLESLEY,2023-03-17T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
791839,HILLESLEY - HILLESLEY,2023-03-17T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
791839,HILLESLEY - HILLESLEY,2023-03-17T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
791839,HILLESLEY - HILLESLEY,2023-03-17T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.13
791839,HILLESLEY - HILLESLEY,2023-03-17T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-03-17T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
791839,HILLESLEY - HILLESLEY,2023-03-17T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
791839,HILLESLEY - HILLESLEY,2023-03-17T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
791839,HILLESLEY - HILLESLEY,2023-03-17T11:00:00.000+00:00,transformer,,Temperature,C,17.3
791839,HILLESLEY - HILLESLEY,2023-03-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
791839,HILLESLEY - HILLESLEY,2023-03-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
791839,HILLESLEY - HILLESLEY,2023-03-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-03-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
791839,HILLESLEY - HILLESLEY,2023-03-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-03-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
791839,HILLESLEY - HILLESLEY,2023-03-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
791839,HILLESLEY - HILLESLEY,2023-03-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-03-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
791839,HILLESLEY - HILLESLEY,2023-03-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.48
791839,HILLESLEY - HILLESLEY,2023-03-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.91
791839,HILLESLEY - HILLESLEY,2023-03-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.13
791839,HILLESLEY - HILLESLEY,2023-03-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
791839,HILLESLEY - HILLESLEY,2023-03-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
791839,HILLESLEY - HILLESLEY,2023-03-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-03-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-03-17T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
791839,HILLESLEY - HILLESLEY,2023-03-17T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
791839,HILLESLEY - HILLESLEY,2023-03-17T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
791839,HILLESLEY - HILLESLEY,2023-03-17T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.61
791839,HILLESLEY - HILLESLEY,2023-03-17T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
791839,HILLESLEY - HILLESLEY,2023-03-17T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.71
791839,HILLESLEY - HILLESLEY,2023-03-17T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-03-17T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
791839,HILLESLEY - HILLESLEY,2023-03-17T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
791839,HILLESLEY - HILLESLEY,2023-03-17T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-03-17T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
791839,HILLESLEY - HILLESLEY,2023-03-17T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
791839,HILLESLEY - HILLESLEY,2023-03-17T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-03-17T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
791839,HILLESLEY - HILLESLEY,2023-03-17T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
791839,HILLESLEY - HILLESLEY,2023-03-17T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.66
791839,HILLESLEY - HILLESLEY,2023-03-17T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
791839,HILLESLEY - HILLESLEY,2023-03-17T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
791839,HILLESLEY - HILLESLEY,2023-03-17T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
791839,HILLESLEY - HILLESLEY,2023-03-17T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
791839,HILLESLEY - HILLESLEY,2023-03-17T10:50:00.000+00:00,transformer,,Temperature,C,17.2
791839,HILLESLEY - HILLESLEY,2023-03-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
791839,HILLESLEY - HILLESLEY,2023-03-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
791839,HILLESLEY - HILLESLEY,2023-03-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-03-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
791839,HILLESLEY - HILLESLEY,2023-03-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-03-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
791839,HILLESLEY - HILLESLEY,2023-03-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-03-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-03-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
791839,HILLESLEY - HILLESLEY,2023-03-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.22
791839,HILLESLEY - HILLESLEY,2023-03-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.99
791839,HILLESLEY - HILLESLEY,2023-03-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.38
791839,HILLESLEY - HILLESLEY,2023-03-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,81.3
791839,HILLESLEY - HILLESLEY,2023-03-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
791839,HILLESLEY - HILLESLEY,2023-03-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-03-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-03-17T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
791839,HILLESLEY - HILLESLEY,2023-03-17T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
791839,HILLESLEY - HILLESLEY,2023-03-17T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
791839,HILLESLEY - HILLESLEY,2023-03-17T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.65
791839,HILLESLEY - HILLESLEY,2023-03-17T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
791839,HILLESLEY - HILLESLEY,2023-03-17T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.38
791839,HILLESLEY - HILLESLEY,2023-03-17T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
791839,HILLESLEY - HILLESLEY,2023-03-17T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
791839,HILLESLEY - HILLESLEY,2023-03-17T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
791839,HILLESLEY - HILLESLEY,2023-03-17T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-03-17T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
791839,HILLESLEY - HILLESLEY,2023-03-17T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-03-17T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
791839,HILLESLEY - HILLESLEY,2023-03-17T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
791839,HILLESLEY - HILLESLEY,2023-03-17T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
791839,HILLESLEY - HILLESLEY,2023-03-17T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.26
791839,HILLESLEY - HILLESLEY,2023-03-17T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-03-17T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
791839,HILLESLEY - HILLESLEY,2023-03-17T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-03-17T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
791839,HILLESLEY - HILLESLEY,2023-03-17T10:40:00.000+00:00,transformer,,Temperature,C,17.1
791839,HILLESLEY - HILLESLEY,2023-03-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-03-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
791839,HILLESLEY - HILLESLEY,2023-03-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-03-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
791839,HILLESLEY - HILLESLEY,2023-03-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-03-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
791839,HILLESLEY - HILLESLEY,2023-03-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-03-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-03-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
791839,HILLESLEY - HILLESLEY,2023-03-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.29
791839,HILLESLEY - HILLESLEY,2023-03-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.39
791839,HILLESLEY - HILLESLEY,2023-03-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.64
791839,HILLESLEY - HILLESLEY,2023-03-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
791839,HILLESLEY - HILLESLEY,2023-03-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
791839,HILLESLEY - HILLESLEY,2023-03-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
791839,HILLESLEY - HILLESLEY,2023-03-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
791839,HILLESLEY - HILLESLEY,2023-03-17T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
791839,HILLESLEY - HILLESLEY,2023-03-17T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
791839,HILLESLEY - HILLESLEY,2023-03-17T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
791839,HILLESLEY - HILLESLEY,2023-03-17T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.27
791839,HILLESLEY - HILLESLEY,2023-03-17T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
791839,HILLESLEY - HILLESLEY,2023-03-17T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.81
791839,HILLESLEY - HILLESLEY,2023-03-17T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
791839,HILLESLEY - HILLESLEY,2023-03-17T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-03-17T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-03-17T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-03-17T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
791839,HILLESLEY - HILLESLEY,2023-03-17T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-03-17T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-03-17T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
791839,HILLESLEY - HILLESLEY,2023-03-17T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
791839,HILLESLEY - HILLESLEY,2023-03-17T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.15
791839,HILLESLEY - HILLESLEY,2023-03-17T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
791839,HILLESLEY - HILLESLEY,2023-03-17T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
791839,HILLESLEY - HILLESLEY,2023-03-17T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
791839,HILLESLEY - HILLESLEY,2023-03-17T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
791839,HILLESLEY - HILLESLEY,2023-03-17T10:30:00.000+00:00,transformer,,Temperature,C,17.1
791839,HILLESLEY - HILLESLEY,2023-03-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-03-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
791839,HILLESLEY - HILLESLEY,2023-03-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-03-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
791839,HILLESLEY - HILLESLEY,2023-03-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-03-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
791839,HILLESLEY - HILLESLEY,2023-03-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
791839,HILLESLEY - HILLESLEY,2023-03-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-03-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
791839,HILLESLEY - HILLESLEY,2023-03-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.77
791839,HILLESLEY - HILLESLEY,2023-03-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.02
791839,HILLESLEY - HILLESLEY,2023-03-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.96
791839,HILLESLEY - HILLESLEY,2023-03-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
791839,HILLESLEY - HILLESLEY,2023-03-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
791839,HILLESLEY - HILLESLEY,2023-03-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
791839,HILLESLEY - HILLESLEY,2023-03-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
791839,HILLESLEY - HILLESLEY,2023-03-17T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
791839,HILLESLEY - HILLESLEY,2023-03-17T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
791839,HILLESLEY - HILLESLEY,2023-03-17T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
791839,HILLESLEY - HILLESLEY,2023-03-17T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
791839,HILLESLEY - HILLESLEY,2023-03-17T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
791839,HILLESLEY - HILLESLEY,2023-03-17T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.72
791839,HILLESLEY - HILLESLEY,2023-03-17T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
791839,HILLESLEY - HILLESLEY,2023-03-17T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
791839,HILLESLEY - HILLESLEY,2023-03-17T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
791839,HILLESLEY - HILLESLEY,2023-03-17T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
791839,HILLESLEY - HILLESLEY,2023-03-17T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
791839,HILLESLEY - HILLESLEY,2023-03-17T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-03-17T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
791839,HILLESLEY - HILLESLEY,2023-03-17T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
791839,HILLESLEY - HILLESLEY,2023-03-17T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
791839,HILLESLEY - HILLESLEY,2023-03-17T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.92
791839,HILLESLEY - HILLESLEY,2023-03-17T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-03-17T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
791839,HILLESLEY - HILLESLEY,2023-03-17T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
791839,HILLESLEY - HILLESLEY,2023-03-17T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
791839,HILLESLEY - HILLESLEY,2023-03-17T10:20:00.000+00:00,transformer,,Temperature,C,17.1
791839,HILLESLEY - HILLESLEY,2023-03-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-03-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
791839,HILLESLEY - HILLESLEY,2023-03-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-03-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
791839,HILLESLEY - HILLESLEY,2023-03-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-03-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
791839,HILLESLEY - HILLESLEY,2023-03-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
791839,HILLESLEY - HILLESLEY,2023-03-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
791839,HILLESLEY - HILLESLEY,2023-03-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
791839,HILLESLEY - HILLESLEY,2023-03-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.34
791839,HILLESLEY - HILLESLEY,2023-03-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.55
791839,HILLESLEY - HILLESLEY,2023-03-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.65
791839,HILLESLEY - HILLESLEY,2023-03-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
791839,HILLESLEY - HILLESLEY,2023-03-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
791839,HILLESLEY - HILLESLEY,2023-03-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
791839,HILLESLEY - HILLESLEY,2023-03-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
791839,HILLESLEY - HILLESLEY,2023-03-17T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-03-17T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-03-17T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
791839,HILLESLEY - HILLESLEY,2023-03-17T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
791839,HILLESLEY - HILLESLEY,2023-03-17T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
791839,HILLESLEY - HILLESLEY,2023-03-17T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.35
791839,HILLESLEY - HILLESLEY,2023-03-17T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
791839,HILLESLEY - HILLESLEY,2023-03-17T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
791839,HILLESLEY - HILLESLEY,2023-03-17T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
791839,HILLESLEY - HILLESLEY,2023-03-17T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
791839,HILLESLEY - HILLESLEY,2023-03-17T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
791839,HILLESLEY - HILLESLEY,2023-03-17T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
791839,HILLESLEY - HILLESLEY,2023-03-17T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
791839,HILLESLEY - HILLESLEY,2023-03-17T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
791839,HILLESLEY - HILLESLEY,2023-03-17T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
791839,HILLESLEY - HILLESLEY,2023-03-17T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.61
791839,HILLESLEY - HILLESLEY,2023-03-17T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-03-17T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-03-17T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
791839,HILLESLEY - HILLESLEY,2023-03-17T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
791839,HILLESLEY - HILLESLEY,2023-03-17T10:10:00.000+00:00,transformer,,Temperature,C,16.9
791839,HILLESLEY - HILLESLEY,2023-03-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-03-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
791839,HILLESLEY - HILLESLEY,2023-03-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-03-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
791839,HILLESLEY - HILLESLEY,2023-03-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-03-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
791839,HILLESLEY - HILLESLEY,2023-03-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
791839,HILLESLEY - HILLESLEY,2023-03-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
791839,HILLESLEY - HILLESLEY,2023-03-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
791839,HILLESLEY - HILLESLEY,2023-03-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.44
791839,HILLESLEY - HILLESLEY,2023-03-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.08
791839,HILLESLEY - HILLESLEY,2023-03-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.96
791839,HILLESLEY - HILLESLEY,2023-03-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
791839,HILLESLEY - HILLESLEY,2023-03-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
791839,HILLESLEY - HILLESLEY,2023-03-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
791839,HILLESLEY - HILLESLEY,2023-03-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-03-17T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
791839,HILLESLEY - HILLESLEY,2023-03-17T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
791839,HILLESLEY - HILLESLEY,2023-03-17T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
791839,HILLESLEY - HILLESLEY,2023-03-17T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
791839,HILLESLEY - HILLESLEY,2023-03-17T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
791839,HILLESLEY - HILLESLEY,2023-03-17T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.79
791839,HILLESLEY - HILLESLEY,2023-03-17T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
791839,HILLESLEY - HILLESLEY,2023-03-17T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-03-17T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
791839,HILLESLEY - HILLESLEY,2023-03-17T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
791839,HILLESLEY - HILLESLEY,2023-03-17T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
791839,HILLESLEY - HILLESLEY,2023-03-17T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-03-17T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
791839,HILLESLEY - HILLESLEY,2023-03-17T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
791839,HILLESLEY - HILLESLEY,2023-03-17T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
791839,HILLESLEY - HILLESLEY,2023-03-17T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.93
791839,HILLESLEY - HILLESLEY,2023-03-17T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-03-17T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
791839,HILLESLEY - HILLESLEY,2023-03-17T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
791839,HILLESLEY - HILLESLEY,2023-03-17T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
791839,HILLESLEY - HILLESLEY,2023-03-17T10:00:00.000+00:00,transformer,,Temperature,C,16.9
791839,HILLESLEY - HILLESLEY,2023-03-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-03-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
791839,HILLESLEY - HILLESLEY,2023-03-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-03-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
791839,HILLESLEY - HILLESLEY,2023-03-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-03-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
791839,HILLESLEY - HILLESLEY,2023-03-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
791839,HILLESLEY - HILLESLEY,2023-03-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
791839,HILLESLEY - HILLESLEY,2023-03-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
791839,HILLESLEY - HILLESLEY,2023-03-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.71
791839,HILLESLEY - HILLESLEY,2023-03-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.92
791839,HILLESLEY - HILLESLEY,2023-03-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.73
791839,HILLESLEY - HILLESLEY,2023-03-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
791839,HILLESLEY - HILLESLEY,2023-03-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
791839,HILLESLEY - HILLESLEY,2023-03-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
791839,HILLESLEY - HILLESLEY,2023-03-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
791839,HILLESLEY - HILLESLEY,2023-03-17T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
791839,HILLESLEY - HILLESLEY,2023-03-17T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
791839,HILLESLEY - HILLESLEY,2023-03-17T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
791839,HILLESLEY - HILLESLEY,2023-03-17T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.73
791839,HILLESLEY - HILLESLEY,2023-03-17T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
791839,HILLESLEY - HILLESLEY,2023-03-17T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.75
791839,HILLESLEY - HILLESLEY,2023-03-17T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
