Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.25
791839,HILLESLEY - HILLESLEY,2023-03-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
791839,HILLESLEY - HILLESLEY,2023-03-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
791839,HILLESLEY - HILLESLEY,2023-03-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
791839,HILLESLEY - HILLESLEY,2023-03-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-03-17T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
791839,HILLESLEY - HILLESLEY,2023-03-17T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
791839,HILLESLEY - HILLESLEY,2023-03-17T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
791839,HILLESLEY - HILLESLEY,2023-03-17T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.83
791839,HILLESLEY - HILLESLEY,2023-03-17T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
791839,HILLESLEY - HILLESLEY,2023-03-17T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.78
791839,HILLESLEY - HILLESLEY,2023-03-17T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-03-17T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
791839,HILLESLEY - HILLESLEY,2023-03-17T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
791839,HILLESLEY - HILLESLEY,2023-03-17T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
791839,HILLESLEY - HILLESLEY,2023-03-17T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
791839,HILLESLEY - HILLESLEY,2023-03-17T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-03-17T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
791839,HILLESLEY - HILLESLEY,2023-03-17T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.13
791839,HILLESLEY - HILLESLEY,2023-03-17T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
791839,HILLESLEY - HILLESLEY,2023-03-17T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.03
791839,HILLESLEY - HILLESLEY,2023-03-17T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-03-17T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-03-17T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-03-17T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
791839,HILLESLEY - HILLESLEY,2023-03-17T07:10:00.000+00:00,transformer,,Temperature,C,15.8
791839,HILLESLEY - HILLESLEY,2023-03-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
791839,HILLESLEY - HILLESLEY,2023-03-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
791839,HILLESLEY - HILLESLEY,2023-03-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
791839,HILLESLEY - HILLESLEY,2023-03-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
791839,HILLESLEY - HILLESLEY,2023-03-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
791839,HILLESLEY - HILLESLEY,2023-03-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
791839,HILLESLEY - HILLESLEY,2023-03-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-03-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
791839,HILLESLEY - HILLESLEY,2023-03-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
791839,HILLESLEY - HILLESLEY,2023-03-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.97
791839,HILLESLEY - HILLESLEY,2023-03-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.29
791839,HILLESLEY - HILLESLEY,2023-03-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.81
791839,HILLESLEY - HILLESLEY,2023-03-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
791839,HILLESLEY - HILLESLEY,2023-03-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
791839,HILLESLEY - HILLESLEY,2023-03-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
791839,HILLESLEY - HILLESLEY,2023-03-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
791839,HILLESLEY - HILLESLEY,2023-03-17T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
791839,HILLESLEY - HILLESLEY,2023-03-17T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
791839,HILLESLEY - HILLESLEY,2023-03-17T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
791839,HILLESLEY - HILLESLEY,2023-03-17T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.43
791839,HILLESLEY - HILLESLEY,2023-03-17T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
791839,HILLESLEY - HILLESLEY,2023-03-17T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.08
791839,HILLESLEY - HILLESLEY,2023-03-17T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-03-17T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
791839,HILLESLEY - HILLESLEY,2023-03-17T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-03-17T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
791839,HILLESLEY - HILLESLEY,2023-03-17T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
791839,HILLESLEY - HILLESLEY,2023-03-17T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
791839,HILLESLEY - HILLESLEY,2023-03-17T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
791839,HILLESLEY - HILLESLEY,2023-03-17T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
791839,HILLESLEY - HILLESLEY,2023-03-17T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
791839,HILLESLEY - HILLESLEY,2023-03-17T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.33
791839,HILLESLEY - HILLESLEY,2023-03-17T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-03-17T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
791839,HILLESLEY - HILLESLEY,2023-03-17T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-03-17T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
791839,HILLESLEY - HILLESLEY,2023-03-17T07:00:00.000+00:00,transformer,,Temperature,C,15.8
791839,HILLESLEY - HILLESLEY,2023-03-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
791839,HILLESLEY - HILLESLEY,2023-03-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
791839,HILLESLEY - HILLESLEY,2023-03-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
791839,HILLESLEY - HILLESLEY,2023-03-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
791839,HILLESLEY - HILLESLEY,2023-03-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-03-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
791839,HILLESLEY - HILLESLEY,2023-03-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-03-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
791839,HILLESLEY - HILLESLEY,2023-03-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
791839,HILLESLEY - HILLESLEY,2023-03-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.23
791839,HILLESLEY - HILLESLEY,2023-03-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.3
791839,HILLESLEY - HILLESLEY,2023-03-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.41
791839,HILLESLEY - HILLESLEY,2023-03-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
791839,HILLESLEY - HILLESLEY,2023-03-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
791839,HILLESLEY - HILLESLEY,2023-03-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
791839,HILLESLEY - HILLESLEY,2023-03-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
791839,HILLESLEY - HILLESLEY,2023-03-17T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
791839,HILLESLEY - HILLESLEY,2023-03-17T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
791839,HILLESLEY - HILLESLEY,2023-03-17T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
791839,HILLESLEY - HILLESLEY,2023-03-17T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.51
791839,HILLESLEY - HILLESLEY,2023-03-17T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
791839,HILLESLEY - HILLESLEY,2023-03-17T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.81
791839,HILLESLEY - HILLESLEY,2023-03-17T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-03-17T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
791839,HILLESLEY - HILLESLEY,2023-03-17T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-03-17T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
791839,HILLESLEY - HILLESLEY,2023-03-17T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
791839,HILLESLEY - HILLESLEY,2023-03-17T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-03-17T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
791839,HILLESLEY - HILLESLEY,2023-03-17T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
791839,HILLESLEY - HILLESLEY,2023-03-17T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
791839,HILLESLEY - HILLESLEY,2023-03-17T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.04
791839,HILLESLEY - HILLESLEY,2023-03-17T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
791839,HILLESLEY - HILLESLEY,2023-03-17T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
791839,HILLESLEY - HILLESLEY,2023-03-17T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-03-17T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
791839,HILLESLEY - HILLESLEY,2023-03-17T06:50:00.000+00:00,transformer,,Temperature,C,15.8
791839,HILLESLEY - HILLESLEY,2023-03-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
791839,HILLESLEY - HILLESLEY,2023-03-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
791839,HILLESLEY - HILLESLEY,2023-03-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
791839,HILLESLEY - HILLESLEY,2023-03-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
791839,HILLESLEY - HILLESLEY,2023-03-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-03-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
791839,HILLESLEY - HILLESLEY,2023-03-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-03-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
791839,HILLESLEY - HILLESLEY,2023-03-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
791839,HILLESLEY - HILLESLEY,2023-03-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.23
791839,HILLESLEY - HILLESLEY,2023-03-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.01
791839,HILLESLEY - HILLESLEY,2023-03-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.85
791839,HILLESLEY - HILLESLEY,2023-03-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
791839,HILLESLEY - HILLESLEY,2023-03-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
791839,HILLESLEY - HILLESLEY,2023-03-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
791839,HILLESLEY - HILLESLEY,2023-03-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-03-17T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
791839,HILLESLEY - HILLESLEY,2023-03-17T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
791839,HILLESLEY - HILLESLEY,2023-03-17T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
791839,HILLESLEY - HILLESLEY,2023-03-17T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.1
791839,HILLESLEY - HILLESLEY,2023-03-17T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
791839,HILLESLEY - HILLESLEY,2023-03-17T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.59
791839,HILLESLEY - HILLESLEY,2023-03-17T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
791839,HILLESLEY - HILLESLEY,2023-03-17T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
791839,HILLESLEY - HILLESLEY,2023-03-17T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
791839,HILLESLEY - HILLESLEY,2023-03-17T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-03-17T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
791839,HILLESLEY - HILLESLEY,2023-03-17T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-03-17T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
791839,HILLESLEY - HILLESLEY,2023-03-17T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
791839,HILLESLEY - HILLESLEY,2023-03-17T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
791839,HILLESLEY - HILLESLEY,2023-03-17T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.29
791839,HILLESLEY - HILLESLEY,2023-03-17T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
791839,HILLESLEY - HILLESLEY,2023-03-17T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
791839,HILLESLEY - HILLESLEY,2023-03-17T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
791839,HILLESLEY - HILLESLEY,2023-03-17T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
791839,HILLESLEY - HILLESLEY,2023-03-17T06:40:00.000+00:00,transformer,,Temperature,C,15.7
791839,HILLESLEY - HILLESLEY,2023-03-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
791839,HILLESLEY - HILLESLEY,2023-03-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
791839,HILLESLEY - HILLESLEY,2023-03-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-03-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
791839,HILLESLEY - HILLESLEY,2023-03-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-03-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
791839,HILLESLEY - HILLESLEY,2023-03-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-03-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
791839,HILLESLEY - HILLESLEY,2023-03-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
791839,HILLESLEY - HILLESLEY,2023-03-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.65
791839,HILLESLEY - HILLESLEY,2023-03-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.72
791839,HILLESLEY - HILLESLEY,2023-03-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.88
791839,HILLESLEY - HILLESLEY,2023-03-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
791839,HILLESLEY - HILLESLEY,2023-03-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
791839,HILLESLEY - HILLESLEY,2023-03-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
791839,HILLESLEY - HILLESLEY,2023-03-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-03-17T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
791839,HILLESLEY - HILLESLEY,2023-03-17T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
791839,HILLESLEY - HILLESLEY,2023-03-17T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
791839,HILLESLEY - HILLESLEY,2023-03-17T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.26
791839,HILLESLEY - HILLESLEY,2023-03-17T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
791839,HILLESLEY - HILLESLEY,2023-03-17T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.2
791839,HILLESLEY - HILLESLEY,2023-03-17T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-03-17T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
791839,HILLESLEY - HILLESLEY,2023-03-17T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
791839,HILLESLEY - HILLESLEY,2023-03-17T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
791839,HILLESLEY - HILLESLEY,2023-03-17T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
791839,HILLESLEY - HILLESLEY,2023-03-17T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-03-17T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
791839,HILLESLEY - HILLESLEY,2023-03-17T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
791839,HILLESLEY - HILLESLEY,2023-03-17T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
791839,HILLESLEY - HILLESLEY,2023-03-17T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.34
791839,HILLESLEY - HILLESLEY,2023-03-17T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
791839,HILLESLEY - HILLESLEY,2023-03-17T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
791839,HILLESLEY - HILLESLEY,2023-03-17T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-03-17T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
791839,HILLESLEY - HILLESLEY,2023-03-17T06:30:00.000+00:00,transformer,,Temperature,C,15.7
791839,HILLESLEY - HILLESLEY,2023-03-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-03-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
791839,HILLESLEY - HILLESLEY,2023-03-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
791839,HILLESLEY - HILLESLEY,2023-03-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
791839,HILLESLEY - HILLESLEY,2023-03-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-03-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
791839,HILLESLEY - HILLESLEY,2023-03-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-03-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
791839,HILLESLEY - HILLESLEY,2023-03-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
791839,HILLESLEY - HILLESLEY,2023-03-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.33
791839,HILLESLEY - HILLESLEY,2023-03-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.67
791839,HILLESLEY - HILLESLEY,2023-03-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.55
791839,HILLESLEY - HILLESLEY,2023-03-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
791839,HILLESLEY - HILLESLEY,2023-03-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
791839,HILLESLEY - HILLESLEY,2023-03-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
791839,HILLESLEY - HILLESLEY,2023-03-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
791839,HILLESLEY - HILLESLEY,2023-03-17T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
791839,HILLESLEY - HILLESLEY,2023-03-17T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-03-17T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
791839,HILLESLEY - HILLESLEY,2023-03-17T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
791839,HILLESLEY - HILLESLEY,2023-03-17T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
791839,HILLESLEY - HILLESLEY,2023-03-17T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.77
791839,HILLESLEY - HILLESLEY,2023-03-17T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
791839,HILLESLEY - HILLESLEY,2023-03-17T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-03-17T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
791839,HILLESLEY - HILLESLEY,2023-03-17T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
791839,HILLESLEY - HILLESLEY,2023-03-17T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
791839,HILLESLEY - HILLESLEY,2023-03-17T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-03-17T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
791839,HILLESLEY - HILLESLEY,2023-03-17T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
791839,HILLESLEY - HILLESLEY,2023-03-17T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
791839,HILLESLEY - HILLESLEY,2023-03-17T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.88
791839,HILLESLEY - HILLESLEY,2023-03-17T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
791839,HILLESLEY - HILLESLEY,2023-03-17T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
791839,HILLESLEY - HILLESLEY,2023-03-17T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
791839,HILLESLEY - HILLESLEY,2023-03-17T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-03-17T06:20:00.000+00:00,transformer,,Temperature,C,15.8
791839,HILLESLEY - HILLESLEY,2023-03-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-03-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
791839,HILLESLEY - HILLESLEY,2023-03-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
791839,HILLESLEY - HILLESLEY,2023-03-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
791839,HILLESLEY - HILLESLEY,2023-03-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-03-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
791839,HILLESLEY - HILLESLEY,2023-03-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-03-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
791839,HILLESLEY - HILLESLEY,2023-03-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
791839,HILLESLEY - HILLESLEY,2023-03-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.42
791839,HILLESLEY - HILLESLEY,2023-03-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.79
791839,HILLESLEY - HILLESLEY,2023-03-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.64
791839,HILLESLEY - HILLESLEY,2023-03-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
791839,HILLESLEY - HILLESLEY,2023-03-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
791839,HILLESLEY - HILLESLEY,2023-03-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
791839,HILLESLEY - HILLESLEY,2023-03-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-03-17T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
791839,HILLESLEY - HILLESLEY,2023-03-17T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-03-17T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.39
791839,HILLESLEY - HILLESLEY,2023-03-17T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
791839,HILLESLEY - HILLESLEY,2023-03-17T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
791839,HILLESLEY - HILLESLEY,2023-03-17T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.61
791839,HILLESLEY - HILLESLEY,2023-03-17T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-03-17T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-03-17T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-03-17T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
791839,HILLESLEY - HILLESLEY,2023-03-17T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
791839,HILLESLEY - HILLESLEY,2023-03-17T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-03-17T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
791839,HILLESLEY - HILLESLEY,2023-03-17T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
791839,HILLESLEY - HILLESLEY,2023-03-17T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
791839,HILLESLEY - HILLESLEY,2023-03-17T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.82
791839,HILLESLEY - HILLESLEY,2023-03-17T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-03-17T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-03-17T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
791839,HILLESLEY - HILLESLEY,2023-03-17T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
791839,HILLESLEY - HILLESLEY,2023-03-17T06:10:00.000+00:00,transformer,,Temperature,C,15.8
791839,HILLESLEY - HILLESLEY,2023-03-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-03-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
791839,HILLESLEY - HILLESLEY,2023-03-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-03-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
791839,HILLESLEY - HILLESLEY,2023-03-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-03-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
791839,HILLESLEY - HILLESLEY,2023-03-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-03-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
791839,HILLESLEY - HILLESLEY,2023-03-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
791839,HILLESLEY - HILLESLEY,2023-03-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.57
791839,HILLESLEY - HILLESLEY,2023-03-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.7
791839,HILLESLEY - HILLESLEY,2023-03-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.43
791839,HILLESLEY - HILLESLEY,2023-03-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
791839,HILLESLEY - HILLESLEY,2023-03-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
791839,HILLESLEY - HILLESLEY,2023-03-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
791839,HILLESLEY - HILLESLEY,2023-03-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-03-17T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
791839,HILLESLEY - HILLESLEY,2023-03-17T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-03-17T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
791839,HILLESLEY - HILLESLEY,2023-03-17T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
791839,HILLESLEY - HILLESLEY,2023-03-17T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
791839,HILLESLEY - HILLESLEY,2023-03-17T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.86
791839,HILLESLEY - HILLESLEY,2023-03-17T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
791839,HILLESLEY - HILLESLEY,2023-03-17T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
791839,HILLESLEY - HILLESLEY,2023-03-17T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
791839,HILLESLEY - HILLESLEY,2023-03-17T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
791839,HILLESLEY - HILLESLEY,2023-03-17T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
791839,HILLESLEY - HILLESLEY,2023-03-17T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
791839,HILLESLEY - HILLESLEY,2023-03-17T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
791839,HILLESLEY - HILLESLEY,2023-03-17T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.31
791839,HILLESLEY - HILLESLEY,2023-03-17T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
791839,HILLESLEY - HILLESLEY,2023-03-17T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.55
791839,HILLESLEY - HILLESLEY,2023-03-17T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-03-17T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
791839,HILLESLEY - HILLESLEY,2023-03-17T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
791839,HILLESLEY - HILLESLEY,2023-03-17T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
791839,HILLESLEY - HILLESLEY,2023-03-17T06:00:00.000+00:00,transformer,,Temperature,C,15.8
791839,HILLESLEY - HILLESLEY,2023-03-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-03-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
791839,HILLESLEY - HILLESLEY,2023-03-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-03-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
791839,HILLESLEY - HILLESLEY,2023-03-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-03-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
791839,HILLESLEY - HILLESLEY,2023-03-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-03-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
791839,HILLESLEY - HILLESLEY,2023-03-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
791839,HILLESLEY - HILLESLEY,2023-03-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.75
791839,HILLESLEY - HILLESLEY,2023-03-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.95
791839,HILLESLEY - HILLESLEY,2023-03-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.41
791839,HILLESLEY - HILLESLEY,2023-03-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
791839,HILLESLEY - HILLESLEY,2023-03-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
791839,HILLESLEY - HILLESLEY,2023-03-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
791839,HILLESLEY - HILLESLEY,2023-03-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
791839,HILLESLEY - HILLESLEY,2023-03-17T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
791839,HILLESLEY - HILLESLEY,2023-03-17T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-03-17T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.1
791839,HILLESLEY - HILLESLEY,2023-03-17T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
791839,HILLESLEY - HILLESLEY,2023-03-17T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
791839,HILLESLEY - HILLESLEY,2023-03-17T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.06
791839,HILLESLEY - HILLESLEY,2023-03-17T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-03-17T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
791839,HILLESLEY - HILLESLEY,2023-03-17T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-03-17T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
791839,HILLESLEY - HILLESLEY,2023-03-17T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
791839,HILLESLEY - HILLESLEY,2023-03-17T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
791839,HILLESLEY - HILLESLEY,2023-03-17T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
791839,HILLESLEY - HILLESLEY,2023-03-17T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.23
791839,HILLESLEY - HILLESLEY,2023-03-17T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.49
791839,HILLESLEY - HILLESLEY,2023-03-17T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.18
791839,HILLESLEY - HILLESLEY,2023-03-17T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-03-17T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-03-17T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
791839,HILLESLEY - HILLESLEY,2023-03-17T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
791839,HILLESLEY - HILLESLEY,2023-03-17T05:50:00.000+00:00,transformer,,Temperature,C,15.8
791839,HILLESLEY - HILLESLEY,2023-03-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-03-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
791839,HILLESLEY - HILLESLEY,2023-03-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-03-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
791839,HILLESLEY - HILLESLEY,2023-03-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-03-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
791839,HILLESLEY - HILLESLEY,2023-03-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-03-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
791839,HILLESLEY - HILLESLEY,2023-03-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
791839,HILLESLEY - HILLESLEY,2023-03-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.92
791839,HILLESLEY - HILLESLEY,2023-03-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.58
791839,HILLESLEY - HILLESLEY,2023-03-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.24
791839,HILLESLEY - HILLESLEY,2023-03-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
791839,HILLESLEY - HILLESLEY,2023-03-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-03-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-03-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
791839,HILLESLEY - HILLESLEY,2023-03-17T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-03-17T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-03-17T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.31
791839,HILLESLEY - HILLESLEY,2023-03-17T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
791839,HILLESLEY - HILLESLEY,2023-03-17T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
791839,HILLESLEY - HILLESLEY,2023-03-17T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.58
791839,HILLESLEY - HILLESLEY,2023-03-17T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-03-17T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
791839,HILLESLEY - HILLESLEY,2023-03-17T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
791839,HILLESLEY - HILLESLEY,2023-03-17T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
791839,HILLESLEY - HILLESLEY,2023-03-17T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
791839,HILLESLEY - HILLESLEY,2023-03-17T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
791839,HILLESLEY - HILLESLEY,2023-03-17T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
791839,HILLESLEY - HILLESLEY,2023-03-17T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
791839,HILLESLEY - HILLESLEY,2023-03-17T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.36
791839,HILLESLEY - HILLESLEY,2023-03-17T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.87
791839,HILLESLEY - HILLESLEY,2023-03-17T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-03-17T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
791839,HILLESLEY - HILLESLEY,2023-03-17T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
791839,HILLESLEY - HILLESLEY,2023-03-17T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
791839,HILLESLEY - HILLESLEY,2023-03-17T05:40:00.000+00:00,transformer,,Temperature,C,15.9
791839,HILLESLEY - HILLESLEY,2023-03-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-03-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
791839,HILLESLEY - HILLESLEY,2023-03-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-03-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
791839,HILLESLEY - HILLESLEY,2023-03-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-03-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
791839,HILLESLEY - HILLESLEY,2023-03-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-03-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
791839,HILLESLEY - HILLESLEY,2023-03-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
791839,HILLESLEY - HILLESLEY,2023-03-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.89
791839,HILLESLEY - HILLESLEY,2023-03-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.49
791839,HILLESLEY - HILLESLEY,2023-03-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.45
791839,HILLESLEY - HILLESLEY,2023-03-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
791839,HILLESLEY - HILLESLEY,2023-03-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
791839,HILLESLEY - HILLESLEY,2023-03-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
791839,HILLESLEY - HILLESLEY,2023-03-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-03-17T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-03-17T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-03-17T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.48
791839,HILLESLEY - HILLESLEY,2023-03-17T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
791839,HILLESLEY - HILLESLEY,2023-03-17T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
791839,HILLESLEY - HILLESLEY,2023-03-17T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.88
791839,HILLESLEY - HILLESLEY,2023-03-17T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-03-17T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
791839,HILLESLEY - HILLESLEY,2023-03-17T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
791839,HILLESLEY - HILLESLEY,2023-03-17T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-03-17T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
791839,HILLESLEY - HILLESLEY,2023-03-17T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-03-17T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
791839,HILLESLEY - HILLESLEY,2023-03-17T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
791839,HILLESLEY - HILLESLEY,2023-03-17T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
791839,HILLESLEY - HILLESLEY,2023-03-17T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.74
791839,HILLESLEY - HILLESLEY,2023-03-17T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
791839,HILLESLEY - HILLESLEY,2023-03-17T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-03-17T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-03-17T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-03-17T05:30:00.000+00:00,transformer,,Temperature,C,15.9
791839,HILLESLEY - HILLESLEY,2023-03-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-03-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
791839,HILLESLEY - HILLESLEY,2023-03-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
791839,HILLESLEY - HILLESLEY,2023-03-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
791839,HILLESLEY - HILLESLEY,2023-03-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-03-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
791839,HILLESLEY - HILLESLEY,2023-03-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
791839,HILLESLEY - HILLESLEY,2023-03-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
791839,HILLESLEY - HILLESLEY,2023-03-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
791839,HILLESLEY - HILLESLEY,2023-03-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.75
791839,HILLESLEY - HILLESLEY,2023-03-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.13
791839,HILLESLEY - HILLESLEY,2023-03-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.62
791839,HILLESLEY - HILLESLEY,2023-03-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
791839,HILLESLEY - HILLESLEY,2023-03-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-03-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
791839,HILLESLEY - HILLESLEY,2023-03-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
791839,HILLESLEY - HILLESLEY,2023-03-17T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-03-17T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-03-17T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
791839,HILLESLEY - HILLESLEY,2023-03-17T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
791839,HILLESLEY - HILLESLEY,2023-03-17T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
791839,HILLESLEY - HILLESLEY,2023-03-17T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.05
791839,HILLESLEY - HILLESLEY,2023-03-17T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
791839,HILLESLEY - HILLESLEY,2023-03-17T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
791839,HILLESLEY - HILLESLEY,2023-03-17T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
791839,HILLESLEY - HILLESLEY,2023-03-17T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
791839,HILLESLEY - HILLESLEY,2023-03-17T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
791839,HILLESLEY - HILLESLEY,2023-03-17T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-03-17T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-03-17T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
791839,HILLESLEY - HILLESLEY,2023-03-17T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
791839,HILLESLEY - HILLESLEY,2023-03-17T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.3
791839,HILLESLEY - HILLESLEY,2023-03-17T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-03-17T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
791839,HILLESLEY - HILLESLEY,2023-03-17T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-03-17T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-03-17T05:20:00.000+00:00,transformer,,Temperature,C,15.9
791839,HILLESLEY - HILLESLEY,2023-03-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-03-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
791839,HILLESLEY - HILLESLEY,2023-03-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-03-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
791839,HILLESLEY - HILLESLEY,2023-03-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-03-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
791839,HILLESLEY - HILLESLEY,2023-03-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
791839,HILLESLEY - HILLESLEY,2023-03-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
791839,HILLESLEY - HILLESLEY,2023-03-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
791839,HILLESLEY - HILLESLEY,2023-03-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.39
791839,HILLESLEY - HILLESLEY,2023-03-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.39
791839,HILLESLEY - HILLESLEY,2023-03-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.35
791839,HILLESLEY - HILLESLEY,2023-03-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
791839,HILLESLEY - HILLESLEY,2023-03-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
791839,HILLESLEY - HILLESLEY,2023-03-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
791839,HILLESLEY - HILLESLEY,2023-03-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
791839,HILLESLEY - HILLESLEY,2023-03-17T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-03-17T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-03-17T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
791839,HILLESLEY - HILLESLEY,2023-03-17T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
791839,HILLESLEY - HILLESLEY,2023-03-17T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
791839,HILLESLEY - HILLESLEY,2023-03-17T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.47
791839,HILLESLEY - HILLESLEY,2023-03-17T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-03-17T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
791839,HILLESLEY - HILLESLEY,2023-03-17T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-03-17T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
791839,HILLESLEY - HILLESLEY,2023-03-17T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
791839,HILLESLEY - HILLESLEY,2023-03-17T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-03-17T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
791839,HILLESLEY - HILLESLEY,2023-03-17T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
791839,HILLESLEY - HILLESLEY,2023-03-17T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
791839,HILLESLEY - HILLESLEY,2023-03-17T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.29
791839,HILLESLEY - HILLESLEY,2023-03-17T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
791839,HILLESLEY - HILLESLEY,2023-03-17T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
791839,HILLESLEY - HILLESLEY,2023-03-17T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-03-17T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-03-17T05:10:00.000+00:00,transformer,,Temperature,C,15.9
791839,HILLESLEY - HILLESLEY,2023-03-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-03-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
791839,HILLESLEY - HILLESLEY,2023-03-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-03-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
791839,HILLESLEY - HILLESLEY,2023-03-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-03-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
791839,HILLESLEY - HILLESLEY,2023-03-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
791839,HILLESLEY - HILLESLEY,2023-03-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
791839,HILLESLEY - HILLESLEY,2023-03-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
791839,HILLESLEY - HILLESLEY,2023-03-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.83
791839,HILLESLEY - HILLESLEY,2023-03-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.58
791839,HILLESLEY - HILLESLEY,2023-03-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.76
791839,HILLESLEY - HILLESLEY,2023-03-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
791839,HILLESLEY - HILLESLEY,2023-03-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
791839,HILLESLEY - HILLESLEY,2023-03-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
791839,HILLESLEY - HILLESLEY,2023-03-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
791839,HILLESLEY - HILLESLEY,2023-03-17T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-03-17T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-03-17T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
791839,HILLESLEY - HILLESLEY,2023-03-17T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
791839,HILLESLEY - HILLESLEY,2023-03-17T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
791839,HILLESLEY - HILLESLEY,2023-03-17T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.78
791839,HILLESLEY - HILLESLEY,2023-03-17T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
791839,HILLESLEY - HILLESLEY,2023-03-17T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
791839,HILLESLEY - HILLESLEY,2023-03-17T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-03-17T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-03-17T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
791839,HILLESLEY - HILLESLEY,2023-03-17T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
791839,HILLESLEY - HILLESLEY,2023-03-17T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
791839,HILLESLEY - HILLESLEY,2023-03-17T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
791839,HILLESLEY - HILLESLEY,2023-03-17T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
791839,HILLESLEY - HILLESLEY,2023-03-17T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.66
791839,HILLESLEY - HILLESLEY,2023-03-17T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
791839,HILLESLEY - HILLESLEY,2023-03-17T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
791839,HILLESLEY - HILLESLEY,2023-03-17T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
791839,HILLESLEY - HILLESLEY,2023-03-17T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
