Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
791839,HILLESLEY - HILLESLEY,2023-03-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.66
791839,HILLESLEY - HILLESLEY,2023-03-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.11
791839,HILLESLEY - HILLESLEY,2023-03-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-19.0
791839,HILLESLEY - HILLESLEY,2023-03-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,95.3
791839,HILLESLEY - HILLESLEY,2023-03-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
791839,HILLESLEY - HILLESLEY,2023-03-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
791839,HILLESLEY - HILLESLEY,2023-03-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
791839,HILLESLEY - HILLESLEY,2023-03-18T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-03-18T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-03-18T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.5
791839,HILLESLEY - HILLESLEY,2023-03-18T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.14
791839,HILLESLEY - HILLESLEY,2023-03-18T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.36
791839,HILLESLEY - HILLESLEY,2023-03-18T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.99
791839,HILLESLEY - HILLESLEY,2023-03-18T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
791839,HILLESLEY - HILLESLEY,2023-03-18T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
791839,HILLESLEY - HILLESLEY,2023-03-18T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
791839,HILLESLEY - HILLESLEY,2023-03-18T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
791839,HILLESLEY - HILLESLEY,2023-03-18T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
791839,HILLESLEY - HILLESLEY,2023-03-18T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-03-18T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-03-18T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
791839,HILLESLEY - HILLESLEY,2023-03-18T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
791839,HILLESLEY - HILLESLEY,2023-03-18T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.21
791839,HILLESLEY - HILLESLEY,2023-03-18T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
791839,HILLESLEY - HILLESLEY,2023-03-18T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
791839,HILLESLEY - HILLESLEY,2023-03-18T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
791839,HILLESLEY - HILLESLEY,2023-03-18T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
791839,HILLESLEY - HILLESLEY,2023-03-18T23:50:00.000+00:00,transformer,,Temperature,C,16.1
791839,HILLESLEY - HILLESLEY,2023-03-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
791839,HILLESLEY - HILLESLEY,2023-03-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
791839,HILLESLEY - HILLESLEY,2023-03-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
791839,HILLESLEY - HILLESLEY,2023-03-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
791839,HILLESLEY - HILLESLEY,2023-03-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
791839,HILLESLEY - HILLESLEY,2023-03-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
791839,HILLESLEY - HILLESLEY,2023-03-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-03-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
791839,HILLESLEY - HILLESLEY,2023-03-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
791839,HILLESLEY - HILLESLEY,2023-03-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.97
791839,HILLESLEY - HILLESLEY,2023-03-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.05
791839,HILLESLEY - HILLESLEY,2023-03-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.2
791839,HILLESLEY - HILLESLEY,2023-03-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
791839,HILLESLEY - HILLESLEY,2023-03-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
791839,HILLESLEY - HILLESLEY,2023-03-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
791839,HILLESLEY - HILLESLEY,2023-03-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
791839,HILLESLEY - HILLESLEY,2023-03-18T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
791839,HILLESLEY - HILLESLEY,2023-03-18T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-03-18T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.56
791839,HILLESLEY - HILLESLEY,2023-03-18T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.3
791839,HILLESLEY - HILLESLEY,2023-03-18T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.24
791839,HILLESLEY - HILLESLEY,2023-03-18T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.25
791839,HILLESLEY - HILLESLEY,2023-03-18T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
791839,HILLESLEY - HILLESLEY,2023-03-18T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
791839,HILLESLEY - HILLESLEY,2023-03-18T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
791839,HILLESLEY - HILLESLEY,2023-03-18T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-03-18T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
791839,HILLESLEY - HILLESLEY,2023-03-18T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-03-18T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
791839,HILLESLEY - HILLESLEY,2023-03-18T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
791839,HILLESLEY - HILLESLEY,2023-03-18T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
791839,HILLESLEY - HILLESLEY,2023-03-18T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.22
791839,HILLESLEY - HILLESLEY,2023-03-18T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
791839,HILLESLEY - HILLESLEY,2023-03-18T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
791839,HILLESLEY - HILLESLEY,2023-03-18T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-03-18T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
791839,HILLESLEY - HILLESLEY,2023-03-18T23:40:00.000+00:00,transformer,,Temperature,C,16.2
791839,HILLESLEY - HILLESLEY,2023-03-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
791839,HILLESLEY - HILLESLEY,2023-03-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
791839,HILLESLEY - HILLESLEY,2023-03-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
791839,HILLESLEY - HILLESLEY,2023-03-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
791839,HILLESLEY - HILLESLEY,2023-03-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
791839,HILLESLEY - HILLESLEY,2023-03-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
791839,HILLESLEY - HILLESLEY,2023-03-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-03-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
791839,HILLESLEY - HILLESLEY,2023-03-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
791839,HILLESLEY - HILLESLEY,2023-03-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.37
791839,HILLESLEY - HILLESLEY,2023-03-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.99
791839,HILLESLEY - HILLESLEY,2023-03-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.48
791839,HILLESLEY - HILLESLEY,2023-03-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
791839,HILLESLEY - HILLESLEY,2023-03-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
791839,HILLESLEY - HILLESLEY,2023-03-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
791839,HILLESLEY - HILLESLEY,2023-03-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
791839,HILLESLEY - HILLESLEY,2023-03-18T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-03-18T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-03-18T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.73
791839,HILLESLEY - HILLESLEY,2023-03-18T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
791839,HILLESLEY - HILLESLEY,2023-03-18T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.23
791839,HILLESLEY - HILLESLEY,2023-03-18T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.17
791839,HILLESLEY - HILLESLEY,2023-03-18T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
791839,HILLESLEY - HILLESLEY,2023-03-18T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-03-18T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
791839,HILLESLEY - HILLESLEY,2023-03-18T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-03-18T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
791839,HILLESLEY - HILLESLEY,2023-03-18T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-03-18T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
791839,HILLESLEY - HILLESLEY,2023-03-18T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
791839,HILLESLEY - HILLESLEY,2023-03-18T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.05
791839,HILLESLEY - HILLESLEY,2023-03-18T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.46
791839,HILLESLEY - HILLESLEY,2023-03-18T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
791839,HILLESLEY - HILLESLEY,2023-03-18T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
791839,HILLESLEY - HILLESLEY,2023-03-18T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-03-18T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
791839,HILLESLEY - HILLESLEY,2023-03-18T23:30:00.000+00:00,transformer,,Temperature,C,16.2
791839,HILLESLEY - HILLESLEY,2023-03-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
791839,HILLESLEY - HILLESLEY,2023-03-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
791839,HILLESLEY - HILLESLEY,2023-03-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
791839,HILLESLEY - HILLESLEY,2023-03-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
791839,HILLESLEY - HILLESLEY,2023-03-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
791839,HILLESLEY - HILLESLEY,2023-03-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
791839,HILLESLEY - HILLESLEY,2023-03-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-03-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
791839,HILLESLEY - HILLESLEY,2023-03-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
791839,HILLESLEY - HILLESLEY,2023-03-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.92
791839,HILLESLEY - HILLESLEY,2023-03-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.29
791839,HILLESLEY - HILLESLEY,2023-03-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.63
791839,HILLESLEY - HILLESLEY,2023-03-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
791839,HILLESLEY - HILLESLEY,2023-03-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-03-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
791839,HILLESLEY - HILLESLEY,2023-03-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
791839,HILLESLEY - HILLESLEY,2023-03-18T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-03-18T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-03-18T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.66
791839,HILLESLEY - HILLESLEY,2023-03-18T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
791839,HILLESLEY - HILLESLEY,2023-03-18T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.13
791839,HILLESLEY - HILLESLEY,2023-03-18T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.85
791839,HILLESLEY - HILLESLEY,2023-03-18T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
791839,HILLESLEY - HILLESLEY,2023-03-18T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
791839,HILLESLEY - HILLESLEY,2023-03-18T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
791839,HILLESLEY - HILLESLEY,2023-03-18T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
791839,HILLESLEY - HILLESLEY,2023-03-18T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
791839,HILLESLEY - HILLESLEY,2023-03-18T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-03-18T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
791839,HILLESLEY - HILLESLEY,2023-03-18T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
791839,HILLESLEY - HILLESLEY,2023-03-18T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
791839,HILLESLEY - HILLESLEY,2023-03-18T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.54
791839,HILLESLEY - HILLESLEY,2023-03-18T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
791839,HILLESLEY - HILLESLEY,2023-03-18T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
791839,HILLESLEY - HILLESLEY,2023-03-18T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
791839,HILLESLEY - HILLESLEY,2023-03-18T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
791839,HILLESLEY - HILLESLEY,2023-03-18T23:20:00.000+00:00,transformer,,Temperature,C,16.3
791839,HILLESLEY - HILLESLEY,2023-03-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
791839,HILLESLEY - HILLESLEY,2023-03-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
791839,HILLESLEY - HILLESLEY,2023-03-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
791839,HILLESLEY - HILLESLEY,2023-03-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
791839,HILLESLEY - HILLESLEY,2023-03-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
791839,HILLESLEY - HILLESLEY,2023-03-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
791839,HILLESLEY - HILLESLEY,2023-03-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-03-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
791839,HILLESLEY - HILLESLEY,2023-03-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
791839,HILLESLEY - HILLESLEY,2023-03-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.71
791839,HILLESLEY - HILLESLEY,2023-03-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.02
791839,HILLESLEY - HILLESLEY,2023-03-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.39
791839,HILLESLEY - HILLESLEY,2023-03-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,102.9
791839,HILLESLEY - HILLESLEY,2023-03-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-03-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
791839,HILLESLEY - HILLESLEY,2023-03-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
791839,HILLESLEY - HILLESLEY,2023-03-18T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-03-18T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-03-18T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.36
791839,HILLESLEY - HILLESLEY,2023-03-18T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
791839,HILLESLEY - HILLESLEY,2023-03-18T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.09
791839,HILLESLEY - HILLESLEY,2023-03-18T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.13
791839,HILLESLEY - HILLESLEY,2023-03-18T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
791839,HILLESLEY - HILLESLEY,2023-03-18T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
791839,HILLESLEY - HILLESLEY,2023-03-18T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
791839,HILLESLEY - HILLESLEY,2023-03-18T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
791839,HILLESLEY - HILLESLEY,2023-03-18T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
791839,HILLESLEY - HILLESLEY,2023-03-18T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-03-18T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
791839,HILLESLEY - HILLESLEY,2023-03-18T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
791839,HILLESLEY - HILLESLEY,2023-03-18T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
791839,HILLESLEY - HILLESLEY,2023-03-18T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.53
791839,HILLESLEY - HILLESLEY,2023-03-18T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
791839,HILLESLEY - HILLESLEY,2023-03-18T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
791839,HILLESLEY - HILLESLEY,2023-03-18T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-03-18T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
791839,HILLESLEY - HILLESLEY,2023-03-18T23:10:00.000+00:00,transformer,,Temperature,C,16.4
791839,HILLESLEY - HILLESLEY,2023-03-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
791839,HILLESLEY - HILLESLEY,2023-03-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
791839,HILLESLEY - HILLESLEY,2023-03-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
791839,HILLESLEY - HILLESLEY,2023-03-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
791839,HILLESLEY - HILLESLEY,2023-03-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
791839,HILLESLEY - HILLESLEY,2023-03-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
791839,HILLESLEY - HILLESLEY,2023-03-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
791839,HILLESLEY - HILLESLEY,2023-03-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
791839,HILLESLEY - HILLESLEY,2023-03-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
791839,HILLESLEY - HILLESLEY,2023-03-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.12
791839,HILLESLEY - HILLESLEY,2023-03-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.17
791839,HILLESLEY - HILLESLEY,2023-03-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.66
791839,HILLESLEY - HILLESLEY,2023-03-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
791839,HILLESLEY - HILLESLEY,2023-03-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
791839,HILLESLEY - HILLESLEY,2023-03-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
791839,HILLESLEY - HILLESLEY,2023-03-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
791839,HILLESLEY - HILLESLEY,2023-03-18T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-03-18T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-03-18T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
791839,HILLESLEY - HILLESLEY,2023-03-18T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
791839,HILLESLEY - HILLESLEY,2023-03-18T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.72
791839,HILLESLEY - HILLESLEY,2023-03-18T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.48
791839,HILLESLEY - HILLESLEY,2023-03-18T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
791839,HILLESLEY - HILLESLEY,2023-03-18T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
791839,HILLESLEY - HILLESLEY,2023-03-18T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
791839,HILLESLEY - HILLESLEY,2023-03-18T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
791839,HILLESLEY - HILLESLEY,2023-03-18T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
791839,HILLESLEY - HILLESLEY,2023-03-18T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-03-18T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
791839,HILLESLEY - HILLESLEY,2023-03-18T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
791839,HILLESLEY - HILLESLEY,2023-03-18T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.92
791839,HILLESLEY - HILLESLEY,2023-03-18T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.26
791839,HILLESLEY - HILLESLEY,2023-03-18T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
791839,HILLESLEY - HILLESLEY,2023-03-18T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
791839,HILLESLEY - HILLESLEY,2023-03-18T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
791839,HILLESLEY - HILLESLEY,2023-03-18T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
791839,HILLESLEY - HILLESLEY,2023-03-18T23:00:00.000+00:00,transformer,,Temperature,C,16.4
791839,HILLESLEY - HILLESLEY,2023-03-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
791839,HILLESLEY - HILLESLEY,2023-03-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
791839,HILLESLEY - HILLESLEY,2023-03-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-03-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
791839,HILLESLEY - HILLESLEY,2023-03-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
791839,HILLESLEY - HILLESLEY,2023-03-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
791839,HILLESLEY - HILLESLEY,2023-03-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-03-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
791839,HILLESLEY - HILLESLEY,2023-03-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
791839,HILLESLEY - HILLESLEY,2023-03-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.76
791839,HILLESLEY - HILLESLEY,2023-03-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.64
791839,HILLESLEY - HILLESLEY,2023-03-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.74
791839,HILLESLEY - HILLESLEY,2023-03-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,92.7
791839,HILLESLEY - HILLESLEY,2023-03-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
791839,HILLESLEY - HILLESLEY,2023-03-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
791839,HILLESLEY - HILLESLEY,2023-03-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
791839,HILLESLEY - HILLESLEY,2023-03-18T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-03-18T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-03-18T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.51
791839,HILLESLEY - HILLESLEY,2023-03-18T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
791839,HILLESLEY - HILLESLEY,2023-03-18T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.14
791839,HILLESLEY - HILLESLEY,2023-03-18T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.97
791839,HILLESLEY - HILLESLEY,2023-03-18T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
791839,HILLESLEY - HILLESLEY,2023-03-18T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
791839,HILLESLEY - HILLESLEY,2023-03-18T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
791839,HILLESLEY - HILLESLEY,2023-03-18T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
791839,HILLESLEY - HILLESLEY,2023-03-18T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
791839,HILLESLEY - HILLESLEY,2023-03-18T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-03-18T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
791839,HILLESLEY - HILLESLEY,2023-03-18T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
791839,HILLESLEY - HILLESLEY,2023-03-18T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
791839,HILLESLEY - HILLESLEY,2023-03-18T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.17
791839,HILLESLEY - HILLESLEY,2023-03-18T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
791839,HILLESLEY - HILLESLEY,2023-03-18T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
791839,HILLESLEY - HILLESLEY,2023-03-18T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-03-18T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
791839,HILLESLEY - HILLESLEY,2023-03-18T22:50:00.000+00:00,transformer,,Temperature,C,16.5
791839,HILLESLEY - HILLESLEY,2023-03-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
791839,HILLESLEY - HILLESLEY,2023-03-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
791839,HILLESLEY - HILLESLEY,2023-03-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-03-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
791839,HILLESLEY - HILLESLEY,2023-03-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
791839,HILLESLEY - HILLESLEY,2023-03-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
791839,HILLESLEY - HILLESLEY,2023-03-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-03-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
791839,HILLESLEY - HILLESLEY,2023-03-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
791839,HILLESLEY - HILLESLEY,2023-03-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.06
791839,HILLESLEY - HILLESLEY,2023-03-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.39
791839,HILLESLEY - HILLESLEY,2023-03-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.14
791839,HILLESLEY - HILLESLEY,2023-03-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,104.4
791839,HILLESLEY - HILLESLEY,2023-03-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-03-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
791839,HILLESLEY - HILLESLEY,2023-03-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
791839,HILLESLEY - HILLESLEY,2023-03-18T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-03-18T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-03-18T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.65
791839,HILLESLEY - HILLESLEY,2023-03-18T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
791839,HILLESLEY - HILLESLEY,2023-03-18T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.76
791839,HILLESLEY - HILLESLEY,2023-03-18T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.38
791839,HILLESLEY - HILLESLEY,2023-03-18T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
791839,HILLESLEY - HILLESLEY,2023-03-18T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
791839,HILLESLEY - HILLESLEY,2023-03-18T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
791839,HILLESLEY - HILLESLEY,2023-03-18T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
791839,HILLESLEY - HILLESLEY,2023-03-18T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
791839,HILLESLEY - HILLESLEY,2023-03-18T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-03-18T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
791839,HILLESLEY - HILLESLEY,2023-03-18T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
791839,HILLESLEY - HILLESLEY,2023-03-18T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
791839,HILLESLEY - HILLESLEY,2023-03-18T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.3
791839,HILLESLEY - HILLESLEY,2023-03-18T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
791839,HILLESLEY - HILLESLEY,2023-03-18T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
791839,HILLESLEY - HILLESLEY,2023-03-18T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-03-18T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
791839,HILLESLEY - HILLESLEY,2023-03-18T22:40:00.000+00:00,transformer,,Temperature,C,16.5
791839,HILLESLEY - HILLESLEY,2023-03-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
791839,HILLESLEY - HILLESLEY,2023-03-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
791839,HILLESLEY - HILLESLEY,2023-03-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-03-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
791839,HILLESLEY - HILLESLEY,2023-03-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
791839,HILLESLEY - HILLESLEY,2023-03-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
791839,HILLESLEY - HILLESLEY,2023-03-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-03-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
791839,HILLESLEY - HILLESLEY,2023-03-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
791839,HILLESLEY - HILLESLEY,2023-03-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.65
791839,HILLESLEY - HILLESLEY,2023-03-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.43
791839,HILLESLEY - HILLESLEY,2023-03-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.68
791839,HILLESLEY - HILLESLEY,2023-03-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,89.7
791839,HILLESLEY - HILLESLEY,2023-03-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
791839,HILLESLEY - HILLESLEY,2023-03-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
791839,HILLESLEY - HILLESLEY,2023-03-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-03-18T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-03-18T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-03-18T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.31
791839,HILLESLEY - HILLESLEY,2023-03-18T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
791839,HILLESLEY - HILLESLEY,2023-03-18T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.16
791839,HILLESLEY - HILLESLEY,2023-03-18T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.33
791839,HILLESLEY - HILLESLEY,2023-03-18T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
791839,HILLESLEY - HILLESLEY,2023-03-18T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-03-18T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
791839,HILLESLEY - HILLESLEY,2023-03-18T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
791839,HILLESLEY - HILLESLEY,2023-03-18T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
791839,HILLESLEY - HILLESLEY,2023-03-18T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
791839,HILLESLEY - HILLESLEY,2023-03-18T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
791839,HILLESLEY - HILLESLEY,2023-03-18T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
791839,HILLESLEY - HILLESLEY,2023-03-18T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.09
791839,HILLESLEY - HILLESLEY,2023-03-18T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.25
791839,HILLESLEY - HILLESLEY,2023-03-18T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-03-18T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-03-18T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-03-18T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
791839,HILLESLEY - HILLESLEY,2023-03-18T22:30:00.000+00:00,transformer,,Temperature,C,16.5
791839,HILLESLEY - HILLESLEY,2023-03-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-03-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
791839,HILLESLEY - HILLESLEY,2023-03-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-03-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
791839,HILLESLEY - HILLESLEY,2023-03-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-03-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
791839,HILLESLEY - HILLESLEY,2023-03-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-03-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
791839,HILLESLEY - HILLESLEY,2023-03-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
791839,HILLESLEY - HILLESLEY,2023-03-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.31
791839,HILLESLEY - HILLESLEY,2023-03-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.25
791839,HILLESLEY - HILLESLEY,2023-03-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.59
791839,HILLESLEY - HILLESLEY,2023-03-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
791839,HILLESLEY - HILLESLEY,2023-03-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
791839,HILLESLEY - HILLESLEY,2023-03-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
791839,HILLESLEY - HILLESLEY,2023-03-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
791839,HILLESLEY - HILLESLEY,2023-03-18T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-03-18T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-03-18T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
791839,HILLESLEY - HILLESLEY,2023-03-18T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
791839,HILLESLEY - HILLESLEY,2023-03-18T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.38
791839,HILLESLEY - HILLESLEY,2023-03-18T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.33
791839,HILLESLEY - HILLESLEY,2023-03-18T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
791839,HILLESLEY - HILLESLEY,2023-03-18T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-03-18T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
791839,HILLESLEY - HILLESLEY,2023-03-18T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
791839,HILLESLEY - HILLESLEY,2023-03-18T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
791839,HILLESLEY - HILLESLEY,2023-03-18T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-03-18T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
791839,HILLESLEY - HILLESLEY,2023-03-18T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
791839,HILLESLEY - HILLESLEY,2023-03-18T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
791839,HILLESLEY - HILLESLEY,2023-03-18T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.35
791839,HILLESLEY - HILLESLEY,2023-03-18T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
791839,HILLESLEY - HILLESLEY,2023-03-18T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
791839,HILLESLEY - HILLESLEY,2023-03-18T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-03-18T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
791839,HILLESLEY - HILLESLEY,2023-03-18T22:20:00.000+00:00,transformer,,Temperature,C,16.4
791839,HILLESLEY - HILLESLEY,2023-03-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-03-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
791839,HILLESLEY - HILLESLEY,2023-03-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-03-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
791839,HILLESLEY - HILLESLEY,2023-03-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-03-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
791839,HILLESLEY - HILLESLEY,2023-03-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-03-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
791839,HILLESLEY - HILLESLEY,2023-03-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
791839,HILLESLEY - HILLESLEY,2023-03-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.47
791839,HILLESLEY - HILLESLEY,2023-03-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.71
791839,HILLESLEY - HILLESLEY,2023-03-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.68
791839,HILLESLEY - HILLESLEY,2023-03-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,95.4
791839,HILLESLEY - HILLESLEY,2023-03-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
791839,HILLESLEY - HILLESLEY,2023-03-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
791839,HILLESLEY - HILLESLEY,2023-03-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
791839,HILLESLEY - HILLESLEY,2023-03-18T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-03-18T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
791839,HILLESLEY - HILLESLEY,2023-03-18T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
791839,HILLESLEY - HILLESLEY,2023-03-18T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
791839,HILLESLEY - HILLESLEY,2023-03-18T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.19
791839,HILLESLEY - HILLESLEY,2023-03-18T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.69
791839,HILLESLEY - HILLESLEY,2023-03-18T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
791839,HILLESLEY - HILLESLEY,2023-03-18T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
791839,HILLESLEY - HILLESLEY,2023-03-18T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
791839,HILLESLEY - HILLESLEY,2023-03-18T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
791839,HILLESLEY - HILLESLEY,2023-03-18T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
791839,HILLESLEY - HILLESLEY,2023-03-18T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-03-18T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
791839,HILLESLEY - HILLESLEY,2023-03-18T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
791839,HILLESLEY - HILLESLEY,2023-03-18T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.02
791839,HILLESLEY - HILLESLEY,2023-03-18T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.65
791839,HILLESLEY - HILLESLEY,2023-03-18T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
791839,HILLESLEY - HILLESLEY,2023-03-18T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
791839,HILLESLEY - HILLESLEY,2023-03-18T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-03-18T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
791839,HILLESLEY - HILLESLEY,2023-03-18T22:10:00.000+00:00,transformer,,Temperature,C,16.4
791839,HILLESLEY - HILLESLEY,2023-03-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-03-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
791839,HILLESLEY - HILLESLEY,2023-03-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-03-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
791839,HILLESLEY - HILLESLEY,2023-03-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-03-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
791839,HILLESLEY - HILLESLEY,2023-03-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
791839,HILLESLEY - HILLESLEY,2023-03-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
791839,HILLESLEY - HILLESLEY,2023-03-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
791839,HILLESLEY - HILLESLEY,2023-03-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.43
791839,HILLESLEY - HILLESLEY,2023-03-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.22
791839,HILLESLEY - HILLESLEY,2023-03-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.34
791839,HILLESLEY - HILLESLEY,2023-03-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,120.8
791839,HILLESLEY - HILLESLEY,2023-03-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
791839,HILLESLEY - HILLESLEY,2023-03-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
791839,HILLESLEY - HILLESLEY,2023-03-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
791839,HILLESLEY - HILLESLEY,2023-03-18T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-03-18T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
791839,HILLESLEY - HILLESLEY,2023-03-18T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.38
791839,HILLESLEY - HILLESLEY,2023-03-18T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
791839,HILLESLEY - HILLESLEY,2023-03-18T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.61
791839,HILLESLEY - HILLESLEY,2023-03-18T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.26
791839,HILLESLEY - HILLESLEY,2023-03-18T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
791839,HILLESLEY - HILLESLEY,2023-03-18T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-03-18T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
791839,HILLESLEY - HILLESLEY,2023-03-18T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
791839,HILLESLEY - HILLESLEY,2023-03-18T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
791839,HILLESLEY - HILLESLEY,2023-03-18T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-03-18T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
791839,HILLESLEY - HILLESLEY,2023-03-18T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
791839,HILLESLEY - HILLESLEY,2023-03-18T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
791839,HILLESLEY - HILLESLEY,2023-03-18T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.77
791839,HILLESLEY - HILLESLEY,2023-03-18T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
791839,HILLESLEY - HILLESLEY,2023-03-18T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
791839,HILLESLEY - HILLESLEY,2023-03-18T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
791839,HILLESLEY - HILLESLEY,2023-03-18T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
791839,HILLESLEY - HILLESLEY,2023-03-18T22:00:00.000+00:00,transformer,,Temperature,C,16.4
791839,HILLESLEY - HILLESLEY,2023-03-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-03-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
791839,HILLESLEY - HILLESLEY,2023-03-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-03-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
791839,HILLESLEY - HILLESLEY,2023-03-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-03-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
791839,HILLESLEY - HILLESLEY,2023-03-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
791839,HILLESLEY - HILLESLEY,2023-03-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
791839,HILLESLEY - HILLESLEY,2023-03-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
791839,HILLESLEY - HILLESLEY,2023-03-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.93
791839,HILLESLEY - HILLESLEY,2023-03-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.46
791839,HILLESLEY - HILLESLEY,2023-03-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.03
791839,HILLESLEY - HILLESLEY,2023-03-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,113.7
791839,HILLESLEY - HILLESLEY,2023-03-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
791839,HILLESLEY - HILLESLEY,2023-03-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
791839,HILLESLEY - HILLESLEY,2023-03-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
791839,HILLESLEY - HILLESLEY,2023-03-18T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-03-18T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-03-18T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
791839,HILLESLEY - HILLESLEY,2023-03-18T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
791839,HILLESLEY - HILLESLEY,2023-03-18T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.19
791839,HILLESLEY - HILLESLEY,2023-03-18T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.43
791839,HILLESLEY - HILLESLEY,2023-03-18T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
791839,HILLESLEY - HILLESLEY,2023-03-18T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
791839,HILLESLEY - HILLESLEY,2023-03-18T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
791839,HILLESLEY - HILLESLEY,2023-03-18T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
791839,HILLESLEY - HILLESLEY,2023-03-18T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
791839,HILLESLEY - HILLESLEY,2023-03-18T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-03-18T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
791839,HILLESLEY - HILLESLEY,2023-03-18T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
791839,HILLESLEY - HILLESLEY,2023-03-18T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.75
791839,HILLESLEY - HILLESLEY,2023-03-18T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.53
791839,HILLESLEY - HILLESLEY,2023-03-18T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
791839,HILLESLEY - HILLESLEY,2023-03-18T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
791839,HILLESLEY - HILLESLEY,2023-03-18T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
791839,HILLESLEY - HILLESLEY,2023-03-18T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
791839,HILLESLEY - HILLESLEY,2023-03-18T21:50:00.000+00:00,transformer,,Temperature,C,16.5
791839,HILLESLEY - HILLESLEY,2023-03-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-03-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
791839,HILLESLEY - HILLESLEY,2023-03-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-03-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
791839,HILLESLEY - HILLESLEY,2023-03-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-03-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
791839,HILLESLEY - HILLESLEY,2023-03-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
791839,HILLESLEY - HILLESLEY,2023-03-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
791839,HILLESLEY - HILLESLEY,2023-03-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
791839,HILLESLEY - HILLESLEY,2023-03-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.44
791839,HILLESLEY - HILLESLEY,2023-03-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.94
791839,HILLESLEY - HILLESLEY,2023-03-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-20.96
791839,HILLESLEY - HILLESLEY,2023-03-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,131.5
791839,HILLESLEY - HILLESLEY,2023-03-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
791839,HILLESLEY - HILLESLEY,2023-03-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
791839,HILLESLEY - HILLESLEY,2023-03-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
791839,HILLESLEY - HILLESLEY,2023-03-18T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
791839,HILLESLEY - HILLESLEY,2023-03-18T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
791839,HILLESLEY - HILLESLEY,2023-03-18T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
791839,HILLESLEY - HILLESLEY,2023-03-18T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
791839,HILLESLEY - HILLESLEY,2023-03-18T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
791839,HILLESLEY - HILLESLEY,2023-03-18T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.62
791839,HILLESLEY - HILLESLEY,2023-03-18T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
791839,HILLESLEY - HILLESLEY,2023-03-18T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
791839,HILLESLEY - HILLESLEY,2023-03-18T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
791839,HILLESLEY - HILLESLEY,2023-03-18T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
791839,HILLESLEY - HILLESLEY,2023-03-18T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
791839,HILLESLEY - HILLESLEY,2023-03-18T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-03-18T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-03-18T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
791839,HILLESLEY - HILLESLEY,2023-03-18T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.23
791839,HILLESLEY - HILLESLEY,2023-03-18T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.15
791839,HILLESLEY - HILLESLEY,2023-03-18T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
