Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-18T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
791839,HILLESLEY - HILLESLEY,2023-03-18T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
791839,HILLESLEY - HILLESLEY,2023-03-18T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
791839,HILLESLEY - HILLESLEY,2023-03-18T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
791839,HILLESLEY - HILLESLEY,2023-03-18T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
791839,HILLESLEY - HILLESLEY,2023-03-18T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
791839,HILLESLEY - HILLESLEY,2023-03-18T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
791839,HILLESLEY - HILLESLEY,2023-03-18T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.21
791839,HILLESLEY - HILLESLEY,2023-03-18T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
791839,HILLESLEY - HILLESLEY,2023-03-18T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.26
791839,HILLESLEY - HILLESLEY,2023-03-18T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
791839,HILLESLEY - HILLESLEY,2023-03-18T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
791839,HILLESLEY - HILLESLEY,2023-03-18T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-03-18T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
791839,HILLESLEY - HILLESLEY,2023-03-18T11:40:00.000+00:00,transformer,,Temperature,C,18.4
791839,HILLESLEY - HILLESLEY,2023-03-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-03-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
791839,HILLESLEY - HILLESLEY,2023-03-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-03-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
791839,HILLESLEY - HILLESLEY,2023-03-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-03-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
791839,HILLESLEY - HILLESLEY,2023-03-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-03-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
791839,HILLESLEY - HILLESLEY,2023-03-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
791839,HILLESLEY - HILLESLEY,2023-03-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.26
791839,HILLESLEY - HILLESLEY,2023-03-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.14
791839,HILLESLEY - HILLESLEY,2023-03-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.16
791839,HILLESLEY - HILLESLEY,2023-03-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
791839,HILLESLEY - HILLESLEY,2023-03-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
791839,HILLESLEY - HILLESLEY,2023-03-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
791839,HILLESLEY - HILLESLEY,2023-03-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-03-18T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
791839,HILLESLEY - HILLESLEY,2023-03-18T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
791839,HILLESLEY - HILLESLEY,2023-03-18T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.17
791839,HILLESLEY - HILLESLEY,2023-03-18T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
791839,HILLESLEY - HILLESLEY,2023-03-18T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
791839,HILLESLEY - HILLESLEY,2023-03-18T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.59
791839,HILLESLEY - HILLESLEY,2023-03-18T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-03-18T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-03-18T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
791839,HILLESLEY - HILLESLEY,2023-03-18T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
791839,HILLESLEY - HILLESLEY,2023-03-18T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
791839,HILLESLEY - HILLESLEY,2023-03-18T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
791839,HILLESLEY - HILLESLEY,2023-03-18T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
791839,HILLESLEY - HILLESLEY,2023-03-18T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
791839,HILLESLEY - HILLESLEY,2023-03-18T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
791839,HILLESLEY - HILLESLEY,2023-03-18T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.33
791839,HILLESLEY - HILLESLEY,2023-03-18T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-03-18T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-03-18T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-03-18T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
791839,HILLESLEY - HILLESLEY,2023-03-18T11:30:00.000+00:00,transformer,,Temperature,C,18.3
791839,HILLESLEY - HILLESLEY,2023-03-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-03-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
791839,HILLESLEY - HILLESLEY,2023-03-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-03-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
791839,HILLESLEY - HILLESLEY,2023-03-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-03-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
791839,HILLESLEY - HILLESLEY,2023-03-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
791839,HILLESLEY - HILLESLEY,2023-03-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
791839,HILLESLEY - HILLESLEY,2023-03-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
791839,HILLESLEY - HILLESLEY,2023-03-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.88
791839,HILLESLEY - HILLESLEY,2023-03-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.91
791839,HILLESLEY - HILLESLEY,2023-03-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.92
791839,HILLESLEY - HILLESLEY,2023-03-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
791839,HILLESLEY - HILLESLEY,2023-03-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
791839,HILLESLEY - HILLESLEY,2023-03-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
791839,HILLESLEY - HILLESLEY,2023-03-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
791839,HILLESLEY - HILLESLEY,2023-03-18T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
791839,HILLESLEY - HILLESLEY,2023-03-18T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-03-18T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
791839,HILLESLEY - HILLESLEY,2023-03-18T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
791839,HILLESLEY - HILLESLEY,2023-03-18T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
791839,HILLESLEY - HILLESLEY,2023-03-18T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.48
791839,HILLESLEY - HILLESLEY,2023-03-18T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-03-18T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
791839,HILLESLEY - HILLESLEY,2023-03-18T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-03-18T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
791839,HILLESLEY - HILLESLEY,2023-03-18T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
791839,HILLESLEY - HILLESLEY,2023-03-18T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-03-18T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
791839,HILLESLEY - HILLESLEY,2023-03-18T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
791839,HILLESLEY - HILLESLEY,2023-03-18T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
791839,HILLESLEY - HILLESLEY,2023-03-18T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.99
791839,HILLESLEY - HILLESLEY,2023-03-18T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
791839,HILLESLEY - HILLESLEY,2023-03-18T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-03-18T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
791839,HILLESLEY - HILLESLEY,2023-03-18T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
791839,HILLESLEY - HILLESLEY,2023-03-18T11:20:00.000+00:00,transformer,,Temperature,C,18.3
791839,HILLESLEY - HILLESLEY,2023-03-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-03-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
791839,HILLESLEY - HILLESLEY,2023-03-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-03-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
791839,HILLESLEY - HILLESLEY,2023-03-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-03-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
791839,HILLESLEY - HILLESLEY,2023-03-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
791839,HILLESLEY - HILLESLEY,2023-03-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
791839,HILLESLEY - HILLESLEY,2023-03-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
791839,HILLESLEY - HILLESLEY,2023-03-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.89
791839,HILLESLEY - HILLESLEY,2023-03-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.94
791839,HILLESLEY - HILLESLEY,2023-03-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.47
791839,HILLESLEY - HILLESLEY,2023-03-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
791839,HILLESLEY - HILLESLEY,2023-03-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
791839,HILLESLEY - HILLESLEY,2023-03-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-03-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
791839,HILLESLEY - HILLESLEY,2023-03-18T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
791839,HILLESLEY - HILLESLEY,2023-03-18T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
791839,HILLESLEY - HILLESLEY,2023-03-18T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
791839,HILLESLEY - HILLESLEY,2023-03-18T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.92
791839,HILLESLEY - HILLESLEY,2023-03-18T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.55
791839,HILLESLEY - HILLESLEY,2023-03-18T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.7
791839,HILLESLEY - HILLESLEY,2023-03-18T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
791839,HILLESLEY - HILLESLEY,2023-03-18T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-03-18T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
791839,HILLESLEY - HILLESLEY,2023-03-18T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-03-18T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
791839,HILLESLEY - HILLESLEY,2023-03-18T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
791839,HILLESLEY - HILLESLEY,2023-03-18T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-03-18T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
791839,HILLESLEY - HILLESLEY,2023-03-18T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
791839,HILLESLEY - HILLESLEY,2023-03-18T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.44
791839,HILLESLEY - HILLESLEY,2023-03-18T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
791839,HILLESLEY - HILLESLEY,2023-03-18T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-03-18T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-03-18T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
791839,HILLESLEY - HILLESLEY,2023-03-18T11:10:00.000+00:00,transformer,,Temperature,C,18.4
791839,HILLESLEY - HILLESLEY,2023-03-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-03-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
791839,HILLESLEY - HILLESLEY,2023-03-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-03-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
791839,HILLESLEY - HILLESLEY,2023-03-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-03-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
791839,HILLESLEY - HILLESLEY,2023-03-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-03-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
791839,HILLESLEY - HILLESLEY,2023-03-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
791839,HILLESLEY - HILLESLEY,2023-03-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.11
791839,HILLESLEY - HILLESLEY,2023-03-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.21
791839,HILLESLEY - HILLESLEY,2023-03-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.14
791839,HILLESLEY - HILLESLEY,2023-03-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
791839,HILLESLEY - HILLESLEY,2023-03-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
791839,HILLESLEY - HILLESLEY,2023-03-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
791839,HILLESLEY - HILLESLEY,2023-03-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
791839,HILLESLEY - HILLESLEY,2023-03-18T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
791839,HILLESLEY - HILLESLEY,2023-03-18T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
791839,HILLESLEY - HILLESLEY,2023-03-18T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
791839,HILLESLEY - HILLESLEY,2023-03-18T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.15
791839,HILLESLEY - HILLESLEY,2023-03-18T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
791839,HILLESLEY - HILLESLEY,2023-03-18T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.85
791839,HILLESLEY - HILLESLEY,2023-03-18T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-03-18T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
791839,HILLESLEY - HILLESLEY,2023-03-18T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
791839,HILLESLEY - HILLESLEY,2023-03-18T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-03-18T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
791839,HILLESLEY - HILLESLEY,2023-03-18T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-03-18T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
791839,HILLESLEY - HILLESLEY,2023-03-18T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.92
791839,HILLESLEY - HILLESLEY,2023-03-18T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
791839,HILLESLEY - HILLESLEY,2023-03-18T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.06
791839,HILLESLEY - HILLESLEY,2023-03-18T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
791839,HILLESLEY - HILLESLEY,2023-03-18T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
791839,HILLESLEY - HILLESLEY,2023-03-18T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-03-18T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
791839,HILLESLEY - HILLESLEY,2023-03-18T11:00:00.000+00:00,transformer,,Temperature,C,18.6
791839,HILLESLEY - HILLESLEY,2023-03-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-03-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
791839,HILLESLEY - HILLESLEY,2023-03-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-03-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
791839,HILLESLEY - HILLESLEY,2023-03-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-03-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
791839,HILLESLEY - HILLESLEY,2023-03-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
791839,HILLESLEY - HILLESLEY,2023-03-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
791839,HILLESLEY - HILLESLEY,2023-03-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
791839,HILLESLEY - HILLESLEY,2023-03-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.07
791839,HILLESLEY - HILLESLEY,2023-03-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.29
791839,HILLESLEY - HILLESLEY,2023-03-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.92
791839,HILLESLEY - HILLESLEY,2023-03-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
791839,HILLESLEY - HILLESLEY,2023-03-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
791839,HILLESLEY - HILLESLEY,2023-03-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
791839,HILLESLEY - HILLESLEY,2023-03-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
791839,HILLESLEY - HILLESLEY,2023-03-18T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
791839,HILLESLEY - HILLESLEY,2023-03-18T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
791839,HILLESLEY - HILLESLEY,2023-03-18T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
791839,HILLESLEY - HILLESLEY,2023-03-18T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
791839,HILLESLEY - HILLESLEY,2023-03-18T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
791839,HILLESLEY - HILLESLEY,2023-03-18T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.09
791839,HILLESLEY - HILLESLEY,2023-03-18T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
791839,HILLESLEY - HILLESLEY,2023-03-18T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-03-18T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
791839,HILLESLEY - HILLESLEY,2023-03-18T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-03-18T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
791839,HILLESLEY - HILLESLEY,2023-03-18T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
791839,HILLESLEY - HILLESLEY,2023-03-18T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
791839,HILLESLEY - HILLESLEY,2023-03-18T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
791839,HILLESLEY - HILLESLEY,2023-03-18T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
791839,HILLESLEY - HILLESLEY,2023-03-18T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.56
791839,HILLESLEY - HILLESLEY,2023-03-18T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
791839,HILLESLEY - HILLESLEY,2023-03-18T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
791839,HILLESLEY - HILLESLEY,2023-03-18T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-03-18T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
791839,HILLESLEY - HILLESLEY,2023-03-18T10:50:00.000+00:00,transformer,,Temperature,C,18.5
791839,HILLESLEY - HILLESLEY,2023-03-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-03-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
791839,HILLESLEY - HILLESLEY,2023-03-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-03-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
791839,HILLESLEY - HILLESLEY,2023-03-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-03-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
791839,HILLESLEY - HILLESLEY,2023-03-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
791839,HILLESLEY - HILLESLEY,2023-03-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
791839,HILLESLEY - HILLESLEY,2023-03-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
791839,HILLESLEY - HILLESLEY,2023-03-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.94
791839,HILLESLEY - HILLESLEY,2023-03-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.96
791839,HILLESLEY - HILLESLEY,2023-03-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.64
791839,HILLESLEY - HILLESLEY,2023-03-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,95.6
791839,HILLESLEY - HILLESLEY,2023-03-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
791839,HILLESLEY - HILLESLEY,2023-03-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-03-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
791839,HILLESLEY - HILLESLEY,2023-03-18T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
791839,HILLESLEY - HILLESLEY,2023-03-18T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
791839,HILLESLEY - HILLESLEY,2023-03-18T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
791839,HILLESLEY - HILLESLEY,2023-03-18T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
791839,HILLESLEY - HILLESLEY,2023-03-18T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
791839,HILLESLEY - HILLESLEY,2023-03-18T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.8
791839,HILLESLEY - HILLESLEY,2023-03-18T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-03-18T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
791839,HILLESLEY - HILLESLEY,2023-03-18T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
791839,HILLESLEY - HILLESLEY,2023-03-18T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-03-18T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
791839,HILLESLEY - HILLESLEY,2023-03-18T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-03-18T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-03-18T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.77
791839,HILLESLEY - HILLESLEY,2023-03-18T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
791839,HILLESLEY - HILLESLEY,2023-03-18T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.79
791839,HILLESLEY - HILLESLEY,2023-03-18T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
791839,HILLESLEY - HILLESLEY,2023-03-18T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
791839,HILLESLEY - HILLESLEY,2023-03-18T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-03-18T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
791839,HILLESLEY - HILLESLEY,2023-03-18T10:40:00.000+00:00,transformer,,Temperature,C,18.3
791839,HILLESLEY - HILLESLEY,2023-03-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-03-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
791839,HILLESLEY - HILLESLEY,2023-03-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-03-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
791839,HILLESLEY - HILLESLEY,2023-03-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-03-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
791839,HILLESLEY - HILLESLEY,2023-03-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-03-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
791839,HILLESLEY - HILLESLEY,2023-03-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
791839,HILLESLEY - HILLESLEY,2023-03-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.24
791839,HILLESLEY - HILLESLEY,2023-03-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.16
791839,HILLESLEY - HILLESLEY,2023-03-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.59
791839,HILLESLEY - HILLESLEY,2023-03-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
791839,HILLESLEY - HILLESLEY,2023-03-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
791839,HILLESLEY - HILLESLEY,2023-03-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
791839,HILLESLEY - HILLESLEY,2023-03-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
791839,HILLESLEY - HILLESLEY,2023-03-18T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-03-18T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
791839,HILLESLEY - HILLESLEY,2023-03-18T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
791839,HILLESLEY - HILLESLEY,2023-03-18T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
791839,HILLESLEY - HILLESLEY,2023-03-18T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.64
791839,HILLESLEY - HILLESLEY,2023-03-18T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.42
791839,HILLESLEY - HILLESLEY,2023-03-18T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
791839,HILLESLEY - HILLESLEY,2023-03-18T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-03-18T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
791839,HILLESLEY - HILLESLEY,2023-03-18T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-03-18T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
791839,HILLESLEY - HILLESLEY,2023-03-18T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-03-18T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
791839,HILLESLEY - HILLESLEY,2023-03-18T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
791839,HILLESLEY - HILLESLEY,2023-03-18T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
791839,HILLESLEY - HILLESLEY,2023-03-18T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.23
791839,HILLESLEY - HILLESLEY,2023-03-18T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
791839,HILLESLEY - HILLESLEY,2023-03-18T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-03-18T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-03-18T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
791839,HILLESLEY - HILLESLEY,2023-03-18T10:30:00.000+00:00,transformer,,Temperature,C,18.1
791839,HILLESLEY - HILLESLEY,2023-03-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-03-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
791839,HILLESLEY - HILLESLEY,2023-03-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-03-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
791839,HILLESLEY - HILLESLEY,2023-03-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-03-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
791839,HILLESLEY - HILLESLEY,2023-03-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
791839,HILLESLEY - HILLESLEY,2023-03-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
791839,HILLESLEY - HILLESLEY,2023-03-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
791839,HILLESLEY - HILLESLEY,2023-03-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.38
791839,HILLESLEY - HILLESLEY,2023-03-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.49
791839,HILLESLEY - HILLESLEY,2023-03-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.65
791839,HILLESLEY - HILLESLEY,2023-03-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
791839,HILLESLEY - HILLESLEY,2023-03-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
791839,HILLESLEY - HILLESLEY,2023-03-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-03-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-03-18T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-03-18T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-03-18T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
791839,HILLESLEY - HILLESLEY,2023-03-18T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
791839,HILLESLEY - HILLESLEY,2023-03-18T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.74
791839,HILLESLEY - HILLESLEY,2023-03-18T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.29
791839,HILLESLEY - HILLESLEY,2023-03-18T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-03-18T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
791839,HILLESLEY - HILLESLEY,2023-03-18T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
791839,HILLESLEY - HILLESLEY,2023-03-18T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-03-18T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
791839,HILLESLEY - HILLESLEY,2023-03-18T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
791839,HILLESLEY - HILLESLEY,2023-03-18T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
791839,HILLESLEY - HILLESLEY,2023-03-18T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.17
791839,HILLESLEY - HILLESLEY,2023-03-18T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
791839,HILLESLEY - HILLESLEY,2023-03-18T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.62
791839,HILLESLEY - HILLESLEY,2023-03-18T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-03-18T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
791839,HILLESLEY - HILLESLEY,2023-03-18T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-03-18T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
791839,HILLESLEY - HILLESLEY,2023-03-18T10:20:00.000+00:00,transformer,,Temperature,C,18.0
791839,HILLESLEY - HILLESLEY,2023-03-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-03-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
791839,HILLESLEY - HILLESLEY,2023-03-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-03-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
791839,HILLESLEY - HILLESLEY,2023-03-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-03-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
791839,HILLESLEY - HILLESLEY,2023-03-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-03-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
791839,HILLESLEY - HILLESLEY,2023-03-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
791839,HILLESLEY - HILLESLEY,2023-03-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.42
791839,HILLESLEY - HILLESLEY,2023-03-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.42
791839,HILLESLEY - HILLESLEY,2023-03-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.91
791839,HILLESLEY - HILLESLEY,2023-03-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
791839,HILLESLEY - HILLESLEY,2023-03-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
791839,HILLESLEY - HILLESLEY,2023-03-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-03-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
791839,HILLESLEY - HILLESLEY,2023-03-18T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-03-18T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-03-18T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
791839,HILLESLEY - HILLESLEY,2023-03-18T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
791839,HILLESLEY - HILLESLEY,2023-03-18T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
791839,HILLESLEY - HILLESLEY,2023-03-18T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.6
791839,HILLESLEY - HILLESLEY,2023-03-18T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
791839,HILLESLEY - HILLESLEY,2023-03-18T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
791839,HILLESLEY - HILLESLEY,2023-03-18T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
791839,HILLESLEY - HILLESLEY,2023-03-18T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-03-18T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
791839,HILLESLEY - HILLESLEY,2023-03-18T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
791839,HILLESLEY - HILLESLEY,2023-03-18T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-03-18T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.35
791839,HILLESLEY - HILLESLEY,2023-03-18T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
791839,HILLESLEY - HILLESLEY,2023-03-18T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.02
791839,HILLESLEY - HILLESLEY,2023-03-18T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
791839,HILLESLEY - HILLESLEY,2023-03-18T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
791839,HILLESLEY - HILLESLEY,2023-03-18T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
791839,HILLESLEY - HILLESLEY,2023-03-18T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
791839,HILLESLEY - HILLESLEY,2023-03-18T10:10:00.000+00:00,transformer,,Temperature,C,17.9
791839,HILLESLEY - HILLESLEY,2023-03-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-03-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
791839,HILLESLEY - HILLESLEY,2023-03-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-03-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
791839,HILLESLEY - HILLESLEY,2023-03-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-03-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
791839,HILLESLEY - HILLESLEY,2023-03-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-03-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
791839,HILLESLEY - HILLESLEY,2023-03-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
791839,HILLESLEY - HILLESLEY,2023-03-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.08
791839,HILLESLEY - HILLESLEY,2023-03-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.41
791839,HILLESLEY - HILLESLEY,2023-03-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.62
791839,HILLESLEY - HILLESLEY,2023-03-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
791839,HILLESLEY - HILLESLEY,2023-03-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
791839,HILLESLEY - HILLESLEY,2023-03-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
791839,HILLESLEY - HILLESLEY,2023-03-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-03-18T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
791839,HILLESLEY - HILLESLEY,2023-03-18T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-03-18T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.1
791839,HILLESLEY - HILLESLEY,2023-03-18T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
791839,HILLESLEY - HILLESLEY,2023-03-18T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
791839,HILLESLEY - HILLESLEY,2023-03-18T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.83
791839,HILLESLEY - HILLESLEY,2023-03-18T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-03-18T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-03-18T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-03-18T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-03-18T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
791839,HILLESLEY - HILLESLEY,2023-03-18T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-03-18T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
791839,HILLESLEY - HILLESLEY,2023-03-18T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
791839,HILLESLEY - HILLESLEY,2023-03-18T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
791839,HILLESLEY - HILLESLEY,2023-03-18T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.34
791839,HILLESLEY - HILLESLEY,2023-03-18T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
791839,HILLESLEY - HILLESLEY,2023-03-18T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-03-18T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-03-18T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
791839,HILLESLEY - HILLESLEY,2023-03-18T10:00:00.000+00:00,transformer,,Temperature,C,17.9
791839,HILLESLEY - HILLESLEY,2023-03-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-03-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
791839,HILLESLEY - HILLESLEY,2023-03-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-03-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
791839,HILLESLEY - HILLESLEY,2023-03-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-03-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
791839,HILLESLEY - HILLESLEY,2023-03-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-03-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
791839,HILLESLEY - HILLESLEY,2023-03-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
791839,HILLESLEY - HILLESLEY,2023-03-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.86
791839,HILLESLEY - HILLESLEY,2023-03-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.32
791839,HILLESLEY - HILLESLEY,2023-03-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.18
791839,HILLESLEY - HILLESLEY,2023-03-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-03-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
791839,HILLESLEY - HILLESLEY,2023-03-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
791839,HILLESLEY - HILLESLEY,2023-03-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
791839,HILLESLEY - HILLESLEY,2023-03-18T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-03-18T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-03-18T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
791839,HILLESLEY - HILLESLEY,2023-03-18T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
791839,HILLESLEY - HILLESLEY,2023-03-18T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.1
791839,HILLESLEY - HILLESLEY,2023-03-18T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.76
791839,HILLESLEY - HILLESLEY,2023-03-18T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-03-18T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
791839,HILLESLEY - HILLESLEY,2023-03-18T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
791839,HILLESLEY - HILLESLEY,2023-03-18T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-03-18T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
791839,HILLESLEY - HILLESLEY,2023-03-18T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-03-18T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
791839,HILLESLEY - HILLESLEY,2023-03-18T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
791839,HILLESLEY - HILLESLEY,2023-03-18T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
791839,HILLESLEY - HILLESLEY,2023-03-18T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.87
791839,HILLESLEY - HILLESLEY,2023-03-18T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
791839,HILLESLEY - HILLESLEY,2023-03-18T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
791839,HILLESLEY - HILLESLEY,2023-03-18T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
791839,HILLESLEY - HILLESLEY,2023-03-18T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
791839,HILLESLEY - HILLESLEY,2023-03-18T09:50:00.000+00:00,transformer,,Temperature,C,17.9
791839,HILLESLEY - HILLESLEY,2023-03-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-03-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
791839,HILLESLEY - HILLESLEY,2023-03-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-03-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
791839,HILLESLEY - HILLESLEY,2023-03-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-03-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
791839,HILLESLEY - HILLESLEY,2023-03-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-03-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
791839,HILLESLEY - HILLESLEY,2023-03-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
791839,HILLESLEY - HILLESLEY,2023-03-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.41
791839,HILLESLEY - HILLESLEY,2023-03-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.02
791839,HILLESLEY - HILLESLEY,2023-03-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.62
791839,HILLESLEY - HILLESLEY,2023-03-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
791839,HILLESLEY - HILLESLEY,2023-03-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-03-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
791839,HILLESLEY - HILLESLEY,2023-03-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
791839,HILLESLEY - HILLESLEY,2023-03-18T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-03-18T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-03-18T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
791839,HILLESLEY - HILLESLEY,2023-03-18T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
791839,HILLESLEY - HILLESLEY,2023-03-18T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
791839,HILLESLEY - HILLESLEY,2023-03-18T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.2
791839,HILLESLEY - HILLESLEY,2023-03-18T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
791839,HILLESLEY - HILLESLEY,2023-03-18T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
791839,HILLESLEY - HILLESLEY,2023-03-18T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
791839,HILLESLEY - HILLESLEY,2023-03-18T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-03-18T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
791839,HILLESLEY - HILLESLEY,2023-03-18T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-03-18T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-03-18T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
791839,HILLESLEY - HILLESLEY,2023-03-18T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
791839,HILLESLEY - HILLESLEY,2023-03-18T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.65
791839,HILLESLEY - HILLESLEY,2023-03-18T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
791839,HILLESLEY - HILLESLEY,2023-03-18T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-03-18T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
791839,HILLESLEY - HILLESLEY,2023-03-18T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
791839,HILLESLEY - HILLESLEY,2023-03-18T09:40:00.000+00:00,transformer,,Temperature,C,17.9
791839,HILLESLEY - HILLESLEY,2023-03-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-03-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
791839,HILLESLEY - HILLESLEY,2023-03-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-03-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
791839,HILLESLEY - HILLESLEY,2023-03-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-03-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
791839,HILLESLEY - HILLESLEY,2023-03-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-03-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
791839,HILLESLEY - HILLESLEY,2023-03-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
791839,HILLESLEY - HILLESLEY,2023-03-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.41
791839,HILLESLEY - HILLESLEY,2023-03-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.29
791839,HILLESLEY - HILLESLEY,2023-03-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.85
791839,HILLESLEY - HILLESLEY,2023-03-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
791839,HILLESLEY - HILLESLEY,2023-03-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-03-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
791839,HILLESLEY - HILLESLEY,2023-03-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
791839,HILLESLEY - HILLESLEY,2023-03-18T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-03-18T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-03-18T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
791839,HILLESLEY - HILLESLEY,2023-03-18T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
791839,HILLESLEY - HILLESLEY,2023-03-18T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
791839,HILLESLEY - HILLESLEY,2023-03-18T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.69
791839,HILLESLEY - HILLESLEY,2023-03-18T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-03-18T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
791839,HILLESLEY - HILLESLEY,2023-03-18T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
791839,HILLESLEY - HILLESLEY,2023-03-18T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-03-18T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
791839,HILLESLEY - HILLESLEY,2023-03-18T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-03-18T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-03-18T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
791839,HILLESLEY - HILLESLEY,2023-03-18T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
791839,HILLESLEY - HILLESLEY,2023-03-18T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.9
791839,HILLESLEY - HILLESLEY,2023-03-18T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-03-18T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
791839,HILLESLEY - HILLESLEY,2023-03-18T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
791839,HILLESLEY - HILLESLEY,2023-03-18T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
791839,HILLESLEY - HILLESLEY,2023-03-18T09:30:00.000+00:00,transformer,,Temperature,C,17.8
791839,HILLESLEY - HILLESLEY,2023-03-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-03-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
791839,HILLESLEY - HILLESLEY,2023-03-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-03-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
791839,HILLESLEY - HILLESLEY,2023-03-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-03-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
791839,HILLESLEY - HILLESLEY,2023-03-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-03-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
791839,HILLESLEY - HILLESLEY,2023-03-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
791839,HILLESLEY - HILLESLEY,2023-03-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.65
