Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-18T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
791839,HILLESLEY - HILLESLEY,2023-03-18T07:10:00.000+00:00,transformer,,Temperature,C,17.3
791839,HILLESLEY - HILLESLEY,2023-03-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-03-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
791839,HILLESLEY - HILLESLEY,2023-03-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-03-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
791839,HILLESLEY - HILLESLEY,2023-03-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-03-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
791839,HILLESLEY - HILLESLEY,2023-03-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-03-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
791839,HILLESLEY - HILLESLEY,2023-03-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
791839,HILLESLEY - HILLESLEY,2023-03-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.05
791839,HILLESLEY - HILLESLEY,2023-03-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.9
791839,HILLESLEY - HILLESLEY,2023-03-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.09
791839,HILLESLEY - HILLESLEY,2023-03-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
791839,HILLESLEY - HILLESLEY,2023-03-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
791839,HILLESLEY - HILLESLEY,2023-03-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
791839,HILLESLEY - HILLESLEY,2023-03-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
791839,HILLESLEY - HILLESLEY,2023-03-18T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-03-18T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-03-18T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
791839,HILLESLEY - HILLESLEY,2023-03-18T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
791839,HILLESLEY - HILLESLEY,2023-03-18T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.83
791839,HILLESLEY - HILLESLEY,2023-03-18T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.8
791839,HILLESLEY - HILLESLEY,2023-03-18T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-03-18T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-03-18T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
791839,HILLESLEY - HILLESLEY,2023-03-18T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-03-18T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
791839,HILLESLEY - HILLESLEY,2023-03-18T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-03-18T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
791839,HILLESLEY - HILLESLEY,2023-03-18T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
791839,HILLESLEY - HILLESLEY,2023-03-18T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
791839,HILLESLEY - HILLESLEY,2023-03-18T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.6
791839,HILLESLEY - HILLESLEY,2023-03-18T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-03-18T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
791839,HILLESLEY - HILLESLEY,2023-03-18T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-03-18T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
791839,HILLESLEY - HILLESLEY,2023-03-18T06:50:00.000+00:00,transformer,,Temperature,C,17.3
791839,HILLESLEY - HILLESLEY,2023-03-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-03-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
791839,HILLESLEY - HILLESLEY,2023-03-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-03-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
791839,HILLESLEY - HILLESLEY,2023-03-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-03-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
791839,HILLESLEY - HILLESLEY,2023-03-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-03-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
791839,HILLESLEY - HILLESLEY,2023-03-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
791839,HILLESLEY - HILLESLEY,2023-03-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.52
791839,HILLESLEY - HILLESLEY,2023-03-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.72
791839,HILLESLEY - HILLESLEY,2023-03-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.4
791839,HILLESLEY - HILLESLEY,2023-03-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
791839,HILLESLEY - HILLESLEY,2023-03-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
791839,HILLESLEY - HILLESLEY,2023-03-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
791839,HILLESLEY - HILLESLEY,2023-03-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
791839,HILLESLEY - HILLESLEY,2023-03-18T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-03-18T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
791839,HILLESLEY - HILLESLEY,2023-03-18T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
791839,HILLESLEY - HILLESLEY,2023-03-18T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.43
791839,HILLESLEY - HILLESLEY,2023-03-18T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.77
791839,HILLESLEY - HILLESLEY,2023-03-18T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.85
791839,HILLESLEY - HILLESLEY,2023-03-18T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
791839,HILLESLEY - HILLESLEY,2023-03-18T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
791839,HILLESLEY - HILLESLEY,2023-03-18T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-03-18T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-03-18T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
791839,HILLESLEY - HILLESLEY,2023-03-18T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-03-18T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
791839,HILLESLEY - HILLESLEY,2023-03-18T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
791839,HILLESLEY - HILLESLEY,2023-03-18T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
791839,HILLESLEY - HILLESLEY,2023-03-18T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.93
791839,HILLESLEY - HILLESLEY,2023-03-18T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
791839,HILLESLEY - HILLESLEY,2023-03-18T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-03-18T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-03-18T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
791839,HILLESLEY - HILLESLEY,2023-03-18T06:40:00.000+00:00,transformer,,Temperature,C,17.3
791839,HILLESLEY - HILLESLEY,2023-03-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-03-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
791839,HILLESLEY - HILLESLEY,2023-03-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-03-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
791839,HILLESLEY - HILLESLEY,2023-03-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-03-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
791839,HILLESLEY - HILLESLEY,2023-03-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-03-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
791839,HILLESLEY - HILLESLEY,2023-03-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
791839,HILLESLEY - HILLESLEY,2023-03-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.68
791839,HILLESLEY - HILLESLEY,2023-03-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.15
791839,HILLESLEY - HILLESLEY,2023-03-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.78
791839,HILLESLEY - HILLESLEY,2023-03-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
791839,HILLESLEY - HILLESLEY,2023-03-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
791839,HILLESLEY - HILLESLEY,2023-03-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
791839,HILLESLEY - HILLESLEY,2023-03-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
791839,HILLESLEY - HILLESLEY,2023-03-18T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
791839,HILLESLEY - HILLESLEY,2023-03-18T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-03-18T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
791839,HILLESLEY - HILLESLEY,2023-03-18T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
791839,HILLESLEY - HILLESLEY,2023-03-18T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
791839,HILLESLEY - HILLESLEY,2023-03-18T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.06
791839,HILLESLEY - HILLESLEY,2023-03-18T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
791839,HILLESLEY - HILLESLEY,2023-03-18T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-03-18T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-03-18T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
791839,HILLESLEY - HILLESLEY,2023-03-18T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
791839,HILLESLEY - HILLESLEY,2023-03-18T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-03-18T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
791839,HILLESLEY - HILLESLEY,2023-03-18T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
791839,HILLESLEY - HILLESLEY,2023-03-18T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
791839,HILLESLEY - HILLESLEY,2023-03-18T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.24
791839,HILLESLEY - HILLESLEY,2023-03-18T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
791839,HILLESLEY - HILLESLEY,2023-03-18T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
791839,HILLESLEY - HILLESLEY,2023-03-18T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
791839,HILLESLEY - HILLESLEY,2023-03-18T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-03-18T06:20:00.000+00:00,transformer,,Temperature,C,17.3
791839,HILLESLEY - HILLESLEY,2023-03-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-03-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
791839,HILLESLEY - HILLESLEY,2023-03-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-03-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
791839,HILLESLEY - HILLESLEY,2023-03-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-03-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
791839,HILLESLEY - HILLESLEY,2023-03-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-03-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
791839,HILLESLEY - HILLESLEY,2023-03-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
791839,HILLESLEY - HILLESLEY,2023-03-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.91
791839,HILLESLEY - HILLESLEY,2023-03-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.79
791839,HILLESLEY - HILLESLEY,2023-03-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.31
791839,HILLESLEY - HILLESLEY,2023-03-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
791839,HILLESLEY - HILLESLEY,2023-03-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
791839,HILLESLEY - HILLESLEY,2023-03-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
791839,HILLESLEY - HILLESLEY,2023-03-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
791839,HILLESLEY - HILLESLEY,2023-03-18T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
791839,HILLESLEY - HILLESLEY,2023-03-18T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-03-18T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
791839,HILLESLEY - HILLESLEY,2023-03-18T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.26
791839,HILLESLEY - HILLESLEY,2023-03-18T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
791839,HILLESLEY - HILLESLEY,2023-03-18T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.51
791839,HILLESLEY - HILLESLEY,2023-03-18T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
791839,HILLESLEY - HILLESLEY,2023-03-18T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-03-18T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
791839,HILLESLEY - HILLESLEY,2023-03-18T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-03-18T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-03-18T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-03-18T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
791839,HILLESLEY - HILLESLEY,2023-03-18T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
791839,HILLESLEY - HILLESLEY,2023-03-18T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
791839,HILLESLEY - HILLESLEY,2023-03-18T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.07
791839,HILLESLEY - HILLESLEY,2023-03-18T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-03-18T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
791839,HILLESLEY - HILLESLEY,2023-03-18T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
791839,HILLESLEY - HILLESLEY,2023-03-18T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
791839,HILLESLEY - HILLESLEY,2023-03-18T06:00:00.000+00:00,transformer,,Temperature,C,17.4
791839,HILLESLEY - HILLESLEY,2023-03-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-03-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
791839,HILLESLEY - HILLESLEY,2023-03-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-03-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
791839,HILLESLEY - HILLESLEY,2023-03-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-03-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
791839,HILLESLEY - HILLESLEY,2023-03-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-03-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
791839,HILLESLEY - HILLESLEY,2023-03-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
791839,HILLESLEY - HILLESLEY,2023-03-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.61
791839,HILLESLEY - HILLESLEY,2023-03-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.27
791839,HILLESLEY - HILLESLEY,2023-03-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.58
791839,HILLESLEY - HILLESLEY,2023-03-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
791839,HILLESLEY - HILLESLEY,2023-03-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
791839,HILLESLEY - HILLESLEY,2023-03-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
791839,HILLESLEY - HILLESLEY,2023-03-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-03-18T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-03-18T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-03-18T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
791839,HILLESLEY - HILLESLEY,2023-03-18T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.7
791839,HILLESLEY - HILLESLEY,2023-03-18T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
791839,HILLESLEY - HILLESLEY,2023-03-18T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.87
791839,HILLESLEY - HILLESLEY,2023-03-18T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-03-18T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-03-18T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
791839,HILLESLEY - HILLESLEY,2023-03-18T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-03-18T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-03-18T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-03-18T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
791839,HILLESLEY - HILLESLEY,2023-03-18T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
791839,HILLESLEY - HILLESLEY,2023-03-18T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.02
791839,HILLESLEY - HILLESLEY,2023-03-18T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.13
791839,HILLESLEY - HILLESLEY,2023-03-18T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
791839,HILLESLEY - HILLESLEY,2023-03-18T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
791839,HILLESLEY - HILLESLEY,2023-03-18T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
791839,HILLESLEY - HILLESLEY,2023-03-18T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
791839,HILLESLEY - HILLESLEY,2023-03-18T05:50:00.000+00:00,transformer,,Temperature,C,17.4
791839,HILLESLEY - HILLESLEY,2023-03-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-03-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
791839,HILLESLEY - HILLESLEY,2023-03-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-03-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
791839,HILLESLEY - HILLESLEY,2023-03-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-03-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
791839,HILLESLEY - HILLESLEY,2023-03-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-03-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
791839,HILLESLEY - HILLESLEY,2023-03-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
791839,HILLESLEY - HILLESLEY,2023-03-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.77
791839,HILLESLEY - HILLESLEY,2023-03-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.87
791839,HILLESLEY - HILLESLEY,2023-03-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.0
791839,HILLESLEY - HILLESLEY,2023-03-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
791839,HILLESLEY - HILLESLEY,2023-03-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
791839,HILLESLEY - HILLESLEY,2023-03-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
791839,HILLESLEY - HILLESLEY,2023-03-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
791839,HILLESLEY - HILLESLEY,2023-03-18T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-03-18T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-03-18T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
791839,HILLESLEY - HILLESLEY,2023-03-18T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
791839,HILLESLEY - HILLESLEY,2023-03-18T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.61
791839,HILLESLEY - HILLESLEY,2023-03-18T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.81
791839,HILLESLEY - HILLESLEY,2023-03-18T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
791839,HILLESLEY - HILLESLEY,2023-03-18T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
791839,HILLESLEY - HILLESLEY,2023-03-18T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
791839,HILLESLEY - HILLESLEY,2023-03-18T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-03-18T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
791839,HILLESLEY - HILLESLEY,2023-03-18T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
791839,HILLESLEY - HILLESLEY,2023-03-18T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
791839,HILLESLEY - HILLESLEY,2023-03-18T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
791839,HILLESLEY - HILLESLEY,2023-03-18T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
791839,HILLESLEY - HILLESLEY,2023-03-18T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.88
791839,HILLESLEY - HILLESLEY,2023-03-18T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
791839,HILLESLEY - HILLESLEY,2023-03-18T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
791839,HILLESLEY - HILLESLEY,2023-03-18T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-03-18T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
791839,HILLESLEY - HILLESLEY,2023-03-18T05:40:00.000+00:00,transformer,,Temperature,C,17.3
791839,HILLESLEY - HILLESLEY,2023-03-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-03-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
791839,HILLESLEY - HILLESLEY,2023-03-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-03-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
791839,HILLESLEY - HILLESLEY,2023-03-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-03-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
791839,HILLESLEY - HILLESLEY,2023-03-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
791839,HILLESLEY - HILLESLEY,2023-03-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
791839,HILLESLEY - HILLESLEY,2023-03-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
791839,HILLESLEY - HILLESLEY,2023-03-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.43
791839,HILLESLEY - HILLESLEY,2023-03-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.07
791839,HILLESLEY - HILLESLEY,2023-03-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.7
791839,HILLESLEY - HILLESLEY,2023-03-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-03-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-03-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
791839,HILLESLEY - HILLESLEY,2023-03-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
791839,HILLESLEY - HILLESLEY,2023-03-18T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
791839,HILLESLEY - HILLESLEY,2023-03-18T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-03-18T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
791839,HILLESLEY - HILLESLEY,2023-03-18T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
791839,HILLESLEY - HILLESLEY,2023-03-18T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
791839,HILLESLEY - HILLESLEY,2023-03-18T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.4
791839,HILLESLEY - HILLESLEY,2023-03-18T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
791839,HILLESLEY - HILLESLEY,2023-03-18T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
791839,HILLESLEY - HILLESLEY,2023-03-18T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-03-18T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
791839,HILLESLEY - HILLESLEY,2023-03-18T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
791839,HILLESLEY - HILLESLEY,2023-03-18T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-03-18T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
791839,HILLESLEY - HILLESLEY,2023-03-18T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
791839,HILLESLEY - HILLESLEY,2023-03-18T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
791839,HILLESLEY - HILLESLEY,2023-03-18T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.87
791839,HILLESLEY - HILLESLEY,2023-03-18T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-03-18T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
791839,HILLESLEY - HILLESLEY,2023-03-18T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-03-18T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-03-18T05:30:00.000+00:00,transformer,,Temperature,C,17.4
791839,HILLESLEY - HILLESLEY,2023-03-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-03-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
791839,HILLESLEY - HILLESLEY,2023-03-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-03-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
791839,HILLESLEY - HILLESLEY,2023-03-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-03-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
791839,HILLESLEY - HILLESLEY,2023-03-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-03-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
791839,HILLESLEY - HILLESLEY,2023-03-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
791839,HILLESLEY - HILLESLEY,2023-03-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.72
791839,HILLESLEY - HILLESLEY,2023-03-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.48
791839,HILLESLEY - HILLESLEY,2023-03-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.26
791839,HILLESLEY - HILLESLEY,2023-03-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
791839,HILLESLEY - HILLESLEY,2023-03-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
791839,HILLESLEY - HILLESLEY,2023-03-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
791839,HILLESLEY - HILLESLEY,2023-03-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
791839,HILLESLEY - HILLESLEY,2023-03-18T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
791839,HILLESLEY - HILLESLEY,2023-03-18T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-03-18T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
791839,HILLESLEY - HILLESLEY,2023-03-18T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
791839,HILLESLEY - HILLESLEY,2023-03-18T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
791839,HILLESLEY - HILLESLEY,2023-03-18T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.48
791839,HILLESLEY - HILLESLEY,2023-03-18T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
791839,HILLESLEY - HILLESLEY,2023-03-18T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-03-18T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-03-18T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
791839,HILLESLEY - HILLESLEY,2023-03-18T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
791839,HILLESLEY - HILLESLEY,2023-03-18T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-03-18T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
791839,HILLESLEY - HILLESLEY,2023-03-18T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
791839,HILLESLEY - HILLESLEY,2023-03-18T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
791839,HILLESLEY - HILLESLEY,2023-03-18T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.38
791839,HILLESLEY - HILLESLEY,2023-03-18T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
791839,HILLESLEY - HILLESLEY,2023-03-18T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
791839,HILLESLEY - HILLESLEY,2023-03-18T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-03-18T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
791839,HILLESLEY - HILLESLEY,2023-03-18T05:20:00.000+00:00,transformer,,Temperature,C,17.4
791839,HILLESLEY - HILLESLEY,2023-03-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-03-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
791839,HILLESLEY - HILLESLEY,2023-03-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-03-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
791839,HILLESLEY - HILLESLEY,2023-03-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-03-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
791839,HILLESLEY - HILLESLEY,2023-03-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-03-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
791839,HILLESLEY - HILLESLEY,2023-03-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
791839,HILLESLEY - HILLESLEY,2023-03-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.9
791839,HILLESLEY - HILLESLEY,2023-03-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.38
791839,HILLESLEY - HILLESLEY,2023-03-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.86
791839,HILLESLEY - HILLESLEY,2023-03-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
791839,HILLESLEY - HILLESLEY,2023-03-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
791839,HILLESLEY - HILLESLEY,2023-03-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
791839,HILLESLEY - HILLESLEY,2023-03-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
791839,HILLESLEY - HILLESLEY,2023-03-18T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
791839,HILLESLEY - HILLESLEY,2023-03-18T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-03-18T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
791839,HILLESLEY - HILLESLEY,2023-03-18T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
791839,HILLESLEY - HILLESLEY,2023-03-18T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
791839,HILLESLEY - HILLESLEY,2023-03-18T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.46
791839,HILLESLEY - HILLESLEY,2023-03-18T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
791839,HILLESLEY - HILLESLEY,2023-03-18T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
791839,HILLESLEY - HILLESLEY,2023-03-18T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-03-18T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-03-18T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
791839,HILLESLEY - HILLESLEY,2023-03-18T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
791839,HILLESLEY - HILLESLEY,2023-03-18T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
791839,HILLESLEY - HILLESLEY,2023-03-18T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
791839,HILLESLEY - HILLESLEY,2023-03-18T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
791839,HILLESLEY - HILLESLEY,2023-03-18T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.3
791839,HILLESLEY - HILLESLEY,2023-03-18T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
791839,HILLESLEY - HILLESLEY,2023-03-18T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
791839,HILLESLEY - HILLESLEY,2023-03-18T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
791839,HILLESLEY - HILLESLEY,2023-03-18T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
791839,HILLESLEY - HILLESLEY,2023-03-18T05:10:00.000+00:00,transformer,,Temperature,C,17.4
791839,HILLESLEY - HILLESLEY,2023-03-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-03-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
791839,HILLESLEY - HILLESLEY,2023-03-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-03-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
791839,HILLESLEY - HILLESLEY,2023-03-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-03-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
791839,HILLESLEY - HILLESLEY,2023-03-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-03-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
791839,HILLESLEY - HILLESLEY,2023-03-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
791839,HILLESLEY - HILLESLEY,2023-03-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.55
791839,HILLESLEY - HILLESLEY,2023-03-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.63
791839,HILLESLEY - HILLESLEY,2023-03-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.76
791839,HILLESLEY - HILLESLEY,2023-03-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
791839,HILLESLEY - HILLESLEY,2023-03-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-03-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
791839,HILLESLEY - HILLESLEY,2023-03-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
791839,HILLESLEY - HILLESLEY,2023-03-18T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
791839,HILLESLEY - HILLESLEY,2023-03-18T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-03-18T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
791839,HILLESLEY - HILLESLEY,2023-03-18T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
791839,HILLESLEY - HILLESLEY,2023-03-18T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.73
791839,HILLESLEY - HILLESLEY,2023-03-18T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.98
791839,HILLESLEY - HILLESLEY,2023-03-18T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-03-18T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-03-18T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-03-18T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-03-18T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
791839,HILLESLEY - HILLESLEY,2023-03-18T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
791839,HILLESLEY - HILLESLEY,2023-03-18T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
791839,HILLESLEY - HILLESLEY,2023-03-18T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
791839,HILLESLEY - HILLESLEY,2023-03-18T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
791839,HILLESLEY - HILLESLEY,2023-03-18T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.17
791839,HILLESLEY - HILLESLEY,2023-03-18T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-03-18T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
791839,HILLESLEY - HILLESLEY,2023-03-18T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-03-18T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-03-18T05:00:00.000+00:00,transformer,,Temperature,C,17.4
791839,HILLESLEY - HILLESLEY,2023-03-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-03-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
791839,HILLESLEY - HILLESLEY,2023-03-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-03-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
791839,HILLESLEY - HILLESLEY,2023-03-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-03-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
791839,HILLESLEY - HILLESLEY,2023-03-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-03-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
791839,HILLESLEY - HILLESLEY,2023-03-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
791839,HILLESLEY - HILLESLEY,2023-03-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.4
791839,HILLESLEY - HILLESLEY,2023-03-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.48
791839,HILLESLEY - HILLESLEY,2023-03-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.16
791839,HILLESLEY - HILLESLEY,2023-03-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
791839,HILLESLEY - HILLESLEY,2023-03-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
791839,HILLESLEY - HILLESLEY,2023-03-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
791839,HILLESLEY - HILLESLEY,2023-03-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
791839,HILLESLEY - HILLESLEY,2023-03-18T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-03-18T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-03-18T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
791839,HILLESLEY - HILLESLEY,2023-03-18T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
791839,HILLESLEY - HILLESLEY,2023-03-18T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
791839,HILLESLEY - HILLESLEY,2023-03-18T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.04
791839,HILLESLEY - HILLESLEY,2023-03-18T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
791839,HILLESLEY - HILLESLEY,2023-03-18T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
791839,HILLESLEY - HILLESLEY,2023-03-18T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
791839,HILLESLEY - HILLESLEY,2023-03-18T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
791839,HILLESLEY - HILLESLEY,2023-03-18T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
791839,HILLESLEY - HILLESLEY,2023-03-18T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-03-18T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
791839,HILLESLEY - HILLESLEY,2023-03-18T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
791839,HILLESLEY - HILLESLEY,2023-03-18T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
791839,HILLESLEY - HILLESLEY,2023-03-18T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.26
791839,HILLESLEY - HILLESLEY,2023-03-18T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
791839,HILLESLEY - HILLESLEY,2023-03-18T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
791839,HILLESLEY - HILLESLEY,2023-03-18T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
791839,HILLESLEY - HILLESLEY,2023-03-18T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-03-18T04:50:00.000+00:00,transformer,,Temperature,C,17.4
791839,HILLESLEY - HILLESLEY,2023-03-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-03-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
791839,HILLESLEY - HILLESLEY,2023-03-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-03-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
791839,HILLESLEY - HILLESLEY,2023-03-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-03-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
791839,HILLESLEY - HILLESLEY,2023-03-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-03-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
791839,HILLESLEY - HILLESLEY,2023-03-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
791839,HILLESLEY - HILLESLEY,2023-03-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.16
791839,HILLESLEY - HILLESLEY,2023-03-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.64
791839,HILLESLEY - HILLESLEY,2023-03-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.29
791839,HILLESLEY - HILLESLEY,2023-03-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
791839,HILLESLEY - HILLESLEY,2023-03-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
791839,HILLESLEY - HILLESLEY,2023-03-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
791839,HILLESLEY - HILLESLEY,2023-03-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
791839,HILLESLEY - HILLESLEY,2023-03-18T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-03-18T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-03-18T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.2
791839,HILLESLEY - HILLESLEY,2023-03-18T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
791839,HILLESLEY - HILLESLEY,2023-03-18T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
791839,HILLESLEY - HILLESLEY,2023-03-18T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.1
791839,HILLESLEY - HILLESLEY,2023-03-18T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
791839,HILLESLEY - HILLESLEY,2023-03-18T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-03-18T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
791839,HILLESLEY - HILLESLEY,2023-03-18T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
791839,HILLESLEY - HILLESLEY,2023-03-18T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-03-18T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-03-18T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
791839,HILLESLEY - HILLESLEY,2023-03-18T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
791839,HILLESLEY - HILLESLEY,2023-03-18T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
791839,HILLESLEY - HILLESLEY,2023-03-18T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.3
791839,HILLESLEY - HILLESLEY,2023-03-18T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
791839,HILLESLEY - HILLESLEY,2023-03-18T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
791839,HILLESLEY - HILLESLEY,2023-03-18T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-03-18T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
791839,HILLESLEY - HILLESLEY,2023-03-18T04:40:00.000+00:00,transformer,,Temperature,C,17.4
791839,HILLESLEY - HILLESLEY,2023-03-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-03-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
791839,HILLESLEY - HILLESLEY,2023-03-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-03-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
791839,HILLESLEY - HILLESLEY,2023-03-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-03-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
791839,HILLESLEY - HILLESLEY,2023-03-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
791839,HILLESLEY - HILLESLEY,2023-03-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
791839,HILLESLEY - HILLESLEY,2023-03-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
791839,HILLESLEY - HILLESLEY,2023-03-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.93
791839,HILLESLEY - HILLESLEY,2023-03-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.37
791839,HILLESLEY - HILLESLEY,2023-03-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.39
791839,HILLESLEY - HILLESLEY,2023-03-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
791839,HILLESLEY - HILLESLEY,2023-03-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
791839,HILLESLEY - HILLESLEY,2023-03-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
791839,HILLESLEY - HILLESLEY,2023-03-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
791839,HILLESLEY - HILLESLEY,2023-03-18T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
791839,HILLESLEY - HILLESLEY,2023-03-18T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-03-18T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
791839,HILLESLEY - HILLESLEY,2023-03-18T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
791839,HILLESLEY - HILLESLEY,2023-03-18T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
791839,HILLESLEY - HILLESLEY,2023-03-18T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.68
791839,HILLESLEY - HILLESLEY,2023-03-18T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
791839,HILLESLEY - HILLESLEY,2023-03-18T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
791839,HILLESLEY - HILLESLEY,2023-03-18T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
791839,HILLESLEY - HILLESLEY,2023-03-18T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
791839,HILLESLEY - HILLESLEY,2023-03-18T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
791839,HILLESLEY - HILLESLEY,2023-03-18T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
791839,HILLESLEY - HILLESLEY,2023-03-18T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
791839,HILLESLEY - HILLESLEY,2023-03-18T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
791839,HILLESLEY - HILLESLEY,2023-03-18T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
791839,HILLESLEY - HILLESLEY,2023-03-18T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.26
791839,HILLESLEY - HILLESLEY,2023-03-18T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
791839,HILLESLEY - HILLESLEY,2023-03-18T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
791839,HILLESLEY - HILLESLEY,2023-03-18T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
791839,HILLESLEY - HILLESLEY,2023-03-18T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
791839,HILLESLEY - HILLESLEY,2023-03-18T04:30:00.000+00:00,transformer,,Temperature,C,17.5
791839,HILLESLEY - HILLESLEY,2023-03-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-03-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
791839,HILLESLEY - HILLESLEY,2023-03-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-03-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
791839,HILLESLEY - HILLESLEY,2023-03-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-03-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
791839,HILLESLEY - HILLESLEY,2023-03-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-03-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
791839,HILLESLEY - HILLESLEY,2023-03-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
791839,HILLESLEY - HILLESLEY,2023-03-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.16
791839,HILLESLEY - HILLESLEY,2023-03-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.82
791839,HILLESLEY - HILLESLEY,2023-03-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-18.94
791839,HILLESLEY - HILLESLEY,2023-03-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,109.7
791839,HILLESLEY - HILLESLEY,2023-03-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-03-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
791839,HILLESLEY - HILLESLEY,2023-03-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
791839,HILLESLEY - HILLESLEY,2023-03-18T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-03-18T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-03-18T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
791839,HILLESLEY - HILLESLEY,2023-03-18T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
791839,HILLESLEY - HILLESLEY,2023-03-18T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
791839,HILLESLEY - HILLESLEY,2023-03-18T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.28
791839,HILLESLEY - HILLESLEY,2023-03-18T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
791839,HILLESLEY - HILLESLEY,2023-03-18T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
