Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,103.5
791839,HILLESLEY - HILLESLEY,2023-03-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
791839,HILLESLEY - HILLESLEY,2023-03-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
791839,HILLESLEY - HILLESLEY,2023-03-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
791839,HILLESLEY - HILLESLEY,2023-03-18T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-03-18T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-03-18T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.92
791839,HILLESLEY - HILLESLEY,2023-03-18T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
791839,HILLESLEY - HILLESLEY,2023-03-18T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
791839,HILLESLEY - HILLESLEY,2023-03-18T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.79
791839,HILLESLEY - HILLESLEY,2023-03-18T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
791839,HILLESLEY - HILLESLEY,2023-03-18T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
791839,HILLESLEY - HILLESLEY,2023-03-18T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-03-18T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
791839,HILLESLEY - HILLESLEY,2023-03-18T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-03-18T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-03-18T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
791839,HILLESLEY - HILLESLEY,2023-03-18T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
791839,HILLESLEY - HILLESLEY,2023-03-18T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
791839,HILLESLEY - HILLESLEY,2023-03-18T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.42
791839,HILLESLEY - HILLESLEY,2023-03-18T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
791839,HILLESLEY - HILLESLEY,2023-03-18T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
791839,HILLESLEY - HILLESLEY,2023-03-18T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
791839,HILLESLEY - HILLESLEY,2023-03-18T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-03-18T02:00:00.000+00:00,transformer,,Temperature,C,17.6
791839,HILLESLEY - HILLESLEY,2023-03-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-03-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
791839,HILLESLEY - HILLESLEY,2023-03-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-03-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
791839,HILLESLEY - HILLESLEY,2023-03-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-03-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
791839,HILLESLEY - HILLESLEY,2023-03-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
791839,HILLESLEY - HILLESLEY,2023-03-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
791839,HILLESLEY - HILLESLEY,2023-03-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
791839,HILLESLEY - HILLESLEY,2023-03-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.58
791839,HILLESLEY - HILLESLEY,2023-03-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.07
791839,HILLESLEY - HILLESLEY,2023-03-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.21
791839,HILLESLEY - HILLESLEY,2023-03-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,88.3
791839,HILLESLEY - HILLESLEY,2023-03-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
791839,HILLESLEY - HILLESLEY,2023-03-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
791839,HILLESLEY - HILLESLEY,2023-03-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
791839,HILLESLEY - HILLESLEY,2023-03-18T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-03-18T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-03-18T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.92
791839,HILLESLEY - HILLESLEY,2023-03-18T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
791839,HILLESLEY - HILLESLEY,2023-03-18T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
791839,HILLESLEY - HILLESLEY,2023-03-18T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.43
791839,HILLESLEY - HILLESLEY,2023-03-18T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
791839,HILLESLEY - HILLESLEY,2023-03-18T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-03-18T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
791839,HILLESLEY - HILLESLEY,2023-03-18T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-03-18T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
791839,HILLESLEY - HILLESLEY,2023-03-18T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-03-18T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
791839,HILLESLEY - HILLESLEY,2023-03-18T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
791839,HILLESLEY - HILLESLEY,2023-03-18T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.99
791839,HILLESLEY - HILLESLEY,2023-03-18T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.95
791839,HILLESLEY - HILLESLEY,2023-03-18T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
791839,HILLESLEY - HILLESLEY,2023-03-18T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
791839,HILLESLEY - HILLESLEY,2023-03-18T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
791839,HILLESLEY - HILLESLEY,2023-03-18T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
791839,HILLESLEY - HILLESLEY,2023-03-18T01:50:00.000+00:00,transformer,,Temperature,C,17.6
791839,HILLESLEY - HILLESLEY,2023-03-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-03-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
791839,HILLESLEY - HILLESLEY,2023-03-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-03-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
791839,HILLESLEY - HILLESLEY,2023-03-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-03-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
791839,HILLESLEY - HILLESLEY,2023-03-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-03-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
791839,HILLESLEY - HILLESLEY,2023-03-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
791839,HILLESLEY - HILLESLEY,2023-03-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.62
791839,HILLESLEY - HILLESLEY,2023-03-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.5
791839,HILLESLEY - HILLESLEY,2023-03-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.38
791839,HILLESLEY - HILLESLEY,2023-03-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
791839,HILLESLEY - HILLESLEY,2023-03-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-03-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
791839,HILLESLEY - HILLESLEY,2023-03-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
791839,HILLESLEY - HILLESLEY,2023-03-18T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-03-18T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-03-18T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
791839,HILLESLEY - HILLESLEY,2023-03-18T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.6
791839,HILLESLEY - HILLESLEY,2023-03-18T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.58
791839,HILLESLEY - HILLESLEY,2023-03-18T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.35
791839,HILLESLEY - HILLESLEY,2023-03-18T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-03-18T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-03-18T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
791839,HILLESLEY - HILLESLEY,2023-03-18T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
791839,HILLESLEY - HILLESLEY,2023-03-18T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
791839,HILLESLEY - HILLESLEY,2023-03-18T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-03-18T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
791839,HILLESLEY - HILLESLEY,2023-03-18T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
791839,HILLESLEY - HILLESLEY,2023-03-18T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.95
791839,HILLESLEY - HILLESLEY,2023-03-18T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.75
791839,HILLESLEY - HILLESLEY,2023-03-18T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
791839,HILLESLEY - HILLESLEY,2023-03-18T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
791839,HILLESLEY - HILLESLEY,2023-03-18T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-03-18T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
791839,HILLESLEY - HILLESLEY,2023-03-18T01:40:00.000+00:00,transformer,,Temperature,C,17.6
791839,HILLESLEY - HILLESLEY,2023-03-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-03-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
791839,HILLESLEY - HILLESLEY,2023-03-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-03-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
791839,HILLESLEY - HILLESLEY,2023-03-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-03-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
791839,HILLESLEY - HILLESLEY,2023-03-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-03-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
791839,HILLESLEY - HILLESLEY,2023-03-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
791839,HILLESLEY - HILLESLEY,2023-03-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.44
791839,HILLESLEY - HILLESLEY,2023-03-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.54
791839,HILLESLEY - HILLESLEY,2023-03-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.1
791839,HILLESLEY - HILLESLEY,2023-03-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
791839,HILLESLEY - HILLESLEY,2023-03-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
791839,HILLESLEY - HILLESLEY,2023-03-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
791839,HILLESLEY - HILLESLEY,2023-03-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
791839,HILLESLEY - HILLESLEY,2023-03-18T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-03-18T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-03-18T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
791839,HILLESLEY - HILLESLEY,2023-03-18T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
791839,HILLESLEY - HILLESLEY,2023-03-18T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
791839,HILLESLEY - HILLESLEY,2023-03-18T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.27
791839,HILLESLEY - HILLESLEY,2023-03-18T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
791839,HILLESLEY - HILLESLEY,2023-03-18T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-03-18T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
791839,HILLESLEY - HILLESLEY,2023-03-18T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
791839,HILLESLEY - HILLESLEY,2023-03-18T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
791839,HILLESLEY - HILLESLEY,2023-03-18T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-03-18T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
791839,HILLESLEY - HILLESLEY,2023-03-18T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
791839,HILLESLEY - HILLESLEY,2023-03-18T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
791839,HILLESLEY - HILLESLEY,2023-03-18T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.19
791839,HILLESLEY - HILLESLEY,2023-03-18T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
791839,HILLESLEY - HILLESLEY,2023-03-18T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
791839,HILLESLEY - HILLESLEY,2023-03-18T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-03-18T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
791839,HILLESLEY - HILLESLEY,2023-03-18T01:30:00.000+00:00,transformer,,Temperature,C,17.6
791839,HILLESLEY - HILLESLEY,2023-03-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-03-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
791839,HILLESLEY - HILLESLEY,2023-03-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-03-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
791839,HILLESLEY - HILLESLEY,2023-03-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-03-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
791839,HILLESLEY - HILLESLEY,2023-03-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-03-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
791839,HILLESLEY - HILLESLEY,2023-03-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
791839,HILLESLEY - HILLESLEY,2023-03-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.57
791839,HILLESLEY - HILLESLEY,2023-03-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.53
791839,HILLESLEY - HILLESLEY,2023-03-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.46
791839,HILLESLEY - HILLESLEY,2023-03-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
791839,HILLESLEY - HILLESLEY,2023-03-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
791839,HILLESLEY - HILLESLEY,2023-03-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
791839,HILLESLEY - HILLESLEY,2023-03-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
791839,HILLESLEY - HILLESLEY,2023-03-18T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
791839,HILLESLEY - HILLESLEY,2023-03-18T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-03-18T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
791839,HILLESLEY - HILLESLEY,2023-03-18T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
791839,HILLESLEY - HILLESLEY,2023-03-18T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.65
791839,HILLESLEY - HILLESLEY,2023-03-18T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.63
791839,HILLESLEY - HILLESLEY,2023-03-18T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
791839,HILLESLEY - HILLESLEY,2023-03-18T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-03-18T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
791839,HILLESLEY - HILLESLEY,2023-03-18T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
791839,HILLESLEY - HILLESLEY,2023-03-18T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
791839,HILLESLEY - HILLESLEY,2023-03-18T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
791839,HILLESLEY - HILLESLEY,2023-03-18T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-03-18T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
791839,HILLESLEY - HILLESLEY,2023-03-18T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
791839,HILLESLEY - HILLESLEY,2023-03-18T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.22
791839,HILLESLEY - HILLESLEY,2023-03-18T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
791839,HILLESLEY - HILLESLEY,2023-03-18T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
791839,HILLESLEY - HILLESLEY,2023-03-18T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-03-18T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-03-18T01:20:00.000+00:00,transformer,,Temperature,C,17.6
791839,HILLESLEY - HILLESLEY,2023-03-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-03-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
791839,HILLESLEY - HILLESLEY,2023-03-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-03-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
791839,HILLESLEY - HILLESLEY,2023-03-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-03-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
791839,HILLESLEY - HILLESLEY,2023-03-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-03-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
791839,HILLESLEY - HILLESLEY,2023-03-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
791839,HILLESLEY - HILLESLEY,2023-03-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.8
791839,HILLESLEY - HILLESLEY,2023-03-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.63
791839,HILLESLEY - HILLESLEY,2023-03-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.85
791839,HILLESLEY - HILLESLEY,2023-03-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
791839,HILLESLEY - HILLESLEY,2023-03-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-03-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
791839,HILLESLEY - HILLESLEY,2023-03-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-03-18T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-03-18T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-03-18T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
791839,HILLESLEY - HILLESLEY,2023-03-18T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.04
791839,HILLESLEY - HILLESLEY,2023-03-18T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.13
791839,HILLESLEY - HILLESLEY,2023-03-18T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.59
791839,HILLESLEY - HILLESLEY,2023-03-18T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
791839,HILLESLEY - HILLESLEY,2023-03-18T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-03-18T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
791839,HILLESLEY - HILLESLEY,2023-03-18T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-03-18T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
791839,HILLESLEY - HILLESLEY,2023-03-18T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
791839,HILLESLEY - HILLESLEY,2023-03-18T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-03-18T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
791839,HILLESLEY - HILLESLEY,2023-03-18T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
791839,HILLESLEY - HILLESLEY,2023-03-18T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.17
791839,HILLESLEY - HILLESLEY,2023-03-18T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
791839,HILLESLEY - HILLESLEY,2023-03-18T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
791839,HILLESLEY - HILLESLEY,2023-03-18T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-03-18T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-03-18T01:10:00.000+00:00,transformer,,Temperature,C,17.6
791839,HILLESLEY - HILLESLEY,2023-03-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-03-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
791839,HILLESLEY - HILLESLEY,2023-03-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-03-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
791839,HILLESLEY - HILLESLEY,2023-03-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-03-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
791839,HILLESLEY - HILLESLEY,2023-03-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-03-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
791839,HILLESLEY - HILLESLEY,2023-03-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
791839,HILLESLEY - HILLESLEY,2023-03-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.21
791839,HILLESLEY - HILLESLEY,2023-03-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.88
791839,HILLESLEY - HILLESLEY,2023-03-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.76
791839,HILLESLEY - HILLESLEY,2023-03-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
791839,HILLESLEY - HILLESLEY,2023-03-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
791839,HILLESLEY - HILLESLEY,2023-03-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
791839,HILLESLEY - HILLESLEY,2023-03-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-03-18T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-03-18T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-03-18T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
791839,HILLESLEY - HILLESLEY,2023-03-18T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
791839,HILLESLEY - HILLESLEY,2023-03-18T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.71
791839,HILLESLEY - HILLESLEY,2023-03-18T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.99
791839,HILLESLEY - HILLESLEY,2023-03-18T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-03-18T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
791839,HILLESLEY - HILLESLEY,2023-03-18T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-03-18T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
791839,HILLESLEY - HILLESLEY,2023-03-18T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
791839,HILLESLEY - HILLESLEY,2023-03-18T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-03-18T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
791839,HILLESLEY - HILLESLEY,2023-03-18T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
791839,HILLESLEY - HILLESLEY,2023-03-18T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
791839,HILLESLEY - HILLESLEY,2023-03-18T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.37
791839,HILLESLEY - HILLESLEY,2023-03-18T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-03-18T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
791839,HILLESLEY - HILLESLEY,2023-03-18T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
791839,HILLESLEY - HILLESLEY,2023-03-18T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
791839,HILLESLEY - HILLESLEY,2023-03-18T01:00:00.000+00:00,transformer,,Temperature,C,17.7
791839,HILLESLEY - HILLESLEY,2023-03-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-03-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
791839,HILLESLEY - HILLESLEY,2023-03-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-03-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
791839,HILLESLEY - HILLESLEY,2023-03-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-03-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
791839,HILLESLEY - HILLESLEY,2023-03-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-03-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
791839,HILLESLEY - HILLESLEY,2023-03-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
791839,HILLESLEY - HILLESLEY,2023-03-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.06
791839,HILLESLEY - HILLESLEY,2023-03-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.99
791839,HILLESLEY - HILLESLEY,2023-03-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.36
791839,HILLESLEY - HILLESLEY,2023-03-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
791839,HILLESLEY - HILLESLEY,2023-03-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-03-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
791839,HILLESLEY - HILLESLEY,2023-03-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
791839,HILLESLEY - HILLESLEY,2023-03-18T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-03-18T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-03-18T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
791839,HILLESLEY - HILLESLEY,2023-03-18T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
791839,HILLESLEY - HILLESLEY,2023-03-18T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
791839,HILLESLEY - HILLESLEY,2023-03-18T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.25
791839,HILLESLEY - HILLESLEY,2023-03-18T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-03-18T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
791839,HILLESLEY - HILLESLEY,2023-03-18T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-03-18T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-03-18T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
791839,HILLESLEY - HILLESLEY,2023-03-18T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
791839,HILLESLEY - HILLESLEY,2023-03-18T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
791839,HILLESLEY - HILLESLEY,2023-03-18T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
791839,HILLESLEY - HILLESLEY,2023-03-18T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
791839,HILLESLEY - HILLESLEY,2023-03-18T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.38
791839,HILLESLEY - HILLESLEY,2023-03-18T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
791839,HILLESLEY - HILLESLEY,2023-03-18T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
791839,HILLESLEY - HILLESLEY,2023-03-18T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
791839,HILLESLEY - HILLESLEY,2023-03-18T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
791839,HILLESLEY - HILLESLEY,2023-03-18T00:50:00.000+00:00,transformer,,Temperature,C,17.8
791839,HILLESLEY - HILLESLEY,2023-03-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-03-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
791839,HILLESLEY - HILLESLEY,2023-03-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-03-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
791839,HILLESLEY - HILLESLEY,2023-03-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-03-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
791839,HILLESLEY - HILLESLEY,2023-03-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-03-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
791839,HILLESLEY - HILLESLEY,2023-03-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
791839,HILLESLEY - HILLESLEY,2023-03-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.67
791839,HILLESLEY - HILLESLEY,2023-03-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.05
791839,HILLESLEY - HILLESLEY,2023-03-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.62
791839,HILLESLEY - HILLESLEY,2023-03-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
791839,HILLESLEY - HILLESLEY,2023-03-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
791839,HILLESLEY - HILLESLEY,2023-03-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
791839,HILLESLEY - HILLESLEY,2023-03-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-03-18T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-03-18T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-03-18T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
791839,HILLESLEY - HILLESLEY,2023-03-18T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
791839,HILLESLEY - HILLESLEY,2023-03-18T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.71
791839,HILLESLEY - HILLESLEY,2023-03-18T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.87
791839,HILLESLEY - HILLESLEY,2023-03-18T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
791839,HILLESLEY - HILLESLEY,2023-03-18T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-03-18T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
791839,HILLESLEY - HILLESLEY,2023-03-18T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
791839,HILLESLEY - HILLESLEY,2023-03-18T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
791839,HILLESLEY - HILLESLEY,2023-03-18T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
791839,HILLESLEY - HILLESLEY,2023-03-18T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-03-18T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
791839,HILLESLEY - HILLESLEY,2023-03-18T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
791839,HILLESLEY - HILLESLEY,2023-03-18T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.39
791839,HILLESLEY - HILLESLEY,2023-03-18T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-03-18T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
791839,HILLESLEY - HILLESLEY,2023-03-18T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
791839,HILLESLEY - HILLESLEY,2023-03-18T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
791839,HILLESLEY - HILLESLEY,2023-03-18T00:40:00.000+00:00,transformer,,Temperature,C,17.8
791839,HILLESLEY - HILLESLEY,2023-03-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-03-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
791839,HILLESLEY - HILLESLEY,2023-03-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-03-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
791839,HILLESLEY - HILLESLEY,2023-03-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-03-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
791839,HILLESLEY - HILLESLEY,2023-03-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-03-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
791839,HILLESLEY - HILLESLEY,2023-03-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
791839,HILLESLEY - HILLESLEY,2023-03-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.39
791839,HILLESLEY - HILLESLEY,2023-03-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.05
791839,HILLESLEY - HILLESLEY,2023-03-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.26
791839,HILLESLEY - HILLESLEY,2023-03-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
791839,HILLESLEY - HILLESLEY,2023-03-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
791839,HILLESLEY - HILLESLEY,2023-03-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
791839,HILLESLEY - HILLESLEY,2023-03-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
791839,HILLESLEY - HILLESLEY,2023-03-18T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-03-18T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-03-18T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
791839,HILLESLEY - HILLESLEY,2023-03-18T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
791839,HILLESLEY - HILLESLEY,2023-03-18T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.71
791839,HILLESLEY - HILLESLEY,2023-03-18T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.21
791839,HILLESLEY - HILLESLEY,2023-03-18T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-03-18T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-03-18T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
791839,HILLESLEY - HILLESLEY,2023-03-18T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-03-18T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
791839,HILLESLEY - HILLESLEY,2023-03-18T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-03-18T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
791839,HILLESLEY - HILLESLEY,2023-03-18T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
791839,HILLESLEY - HILLESLEY,2023-03-18T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
791839,HILLESLEY - HILLESLEY,2023-03-18T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.98
791839,HILLESLEY - HILLESLEY,2023-03-18T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
791839,HILLESLEY - HILLESLEY,2023-03-18T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
791839,HILLESLEY - HILLESLEY,2023-03-18T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-03-18T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
791839,HILLESLEY - HILLESLEY,2023-03-18T00:30:00.000+00:00,transformer,,Temperature,C,17.8
791839,HILLESLEY - HILLESLEY,2023-03-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-03-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
791839,HILLESLEY - HILLESLEY,2023-03-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-03-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
791839,HILLESLEY - HILLESLEY,2023-03-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-03-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
791839,HILLESLEY - HILLESLEY,2023-03-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-03-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
791839,HILLESLEY - HILLESLEY,2023-03-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
791839,HILLESLEY - HILLESLEY,2023-03-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.15
791839,HILLESLEY - HILLESLEY,2023-03-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.68
791839,HILLESLEY - HILLESLEY,2023-03-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.19
791839,HILLESLEY - HILLESLEY,2023-03-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
791839,HILLESLEY - HILLESLEY,2023-03-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
791839,HILLESLEY - HILLESLEY,2023-03-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
791839,HILLESLEY - HILLESLEY,2023-03-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
791839,HILLESLEY - HILLESLEY,2023-03-18T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-03-18T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-03-18T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
791839,HILLESLEY - HILLESLEY,2023-03-18T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
791839,HILLESLEY - HILLESLEY,2023-03-18T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.1
791839,HILLESLEY - HILLESLEY,2023-03-18T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.63
791839,HILLESLEY - HILLESLEY,2023-03-18T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
791839,HILLESLEY - HILLESLEY,2023-03-18T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-03-18T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
791839,HILLESLEY - HILLESLEY,2023-03-18T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
791839,HILLESLEY - HILLESLEY,2023-03-18T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
791839,HILLESLEY - HILLESLEY,2023-03-18T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-03-18T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
791839,HILLESLEY - HILLESLEY,2023-03-18T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
791839,HILLESLEY - HILLESLEY,2023-03-18T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
791839,HILLESLEY - HILLESLEY,2023-03-18T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.82
791839,HILLESLEY - HILLESLEY,2023-03-18T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-03-18T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
791839,HILLESLEY - HILLESLEY,2023-03-18T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
791839,HILLESLEY - HILLESLEY,2023-03-18T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
791839,HILLESLEY - HILLESLEY,2023-03-18T00:20:00.000+00:00,transformer,,Temperature,C,17.9
791839,HILLESLEY - HILLESLEY,2023-03-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
791839,HILLESLEY - HILLESLEY,2023-03-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
791839,HILLESLEY - HILLESLEY,2023-03-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
791839,HILLESLEY - HILLESLEY,2023-03-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
791839,HILLESLEY - HILLESLEY,2023-03-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
791839,HILLESLEY - HILLESLEY,2023-03-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
791839,HILLESLEY - HILLESLEY,2023-03-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
791839,HILLESLEY - HILLESLEY,2023-03-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
791839,HILLESLEY - HILLESLEY,2023-03-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
791839,HILLESLEY - HILLESLEY,2023-03-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.61
791839,HILLESLEY - HILLESLEY,2023-03-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.28
791839,HILLESLEY - HILLESLEY,2023-03-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.46
791839,HILLESLEY - HILLESLEY,2023-03-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
791839,HILLESLEY - HILLESLEY,2023-03-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-03-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
791839,HILLESLEY - HILLESLEY,2023-03-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
791839,HILLESLEY - HILLESLEY,2023-03-18T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-03-18T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
791839,HILLESLEY - HILLESLEY,2023-03-18T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
791839,HILLESLEY - HILLESLEY,2023-03-18T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.52
791839,HILLESLEY - HILLESLEY,2023-03-18T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
791839,HILLESLEY - HILLESLEY,2023-03-18T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.04
791839,HILLESLEY - HILLESLEY,2023-03-18T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
791839,HILLESLEY - HILLESLEY,2023-03-18T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
791839,HILLESLEY - HILLESLEY,2023-03-18T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
791839,HILLESLEY - HILLESLEY,2023-03-18T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-03-18T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
791839,HILLESLEY - HILLESLEY,2023-03-18T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-03-18T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
791839,HILLESLEY - HILLESLEY,2023-03-18T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
791839,HILLESLEY - HILLESLEY,2023-03-18T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
791839,HILLESLEY - HILLESLEY,2023-03-18T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.99
791839,HILLESLEY - HILLESLEY,2023-03-18T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
791839,HILLESLEY - HILLESLEY,2023-03-18T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
791839,HILLESLEY - HILLESLEY,2023-03-18T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-03-18T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
791839,HILLESLEY - HILLESLEY,2023-03-18T00:10:00.000+00:00,transformer,,Temperature,C,17.9
791839,HILLESLEY - HILLESLEY,2023-03-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
791839,HILLESLEY - HILLESLEY,2023-03-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
791839,HILLESLEY - HILLESLEY,2023-03-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-03-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
791839,HILLESLEY - HILLESLEY,2023-03-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
791839,HILLESLEY - HILLESLEY,2023-03-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
791839,HILLESLEY - HILLESLEY,2023-03-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-03-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
791839,HILLESLEY - HILLESLEY,2023-03-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
791839,HILLESLEY - HILLESLEY,2023-03-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.45
791839,HILLESLEY - HILLESLEY,2023-03-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.61
791839,HILLESLEY - HILLESLEY,2023-03-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.03
791839,HILLESLEY - HILLESLEY,2023-03-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
791839,HILLESLEY - HILLESLEY,2023-03-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
791839,HILLESLEY - HILLESLEY,2023-03-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
791839,HILLESLEY - HILLESLEY,2023-03-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
791839,HILLESLEY - HILLESLEY,2023-03-18T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
791839,HILLESLEY - HILLESLEY,2023-03-18T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
791839,HILLESLEY - HILLESLEY,2023-03-18T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.26
791839,HILLESLEY - HILLESLEY,2023-03-18T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
791839,HILLESLEY - HILLESLEY,2023-03-18T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
791839,HILLESLEY - HILLESLEY,2023-03-18T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.4
791839,HILLESLEY - HILLESLEY,2023-03-18T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
791839,HILLESLEY - HILLESLEY,2023-03-18T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
791839,HILLESLEY - HILLESLEY,2023-03-18T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
791839,HILLESLEY - HILLESLEY,2023-03-18T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
791839,HILLESLEY - HILLESLEY,2023-03-18T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
791839,HILLESLEY - HILLESLEY,2023-03-18T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-03-18T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-03-18T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
791839,HILLESLEY - HILLESLEY,2023-03-18T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
791839,HILLESLEY - HILLESLEY,2023-03-18T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.33
791839,HILLESLEY - HILLESLEY,2023-03-18T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
791839,HILLESLEY - HILLESLEY,2023-03-18T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
791839,HILLESLEY - HILLESLEY,2023-03-18T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-03-18T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
791839,HILLESLEY - HILLESLEY,2023-03-18T00:00:00.000+00:00,transformer,,Temperature,C,18.0
791839,HILLESLEY - HILLESLEY,2023-03-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
791839,HILLESLEY - HILLESLEY,2023-03-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
791839,HILLESLEY - HILLESLEY,2023-03-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-03-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
791839,HILLESLEY - HILLESLEY,2023-03-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
791839,HILLESLEY - HILLESLEY,2023-03-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
791839,HILLESLEY - HILLESLEY,2023-03-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
791839,HILLESLEY - HILLESLEY,2023-03-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
791839,HILLESLEY - HILLESLEY,2023-03-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
791839,HILLESLEY - HILLESLEY,2023-03-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.09
791839,HILLESLEY - HILLESLEY,2023-03-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.65
791839,HILLESLEY - HILLESLEY,2023-03-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.74
791839,HILLESLEY - HILLESLEY,2023-03-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
791839,HILLESLEY - HILLESLEY,2023-03-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-03-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
791839,HILLESLEY - HILLESLEY,2023-03-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
791839,HILLESLEY - HILLESLEY,2023-03-19T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-03-19T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-03-19T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.4
791839,HILLESLEY - HILLESLEY,2023-03-19T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
791839,HILLESLEY - HILLESLEY,2023-03-19T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
791839,HILLESLEY - HILLESLEY,2023-03-19T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.65
791839,HILLESLEY - HILLESLEY,2023-03-19T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-03-19T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
791839,HILLESLEY - HILLESLEY,2023-03-19T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
791839,HILLESLEY - HILLESLEY,2023-03-19T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
791839,HILLESLEY - HILLESLEY,2023-03-19T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
791839,HILLESLEY - HILLESLEY,2023-03-19T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
791839,HILLESLEY - HILLESLEY,2023-03-19T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
791839,HILLESLEY - HILLESLEY,2023-03-19T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
791839,HILLESLEY - HILLESLEY,2023-03-19T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
791839,HILLESLEY - HILLESLEY,2023-03-19T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.95
791839,HILLESLEY - HILLESLEY,2023-03-19T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-03-19T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-03-19T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
791839,HILLESLEY - HILLESLEY,2023-03-19T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
791839,HILLESLEY - HILLESLEY,2023-03-19T23:50:00.000+00:00,transformer,,Temperature,C,14.3
