Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-19T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
791839,HILLESLEY - HILLESLEY,2023-03-19T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-03-19T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-03-19T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
791839,HILLESLEY - HILLESLEY,2023-03-19T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
791839,HILLESLEY - HILLESLEY,2023-03-19T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.12
791839,HILLESLEY - HILLESLEY,2023-03-19T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
791839,HILLESLEY - HILLESLEY,2023-03-19T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
791839,HILLESLEY - HILLESLEY,2023-03-19T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
791839,HILLESLEY - HILLESLEY,2023-03-19T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
791839,HILLESLEY - HILLESLEY,2023-03-19T21:30:00.000+00:00,transformer,,Temperature,C,14.6
791839,HILLESLEY - HILLESLEY,2023-03-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
791839,HILLESLEY - HILLESLEY,2023-03-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
791839,HILLESLEY - HILLESLEY,2023-03-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-03-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
791839,HILLESLEY - HILLESLEY,2023-03-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
791839,HILLESLEY - HILLESLEY,2023-03-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
791839,HILLESLEY - HILLESLEY,2023-03-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
791839,HILLESLEY - HILLESLEY,2023-03-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
791839,HILLESLEY - HILLESLEY,2023-03-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
791839,HILLESLEY - HILLESLEY,2023-03-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.65
791839,HILLESLEY - HILLESLEY,2023-03-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.78
791839,HILLESLEY - HILLESLEY,2023-03-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.36
791839,HILLESLEY - HILLESLEY,2023-03-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
791839,HILLESLEY - HILLESLEY,2023-03-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
791839,HILLESLEY - HILLESLEY,2023-03-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
791839,HILLESLEY - HILLESLEY,2023-03-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
791839,HILLESLEY - HILLESLEY,2023-03-19T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-03-19T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-03-19T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
791839,HILLESLEY - HILLESLEY,2023-03-19T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
791839,HILLESLEY - HILLESLEY,2023-03-19T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
791839,HILLESLEY - HILLESLEY,2023-03-19T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.34
791839,HILLESLEY - HILLESLEY,2023-03-19T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
791839,HILLESLEY - HILLESLEY,2023-03-19T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-03-19T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
791839,HILLESLEY - HILLESLEY,2023-03-19T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-03-19T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
791839,HILLESLEY - HILLESLEY,2023-03-19T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-03-19T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
791839,HILLESLEY - HILLESLEY,2023-03-19T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
791839,HILLESLEY - HILLESLEY,2023-03-19T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.07
791839,HILLESLEY - HILLESLEY,2023-03-19T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.78
791839,HILLESLEY - HILLESLEY,2023-03-19T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
791839,HILLESLEY - HILLESLEY,2023-03-19T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
791839,HILLESLEY - HILLESLEY,2023-03-19T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
791839,HILLESLEY - HILLESLEY,2023-03-19T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
791839,HILLESLEY - HILLESLEY,2023-03-19T21:20:00.000+00:00,transformer,,Temperature,C,14.6
791839,HILLESLEY - HILLESLEY,2023-03-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
791839,HILLESLEY - HILLESLEY,2023-03-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
791839,HILLESLEY - HILLESLEY,2023-03-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-03-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
791839,HILLESLEY - HILLESLEY,2023-03-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
791839,HILLESLEY - HILLESLEY,2023-03-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
791839,HILLESLEY - HILLESLEY,2023-03-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
791839,HILLESLEY - HILLESLEY,2023-03-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
791839,HILLESLEY - HILLESLEY,2023-03-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
791839,HILLESLEY - HILLESLEY,2023-03-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.75
791839,HILLESLEY - HILLESLEY,2023-03-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.8
791839,HILLESLEY - HILLESLEY,2023-03-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.13
791839,HILLESLEY - HILLESLEY,2023-03-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,92.9
791839,HILLESLEY - HILLESLEY,2023-03-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
791839,HILLESLEY - HILLESLEY,2023-03-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
791839,HILLESLEY - HILLESLEY,2023-03-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
791839,HILLESLEY - HILLESLEY,2023-03-19T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-03-19T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-03-19T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
791839,HILLESLEY - HILLESLEY,2023-03-19T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
791839,HILLESLEY - HILLESLEY,2023-03-19T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
791839,HILLESLEY - HILLESLEY,2023-03-19T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.66
791839,HILLESLEY - HILLESLEY,2023-03-19T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
791839,HILLESLEY - HILLESLEY,2023-03-19T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-03-19T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
791839,HILLESLEY - HILLESLEY,2023-03-19T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-03-19T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-03-19T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-03-19T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
791839,HILLESLEY - HILLESLEY,2023-03-19T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
791839,HILLESLEY - HILLESLEY,2023-03-19T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.51
791839,HILLESLEY - HILLESLEY,2023-03-19T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.62
791839,HILLESLEY - HILLESLEY,2023-03-19T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
791839,HILLESLEY - HILLESLEY,2023-03-19T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
791839,HILLESLEY - HILLESLEY,2023-03-19T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
791839,HILLESLEY - HILLESLEY,2023-03-19T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
791839,HILLESLEY - HILLESLEY,2023-03-19T21:10:00.000+00:00,transformer,,Temperature,C,14.6
791839,HILLESLEY - HILLESLEY,2023-03-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
791839,HILLESLEY - HILLESLEY,2023-03-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
791839,HILLESLEY - HILLESLEY,2023-03-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-03-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
791839,HILLESLEY - HILLESLEY,2023-03-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
791839,HILLESLEY - HILLESLEY,2023-03-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
791839,HILLESLEY - HILLESLEY,2023-03-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-03-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
791839,HILLESLEY - HILLESLEY,2023-03-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
791839,HILLESLEY - HILLESLEY,2023-03-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.6
791839,HILLESLEY - HILLESLEY,2023-03-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.19
791839,HILLESLEY - HILLESLEY,2023-03-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.27
791839,HILLESLEY - HILLESLEY,2023-03-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
791839,HILLESLEY - HILLESLEY,2023-03-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
791839,HILLESLEY - HILLESLEY,2023-03-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
791839,HILLESLEY - HILLESLEY,2023-03-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
791839,HILLESLEY - HILLESLEY,2023-03-19T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-03-19T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-03-19T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
791839,HILLESLEY - HILLESLEY,2023-03-19T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
791839,HILLESLEY - HILLESLEY,2023-03-19T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
791839,HILLESLEY - HILLESLEY,2023-03-19T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.7
791839,HILLESLEY - HILLESLEY,2023-03-19T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
791839,HILLESLEY - HILLESLEY,2023-03-19T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
791839,HILLESLEY - HILLESLEY,2023-03-19T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-03-19T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
791839,HILLESLEY - HILLESLEY,2023-03-19T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
791839,HILLESLEY - HILLESLEY,2023-03-19T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-03-19T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
791839,HILLESLEY - HILLESLEY,2023-03-19T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
791839,HILLESLEY - HILLESLEY,2023-03-19T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.65
791839,HILLESLEY - HILLESLEY,2023-03-19T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.75
791839,HILLESLEY - HILLESLEY,2023-03-19T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
791839,HILLESLEY - HILLESLEY,2023-03-19T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
791839,HILLESLEY - HILLESLEY,2023-03-19T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
791839,HILLESLEY - HILLESLEY,2023-03-19T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
791839,HILLESLEY - HILLESLEY,2023-03-19T21:00:00.000+00:00,transformer,,Temperature,C,14.6
791839,HILLESLEY - HILLESLEY,2023-03-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-03-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
791839,HILLESLEY - HILLESLEY,2023-03-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-03-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
791839,HILLESLEY - HILLESLEY,2023-03-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-03-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
791839,HILLESLEY - HILLESLEY,2023-03-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
791839,HILLESLEY - HILLESLEY,2023-03-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
791839,HILLESLEY - HILLESLEY,2023-03-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
791839,HILLESLEY - HILLESLEY,2023-03-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.86
791839,HILLESLEY - HILLESLEY,2023-03-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.51
791839,HILLESLEY - HILLESLEY,2023-03-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.44
791839,HILLESLEY - HILLESLEY,2023-03-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,98.5
791839,HILLESLEY - HILLESLEY,2023-03-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
791839,HILLESLEY - HILLESLEY,2023-03-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
791839,HILLESLEY - HILLESLEY,2023-03-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-03-19T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-03-19T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-03-19T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
791839,HILLESLEY - HILLESLEY,2023-03-19T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.74
791839,HILLESLEY - HILLESLEY,2023-03-19T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.73
791839,HILLESLEY - HILLESLEY,2023-03-19T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.05
791839,HILLESLEY - HILLESLEY,2023-03-19T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
791839,HILLESLEY - HILLESLEY,2023-03-19T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
791839,HILLESLEY - HILLESLEY,2023-03-19T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
791839,HILLESLEY - HILLESLEY,2023-03-19T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-03-19T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
791839,HILLESLEY - HILLESLEY,2023-03-19T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-03-19T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
791839,HILLESLEY - HILLESLEY,2023-03-19T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
791839,HILLESLEY - HILLESLEY,2023-03-19T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.76
791839,HILLESLEY - HILLESLEY,2023-03-19T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.64
791839,HILLESLEY - HILLESLEY,2023-03-19T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
791839,HILLESLEY - HILLESLEY,2023-03-19T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-03-19T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
791839,HILLESLEY - HILLESLEY,2023-03-19T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
791839,HILLESLEY - HILLESLEY,2023-03-19T20:50:00.000+00:00,transformer,,Temperature,C,14.6
791839,HILLESLEY - HILLESLEY,2023-03-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-03-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
791839,HILLESLEY - HILLESLEY,2023-03-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-03-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
791839,HILLESLEY - HILLESLEY,2023-03-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-03-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
791839,HILLESLEY - HILLESLEY,2023-03-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
791839,HILLESLEY - HILLESLEY,2023-03-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
791839,HILLESLEY - HILLESLEY,2023-03-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
791839,HILLESLEY - HILLESLEY,2023-03-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.59
791839,HILLESLEY - HILLESLEY,2023-03-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.49
791839,HILLESLEY - HILLESLEY,2023-03-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.69
791839,HILLESLEY - HILLESLEY,2023-03-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,121.6
791839,HILLESLEY - HILLESLEY,2023-03-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
791839,HILLESLEY - HILLESLEY,2023-03-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
791839,HILLESLEY - HILLESLEY,2023-03-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-03-19T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-03-19T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-03-19T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
791839,HILLESLEY - HILLESLEY,2023-03-19T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
791839,HILLESLEY - HILLESLEY,2023-03-19T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.39
791839,HILLESLEY - HILLESLEY,2023-03-19T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.44
791839,HILLESLEY - HILLESLEY,2023-03-19T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.4
791839,HILLESLEY - HILLESLEY,2023-03-19T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-03-19T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
791839,HILLESLEY - HILLESLEY,2023-03-19T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-03-19T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-03-19T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-03-19T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
791839,HILLESLEY - HILLESLEY,2023-03-19T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
791839,HILLESLEY - HILLESLEY,2023-03-19T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.38
791839,HILLESLEY - HILLESLEY,2023-03-19T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.83
791839,HILLESLEY - HILLESLEY,2023-03-19T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.4
791839,HILLESLEY - HILLESLEY,2023-03-19T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-03-19T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
791839,HILLESLEY - HILLESLEY,2023-03-19T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
791839,HILLESLEY - HILLESLEY,2023-03-19T20:40:00.000+00:00,transformer,,Temperature,C,14.6
791839,HILLESLEY - HILLESLEY,2023-03-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-03-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
791839,HILLESLEY - HILLESLEY,2023-03-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-03-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
791839,HILLESLEY - HILLESLEY,2023-03-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-03-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
791839,HILLESLEY - HILLESLEY,2023-03-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-03-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
791839,HILLESLEY - HILLESLEY,2023-03-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
791839,HILLESLEY - HILLESLEY,2023-03-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.26
791839,HILLESLEY - HILLESLEY,2023-03-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.77
791839,HILLESLEY - HILLESLEY,2023-03-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.27
791839,HILLESLEY - HILLESLEY,2023-03-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,154.9
791839,HILLESLEY - HILLESLEY,2023-03-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
791839,HILLESLEY - HILLESLEY,2023-03-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
791839,HILLESLEY - HILLESLEY,2023-03-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
791839,HILLESLEY - HILLESLEY,2023-03-19T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-03-19T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-03-19T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
791839,HILLESLEY - HILLESLEY,2023-03-19T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
791839,HILLESLEY - HILLESLEY,2023-03-19T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.73
791839,HILLESLEY - HILLESLEY,2023-03-19T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.52
791839,HILLESLEY - HILLESLEY,2023-03-19T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.8
791839,HILLESLEY - HILLESLEY,2023-03-19T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-03-19T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
791839,HILLESLEY - HILLESLEY,2023-03-19T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
791839,HILLESLEY - HILLESLEY,2023-03-19T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
791839,HILLESLEY - HILLESLEY,2023-03-19T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-03-19T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
791839,HILLESLEY - HILLESLEY,2023-03-19T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
791839,HILLESLEY - HILLESLEY,2023-03-19T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.23
791839,HILLESLEY - HILLESLEY,2023-03-19T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.02
791839,HILLESLEY - HILLESLEY,2023-03-19T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.8
791839,HILLESLEY - HILLESLEY,2023-03-19T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-03-19T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
791839,HILLESLEY - HILLESLEY,2023-03-19T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
791839,HILLESLEY - HILLESLEY,2023-03-19T20:30:00.000+00:00,transformer,,Temperature,C,14.8
791839,HILLESLEY - HILLESLEY,2023-03-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-03-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
791839,HILLESLEY - HILLESLEY,2023-03-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-03-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
791839,HILLESLEY - HILLESLEY,2023-03-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-03-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
791839,HILLESLEY - HILLESLEY,2023-03-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-03-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
791839,HILLESLEY - HILLESLEY,2023-03-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
791839,HILLESLEY - HILLESLEY,2023-03-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.83
791839,HILLESLEY - HILLESLEY,2023-03-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.96
791839,HILLESLEY - HILLESLEY,2023-03-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.54
791839,HILLESLEY - HILLESLEY,2023-03-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,155.5
791839,HILLESLEY - HILLESLEY,2023-03-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
791839,HILLESLEY - HILLESLEY,2023-03-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
791839,HILLESLEY - HILLESLEY,2023-03-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-03-19T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-03-19T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-03-19T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
791839,HILLESLEY - HILLESLEY,2023-03-19T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
791839,HILLESLEY - HILLESLEY,2023-03-19T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.8
791839,HILLESLEY - HILLESLEY,2023-03-19T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.36
791839,HILLESLEY - HILLESLEY,2023-03-19T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.7
791839,HILLESLEY - HILLESLEY,2023-03-19T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
791839,HILLESLEY - HILLESLEY,2023-03-19T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
791839,HILLESLEY - HILLESLEY,2023-03-19T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-03-19T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
791839,HILLESLEY - HILLESLEY,2023-03-19T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-03-19T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
791839,HILLESLEY - HILLESLEY,2023-03-19T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
791839,HILLESLEY - HILLESLEY,2023-03-19T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.38
791839,HILLESLEY - HILLESLEY,2023-03-19T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.94
791839,HILLESLEY - HILLESLEY,2023-03-19T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
791839,HILLESLEY - HILLESLEY,2023-03-19T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
791839,HILLESLEY - HILLESLEY,2023-03-19T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
791839,HILLESLEY - HILLESLEY,2023-03-19T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
791839,HILLESLEY - HILLESLEY,2023-03-19T20:20:00.000+00:00,transformer,,Temperature,C,14.8
791839,HILLESLEY - HILLESLEY,2023-03-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-03-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
791839,HILLESLEY - HILLESLEY,2023-03-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-03-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
791839,HILLESLEY - HILLESLEY,2023-03-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-03-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
791839,HILLESLEY - HILLESLEY,2023-03-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
791839,HILLESLEY - HILLESLEY,2023-03-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
791839,HILLESLEY - HILLESLEY,2023-03-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
791839,HILLESLEY - HILLESLEY,2023-03-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.83
791839,HILLESLEY - HILLESLEY,2023-03-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.18
791839,HILLESLEY - HILLESLEY,2023-03-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.31
791839,HILLESLEY - HILLESLEY,2023-03-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,135.2
791839,HILLESLEY - HILLESLEY,2023-03-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
791839,HILLESLEY - HILLESLEY,2023-03-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
791839,HILLESLEY - HILLESLEY,2023-03-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
791839,HILLESLEY - HILLESLEY,2023-03-19T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-03-19T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-03-19T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
791839,HILLESLEY - HILLESLEY,2023-03-19T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
791839,HILLESLEY - HILLESLEY,2023-03-19T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.87
791839,HILLESLEY - HILLESLEY,2023-03-19T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.82
791839,HILLESLEY - HILLESLEY,2023-03-19T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.2
791839,HILLESLEY - HILLESLEY,2023-03-19T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
791839,HILLESLEY - HILLESLEY,2023-03-19T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
791839,HILLESLEY - HILLESLEY,2023-03-19T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-03-19T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
791839,HILLESLEY - HILLESLEY,2023-03-19T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-03-19T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
791839,HILLESLEY - HILLESLEY,2023-03-19T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
791839,HILLESLEY - HILLESLEY,2023-03-19T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.66
791839,HILLESLEY - HILLESLEY,2023-03-19T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.67
791839,HILLESLEY - HILLESLEY,2023-03-19T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.2
791839,HILLESLEY - HILLESLEY,2023-03-19T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-03-19T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
791839,HILLESLEY - HILLESLEY,2023-03-19T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
791839,HILLESLEY - HILLESLEY,2023-03-19T20:10:00.000+00:00,transformer,,Temperature,C,14.8
791839,HILLESLEY - HILLESLEY,2023-03-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-03-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
791839,HILLESLEY - HILLESLEY,2023-03-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-03-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
791839,HILLESLEY - HILLESLEY,2023-03-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-03-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
791839,HILLESLEY - HILLESLEY,2023-03-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
791839,HILLESLEY - HILLESLEY,2023-03-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
791839,HILLESLEY - HILLESLEY,2023-03-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
791839,HILLESLEY - HILLESLEY,2023-03-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.21
791839,HILLESLEY - HILLESLEY,2023-03-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.53
791839,HILLESLEY - HILLESLEY,2023-03-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.49
791839,HILLESLEY - HILLESLEY,2023-03-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,154.3
791839,HILLESLEY - HILLESLEY,2023-03-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
791839,HILLESLEY - HILLESLEY,2023-03-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
791839,HILLESLEY - HILLESLEY,2023-03-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
791839,HILLESLEY - HILLESLEY,2023-03-19T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-03-19T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-03-19T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
791839,HILLESLEY - HILLESLEY,2023-03-19T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
791839,HILLESLEY - HILLESLEY,2023-03-19T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.1
791839,HILLESLEY - HILLESLEY,2023-03-19T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.15
791839,HILLESLEY - HILLESLEY,2023-03-19T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.2
791839,HILLESLEY - HILLESLEY,2023-03-19T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-03-19T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
791839,HILLESLEY - HILLESLEY,2023-03-19T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-03-19T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
791839,HILLESLEY - HILLESLEY,2023-03-19T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-03-19T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
791839,HILLESLEY - HILLESLEY,2023-03-19T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
791839,HILLESLEY - HILLESLEY,2023-03-19T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.12
791839,HILLESLEY - HILLESLEY,2023-03-19T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.45
791839,HILLESLEY - HILLESLEY,2023-03-19T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
791839,HILLESLEY - HILLESLEY,2023-03-19T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
791839,HILLESLEY - HILLESLEY,2023-03-19T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
791839,HILLESLEY - HILLESLEY,2023-03-19T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
791839,HILLESLEY - HILLESLEY,2023-03-19T20:00:00.000+00:00,transformer,,Temperature,C,14.8
791839,HILLESLEY - HILLESLEY,2023-03-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-03-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
791839,HILLESLEY - HILLESLEY,2023-03-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-03-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
791839,HILLESLEY - HILLESLEY,2023-03-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-03-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
791839,HILLESLEY - HILLESLEY,2023-03-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
791839,HILLESLEY - HILLESLEY,2023-03-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
791839,HILLESLEY - HILLESLEY,2023-03-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
791839,HILLESLEY - HILLESLEY,2023-03-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.83
791839,HILLESLEY - HILLESLEY,2023-03-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.22
791839,HILLESLEY - HILLESLEY,2023-03-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.6
791839,HILLESLEY - HILLESLEY,2023-03-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,140.1
791839,HILLESLEY - HILLESLEY,2023-03-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
791839,HILLESLEY - HILLESLEY,2023-03-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
791839,HILLESLEY - HILLESLEY,2023-03-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
791839,HILLESLEY - HILLESLEY,2023-03-19T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-03-19T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-03-19T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
791839,HILLESLEY - HILLESLEY,2023-03-19T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.22
791839,HILLESLEY - HILLESLEY,2023-03-19T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.85
791839,HILLESLEY - HILLESLEY,2023-03-19T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.16
791839,HILLESLEY - HILLESLEY,2023-03-19T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
791839,HILLESLEY - HILLESLEY,2023-03-19T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
791839,HILLESLEY - HILLESLEY,2023-03-19T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
791839,HILLESLEY - HILLESLEY,2023-03-19T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-03-19T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
791839,HILLESLEY - HILLESLEY,2023-03-19T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-03-19T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
791839,HILLESLEY - HILLESLEY,2023-03-19T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
791839,HILLESLEY - HILLESLEY,2023-03-19T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.17
791839,HILLESLEY - HILLESLEY,2023-03-19T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.99
791839,HILLESLEY - HILLESLEY,2023-03-19T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
791839,HILLESLEY - HILLESLEY,2023-03-19T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
791839,HILLESLEY - HILLESLEY,2023-03-19T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
791839,HILLESLEY - HILLESLEY,2023-03-19T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-03-19T19:50:00.000+00:00,transformer,,Temperature,C,14.9
791839,HILLESLEY - HILLESLEY,2023-03-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-03-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
791839,HILLESLEY - HILLESLEY,2023-03-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-03-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.56
791839,HILLESLEY - HILLESLEY,2023-03-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-03-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
791839,HILLESLEY - HILLESLEY,2023-03-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
791839,HILLESLEY - HILLESLEY,2023-03-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
791839,HILLESLEY - HILLESLEY,2023-03-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
791839,HILLESLEY - HILLESLEY,2023-03-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.44
791839,HILLESLEY - HILLESLEY,2023-03-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.02
791839,HILLESLEY - HILLESLEY,2023-03-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.15
791839,HILLESLEY - HILLESLEY,2023-03-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,106.2
791839,HILLESLEY - HILLESLEY,2023-03-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
791839,HILLESLEY - HILLESLEY,2023-03-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
791839,HILLESLEY - HILLESLEY,2023-03-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
791839,HILLESLEY - HILLESLEY,2023-03-19T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-03-19T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-03-19T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
791839,HILLESLEY - HILLESLEY,2023-03-19T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.77
791839,HILLESLEY - HILLESLEY,2023-03-19T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.7
791839,HILLESLEY - HILLESLEY,2023-03-19T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.99
791839,HILLESLEY - HILLESLEY,2023-03-19T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
791839,HILLESLEY - HILLESLEY,2023-03-19T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
791839,HILLESLEY - HILLESLEY,2023-03-19T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.1
791839,HILLESLEY - HILLESLEY,2023-03-19T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
791839,HILLESLEY - HILLESLEY,2023-03-19T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
791839,HILLESLEY - HILLESLEY,2023-03-19T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-03-19T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
791839,HILLESLEY - HILLESLEY,2023-03-19T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
791839,HILLESLEY - HILLESLEY,2023-03-19T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.58
791839,HILLESLEY - HILLESLEY,2023-03-19T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.29
791839,HILLESLEY - HILLESLEY,2023-03-19T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
791839,HILLESLEY - HILLESLEY,2023-03-19T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
791839,HILLESLEY - HILLESLEY,2023-03-19T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
791839,HILLESLEY - HILLESLEY,2023-03-19T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
791839,HILLESLEY - HILLESLEY,2023-03-19T19:40:00.000+00:00,transformer,,Temperature,C,15.0
791839,HILLESLEY - HILLESLEY,2023-03-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-03-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
791839,HILLESLEY - HILLESLEY,2023-03-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-03-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
791839,HILLESLEY - HILLESLEY,2023-03-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-03-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
791839,HILLESLEY - HILLESLEY,2023-03-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
791839,HILLESLEY - HILLESLEY,2023-03-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
791839,HILLESLEY - HILLESLEY,2023-03-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
791839,HILLESLEY - HILLESLEY,2023-03-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.46
791839,HILLESLEY - HILLESLEY,2023-03-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.28
791839,HILLESLEY - HILLESLEY,2023-03-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.29
791839,HILLESLEY - HILLESLEY,2023-03-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,128.3
791839,HILLESLEY - HILLESLEY,2023-03-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
791839,HILLESLEY - HILLESLEY,2023-03-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
791839,HILLESLEY - HILLESLEY,2023-03-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
791839,HILLESLEY - HILLESLEY,2023-03-19T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-03-19T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
791839,HILLESLEY - HILLESLEY,2023-03-19T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
791839,HILLESLEY - HILLESLEY,2023-03-19T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.8
791839,HILLESLEY - HILLESLEY,2023-03-19T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.7
791839,HILLESLEY - HILLESLEY,2023-03-19T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.84
791839,HILLESLEY - HILLESLEY,2023-03-19T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-03-19T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
791839,HILLESLEY - HILLESLEY,2023-03-19T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
791839,HILLESLEY - HILLESLEY,2023-03-19T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-03-19T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
791839,HILLESLEY - HILLESLEY,2023-03-19T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-03-19T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
791839,HILLESLEY - HILLESLEY,2023-03-19T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
791839,HILLESLEY - HILLESLEY,2023-03-19T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
791839,HILLESLEY - HILLESLEY,2023-03-19T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.38
791839,HILLESLEY - HILLESLEY,2023-03-19T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-03-19T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
791839,HILLESLEY - HILLESLEY,2023-03-19T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-03-19T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
791839,HILLESLEY - HILLESLEY,2023-03-19T19:30:00.000+00:00,transformer,,Temperature,C,15.0
791839,HILLESLEY - HILLESLEY,2023-03-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-03-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
791839,HILLESLEY - HILLESLEY,2023-03-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-03-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
791839,HILLESLEY - HILLESLEY,2023-03-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-03-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
791839,HILLESLEY - HILLESLEY,2023-03-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
791839,HILLESLEY - HILLESLEY,2023-03-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
791839,HILLESLEY - HILLESLEY,2023-03-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
791839,HILLESLEY - HILLESLEY,2023-03-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.14
791839,HILLESLEY - HILLESLEY,2023-03-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.27
791839,HILLESLEY - HILLESLEY,2023-03-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.22
791839,HILLESLEY - HILLESLEY,2023-03-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
791839,HILLESLEY - HILLESLEY,2023-03-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
791839,HILLESLEY - HILLESLEY,2023-03-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
791839,HILLESLEY - HILLESLEY,2023-03-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
791839,HILLESLEY - HILLESLEY,2023-03-19T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-03-19T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
791839,HILLESLEY - HILLESLEY,2023-03-19T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
791839,HILLESLEY - HILLESLEY,2023-03-19T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.61
791839,HILLESLEY - HILLESLEY,2023-03-19T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.42
791839,HILLESLEY - HILLESLEY,2023-03-19T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.96
791839,HILLESLEY - HILLESLEY,2023-03-19T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-03-19T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
791839,HILLESLEY - HILLESLEY,2023-03-19T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
791839,HILLESLEY - HILLESLEY,2023-03-19T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-03-19T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
791839,HILLESLEY - HILLESLEY,2023-03-19T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-03-19T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
791839,HILLESLEY - HILLESLEY,2023-03-19T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
791839,HILLESLEY - HILLESLEY,2023-03-19T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
791839,HILLESLEY - HILLESLEY,2023-03-19T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.11
791839,HILLESLEY - HILLESLEY,2023-03-19T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-03-19T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-03-19T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
791839,HILLESLEY - HILLESLEY,2023-03-19T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-03-19T19:20:00.000+00:00,transformer,,Temperature,C,15.1
791839,HILLESLEY - HILLESLEY,2023-03-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-03-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
791839,HILLESLEY - HILLESLEY,2023-03-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-03-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
791839,HILLESLEY - HILLESLEY,2023-03-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-03-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
791839,HILLESLEY - HILLESLEY,2023-03-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-03-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
791839,HILLESLEY - HILLESLEY,2023-03-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
791839,HILLESLEY - HILLESLEY,2023-03-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.18
791839,HILLESLEY - HILLESLEY,2023-03-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.8
791839,HILLESLEY - HILLESLEY,2023-03-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.06
791839,HILLESLEY - HILLESLEY,2023-03-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
791839,HILLESLEY - HILLESLEY,2023-03-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
