Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
791839,HILLESLEY - HILLESLEY,2023-03-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
791839,HILLESLEY - HILLESLEY,2023-03-19T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-03-19T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-03-19T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
791839,HILLESLEY - HILLESLEY,2023-03-19T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.13
791839,HILLESLEY - HILLESLEY,2023-03-19T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
791839,HILLESLEY - HILLESLEY,2023-03-19T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.83
791839,HILLESLEY - HILLESLEY,2023-03-19T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-03-19T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
791839,HILLESLEY - HILLESLEY,2023-03-19T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
791839,HILLESLEY - HILLESLEY,2023-03-19T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-03-19T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
791839,HILLESLEY - HILLESLEY,2023-03-19T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-03-19T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
791839,HILLESLEY - HILLESLEY,2023-03-19T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
791839,HILLESLEY - HILLESLEY,2023-03-19T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
791839,HILLESLEY - HILLESLEY,2023-03-19T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.56
791839,HILLESLEY - HILLESLEY,2023-03-19T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
791839,HILLESLEY - HILLESLEY,2023-03-19T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-03-19T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
791839,HILLESLEY - HILLESLEY,2023-03-19T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
791839,HILLESLEY - HILLESLEY,2023-03-19T19:10:00.000+00:00,transformer,,Temperature,C,15.2
791839,HILLESLEY - HILLESLEY,2023-03-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-03-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
791839,HILLESLEY - HILLESLEY,2023-03-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-03-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
791839,HILLESLEY - HILLESLEY,2023-03-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-03-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
791839,HILLESLEY - HILLESLEY,2023-03-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
791839,HILLESLEY - HILLESLEY,2023-03-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
791839,HILLESLEY - HILLESLEY,2023-03-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
791839,HILLESLEY - HILLESLEY,2023-03-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.82
791839,HILLESLEY - HILLESLEY,2023-03-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.95
791839,HILLESLEY - HILLESLEY,2023-03-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.39
791839,HILLESLEY - HILLESLEY,2023-03-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
791839,HILLESLEY - HILLESLEY,2023-03-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
791839,HILLESLEY - HILLESLEY,2023-03-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
791839,HILLESLEY - HILLESLEY,2023-03-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
791839,HILLESLEY - HILLESLEY,2023-03-19T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-03-19T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-03-19T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
791839,HILLESLEY - HILLESLEY,2023-03-19T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.81
791839,HILLESLEY - HILLESLEY,2023-03-19T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.03
791839,HILLESLEY - HILLESLEY,2023-03-19T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.08
791839,HILLESLEY - HILLESLEY,2023-03-19T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
791839,HILLESLEY - HILLESLEY,2023-03-19T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
791839,HILLESLEY - HILLESLEY,2023-03-19T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
791839,HILLESLEY - HILLESLEY,2023-03-19T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
791839,HILLESLEY - HILLESLEY,2023-03-19T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
791839,HILLESLEY - HILLESLEY,2023-03-19T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-03-19T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
791839,HILLESLEY - HILLESLEY,2023-03-19T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
791839,HILLESLEY - HILLESLEY,2023-03-19T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
791839,HILLESLEY - HILLESLEY,2023-03-19T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.62
791839,HILLESLEY - HILLESLEY,2023-03-19T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
791839,HILLESLEY - HILLESLEY,2023-03-19T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
791839,HILLESLEY - HILLESLEY,2023-03-19T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-03-19T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
791839,HILLESLEY - HILLESLEY,2023-03-19T19:00:00.000+00:00,transformer,,Temperature,C,15.3
791839,HILLESLEY - HILLESLEY,2023-03-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-03-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
791839,HILLESLEY - HILLESLEY,2023-03-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-03-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
791839,HILLESLEY - HILLESLEY,2023-03-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-03-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
791839,HILLESLEY - HILLESLEY,2023-03-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
791839,HILLESLEY - HILLESLEY,2023-03-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
791839,HILLESLEY - HILLESLEY,2023-03-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
791839,HILLESLEY - HILLESLEY,2023-03-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.21
791839,HILLESLEY - HILLESLEY,2023-03-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.46
791839,HILLESLEY - HILLESLEY,2023-03-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.7
791839,HILLESLEY - HILLESLEY,2023-03-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
791839,HILLESLEY - HILLESLEY,2023-03-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
791839,HILLESLEY - HILLESLEY,2023-03-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
791839,HILLESLEY - HILLESLEY,2023-03-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
791839,HILLESLEY - HILLESLEY,2023-03-19T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-03-19T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-03-19T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
791839,HILLESLEY - HILLESLEY,2023-03-19T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.74
791839,HILLESLEY - HILLESLEY,2023-03-19T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.69
791839,HILLESLEY - HILLESLEY,2023-03-19T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.57
791839,HILLESLEY - HILLESLEY,2023-03-19T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
791839,HILLESLEY - HILLESLEY,2023-03-19T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
791839,HILLESLEY - HILLESLEY,2023-03-19T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
791839,HILLESLEY - HILLESLEY,2023-03-19T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
791839,HILLESLEY - HILLESLEY,2023-03-19T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-03-19T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
791839,HILLESLEY - HILLESLEY,2023-03-19T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
791839,HILLESLEY - HILLESLEY,2023-03-19T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
791839,HILLESLEY - HILLESLEY,2023-03-19T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.85
791839,HILLESLEY - HILLESLEY,2023-03-19T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.03
791839,HILLESLEY - HILLESLEY,2023-03-19T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
791839,HILLESLEY - HILLESLEY,2023-03-19T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
791839,HILLESLEY - HILLESLEY,2023-03-19T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
791839,HILLESLEY - HILLESLEY,2023-03-19T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
791839,HILLESLEY - HILLESLEY,2023-03-19T18:50:00.000+00:00,transformer,,Temperature,C,15.4
791839,HILLESLEY - HILLESLEY,2023-03-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-03-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
791839,HILLESLEY - HILLESLEY,2023-03-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-03-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
791839,HILLESLEY - HILLESLEY,2023-03-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-03-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
791839,HILLESLEY - HILLESLEY,2023-03-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
791839,HILLESLEY - HILLESLEY,2023-03-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
791839,HILLESLEY - HILLESLEY,2023-03-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
791839,HILLESLEY - HILLESLEY,2023-03-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.14
791839,HILLESLEY - HILLESLEY,2023-03-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.55
791839,HILLESLEY - HILLESLEY,2023-03-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.6
791839,HILLESLEY - HILLESLEY,2023-03-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,104.7
791839,HILLESLEY - HILLESLEY,2023-03-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
791839,HILLESLEY - HILLESLEY,2023-03-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
791839,HILLESLEY - HILLESLEY,2023-03-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
791839,HILLESLEY - HILLESLEY,2023-03-19T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-03-19T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-03-19T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
791839,HILLESLEY - HILLESLEY,2023-03-19T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.44
791839,HILLESLEY - HILLESLEY,2023-03-19T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
791839,HILLESLEY - HILLESLEY,2023-03-19T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.7
791839,HILLESLEY - HILLESLEY,2023-03-19T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
791839,HILLESLEY - HILLESLEY,2023-03-19T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
791839,HILLESLEY - HILLESLEY,2023-03-19T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
791839,HILLESLEY - HILLESLEY,2023-03-19T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-03-19T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
791839,HILLESLEY - HILLESLEY,2023-03-19T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
791839,HILLESLEY - HILLESLEY,2023-03-19T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
791839,HILLESLEY - HILLESLEY,2023-03-19T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
791839,HILLESLEY - HILLESLEY,2023-03-19T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
791839,HILLESLEY - HILLESLEY,2023-03-19T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.25
791839,HILLESLEY - HILLESLEY,2023-03-19T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
791839,HILLESLEY - HILLESLEY,2023-03-19T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-03-19T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
791839,HILLESLEY - HILLESLEY,2023-03-19T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
791839,HILLESLEY - HILLESLEY,2023-03-19T18:40:00.000+00:00,transformer,,Temperature,C,15.4
791839,HILLESLEY - HILLESLEY,2023-03-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-03-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
791839,HILLESLEY - HILLESLEY,2023-03-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-03-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
791839,HILLESLEY - HILLESLEY,2023-03-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-03-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
791839,HILLESLEY - HILLESLEY,2023-03-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
791839,HILLESLEY - HILLESLEY,2023-03-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
791839,HILLESLEY - HILLESLEY,2023-03-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
791839,HILLESLEY - HILLESLEY,2023-03-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.87
791839,HILLESLEY - HILLESLEY,2023-03-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.15
791839,HILLESLEY - HILLESLEY,2023-03-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.94
791839,HILLESLEY - HILLESLEY,2023-03-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,104.6
791839,HILLESLEY - HILLESLEY,2023-03-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
791839,HILLESLEY - HILLESLEY,2023-03-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
791839,HILLESLEY - HILLESLEY,2023-03-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
791839,HILLESLEY - HILLESLEY,2023-03-19T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-03-19T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-03-19T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
791839,HILLESLEY - HILLESLEY,2023-03-19T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.2
791839,HILLESLEY - HILLESLEY,2023-03-19T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.24
791839,HILLESLEY - HILLESLEY,2023-03-19T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.67
791839,HILLESLEY - HILLESLEY,2023-03-19T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.2
791839,HILLESLEY - HILLESLEY,2023-03-19T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
791839,HILLESLEY - HILLESLEY,2023-03-19T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
791839,HILLESLEY - HILLESLEY,2023-03-19T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-03-19T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
791839,HILLESLEY - HILLESLEY,2023-03-19T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
791839,HILLESLEY - HILLESLEY,2023-03-19T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
791839,HILLESLEY - HILLESLEY,2023-03-19T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.74
791839,HILLESLEY - HILLESLEY,2023-03-19T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.72
791839,HILLESLEY - HILLESLEY,2023-03-19T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.15
791839,HILLESLEY - HILLESLEY,2023-03-19T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.2
791839,HILLESLEY - HILLESLEY,2023-03-19T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
791839,HILLESLEY - HILLESLEY,2023-03-19T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
791839,HILLESLEY - HILLESLEY,2023-03-19T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
791839,HILLESLEY - HILLESLEY,2023-03-19T18:30:00.000+00:00,transformer,,Temperature,C,15.5
791839,HILLESLEY - HILLESLEY,2023-03-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-03-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
791839,HILLESLEY - HILLESLEY,2023-03-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-03-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
791839,HILLESLEY - HILLESLEY,2023-03-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-03-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
791839,HILLESLEY - HILLESLEY,2023-03-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-03-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
791839,HILLESLEY - HILLESLEY,2023-03-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
791839,HILLESLEY - HILLESLEY,2023-03-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.94
791839,HILLESLEY - HILLESLEY,2023-03-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.96
791839,HILLESLEY - HILLESLEY,2023-03-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.82
791839,HILLESLEY - HILLESLEY,2023-03-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,160.4
791839,HILLESLEY - HILLESLEY,2023-03-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
791839,HILLESLEY - HILLESLEY,2023-03-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
791839,HILLESLEY - HILLESLEY,2023-03-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
791839,HILLESLEY - HILLESLEY,2023-03-19T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-03-19T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-03-19T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
791839,HILLESLEY - HILLESLEY,2023-03-19T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.39
791839,HILLESLEY - HILLESLEY,2023-03-19T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.43
791839,HILLESLEY - HILLESLEY,2023-03-19T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.9
791839,HILLESLEY - HILLESLEY,2023-03-19T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
791839,HILLESLEY - HILLESLEY,2023-03-19T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
791839,HILLESLEY - HILLESLEY,2023-03-19T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
791839,HILLESLEY - HILLESLEY,2023-03-19T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
791839,HILLESLEY - HILLESLEY,2023-03-19T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
791839,HILLESLEY - HILLESLEY,2023-03-19T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
791839,HILLESLEY - HILLESLEY,2023-03-19T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-03-19T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.13
791839,HILLESLEY - HILLESLEY,2023-03-19T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
791839,HILLESLEY - HILLESLEY,2023-03-19T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.77
791839,HILLESLEY - HILLESLEY,2023-03-19T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-03-19T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
791839,HILLESLEY - HILLESLEY,2023-03-19T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-03-19T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
791839,HILLESLEY - HILLESLEY,2023-03-19T18:20:00.000+00:00,transformer,,Temperature,C,15.7
791839,HILLESLEY - HILLESLEY,2023-03-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-03-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
791839,HILLESLEY - HILLESLEY,2023-03-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-03-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
791839,HILLESLEY - HILLESLEY,2023-03-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-03-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
791839,HILLESLEY - HILLESLEY,2023-03-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
791839,HILLESLEY - HILLESLEY,2023-03-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
791839,HILLESLEY - HILLESLEY,2023-03-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
791839,HILLESLEY - HILLESLEY,2023-03-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.52
791839,HILLESLEY - HILLESLEY,2023-03-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.07
791839,HILLESLEY - HILLESLEY,2023-03-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.68
791839,HILLESLEY - HILLESLEY,2023-03-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
791839,HILLESLEY - HILLESLEY,2023-03-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
791839,HILLESLEY - HILLESLEY,2023-03-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
791839,HILLESLEY - HILLESLEY,2023-03-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
791839,HILLESLEY - HILLESLEY,2023-03-19T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-03-19T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-03-19T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
791839,HILLESLEY - HILLESLEY,2023-03-19T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.85
791839,HILLESLEY - HILLESLEY,2023-03-19T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.34
791839,HILLESLEY - HILLESLEY,2023-03-19T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.83
791839,HILLESLEY - HILLESLEY,2023-03-19T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
791839,HILLESLEY - HILLESLEY,2023-03-19T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-03-19T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
791839,HILLESLEY - HILLESLEY,2023-03-19T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
791839,HILLESLEY - HILLESLEY,2023-03-19T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
791839,HILLESLEY - HILLESLEY,2023-03-19T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-03-19T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
791839,HILLESLEY - HILLESLEY,2023-03-19T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
791839,HILLESLEY - HILLESLEY,2023-03-19T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
791839,HILLESLEY - HILLESLEY,2023-03-19T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.98
791839,HILLESLEY - HILLESLEY,2023-03-19T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
791839,HILLESLEY - HILLESLEY,2023-03-19T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
791839,HILLESLEY - HILLESLEY,2023-03-19T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-03-19T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-03-19T18:10:00.000+00:00,transformer,,Temperature,C,15.8
791839,HILLESLEY - HILLESLEY,2023-03-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-03-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
791839,HILLESLEY - HILLESLEY,2023-03-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-03-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
791839,HILLESLEY - HILLESLEY,2023-03-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-03-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
791839,HILLESLEY - HILLESLEY,2023-03-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-03-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
791839,HILLESLEY - HILLESLEY,2023-03-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
791839,HILLESLEY - HILLESLEY,2023-03-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.17
791839,HILLESLEY - HILLESLEY,2023-03-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.69
791839,HILLESLEY - HILLESLEY,2023-03-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.81
791839,HILLESLEY - HILLESLEY,2023-03-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
791839,HILLESLEY - HILLESLEY,2023-03-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
791839,HILLESLEY - HILLESLEY,2023-03-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
791839,HILLESLEY - HILLESLEY,2023-03-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
791839,HILLESLEY - HILLESLEY,2023-03-19T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-03-19T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-03-19T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
791839,HILLESLEY - HILLESLEY,2023-03-19T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.08
791839,HILLESLEY - HILLESLEY,2023-03-19T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.25
791839,HILLESLEY - HILLESLEY,2023-03-19T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.13
791839,HILLESLEY - HILLESLEY,2023-03-19T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-03-19T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
791839,HILLESLEY - HILLESLEY,2023-03-19T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
791839,HILLESLEY - HILLESLEY,2023-03-19T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-03-19T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
791839,HILLESLEY - HILLESLEY,2023-03-19T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-03-19T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
791839,HILLESLEY - HILLESLEY,2023-03-19T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.27
791839,HILLESLEY - HILLESLEY,2023-03-19T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
791839,HILLESLEY - HILLESLEY,2023-03-19T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.81
791839,HILLESLEY - HILLESLEY,2023-03-19T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-03-19T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
791839,HILLESLEY - HILLESLEY,2023-03-19T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
791839,HILLESLEY - HILLESLEY,2023-03-19T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
791839,HILLESLEY - HILLESLEY,2023-03-19T18:00:00.000+00:00,transformer,,Temperature,C,16.0
791839,HILLESLEY - HILLESLEY,2023-03-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-03-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
791839,HILLESLEY - HILLESLEY,2023-03-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-03-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
791839,HILLESLEY - HILLESLEY,2023-03-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-03-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
791839,HILLESLEY - HILLESLEY,2023-03-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-03-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
791839,HILLESLEY - HILLESLEY,2023-03-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
791839,HILLESLEY - HILLESLEY,2023-03-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.35
791839,HILLESLEY - HILLESLEY,2023-03-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.88
791839,HILLESLEY - HILLESLEY,2023-03-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.95
791839,HILLESLEY - HILLESLEY,2023-03-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
791839,HILLESLEY - HILLESLEY,2023-03-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
791839,HILLESLEY - HILLESLEY,2023-03-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
791839,HILLESLEY - HILLESLEY,2023-03-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
791839,HILLESLEY - HILLESLEY,2023-03-19T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-03-19T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-03-19T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-03-19T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
791839,HILLESLEY - HILLESLEY,2023-03-19T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.25
791839,HILLESLEY - HILLESLEY,2023-03-19T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.74
791839,HILLESLEY - HILLESLEY,2023-03-19T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
791839,HILLESLEY - HILLESLEY,2023-03-19T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-03-19T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
791839,HILLESLEY - HILLESLEY,2023-03-19T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-03-19T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
791839,HILLESLEY - HILLESLEY,2023-03-19T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
791839,HILLESLEY - HILLESLEY,2023-03-19T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
791839,HILLESLEY - HILLESLEY,2023-03-19T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.35
791839,HILLESLEY - HILLESLEY,2023-03-19T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.33
791839,HILLESLEY - HILLESLEY,2023-03-19T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.89
791839,HILLESLEY - HILLESLEY,2023-03-19T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
791839,HILLESLEY - HILLESLEY,2023-03-19T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
791839,HILLESLEY - HILLESLEY,2023-03-19T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-03-19T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-03-19T17:50:00.000+00:00,transformer,,Temperature,C,16.2
791839,HILLESLEY - HILLESLEY,2023-03-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-03-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
791839,HILLESLEY - HILLESLEY,2023-03-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-03-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
791839,HILLESLEY - HILLESLEY,2023-03-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-03-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
791839,HILLESLEY - HILLESLEY,2023-03-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-03-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
791839,HILLESLEY - HILLESLEY,2023-03-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
791839,HILLESLEY - HILLESLEY,2023-03-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.91
791839,HILLESLEY - HILLESLEY,2023-03-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.58
791839,HILLESLEY - HILLESLEY,2023-03-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.62
791839,HILLESLEY - HILLESLEY,2023-03-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
791839,HILLESLEY - HILLESLEY,2023-03-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
791839,HILLESLEY - HILLESLEY,2023-03-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
791839,HILLESLEY - HILLESLEY,2023-03-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
791839,HILLESLEY - HILLESLEY,2023-03-19T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-03-19T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-03-19T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
791839,HILLESLEY - HILLESLEY,2023-03-19T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
791839,HILLESLEY - HILLESLEY,2023-03-19T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
791839,HILLESLEY - HILLESLEY,2023-03-19T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.42
791839,HILLESLEY - HILLESLEY,2023-03-19T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-03-19T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-03-19T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-03-19T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-03-19T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
791839,HILLESLEY - HILLESLEY,2023-03-19T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
791839,HILLESLEY - HILLESLEY,2023-03-19T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
791839,HILLESLEY - HILLESLEY,2023-03-19T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.98
791839,HILLESLEY - HILLESLEY,2023-03-19T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
791839,HILLESLEY - HILLESLEY,2023-03-19T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.27
791839,HILLESLEY - HILLESLEY,2023-03-19T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
791839,HILLESLEY - HILLESLEY,2023-03-19T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
791839,HILLESLEY - HILLESLEY,2023-03-19T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
791839,HILLESLEY - HILLESLEY,2023-03-19T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-03-19T17:40:00.000+00:00,transformer,,Temperature,C,16.3
791839,HILLESLEY - HILLESLEY,2023-03-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-03-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
791839,HILLESLEY - HILLESLEY,2023-03-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-03-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
791839,HILLESLEY - HILLESLEY,2023-03-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-03-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
791839,HILLESLEY - HILLESLEY,2023-03-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
791839,HILLESLEY - HILLESLEY,2023-03-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
791839,HILLESLEY - HILLESLEY,2023-03-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
791839,HILLESLEY - HILLESLEY,2023-03-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.26
791839,HILLESLEY - HILLESLEY,2023-03-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.84
791839,HILLESLEY - HILLESLEY,2023-03-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.69
791839,HILLESLEY - HILLESLEY,2023-03-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
791839,HILLESLEY - HILLESLEY,2023-03-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
791839,HILLESLEY - HILLESLEY,2023-03-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
791839,HILLESLEY - HILLESLEY,2023-03-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
791839,HILLESLEY - HILLESLEY,2023-03-19T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-03-19T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-03-19T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
791839,HILLESLEY - HILLESLEY,2023-03-19T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
791839,HILLESLEY - HILLESLEY,2023-03-19T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
791839,HILLESLEY - HILLESLEY,2023-03-19T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.72
791839,HILLESLEY - HILLESLEY,2023-03-19T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-03-19T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
791839,HILLESLEY - HILLESLEY,2023-03-19T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-03-19T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
791839,HILLESLEY - HILLESLEY,2023-03-19T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
791839,HILLESLEY - HILLESLEY,2023-03-19T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-03-19T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
791839,HILLESLEY - HILLESLEY,2023-03-19T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
791839,HILLESLEY - HILLESLEY,2023-03-19T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
791839,HILLESLEY - HILLESLEY,2023-03-19T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.45
791839,HILLESLEY - HILLESLEY,2023-03-19T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-03-19T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-03-19T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
791839,HILLESLEY - HILLESLEY,2023-03-19T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
791839,HILLESLEY - HILLESLEY,2023-03-19T17:30:00.000+00:00,transformer,,Temperature,C,16.3
791839,HILLESLEY - HILLESLEY,2023-03-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-03-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
791839,HILLESLEY - HILLESLEY,2023-03-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-03-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
791839,HILLESLEY - HILLESLEY,2023-03-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-03-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
791839,HILLESLEY - HILLESLEY,2023-03-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
791839,HILLESLEY - HILLESLEY,2023-03-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
791839,HILLESLEY - HILLESLEY,2023-03-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
791839,HILLESLEY - HILLESLEY,2023-03-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.3
791839,HILLESLEY - HILLESLEY,2023-03-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.89
791839,HILLESLEY - HILLESLEY,2023-03-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.16
791839,HILLESLEY - HILLESLEY,2023-03-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
791839,HILLESLEY - HILLESLEY,2023-03-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
791839,HILLESLEY - HILLESLEY,2023-03-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
791839,HILLESLEY - HILLESLEY,2023-03-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
791839,HILLESLEY - HILLESLEY,2023-03-19T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
791839,HILLESLEY - HILLESLEY,2023-03-19T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-03-19T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.35
791839,HILLESLEY - HILLESLEY,2023-03-19T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
791839,HILLESLEY - HILLESLEY,2023-03-19T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
791839,HILLESLEY - HILLESLEY,2023-03-19T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.2
791839,HILLESLEY - HILLESLEY,2023-03-19T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
791839,HILLESLEY - HILLESLEY,2023-03-19T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-03-19T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
791839,HILLESLEY - HILLESLEY,2023-03-19T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
791839,HILLESLEY - HILLESLEY,2023-03-19T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-03-19T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-03-19T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
791839,HILLESLEY - HILLESLEY,2023-03-19T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
791839,HILLESLEY - HILLESLEY,2023-03-19T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.81
791839,HILLESLEY - HILLESLEY,2023-03-19T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.34
791839,HILLESLEY - HILLESLEY,2023-03-19T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
791839,HILLESLEY - HILLESLEY,2023-03-19T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
791839,HILLESLEY - HILLESLEY,2023-03-19T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
791839,HILLESLEY - HILLESLEY,2023-03-19T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-03-19T17:20:00.000+00:00,transformer,,Temperature,C,16.5
791839,HILLESLEY - HILLESLEY,2023-03-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-03-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
791839,HILLESLEY - HILLESLEY,2023-03-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
791839,HILLESLEY - HILLESLEY,2023-03-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
791839,HILLESLEY - HILLESLEY,2023-03-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-03-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
791839,HILLESLEY - HILLESLEY,2023-03-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
791839,HILLESLEY - HILLESLEY,2023-03-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
791839,HILLESLEY - HILLESLEY,2023-03-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
791839,HILLESLEY - HILLESLEY,2023-03-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,11.01
791839,HILLESLEY - HILLESLEY,2023-03-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.24
791839,HILLESLEY - HILLESLEY,2023-03-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.55
791839,HILLESLEY - HILLESLEY,2023-03-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
791839,HILLESLEY - HILLESLEY,2023-03-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
791839,HILLESLEY - HILLESLEY,2023-03-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
791839,HILLESLEY - HILLESLEY,2023-03-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
791839,HILLESLEY - HILLESLEY,2023-03-19T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
791839,HILLESLEY - HILLESLEY,2023-03-19T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
791839,HILLESLEY - HILLESLEY,2023-03-19T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.3
791839,HILLESLEY - HILLESLEY,2023-03-19T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
791839,HILLESLEY - HILLESLEY,2023-03-19T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
791839,HILLESLEY - HILLESLEY,2023-03-19T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.13
791839,HILLESLEY - HILLESLEY,2023-03-19T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
791839,HILLESLEY - HILLESLEY,2023-03-19T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-03-19T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-03-19T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-03-19T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-03-19T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-03-19T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
791839,HILLESLEY - HILLESLEY,2023-03-19T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
791839,HILLESLEY - HILLESLEY,2023-03-19T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.55
791839,HILLESLEY - HILLESLEY,2023-03-19T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.4
791839,HILLESLEY - HILLESLEY,2023-03-19T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
791839,HILLESLEY - HILLESLEY,2023-03-19T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-03-19T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
791839,HILLESLEY - HILLESLEY,2023-03-19T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
791839,HILLESLEY - HILLESLEY,2023-03-19T17:10:00.000+00:00,transformer,,Temperature,C,16.6
791839,HILLESLEY - HILLESLEY,2023-03-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-03-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
791839,HILLESLEY - HILLESLEY,2023-03-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-03-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
791839,HILLESLEY - HILLESLEY,2023-03-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-03-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
791839,HILLESLEY - HILLESLEY,2023-03-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-03-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
791839,HILLESLEY - HILLESLEY,2023-03-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
791839,HILLESLEY - HILLESLEY,2023-03-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,12.57
791839,HILLESLEY - HILLESLEY,2023-03-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.79
791839,HILLESLEY - HILLESLEY,2023-03-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.53
791839,HILLESLEY - HILLESLEY,2023-03-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,101.7
791839,HILLESLEY - HILLESLEY,2023-03-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
791839,HILLESLEY - HILLESLEY,2023-03-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
791839,HILLESLEY - HILLESLEY,2023-03-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-03-19T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
791839,HILLESLEY - HILLESLEY,2023-03-19T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
791839,HILLESLEY - HILLESLEY,2023-03-19T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.23
791839,HILLESLEY - HILLESLEY,2023-03-19T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
791839,HILLESLEY - HILLESLEY,2023-03-19T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
791839,HILLESLEY - HILLESLEY,2023-03-19T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.61
791839,HILLESLEY - HILLESLEY,2023-03-19T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
791839,HILLESLEY - HILLESLEY,2023-03-19T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
791839,HILLESLEY - HILLESLEY,2023-03-19T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
791839,HILLESLEY - HILLESLEY,2023-03-19T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-03-19T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-03-19T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-03-19T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
791839,HILLESLEY - HILLESLEY,2023-03-19T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.55
791839,HILLESLEY - HILLESLEY,2023-03-19T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.18
791839,HILLESLEY - HILLESLEY,2023-03-19T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.39
791839,HILLESLEY - HILLESLEY,2023-03-19T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
791839,HILLESLEY - HILLESLEY,2023-03-19T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
791839,HILLESLEY - HILLESLEY,2023-03-19T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
791839,HILLESLEY - HILLESLEY,2023-03-19T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
791839,HILLESLEY - HILLESLEY,2023-03-19T17:00:00.000+00:00,transformer,,Temperature,C,16.7
791839,HILLESLEY - HILLESLEY,2023-03-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-03-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
