Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-19T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-03-19T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
791839,HILLESLEY - HILLESLEY,2023-03-19T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
791839,HILLESLEY - HILLESLEY,2023-03-19T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
791839,HILLESLEY - HILLESLEY,2023-03-19T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.19
791839,HILLESLEY - HILLESLEY,2023-03-19T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-03-19T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
791839,HILLESLEY - HILLESLEY,2023-03-19T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-03-19T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-03-19T14:40:00.000+00:00,transformer,,Temperature,C,17.4
791839,HILLESLEY - HILLESLEY,2023-03-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-03-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
791839,HILLESLEY - HILLESLEY,2023-03-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-03-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
791839,HILLESLEY - HILLESLEY,2023-03-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-03-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
791839,HILLESLEY - HILLESLEY,2023-03-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-03-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
791839,HILLESLEY - HILLESLEY,2023-03-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
791839,HILLESLEY - HILLESLEY,2023-03-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.85
791839,HILLESLEY - HILLESLEY,2023-03-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.29
791839,HILLESLEY - HILLESLEY,2023-03-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.38
791839,HILLESLEY - HILLESLEY,2023-03-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
791839,HILLESLEY - HILLESLEY,2023-03-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
791839,HILLESLEY - HILLESLEY,2023-03-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
791839,HILLESLEY - HILLESLEY,2023-03-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
791839,HILLESLEY - HILLESLEY,2023-03-19T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
791839,HILLESLEY - HILLESLEY,2023-03-19T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-03-19T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
791839,HILLESLEY - HILLESLEY,2023-03-19T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
791839,HILLESLEY - HILLESLEY,2023-03-19T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.83
791839,HILLESLEY - HILLESLEY,2023-03-19T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.31
791839,HILLESLEY - HILLESLEY,2023-03-19T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
791839,HILLESLEY - HILLESLEY,2023-03-19T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
791839,HILLESLEY - HILLESLEY,2023-03-19T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-03-19T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-03-19T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
791839,HILLESLEY - HILLESLEY,2023-03-19T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
791839,HILLESLEY - HILLESLEY,2023-03-19T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
791839,HILLESLEY - HILLESLEY,2023-03-19T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
791839,HILLESLEY - HILLESLEY,2023-03-19T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
791839,HILLESLEY - HILLESLEY,2023-03-19T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.35
791839,HILLESLEY - HILLESLEY,2023-03-19T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-03-19T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
791839,HILLESLEY - HILLESLEY,2023-03-19T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
791839,HILLESLEY - HILLESLEY,2023-03-19T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
791839,HILLESLEY - HILLESLEY,2023-03-19T14:30:00.000+00:00,transformer,,Temperature,C,17.3
791839,HILLESLEY - HILLESLEY,2023-03-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-03-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
791839,HILLESLEY - HILLESLEY,2023-03-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-03-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
791839,HILLESLEY - HILLESLEY,2023-03-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-03-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
791839,HILLESLEY - HILLESLEY,2023-03-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
791839,HILLESLEY - HILLESLEY,2023-03-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
791839,HILLESLEY - HILLESLEY,2023-03-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
791839,HILLESLEY - HILLESLEY,2023-03-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.2
791839,HILLESLEY - HILLESLEY,2023-03-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.51
791839,HILLESLEY - HILLESLEY,2023-03-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.65
791839,HILLESLEY - HILLESLEY,2023-03-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
791839,HILLESLEY - HILLESLEY,2023-03-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-03-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
791839,HILLESLEY - HILLESLEY,2023-03-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
791839,HILLESLEY - HILLESLEY,2023-03-19T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
791839,HILLESLEY - HILLESLEY,2023-03-19T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-03-19T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
791839,HILLESLEY - HILLESLEY,2023-03-19T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
791839,HILLESLEY - HILLESLEY,2023-03-19T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.99
791839,HILLESLEY - HILLESLEY,2023-03-19T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.21
791839,HILLESLEY - HILLESLEY,2023-03-19T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
791839,HILLESLEY - HILLESLEY,2023-03-19T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
791839,HILLESLEY - HILLESLEY,2023-03-19T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-03-19T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
791839,HILLESLEY - HILLESLEY,2023-03-19T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
791839,HILLESLEY - HILLESLEY,2023-03-19T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-03-19T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
791839,HILLESLEY - HILLESLEY,2023-03-19T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
791839,HILLESLEY - HILLESLEY,2023-03-19T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
791839,HILLESLEY - HILLESLEY,2023-03-19T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.31
791839,HILLESLEY - HILLESLEY,2023-03-19T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-03-19T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
791839,HILLESLEY - HILLESLEY,2023-03-19T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-03-19T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
791839,HILLESLEY - HILLESLEY,2023-03-19T14:20:00.000+00:00,transformer,,Temperature,C,17.1
791839,HILLESLEY - HILLESLEY,2023-03-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-03-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
791839,HILLESLEY - HILLESLEY,2023-03-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-03-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
791839,HILLESLEY - HILLESLEY,2023-03-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-03-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
791839,HILLESLEY - HILLESLEY,2023-03-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-03-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
791839,HILLESLEY - HILLESLEY,2023-03-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
791839,HILLESLEY - HILLESLEY,2023-03-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.67
791839,HILLESLEY - HILLESLEY,2023-03-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.33
791839,HILLESLEY - HILLESLEY,2023-03-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.52
791839,HILLESLEY - HILLESLEY,2023-03-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
791839,HILLESLEY - HILLESLEY,2023-03-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
791839,HILLESLEY - HILLESLEY,2023-03-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
791839,HILLESLEY - HILLESLEY,2023-03-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
791839,HILLESLEY - HILLESLEY,2023-03-19T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
791839,HILLESLEY - HILLESLEY,2023-03-19T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-03-19T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
791839,HILLESLEY - HILLESLEY,2023-03-19T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
791839,HILLESLEY - HILLESLEY,2023-03-19T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.61
791839,HILLESLEY - HILLESLEY,2023-03-19T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.57
791839,HILLESLEY - HILLESLEY,2023-03-19T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-03-19T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
791839,HILLESLEY - HILLESLEY,2023-03-19T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
791839,HILLESLEY - HILLESLEY,2023-03-19T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-03-19T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
791839,HILLESLEY - HILLESLEY,2023-03-19T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
791839,HILLESLEY - HILLESLEY,2023-03-19T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-03-19T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
791839,HILLESLEY - HILLESLEY,2023-03-19T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
791839,HILLESLEY - HILLESLEY,2023-03-19T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.68
791839,HILLESLEY - HILLESLEY,2023-03-19T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-03-19T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
791839,HILLESLEY - HILLESLEY,2023-03-19T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
791839,HILLESLEY - HILLESLEY,2023-03-19T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
791839,HILLESLEY - HILLESLEY,2023-03-19T14:10:00.000+00:00,transformer,,Temperature,C,16.8
791839,HILLESLEY - HILLESLEY,2023-03-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-03-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
791839,HILLESLEY - HILLESLEY,2023-03-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-03-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
791839,HILLESLEY - HILLESLEY,2023-03-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-03-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
791839,HILLESLEY - HILLESLEY,2023-03-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-03-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
791839,HILLESLEY - HILLESLEY,2023-03-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
791839,HILLESLEY - HILLESLEY,2023-03-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.39
791839,HILLESLEY - HILLESLEY,2023-03-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.52
791839,HILLESLEY - HILLESLEY,2023-03-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.25
791839,HILLESLEY - HILLESLEY,2023-03-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
791839,HILLESLEY - HILLESLEY,2023-03-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
791839,HILLESLEY - HILLESLEY,2023-03-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
791839,HILLESLEY - HILLESLEY,2023-03-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
791839,HILLESLEY - HILLESLEY,2023-03-19T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
791839,HILLESLEY - HILLESLEY,2023-03-19T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-03-19T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
791839,HILLESLEY - HILLESLEY,2023-03-19T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
791839,HILLESLEY - HILLESLEY,2023-03-19T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
791839,HILLESLEY - HILLESLEY,2023-03-19T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.87
791839,HILLESLEY - HILLESLEY,2023-03-19T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
791839,HILLESLEY - HILLESLEY,2023-03-19T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
791839,HILLESLEY - HILLESLEY,2023-03-19T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
791839,HILLESLEY - HILLESLEY,2023-03-19T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-03-19T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
791839,HILLESLEY - HILLESLEY,2023-03-19T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
791839,HILLESLEY - HILLESLEY,2023-03-19T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-03-19T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
791839,HILLESLEY - HILLESLEY,2023-03-19T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
791839,HILLESLEY - HILLESLEY,2023-03-19T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.85
791839,HILLESLEY - HILLESLEY,2023-03-19T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-03-19T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
791839,HILLESLEY - HILLESLEY,2023-03-19T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
791839,HILLESLEY - HILLESLEY,2023-03-19T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-03-19T14:00:00.000+00:00,transformer,,Temperature,C,16.6
791839,HILLESLEY - HILLESLEY,2023-03-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-03-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
791839,HILLESLEY - HILLESLEY,2023-03-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-03-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
791839,HILLESLEY - HILLESLEY,2023-03-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-03-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
791839,HILLESLEY - HILLESLEY,2023-03-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-03-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
791839,HILLESLEY - HILLESLEY,2023-03-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
791839,HILLESLEY - HILLESLEY,2023-03-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.14
791839,HILLESLEY - HILLESLEY,2023-03-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.94
791839,HILLESLEY - HILLESLEY,2023-03-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.71
791839,HILLESLEY - HILLESLEY,2023-03-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
791839,HILLESLEY - HILLESLEY,2023-03-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
791839,HILLESLEY - HILLESLEY,2023-03-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
791839,HILLESLEY - HILLESLEY,2023-03-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
791839,HILLESLEY - HILLESLEY,2023-03-19T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
791839,HILLESLEY - HILLESLEY,2023-03-19T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-03-19T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
791839,HILLESLEY - HILLESLEY,2023-03-19T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
791839,HILLESLEY - HILLESLEY,2023-03-19T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
791839,HILLESLEY - HILLESLEY,2023-03-19T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.01
791839,HILLESLEY - HILLESLEY,2023-03-19T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
791839,HILLESLEY - HILLESLEY,2023-03-19T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
791839,HILLESLEY - HILLESLEY,2023-03-19T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
791839,HILLESLEY - HILLESLEY,2023-03-19T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
791839,HILLESLEY - HILLESLEY,2023-03-19T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
791839,HILLESLEY - HILLESLEY,2023-03-19T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-03-19T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
791839,HILLESLEY - HILLESLEY,2023-03-19T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
791839,HILLESLEY - HILLESLEY,2023-03-19T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.61
791839,HILLESLEY - HILLESLEY,2023-03-19T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.35
791839,HILLESLEY - HILLESLEY,2023-03-19T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
791839,HILLESLEY - HILLESLEY,2023-03-19T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-03-19T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
791839,HILLESLEY - HILLESLEY,2023-03-19T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
791839,HILLESLEY - HILLESLEY,2023-03-19T13:50:00.000+00:00,transformer,,Temperature,C,16.6
791839,HILLESLEY - HILLESLEY,2023-03-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-03-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
791839,HILLESLEY - HILLESLEY,2023-03-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-03-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
791839,HILLESLEY - HILLESLEY,2023-03-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-03-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
791839,HILLESLEY - HILLESLEY,2023-03-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-03-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
791839,HILLESLEY - HILLESLEY,2023-03-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
791839,HILLESLEY - HILLESLEY,2023-03-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.53
791839,HILLESLEY - HILLESLEY,2023-03-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.99
791839,HILLESLEY - HILLESLEY,2023-03-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.36
791839,HILLESLEY - HILLESLEY,2023-03-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,93.2
791839,HILLESLEY - HILLESLEY,2023-03-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
791839,HILLESLEY - HILLESLEY,2023-03-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
791839,HILLESLEY - HILLESLEY,2023-03-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
791839,HILLESLEY - HILLESLEY,2023-03-19T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
791839,HILLESLEY - HILLESLEY,2023-03-19T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-03-19T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
791839,HILLESLEY - HILLESLEY,2023-03-19T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
791839,HILLESLEY - HILLESLEY,2023-03-19T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
791839,HILLESLEY - HILLESLEY,2023-03-19T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.53
791839,HILLESLEY - HILLESLEY,2023-03-19T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
791839,HILLESLEY - HILLESLEY,2023-03-19T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
791839,HILLESLEY - HILLESLEY,2023-03-19T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
791839,HILLESLEY - HILLESLEY,2023-03-19T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
791839,HILLESLEY - HILLESLEY,2023-03-19T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
791839,HILLESLEY - HILLESLEY,2023-03-19T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-03-19T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-03-19T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.92
791839,HILLESLEY - HILLESLEY,2023-03-19T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.43
791839,HILLESLEY - HILLESLEY,2023-03-19T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.92
791839,HILLESLEY - HILLESLEY,2023-03-19T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
791839,HILLESLEY - HILLESLEY,2023-03-19T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-03-19T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
791839,HILLESLEY - HILLESLEY,2023-03-19T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
791839,HILLESLEY - HILLESLEY,2023-03-19T13:40:00.000+00:00,transformer,,Temperature,C,16.5
791839,HILLESLEY - HILLESLEY,2023-03-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-03-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
791839,HILLESLEY - HILLESLEY,2023-03-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-03-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
791839,HILLESLEY - HILLESLEY,2023-03-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-03-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
791839,HILLESLEY - HILLESLEY,2023-03-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-03-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
791839,HILLESLEY - HILLESLEY,2023-03-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
791839,HILLESLEY - HILLESLEY,2023-03-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.86
791839,HILLESLEY - HILLESLEY,2023-03-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.22
791839,HILLESLEY - HILLESLEY,2023-03-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-18.46
791839,HILLESLEY - HILLESLEY,2023-03-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
791839,HILLESLEY - HILLESLEY,2023-03-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
791839,HILLESLEY - HILLESLEY,2023-03-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
791839,HILLESLEY - HILLESLEY,2023-03-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
791839,HILLESLEY - HILLESLEY,2023-03-19T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-03-19T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-03-19T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
791839,HILLESLEY - HILLESLEY,2023-03-19T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
791839,HILLESLEY - HILLESLEY,2023-03-19T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
791839,HILLESLEY - HILLESLEY,2023-03-19T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-17.66
791839,HILLESLEY - HILLESLEY,2023-03-19T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
791839,HILLESLEY - HILLESLEY,2023-03-19T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
791839,HILLESLEY - HILLESLEY,2023-03-19T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
791839,HILLESLEY - HILLESLEY,2023-03-19T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
791839,HILLESLEY - HILLESLEY,2023-03-19T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
791839,HILLESLEY - HILLESLEY,2023-03-19T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
791839,HILLESLEY - HILLESLEY,2023-03-19T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-03-19T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
791839,HILLESLEY - HILLESLEY,2023-03-19T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.27
791839,HILLESLEY - HILLESLEY,2023-03-19T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.06
791839,HILLESLEY - HILLESLEY,2023-03-19T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
791839,HILLESLEY - HILLESLEY,2023-03-19T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-03-19T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
791839,HILLESLEY - HILLESLEY,2023-03-19T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
791839,HILLESLEY - HILLESLEY,2023-03-19T13:30:00.000+00:00,transformer,,Temperature,C,16.4
791839,HILLESLEY - HILLESLEY,2023-03-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-03-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
791839,HILLESLEY - HILLESLEY,2023-03-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-03-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
791839,HILLESLEY - HILLESLEY,2023-03-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-03-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
791839,HILLESLEY - HILLESLEY,2023-03-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-03-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
791839,HILLESLEY - HILLESLEY,2023-03-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
791839,HILLESLEY - HILLESLEY,2023-03-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.67
791839,HILLESLEY - HILLESLEY,2023-03-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.32
791839,HILLESLEY - HILLESLEY,2023-03-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-20.72
791839,HILLESLEY - HILLESLEY,2023-03-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,93.9
791839,HILLESLEY - HILLESLEY,2023-03-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
791839,HILLESLEY - HILLESLEY,2023-03-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
791839,HILLESLEY - HILLESLEY,2023-03-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
791839,HILLESLEY - HILLESLEY,2023-03-19T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
791839,HILLESLEY - HILLESLEY,2023-03-19T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-03-19T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
791839,HILLESLEY - HILLESLEY,2023-03-19T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
791839,HILLESLEY - HILLESLEY,2023-03-19T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
791839,HILLESLEY - HILLESLEY,2023-03-19T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-17.67
791839,HILLESLEY - HILLESLEY,2023-03-19T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.8
791839,HILLESLEY - HILLESLEY,2023-03-19T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-03-19T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-03-19T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
791839,HILLESLEY - HILLESLEY,2023-03-19T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
791839,HILLESLEY - HILLESLEY,2023-03-19T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
791839,HILLESLEY - HILLESLEY,2023-03-19T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-03-19T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
791839,HILLESLEY - HILLESLEY,2023-03-19T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
791839,HILLESLEY - HILLESLEY,2023-03-19T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.54
791839,HILLESLEY - HILLESLEY,2023-03-19T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.4
791839,HILLESLEY - HILLESLEY,2023-03-19T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-03-19T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-03-19T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
791839,HILLESLEY - HILLESLEY,2023-03-19T13:20:00.000+00:00,transformer,,Temperature,C,16.3
791839,HILLESLEY - HILLESLEY,2023-03-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-03-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
791839,HILLESLEY - HILLESLEY,2023-03-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-03-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
791839,HILLESLEY - HILLESLEY,2023-03-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-03-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
791839,HILLESLEY - HILLESLEY,2023-03-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-03-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
791839,HILLESLEY - HILLESLEY,2023-03-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
791839,HILLESLEY - HILLESLEY,2023-03-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.77
791839,HILLESLEY - HILLESLEY,2023-03-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.37
791839,HILLESLEY - HILLESLEY,2023-03-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-25.22
791839,HILLESLEY - HILLESLEY,2023-03-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,143.3
791839,HILLESLEY - HILLESLEY,2023-03-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
791839,HILLESLEY - HILLESLEY,2023-03-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
791839,HILLESLEY - HILLESLEY,2023-03-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
791839,HILLESLEY - HILLESLEY,2023-03-19T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
791839,HILLESLEY - HILLESLEY,2023-03-19T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-03-19T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
791839,HILLESLEY - HILLESLEY,2023-03-19T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
791839,HILLESLEY - HILLESLEY,2023-03-19T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
791839,HILLESLEY - HILLESLEY,2023-03-19T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-19.05
791839,HILLESLEY - HILLESLEY,2023-03-19T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
791839,HILLESLEY - HILLESLEY,2023-03-19T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
791839,HILLESLEY - HILLESLEY,2023-03-19T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-03-19T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
791839,HILLESLEY - HILLESLEY,2023-03-19T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
791839,HILLESLEY - HILLESLEY,2023-03-19T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-03-19T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-03-19T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
791839,HILLESLEY - HILLESLEY,2023-03-19T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
791839,HILLESLEY - HILLESLEY,2023-03-19T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.76
791839,HILLESLEY - HILLESLEY,2023-03-19T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
791839,HILLESLEY - HILLESLEY,2023-03-19T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
791839,HILLESLEY - HILLESLEY,2023-03-19T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
791839,HILLESLEY - HILLESLEY,2023-03-19T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
791839,HILLESLEY - HILLESLEY,2023-03-19T13:10:00.000+00:00,transformer,,Temperature,C,16.2
791839,HILLESLEY - HILLESLEY,2023-03-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-03-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
791839,HILLESLEY - HILLESLEY,2023-03-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-03-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
791839,HILLESLEY - HILLESLEY,2023-03-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-03-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
791839,HILLESLEY - HILLESLEY,2023-03-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-03-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
791839,HILLESLEY - HILLESLEY,2023-03-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
791839,HILLESLEY - HILLESLEY,2023-03-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.26
791839,HILLESLEY - HILLESLEY,2023-03-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.45
791839,HILLESLEY - HILLESLEY,2023-03-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-21.82
791839,HILLESLEY - HILLESLEY,2023-03-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,115.6
791839,HILLESLEY - HILLESLEY,2023-03-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
791839,HILLESLEY - HILLESLEY,2023-03-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
791839,HILLESLEY - HILLESLEY,2023-03-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
791839,HILLESLEY - HILLESLEY,2023-03-19T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
791839,HILLESLEY - HILLESLEY,2023-03-19T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-03-19T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
791839,HILLESLEY - HILLESLEY,2023-03-19T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.39
791839,HILLESLEY - HILLESLEY,2023-03-19T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
791839,HILLESLEY - HILLESLEY,2023-03-19T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.03
791839,HILLESLEY - HILLESLEY,2023-03-19T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-03-19T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
791839,HILLESLEY - HILLESLEY,2023-03-19T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-03-19T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
791839,HILLESLEY - HILLESLEY,2023-03-19T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
791839,HILLESLEY - HILLESLEY,2023-03-19T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-03-19T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
791839,HILLESLEY - HILLESLEY,2023-03-19T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
791839,HILLESLEY - HILLESLEY,2023-03-19T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
791839,HILLESLEY - HILLESLEY,2023-03-19T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.52
791839,HILLESLEY - HILLESLEY,2023-03-19T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
791839,HILLESLEY - HILLESLEY,2023-03-19T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
791839,HILLESLEY - HILLESLEY,2023-03-19T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-03-19T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
791839,HILLESLEY - HILLESLEY,2023-03-19T13:00:00.000+00:00,transformer,,Temperature,C,16.1
791839,HILLESLEY - HILLESLEY,2023-03-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
791839,HILLESLEY - HILLESLEY,2023-03-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
791839,HILLESLEY - HILLESLEY,2023-03-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-03-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
791839,HILLESLEY - HILLESLEY,2023-03-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-03-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
791839,HILLESLEY - HILLESLEY,2023-03-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
791839,HILLESLEY - HILLESLEY,2023-03-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
791839,HILLESLEY - HILLESLEY,2023-03-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
791839,HILLESLEY - HILLESLEY,2023-03-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.61
791839,HILLESLEY - HILLESLEY,2023-03-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.65
791839,HILLESLEY - HILLESLEY,2023-03-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.55
791839,HILLESLEY - HILLESLEY,2023-03-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
791839,HILLESLEY - HILLESLEY,2023-03-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
791839,HILLESLEY - HILLESLEY,2023-03-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
791839,HILLESLEY - HILLESLEY,2023-03-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
791839,HILLESLEY - HILLESLEY,2023-03-19T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-03-19T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
791839,HILLESLEY - HILLESLEY,2023-03-19T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
791839,HILLESLEY - HILLESLEY,2023-03-19T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.1
791839,HILLESLEY - HILLESLEY,2023-03-19T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
791839,HILLESLEY - HILLESLEY,2023-03-19T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.15
791839,HILLESLEY - HILLESLEY,2023-03-19T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-03-19T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
791839,HILLESLEY - HILLESLEY,2023-03-19T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
791839,HILLESLEY - HILLESLEY,2023-03-19T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
791839,HILLESLEY - HILLESLEY,2023-03-19T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
791839,HILLESLEY - HILLESLEY,2023-03-19T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-03-19T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
791839,HILLESLEY - HILLESLEY,2023-03-19T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
791839,HILLESLEY - HILLESLEY,2023-03-19T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
791839,HILLESLEY - HILLESLEY,2023-03-19T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.45
791839,HILLESLEY - HILLESLEY,2023-03-19T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-03-19T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-03-19T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-03-19T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
791839,HILLESLEY - HILLESLEY,2023-03-19T12:50:00.000+00:00,transformer,,Temperature,C,16.1
791839,HILLESLEY - HILLESLEY,2023-03-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-03-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
791839,HILLESLEY - HILLESLEY,2023-03-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-03-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
791839,HILLESLEY - HILLESLEY,2023-03-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-03-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
791839,HILLESLEY - HILLESLEY,2023-03-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
791839,HILLESLEY - HILLESLEY,2023-03-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
791839,HILLESLEY - HILLESLEY,2023-03-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
791839,HILLESLEY - HILLESLEY,2023-03-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.85
791839,HILLESLEY - HILLESLEY,2023-03-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.45
791839,HILLESLEY - HILLESLEY,2023-03-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.6
791839,HILLESLEY - HILLESLEY,2023-03-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
791839,HILLESLEY - HILLESLEY,2023-03-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
791839,HILLESLEY - HILLESLEY,2023-03-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
791839,HILLESLEY - HILLESLEY,2023-03-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
791839,HILLESLEY - HILLESLEY,2023-03-19T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
791839,HILLESLEY - HILLESLEY,2023-03-19T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
791839,HILLESLEY - HILLESLEY,2023-03-19T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
791839,HILLESLEY - HILLESLEY,2023-03-19T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
791839,HILLESLEY - HILLESLEY,2023-03-19T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
791839,HILLESLEY - HILLESLEY,2023-03-19T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-17.24
791839,HILLESLEY - HILLESLEY,2023-03-19T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
791839,HILLESLEY - HILLESLEY,2023-03-19T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
791839,HILLESLEY - HILLESLEY,2023-03-19T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-03-19T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
791839,HILLESLEY - HILLESLEY,2023-03-19T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
791839,HILLESLEY - HILLESLEY,2023-03-19T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
791839,HILLESLEY - HILLESLEY,2023-03-19T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
791839,HILLESLEY - HILLESLEY,2023-03-19T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
791839,HILLESLEY - HILLESLEY,2023-03-19T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.42
791839,HILLESLEY - HILLESLEY,2023-03-19T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.17
791839,HILLESLEY - HILLESLEY,2023-03-19T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
791839,HILLESLEY - HILLESLEY,2023-03-19T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
791839,HILLESLEY - HILLESLEY,2023-03-19T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-03-19T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
791839,HILLESLEY - HILLESLEY,2023-03-19T12:40:00.000+00:00,transformer,,Temperature,C,15.8
791839,HILLESLEY - HILLESLEY,2023-03-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-03-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
791839,HILLESLEY - HILLESLEY,2023-03-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-03-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
791839,HILLESLEY - HILLESLEY,2023-03-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-03-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
791839,HILLESLEY - HILLESLEY,2023-03-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
791839,HILLESLEY - HILLESLEY,2023-03-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
791839,HILLESLEY - HILLESLEY,2023-03-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
791839,HILLESLEY - HILLESLEY,2023-03-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.79
791839,HILLESLEY - HILLESLEY,2023-03-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.19
791839,HILLESLEY - HILLESLEY,2023-03-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-17.41
791839,HILLESLEY - HILLESLEY,2023-03-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
791839,HILLESLEY - HILLESLEY,2023-03-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-03-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
791839,HILLESLEY - HILLESLEY,2023-03-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
791839,HILLESLEY - HILLESLEY,2023-03-19T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
791839,HILLESLEY - HILLESLEY,2023-03-19T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
791839,HILLESLEY - HILLESLEY,2023-03-19T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
791839,HILLESLEY - HILLESLEY,2023-03-19T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
791839,HILLESLEY - HILLESLEY,2023-03-19T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
791839,HILLESLEY - HILLESLEY,2023-03-19T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.03
791839,HILLESLEY - HILLESLEY,2023-03-19T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
791839,HILLESLEY - HILLESLEY,2023-03-19T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
791839,HILLESLEY - HILLESLEY,2023-03-19T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
791839,HILLESLEY - HILLESLEY,2023-03-19T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
791839,HILLESLEY - HILLESLEY,2023-03-19T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
791839,HILLESLEY - HILLESLEY,2023-03-19T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
791839,HILLESLEY - HILLESLEY,2023-03-19T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
791839,HILLESLEY - HILLESLEY,2023-03-19T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
791839,HILLESLEY - HILLESLEY,2023-03-19T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.67
791839,HILLESLEY - HILLESLEY,2023-03-19T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.13
791839,HILLESLEY - HILLESLEY,2023-03-19T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-03-19T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
791839,HILLESLEY - HILLESLEY,2023-03-19T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
791839,HILLESLEY - HILLESLEY,2023-03-19T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
791839,HILLESLEY - HILLESLEY,2023-03-19T12:30:00.000+00:00,transformer,,Temperature,C,15.7
791839,HILLESLEY - HILLESLEY,2023-03-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-03-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
791839,HILLESLEY - HILLESLEY,2023-03-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-03-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
791839,HILLESLEY - HILLESLEY,2023-03-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-03-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
791839,HILLESLEY - HILLESLEY,2023-03-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
791839,HILLESLEY - HILLESLEY,2023-03-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
791839,HILLESLEY - HILLESLEY,2023-03-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
791839,HILLESLEY - HILLESLEY,2023-03-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.37
791839,HILLESLEY - HILLESLEY,2023-03-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.17
791839,HILLESLEY - HILLESLEY,2023-03-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.15
791839,HILLESLEY - HILLESLEY,2023-03-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
791839,HILLESLEY - HILLESLEY,2023-03-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
791839,HILLESLEY - HILLESLEY,2023-03-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
