Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-20T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
791839,HILLESLEY - HILLESLEY,2023-03-20T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
791839,HILLESLEY - HILLESLEY,2023-03-20T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
791839,HILLESLEY - HILLESLEY,2023-03-20T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.23
791839,HILLESLEY - HILLESLEY,2023-03-20T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
791839,HILLESLEY - HILLESLEY,2023-03-20T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-03-20T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
791839,HILLESLEY - HILLESLEY,2023-03-20T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
791839,HILLESLEY - HILLESLEY,2023-03-20T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
791839,HILLESLEY - HILLESLEY,2023-03-20T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
791839,HILLESLEY - HILLESLEY,2023-03-20T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
791839,HILLESLEY - HILLESLEY,2023-03-20T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
791839,HILLESLEY - HILLESLEY,2023-03-20T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
791839,HILLESLEY - HILLESLEY,2023-03-20T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.21
791839,HILLESLEY - HILLESLEY,2023-03-20T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
791839,HILLESLEY - HILLESLEY,2023-03-20T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
791839,HILLESLEY - HILLESLEY,2023-03-20T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-03-20T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
791839,HILLESLEY - HILLESLEY,2023-03-20T21:10:00.000+00:00,transformer,,Temperature,C,15.5
791839,HILLESLEY - HILLESLEY,2023-03-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
791839,HILLESLEY - HILLESLEY,2023-03-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
791839,HILLESLEY - HILLESLEY,2023-03-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-03-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
791839,HILLESLEY - HILLESLEY,2023-03-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-03-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
791839,HILLESLEY - HILLESLEY,2023-03-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
791839,HILLESLEY - HILLESLEY,2023-03-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
791839,HILLESLEY - HILLESLEY,2023-03-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
791839,HILLESLEY - HILLESLEY,2023-03-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.65
791839,HILLESLEY - HILLESLEY,2023-03-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.62
791839,HILLESLEY - HILLESLEY,2023-03-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.44
791839,HILLESLEY - HILLESLEY,2023-03-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,97.3
791839,HILLESLEY - HILLESLEY,2023-03-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
791839,HILLESLEY - HILLESLEY,2023-03-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
791839,HILLESLEY - HILLESLEY,2023-03-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
791839,HILLESLEY - HILLESLEY,2023-03-20T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
791839,HILLESLEY - HILLESLEY,2023-03-20T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-03-20T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
791839,HILLESLEY - HILLESLEY,2023-03-20T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
791839,HILLESLEY - HILLESLEY,2023-03-20T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
791839,HILLESLEY - HILLESLEY,2023-03-20T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.98
791839,HILLESLEY - HILLESLEY,2023-03-20T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
791839,HILLESLEY - HILLESLEY,2023-03-20T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-03-20T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-03-20T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
791839,HILLESLEY - HILLESLEY,2023-03-20T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
791839,HILLESLEY - HILLESLEY,2023-03-20T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-03-20T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
791839,HILLESLEY - HILLESLEY,2023-03-20T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
791839,HILLESLEY - HILLESLEY,2023-03-20T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.2
791839,HILLESLEY - HILLESLEY,2023-03-20T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.59
791839,HILLESLEY - HILLESLEY,2023-03-20T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
791839,HILLESLEY - HILLESLEY,2023-03-20T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-03-20T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
791839,HILLESLEY - HILLESLEY,2023-03-20T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
791839,HILLESLEY - HILLESLEY,2023-03-20T21:00:00.000+00:00,transformer,,Temperature,C,15.5
791839,HILLESLEY - HILLESLEY,2023-03-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-03-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
791839,HILLESLEY - HILLESLEY,2023-03-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-03-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
791839,HILLESLEY - HILLESLEY,2023-03-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-03-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
791839,HILLESLEY - HILLESLEY,2023-03-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
791839,HILLESLEY - HILLESLEY,2023-03-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
791839,HILLESLEY - HILLESLEY,2023-03-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
791839,HILLESLEY - HILLESLEY,2023-03-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.44
791839,HILLESLEY - HILLESLEY,2023-03-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.04
791839,HILLESLEY - HILLESLEY,2023-03-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.57
791839,HILLESLEY - HILLESLEY,2023-03-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,102.1
791839,HILLESLEY - HILLESLEY,2023-03-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
791839,HILLESLEY - HILLESLEY,2023-03-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
791839,HILLESLEY - HILLESLEY,2023-03-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
791839,HILLESLEY - HILLESLEY,2023-03-20T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
791839,HILLESLEY - HILLESLEY,2023-03-20T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
791839,HILLESLEY - HILLESLEY,2023-03-20T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
791839,HILLESLEY - HILLESLEY,2023-03-20T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.7
791839,HILLESLEY - HILLESLEY,2023-03-20T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
791839,HILLESLEY - HILLESLEY,2023-03-20T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.79
791839,HILLESLEY - HILLESLEY,2023-03-20T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
791839,HILLESLEY - HILLESLEY,2023-03-20T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
791839,HILLESLEY - HILLESLEY,2023-03-20T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
791839,HILLESLEY - HILLESLEY,2023-03-20T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-03-20T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
791839,HILLESLEY - HILLESLEY,2023-03-20T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
791839,HILLESLEY - HILLESLEY,2023-03-20T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
791839,HILLESLEY - HILLESLEY,2023-03-20T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
791839,HILLESLEY - HILLESLEY,2023-03-20T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
791839,HILLESLEY - HILLESLEY,2023-03-20T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.38
791839,HILLESLEY - HILLESLEY,2023-03-20T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
791839,HILLESLEY - HILLESLEY,2023-03-20T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
791839,HILLESLEY - HILLESLEY,2023-03-20T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
791839,HILLESLEY - HILLESLEY,2023-03-20T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
791839,HILLESLEY - HILLESLEY,2023-03-20T20:50:00.000+00:00,transformer,,Temperature,C,15.6
791839,HILLESLEY - HILLESLEY,2023-03-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-03-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
791839,HILLESLEY - HILLESLEY,2023-03-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-03-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
791839,HILLESLEY - HILLESLEY,2023-03-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-03-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
791839,HILLESLEY - HILLESLEY,2023-03-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
791839,HILLESLEY - HILLESLEY,2023-03-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
791839,HILLESLEY - HILLESLEY,2023-03-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
791839,HILLESLEY - HILLESLEY,2023-03-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.12
791839,HILLESLEY - HILLESLEY,2023-03-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
791839,HILLESLEY - HILLESLEY,2023-03-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.16
791839,HILLESLEY - HILLESLEY,2023-03-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
791839,HILLESLEY - HILLESLEY,2023-03-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
791839,HILLESLEY - HILLESLEY,2023-03-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
791839,HILLESLEY - HILLESLEY,2023-03-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
791839,HILLESLEY - HILLESLEY,2023-03-20T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-03-20T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-03-20T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
791839,HILLESLEY - HILLESLEY,2023-03-20T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.67
791839,HILLESLEY - HILLESLEY,2023-03-20T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
791839,HILLESLEY - HILLESLEY,2023-03-20T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.47
791839,HILLESLEY - HILLESLEY,2023-03-20T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
791839,HILLESLEY - HILLESLEY,2023-03-20T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-03-20T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
791839,HILLESLEY - HILLESLEY,2023-03-20T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
791839,HILLESLEY - HILLESLEY,2023-03-20T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
791839,HILLESLEY - HILLESLEY,2023-03-20T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-03-20T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
791839,HILLESLEY - HILLESLEY,2023-03-20T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
791839,HILLESLEY - HILLESLEY,2023-03-20T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.8
791839,HILLESLEY - HILLESLEY,2023-03-20T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.7
791839,HILLESLEY - HILLESLEY,2023-03-20T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
791839,HILLESLEY - HILLESLEY,2023-03-20T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
791839,HILLESLEY - HILLESLEY,2023-03-20T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
791839,HILLESLEY - HILLESLEY,2023-03-20T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
791839,HILLESLEY - HILLESLEY,2023-03-20T20:40:00.000+00:00,transformer,,Temperature,C,15.6
791839,HILLESLEY - HILLESLEY,2023-03-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-03-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
791839,HILLESLEY - HILLESLEY,2023-03-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-03-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
791839,HILLESLEY - HILLESLEY,2023-03-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-03-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
791839,HILLESLEY - HILLESLEY,2023-03-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
791839,HILLESLEY - HILLESLEY,2023-03-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
791839,HILLESLEY - HILLESLEY,2023-03-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
791839,HILLESLEY - HILLESLEY,2023-03-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.23
791839,HILLESLEY - HILLESLEY,2023-03-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.65
791839,HILLESLEY - HILLESLEY,2023-03-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.17
791839,HILLESLEY - HILLESLEY,2023-03-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
791839,HILLESLEY - HILLESLEY,2023-03-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
791839,HILLESLEY - HILLESLEY,2023-03-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
791839,HILLESLEY - HILLESLEY,2023-03-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
791839,HILLESLEY - HILLESLEY,2023-03-20T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-03-20T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
791839,HILLESLEY - HILLESLEY,2023-03-20T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
791839,HILLESLEY - HILLESLEY,2023-03-20T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
791839,HILLESLEY - HILLESLEY,2023-03-20T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
791839,HILLESLEY - HILLESLEY,2023-03-20T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.04
791839,HILLESLEY - HILLESLEY,2023-03-20T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
791839,HILLESLEY - HILLESLEY,2023-03-20T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
791839,HILLESLEY - HILLESLEY,2023-03-20T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-03-20T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-03-20T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
791839,HILLESLEY - HILLESLEY,2023-03-20T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-03-20T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
791839,HILLESLEY - HILLESLEY,2023-03-20T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
791839,HILLESLEY - HILLESLEY,2023-03-20T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.18
791839,HILLESLEY - HILLESLEY,2023-03-20T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.77
791839,HILLESLEY - HILLESLEY,2023-03-20T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
791839,HILLESLEY - HILLESLEY,2023-03-20T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
791839,HILLESLEY - HILLESLEY,2023-03-20T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
791839,HILLESLEY - HILLESLEY,2023-03-20T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-03-20T20:30:00.000+00:00,transformer,,Temperature,C,15.6
791839,HILLESLEY - HILLESLEY,2023-03-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-03-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
791839,HILLESLEY - HILLESLEY,2023-03-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-03-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
791839,HILLESLEY - HILLESLEY,2023-03-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-03-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
791839,HILLESLEY - HILLESLEY,2023-03-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-03-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
791839,HILLESLEY - HILLESLEY,2023-03-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
791839,HILLESLEY - HILLESLEY,2023-03-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.36
791839,HILLESLEY - HILLESLEY,2023-03-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.19
791839,HILLESLEY - HILLESLEY,2023-03-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.82
791839,HILLESLEY - HILLESLEY,2023-03-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,96.1
791839,HILLESLEY - HILLESLEY,2023-03-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
791839,HILLESLEY - HILLESLEY,2023-03-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
791839,HILLESLEY - HILLESLEY,2023-03-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
791839,HILLESLEY - HILLESLEY,2023-03-20T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
791839,HILLESLEY - HILLESLEY,2023-03-20T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-03-20T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
791839,HILLESLEY - HILLESLEY,2023-03-20T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
791839,HILLESLEY - HILLESLEY,2023-03-20T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
791839,HILLESLEY - HILLESLEY,2023-03-20T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.28
791839,HILLESLEY - HILLESLEY,2023-03-20T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
791839,HILLESLEY - HILLESLEY,2023-03-20T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
791839,HILLESLEY - HILLESLEY,2023-03-20T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
791839,HILLESLEY - HILLESLEY,2023-03-20T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-03-20T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
791839,HILLESLEY - HILLESLEY,2023-03-20T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
791839,HILLESLEY - HILLESLEY,2023-03-20T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
791839,HILLESLEY - HILLESLEY,2023-03-20T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
791839,HILLESLEY - HILLESLEY,2023-03-20T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.24
791839,HILLESLEY - HILLESLEY,2023-03-20T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.3
791839,HILLESLEY - HILLESLEY,2023-03-20T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
791839,HILLESLEY - HILLESLEY,2023-03-20T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-03-20T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
791839,HILLESLEY - HILLESLEY,2023-03-20T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
791839,HILLESLEY - HILLESLEY,2023-03-20T20:20:00.000+00:00,transformer,,Temperature,C,15.7
791839,HILLESLEY - HILLESLEY,2023-03-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-03-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
791839,HILLESLEY - HILLESLEY,2023-03-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-03-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
791839,HILLESLEY - HILLESLEY,2023-03-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-03-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
791839,HILLESLEY - HILLESLEY,2023-03-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-03-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
791839,HILLESLEY - HILLESLEY,2023-03-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
791839,HILLESLEY - HILLESLEY,2023-03-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,8.48
791839,HILLESLEY - HILLESLEY,2023-03-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.57
791839,HILLESLEY - HILLESLEY,2023-03-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.58
791839,HILLESLEY - HILLESLEY,2023-03-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,120.7
791839,HILLESLEY - HILLESLEY,2023-03-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
791839,HILLESLEY - HILLESLEY,2023-03-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
791839,HILLESLEY - HILLESLEY,2023-03-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
791839,HILLESLEY - HILLESLEY,2023-03-20T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-03-20T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
791839,HILLESLEY - HILLESLEY,2023-03-20T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
791839,HILLESLEY - HILLESLEY,2023-03-20T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
791839,HILLESLEY - HILLESLEY,2023-03-20T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.65
791839,HILLESLEY - HILLESLEY,2023-03-20T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.99
791839,HILLESLEY - HILLESLEY,2023-03-20T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-03-20T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
791839,HILLESLEY - HILLESLEY,2023-03-20T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
791839,HILLESLEY - HILLESLEY,2023-03-20T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-03-20T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
791839,HILLESLEY - HILLESLEY,2023-03-20T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-03-20T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
791839,HILLESLEY - HILLESLEY,2023-03-20T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
791839,HILLESLEY - HILLESLEY,2023-03-20T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
791839,HILLESLEY - HILLESLEY,2023-03-20T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.06
791839,HILLESLEY - HILLESLEY,2023-03-20T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
791839,HILLESLEY - HILLESLEY,2023-03-20T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
791839,HILLESLEY - HILLESLEY,2023-03-20T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
791839,HILLESLEY - HILLESLEY,2023-03-20T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-03-20T20:10:00.000+00:00,transformer,,Temperature,C,15.8
791839,HILLESLEY - HILLESLEY,2023-03-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-03-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
791839,HILLESLEY - HILLESLEY,2023-03-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-03-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
791839,HILLESLEY - HILLESLEY,2023-03-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-03-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
791839,HILLESLEY - HILLESLEY,2023-03-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
791839,HILLESLEY - HILLESLEY,2023-03-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
791839,HILLESLEY - HILLESLEY,2023-03-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
791839,HILLESLEY - HILLESLEY,2023-03-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.22
791839,HILLESLEY - HILLESLEY,2023-03-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.12
791839,HILLESLEY - HILLESLEY,2023-03-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.05
791839,HILLESLEY - HILLESLEY,2023-03-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
791839,HILLESLEY - HILLESLEY,2023-03-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
791839,HILLESLEY - HILLESLEY,2023-03-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
791839,HILLESLEY - HILLESLEY,2023-03-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
791839,HILLESLEY - HILLESLEY,2023-03-20T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
791839,HILLESLEY - HILLESLEY,2023-03-20T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-03-20T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
791839,HILLESLEY - HILLESLEY,2023-03-20T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
791839,HILLESLEY - HILLESLEY,2023-03-20T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
791839,HILLESLEY - HILLESLEY,2023-03-20T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.06
791839,HILLESLEY - HILLESLEY,2023-03-20T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
791839,HILLESLEY - HILLESLEY,2023-03-20T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
791839,HILLESLEY - HILLESLEY,2023-03-20T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
791839,HILLESLEY - HILLESLEY,2023-03-20T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-03-20T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
791839,HILLESLEY - HILLESLEY,2023-03-20T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-03-20T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
791839,HILLESLEY - HILLESLEY,2023-03-20T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
791839,HILLESLEY - HILLESLEY,2023-03-20T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
791839,HILLESLEY - HILLESLEY,2023-03-20T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.77
791839,HILLESLEY - HILLESLEY,2023-03-20T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
791839,HILLESLEY - HILLESLEY,2023-03-20T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
791839,HILLESLEY - HILLESLEY,2023-03-20T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
791839,HILLESLEY - HILLESLEY,2023-03-20T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
791839,HILLESLEY - HILLESLEY,2023-03-20T20:00:00.000+00:00,transformer,,Temperature,C,15.9
791839,HILLESLEY - HILLESLEY,2023-03-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-03-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
791839,HILLESLEY - HILLESLEY,2023-03-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-03-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
791839,HILLESLEY - HILLESLEY,2023-03-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-03-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
791839,HILLESLEY - HILLESLEY,2023-03-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
791839,HILLESLEY - HILLESLEY,2023-03-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
791839,HILLESLEY - HILLESLEY,2023-03-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
791839,HILLESLEY - HILLESLEY,2023-03-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.35
791839,HILLESLEY - HILLESLEY,2023-03-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.4
791839,HILLESLEY - HILLESLEY,2023-03-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.83
791839,HILLESLEY - HILLESLEY,2023-03-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
791839,HILLESLEY - HILLESLEY,2023-03-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
791839,HILLESLEY - HILLESLEY,2023-03-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
791839,HILLESLEY - HILLESLEY,2023-03-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
791839,HILLESLEY - HILLESLEY,2023-03-20T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-03-20T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
791839,HILLESLEY - HILLESLEY,2023-03-20T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
791839,HILLESLEY - HILLESLEY,2023-03-20T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.66
791839,HILLESLEY - HILLESLEY,2023-03-20T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
791839,HILLESLEY - HILLESLEY,2023-03-20T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.3
791839,HILLESLEY - HILLESLEY,2023-03-20T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
791839,HILLESLEY - HILLESLEY,2023-03-20T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
791839,HILLESLEY - HILLESLEY,2023-03-20T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
791839,HILLESLEY - HILLESLEY,2023-03-20T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
791839,HILLESLEY - HILLESLEY,2023-03-20T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
791839,HILLESLEY - HILLESLEY,2023-03-20T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-03-20T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
791839,HILLESLEY - HILLESLEY,2023-03-20T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
791839,HILLESLEY - HILLESLEY,2023-03-20T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.14
791839,HILLESLEY - HILLESLEY,2023-03-20T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.48
791839,HILLESLEY - HILLESLEY,2023-03-20T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
791839,HILLESLEY - HILLESLEY,2023-03-20T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
791839,HILLESLEY - HILLESLEY,2023-03-20T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
791839,HILLESLEY - HILLESLEY,2023-03-20T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
791839,HILLESLEY - HILLESLEY,2023-03-20T19:50:00.000+00:00,transformer,,Temperature,C,15.8
791839,HILLESLEY - HILLESLEY,2023-03-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-03-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
791839,HILLESLEY - HILLESLEY,2023-03-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-03-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
791839,HILLESLEY - HILLESLEY,2023-03-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-03-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
791839,HILLESLEY - HILLESLEY,2023-03-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
791839,HILLESLEY - HILLESLEY,2023-03-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
791839,HILLESLEY - HILLESLEY,2023-03-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
791839,HILLESLEY - HILLESLEY,2023-03-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.14
791839,HILLESLEY - HILLESLEY,2023-03-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.42
791839,HILLESLEY - HILLESLEY,2023-03-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.77
791839,HILLESLEY - HILLESLEY,2023-03-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
791839,HILLESLEY - HILLESLEY,2023-03-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
791839,HILLESLEY - HILLESLEY,2023-03-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
791839,HILLESLEY - HILLESLEY,2023-03-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
791839,HILLESLEY - HILLESLEY,2023-03-20T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-03-20T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-03-20T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
791839,HILLESLEY - HILLESLEY,2023-03-20T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.88
791839,HILLESLEY - HILLESLEY,2023-03-20T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
791839,HILLESLEY - HILLESLEY,2023-03-20T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.84
791839,HILLESLEY - HILLESLEY,2023-03-20T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
791839,HILLESLEY - HILLESLEY,2023-03-20T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
791839,HILLESLEY - HILLESLEY,2023-03-20T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-03-20T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-03-20T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-03-20T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-03-20T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-03-20T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.42
791839,HILLESLEY - HILLESLEY,2023-03-20T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.9
791839,HILLESLEY - HILLESLEY,2023-03-20T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.43
791839,HILLESLEY - HILLESLEY,2023-03-20T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
791839,HILLESLEY - HILLESLEY,2023-03-20T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
791839,HILLESLEY - HILLESLEY,2023-03-20T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
791839,HILLESLEY - HILLESLEY,2023-03-20T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
791839,HILLESLEY - HILLESLEY,2023-03-20T19:40:00.000+00:00,transformer,,Temperature,C,15.8
791839,HILLESLEY - HILLESLEY,2023-03-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-03-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
791839,HILLESLEY - HILLESLEY,2023-03-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-03-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
791839,HILLESLEY - HILLESLEY,2023-03-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-03-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
791839,HILLESLEY - HILLESLEY,2023-03-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
791839,HILLESLEY - HILLESLEY,2023-03-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
791839,HILLESLEY - HILLESLEY,2023-03-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
791839,HILLESLEY - HILLESLEY,2023-03-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.3
791839,HILLESLEY - HILLESLEY,2023-03-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.42
791839,HILLESLEY - HILLESLEY,2023-03-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.27
791839,HILLESLEY - HILLESLEY,2023-03-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
791839,HILLESLEY - HILLESLEY,2023-03-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
791839,HILLESLEY - HILLESLEY,2023-03-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
791839,HILLESLEY - HILLESLEY,2023-03-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
791839,HILLESLEY - HILLESLEY,2023-03-20T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-03-20T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-03-20T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
791839,HILLESLEY - HILLESLEY,2023-03-20T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.58
791839,HILLESLEY - HILLESLEY,2023-03-20T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
791839,HILLESLEY - HILLESLEY,2023-03-20T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.17
791839,HILLESLEY - HILLESLEY,2023-03-20T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
791839,HILLESLEY - HILLESLEY,2023-03-20T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
791839,HILLESLEY - HILLESLEY,2023-03-20T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
791839,HILLESLEY - HILLESLEY,2023-03-20T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-03-20T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
791839,HILLESLEY - HILLESLEY,2023-03-20T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-03-20T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-03-20T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.88
791839,HILLESLEY - HILLESLEY,2023-03-20T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.71
791839,HILLESLEY - HILLESLEY,2023-03-20T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.95
791839,HILLESLEY - HILLESLEY,2023-03-20T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
791839,HILLESLEY - HILLESLEY,2023-03-20T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
791839,HILLESLEY - HILLESLEY,2023-03-20T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
791839,HILLESLEY - HILLESLEY,2023-03-20T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
791839,HILLESLEY - HILLESLEY,2023-03-20T19:30:00.000+00:00,transformer,,Temperature,C,15.9
791839,HILLESLEY - HILLESLEY,2023-03-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
791839,HILLESLEY - HILLESLEY,2023-03-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
791839,HILLESLEY - HILLESLEY,2023-03-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-03-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
791839,HILLESLEY - HILLESLEY,2023-03-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-03-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
791839,HILLESLEY - HILLESLEY,2023-03-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
791839,HILLESLEY - HILLESLEY,2023-03-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
791839,HILLESLEY - HILLESLEY,2023-03-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
791839,HILLESLEY - HILLESLEY,2023-03-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.46
791839,HILLESLEY - HILLESLEY,2023-03-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.05
791839,HILLESLEY - HILLESLEY,2023-03-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.13
791839,HILLESLEY - HILLESLEY,2023-03-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,106.1
791839,HILLESLEY - HILLESLEY,2023-03-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
791839,HILLESLEY - HILLESLEY,2023-03-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
791839,HILLESLEY - HILLESLEY,2023-03-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
791839,HILLESLEY - HILLESLEY,2023-03-20T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-03-20T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-03-20T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
791839,HILLESLEY - HILLESLEY,2023-03-20T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.83
791839,HILLESLEY - HILLESLEY,2023-03-20T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
791839,HILLESLEY - HILLESLEY,2023-03-20T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.29
791839,HILLESLEY - HILLESLEY,2023-03-20T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
791839,HILLESLEY - HILLESLEY,2023-03-20T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
791839,HILLESLEY - HILLESLEY,2023-03-20T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-03-20T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
791839,HILLESLEY - HILLESLEY,2023-03-20T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
791839,HILLESLEY - HILLESLEY,2023-03-20T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-03-20T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
791839,HILLESLEY - HILLESLEY,2023-03-20T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.93
791839,HILLESLEY - HILLESLEY,2023-03-20T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.03
791839,HILLESLEY - HILLESLEY,2023-03-20T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.18
791839,HILLESLEY - HILLESLEY,2023-03-20T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
791839,HILLESLEY - HILLESLEY,2023-03-20T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
791839,HILLESLEY - HILLESLEY,2023-03-20T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
791839,HILLESLEY - HILLESLEY,2023-03-20T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
791839,HILLESLEY - HILLESLEY,2023-03-20T19:20:00.000+00:00,transformer,,Temperature,C,15.8
791839,HILLESLEY - HILLESLEY,2023-03-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
791839,HILLESLEY - HILLESLEY,2023-03-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
791839,HILLESLEY - HILLESLEY,2023-03-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-03-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
791839,HILLESLEY - HILLESLEY,2023-03-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-03-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
791839,HILLESLEY - HILLESLEY,2023-03-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
791839,HILLESLEY - HILLESLEY,2023-03-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
791839,HILLESLEY - HILLESLEY,2023-03-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
791839,HILLESLEY - HILLESLEY,2023-03-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.75
791839,HILLESLEY - HILLESLEY,2023-03-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.69
791839,HILLESLEY - HILLESLEY,2023-03-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.47
791839,HILLESLEY - HILLESLEY,2023-03-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,92.3
791839,HILLESLEY - HILLESLEY,2023-03-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
791839,HILLESLEY - HILLESLEY,2023-03-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
791839,HILLESLEY - HILLESLEY,2023-03-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
791839,HILLESLEY - HILLESLEY,2023-03-20T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
791839,HILLESLEY - HILLESLEY,2023-03-20T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-03-20T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
791839,HILLESLEY - HILLESLEY,2023-03-20T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.8
791839,HILLESLEY - HILLESLEY,2023-03-20T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
791839,HILLESLEY - HILLESLEY,2023-03-20T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.25
791839,HILLESLEY - HILLESLEY,2023-03-20T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
791839,HILLESLEY - HILLESLEY,2023-03-20T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
791839,HILLESLEY - HILLESLEY,2023-03-20T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-03-20T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
791839,HILLESLEY - HILLESLEY,2023-03-20T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
791839,HILLESLEY - HILLESLEY,2023-03-20T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
791839,HILLESLEY - HILLESLEY,2023-03-20T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
791839,HILLESLEY - HILLESLEY,2023-03-20T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.69
791839,HILLESLEY - HILLESLEY,2023-03-20T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.6
791839,HILLESLEY - HILLESLEY,2023-03-20T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.22
791839,HILLESLEY - HILLESLEY,2023-03-20T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-03-20T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
791839,HILLESLEY - HILLESLEY,2023-03-20T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
791839,HILLESLEY - HILLESLEY,2023-03-20T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
791839,HILLESLEY - HILLESLEY,2023-03-20T19:10:00.000+00:00,transformer,,Temperature,C,15.8
791839,HILLESLEY - HILLESLEY,2023-03-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-03-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
791839,HILLESLEY - HILLESLEY,2023-03-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-03-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
791839,HILLESLEY - HILLESLEY,2023-03-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-03-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
791839,HILLESLEY - HILLESLEY,2023-03-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-03-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
791839,HILLESLEY - HILLESLEY,2023-03-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
791839,HILLESLEY - HILLESLEY,2023-03-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.49
791839,HILLESLEY - HILLESLEY,2023-03-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.16
791839,HILLESLEY - HILLESLEY,2023-03-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-21.47
791839,HILLESLEY - HILLESLEY,2023-03-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
791839,HILLESLEY - HILLESLEY,2023-03-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
791839,HILLESLEY - HILLESLEY,2023-03-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
791839,HILLESLEY - HILLESLEY,2023-03-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
791839,HILLESLEY - HILLESLEY,2023-03-20T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-03-20T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-03-20T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
791839,HILLESLEY - HILLESLEY,2023-03-20T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.3
791839,HILLESLEY - HILLESLEY,2023-03-20T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.35
791839,HILLESLEY - HILLESLEY,2023-03-20T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.59
791839,HILLESLEY - HILLESLEY,2023-03-20T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
791839,HILLESLEY - HILLESLEY,2023-03-20T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
791839,HILLESLEY - HILLESLEY,2023-03-20T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
791839,HILLESLEY - HILLESLEY,2023-03-20T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
791839,HILLESLEY - HILLESLEY,2023-03-20T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
791839,HILLESLEY - HILLESLEY,2023-03-20T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
791839,HILLESLEY - HILLESLEY,2023-03-20T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
791839,HILLESLEY - HILLESLEY,2023-03-20T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.64
791839,HILLESLEY - HILLESLEY,2023-03-20T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.33
791839,HILLESLEY - HILLESLEY,2023-03-20T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.4
791839,HILLESLEY - HILLESLEY,2023-03-20T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
791839,HILLESLEY - HILLESLEY,2023-03-20T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
791839,HILLESLEY - HILLESLEY,2023-03-20T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
791839,HILLESLEY - HILLESLEY,2023-03-20T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
791839,HILLESLEY - HILLESLEY,2023-03-20T19:00:00.000+00:00,transformer,,Temperature,C,15.9
791839,HILLESLEY - HILLESLEY,2023-03-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-03-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
791839,HILLESLEY - HILLESLEY,2023-03-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-03-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
791839,HILLESLEY - HILLESLEY,2023-03-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-03-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
