Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
791839,HILLESLEY - HILLESLEY,2023-03-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.45
791839,HILLESLEY - HILLESLEY,2023-03-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.84
791839,HILLESLEY - HILLESLEY,2023-03-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.82
791839,HILLESLEY - HILLESLEY,2023-03-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
791839,HILLESLEY - HILLESLEY,2023-03-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-03-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
791839,HILLESLEY - HILLESLEY,2023-03-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
791839,HILLESLEY - HILLESLEY,2023-03-20T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-03-20T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-03-20T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.27
791839,HILLESLEY - HILLESLEY,2023-03-20T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.77
791839,HILLESLEY - HILLESLEY,2023-03-20T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
791839,HILLESLEY - HILLESLEY,2023-03-20T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.31
791839,HILLESLEY - HILLESLEY,2023-03-20T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-03-20T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
791839,HILLESLEY - HILLESLEY,2023-03-20T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
791839,HILLESLEY - HILLESLEY,2023-03-20T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
791839,HILLESLEY - HILLESLEY,2023-03-20T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
791839,HILLESLEY - HILLESLEY,2023-03-20T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-03-20T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
791839,HILLESLEY - HILLESLEY,2023-03-20T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
791839,HILLESLEY - HILLESLEY,2023-03-20T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
791839,HILLESLEY - HILLESLEY,2023-03-20T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.33
791839,HILLESLEY - HILLESLEY,2023-03-20T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
791839,HILLESLEY - HILLESLEY,2023-03-20T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
791839,HILLESLEY - HILLESLEY,2023-03-20T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-03-20T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
791839,HILLESLEY - HILLESLEY,2023-03-20T04:40:00.000+00:00,transformer,,Temperature,C,13.9
791839,HILLESLEY - HILLESLEY,2023-03-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-03-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
791839,HILLESLEY - HILLESLEY,2023-03-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
791839,HILLESLEY - HILLESLEY,2023-03-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
791839,HILLESLEY - HILLESLEY,2023-03-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-03-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
791839,HILLESLEY - HILLESLEY,2023-03-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
791839,HILLESLEY - HILLESLEY,2023-03-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
791839,HILLESLEY - HILLESLEY,2023-03-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
791839,HILLESLEY - HILLESLEY,2023-03-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.65
791839,HILLESLEY - HILLESLEY,2023-03-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.55
791839,HILLESLEY - HILLESLEY,2023-03-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.65
791839,HILLESLEY - HILLESLEY,2023-03-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
791839,HILLESLEY - HILLESLEY,2023-03-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-03-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
791839,HILLESLEY - HILLESLEY,2023-03-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
791839,HILLESLEY - HILLESLEY,2023-03-20T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
791839,HILLESLEY - HILLESLEY,2023-03-20T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
791839,HILLESLEY - HILLESLEY,2023-03-20T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.57
791839,HILLESLEY - HILLESLEY,2023-03-20T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
791839,HILLESLEY - HILLESLEY,2023-03-20T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
791839,HILLESLEY - HILLESLEY,2023-03-20T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.13
791839,HILLESLEY - HILLESLEY,2023-03-20T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-03-20T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
791839,HILLESLEY - HILLESLEY,2023-03-20T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
791839,HILLESLEY - HILLESLEY,2023-03-20T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
791839,HILLESLEY - HILLESLEY,2023-03-20T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
791839,HILLESLEY - HILLESLEY,2023-03-20T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-03-20T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
791839,HILLESLEY - HILLESLEY,2023-03-20T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
791839,HILLESLEY - HILLESLEY,2023-03-20T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
791839,HILLESLEY - HILLESLEY,2023-03-20T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.69
791839,HILLESLEY - HILLESLEY,2023-03-20T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-03-20T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-03-20T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-03-20T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
791839,HILLESLEY - HILLESLEY,2023-03-20T04:30:00.000+00:00,transformer,,Temperature,C,13.9
791839,HILLESLEY - HILLESLEY,2023-03-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-03-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
791839,HILLESLEY - HILLESLEY,2023-03-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-03-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
791839,HILLESLEY - HILLESLEY,2023-03-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-03-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
791839,HILLESLEY - HILLESLEY,2023-03-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-03-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
791839,HILLESLEY - HILLESLEY,2023-03-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
791839,HILLESLEY - HILLESLEY,2023-03-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.41
791839,HILLESLEY - HILLESLEY,2023-03-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.38
791839,HILLESLEY - HILLESLEY,2023-03-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.82
791839,HILLESLEY - HILLESLEY,2023-03-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
791839,HILLESLEY - HILLESLEY,2023-03-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
791839,HILLESLEY - HILLESLEY,2023-03-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
791839,HILLESLEY - HILLESLEY,2023-03-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
791839,HILLESLEY - HILLESLEY,2023-03-20T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
791839,HILLESLEY - HILLESLEY,2023-03-20T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-03-20T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.44
791839,HILLESLEY - HILLESLEY,2023-03-20T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
791839,HILLESLEY - HILLESLEY,2023-03-20T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.86
791839,HILLESLEY - HILLESLEY,2023-03-20T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.17
791839,HILLESLEY - HILLESLEY,2023-03-20T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-03-20T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
791839,HILLESLEY - HILLESLEY,2023-03-20T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
791839,HILLESLEY - HILLESLEY,2023-03-20T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
791839,HILLESLEY - HILLESLEY,2023-03-20T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
791839,HILLESLEY - HILLESLEY,2023-03-20T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-03-20T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
791839,HILLESLEY - HILLESLEY,2023-03-20T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
791839,HILLESLEY - HILLESLEY,2023-03-20T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
791839,HILLESLEY - HILLESLEY,2023-03-20T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.47
791839,HILLESLEY - HILLESLEY,2023-03-20T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-03-20T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
791839,HILLESLEY - HILLESLEY,2023-03-20T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
791839,HILLESLEY - HILLESLEY,2023-03-20T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-03-20T04:20:00.000+00:00,transformer,,Temperature,C,13.9
791839,HILLESLEY - HILLESLEY,2023-03-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-03-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
791839,HILLESLEY - HILLESLEY,2023-03-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-03-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
791839,HILLESLEY - HILLESLEY,2023-03-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-03-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
791839,HILLESLEY - HILLESLEY,2023-03-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-03-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
791839,HILLESLEY - HILLESLEY,2023-03-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
791839,HILLESLEY - HILLESLEY,2023-03-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.9
791839,HILLESLEY - HILLESLEY,2023-03-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.68
791839,HILLESLEY - HILLESLEY,2023-03-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.64
791839,HILLESLEY - HILLESLEY,2023-03-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
791839,HILLESLEY - HILLESLEY,2023-03-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-03-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
791839,HILLESLEY - HILLESLEY,2023-03-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
791839,HILLESLEY - HILLESLEY,2023-03-20T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-03-20T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-03-20T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.67
791839,HILLESLEY - HILLESLEY,2023-03-20T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
791839,HILLESLEY - HILLESLEY,2023-03-20T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
791839,HILLESLEY - HILLESLEY,2023-03-20T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.85
791839,HILLESLEY - HILLESLEY,2023-03-20T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-03-20T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
791839,HILLESLEY - HILLESLEY,2023-03-20T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-03-20T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
791839,HILLESLEY - HILLESLEY,2023-03-20T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
791839,HILLESLEY - HILLESLEY,2023-03-20T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-03-20T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
791839,HILLESLEY - HILLESLEY,2023-03-20T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
791839,HILLESLEY - HILLESLEY,2023-03-20T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
791839,HILLESLEY - HILLESLEY,2023-03-20T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.17
791839,HILLESLEY - HILLESLEY,2023-03-20T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
791839,HILLESLEY - HILLESLEY,2023-03-20T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
791839,HILLESLEY - HILLESLEY,2023-03-20T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-03-20T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
791839,HILLESLEY - HILLESLEY,2023-03-20T04:10:00.000+00:00,transformer,,Temperature,C,13.8
791839,HILLESLEY - HILLESLEY,2023-03-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-03-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
791839,HILLESLEY - HILLESLEY,2023-03-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-03-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
791839,HILLESLEY - HILLESLEY,2023-03-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-03-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
791839,HILLESLEY - HILLESLEY,2023-03-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
791839,HILLESLEY - HILLESLEY,2023-03-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
791839,HILLESLEY - HILLESLEY,2023-03-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
791839,HILLESLEY - HILLESLEY,2023-03-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.9
791839,HILLESLEY - HILLESLEY,2023-03-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.64
791839,HILLESLEY - HILLESLEY,2023-03-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.03
791839,HILLESLEY - HILLESLEY,2023-03-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
791839,HILLESLEY - HILLESLEY,2023-03-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
791839,HILLESLEY - HILLESLEY,2023-03-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
791839,HILLESLEY - HILLESLEY,2023-03-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
791839,HILLESLEY - HILLESLEY,2023-03-20T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-03-20T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
791839,HILLESLEY - HILLESLEY,2023-03-20T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.85
791839,HILLESLEY - HILLESLEY,2023-03-20T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
791839,HILLESLEY - HILLESLEY,2023-03-20T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
791839,HILLESLEY - HILLESLEY,2023-03-20T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.39
791839,HILLESLEY - HILLESLEY,2023-03-20T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
791839,HILLESLEY - HILLESLEY,2023-03-20T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
791839,HILLESLEY - HILLESLEY,2023-03-20T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-03-20T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-03-20T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
791839,HILLESLEY - HILLESLEY,2023-03-20T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
791839,HILLESLEY - HILLESLEY,2023-03-20T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
791839,HILLESLEY - HILLESLEY,2023-03-20T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
791839,HILLESLEY - HILLESLEY,2023-03-20T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
791839,HILLESLEY - HILLESLEY,2023-03-20T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.21
791839,HILLESLEY - HILLESLEY,2023-03-20T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
791839,HILLESLEY - HILLESLEY,2023-03-20T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
791839,HILLESLEY - HILLESLEY,2023-03-20T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
791839,HILLESLEY - HILLESLEY,2023-03-20T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
791839,HILLESLEY - HILLESLEY,2023-03-20T04:00:00.000+00:00,transformer,,Temperature,C,13.7
791839,HILLESLEY - HILLESLEY,2023-03-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-03-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
791839,HILLESLEY - HILLESLEY,2023-03-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-03-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
791839,HILLESLEY - HILLESLEY,2023-03-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-03-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
791839,HILLESLEY - HILLESLEY,2023-03-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-03-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
791839,HILLESLEY - HILLESLEY,2023-03-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
791839,HILLESLEY - HILLESLEY,2023-03-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.94
791839,HILLESLEY - HILLESLEY,2023-03-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.7
791839,HILLESLEY - HILLESLEY,2023-03-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.6
791839,HILLESLEY - HILLESLEY,2023-03-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
791839,HILLESLEY - HILLESLEY,2023-03-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
791839,HILLESLEY - HILLESLEY,2023-03-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
791839,HILLESLEY - HILLESLEY,2023-03-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
791839,HILLESLEY - HILLESLEY,2023-03-20T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-03-20T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
791839,HILLESLEY - HILLESLEY,2023-03-20T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.57
791839,HILLESLEY - HILLESLEY,2023-03-20T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
791839,HILLESLEY - HILLESLEY,2023-03-20T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.08
791839,HILLESLEY - HILLESLEY,2023-03-20T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.25
791839,HILLESLEY - HILLESLEY,2023-03-20T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
791839,HILLESLEY - HILLESLEY,2023-03-20T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-03-20T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
791839,HILLESLEY - HILLESLEY,2023-03-20T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
791839,HILLESLEY - HILLESLEY,2023-03-20T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
791839,HILLESLEY - HILLESLEY,2023-03-20T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
791839,HILLESLEY - HILLESLEY,2023-03-20T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
791839,HILLESLEY - HILLESLEY,2023-03-20T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
791839,HILLESLEY - HILLESLEY,2023-03-20T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
791839,HILLESLEY - HILLESLEY,2023-03-20T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.34
791839,HILLESLEY - HILLESLEY,2023-03-20T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
791839,HILLESLEY - HILLESLEY,2023-03-20T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
791839,HILLESLEY - HILLESLEY,2023-03-20T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
791839,HILLESLEY - HILLESLEY,2023-03-20T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
791839,HILLESLEY - HILLESLEY,2023-03-20T03:50:00.000+00:00,transformer,,Temperature,C,13.8
791839,HILLESLEY - HILLESLEY,2023-03-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-03-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
791839,HILLESLEY - HILLESLEY,2023-03-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-03-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
791839,HILLESLEY - HILLESLEY,2023-03-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-03-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
791839,HILLESLEY - HILLESLEY,2023-03-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
791839,HILLESLEY - HILLESLEY,2023-03-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
791839,HILLESLEY - HILLESLEY,2023-03-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
791839,HILLESLEY - HILLESLEY,2023-03-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.53
791839,HILLESLEY - HILLESLEY,2023-03-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.19
791839,HILLESLEY - HILLESLEY,2023-03-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.59
791839,HILLESLEY - HILLESLEY,2023-03-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,85.5
791839,HILLESLEY - HILLESLEY,2023-03-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-03-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
791839,HILLESLEY - HILLESLEY,2023-03-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
791839,HILLESLEY - HILLESLEY,2023-03-20T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-03-20T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-03-20T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.64
791839,HILLESLEY - HILLESLEY,2023-03-20T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
791839,HILLESLEY - HILLESLEY,2023-03-20T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.73
791839,HILLESLEY - HILLESLEY,2023-03-20T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.95
791839,HILLESLEY - HILLESLEY,2023-03-20T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
791839,HILLESLEY - HILLESLEY,2023-03-20T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
791839,HILLESLEY - HILLESLEY,2023-03-20T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-03-20T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
791839,HILLESLEY - HILLESLEY,2023-03-20T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-03-20T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
791839,HILLESLEY - HILLESLEY,2023-03-20T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
791839,HILLESLEY - HILLESLEY,2023-03-20T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
791839,HILLESLEY - HILLESLEY,2023-03-20T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
791839,HILLESLEY - HILLESLEY,2023-03-20T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.37
791839,HILLESLEY - HILLESLEY,2023-03-20T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
791839,HILLESLEY - HILLESLEY,2023-03-20T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
791839,HILLESLEY - HILLESLEY,2023-03-20T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
791839,HILLESLEY - HILLESLEY,2023-03-20T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
791839,HILLESLEY - HILLESLEY,2023-03-20T03:40:00.000+00:00,transformer,,Temperature,C,13.8
791839,HILLESLEY - HILLESLEY,2023-03-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-03-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
791839,HILLESLEY - HILLESLEY,2023-03-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
791839,HILLESLEY - HILLESLEY,2023-03-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
791839,HILLESLEY - HILLESLEY,2023-03-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
791839,HILLESLEY - HILLESLEY,2023-03-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
791839,HILLESLEY - HILLESLEY,2023-03-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
791839,HILLESLEY - HILLESLEY,2023-03-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
791839,HILLESLEY - HILLESLEY,2023-03-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
791839,HILLESLEY - HILLESLEY,2023-03-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.51
791839,HILLESLEY - HILLESLEY,2023-03-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.34
791839,HILLESLEY - HILLESLEY,2023-03-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.33
791839,HILLESLEY - HILLESLEY,2023-03-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
791839,HILLESLEY - HILLESLEY,2023-03-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
791839,HILLESLEY - HILLESLEY,2023-03-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
791839,HILLESLEY - HILLESLEY,2023-03-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
791839,HILLESLEY - HILLESLEY,2023-03-20T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-03-20T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-03-20T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.7
791839,HILLESLEY - HILLESLEY,2023-03-20T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
791839,HILLESLEY - HILLESLEY,2023-03-20T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
791839,HILLESLEY - HILLESLEY,2023-03-20T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.78
791839,HILLESLEY - HILLESLEY,2023-03-20T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
791839,HILLESLEY - HILLESLEY,2023-03-20T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
791839,HILLESLEY - HILLESLEY,2023-03-20T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
791839,HILLESLEY - HILLESLEY,2023-03-20T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
791839,HILLESLEY - HILLESLEY,2023-03-20T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-03-20T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
791839,HILLESLEY - HILLESLEY,2023-03-20T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
791839,HILLESLEY - HILLESLEY,2023-03-20T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
791839,HILLESLEY - HILLESLEY,2023-03-20T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
791839,HILLESLEY - HILLESLEY,2023-03-20T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.92
791839,HILLESLEY - HILLESLEY,2023-03-20T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
791839,HILLESLEY - HILLESLEY,2023-03-20T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
791839,HILLESLEY - HILLESLEY,2023-03-20T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-03-20T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
791839,HILLESLEY - HILLESLEY,2023-03-20T03:30:00.000+00:00,transformer,,Temperature,C,13.9
791839,HILLESLEY - HILLESLEY,2023-03-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
791839,HILLESLEY - HILLESLEY,2023-03-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
791839,HILLESLEY - HILLESLEY,2023-03-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
791839,HILLESLEY - HILLESLEY,2023-03-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
791839,HILLESLEY - HILLESLEY,2023-03-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-03-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
791839,HILLESLEY - HILLESLEY,2023-03-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
791839,HILLESLEY - HILLESLEY,2023-03-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
791839,HILLESLEY - HILLESLEY,2023-03-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
791839,HILLESLEY - HILLESLEY,2023-03-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.85
791839,HILLESLEY - HILLESLEY,2023-03-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.55
791839,HILLESLEY - HILLESLEY,2023-03-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.7
791839,HILLESLEY - HILLESLEY,2023-03-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,89.7
791839,HILLESLEY - HILLESLEY,2023-03-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
791839,HILLESLEY - HILLESLEY,2023-03-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
791839,HILLESLEY - HILLESLEY,2023-03-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
791839,HILLESLEY - HILLESLEY,2023-03-20T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-03-20T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-03-20T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.37
791839,HILLESLEY - HILLESLEY,2023-03-20T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
791839,HILLESLEY - HILLESLEY,2023-03-20T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
791839,HILLESLEY - HILLESLEY,2023-03-20T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.85
791839,HILLESLEY - HILLESLEY,2023-03-20T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-03-20T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
791839,HILLESLEY - HILLESLEY,2023-03-20T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-03-20T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
791839,HILLESLEY - HILLESLEY,2023-03-20T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
791839,HILLESLEY - HILLESLEY,2023-03-20T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
791839,HILLESLEY - HILLESLEY,2023-03-20T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
791839,HILLESLEY - HILLESLEY,2023-03-20T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
791839,HILLESLEY - HILLESLEY,2023-03-20T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.46
791839,HILLESLEY - HILLESLEY,2023-03-20T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.12
791839,HILLESLEY - HILLESLEY,2023-03-20T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
791839,HILLESLEY - HILLESLEY,2023-03-20T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
791839,HILLESLEY - HILLESLEY,2023-03-20T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
791839,HILLESLEY - HILLESLEY,2023-03-20T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
791839,HILLESLEY - HILLESLEY,2023-03-20T03:20:00.000+00:00,transformer,,Temperature,C,13.9
791839,HILLESLEY - HILLESLEY,2023-03-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-03-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
791839,HILLESLEY - HILLESLEY,2023-03-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-03-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
791839,HILLESLEY - HILLESLEY,2023-03-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-03-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
791839,HILLESLEY - HILLESLEY,2023-03-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
791839,HILLESLEY - HILLESLEY,2023-03-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
791839,HILLESLEY - HILLESLEY,2023-03-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
791839,HILLESLEY - HILLESLEY,2023-03-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.19
791839,HILLESLEY - HILLESLEY,2023-03-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.85
791839,HILLESLEY - HILLESLEY,2023-03-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.97
791839,HILLESLEY - HILLESLEY,2023-03-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
791839,HILLESLEY - HILLESLEY,2023-03-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-03-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
791839,HILLESLEY - HILLESLEY,2023-03-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
791839,HILLESLEY - HILLESLEY,2023-03-20T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-03-20T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-03-20T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.33
791839,HILLESLEY - HILLESLEY,2023-03-20T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
791839,HILLESLEY - HILLESLEY,2023-03-20T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.23
791839,HILLESLEY - HILLESLEY,2023-03-20T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.27
791839,HILLESLEY - HILLESLEY,2023-03-20T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
791839,HILLESLEY - HILLESLEY,2023-03-20T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
791839,HILLESLEY - HILLESLEY,2023-03-20T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
791839,HILLESLEY - HILLESLEY,2023-03-20T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
791839,HILLESLEY - HILLESLEY,2023-03-20T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-03-20T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
791839,HILLESLEY - HILLESLEY,2023-03-20T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-03-20T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
791839,HILLESLEY - HILLESLEY,2023-03-20T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.12
791839,HILLESLEY - HILLESLEY,2023-03-20T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.07
791839,HILLESLEY - HILLESLEY,2023-03-20T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
791839,HILLESLEY - HILLESLEY,2023-03-20T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
791839,HILLESLEY - HILLESLEY,2023-03-20T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
791839,HILLESLEY - HILLESLEY,2023-03-20T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
791839,HILLESLEY - HILLESLEY,2023-03-20T03:10:00.000+00:00,transformer,,Temperature,C,13.9
791839,HILLESLEY - HILLESLEY,2023-03-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
791839,HILLESLEY - HILLESLEY,2023-03-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
791839,HILLESLEY - HILLESLEY,2023-03-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
791839,HILLESLEY - HILLESLEY,2023-03-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
791839,HILLESLEY - HILLESLEY,2023-03-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
791839,HILLESLEY - HILLESLEY,2023-03-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
791839,HILLESLEY - HILLESLEY,2023-03-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-03-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
791839,HILLESLEY - HILLESLEY,2023-03-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
791839,HILLESLEY - HILLESLEY,2023-03-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.26
791839,HILLESLEY - HILLESLEY,2023-03-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.35
791839,HILLESLEY - HILLESLEY,2023-03-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.34
791839,HILLESLEY - HILLESLEY,2023-03-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,98.2
791839,HILLESLEY - HILLESLEY,2023-03-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
791839,HILLESLEY - HILLESLEY,2023-03-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
791839,HILLESLEY - HILLESLEY,2023-03-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
791839,HILLESLEY - HILLESLEY,2023-03-20T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-03-20T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-03-20T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.62
791839,HILLESLEY - HILLESLEY,2023-03-20T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
791839,HILLESLEY - HILLESLEY,2023-03-20T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
791839,HILLESLEY - HILLESLEY,2023-03-20T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-15.37
791839,HILLESLEY - HILLESLEY,2023-03-20T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
791839,HILLESLEY - HILLESLEY,2023-03-20T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-03-20T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
791839,HILLESLEY - HILLESLEY,2023-03-20T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
791839,HILLESLEY - HILLESLEY,2023-03-20T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
791839,HILLESLEY - HILLESLEY,2023-03-20T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
791839,HILLESLEY - HILLESLEY,2023-03-20T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
791839,HILLESLEY - HILLESLEY,2023-03-20T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
791839,HILLESLEY - HILLESLEY,2023-03-20T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.54
791839,HILLESLEY - HILLESLEY,2023-03-20T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.35
791839,HILLESLEY - HILLESLEY,2023-03-20T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
791839,HILLESLEY - HILLESLEY,2023-03-20T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
791839,HILLESLEY - HILLESLEY,2023-03-20T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
791839,HILLESLEY - HILLESLEY,2023-03-20T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
791839,HILLESLEY - HILLESLEY,2023-03-20T03:00:00.000+00:00,transformer,,Temperature,C,13.8
791839,HILLESLEY - HILLESLEY,2023-03-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-03-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
791839,HILLESLEY - HILLESLEY,2023-03-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-03-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
791839,HILLESLEY - HILLESLEY,2023-03-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-03-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
791839,HILLESLEY - HILLESLEY,2023-03-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-03-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
791839,HILLESLEY - HILLESLEY,2023-03-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
791839,HILLESLEY - HILLESLEY,2023-03-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.26
791839,HILLESLEY - HILLESLEY,2023-03-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.79
791839,HILLESLEY - HILLESLEY,2023-03-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.72
791839,HILLESLEY - HILLESLEY,2023-03-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,104.3
791839,HILLESLEY - HILLESLEY,2023-03-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-03-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
791839,HILLESLEY - HILLESLEY,2023-03-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
791839,HILLESLEY - HILLESLEY,2023-03-20T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-03-20T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-03-20T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.4
791839,HILLESLEY - HILLESLEY,2023-03-20T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
791839,HILLESLEY - HILLESLEY,2023-03-20T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
791839,HILLESLEY - HILLESLEY,2023-03-20T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-14.0
791839,HILLESLEY - HILLESLEY,2023-03-20T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
791839,HILLESLEY - HILLESLEY,2023-03-20T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
791839,HILLESLEY - HILLESLEY,2023-03-20T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
791839,HILLESLEY - HILLESLEY,2023-03-20T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
791839,HILLESLEY - HILLESLEY,2023-03-20T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
791839,HILLESLEY - HILLESLEY,2023-03-20T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-03-20T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-03-20T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
791839,HILLESLEY - HILLESLEY,2023-03-20T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
791839,HILLESLEY - HILLESLEY,2023-03-20T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.37
791839,HILLESLEY - HILLESLEY,2023-03-20T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
791839,HILLESLEY - HILLESLEY,2023-03-20T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
791839,HILLESLEY - HILLESLEY,2023-03-20T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-03-20T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
791839,HILLESLEY - HILLESLEY,2023-03-20T02:50:00.000+00:00,transformer,,Temperature,C,13.8
791839,HILLESLEY - HILLESLEY,2023-03-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-03-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
791839,HILLESLEY - HILLESLEY,2023-03-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-03-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
791839,HILLESLEY - HILLESLEY,2023-03-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-03-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
791839,HILLESLEY - HILLESLEY,2023-03-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
791839,HILLESLEY - HILLESLEY,2023-03-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
791839,HILLESLEY - HILLESLEY,2023-03-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
791839,HILLESLEY - HILLESLEY,2023-03-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.14
791839,HILLESLEY - HILLESLEY,2023-03-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.66
791839,HILLESLEY - HILLESLEY,2023-03-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.37
791839,HILLESLEY - HILLESLEY,2023-03-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,94.8
791839,HILLESLEY - HILLESLEY,2023-03-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
791839,HILLESLEY - HILLESLEY,2023-03-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
791839,HILLESLEY - HILLESLEY,2023-03-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
791839,HILLESLEY - HILLESLEY,2023-03-20T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-03-20T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-03-20T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.39
791839,HILLESLEY - HILLESLEY,2023-03-20T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
791839,HILLESLEY - HILLESLEY,2023-03-20T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
791839,HILLESLEY - HILLESLEY,2023-03-20T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.59
791839,HILLESLEY - HILLESLEY,2023-03-20T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
791839,HILLESLEY - HILLESLEY,2023-03-20T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-03-20T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
791839,HILLESLEY - HILLESLEY,2023-03-20T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
791839,HILLESLEY - HILLESLEY,2023-03-20T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
791839,HILLESLEY - HILLESLEY,2023-03-20T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
791839,HILLESLEY - HILLESLEY,2023-03-20T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
791839,HILLESLEY - HILLESLEY,2023-03-20T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
791839,HILLESLEY - HILLESLEY,2023-03-20T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
791839,HILLESLEY - HILLESLEY,2023-03-20T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.44
791839,HILLESLEY - HILLESLEY,2023-03-20T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
791839,HILLESLEY - HILLESLEY,2023-03-20T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
791839,HILLESLEY - HILLESLEY,2023-03-20T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-03-20T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
791839,HILLESLEY - HILLESLEY,2023-03-20T02:40:00.000+00:00,transformer,,Temperature,C,13.7
791839,HILLESLEY - HILLESLEY,2023-03-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
791839,HILLESLEY - HILLESLEY,2023-03-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
791839,HILLESLEY - HILLESLEY,2023-03-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-03-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
791839,HILLESLEY - HILLESLEY,2023-03-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
791839,HILLESLEY - HILLESLEY,2023-03-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
791839,HILLESLEY - HILLESLEY,2023-03-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
791839,HILLESLEY - HILLESLEY,2023-03-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
791839,HILLESLEY - HILLESLEY,2023-03-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
791839,HILLESLEY - HILLESLEY,2023-03-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.86
791839,HILLESLEY - HILLESLEY,2023-03-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.56
791839,HILLESLEY - HILLESLEY,2023-03-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-16.04
791839,HILLESLEY - HILLESLEY,2023-03-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,83.3
791839,HILLESLEY - HILLESLEY,2023-03-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-03-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
791839,HILLESLEY - HILLESLEY,2023-03-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
791839,HILLESLEY - HILLESLEY,2023-03-20T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
791839,HILLESLEY - HILLESLEY,2023-03-20T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-03-20T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.4
791839,HILLESLEY - HILLESLEY,2023-03-20T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
791839,HILLESLEY - HILLESLEY,2023-03-20T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.17
791839,HILLESLEY - HILLESLEY,2023-03-20T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.03
791839,HILLESLEY - HILLESLEY,2023-03-20T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
791839,HILLESLEY - HILLESLEY,2023-03-20T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
791839,HILLESLEY - HILLESLEY,2023-03-20T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
791839,HILLESLEY - HILLESLEY,2023-03-20T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
791839,HILLESLEY - HILLESLEY,2023-03-20T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
791839,HILLESLEY - HILLESLEY,2023-03-20T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
791839,HILLESLEY - HILLESLEY,2023-03-20T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
791839,HILLESLEY - HILLESLEY,2023-03-20T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
791839,HILLESLEY - HILLESLEY,2023-03-20T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
791839,HILLESLEY - HILLESLEY,2023-03-20T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.55
791839,HILLESLEY - HILLESLEY,2023-03-20T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
