Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.25
791839,HILLESLEY - HILLESLEY,2023-03-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.94
791839,HILLESLEY - HILLESLEY,2023-03-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.26
791839,HILLESLEY - HILLESLEY,2023-03-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,92.9
791839,HILLESLEY - HILLESLEY,2023-03-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
791839,HILLESLEY - HILLESLEY,2023-03-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
791839,HILLESLEY - HILLESLEY,2023-03-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
791839,HILLESLEY - HILLESLEY,2023-03-21T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
791839,HILLESLEY - HILLESLEY,2023-03-21T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-03-21T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.31
791839,HILLESLEY - HILLESLEY,2023-03-21T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.49
791839,HILLESLEY - HILLESLEY,2023-03-21T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
791839,HILLESLEY - HILLESLEY,2023-03-21T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.73
791839,HILLESLEY - HILLESLEY,2023-03-21T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
791839,HILLESLEY - HILLESLEY,2023-03-21T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
791839,HILLESLEY - HILLESLEY,2023-03-21T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
791839,HILLESLEY - HILLESLEY,2023-03-21T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
791839,HILLESLEY - HILLESLEY,2023-03-21T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
791839,HILLESLEY - HILLESLEY,2023-03-21T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-03-21T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
791839,HILLESLEY - HILLESLEY,2023-03-21T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
791839,HILLESLEY - HILLESLEY,2023-03-21T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.25
791839,HILLESLEY - HILLESLEY,2023-03-21T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.93
791839,HILLESLEY - HILLESLEY,2023-03-21T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
791839,HILLESLEY - HILLESLEY,2023-03-21T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
791839,HILLESLEY - HILLESLEY,2023-03-21T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
791839,HILLESLEY - HILLESLEY,2023-03-21T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
791839,HILLESLEY - HILLESLEY,2023-03-21T21:50:00.000+00:00,transformer,,Temperature,C,14.9
791839,HILLESLEY - HILLESLEY,2023-03-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-03-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
791839,HILLESLEY - HILLESLEY,2023-03-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-03-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
791839,HILLESLEY - HILLESLEY,2023-03-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-03-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
791839,HILLESLEY - HILLESLEY,2023-03-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
791839,HILLESLEY - HILLESLEY,2023-03-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
791839,HILLESLEY - HILLESLEY,2023-03-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
791839,HILLESLEY - HILLESLEY,2023-03-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.37
791839,HILLESLEY - HILLESLEY,2023-03-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.11
791839,HILLESLEY - HILLESLEY,2023-03-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.66
791839,HILLESLEY - HILLESLEY,2023-03-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,103.3
791839,HILLESLEY - HILLESLEY,2023-03-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
791839,HILLESLEY - HILLESLEY,2023-03-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
791839,HILLESLEY - HILLESLEY,2023-03-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
791839,HILLESLEY - HILLESLEY,2023-03-21T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-03-21T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-03-21T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
791839,HILLESLEY - HILLESLEY,2023-03-21T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.33
791839,HILLESLEY - HILLESLEY,2023-03-21T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
791839,HILLESLEY - HILLESLEY,2023-03-21T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.35
791839,HILLESLEY - HILLESLEY,2023-03-21T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
791839,HILLESLEY - HILLESLEY,2023-03-21T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
791839,HILLESLEY - HILLESLEY,2023-03-21T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-03-21T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
791839,HILLESLEY - HILLESLEY,2023-03-21T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
791839,HILLESLEY - HILLESLEY,2023-03-21T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-03-21T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
791839,HILLESLEY - HILLESLEY,2023-03-21T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
791839,HILLESLEY - HILLESLEY,2023-03-21T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.48
791839,HILLESLEY - HILLESLEY,2023-03-21T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.21
791839,HILLESLEY - HILLESLEY,2023-03-21T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
791839,HILLESLEY - HILLESLEY,2023-03-21T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
791839,HILLESLEY - HILLESLEY,2023-03-21T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
791839,HILLESLEY - HILLESLEY,2023-03-21T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
791839,HILLESLEY - HILLESLEY,2023-03-21T21:40:00.000+00:00,transformer,,Temperature,C,14.9
791839,HILLESLEY - HILLESLEY,2023-03-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-03-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
791839,HILLESLEY - HILLESLEY,2023-03-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
791839,HILLESLEY - HILLESLEY,2023-03-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
791839,HILLESLEY - HILLESLEY,2023-03-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
791839,HILLESLEY - HILLESLEY,2023-03-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
791839,HILLESLEY - HILLESLEY,2023-03-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-03-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
791839,HILLESLEY - HILLESLEY,2023-03-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
791839,HILLESLEY - HILLESLEY,2023-03-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.28
791839,HILLESLEY - HILLESLEY,2023-03-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.99
791839,HILLESLEY - HILLESLEY,2023-03-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.56
791839,HILLESLEY - HILLESLEY,2023-03-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,90.5
791839,HILLESLEY - HILLESLEY,2023-03-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
791839,HILLESLEY - HILLESLEY,2023-03-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
791839,HILLESLEY - HILLESLEY,2023-03-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
791839,HILLESLEY - HILLESLEY,2023-03-21T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
791839,HILLESLEY - HILLESLEY,2023-03-21T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-03-21T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
791839,HILLESLEY - HILLESLEY,2023-03-21T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.77
791839,HILLESLEY - HILLESLEY,2023-03-21T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
791839,HILLESLEY - HILLESLEY,2023-03-21T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.63
791839,HILLESLEY - HILLESLEY,2023-03-21T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
791839,HILLESLEY - HILLESLEY,2023-03-21T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
791839,HILLESLEY - HILLESLEY,2023-03-21T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
791839,HILLESLEY - HILLESLEY,2023-03-21T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
791839,HILLESLEY - HILLESLEY,2023-03-21T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
791839,HILLESLEY - HILLESLEY,2023-03-21T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-03-21T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
791839,HILLESLEY - HILLESLEY,2023-03-21T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
791839,HILLESLEY - HILLESLEY,2023-03-21T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.26
791839,HILLESLEY - HILLESLEY,2023-03-21T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.69
791839,HILLESLEY - HILLESLEY,2023-03-21T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-03-21T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
791839,HILLESLEY - HILLESLEY,2023-03-21T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
791839,HILLESLEY - HILLESLEY,2023-03-21T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
791839,HILLESLEY - HILLESLEY,2023-03-21T21:30:00.000+00:00,transformer,,Temperature,C,14.9
791839,HILLESLEY - HILLESLEY,2023-03-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
791839,HILLESLEY - HILLESLEY,2023-03-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
791839,HILLESLEY - HILLESLEY,2023-03-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-03-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
791839,HILLESLEY - HILLESLEY,2023-03-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-03-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
791839,HILLESLEY - HILLESLEY,2023-03-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
791839,HILLESLEY - HILLESLEY,2023-03-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
791839,HILLESLEY - HILLESLEY,2023-03-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
791839,HILLESLEY - HILLESLEY,2023-03-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.57
791839,HILLESLEY - HILLESLEY,2023-03-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.83
791839,HILLESLEY - HILLESLEY,2023-03-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.33
791839,HILLESLEY - HILLESLEY,2023-03-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
791839,HILLESLEY - HILLESLEY,2023-03-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
791839,HILLESLEY - HILLESLEY,2023-03-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
791839,HILLESLEY - HILLESLEY,2023-03-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
791839,HILLESLEY - HILLESLEY,2023-03-21T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
791839,HILLESLEY - HILLESLEY,2023-03-21T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-03-21T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
791839,HILLESLEY - HILLESLEY,2023-03-21T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.82
791839,HILLESLEY - HILLESLEY,2023-03-21T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.36
791839,HILLESLEY - HILLESLEY,2023-03-21T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.7
791839,HILLESLEY - HILLESLEY,2023-03-21T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
791839,HILLESLEY - HILLESLEY,2023-03-21T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
791839,HILLESLEY - HILLESLEY,2023-03-21T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
791839,HILLESLEY - HILLESLEY,2023-03-21T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
791839,HILLESLEY - HILLESLEY,2023-03-21T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
791839,HILLESLEY - HILLESLEY,2023-03-21T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
791839,HILLESLEY - HILLESLEY,2023-03-21T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
791839,HILLESLEY - HILLESLEY,2023-03-21T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
791839,HILLESLEY - HILLESLEY,2023-03-21T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.89
791839,HILLESLEY - HILLESLEY,2023-03-21T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.28
791839,HILLESLEY - HILLESLEY,2023-03-21T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
791839,HILLESLEY - HILLESLEY,2023-03-21T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
791839,HILLESLEY - HILLESLEY,2023-03-21T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
791839,HILLESLEY - HILLESLEY,2023-03-21T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-03-21T21:20:00.000+00:00,transformer,,Temperature,C,15.0
791839,HILLESLEY - HILLESLEY,2023-03-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
791839,HILLESLEY - HILLESLEY,2023-03-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
791839,HILLESLEY - HILLESLEY,2023-03-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-03-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
791839,HILLESLEY - HILLESLEY,2023-03-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
791839,HILLESLEY - HILLESLEY,2023-03-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
791839,HILLESLEY - HILLESLEY,2023-03-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
791839,HILLESLEY - HILLESLEY,2023-03-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
791839,HILLESLEY - HILLESLEY,2023-03-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
791839,HILLESLEY - HILLESLEY,2023-03-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.15
791839,HILLESLEY - HILLESLEY,2023-03-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.26
791839,HILLESLEY - HILLESLEY,2023-03-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.98
791839,HILLESLEY - HILLESLEY,2023-03-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
791839,HILLESLEY - HILLESLEY,2023-03-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
791839,HILLESLEY - HILLESLEY,2023-03-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
791839,HILLESLEY - HILLESLEY,2023-03-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
791839,HILLESLEY - HILLESLEY,2023-03-21T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-03-21T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-03-21T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
791839,HILLESLEY - HILLESLEY,2023-03-21T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.51
791839,HILLESLEY - HILLESLEY,2023-03-21T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
791839,HILLESLEY - HILLESLEY,2023-03-21T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.67
791839,HILLESLEY - HILLESLEY,2023-03-21T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
791839,HILLESLEY - HILLESLEY,2023-03-21T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
791839,HILLESLEY - HILLESLEY,2023-03-21T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
791839,HILLESLEY - HILLESLEY,2023-03-21T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
791839,HILLESLEY - HILLESLEY,2023-03-21T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
791839,HILLESLEY - HILLESLEY,2023-03-21T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
791839,HILLESLEY - HILLESLEY,2023-03-21T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
791839,HILLESLEY - HILLESLEY,2023-03-21T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
791839,HILLESLEY - HILLESLEY,2023-03-21T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.29
791839,HILLESLEY - HILLESLEY,2023-03-21T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.38
791839,HILLESLEY - HILLESLEY,2023-03-21T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
791839,HILLESLEY - HILLESLEY,2023-03-21T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
791839,HILLESLEY - HILLESLEY,2023-03-21T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
791839,HILLESLEY - HILLESLEY,2023-03-21T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
791839,HILLESLEY - HILLESLEY,2023-03-21T21:10:00.000+00:00,transformer,,Temperature,C,15.1
791839,HILLESLEY - HILLESLEY,2023-03-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
791839,HILLESLEY - HILLESLEY,2023-03-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
791839,HILLESLEY - HILLESLEY,2023-03-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
791839,HILLESLEY - HILLESLEY,2023-03-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
791839,HILLESLEY - HILLESLEY,2023-03-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-03-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
791839,HILLESLEY - HILLESLEY,2023-03-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
791839,HILLESLEY - HILLESLEY,2023-03-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
791839,HILLESLEY - HILLESLEY,2023-03-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
791839,HILLESLEY - HILLESLEY,2023-03-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.43
791839,HILLESLEY - HILLESLEY,2023-03-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.7
791839,HILLESLEY - HILLESLEY,2023-03-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.05
791839,HILLESLEY - HILLESLEY,2023-03-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
791839,HILLESLEY - HILLESLEY,2023-03-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
791839,HILLESLEY - HILLESLEY,2023-03-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
791839,HILLESLEY - HILLESLEY,2023-03-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
791839,HILLESLEY - HILLESLEY,2023-03-21T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-03-21T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-03-21T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
791839,HILLESLEY - HILLESLEY,2023-03-21T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.88
791839,HILLESLEY - HILLESLEY,2023-03-21T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.27
791839,HILLESLEY - HILLESLEY,2023-03-21T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-11.18
791839,HILLESLEY - HILLESLEY,2023-03-21T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
791839,HILLESLEY - HILLESLEY,2023-03-21T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
791839,HILLESLEY - HILLESLEY,2023-03-21T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-03-21T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
791839,HILLESLEY - HILLESLEY,2023-03-21T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
791839,HILLESLEY - HILLESLEY,2023-03-21T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
791839,HILLESLEY - HILLESLEY,2023-03-21T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-03-21T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
791839,HILLESLEY - HILLESLEY,2023-03-21T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.02
791839,HILLESLEY - HILLESLEY,2023-03-21T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.02
791839,HILLESLEY - HILLESLEY,2023-03-21T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
791839,HILLESLEY - HILLESLEY,2023-03-21T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
791839,HILLESLEY - HILLESLEY,2023-03-21T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
791839,HILLESLEY - HILLESLEY,2023-03-21T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
791839,HILLESLEY - HILLESLEY,2023-03-21T21:00:00.000+00:00,transformer,,Temperature,C,15.3
791839,HILLESLEY - HILLESLEY,2023-03-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
791839,HILLESLEY - HILLESLEY,2023-03-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
791839,HILLESLEY - HILLESLEY,2023-03-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-03-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
791839,HILLESLEY - HILLESLEY,2023-03-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
791839,HILLESLEY - HILLESLEY,2023-03-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
791839,HILLESLEY - HILLESLEY,2023-03-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
791839,HILLESLEY - HILLESLEY,2023-03-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
791839,HILLESLEY - HILLESLEY,2023-03-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
791839,HILLESLEY - HILLESLEY,2023-03-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.32
791839,HILLESLEY - HILLESLEY,2023-03-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.29
791839,HILLESLEY - HILLESLEY,2023-03-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.2
791839,HILLESLEY - HILLESLEY,2023-03-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
791839,HILLESLEY - HILLESLEY,2023-03-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
791839,HILLESLEY - HILLESLEY,2023-03-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
791839,HILLESLEY - HILLESLEY,2023-03-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
791839,HILLESLEY - HILLESLEY,2023-03-21T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-03-21T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
791839,HILLESLEY - HILLESLEY,2023-03-21T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
791839,HILLESLEY - HILLESLEY,2023-03-21T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.95
791839,HILLESLEY - HILLESLEY,2023-03-21T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
791839,HILLESLEY - HILLESLEY,2023-03-21T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.58
791839,HILLESLEY - HILLESLEY,2023-03-21T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-03-21T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-03-21T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
791839,HILLESLEY - HILLESLEY,2023-03-21T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
791839,HILLESLEY - HILLESLEY,2023-03-21T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
791839,HILLESLEY - HILLESLEY,2023-03-21T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-03-21T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
791839,HILLESLEY - HILLESLEY,2023-03-21T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
791839,HILLESLEY - HILLESLEY,2023-03-21T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.68
791839,HILLESLEY - HILLESLEY,2023-03-21T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.95
791839,HILLESLEY - HILLESLEY,2023-03-21T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
791839,HILLESLEY - HILLESLEY,2023-03-21T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
791839,HILLESLEY - HILLESLEY,2023-03-21T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
791839,HILLESLEY - HILLESLEY,2023-03-21T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
791839,HILLESLEY - HILLESLEY,2023-03-21T20:50:00.000+00:00,transformer,,Temperature,C,15.3
791839,HILLESLEY - HILLESLEY,2023-03-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
791839,HILLESLEY - HILLESLEY,2023-03-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
791839,HILLESLEY - HILLESLEY,2023-03-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-03-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
791839,HILLESLEY - HILLESLEY,2023-03-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
791839,HILLESLEY - HILLESLEY,2023-03-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
791839,HILLESLEY - HILLESLEY,2023-03-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
791839,HILLESLEY - HILLESLEY,2023-03-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
791839,HILLESLEY - HILLESLEY,2023-03-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
791839,HILLESLEY - HILLESLEY,2023-03-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.63
791839,HILLESLEY - HILLESLEY,2023-03-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.47
791839,HILLESLEY - HILLESLEY,2023-03-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.53
791839,HILLESLEY - HILLESLEY,2023-03-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
791839,HILLESLEY - HILLESLEY,2023-03-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
791839,HILLESLEY - HILLESLEY,2023-03-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
791839,HILLESLEY - HILLESLEY,2023-03-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
791839,HILLESLEY - HILLESLEY,2023-03-21T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-03-21T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-03-21T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
791839,HILLESLEY - HILLESLEY,2023-03-21T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
791839,HILLESLEY - HILLESLEY,2023-03-21T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
791839,HILLESLEY - HILLESLEY,2023-03-21T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.91
791839,HILLESLEY - HILLESLEY,2023-03-21T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
791839,HILLESLEY - HILLESLEY,2023-03-21T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
791839,HILLESLEY - HILLESLEY,2023-03-21T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
791839,HILLESLEY - HILLESLEY,2023-03-21T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-03-21T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
791839,HILLESLEY - HILLESLEY,2023-03-21T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
791839,HILLESLEY - HILLESLEY,2023-03-21T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
791839,HILLESLEY - HILLESLEY,2023-03-21T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
791839,HILLESLEY - HILLESLEY,2023-03-21T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.86
791839,HILLESLEY - HILLESLEY,2023-03-21T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.02
791839,HILLESLEY - HILLESLEY,2023-03-21T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
791839,HILLESLEY - HILLESLEY,2023-03-21T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
791839,HILLESLEY - HILLESLEY,2023-03-21T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
791839,HILLESLEY - HILLESLEY,2023-03-21T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
791839,HILLESLEY - HILLESLEY,2023-03-21T20:40:00.000+00:00,transformer,,Temperature,C,15.4
791839,HILLESLEY - HILLESLEY,2023-03-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-03-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
791839,HILLESLEY - HILLESLEY,2023-03-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-03-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
791839,HILLESLEY - HILLESLEY,2023-03-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
791839,HILLESLEY - HILLESLEY,2023-03-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
791839,HILLESLEY - HILLESLEY,2023-03-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
791839,HILLESLEY - HILLESLEY,2023-03-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
791839,HILLESLEY - HILLESLEY,2023-03-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
791839,HILLESLEY - HILLESLEY,2023-03-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
791839,HILLESLEY - HILLESLEY,2023-03-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.61
791839,HILLESLEY - HILLESLEY,2023-03-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.93
791839,HILLESLEY - HILLESLEY,2023-03-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
791839,HILLESLEY - HILLESLEY,2023-03-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
791839,HILLESLEY - HILLESLEY,2023-03-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
791839,HILLESLEY - HILLESLEY,2023-03-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
791839,HILLESLEY - HILLESLEY,2023-03-21T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
791839,HILLESLEY - HILLESLEY,2023-03-21T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-03-21T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
791839,HILLESLEY - HILLESLEY,2023-03-21T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.43
791839,HILLESLEY - HILLESLEY,2023-03-21T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
791839,HILLESLEY - HILLESLEY,2023-03-21T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.17
791839,HILLESLEY - HILLESLEY,2023-03-21T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
791839,HILLESLEY - HILLESLEY,2023-03-21T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
791839,HILLESLEY - HILLESLEY,2023-03-21T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-03-21T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
791839,HILLESLEY - HILLESLEY,2023-03-21T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
791839,HILLESLEY - HILLESLEY,2023-03-21T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-03-21T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
791839,HILLESLEY - HILLESLEY,2023-03-21T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
791839,HILLESLEY - HILLESLEY,2023-03-21T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.01
791839,HILLESLEY - HILLESLEY,2023-03-21T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.23
791839,HILLESLEY - HILLESLEY,2023-03-21T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
791839,HILLESLEY - HILLESLEY,2023-03-21T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
791839,HILLESLEY - HILLESLEY,2023-03-21T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
791839,HILLESLEY - HILLESLEY,2023-03-21T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
791839,HILLESLEY - HILLESLEY,2023-03-21T20:30:00.000+00:00,transformer,,Temperature,C,15.5
791839,HILLESLEY - HILLESLEY,2023-03-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-03-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
791839,HILLESLEY - HILLESLEY,2023-03-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-03-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
791839,HILLESLEY - HILLESLEY,2023-03-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-03-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
791839,HILLESLEY - HILLESLEY,2023-03-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
791839,HILLESLEY - HILLESLEY,2023-03-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
791839,HILLESLEY - HILLESLEY,2023-03-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
791839,HILLESLEY - HILLESLEY,2023-03-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.35
791839,HILLESLEY - HILLESLEY,2023-03-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.67
791839,HILLESLEY - HILLESLEY,2023-03-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.4
791839,HILLESLEY - HILLESLEY,2023-03-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,96.9
791839,HILLESLEY - HILLESLEY,2023-03-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
791839,HILLESLEY - HILLESLEY,2023-03-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
791839,HILLESLEY - HILLESLEY,2023-03-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
791839,HILLESLEY - HILLESLEY,2023-03-21T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-03-21T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-03-21T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
791839,HILLESLEY - HILLESLEY,2023-03-21T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
791839,HILLESLEY - HILLESLEY,2023-03-21T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.65
791839,HILLESLEY - HILLESLEY,2023-03-21T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.12
791839,HILLESLEY - HILLESLEY,2023-03-21T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
791839,HILLESLEY - HILLESLEY,2023-03-21T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
791839,HILLESLEY - HILLESLEY,2023-03-21T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
791839,HILLESLEY - HILLESLEY,2023-03-21T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
791839,HILLESLEY - HILLESLEY,2023-03-21T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
791839,HILLESLEY - HILLESLEY,2023-03-21T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-03-21T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
791839,HILLESLEY - HILLESLEY,2023-03-21T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
791839,HILLESLEY - HILLESLEY,2023-03-21T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.08
791839,HILLESLEY - HILLESLEY,2023-03-21T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.31
791839,HILLESLEY - HILLESLEY,2023-03-21T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
791839,HILLESLEY - HILLESLEY,2023-03-21T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
791839,HILLESLEY - HILLESLEY,2023-03-21T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
791839,HILLESLEY - HILLESLEY,2023-03-21T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
791839,HILLESLEY - HILLESLEY,2023-03-21T20:20:00.000+00:00,transformer,,Temperature,C,15.6
791839,HILLESLEY - HILLESLEY,2023-03-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
791839,HILLESLEY - HILLESLEY,2023-03-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
791839,HILLESLEY - HILLESLEY,2023-03-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-03-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
791839,HILLESLEY - HILLESLEY,2023-03-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
791839,HILLESLEY - HILLESLEY,2023-03-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
791839,HILLESLEY - HILLESLEY,2023-03-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
791839,HILLESLEY - HILLESLEY,2023-03-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
791839,HILLESLEY - HILLESLEY,2023-03-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
791839,HILLESLEY - HILLESLEY,2023-03-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.74
791839,HILLESLEY - HILLESLEY,2023-03-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.73
791839,HILLESLEY - HILLESLEY,2023-03-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.43
791839,HILLESLEY - HILLESLEY,2023-03-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
791839,HILLESLEY - HILLESLEY,2023-03-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
791839,HILLESLEY - HILLESLEY,2023-03-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
791839,HILLESLEY - HILLESLEY,2023-03-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
791839,HILLESLEY - HILLESLEY,2023-03-21T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
791839,HILLESLEY - HILLESLEY,2023-03-21T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-03-21T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
791839,HILLESLEY - HILLESLEY,2023-03-21T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.43
791839,HILLESLEY - HILLESLEY,2023-03-21T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
791839,HILLESLEY - HILLESLEY,2023-03-21T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.02
791839,HILLESLEY - HILLESLEY,2023-03-21T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-03-21T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
791839,HILLESLEY - HILLESLEY,2023-03-21T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
791839,HILLESLEY - HILLESLEY,2023-03-21T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
791839,HILLESLEY - HILLESLEY,2023-03-21T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
791839,HILLESLEY - HILLESLEY,2023-03-21T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
791839,HILLESLEY - HILLESLEY,2023-03-21T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
791839,HILLESLEY - HILLESLEY,2023-03-21T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
791839,HILLESLEY - HILLESLEY,2023-03-21T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
791839,HILLESLEY - HILLESLEY,2023-03-21T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.06
791839,HILLESLEY - HILLESLEY,2023-03-21T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
791839,HILLESLEY - HILLESLEY,2023-03-21T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
791839,HILLESLEY - HILLESLEY,2023-03-21T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
791839,HILLESLEY - HILLESLEY,2023-03-21T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
791839,HILLESLEY - HILLESLEY,2023-03-21T20:10:00.000+00:00,transformer,,Temperature,C,15.7
791839,HILLESLEY - HILLESLEY,2023-03-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-03-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
791839,HILLESLEY - HILLESLEY,2023-03-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-03-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
791839,HILLESLEY - HILLESLEY,2023-03-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
791839,HILLESLEY - HILLESLEY,2023-03-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
791839,HILLESLEY - HILLESLEY,2023-03-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
791839,HILLESLEY - HILLESLEY,2023-03-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
791839,HILLESLEY - HILLESLEY,2023-03-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
791839,HILLESLEY - HILLESLEY,2023-03-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.09
791839,HILLESLEY - HILLESLEY,2023-03-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.25
791839,HILLESLEY - HILLESLEY,2023-03-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.08
791839,HILLESLEY - HILLESLEY,2023-03-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
791839,HILLESLEY - HILLESLEY,2023-03-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
791839,HILLESLEY - HILLESLEY,2023-03-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
791839,HILLESLEY - HILLESLEY,2023-03-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
791839,HILLESLEY - HILLESLEY,2023-03-21T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-03-21T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
791839,HILLESLEY - HILLESLEY,2023-03-21T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
791839,HILLESLEY - HILLESLEY,2023-03-21T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.85
791839,HILLESLEY - HILLESLEY,2023-03-21T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
791839,HILLESLEY - HILLESLEY,2023-03-21T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.47
791839,HILLESLEY - HILLESLEY,2023-03-21T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-03-21T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
791839,HILLESLEY - HILLESLEY,2023-03-21T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-03-21T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
791839,HILLESLEY - HILLESLEY,2023-03-21T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
791839,HILLESLEY - HILLESLEY,2023-03-21T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
791839,HILLESLEY - HILLESLEY,2023-03-21T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-03-21T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
791839,HILLESLEY - HILLESLEY,2023-03-21T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
791839,HILLESLEY - HILLESLEY,2023-03-21T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.59
791839,HILLESLEY - HILLESLEY,2023-03-21T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-03-21T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
791839,HILLESLEY - HILLESLEY,2023-03-21T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
791839,HILLESLEY - HILLESLEY,2023-03-21T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
791839,HILLESLEY - HILLESLEY,2023-03-21T20:00:00.000+00:00,transformer,,Temperature,C,15.8
791839,HILLESLEY - HILLESLEY,2023-03-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-03-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
791839,HILLESLEY - HILLESLEY,2023-03-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-03-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
791839,HILLESLEY - HILLESLEY,2023-03-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-03-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
791839,HILLESLEY - HILLESLEY,2023-03-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
791839,HILLESLEY - HILLESLEY,2023-03-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
791839,HILLESLEY - HILLESLEY,2023-03-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
791839,HILLESLEY - HILLESLEY,2023-03-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.87
791839,HILLESLEY - HILLESLEY,2023-03-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.99
791839,HILLESLEY - HILLESLEY,2023-03-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.05
791839,HILLESLEY - HILLESLEY,2023-03-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
791839,HILLESLEY - HILLESLEY,2023-03-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
791839,HILLESLEY - HILLESLEY,2023-03-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
791839,HILLESLEY - HILLESLEY,2023-03-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
791839,HILLESLEY - HILLESLEY,2023-03-21T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
791839,HILLESLEY - HILLESLEY,2023-03-21T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-03-21T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
791839,HILLESLEY - HILLESLEY,2023-03-21T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.96
791839,HILLESLEY - HILLESLEY,2023-03-21T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
791839,HILLESLEY - HILLESLEY,2023-03-21T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.4
791839,HILLESLEY - HILLESLEY,2023-03-21T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-03-21T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
791839,HILLESLEY - HILLESLEY,2023-03-21T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-03-21T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
791839,HILLESLEY - HILLESLEY,2023-03-21T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
791839,HILLESLEY - HILLESLEY,2023-03-21T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-03-21T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-03-21T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.57
791839,HILLESLEY - HILLESLEY,2023-03-21T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.33
791839,HILLESLEY - HILLESLEY,2023-03-21T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.47
791839,HILLESLEY - HILLESLEY,2023-03-21T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
791839,HILLESLEY - HILLESLEY,2023-03-21T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
791839,HILLESLEY - HILLESLEY,2023-03-21T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
791839,HILLESLEY - HILLESLEY,2023-03-21T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
791839,HILLESLEY - HILLESLEY,2023-03-21T19:50:00.000+00:00,transformer,,Temperature,C,15.8
791839,HILLESLEY - HILLESLEY,2023-03-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
791839,HILLESLEY - HILLESLEY,2023-03-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
791839,HILLESLEY - HILLESLEY,2023-03-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
791839,HILLESLEY - HILLESLEY,2023-03-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
791839,HILLESLEY - HILLESLEY,2023-03-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-03-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
791839,HILLESLEY - HILLESLEY,2023-03-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
791839,HILLESLEY - HILLESLEY,2023-03-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
791839,HILLESLEY - HILLESLEY,2023-03-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
791839,HILLESLEY - HILLESLEY,2023-03-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.53
791839,HILLESLEY - HILLESLEY,2023-03-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.43
791839,HILLESLEY - HILLESLEY,2023-03-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.87
791839,HILLESLEY - HILLESLEY,2023-03-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
791839,HILLESLEY - HILLESLEY,2023-03-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
791839,HILLESLEY - HILLESLEY,2023-03-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
791839,HILLESLEY - HILLESLEY,2023-03-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
791839,HILLESLEY - HILLESLEY,2023-03-21T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-03-21T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
791839,HILLESLEY - HILLESLEY,2023-03-21T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
791839,HILLESLEY - HILLESLEY,2023-03-21T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.32
791839,HILLESLEY - HILLESLEY,2023-03-21T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
791839,HILLESLEY - HILLESLEY,2023-03-21T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-13.82
791839,HILLESLEY - HILLESLEY,2023-03-21T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
791839,HILLESLEY - HILLESLEY,2023-03-21T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
791839,HILLESLEY - HILLESLEY,2023-03-21T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-03-21T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
791839,HILLESLEY - HILLESLEY,2023-03-21T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-03-21T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
791839,HILLESLEY - HILLESLEY,2023-03-21T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
791839,HILLESLEY - HILLESLEY,2023-03-21T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.43
791839,HILLESLEY - HILLESLEY,2023-03-21T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
791839,HILLESLEY - HILLESLEY,2023-03-21T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.61
791839,HILLESLEY - HILLESLEY,2023-03-21T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
791839,HILLESLEY - HILLESLEY,2023-03-21T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
