Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.35
791839,HILLESLEY - HILLESLEY,2023-03-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.27
791839,HILLESLEY - HILLESLEY,2023-03-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
791839,HILLESLEY - HILLESLEY,2023-03-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-03-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
791839,HILLESLEY - HILLESLEY,2023-03-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
791839,HILLESLEY - HILLESLEY,2023-03-21T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
791839,HILLESLEY - HILLESLEY,2023-03-21T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
791839,HILLESLEY - HILLESLEY,2023-03-21T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
791839,HILLESLEY - HILLESLEY,2023-03-21T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
791839,HILLESLEY - HILLESLEY,2023-03-21T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
791839,HILLESLEY - HILLESLEY,2023-03-21T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.93
791839,HILLESLEY - HILLESLEY,2023-03-21T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
791839,HILLESLEY - HILLESLEY,2023-03-21T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-03-21T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
791839,HILLESLEY - HILLESLEY,2023-03-21T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
791839,HILLESLEY - HILLESLEY,2023-03-21T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-03-21T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-03-21T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
791839,HILLESLEY - HILLESLEY,2023-03-21T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
791839,HILLESLEY - HILLESLEY,2023-03-21T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
791839,HILLESLEY - HILLESLEY,2023-03-21T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.85
791839,HILLESLEY - HILLESLEY,2023-03-21T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
791839,HILLESLEY - HILLESLEY,2023-03-21T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
791839,HILLESLEY - HILLESLEY,2023-03-21T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
791839,HILLESLEY - HILLESLEY,2023-03-21T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
791839,HILLESLEY - HILLESLEY,2023-03-21T15:00:00.000+00:00,transformer,,Temperature,C,16.7
791839,HILLESLEY - HILLESLEY,2023-03-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
791839,HILLESLEY - HILLESLEY,2023-03-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
791839,HILLESLEY - HILLESLEY,2023-03-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-03-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
791839,HILLESLEY - HILLESLEY,2023-03-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-03-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
791839,HILLESLEY - HILLESLEY,2023-03-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
791839,HILLESLEY - HILLESLEY,2023-03-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
791839,HILLESLEY - HILLESLEY,2023-03-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
791839,HILLESLEY - HILLESLEY,2023-03-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.16
791839,HILLESLEY - HILLESLEY,2023-03-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.25
791839,HILLESLEY - HILLESLEY,2023-03-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.78
791839,HILLESLEY - HILLESLEY,2023-03-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
791839,HILLESLEY - HILLESLEY,2023-03-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
791839,HILLESLEY - HILLESLEY,2023-03-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
791839,HILLESLEY - HILLESLEY,2023-03-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-03-21T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
791839,HILLESLEY - HILLESLEY,2023-03-21T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-03-21T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
791839,HILLESLEY - HILLESLEY,2023-03-21T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
791839,HILLESLEY - HILLESLEY,2023-03-21T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
791839,HILLESLEY - HILLESLEY,2023-03-21T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.75
791839,HILLESLEY - HILLESLEY,2023-03-21T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
791839,HILLESLEY - HILLESLEY,2023-03-21T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
791839,HILLESLEY - HILLESLEY,2023-03-21T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
791839,HILLESLEY - HILLESLEY,2023-03-21T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
791839,HILLESLEY - HILLESLEY,2023-03-21T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
791839,HILLESLEY - HILLESLEY,2023-03-21T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-03-21T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
791839,HILLESLEY - HILLESLEY,2023-03-21T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
791839,HILLESLEY - HILLESLEY,2023-03-21T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
791839,HILLESLEY - HILLESLEY,2023-03-21T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.57
791839,HILLESLEY - HILLESLEY,2023-03-21T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
791839,HILLESLEY - HILLESLEY,2023-03-21T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
791839,HILLESLEY - HILLESLEY,2023-03-21T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
791839,HILLESLEY - HILLESLEY,2023-03-21T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
791839,HILLESLEY - HILLESLEY,2023-03-21T14:50:00.000+00:00,transformer,,Temperature,C,16.8
791839,HILLESLEY - HILLESLEY,2023-03-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-03-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
791839,HILLESLEY - HILLESLEY,2023-03-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-03-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
791839,HILLESLEY - HILLESLEY,2023-03-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-03-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
791839,HILLESLEY - HILLESLEY,2023-03-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
791839,HILLESLEY - HILLESLEY,2023-03-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
791839,HILLESLEY - HILLESLEY,2023-03-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
791839,HILLESLEY - HILLESLEY,2023-03-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.59
791839,HILLESLEY - HILLESLEY,2023-03-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.3
791839,HILLESLEY - HILLESLEY,2023-03-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.32
791839,HILLESLEY - HILLESLEY,2023-03-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
791839,HILLESLEY - HILLESLEY,2023-03-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
791839,HILLESLEY - HILLESLEY,2023-03-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-03-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
791839,HILLESLEY - HILLESLEY,2023-03-21T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
791839,HILLESLEY - HILLESLEY,2023-03-21T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-03-21T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
791839,HILLESLEY - HILLESLEY,2023-03-21T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
791839,HILLESLEY - HILLESLEY,2023-03-21T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
791839,HILLESLEY - HILLESLEY,2023-03-21T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.45
791839,HILLESLEY - HILLESLEY,2023-03-21T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
791839,HILLESLEY - HILLESLEY,2023-03-21T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
791839,HILLESLEY - HILLESLEY,2023-03-21T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
791839,HILLESLEY - HILLESLEY,2023-03-21T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
791839,HILLESLEY - HILLESLEY,2023-03-21T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
791839,HILLESLEY - HILLESLEY,2023-03-21T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
791839,HILLESLEY - HILLESLEY,2023-03-21T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-03-21T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
791839,HILLESLEY - HILLESLEY,2023-03-21T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
791839,HILLESLEY - HILLESLEY,2023-03-21T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.57
791839,HILLESLEY - HILLESLEY,2023-03-21T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-03-21T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
791839,HILLESLEY - HILLESLEY,2023-03-21T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-03-21T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
791839,HILLESLEY - HILLESLEY,2023-03-21T14:40:00.000+00:00,transformer,,Temperature,C,16.8
791839,HILLESLEY - HILLESLEY,2023-03-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-03-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
791839,HILLESLEY - HILLESLEY,2023-03-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-03-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
791839,HILLESLEY - HILLESLEY,2023-03-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-03-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
791839,HILLESLEY - HILLESLEY,2023-03-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-03-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
791839,HILLESLEY - HILLESLEY,2023-03-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
791839,HILLESLEY - HILLESLEY,2023-03-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.21
791839,HILLESLEY - HILLESLEY,2023-03-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.28
791839,HILLESLEY - HILLESLEY,2023-03-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.02
791839,HILLESLEY - HILLESLEY,2023-03-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
791839,HILLESLEY - HILLESLEY,2023-03-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
791839,HILLESLEY - HILLESLEY,2023-03-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
791839,HILLESLEY - HILLESLEY,2023-03-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
791839,HILLESLEY - HILLESLEY,2023-03-21T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
791839,HILLESLEY - HILLESLEY,2023-03-21T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
791839,HILLESLEY - HILLESLEY,2023-03-21T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
791839,HILLESLEY - HILLESLEY,2023-03-21T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
791839,HILLESLEY - HILLESLEY,2023-03-21T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
791839,HILLESLEY - HILLESLEY,2023-03-21T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.79
791839,HILLESLEY - HILLESLEY,2023-03-21T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
791839,HILLESLEY - HILLESLEY,2023-03-21T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
791839,HILLESLEY - HILLESLEY,2023-03-21T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
791839,HILLESLEY - HILLESLEY,2023-03-21T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
791839,HILLESLEY - HILLESLEY,2023-03-21T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-03-21T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
791839,HILLESLEY - HILLESLEY,2023-03-21T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-03-21T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
791839,HILLESLEY - HILLESLEY,2023-03-21T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
791839,HILLESLEY - HILLESLEY,2023-03-21T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.25
791839,HILLESLEY - HILLESLEY,2023-03-21T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
791839,HILLESLEY - HILLESLEY,2023-03-21T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
791839,HILLESLEY - HILLESLEY,2023-03-21T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-03-21T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
791839,HILLESLEY - HILLESLEY,2023-03-21T14:30:00.000+00:00,transformer,,Temperature,C,16.8
791839,HILLESLEY - HILLESLEY,2023-03-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-03-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
791839,HILLESLEY - HILLESLEY,2023-03-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-03-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
791839,HILLESLEY - HILLESLEY,2023-03-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-03-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
791839,HILLESLEY - HILLESLEY,2023-03-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-03-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
791839,HILLESLEY - HILLESLEY,2023-03-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
791839,HILLESLEY - HILLESLEY,2023-03-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.78
791839,HILLESLEY - HILLESLEY,2023-03-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.37
791839,HILLESLEY - HILLESLEY,2023-03-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.04
791839,HILLESLEY - HILLESLEY,2023-03-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
791839,HILLESLEY - HILLESLEY,2023-03-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
791839,HILLESLEY - HILLESLEY,2023-03-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
791839,HILLESLEY - HILLESLEY,2023-03-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
791839,HILLESLEY - HILLESLEY,2023-03-21T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
791839,HILLESLEY - HILLESLEY,2023-03-21T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
791839,HILLESLEY - HILLESLEY,2023-03-21T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
791839,HILLESLEY - HILLESLEY,2023-03-21T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
791839,HILLESLEY - HILLESLEY,2023-03-21T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.29
791839,HILLESLEY - HILLESLEY,2023-03-21T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.69
791839,HILLESLEY - HILLESLEY,2023-03-21T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
791839,HILLESLEY - HILLESLEY,2023-03-21T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
791839,HILLESLEY - HILLESLEY,2023-03-21T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
791839,HILLESLEY - HILLESLEY,2023-03-21T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
791839,HILLESLEY - HILLESLEY,2023-03-21T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
791839,HILLESLEY - HILLESLEY,2023-03-21T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
791839,HILLESLEY - HILLESLEY,2023-03-21T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-03-21T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
791839,HILLESLEY - HILLESLEY,2023-03-21T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
791839,HILLESLEY - HILLESLEY,2023-03-21T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.67
791839,HILLESLEY - HILLESLEY,2023-03-21T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
791839,HILLESLEY - HILLESLEY,2023-03-21T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-03-21T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
791839,HILLESLEY - HILLESLEY,2023-03-21T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
791839,HILLESLEY - HILLESLEY,2023-03-21T14:20:00.000+00:00,transformer,,Temperature,C,16.8
791839,HILLESLEY - HILLESLEY,2023-03-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-03-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
791839,HILLESLEY - HILLESLEY,2023-03-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-03-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
791839,HILLESLEY - HILLESLEY,2023-03-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-03-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
791839,HILLESLEY - HILLESLEY,2023-03-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
791839,HILLESLEY - HILLESLEY,2023-03-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
791839,HILLESLEY - HILLESLEY,2023-03-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
791839,HILLESLEY - HILLESLEY,2023-03-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.37
791839,HILLESLEY - HILLESLEY,2023-03-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.33
791839,HILLESLEY - HILLESLEY,2023-03-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.36
791839,HILLESLEY - HILLESLEY,2023-03-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
791839,HILLESLEY - HILLESLEY,2023-03-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
791839,HILLESLEY - HILLESLEY,2023-03-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
791839,HILLESLEY - HILLESLEY,2023-03-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
791839,HILLESLEY - HILLESLEY,2023-03-21T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
791839,HILLESLEY - HILLESLEY,2023-03-21T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
791839,HILLESLEY - HILLESLEY,2023-03-21T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
791839,HILLESLEY - HILLESLEY,2023-03-21T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
791839,HILLESLEY - HILLESLEY,2023-03-21T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
791839,HILLESLEY - HILLESLEY,2023-03-21T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.18
791839,HILLESLEY - HILLESLEY,2023-03-21T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
791839,HILLESLEY - HILLESLEY,2023-03-21T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-03-21T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
791839,HILLESLEY - HILLESLEY,2023-03-21T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-03-21T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
791839,HILLESLEY - HILLESLEY,2023-03-21T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-03-21T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
791839,HILLESLEY - HILLESLEY,2023-03-21T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
791839,HILLESLEY - HILLESLEY,2023-03-21T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
791839,HILLESLEY - HILLESLEY,2023-03-21T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.93
791839,HILLESLEY - HILLESLEY,2023-03-21T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-03-21T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
791839,HILLESLEY - HILLESLEY,2023-03-21T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
791839,HILLESLEY - HILLESLEY,2023-03-21T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
791839,HILLESLEY - HILLESLEY,2023-03-21T14:10:00.000+00:00,transformer,,Temperature,C,16.8
791839,HILLESLEY - HILLESLEY,2023-03-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-03-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
791839,HILLESLEY - HILLESLEY,2023-03-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-03-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
791839,HILLESLEY - HILLESLEY,2023-03-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-03-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
791839,HILLESLEY - HILLESLEY,2023-03-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-03-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
791839,HILLESLEY - HILLESLEY,2023-03-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
791839,HILLESLEY - HILLESLEY,2023-03-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.78
791839,HILLESLEY - HILLESLEY,2023-03-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.25
791839,HILLESLEY - HILLESLEY,2023-03-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.1
791839,HILLESLEY - HILLESLEY,2023-03-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
791839,HILLESLEY - HILLESLEY,2023-03-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
791839,HILLESLEY - HILLESLEY,2023-03-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
791839,HILLESLEY - HILLESLEY,2023-03-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
791839,HILLESLEY - HILLESLEY,2023-03-21T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
791839,HILLESLEY - HILLESLEY,2023-03-21T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-03-21T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
791839,HILLESLEY - HILLESLEY,2023-03-21T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
791839,HILLESLEY - HILLESLEY,2023-03-21T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
791839,HILLESLEY - HILLESLEY,2023-03-21T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.82
791839,HILLESLEY - HILLESLEY,2023-03-21T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
791839,HILLESLEY - HILLESLEY,2023-03-21T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
791839,HILLESLEY - HILLESLEY,2023-03-21T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
791839,HILLESLEY - HILLESLEY,2023-03-21T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-03-21T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
791839,HILLESLEY - HILLESLEY,2023-03-21T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-03-21T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-03-21T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
791839,HILLESLEY - HILLESLEY,2023-03-21T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
791839,HILLESLEY - HILLESLEY,2023-03-21T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.67
791839,HILLESLEY - HILLESLEY,2023-03-21T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-03-21T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
791839,HILLESLEY - HILLESLEY,2023-03-21T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
791839,HILLESLEY - HILLESLEY,2023-03-21T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
791839,HILLESLEY - HILLESLEY,2023-03-21T14:00:00.000+00:00,transformer,,Temperature,C,16.7
791839,HILLESLEY - HILLESLEY,2023-03-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-03-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
791839,HILLESLEY - HILLESLEY,2023-03-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-03-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
791839,HILLESLEY - HILLESLEY,2023-03-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-03-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
791839,HILLESLEY - HILLESLEY,2023-03-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
791839,HILLESLEY - HILLESLEY,2023-03-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
791839,HILLESLEY - HILLESLEY,2023-03-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
791839,HILLESLEY - HILLESLEY,2023-03-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.45
791839,HILLESLEY - HILLESLEY,2023-03-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.4
791839,HILLESLEY - HILLESLEY,2023-03-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.49
791839,HILLESLEY - HILLESLEY,2023-03-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
791839,HILLESLEY - HILLESLEY,2023-03-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
791839,HILLESLEY - HILLESLEY,2023-03-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-03-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
791839,HILLESLEY - HILLESLEY,2023-03-21T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
791839,HILLESLEY - HILLESLEY,2023-03-21T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
791839,HILLESLEY - HILLESLEY,2023-03-21T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
791839,HILLESLEY - HILLESLEY,2023-03-21T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
791839,HILLESLEY - HILLESLEY,2023-03-21T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
791839,HILLESLEY - HILLESLEY,2023-03-21T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.52
791839,HILLESLEY - HILLESLEY,2023-03-21T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-03-21T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
791839,HILLESLEY - HILLESLEY,2023-03-21T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
791839,HILLESLEY - HILLESLEY,2023-03-21T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-03-21T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
791839,HILLESLEY - HILLESLEY,2023-03-21T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-03-21T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
791839,HILLESLEY - HILLESLEY,2023-03-21T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
791839,HILLESLEY - HILLESLEY,2023-03-21T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
791839,HILLESLEY - HILLESLEY,2023-03-21T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.32
791839,HILLESLEY - HILLESLEY,2023-03-21T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
791839,HILLESLEY - HILLESLEY,2023-03-21T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
791839,HILLESLEY - HILLESLEY,2023-03-21T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-03-21T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
791839,HILLESLEY - HILLESLEY,2023-03-21T13:50:00.000+00:00,transformer,,Temperature,C,16.1
791839,HILLESLEY - HILLESLEY,2023-03-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-03-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
791839,HILLESLEY - HILLESLEY,2023-03-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
791839,HILLESLEY - HILLESLEY,2023-03-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
791839,HILLESLEY - HILLESLEY,2023-03-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-03-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
791839,HILLESLEY - HILLESLEY,2023-03-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
791839,HILLESLEY - HILLESLEY,2023-03-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
791839,HILLESLEY - HILLESLEY,2023-03-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
791839,HILLESLEY - HILLESLEY,2023-03-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.19
791839,HILLESLEY - HILLESLEY,2023-03-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.12
791839,HILLESLEY - HILLESLEY,2023-03-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.84
791839,HILLESLEY - HILLESLEY,2023-03-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
791839,HILLESLEY - HILLESLEY,2023-03-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
791839,HILLESLEY - HILLESLEY,2023-03-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
791839,HILLESLEY - HILLESLEY,2023-03-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
791839,HILLESLEY - HILLESLEY,2023-03-21T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
791839,HILLESLEY - HILLESLEY,2023-03-21T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
791839,HILLESLEY - HILLESLEY,2023-03-21T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
791839,HILLESLEY - HILLESLEY,2023-03-21T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
791839,HILLESLEY - HILLESLEY,2023-03-21T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
791839,HILLESLEY - HILLESLEY,2023-03-21T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.47
791839,HILLESLEY - HILLESLEY,2023-03-21T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-03-21T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
791839,HILLESLEY - HILLESLEY,2023-03-21T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
791839,HILLESLEY - HILLESLEY,2023-03-21T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
791839,HILLESLEY - HILLESLEY,2023-03-21T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
791839,HILLESLEY - HILLESLEY,2023-03-21T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
791839,HILLESLEY - HILLESLEY,2023-03-21T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-03-21T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
791839,HILLESLEY - HILLESLEY,2023-03-21T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
791839,HILLESLEY - HILLESLEY,2023-03-21T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.85
791839,HILLESLEY - HILLESLEY,2023-03-21T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
791839,HILLESLEY - HILLESLEY,2023-03-21T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
791839,HILLESLEY - HILLESLEY,2023-03-21T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
791839,HILLESLEY - HILLESLEY,2023-03-21T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
791839,HILLESLEY - HILLESLEY,2023-03-21T13:40:00.000+00:00,transformer,,Temperature,C,15.9
791839,HILLESLEY - HILLESLEY,2023-03-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
791839,HILLESLEY - HILLESLEY,2023-03-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
791839,HILLESLEY - HILLESLEY,2023-03-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
791839,HILLESLEY - HILLESLEY,2023-03-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
791839,HILLESLEY - HILLESLEY,2023-03-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
791839,HILLESLEY - HILLESLEY,2023-03-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
791839,HILLESLEY - HILLESLEY,2023-03-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
791839,HILLESLEY - HILLESLEY,2023-03-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
791839,HILLESLEY - HILLESLEY,2023-03-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
791839,HILLESLEY - HILLESLEY,2023-03-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,4.61
791839,HILLESLEY - HILLESLEY,2023-03-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.48
791839,HILLESLEY - HILLESLEY,2023-03-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.33
791839,HILLESLEY - HILLESLEY,2023-03-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
791839,HILLESLEY - HILLESLEY,2023-03-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-03-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
791839,HILLESLEY - HILLESLEY,2023-03-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
791839,HILLESLEY - HILLESLEY,2023-03-21T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
791839,HILLESLEY - HILLESLEY,2023-03-21T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-03-21T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
791839,HILLESLEY - HILLESLEY,2023-03-21T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
791839,HILLESLEY - HILLESLEY,2023-03-21T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
791839,HILLESLEY - HILLESLEY,2023-03-21T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.63
791839,HILLESLEY - HILLESLEY,2023-03-21T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
791839,HILLESLEY - HILLESLEY,2023-03-21T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
791839,HILLESLEY - HILLESLEY,2023-03-21T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
791839,HILLESLEY - HILLESLEY,2023-03-21T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
791839,HILLESLEY - HILLESLEY,2023-03-21T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
791839,HILLESLEY - HILLESLEY,2023-03-21T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-03-21T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
791839,HILLESLEY - HILLESLEY,2023-03-21T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
791839,HILLESLEY - HILLESLEY,2023-03-21T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
791839,HILLESLEY - HILLESLEY,2023-03-21T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.26
791839,HILLESLEY - HILLESLEY,2023-03-21T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
791839,HILLESLEY - HILLESLEY,2023-03-21T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
791839,HILLESLEY - HILLESLEY,2023-03-21T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-03-21T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
791839,HILLESLEY - HILLESLEY,2023-03-21T13:30:00.000+00:00,transformer,,Temperature,C,16.0
791839,HILLESLEY - HILLESLEY,2023-03-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-03-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
791839,HILLESLEY - HILLESLEY,2023-03-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-03-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
791839,HILLESLEY - HILLESLEY,2023-03-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-03-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
791839,HILLESLEY - HILLESLEY,2023-03-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-03-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
791839,HILLESLEY - HILLESLEY,2023-03-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
791839,HILLESLEY - HILLESLEY,2023-03-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.69
791839,HILLESLEY - HILLESLEY,2023-03-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.27
791839,HILLESLEY - HILLESLEY,2023-03-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.89
791839,HILLESLEY - HILLESLEY,2023-03-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
791839,HILLESLEY - HILLESLEY,2023-03-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
791839,HILLESLEY - HILLESLEY,2023-03-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
791839,HILLESLEY - HILLESLEY,2023-03-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
791839,HILLESLEY - HILLESLEY,2023-03-21T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
791839,HILLESLEY - HILLESLEY,2023-03-21T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-03-21T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
791839,HILLESLEY - HILLESLEY,2023-03-21T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
791839,HILLESLEY - HILLESLEY,2023-03-21T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
791839,HILLESLEY - HILLESLEY,2023-03-21T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.28
791839,HILLESLEY - HILLESLEY,2023-03-21T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
791839,HILLESLEY - HILLESLEY,2023-03-21T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
791839,HILLESLEY - HILLESLEY,2023-03-21T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
791839,HILLESLEY - HILLESLEY,2023-03-21T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
791839,HILLESLEY - HILLESLEY,2023-03-21T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
791839,HILLESLEY - HILLESLEY,2023-03-21T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-03-21T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
791839,HILLESLEY - HILLESLEY,2023-03-21T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
791839,HILLESLEY - HILLESLEY,2023-03-21T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
791839,HILLESLEY - HILLESLEY,2023-03-21T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.57
791839,HILLESLEY - HILLESLEY,2023-03-21T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
791839,HILLESLEY - HILLESLEY,2023-03-21T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
791839,HILLESLEY - HILLESLEY,2023-03-21T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
791839,HILLESLEY - HILLESLEY,2023-03-21T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
791839,HILLESLEY - HILLESLEY,2023-03-21T13:20:00.000+00:00,transformer,,Temperature,C,15.9
791839,HILLESLEY - HILLESLEY,2023-03-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
791839,HILLESLEY - HILLESLEY,2023-03-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
791839,HILLESLEY - HILLESLEY,2023-03-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-03-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
791839,HILLESLEY - HILLESLEY,2023-03-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-03-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
791839,HILLESLEY - HILLESLEY,2023-03-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-03-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
791839,HILLESLEY - HILLESLEY,2023-03-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
791839,HILLESLEY - HILLESLEY,2023-03-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.64
791839,HILLESLEY - HILLESLEY,2023-03-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.1
791839,HILLESLEY - HILLESLEY,2023-03-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.85
791839,HILLESLEY - HILLESLEY,2023-03-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
791839,HILLESLEY - HILLESLEY,2023-03-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
791839,HILLESLEY - HILLESLEY,2023-03-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
791839,HILLESLEY - HILLESLEY,2023-03-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
791839,HILLESLEY - HILLESLEY,2023-03-21T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
791839,HILLESLEY - HILLESLEY,2023-03-21T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-03-21T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
791839,HILLESLEY - HILLESLEY,2023-03-21T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
791839,HILLESLEY - HILLESLEY,2023-03-21T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
791839,HILLESLEY - HILLESLEY,2023-03-21T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-5.43
791839,HILLESLEY - HILLESLEY,2023-03-21T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-03-21T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
791839,HILLESLEY - HILLESLEY,2023-03-21T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
791839,HILLESLEY - HILLESLEY,2023-03-21T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
791839,HILLESLEY - HILLESLEY,2023-03-21T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
791839,HILLESLEY - HILLESLEY,2023-03-21T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
791839,HILLESLEY - HILLESLEY,2023-03-21T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-03-21T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
791839,HILLESLEY - HILLESLEY,2023-03-21T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
791839,HILLESLEY - HILLESLEY,2023-03-21T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.26
791839,HILLESLEY - HILLESLEY,2023-03-21T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
791839,HILLESLEY - HILLESLEY,2023-03-21T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
791839,HILLESLEY - HILLESLEY,2023-03-21T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
791839,HILLESLEY - HILLESLEY,2023-03-21T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
791839,HILLESLEY - HILLESLEY,2023-03-21T13:10:00.000+00:00,transformer,,Temperature,C,15.9
791839,HILLESLEY - HILLESLEY,2023-03-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
791839,HILLESLEY - HILLESLEY,2023-03-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
791839,HILLESLEY - HILLESLEY,2023-03-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-03-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
791839,HILLESLEY - HILLESLEY,2023-03-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-03-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
791839,HILLESLEY - HILLESLEY,2023-03-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
791839,HILLESLEY - HILLESLEY,2023-03-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
791839,HILLESLEY - HILLESLEY,2023-03-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
791839,HILLESLEY - HILLESLEY,2023-03-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.16
791839,HILLESLEY - HILLESLEY,2023-03-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.4
791839,HILLESLEY - HILLESLEY,2023-03-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.69
791839,HILLESLEY - HILLESLEY,2023-03-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
791839,HILLESLEY - HILLESLEY,2023-03-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
791839,HILLESLEY - HILLESLEY,2023-03-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
791839,HILLESLEY - HILLESLEY,2023-03-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
791839,HILLESLEY - HILLESLEY,2023-03-21T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
791839,HILLESLEY - HILLESLEY,2023-03-21T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-03-21T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
791839,HILLESLEY - HILLESLEY,2023-03-21T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
791839,HILLESLEY - HILLESLEY,2023-03-21T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
791839,HILLESLEY - HILLESLEY,2023-03-21T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.6
791839,HILLESLEY - HILLESLEY,2023-03-21T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
791839,HILLESLEY - HILLESLEY,2023-03-21T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
791839,HILLESLEY - HILLESLEY,2023-03-21T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
791839,HILLESLEY - HILLESLEY,2023-03-21T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
791839,HILLESLEY - HILLESLEY,2023-03-21T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-03-21T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
791839,HILLESLEY - HILLESLEY,2023-03-21T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
791839,HILLESLEY - HILLESLEY,2023-03-21T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
791839,HILLESLEY - HILLESLEY,2023-03-21T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.1
791839,HILLESLEY - HILLESLEY,2023-03-21T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.35
791839,HILLESLEY - HILLESLEY,2023-03-21T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
791839,HILLESLEY - HILLESLEY,2023-03-21T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
791839,HILLESLEY - HILLESLEY,2023-03-21T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
791839,HILLESLEY - HILLESLEY,2023-03-21T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
791839,HILLESLEY - HILLESLEY,2023-03-21T13:00:00.000+00:00,transformer,,Temperature,C,15.9
791839,HILLESLEY - HILLESLEY,2023-03-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-03-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
791839,HILLESLEY - HILLESLEY,2023-03-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
791839,HILLESLEY - HILLESLEY,2023-03-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
791839,HILLESLEY - HILLESLEY,2023-03-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-03-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
791839,HILLESLEY - HILLESLEY,2023-03-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
791839,HILLESLEY - HILLESLEY,2023-03-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
791839,HILLESLEY - HILLESLEY,2023-03-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
791839,HILLESLEY - HILLESLEY,2023-03-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.27
791839,HILLESLEY - HILLESLEY,2023-03-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.58
791839,HILLESLEY - HILLESLEY,2023-03-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.96
791839,HILLESLEY - HILLESLEY,2023-03-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
791839,HILLESLEY - HILLESLEY,2023-03-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
791839,HILLESLEY - HILLESLEY,2023-03-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
791839,HILLESLEY - HILLESLEY,2023-03-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
791839,HILLESLEY - HILLESLEY,2023-03-21T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
791839,HILLESLEY - HILLESLEY,2023-03-21T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
791839,HILLESLEY - HILLESLEY,2023-03-21T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
791839,HILLESLEY - HILLESLEY,2023-03-21T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
791839,HILLESLEY - HILLESLEY,2023-03-21T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
791839,HILLESLEY - HILLESLEY,2023-03-21T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.28
791839,HILLESLEY - HILLESLEY,2023-03-21T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
791839,HILLESLEY - HILLESLEY,2023-03-21T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
791839,HILLESLEY - HILLESLEY,2023-03-21T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
791839,HILLESLEY - HILLESLEY,2023-03-21T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
791839,HILLESLEY - HILLESLEY,2023-03-21T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
791839,HILLESLEY - HILLESLEY,2023-03-21T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
791839,HILLESLEY - HILLESLEY,2023-03-21T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
791839,HILLESLEY - HILLESLEY,2023-03-21T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
791839,HILLESLEY - HILLESLEY,2023-03-21T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.84
791839,HILLESLEY - HILLESLEY,2023-03-21T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.29
791839,HILLESLEY - HILLESLEY,2023-03-21T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
791839,HILLESLEY - HILLESLEY,2023-03-21T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
791839,HILLESLEY - HILLESLEY,2023-03-21T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
