Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
791839,HILLESLEY - HILLESLEY,2023-03-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
791839,HILLESLEY - HILLESLEY,2023-03-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
791839,HILLESLEY - HILLESLEY,2023-03-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
791839,HILLESLEY - HILLESLEY,2023-03-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-03-21T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
791839,HILLESLEY - HILLESLEY,2023-03-21T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
791839,HILLESLEY - HILLESLEY,2023-03-21T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
791839,HILLESLEY - HILLESLEY,2023-03-21T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.51
791839,HILLESLEY - HILLESLEY,2023-03-21T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
791839,HILLESLEY - HILLESLEY,2023-03-21T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-8.72
791839,HILLESLEY - HILLESLEY,2023-03-21T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
791839,HILLESLEY - HILLESLEY,2023-03-21T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
791839,HILLESLEY - HILLESLEY,2023-03-21T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
791839,HILLESLEY - HILLESLEY,2023-03-21T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
791839,HILLESLEY - HILLESLEY,2023-03-21T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
791839,HILLESLEY - HILLESLEY,2023-03-21T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-03-21T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
791839,HILLESLEY - HILLESLEY,2023-03-21T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
791839,HILLESLEY - HILLESLEY,2023-03-21T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
791839,HILLESLEY - HILLESLEY,2023-03-21T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.29
791839,HILLESLEY - HILLESLEY,2023-03-21T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
791839,HILLESLEY - HILLESLEY,2023-03-21T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
791839,HILLESLEY - HILLESLEY,2023-03-21T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
791839,HILLESLEY - HILLESLEY,2023-03-21T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
791839,HILLESLEY - HILLESLEY,2023-03-21T07:40:00.000+00:00,transformer,,Temperature,C,14.1
791839,HILLESLEY - HILLESLEY,2023-03-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
791839,HILLESLEY - HILLESLEY,2023-03-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
791839,HILLESLEY - HILLESLEY,2023-03-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-03-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
791839,HILLESLEY - HILLESLEY,2023-03-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
791839,HILLESLEY - HILLESLEY,2023-03-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
791839,HILLESLEY - HILLESLEY,2023-03-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
791839,HILLESLEY - HILLESLEY,2023-03-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-03-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
791839,HILLESLEY - HILLESLEY,2023-03-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.55
791839,HILLESLEY - HILLESLEY,2023-03-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.06
791839,HILLESLEY - HILLESLEY,2023-03-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.01
791839,HILLESLEY - HILLESLEY,2023-03-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
791839,HILLESLEY - HILLESLEY,2023-03-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
791839,HILLESLEY - HILLESLEY,2023-03-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
791839,HILLESLEY - HILLESLEY,2023-03-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
791839,HILLESLEY - HILLESLEY,2023-03-21T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
791839,HILLESLEY - HILLESLEY,2023-03-21T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
791839,HILLESLEY - HILLESLEY,2023-03-21T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
791839,HILLESLEY - HILLESLEY,2023-03-21T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.88
791839,HILLESLEY - HILLESLEY,2023-03-21T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
791839,HILLESLEY - HILLESLEY,2023-03-21T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-10.56
791839,HILLESLEY - HILLESLEY,2023-03-21T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
791839,HILLESLEY - HILLESLEY,2023-03-21T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
791839,HILLESLEY - HILLESLEY,2023-03-21T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
791839,HILLESLEY - HILLESLEY,2023-03-21T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
791839,HILLESLEY - HILLESLEY,2023-03-21T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-03-21T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
791839,HILLESLEY - HILLESLEY,2023-03-21T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
791839,HILLESLEY - HILLESLEY,2023-03-21T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
791839,HILLESLEY - HILLESLEY,2023-03-21T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
791839,HILLESLEY - HILLESLEY,2023-03-21T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.39
791839,HILLESLEY - HILLESLEY,2023-03-21T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
791839,HILLESLEY - HILLESLEY,2023-03-21T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
791839,HILLESLEY - HILLESLEY,2023-03-21T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
791839,HILLESLEY - HILLESLEY,2023-03-21T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
791839,HILLESLEY - HILLESLEY,2023-03-21T07:30:00.000+00:00,transformer,,Temperature,C,14.1
791839,HILLESLEY - HILLESLEY,2023-03-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-03-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
791839,HILLESLEY - HILLESLEY,2023-03-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
791839,HILLESLEY - HILLESLEY,2023-03-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
791839,HILLESLEY - HILLESLEY,2023-03-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-03-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
791839,HILLESLEY - HILLESLEY,2023-03-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-03-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
791839,HILLESLEY - HILLESLEY,2023-03-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
791839,HILLESLEY - HILLESLEY,2023-03-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.55
791839,HILLESLEY - HILLESLEY,2023-03-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.16
791839,HILLESLEY - HILLESLEY,2023-03-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.95
791839,HILLESLEY - HILLESLEY,2023-03-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
791839,HILLESLEY - HILLESLEY,2023-03-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
791839,HILLESLEY - HILLESLEY,2023-03-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
791839,HILLESLEY - HILLESLEY,2023-03-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
791839,HILLESLEY - HILLESLEY,2023-03-21T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
791839,HILLESLEY - HILLESLEY,2023-03-21T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
791839,HILLESLEY - HILLESLEY,2023-03-21T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
791839,HILLESLEY - HILLESLEY,2023-03-21T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.82
791839,HILLESLEY - HILLESLEY,2023-03-21T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
791839,HILLESLEY - HILLESLEY,2023-03-21T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.36
791839,HILLESLEY - HILLESLEY,2023-03-21T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
791839,HILLESLEY - HILLESLEY,2023-03-21T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
791839,HILLESLEY - HILLESLEY,2023-03-21T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
791839,HILLESLEY - HILLESLEY,2023-03-21T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
791839,HILLESLEY - HILLESLEY,2023-03-21T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
791839,HILLESLEY - HILLESLEY,2023-03-21T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
791839,HILLESLEY - HILLESLEY,2023-03-21T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
791839,HILLESLEY - HILLESLEY,2023-03-21T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
791839,HILLESLEY - HILLESLEY,2023-03-21T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
791839,HILLESLEY - HILLESLEY,2023-03-21T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.66
791839,HILLESLEY - HILLESLEY,2023-03-21T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
791839,HILLESLEY - HILLESLEY,2023-03-21T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
791839,HILLESLEY - HILLESLEY,2023-03-21T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
791839,HILLESLEY - HILLESLEY,2023-03-21T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
791839,HILLESLEY - HILLESLEY,2023-03-21T07:20:00.000+00:00,transformer,,Temperature,C,14.0
791839,HILLESLEY - HILLESLEY,2023-03-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-03-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
791839,HILLESLEY - HILLESLEY,2023-03-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
791839,HILLESLEY - HILLESLEY,2023-03-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
791839,HILLESLEY - HILLESLEY,2023-03-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
791839,HILLESLEY - HILLESLEY,2023-03-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
791839,HILLESLEY - HILLESLEY,2023-03-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
791839,HILLESLEY - HILLESLEY,2023-03-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
791839,HILLESLEY - HILLESLEY,2023-03-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
791839,HILLESLEY - HILLESLEY,2023-03-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.61
791839,HILLESLEY - HILLESLEY,2023-03-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.76
791839,HILLESLEY - HILLESLEY,2023-03-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.02
791839,HILLESLEY - HILLESLEY,2023-03-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
791839,HILLESLEY - HILLESLEY,2023-03-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
791839,HILLESLEY - HILLESLEY,2023-03-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
791839,HILLESLEY - HILLESLEY,2023-03-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
791839,HILLESLEY - HILLESLEY,2023-03-21T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
791839,HILLESLEY - HILLESLEY,2023-03-21T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
791839,HILLESLEY - HILLESLEY,2023-03-21T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
791839,HILLESLEY - HILLESLEY,2023-03-21T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.59
791839,HILLESLEY - HILLESLEY,2023-03-21T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
791839,HILLESLEY - HILLESLEY,2023-03-21T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-12.29
791839,HILLESLEY - HILLESLEY,2023-03-21T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
791839,HILLESLEY - HILLESLEY,2023-03-21T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
791839,HILLESLEY - HILLESLEY,2023-03-21T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
791839,HILLESLEY - HILLESLEY,2023-03-21T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
791839,HILLESLEY - HILLESLEY,2023-03-21T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
791839,HILLESLEY - HILLESLEY,2023-03-21T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-03-21T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
791839,HILLESLEY - HILLESLEY,2023-03-21T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
791839,HILLESLEY - HILLESLEY,2023-03-21T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
791839,HILLESLEY - HILLESLEY,2023-03-21T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.14
791839,HILLESLEY - HILLESLEY,2023-03-21T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-03-21T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
791839,HILLESLEY - HILLESLEY,2023-03-21T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
791839,HILLESLEY - HILLESLEY,2023-03-21T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
791839,HILLESLEY - HILLESLEY,2023-03-21T07:10:00.000+00:00,transformer,,Temperature,C,14.0
791839,HILLESLEY - HILLESLEY,2023-03-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-03-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
791839,HILLESLEY - HILLESLEY,2023-03-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-03-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
791839,HILLESLEY - HILLESLEY,2023-03-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
791839,HILLESLEY - HILLESLEY,2023-03-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
791839,HILLESLEY - HILLESLEY,2023-03-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
791839,HILLESLEY - HILLESLEY,2023-03-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
791839,HILLESLEY - HILLESLEY,2023-03-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
791839,HILLESLEY - HILLESLEY,2023-03-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.7
791839,HILLESLEY - HILLESLEY,2023-03-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.3
791839,HILLESLEY - HILLESLEY,2023-03-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.43
791839,HILLESLEY - HILLESLEY,2023-03-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
791839,HILLESLEY - HILLESLEY,2023-03-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
791839,HILLESLEY - HILLESLEY,2023-03-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
791839,HILLESLEY - HILLESLEY,2023-03-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
791839,HILLESLEY - HILLESLEY,2023-03-21T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-03-21T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
791839,HILLESLEY - HILLESLEY,2023-03-21T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
791839,HILLESLEY - HILLESLEY,2023-03-21T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.31
791839,HILLESLEY - HILLESLEY,2023-03-21T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
791839,HILLESLEY - HILLESLEY,2023-03-21T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-9.94
791839,HILLESLEY - HILLESLEY,2023-03-21T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
791839,HILLESLEY - HILLESLEY,2023-03-21T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
791839,HILLESLEY - HILLESLEY,2023-03-21T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
791839,HILLESLEY - HILLESLEY,2023-03-21T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
791839,HILLESLEY - HILLESLEY,2023-03-21T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
791839,HILLESLEY - HILLESLEY,2023-03-21T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-03-21T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
791839,HILLESLEY - HILLESLEY,2023-03-21T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
791839,HILLESLEY - HILLESLEY,2023-03-21T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
791839,HILLESLEY - HILLESLEY,2023-03-21T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.1
791839,HILLESLEY - HILLESLEY,2023-03-21T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
791839,HILLESLEY - HILLESLEY,2023-03-21T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
791839,HILLESLEY - HILLESLEY,2023-03-21T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
791839,HILLESLEY - HILLESLEY,2023-03-21T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
791839,HILLESLEY - HILLESLEY,2023-03-21T07:00:00.000+00:00,transformer,,Temperature,C,14.0
791839,HILLESLEY - HILLESLEY,2023-03-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-03-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
791839,HILLESLEY - HILLESLEY,2023-03-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
791839,HILLESLEY - HILLESLEY,2023-03-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
791839,HILLESLEY - HILLESLEY,2023-03-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
791839,HILLESLEY - HILLESLEY,2023-03-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
791839,HILLESLEY - HILLESLEY,2023-03-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-03-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
791839,HILLESLEY - HILLESLEY,2023-03-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
791839,HILLESLEY - HILLESLEY,2023-03-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.75
791839,HILLESLEY - HILLESLEY,2023-03-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.38
791839,HILLESLEY - HILLESLEY,2023-03-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.04
791839,HILLESLEY - HILLESLEY,2023-03-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
791839,HILLESLEY - HILLESLEY,2023-03-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
791839,HILLESLEY - HILLESLEY,2023-03-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
791839,HILLESLEY - HILLESLEY,2023-03-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
791839,HILLESLEY - HILLESLEY,2023-03-21T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
791839,HILLESLEY - HILLESLEY,2023-03-21T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
791839,HILLESLEY - HILLESLEY,2023-03-21T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
791839,HILLESLEY - HILLESLEY,2023-03-21T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
791839,HILLESLEY - HILLESLEY,2023-03-21T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.92
791839,HILLESLEY - HILLESLEY,2023-03-21T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-7.43
791839,HILLESLEY - HILLESLEY,2023-03-21T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-03-21T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
791839,HILLESLEY - HILLESLEY,2023-03-21T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
791839,HILLESLEY - HILLESLEY,2023-03-21T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
791839,HILLESLEY - HILLESLEY,2023-03-21T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
791839,HILLESLEY - HILLESLEY,2023-03-21T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-03-21T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
791839,HILLESLEY - HILLESLEY,2023-03-21T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
791839,HILLESLEY - HILLESLEY,2023-03-21T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.46
791839,HILLESLEY - HILLESLEY,2023-03-21T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.85
791839,HILLESLEY - HILLESLEY,2023-03-21T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
791839,HILLESLEY - HILLESLEY,2023-03-21T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
791839,HILLESLEY - HILLESLEY,2023-03-21T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
791839,HILLESLEY - HILLESLEY,2023-03-21T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
791839,HILLESLEY - HILLESLEY,2023-03-21T06:50:00.000+00:00,transformer,,Temperature,C,14.0
791839,HILLESLEY - HILLESLEY,2023-03-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-03-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
791839,HILLESLEY - HILLESLEY,2023-03-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-03-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
791839,HILLESLEY - HILLESLEY,2023-03-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
791839,HILLESLEY - HILLESLEY,2023-03-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
791839,HILLESLEY - HILLESLEY,2023-03-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
791839,HILLESLEY - HILLESLEY,2023-03-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
791839,HILLESLEY - HILLESLEY,2023-03-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
791839,HILLESLEY - HILLESLEY,2023-03-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.67
791839,HILLESLEY - HILLESLEY,2023-03-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.39
791839,HILLESLEY - HILLESLEY,2023-03-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.28
791839,HILLESLEY - HILLESLEY,2023-03-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
791839,HILLESLEY - HILLESLEY,2023-03-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
791839,HILLESLEY - HILLESLEY,2023-03-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
791839,HILLESLEY - HILLESLEY,2023-03-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
791839,HILLESLEY - HILLESLEY,2023-03-21T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
791839,HILLESLEY - HILLESLEY,2023-03-21T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
791839,HILLESLEY - HILLESLEY,2023-03-21T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
791839,HILLESLEY - HILLESLEY,2023-03-21T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.54
791839,HILLESLEY - HILLESLEY,2023-03-21T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
791839,HILLESLEY - HILLESLEY,2023-03-21T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.18
791839,HILLESLEY - HILLESLEY,2023-03-21T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-03-21T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
791839,HILLESLEY - HILLESLEY,2023-03-21T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
791839,HILLESLEY - HILLESLEY,2023-03-21T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
791839,HILLESLEY - HILLESLEY,2023-03-21T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
791839,HILLESLEY - HILLESLEY,2023-03-21T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-03-21T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
791839,HILLESLEY - HILLESLEY,2023-03-21T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
791839,HILLESLEY - HILLESLEY,2023-03-21T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
791839,HILLESLEY - HILLESLEY,2023-03-21T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.86
791839,HILLESLEY - HILLESLEY,2023-03-21T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
791839,HILLESLEY - HILLESLEY,2023-03-21T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
791839,HILLESLEY - HILLESLEY,2023-03-21T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
791839,HILLESLEY - HILLESLEY,2023-03-21T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
791839,HILLESLEY - HILLESLEY,2023-03-21T06:40:00.000+00:00,transformer,,Temperature,C,14.0
791839,HILLESLEY - HILLESLEY,2023-03-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-03-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
791839,HILLESLEY - HILLESLEY,2023-03-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
791839,HILLESLEY - HILLESLEY,2023-03-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
791839,HILLESLEY - HILLESLEY,2023-03-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
791839,HILLESLEY - HILLESLEY,2023-03-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
791839,HILLESLEY - HILLESLEY,2023-03-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
791839,HILLESLEY - HILLESLEY,2023-03-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
791839,HILLESLEY - HILLESLEY,2023-03-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
791839,HILLESLEY - HILLESLEY,2023-03-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.44
791839,HILLESLEY - HILLESLEY,2023-03-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.03
791839,HILLESLEY - HILLESLEY,2023-03-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.03
791839,HILLESLEY - HILLESLEY,2023-03-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
791839,HILLESLEY - HILLESLEY,2023-03-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
791839,HILLESLEY - HILLESLEY,2023-03-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
791839,HILLESLEY - HILLESLEY,2023-03-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
791839,HILLESLEY - HILLESLEY,2023-03-21T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
791839,HILLESLEY - HILLESLEY,2023-03-21T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
791839,HILLESLEY - HILLESLEY,2023-03-21T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
791839,HILLESLEY - HILLESLEY,2023-03-21T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
791839,HILLESLEY - HILLESLEY,2023-03-21T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
791839,HILLESLEY - HILLESLEY,2023-03-21T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.25
791839,HILLESLEY - HILLESLEY,2023-03-21T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
791839,HILLESLEY - HILLESLEY,2023-03-21T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
791839,HILLESLEY - HILLESLEY,2023-03-21T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
791839,HILLESLEY - HILLESLEY,2023-03-21T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
791839,HILLESLEY - HILLESLEY,2023-03-21T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
791839,HILLESLEY - HILLESLEY,2023-03-21T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
791839,HILLESLEY - HILLESLEY,2023-03-21T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
791839,HILLESLEY - HILLESLEY,2023-03-21T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
791839,HILLESLEY - HILLESLEY,2023-03-21T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
791839,HILLESLEY - HILLESLEY,2023-03-21T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.25
791839,HILLESLEY - HILLESLEY,2023-03-21T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
791839,HILLESLEY - HILLESLEY,2023-03-21T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
791839,HILLESLEY - HILLESLEY,2023-03-21T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
791839,HILLESLEY - HILLESLEY,2023-03-21T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
791839,HILLESLEY - HILLESLEY,2023-03-21T06:30:00.000+00:00,transformer,,Temperature,C,14.0
791839,HILLESLEY - HILLESLEY,2023-03-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
791839,HILLESLEY - HILLESLEY,2023-03-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
791839,HILLESLEY - HILLESLEY,2023-03-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
791839,HILLESLEY - HILLESLEY,2023-03-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
791839,HILLESLEY - HILLESLEY,2023-03-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
791839,HILLESLEY - HILLESLEY,2023-03-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
791839,HILLESLEY - HILLESLEY,2023-03-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
791839,HILLESLEY - HILLESLEY,2023-03-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
791839,HILLESLEY - HILLESLEY,2023-03-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
791839,HILLESLEY - HILLESLEY,2023-03-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.92
791839,HILLESLEY - HILLESLEY,2023-03-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.87
791839,HILLESLEY - HILLESLEY,2023-03-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.51
791839,HILLESLEY - HILLESLEY,2023-03-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
791839,HILLESLEY - HILLESLEY,2023-03-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
791839,HILLESLEY - HILLESLEY,2023-03-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
791839,HILLESLEY - HILLESLEY,2023-03-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
791839,HILLESLEY - HILLESLEY,2023-03-21T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-03-21T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
791839,HILLESLEY - HILLESLEY,2023-03-21T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
791839,HILLESLEY - HILLESLEY,2023-03-21T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
791839,HILLESLEY - HILLESLEY,2023-03-21T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
791839,HILLESLEY - HILLESLEY,2023-03-21T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.15
791839,HILLESLEY - HILLESLEY,2023-03-21T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
791839,HILLESLEY - HILLESLEY,2023-03-21T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
791839,HILLESLEY - HILLESLEY,2023-03-21T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
791839,HILLESLEY - HILLESLEY,2023-03-21T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
791839,HILLESLEY - HILLESLEY,2023-03-21T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
791839,HILLESLEY - HILLESLEY,2023-03-21T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
791839,HILLESLEY - HILLESLEY,2023-03-21T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
791839,HILLESLEY - HILLESLEY,2023-03-21T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
791839,HILLESLEY - HILLESLEY,2023-03-21T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
791839,HILLESLEY - HILLESLEY,2023-03-21T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.94
791839,HILLESLEY - HILLESLEY,2023-03-21T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
791839,HILLESLEY - HILLESLEY,2023-03-21T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
791839,HILLESLEY - HILLESLEY,2023-03-21T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
791839,HILLESLEY - HILLESLEY,2023-03-21T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
791839,HILLESLEY - HILLESLEY,2023-03-21T06:10:00.000+00:00,transformer,,Temperature,C,14.0
791839,HILLESLEY - HILLESLEY,2023-03-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
791839,HILLESLEY - HILLESLEY,2023-03-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
791839,HILLESLEY - HILLESLEY,2023-03-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
791839,HILLESLEY - HILLESLEY,2023-03-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
791839,HILLESLEY - HILLESLEY,2023-03-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-03-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
791839,HILLESLEY - HILLESLEY,2023-03-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
791839,HILLESLEY - HILLESLEY,2023-03-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
791839,HILLESLEY - HILLESLEY,2023-03-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
791839,HILLESLEY - HILLESLEY,2023-03-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.35
791839,HILLESLEY - HILLESLEY,2023-03-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.95
791839,HILLESLEY - HILLESLEY,2023-03-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.08
791839,HILLESLEY - HILLESLEY,2023-03-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,101.2
791839,HILLESLEY - HILLESLEY,2023-03-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
791839,HILLESLEY - HILLESLEY,2023-03-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
791839,HILLESLEY - HILLESLEY,2023-03-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
791839,HILLESLEY - HILLESLEY,2023-03-21T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
791839,HILLESLEY - HILLESLEY,2023-03-21T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-03-21T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
791839,HILLESLEY - HILLESLEY,2023-03-21T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
791839,HILLESLEY - HILLESLEY,2023-03-21T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
791839,HILLESLEY - HILLESLEY,2023-03-21T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.91
791839,HILLESLEY - HILLESLEY,2023-03-21T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
791839,HILLESLEY - HILLESLEY,2023-03-21T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
791839,HILLESLEY - HILLESLEY,2023-03-21T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
791839,HILLESLEY - HILLESLEY,2023-03-21T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
791839,HILLESLEY - HILLESLEY,2023-03-21T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
791839,HILLESLEY - HILLESLEY,2023-03-21T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
791839,HILLESLEY - HILLESLEY,2023-03-21T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-03-21T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
791839,HILLESLEY - HILLESLEY,2023-03-21T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
791839,HILLESLEY - HILLESLEY,2023-03-21T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.28
791839,HILLESLEY - HILLESLEY,2023-03-21T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
791839,HILLESLEY - HILLESLEY,2023-03-21T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
791839,HILLESLEY - HILLESLEY,2023-03-21T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
791839,HILLESLEY - HILLESLEY,2023-03-21T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
791839,HILLESLEY - HILLESLEY,2023-03-21T05:50:00.000+00:00,transformer,,Temperature,C,14.0
791839,HILLESLEY - HILLESLEY,2023-03-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
791839,HILLESLEY - HILLESLEY,2023-03-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
791839,HILLESLEY - HILLESLEY,2023-03-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-03-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
791839,HILLESLEY - HILLESLEY,2023-03-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
791839,HILLESLEY - HILLESLEY,2023-03-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
791839,HILLESLEY - HILLESLEY,2023-03-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
791839,HILLESLEY - HILLESLEY,2023-03-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
791839,HILLESLEY - HILLESLEY,2023-03-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
791839,HILLESLEY - HILLESLEY,2023-03-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.31
791839,HILLESLEY - HILLESLEY,2023-03-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.49
791839,HILLESLEY - HILLESLEY,2023-03-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.18
791839,HILLESLEY - HILLESLEY,2023-03-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
791839,HILLESLEY - HILLESLEY,2023-03-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
791839,HILLESLEY - HILLESLEY,2023-03-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
791839,HILLESLEY - HILLESLEY,2023-03-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
791839,HILLESLEY - HILLESLEY,2023-03-21T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
791839,HILLESLEY - HILLESLEY,2023-03-21T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
791839,HILLESLEY - HILLESLEY,2023-03-21T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
791839,HILLESLEY - HILLESLEY,2023-03-21T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
791839,HILLESLEY - HILLESLEY,2023-03-21T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
791839,HILLESLEY - HILLESLEY,2023-03-21T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-3.14
791839,HILLESLEY - HILLESLEY,2023-03-21T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
791839,HILLESLEY - HILLESLEY,2023-03-21T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
791839,HILLESLEY - HILLESLEY,2023-03-21T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
791839,HILLESLEY - HILLESLEY,2023-03-21T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
791839,HILLESLEY - HILLESLEY,2023-03-21T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
791839,HILLESLEY - HILLESLEY,2023-03-21T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
791839,HILLESLEY - HILLESLEY,2023-03-21T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
791839,HILLESLEY - HILLESLEY,2023-03-21T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
791839,HILLESLEY - HILLESLEY,2023-03-21T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
791839,HILLESLEY - HILLESLEY,2023-03-21T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.74
791839,HILLESLEY - HILLESLEY,2023-03-21T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
791839,HILLESLEY - HILLESLEY,2023-03-21T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
791839,HILLESLEY - HILLESLEY,2023-03-21T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
791839,HILLESLEY - HILLESLEY,2023-03-21T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
791839,HILLESLEY - HILLESLEY,2023-03-21T05:40:00.000+00:00,transformer,,Temperature,C,14.0
791839,HILLESLEY - HILLESLEY,2023-03-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
791839,HILLESLEY - HILLESLEY,2023-03-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
791839,HILLESLEY - HILLESLEY,2023-03-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
791839,HILLESLEY - HILLESLEY,2023-03-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
791839,HILLESLEY - HILLESLEY,2023-03-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
791839,HILLESLEY - HILLESLEY,2023-03-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
791839,HILLESLEY - HILLESLEY,2023-03-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
791839,HILLESLEY - HILLESLEY,2023-03-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
791839,HILLESLEY - HILLESLEY,2023-03-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
791839,HILLESLEY - HILLESLEY,2023-03-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,3.99
791839,HILLESLEY - HILLESLEY,2023-03-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.4
791839,HILLESLEY - HILLESLEY,2023-03-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.89
791839,HILLESLEY - HILLESLEY,2023-03-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
791839,HILLESLEY - HILLESLEY,2023-03-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
791839,HILLESLEY - HILLESLEY,2023-03-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
791839,HILLESLEY - HILLESLEY,2023-03-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
791839,HILLESLEY - HILLESLEY,2023-03-21T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
791839,HILLESLEY - HILLESLEY,2023-03-21T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
791839,HILLESLEY - HILLESLEY,2023-03-21T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
791839,HILLESLEY - HILLESLEY,2023-03-21T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
791839,HILLESLEY - HILLESLEY,2023-03-21T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.52
791839,HILLESLEY - HILLESLEY,2023-03-21T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-2.75
791839,HILLESLEY - HILLESLEY,2023-03-21T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
791839,HILLESLEY - HILLESLEY,2023-03-21T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
791839,HILLESLEY - HILLESLEY,2023-03-21T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
791839,HILLESLEY - HILLESLEY,2023-03-21T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
791839,HILLESLEY - HILLESLEY,2023-03-21T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
791839,HILLESLEY - HILLESLEY,2023-03-21T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
791839,HILLESLEY - HILLESLEY,2023-03-21T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
791839,HILLESLEY - HILLESLEY,2023-03-21T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
791839,HILLESLEY - HILLESLEY,2023-03-21T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
791839,HILLESLEY - HILLESLEY,2023-03-21T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.84
791839,HILLESLEY - HILLESLEY,2023-03-21T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
791839,HILLESLEY - HILLESLEY,2023-03-21T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
791839,HILLESLEY - HILLESLEY,2023-03-21T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
791839,HILLESLEY - HILLESLEY,2023-03-21T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
791839,HILLESLEY - HILLESLEY,2023-03-21T05:20:00.000+00:00,transformer,,Temperature,C,13.9
791839,HILLESLEY - HILLESLEY,2023-03-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
791839,HILLESLEY - HILLESLEY,2023-03-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
791839,HILLESLEY - HILLESLEY,2023-03-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
791839,HILLESLEY - HILLESLEY,2023-03-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
791839,HILLESLEY - HILLESLEY,2023-03-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-03-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
791839,HILLESLEY - HILLESLEY,2023-03-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
791839,HILLESLEY - HILLESLEY,2023-03-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
791839,HILLESLEY - HILLESLEY,2023-03-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
791839,HILLESLEY - HILLESLEY,2023-03-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.21
791839,HILLESLEY - HILLESLEY,2023-03-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.85
791839,HILLESLEY - HILLESLEY,2023-03-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.59
791839,HILLESLEY - HILLESLEY,2023-03-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,116.8
791839,HILLESLEY - HILLESLEY,2023-03-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
791839,HILLESLEY - HILLESLEY,2023-03-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
791839,HILLESLEY - HILLESLEY,2023-03-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
791839,HILLESLEY - HILLESLEY,2023-03-21T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
791839,HILLESLEY - HILLESLEY,2023-03-21T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
791839,HILLESLEY - HILLESLEY,2023-03-21T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
791839,HILLESLEY - HILLESLEY,2023-03-21T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
791839,HILLESLEY - HILLESLEY,2023-03-21T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.65
791839,HILLESLEY - HILLESLEY,2023-03-21T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-4.12
791839,HILLESLEY - HILLESLEY,2023-03-21T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
791839,HILLESLEY - HILLESLEY,2023-03-21T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
791839,HILLESLEY - HILLESLEY,2023-03-21T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
791839,HILLESLEY - HILLESLEY,2023-03-21T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
791839,HILLESLEY - HILLESLEY,2023-03-21T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
791839,HILLESLEY - HILLESLEY,2023-03-21T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
791839,HILLESLEY - HILLESLEY,2023-03-21T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
791839,HILLESLEY - HILLESLEY,2023-03-21T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
791839,HILLESLEY - HILLESLEY,2023-03-21T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
791839,HILLESLEY - HILLESLEY,2023-03-21T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.8
791839,HILLESLEY - HILLESLEY,2023-03-21T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
791839,HILLESLEY - HILLESLEY,2023-03-21T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
791839,HILLESLEY - HILLESLEY,2023-03-21T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
791839,HILLESLEY - HILLESLEY,2023-03-21T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
791839,HILLESLEY - HILLESLEY,2023-03-21T05:10:00.000+00:00,transformer,,Temperature,C,13.9
791839,HILLESLEY - HILLESLEY,2023-03-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
791839,HILLESLEY - HILLESLEY,2023-03-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
791839,HILLESLEY - HILLESLEY,2023-03-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
791839,HILLESLEY - HILLESLEY,2023-03-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
791839,HILLESLEY - HILLESLEY,2023-03-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
791839,HILLESLEY - HILLESLEY,2023-03-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
791839,HILLESLEY - HILLESLEY,2023-03-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
791839,HILLESLEY - HILLESLEY,2023-03-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
791839,HILLESLEY - HILLESLEY,2023-03-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
791839,HILLESLEY - HILLESLEY,2023-03-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.51
791839,HILLESLEY - HILLESLEY,2023-03-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.78
791839,HILLESLEY - HILLESLEY,2023-03-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.92
791839,HILLESLEY - HILLESLEY,2023-03-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,100.9
791839,HILLESLEY - HILLESLEY,2023-03-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
791839,HILLESLEY - HILLESLEY,2023-03-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
791839,HILLESLEY - HILLESLEY,2023-03-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
791839,HILLESLEY - HILLESLEY,2023-03-21T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
791839,HILLESLEY - HILLESLEY,2023-03-21T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
791839,HILLESLEY - HILLESLEY,2023-03-21T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
791839,HILLESLEY - HILLESLEY,2023-03-21T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
791839,HILLESLEY - HILLESLEY,2023-03-21T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.1
791839,HILLESLEY - HILLESLEY,2023-03-21T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-6.55
791839,HILLESLEY - HILLESLEY,2023-03-21T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
791839,HILLESLEY - HILLESLEY,2023-03-21T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
791839,HILLESLEY - HILLESLEY,2023-03-21T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
791839,HILLESLEY - HILLESLEY,2023-03-21T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
791839,HILLESLEY - HILLESLEY,2023-03-21T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
791839,HILLESLEY - HILLESLEY,2023-03-21T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
791839,HILLESLEY - HILLESLEY,2023-03-21T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
791839,HILLESLEY - HILLESLEY,2023-03-21T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
791839,HILLESLEY - HILLESLEY,2023-03-21T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
791839,HILLESLEY - HILLESLEY,2023-03-21T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.79
791839,HILLESLEY - HILLESLEY,2023-03-21T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
791839,HILLESLEY - HILLESLEY,2023-03-21T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
791839,HILLESLEY - HILLESLEY,2023-03-21T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
791839,HILLESLEY - HILLESLEY,2023-03-21T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
791839,HILLESLEY - HILLESLEY,2023-03-21T05:00:00.000+00:00,transformer,,Temperature,C,13.9
